Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
771028,Heathcote Ave - Banbury,2023-08-04 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.28
771028,Heathcote Ave - Banbury,2023-08-04 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.34
771028,Heathcote Ave - Banbury,2023-08-04 22:40:00+00:00,feeder,1.0,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-04 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.6
771028,Heathcote Ave - Banbury,2023-08-04 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,27.6
771028,Heathcote Ave - Banbury,2023-08-04 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,28.8
771028,Heathcote Ave - Banbury,2023-08-04 22:40:00+00:00,transformer,,Temperature,C,15.4
771028,Heathcote Ave - Banbury,2023-08-04 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.0
771028,Heathcote Ave - Banbury,2023-08-04 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.06
771028,Heathcote Ave - Banbury,2023-08-04 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.37
771028,Heathcote Ave - Banbury,2023-08-04 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.94
771028,Heathcote Ave - Banbury,2023-08-04 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.49
771028,Heathcote Ave - Banbury,2023-08-04 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.1
771028,Heathcote Ave - Banbury,2023-08-04 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
771028,Heathcote Ave - Banbury,2023-08-04 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
771028,Heathcote Ave - Banbury,2023-08-04 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
771028,Heathcote Ave - Banbury,2023-08-04 22:40:00+00:00,busbar,,L3 Active Power,kW,21.96
771028,Heathcote Ave - Banbury,2023-08-04 22:40:00+00:00,busbar,,L2 Active Power,kW,18.42
771028,Heathcote Ave - Banbury,2023-08-04 22:40:00+00:00,busbar,,L1 Active Power,kW,16.68
771028,Heathcote Ave - Banbury,2023-08-04 22:40:00+00:00,busbar,,N Current (RMS),A,1.5
771028,Heathcote Ave - Banbury,2023-08-04 22:40:00+00:00,busbar,,L3 Current (RMS),A,96.7
771028,Heathcote Ave - Banbury,2023-08-04 22:40:00+00:00,busbar,,L2 Current (RMS),A,81.8
771028,Heathcote Ave - Banbury,2023-08-04 22:40:00+00:00,busbar,,L1 Current (RMS),A,75.8
771028,Heathcote Ave - Banbury,2023-08-04 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.51
771028,Heathcote Ave - Banbury,2023-08-04 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.27
771028,Heathcote Ave - Banbury,2023-08-04 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
771028,Heathcote Ave - Banbury,2023-08-04 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.45
771028,Heathcote Ave - Banbury,2023-08-04 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.83
771028,Heathcote Ave - Banbury,2023-08-04 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.71
771028,Heathcote Ave - Banbury,2023-08-04 22:30:00+00:00,feeder,5.0,N Current (RMS),A,7.1
771028,Heathcote Ave - Banbury,2023-08-04 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,44.3
771028,Heathcote Ave - Banbury,2023-08-04 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,25.2
771028,Heathcote Ave - Banbury,2023-08-04 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,8.0
771028,Heathcote Ave - Banbury,2023-08-04 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
771028,Heathcote Ave - Banbury,2023-08-04 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
771028,Heathcote Ave - Banbury,2023-08-04 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
771028,Heathcote Ave - Banbury,2023-08-04 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.11
771028,Heathcote Ave - Banbury,2023-08-04 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.16
771028,Heathcote Ave - Banbury,2023-08-04 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.52
771028,Heathcote Ave - Banbury,2023-08-04 22:30:00+00:00,feeder,4.0,N Current (RMS),A,5.8
771028,Heathcote Ave - Banbury,2023-08-04 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,5.3
771028,Heathcote Ave - Banbury,2023-08-04 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,5.2
771028,Heathcote Ave - Banbury,2023-08-04 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,12.3
771028,Heathcote Ave - Banbury,2023-08-04 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
771028,Heathcote Ave - Banbury,2023-08-04 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
771028,Heathcote Ave - Banbury,2023-08-04 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
771028,Heathcote Ave - Banbury,2023-08-04 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.48
771028,Heathcote Ave - Banbury,2023-08-04 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.83
771028,Heathcote Ave - Banbury,2023-08-04 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.39
771028,Heathcote Ave - Banbury,2023-08-04 22:30:00+00:00,feeder,3.0,N Current (RMS),A,1.3
771028,Heathcote Ave - Banbury,2023-08-04 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
771028,Heathcote Ave - Banbury,2023-08-04 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.1
771028,Heathcote Ave - Banbury,2023-08-04 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.1
771028,Heathcote Ave - Banbury,2023-08-04 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
771028,Heathcote Ave - Banbury,2023-08-04 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
771028,Heathcote Ave - Banbury,2023-08-04 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
771028,Heathcote Ave - Banbury,2023-08-04 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.29
771028,Heathcote Ave - Banbury,2023-08-04 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.55
771028,Heathcote Ave - Banbury,2023-08-04 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.3
771028,Heathcote Ave - Banbury,2023-08-04 22:30:00+00:00,feeder,2.0,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-04 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.6
771028,Heathcote Ave - Banbury,2023-08-04 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.2
771028,Heathcote Ave - Banbury,2023-08-04 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.0
771028,Heathcote Ave - Banbury,2023-08-04 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
771028,Heathcote Ave - Banbury,2023-08-04 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
771028,Heathcote Ave - Banbury,2023-08-04 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
771028,Heathcote Ave - Banbury,2023-08-04 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.56
771028,Heathcote Ave - Banbury,2023-08-04 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.15
771028,Heathcote Ave - Banbury,2023-08-04 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.92
771028,Heathcote Ave - Banbury,2023-08-04 22:30:00+00:00,feeder,1.0,N Current (RMS),A,3.6
771028,Heathcote Ave - Banbury,2023-08-04 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,20.0
771028,Heathcote Ave - Banbury,2023-08-04 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.3
771028,Heathcote Ave - Banbury,2023-08-04 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,38.5
771028,Heathcote Ave - Banbury,2023-08-04 22:30:00+00:00,transformer,,Temperature,C,15.5
771028,Heathcote Ave - Banbury,2023-08-04 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.96
771028,Heathcote Ave - Banbury,2023-08-04 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.4
771028,Heathcote Ave - Banbury,2023-08-04 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.33
771028,Heathcote Ave - Banbury,2023-08-04 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.44
771028,Heathcote Ave - Banbury,2023-08-04 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.47
771028,Heathcote Ave - Banbury,2023-08-04 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.58
771028,Heathcote Ave - Banbury,2023-08-04 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
771028,Heathcote Ave - Banbury,2023-08-04 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
771028,Heathcote Ave - Banbury,2023-08-04 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
771028,Heathcote Ave - Banbury,2023-08-04 22:30:00+00:00,busbar,,L3 Active Power,kW,22.9
771028,Heathcote Ave - Banbury,2023-08-04 22:30:00+00:00,busbar,,L2 Active Power,kW,16.51
771028,Heathcote Ave - Banbury,2023-08-04 22:30:00+00:00,busbar,,L1 Active Power,kW,18.84
771028,Heathcote Ave - Banbury,2023-08-04 22:30:00+00:00,busbar,,N Current (RMS),A,1.4
771028,Heathcote Ave - Banbury,2023-08-04 22:30:00+00:00,busbar,,L3 Current (RMS),A,100.2
771028,Heathcote Ave - Banbury,2023-08-04 22:30:00+00:00,busbar,,L2 Current (RMS),A,74.3
771028,Heathcote Ave - Banbury,2023-08-04 22:30:00+00:00,busbar,,L1 Current (RMS),A,84.1
771028,Heathcote Ave - Banbury,2023-08-04 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.4
771028,Heathcote Ave - Banbury,2023-08-04 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.51
771028,Heathcote Ave - Banbury,2023-08-04 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.66
771028,Heathcote Ave - Banbury,2023-08-04 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,11.29
771028,Heathcote Ave - Banbury,2023-08-04 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.32
771028,Heathcote Ave - Banbury,2023-08-04 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.64
771028,Heathcote Ave - Banbury,2023-08-04 22:20:00+00:00,feeder,5.0,N Current (RMS),A,7.1
771028,Heathcote Ave - Banbury,2023-08-04 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,47.8
771028,Heathcote Ave - Banbury,2023-08-04 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,27.0
771028,Heathcote Ave - Banbury,2023-08-04 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,7.8
771028,Heathcote Ave - Banbury,2023-08-04 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
771028,Heathcote Ave - Banbury,2023-08-04 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
771028,Heathcote Ave - Banbury,2023-08-04 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.05
771028,Heathcote Ave - Banbury,2023-08-04 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.08
771028,Heathcote Ave - Banbury,2023-08-04 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.49
771028,Heathcote Ave - Banbury,2023-08-04 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.76
771028,Heathcote Ave - Banbury,2023-08-04 22:20:00+00:00,feeder,4.0,N Current (RMS),A,4.7
771028,Heathcote Ave - Banbury,2023-08-04 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,5.3
771028,Heathcote Ave - Banbury,2023-08-04 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.6
771028,Heathcote Ave - Banbury,2023-08-04 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.7
771028,Heathcote Ave - Banbury,2023-08-04 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
771028,Heathcote Ave - Banbury,2023-08-04 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
771028,Heathcote Ave - Banbury,2023-08-04 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
771028,Heathcote Ave - Banbury,2023-08-04 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.67
771028,Heathcote Ave - Banbury,2023-08-04 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.01
771028,Heathcote Ave - Banbury,2023-08-04 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.35
771028,Heathcote Ave - Banbury,2023-08-04 22:20:00+00:00,feeder,3.0,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-04 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.4
771028,Heathcote Ave - Banbury,2023-08-04 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.4
771028,Heathcote Ave - Banbury,2023-08-04 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.2
771028,Heathcote Ave - Banbury,2023-08-04 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
771028,Heathcote Ave - Banbury,2023-08-04 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
771028,Heathcote Ave - Banbury,2023-08-04 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
771028,Heathcote Ave - Banbury,2023-08-04 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.46
771028,Heathcote Ave - Banbury,2023-08-04 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.45
771028,Heathcote Ave - Banbury,2023-08-04 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.55
771028,Heathcote Ave - Banbury,2023-08-04 22:20:00+00:00,feeder,2.0,N Current (RMS),A,1.1
771028,Heathcote Ave - Banbury,2023-08-04 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.2
771028,Heathcote Ave - Banbury,2023-08-04 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
771028,Heathcote Ave - Banbury,2023-08-04 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.7
771028,Heathcote Ave - Banbury,2023-08-04 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
771028,Heathcote Ave - Banbury,2023-08-04 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
771028,Heathcote Ave - Banbury,2023-08-04 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
771028,Heathcote Ave - Banbury,2023-08-04 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.58
771028,Heathcote Ave - Banbury,2023-08-04 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.94
771028,Heathcote Ave - Banbury,2023-08-04 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.12
771028,Heathcote Ave - Banbury,2023-08-04 22:20:00+00:00,feeder,1.0,N Current (RMS),A,3.5
771028,Heathcote Ave - Banbury,2023-08-04 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.7
771028,Heathcote Ave - Banbury,2023-08-04 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.7
771028,Heathcote Ave - Banbury,2023-08-04 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,39.3
771028,Heathcote Ave - Banbury,2023-08-04 22:20:00+00:00,transformer,,Temperature,C,15.7
771028,Heathcote Ave - Banbury,2023-08-04 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.94
771028,Heathcote Ave - Banbury,2023-08-04 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.34
771028,Heathcote Ave - Banbury,2023-08-04 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.33
771028,Heathcote Ave - Banbury,2023-08-04 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.17
771028,Heathcote Ave - Banbury,2023-08-04 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.41
771028,Heathcote Ave - Banbury,2023-08-04 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.31
771028,Heathcote Ave - Banbury,2023-08-04 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
771028,Heathcote Ave - Banbury,2023-08-04 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
771028,Heathcote Ave - Banbury,2023-08-04 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
771028,Heathcote Ave - Banbury,2023-08-04 22:20:00+00:00,busbar,,L3 Active Power,kW,24.08
771028,Heathcote Ave - Banbury,2023-08-04 22:20:00+00:00,busbar,,L2 Active Power,kW,21.22
771028,Heathcote Ave - Banbury,2023-08-04 22:20:00+00:00,busbar,,L1 Active Power,kW,18.41
771028,Heathcote Ave - Banbury,2023-08-04 22:20:00+00:00,busbar,,N Current (RMS),A,1.3
771028,Heathcote Ave - Banbury,2023-08-04 22:20:00+00:00,busbar,,L3 Current (RMS),A,105.6
771028,Heathcote Ave - Banbury,2023-08-04 22:20:00+00:00,busbar,,L2 Current (RMS),A,92.6
771028,Heathcote Ave - Banbury,2023-08-04 22:20:00+00:00,busbar,,L1 Current (RMS),A,81.7
771028,Heathcote Ave - Banbury,2023-08-04 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.41
771028,Heathcote Ave - Banbury,2023-08-04 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.48
771028,Heathcote Ave - Banbury,2023-08-04 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
771028,Heathcote Ave - Banbury,2023-08-04 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,11.93
771028,Heathcote Ave - Banbury,2023-08-04 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.7
771028,Heathcote Ave - Banbury,2023-08-04 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.88
771028,Heathcote Ave - Banbury,2023-08-04 22:10:00+00:00,feeder,5.0,N Current (RMS),A,7.6
771028,Heathcote Ave - Banbury,2023-08-04 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,50.3
771028,Heathcote Ave - Banbury,2023-08-04 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,20.9
771028,Heathcote Ave - Banbury,2023-08-04 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,8.7
771028,Heathcote Ave - Banbury,2023-08-04 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
771028,Heathcote Ave - Banbury,2023-08-04 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
771028,Heathcote Ave - Banbury,2023-08-04 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
771028,Heathcote Ave - Banbury,2023-08-04 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.35
771028,Heathcote Ave - Banbury,2023-08-04 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.2
771028,Heathcote Ave - Banbury,2023-08-04 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.96
771028,Heathcote Ave - Banbury,2023-08-04 22:10:00+00:00,feeder,4.0,N Current (RMS),A,5.1
771028,Heathcote Ave - Banbury,2023-08-04 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,6.1
771028,Heathcote Ave - Banbury,2023-08-04 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,5.4
771028,Heathcote Ave - Banbury,2023-08-04 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,8.6
771028,Heathcote Ave - Banbury,2023-08-04 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
771028,Heathcote Ave - Banbury,2023-08-04 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
771028,Heathcote Ave - Banbury,2023-08-04 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
771028,Heathcote Ave - Banbury,2023-08-04 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.54
771028,Heathcote Ave - Banbury,2023-08-04 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.66
771028,Heathcote Ave - Banbury,2023-08-04 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.16
771028,Heathcote Ave - Banbury,2023-08-04 22:10:00+00:00,feeder,3.0,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-04 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.7
771028,Heathcote Ave - Banbury,2023-08-04 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.8
771028,Heathcote Ave - Banbury,2023-08-04 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.9
771028,Heathcote Ave - Banbury,2023-08-04 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
771028,Heathcote Ave - Banbury,2023-08-04 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
771028,Heathcote Ave - Banbury,2023-08-04 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
771028,Heathcote Ave - Banbury,2023-08-04 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.32
771028,Heathcote Ave - Banbury,2023-08-04 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.03
771028,Heathcote Ave - Banbury,2023-08-04 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.49
771028,Heathcote Ave - Banbury,2023-08-04 22:10:00+00:00,feeder,2.0,N Current (RMS),A,3.3
771028,Heathcote Ave - Banbury,2023-08-04 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.4
771028,Heathcote Ave - Banbury,2023-08-04 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
771028,Heathcote Ave - Banbury,2023-08-04 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.5
771028,Heathcote Ave - Banbury,2023-08-04 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
771028,Heathcote Ave - Banbury,2023-08-04 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
771028,Heathcote Ave - Banbury,2023-08-04 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
771028,Heathcote Ave - Banbury,2023-08-04 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.99
771028,Heathcote Ave - Banbury,2023-08-04 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.28
771028,Heathcote Ave - Banbury,2023-08-04 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.68
771028,Heathcote Ave - Banbury,2023-08-04 22:10:00+00:00,feeder,1.0,N Current (RMS),A,5.1
771028,Heathcote Ave - Banbury,2023-08-04 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.2
771028,Heathcote Ave - Banbury,2023-08-04 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.0
771028,Heathcote Ave - Banbury,2023-08-04 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,53.8
771028,Heathcote Ave - Banbury,2023-08-04 22:10:00+00:00,transformer,,Temperature,C,15.8
771028,Heathcote Ave - Banbury,2023-08-04 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.89
771028,Heathcote Ave - Banbury,2023-08-04 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.41
771028,Heathcote Ave - Banbury,2023-08-04 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.34
771028,Heathcote Ave - Banbury,2023-08-04 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.31
771028,Heathcote Ave - Banbury,2023-08-04 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.36
771028,Heathcote Ave - Banbury,2023-08-04 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.05
771028,Heathcote Ave - Banbury,2023-08-04 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
771028,Heathcote Ave - Banbury,2023-08-04 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
771028,Heathcote Ave - Banbury,2023-08-04 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
771028,Heathcote Ave - Banbury,2023-08-04 22:10:00+00:00,busbar,,L3 Active Power,kW,26.14
771028,Heathcote Ave - Banbury,2023-08-04 22:10:00+00:00,busbar,,L2 Active Power,kW,16.87
771028,Heathcote Ave - Banbury,2023-08-04 22:10:00+00:00,busbar,,L1 Active Power,kW,23.17
771028,Heathcote Ave - Banbury,2023-08-04 22:10:00+00:00,busbar,,N Current (RMS),A,1.5
771028,Heathcote Ave - Banbury,2023-08-04 22:10:00+00:00,busbar,,L3 Current (RMS),A,113.9
771028,Heathcote Ave - Banbury,2023-08-04 22:10:00+00:00,busbar,,L2 Current (RMS),A,76.3
771028,Heathcote Ave - Banbury,2023-08-04 22:10:00+00:00,busbar,,L1 Current (RMS),A,100.8
771028,Heathcote Ave - Banbury,2023-08-04 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.23
771028,Heathcote Ave - Banbury,2023-08-04 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.24
771028,Heathcote Ave - Banbury,2023-08-04 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.66
771028,Heathcote Ave - Banbury,2023-08-04 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,12.4
771028,Heathcote Ave - Banbury,2023-08-04 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.97
771028,Heathcote Ave - Banbury,2023-08-04 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.02
771028,Heathcote Ave - Banbury,2023-08-04 22:00:00+00:00,feeder,5.0,N Current (RMS),A,7.7
771028,Heathcote Ave - Banbury,2023-08-04 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,52.3
771028,Heathcote Ave - Banbury,2023-08-04 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,22.2
771028,Heathcote Ave - Banbury,2023-08-04 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,9.3
771028,Heathcote Ave - Banbury,2023-08-04 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
771028,Heathcote Ave - Banbury,2023-08-04 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
771028,Heathcote Ave - Banbury,2023-08-04 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
771028,Heathcote Ave - Banbury,2023-08-04 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.26
771028,Heathcote Ave - Banbury,2023-08-04 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.69
771028,Heathcote Ave - Banbury,2023-08-04 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.82
771028,Heathcote Ave - Banbury,2023-08-04 22:00:00+00:00,feeder,4.0,N Current (RMS),A,5.7
771028,Heathcote Ave - Banbury,2023-08-04 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,6.1
771028,Heathcote Ave - Banbury,2023-08-04 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.3
771028,Heathcote Ave - Banbury,2023-08-04 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,8.1
771028,Heathcote Ave - Banbury,2023-08-04 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
771028,Heathcote Ave - Banbury,2023-08-04 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
771028,Heathcote Ave - Banbury,2023-08-04 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
771028,Heathcote Ave - Banbury,2023-08-04 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.28
771028,Heathcote Ave - Banbury,2023-08-04 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.18
771028,Heathcote Ave - Banbury,2023-08-04 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.28
771028,Heathcote Ave - Banbury,2023-08-04 22:00:00+00:00,feeder,3.0,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-04 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,27.2
771028,Heathcote Ave - Banbury,2023-08-04 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.6
771028,Heathcote Ave - Banbury,2023-08-04 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.1
771028,Heathcote Ave - Banbury,2023-08-04 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
771028,Heathcote Ave - Banbury,2023-08-04 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
771028,Heathcote Ave - Banbury,2023-08-04 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
771028,Heathcote Ave - Banbury,2023-08-04 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.73
771028,Heathcote Ave - Banbury,2023-08-04 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.64
771028,Heathcote Ave - Banbury,2023-08-04 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.57
771028,Heathcote Ave - Banbury,2023-08-04 22:00:00+00:00,feeder,2.0,N Current (RMS),A,2.8
771028,Heathcote Ave - Banbury,2023-08-04 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.3
771028,Heathcote Ave - Banbury,2023-08-04 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.3
771028,Heathcote Ave - Banbury,2023-08-04 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.0
771028,Heathcote Ave - Banbury,2023-08-04 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
771028,Heathcote Ave - Banbury,2023-08-04 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
771028,Heathcote Ave - Banbury,2023-08-04 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
771028,Heathcote Ave - Banbury,2023-08-04 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.85
771028,Heathcote Ave - Banbury,2023-08-04 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.91
771028,Heathcote Ave - Banbury,2023-08-04 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.65
771028,Heathcote Ave - Banbury,2023-08-04 22:00:00+00:00,feeder,1.0,N Current (RMS),A,3.4
771028,Heathcote Ave - Banbury,2023-08-04 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.8
771028,Heathcote Ave - Banbury,2023-08-04 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.9
771028,Heathcote Ave - Banbury,2023-08-04 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,41.7
771028,Heathcote Ave - Banbury,2023-08-04 22:00:00+00:00,transformer,,Temperature,C,15.9
771028,Heathcote Ave - Banbury,2023-08-04 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.91
771028,Heathcote Ave - Banbury,2023-08-04 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.33
771028,Heathcote Ave - Banbury,2023-08-04 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.38
771028,Heathcote Ave - Banbury,2023-08-04 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.13
771028,Heathcote Ave - Banbury,2023-08-04 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.38
771028,Heathcote Ave - Banbury,2023-08-04 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.27
771028,Heathcote Ave - Banbury,2023-08-04 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
771028,Heathcote Ave - Banbury,2023-08-04 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
771028,Heathcote Ave - Banbury,2023-08-04 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
771028,Heathcote Ave - Banbury,2023-08-04 22:00:00+00:00,busbar,,L3 Active Power,kW,28.54
771028,Heathcote Ave - Banbury,2023-08-04 22:00:00+00:00,busbar,,L2 Active Power,kW,18.39
771028,Heathcote Ave - Banbury,2023-08-04 22:00:00+00:00,busbar,,L1 Active Power,kW,20.33
771028,Heathcote Ave - Banbury,2023-08-04 22:00:00+00:00,busbar,,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-04 22:00:00+00:00,busbar,,L3 Current (RMS),A,123.3
771028,Heathcote Ave - Banbury,2023-08-04 22:00:00+00:00,busbar,,L2 Current (RMS),A,83.3
771028,Heathcote Ave - Banbury,2023-08-04 22:00:00+00:00,busbar,,L1 Current (RMS),A,90.6
771028,Heathcote Ave - Banbury,2023-08-04 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.4
771028,Heathcote Ave - Banbury,2023-08-04 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
771028,Heathcote Ave - Banbury,2023-08-04 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.6
771028,Heathcote Ave - Banbury,2023-08-04 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,11.72
771028,Heathcote Ave - Banbury,2023-08-04 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.37
771028,Heathcote Ave - Banbury,2023-08-04 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.16
771028,Heathcote Ave - Banbury,2023-08-04 21:50:00+00:00,feeder,5.0,N Current (RMS),A,7.0
771028,Heathcote Ave - Banbury,2023-08-04 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,49.3
771028,Heathcote Ave - Banbury,2023-08-04 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,23.2
771028,Heathcote Ave - Banbury,2023-08-04 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,9.7
771028,Heathcote Ave - Banbury,2023-08-04 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
771028,Heathcote Ave - Banbury,2023-08-04 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
771028,Heathcote Ave - Banbury,2023-08-04 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
771028,Heathcote Ave - Banbury,2023-08-04 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.44
771028,Heathcote Ave - Banbury,2023-08-04 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
771028,Heathcote Ave - Banbury,2023-08-04 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.74
771028,Heathcote Ave - Banbury,2023-08-04 21:50:00+00:00,feeder,4.0,N Current (RMS),A,5.6
771028,Heathcote Ave - Banbury,2023-08-04 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,6.6
771028,Heathcote Ave - Banbury,2023-08-04 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,4.9
771028,Heathcote Ave - Banbury,2023-08-04 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.9
771028,Heathcote Ave - Banbury,2023-08-04 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
771028,Heathcote Ave - Banbury,2023-08-04 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
771028,Heathcote Ave - Banbury,2023-08-04 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
771028,Heathcote Ave - Banbury,2023-08-04 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.9
771028,Heathcote Ave - Banbury,2023-08-04 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.83
771028,Heathcote Ave - Banbury,2023-08-04 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.8
771028,Heathcote Ave - Banbury,2023-08-04 21:50:00+00:00,feeder,3.0,N Current (RMS),A,1.0
771028,Heathcote Ave - Banbury,2023-08-04 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.0
771028,Heathcote Ave - Banbury,2023-08-04 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.0
771028,Heathcote Ave - Banbury,2023-08-04 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.8
771028,Heathcote Ave - Banbury,2023-08-04 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
771028,Heathcote Ave - Banbury,2023-08-04 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
771028,Heathcote Ave - Banbury,2023-08-04 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
771028,Heathcote Ave - Banbury,2023-08-04 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.33
771028,Heathcote Ave - Banbury,2023-08-04 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.68
771028,Heathcote Ave - Banbury,2023-08-04 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.65
771028,Heathcote Ave - Banbury,2023-08-04 21:50:00+00:00,feeder,2.0,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-04 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.3
771028,Heathcote Ave - Banbury,2023-08-04 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.6
771028,Heathcote Ave - Banbury,2023-08-04 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.2
771028,Heathcote Ave - Banbury,2023-08-04 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
771028,Heathcote Ave - Banbury,2023-08-04 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
771028,Heathcote Ave - Banbury,2023-08-04 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
771028,Heathcote Ave - Banbury,2023-08-04 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.83
771028,Heathcote Ave - Banbury,2023-08-04 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.06
771028,Heathcote Ave - Banbury,2023-08-04 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.51
771028,Heathcote Ave - Banbury,2023-08-04 21:50:00+00:00,feeder,1.0,N Current (RMS),A,2.7
771028,Heathcote Ave - Banbury,2023-08-04 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,25.7
771028,Heathcote Ave - Banbury,2023-08-04 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.5
771028,Heathcote Ave - Banbury,2023-08-04 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,36.6
771028,Heathcote Ave - Banbury,2023-08-04 21:50:00+00:00,transformer,,Temperature,C,16.0
771028,Heathcote Ave - Banbury,2023-08-04 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.86
771028,Heathcote Ave - Banbury,2023-08-04 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.59
771028,Heathcote Ave - Banbury,2023-08-04 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.26
771028,Heathcote Ave - Banbury,2023-08-04 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.46
771028,Heathcote Ave - Banbury,2023-08-04 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.31
771028,Heathcote Ave - Banbury,2023-08-04 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.56
771028,Heathcote Ave - Banbury,2023-08-04 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
771028,Heathcote Ave - Banbury,2023-08-04 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
771028,Heathcote Ave - Banbury,2023-08-04 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
771028,Heathcote Ave - Banbury,2023-08-04 21:50:00+00:00,busbar,,L3 Active Power,kW,28.23
771028,Heathcote Ave - Banbury,2023-08-04 21:50:00+00:00,busbar,,L2 Active Power,kW,16.94
771028,Heathcote Ave - Banbury,2023-08-04 21:50:00+00:00,busbar,,L1 Active Power,kW,18.87
771028,Heathcote Ave - Banbury,2023-08-04 21:50:00+00:00,busbar,,N Current (RMS),A,1.7
771028,Heathcote Ave - Banbury,2023-08-04 21:50:00+00:00,busbar,,L3 Current (RMS),A,121.1
771028,Heathcote Ave - Banbury,2023-08-04 21:50:00+00:00,busbar,,L2 Current (RMS),A,76.2
771028,Heathcote Ave - Banbury,2023-08-04 21:50:00+00:00,busbar,,L1 Current (RMS),A,84.3
771028,Heathcote Ave - Banbury,2023-08-04 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.46
771028,Heathcote Ave - Banbury,2023-08-04 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.19
771028,Heathcote Ave - Banbury,2023-08-04 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.57
771028,Heathcote Ave - Banbury,2023-08-04 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,10.35
771028,Heathcote Ave - Banbury,2023-08-04 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.53
771028,Heathcote Ave - Banbury,2023-08-04 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.35
771028,Heathcote Ave - Banbury,2023-08-04 21:40:00+00:00,feeder,5.0,N Current (RMS),A,6.3
771028,Heathcote Ave - Banbury,2023-08-04 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,43.5
771028,Heathcote Ave - Banbury,2023-08-04 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,27.8
771028,Heathcote Ave - Banbury,2023-08-04 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,10.7
771028,Heathcote Ave - Banbury,2023-08-04 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
771028,Heathcote Ave - Banbury,2023-08-04 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
771028,Heathcote Ave - Banbury,2023-08-04 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
771028,Heathcote Ave - Banbury,2023-08-04 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.65
771028,Heathcote Ave - Banbury,2023-08-04 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.09
771028,Heathcote Ave - Banbury,2023-08-04 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.79
771028,Heathcote Ave - Banbury,2023-08-04 21:40:00+00:00,feeder,4.0,N Current (RMS),A,4.1
771028,Heathcote Ave - Banbury,2023-08-04 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.6
771028,Heathcote Ave - Banbury,2023-08-04 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,5.2
771028,Heathcote Ave - Banbury,2023-08-04 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,8.0
771028,Heathcote Ave - Banbury,2023-08-04 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
771028,Heathcote Ave - Banbury,2023-08-04 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
771028,Heathcote Ave - Banbury,2023-08-04 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
771028,Heathcote Ave - Banbury,2023-08-04 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.44
771028,Heathcote Ave - Banbury,2023-08-04 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.13
771028,Heathcote Ave - Banbury,2023-08-04 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.94
771028,Heathcote Ave - Banbury,2023-08-04 21:40:00+00:00,feeder,3.0,N Current (RMS),A,1.5
771028,Heathcote Ave - Banbury,2023-08-04 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.1
771028,Heathcote Ave - Banbury,2023-08-04 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.3
771028,Heathcote Ave - Banbury,2023-08-04 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.2
771028,Heathcote Ave - Banbury,2023-08-04 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
771028,Heathcote Ave - Banbury,2023-08-04 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
771028,Heathcote Ave - Banbury,2023-08-04 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
771028,Heathcote Ave - Banbury,2023-08-04 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.12
771028,Heathcote Ave - Banbury,2023-08-04 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.85
771028,Heathcote Ave - Banbury,2023-08-04 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.84
771028,Heathcote Ave - Banbury,2023-08-04 21:40:00+00:00,feeder,2.0,N Current (RMS),A,1.4
771028,Heathcote Ave - Banbury,2023-08-04 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.1
771028,Heathcote Ave - Banbury,2023-08-04 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.4
771028,Heathcote Ave - Banbury,2023-08-04 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.9
771028,Heathcote Ave - Banbury,2023-08-04 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
771028,Heathcote Ave - Banbury,2023-08-04 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
771028,Heathcote Ave - Banbury,2023-08-04 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
771028,Heathcote Ave - Banbury,2023-08-04 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.36
771028,Heathcote Ave - Banbury,2023-08-04 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.29
771028,Heathcote Ave - Banbury,2023-08-04 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.35
771028,Heathcote Ave - Banbury,2023-08-04 21:40:00+00:00,feeder,1.0,N Current (RMS),A,3.4
771028,Heathcote Ave - Banbury,2023-08-04 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.8
771028,Heathcote Ave - Banbury,2023-08-04 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.2
771028,Heathcote Ave - Banbury,2023-08-04 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,39.7
771028,Heathcote Ave - Banbury,2023-08-04 21:40:00+00:00,transformer,,Temperature,C,16.1
771028,Heathcote Ave - Banbury,2023-08-04 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.84
771028,Heathcote Ave - Banbury,2023-08-04 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.64
771028,Heathcote Ave - Banbury,2023-08-04 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.22
771028,Heathcote Ave - Banbury,2023-08-04 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.4
771028,Heathcote Ave - Banbury,2023-08-04 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.28
771028,Heathcote Ave - Banbury,2023-08-04 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.39
771028,Heathcote Ave - Banbury,2023-08-04 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
771028,Heathcote Ave - Banbury,2023-08-04 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
771028,Heathcote Ave - Banbury,2023-08-04 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
771028,Heathcote Ave - Banbury,2023-08-04 21:40:00+00:00,busbar,,L3 Active Power,kW,26.92
771028,Heathcote Ave - Banbury,2023-08-04 21:40:00+00:00,busbar,,L2 Active Power,kW,19.89
771028,Heathcote Ave - Banbury,2023-08-04 21:40:00+00:00,busbar,,L1 Active Power,kW,20.26
771028,Heathcote Ave - Banbury,2023-08-04 21:40:00+00:00,busbar,,N Current (RMS),A,1.7
771028,Heathcote Ave - Banbury,2023-08-04 21:40:00+00:00,busbar,,L3 Current (RMS),A,116.3
771028,Heathcote Ave - Banbury,2023-08-04 21:40:00+00:00,busbar,,L2 Current (RMS),A,87.7
771028,Heathcote Ave - Banbury,2023-08-04 21:40:00+00:00,busbar,,L1 Current (RMS),A,89.4
771028,Heathcote Ave - Banbury,2023-08-04 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.36
771028,Heathcote Ave - Banbury,2023-08-04 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
771028,Heathcote Ave - Banbury,2023-08-04 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
771028,Heathcote Ave - Banbury,2023-08-04 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.52
771028,Heathcote Ave - Banbury,2023-08-04 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.57
771028,Heathcote Ave - Banbury,2023-08-04 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.3
771028,Heathcote Ave - Banbury,2023-08-04 21:30:00+00:00,feeder,5.0,N Current (RMS),A,6.5
771028,Heathcote Ave - Banbury,2023-08-04 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,44.3
771028,Heathcote Ave - Banbury,2023-08-04 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,32.0
771028,Heathcote Ave - Banbury,2023-08-04 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,10.2
771028,Heathcote Ave - Banbury,2023-08-04 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
771028,Heathcote Ave - Banbury,2023-08-04 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
771028,Heathcote Ave - Banbury,2023-08-04 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
771028,Heathcote Ave - Banbury,2023-08-04 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.84
771028,Heathcote Ave - Banbury,2023-08-04 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.6
771028,Heathcote Ave - Banbury,2023-08-04 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.79
771028,Heathcote Ave - Banbury,2023-08-04 21:30:00+00:00,feeder,4.0,N Current (RMS),A,4.3
771028,Heathcote Ave - Banbury,2023-08-04 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.2
771028,Heathcote Ave - Banbury,2023-08-04 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,7.0
771028,Heathcote Ave - Banbury,2023-08-04 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.0
771028,Heathcote Ave - Banbury,2023-08-04 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
771028,Heathcote Ave - Banbury,2023-08-04 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
771028,Heathcote Ave - Banbury,2023-08-04 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
771028,Heathcote Ave - Banbury,2023-08-04 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.18
771028,Heathcote Ave - Banbury,2023-08-04 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.77
771028,Heathcote Ave - Banbury,2023-08-04 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.84
771028,Heathcote Ave - Banbury,2023-08-04 21:30:00+00:00,feeder,3.0,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-04 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.0
771028,Heathcote Ave - Banbury,2023-08-04 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.8
771028,Heathcote Ave - Banbury,2023-08-04 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.1
771028,Heathcote Ave - Banbury,2023-08-04 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
771028,Heathcote Ave - Banbury,2023-08-04 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
771028,Heathcote Ave - Banbury,2023-08-04 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
771028,Heathcote Ave - Banbury,2023-08-04 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.75
771028,Heathcote Ave - Banbury,2023-08-04 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.94
771028,Heathcote Ave - Banbury,2023-08-04 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.62
771028,Heathcote Ave - Banbury,2023-08-04 21:30:00+00:00,feeder,2.0,N Current (RMS),A,1.3
771028,Heathcote Ave - Banbury,2023-08-04 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.4
771028,Heathcote Ave - Banbury,2023-08-04 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.6
771028,Heathcote Ave - Banbury,2023-08-04 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.4
771028,Heathcote Ave - Banbury,2023-08-04 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
771028,Heathcote Ave - Banbury,2023-08-04 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
771028,Heathcote Ave - Banbury,2023-08-04 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
771028,Heathcote Ave - Banbury,2023-08-04 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.01
771028,Heathcote Ave - Banbury,2023-08-04 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
771028,Heathcote Ave - Banbury,2023-08-04 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.72
771028,Heathcote Ave - Banbury,2023-08-04 21:30:00+00:00,feeder,1.0,N Current (RMS),A,3.1
771028,Heathcote Ave - Banbury,2023-08-04 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,26.6
771028,Heathcote Ave - Banbury,2023-08-04 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.8
771028,Heathcote Ave - Banbury,2023-08-04 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,41.2
771028,Heathcote Ave - Banbury,2023-08-04 21:30:00+00:00,transformer,,Temperature,C,16.2
771028,Heathcote Ave - Banbury,2023-08-04 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.82
771028,Heathcote Ave - Banbury,2023-08-04 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.44
771028,Heathcote Ave - Banbury,2023-08-04 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.18
771028,Heathcote Ave - Banbury,2023-08-04 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.16
771028,Heathcote Ave - Banbury,2023-08-04 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.29
771028,Heathcote Ave - Banbury,2023-08-04 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.18
771028,Heathcote Ave - Banbury,2023-08-04 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
771028,Heathcote Ave - Banbury,2023-08-04 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
771028,Heathcote Ave - Banbury,2023-08-04 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
771028,Heathcote Ave - Banbury,2023-08-04 21:30:00+00:00,busbar,,L3 Active Power,kW,27.3
771028,Heathcote Ave - Banbury,2023-08-04 21:30:00+00:00,busbar,,L2 Active Power,kW,22.89
771028,Heathcote Ave - Banbury,2023-08-04 21:30:00+00:00,busbar,,L1 Active Power,kW,21.26
771028,Heathcote Ave - Banbury,2023-08-04 21:30:00+00:00,busbar,,N Current (RMS),A,1.6
771028,Heathcote Ave - Banbury,2023-08-04 21:30:00+00:00,busbar,,L3 Current (RMS),A,118.3
771028,Heathcote Ave - Banbury,2023-08-04 21:30:00+00:00,busbar,,L2 Current (RMS),A,99.0
771028,Heathcote Ave - Banbury,2023-08-04 21:30:00+00:00,busbar,,L1 Current (RMS),A,93.3
771028,Heathcote Ave - Banbury,2023-08-04 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.38
771028,Heathcote Ave - Banbury,2023-08-04 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.2
771028,Heathcote Ave - Banbury,2023-08-04 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
771028,Heathcote Ave - Banbury,2023-08-04 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,11.06
771028,Heathcote Ave - Banbury,2023-08-04 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.51
771028,Heathcote Ave - Banbury,2023-08-04 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.66
771028,Heathcote Ave - Banbury,2023-08-04 21:20:00+00:00,feeder,5.0,N Current (RMS),A,6.6
771028,Heathcote Ave - Banbury,2023-08-04 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,46.8
771028,Heathcote Ave - Banbury,2023-08-04 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,32.0
771028,Heathcote Ave - Banbury,2023-08-04 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,11.6
771028,Heathcote Ave - Banbury,2023-08-04 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
771028,Heathcote Ave - Banbury,2023-08-04 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
771028,Heathcote Ave - Banbury,2023-08-04 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.27
771028,Heathcote Ave - Banbury,2023-08-04 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.99
771028,Heathcote Ave - Banbury,2023-08-04 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.65
771028,Heathcote Ave - Banbury,2023-08-04 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
771028,Heathcote Ave - Banbury,2023-08-04 21:20:00+00:00,feeder,4.0,N Current (RMS),A,4.8
771028,Heathcote Ave - Banbury,2023-08-04 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.8
771028,Heathcote Ave - Banbury,2023-08-04 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,7.2
771028,Heathcote Ave - Banbury,2023-08-04 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,8.8
771028,Heathcote Ave - Banbury,2023-08-04 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
771028,Heathcote Ave - Banbury,2023-08-04 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
