Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
771028,Heathcote Ave - Banbury,2023-08-04 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
771028,Heathcote Ave - Banbury,2023-08-04 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.77
771028,Heathcote Ave - Banbury,2023-08-04 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.22
771028,Heathcote Ave - Banbury,2023-08-04 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.13
771028,Heathcote Ave - Banbury,2023-08-04 21:20:00+00:00,feeder,3.0,N Current (RMS),A,3.6
771028,Heathcote Ave - Banbury,2023-08-04 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.2
771028,Heathcote Ave - Banbury,2023-08-04 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,44.0
771028,Heathcote Ave - Banbury,2023-08-04 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.9
771028,Heathcote Ave - Banbury,2023-08-04 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
771028,Heathcote Ave - Banbury,2023-08-04 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
771028,Heathcote Ave - Banbury,2023-08-04 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
771028,Heathcote Ave - Banbury,2023-08-04 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.87
771028,Heathcote Ave - Banbury,2023-08-04 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.68
771028,Heathcote Ave - Banbury,2023-08-04 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.67
771028,Heathcote Ave - Banbury,2023-08-04 21:20:00+00:00,feeder,2.0,N Current (RMS),A,1.6
771028,Heathcote Ave - Banbury,2023-08-04 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.9
771028,Heathcote Ave - Banbury,2023-08-04 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.7
771028,Heathcote Ave - Banbury,2023-08-04 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.6
771028,Heathcote Ave - Banbury,2023-08-04 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
771028,Heathcote Ave - Banbury,2023-08-04 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
771028,Heathcote Ave - Banbury,2023-08-04 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
771028,Heathcote Ave - Banbury,2023-08-04 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.24
771028,Heathcote Ave - Banbury,2023-08-04 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.61
771028,Heathcote Ave - Banbury,2023-08-04 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.14
771028,Heathcote Ave - Banbury,2023-08-04 21:20:00+00:00,feeder,1.0,N Current (RMS),A,3.3
771028,Heathcote Ave - Banbury,2023-08-04 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,27.5
771028,Heathcote Ave - Banbury,2023-08-04 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.3
771028,Heathcote Ave - Banbury,2023-08-04 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,43.6
771028,Heathcote Ave - Banbury,2023-08-04 21:20:00+00:00,transformer,,Temperature,C,16.3
771028,Heathcote Ave - Banbury,2023-08-04 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.82
771028,Heathcote Ave - Banbury,2023-08-04 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.88
771028,Heathcote Ave - Banbury,2023-08-04 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.15
771028,Heathcote Ave - Banbury,2023-08-04 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.82
771028,Heathcote Ave - Banbury,2023-08-04 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.28
771028,Heathcote Ave - Banbury,2023-08-04 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.82
771028,Heathcote Ave - Banbury,2023-08-04 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
771028,Heathcote Ave - Banbury,2023-08-04 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
771028,Heathcote Ave - Banbury,2023-08-04 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
771028,Heathcote Ave - Banbury,2023-08-04 21:20:00+00:00,busbar,,L3 Active Power,kW,29.94
771028,Heathcote Ave - Banbury,2023-08-04 21:20:00+00:00,busbar,,L2 Active Power,kW,26.67
771028,Heathcote Ave - Banbury,2023-08-04 21:20:00+00:00,busbar,,L1 Active Power,kW,22.6
771028,Heathcote Ave - Banbury,2023-08-04 21:20:00+00:00,busbar,,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-04 21:20:00+00:00,busbar,,L3 Current (RMS),A,129.1
771028,Heathcote Ave - Banbury,2023-08-04 21:20:00+00:00,busbar,,L2 Current (RMS),A,114.7
771028,Heathcote Ave - Banbury,2023-08-04 21:20:00+00:00,busbar,,L1 Current (RMS),A,98.7
771028,Heathcote Ave - Banbury,2023-08-04 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.37
771028,Heathcote Ave - Banbury,2023-08-04 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.17
771028,Heathcote Ave - Banbury,2023-08-04 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
771028,Heathcote Ave - Banbury,2023-08-04 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,13.17
771028,Heathcote Ave - Banbury,2023-08-04 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.62
771028,Heathcote Ave - Banbury,2023-08-04 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.43
771028,Heathcote Ave - Banbury,2023-08-04 21:10:00+00:00,feeder,5.0,N Current (RMS),A,7.9
771028,Heathcote Ave - Banbury,2023-08-04 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,55.3
771028,Heathcote Ave - Banbury,2023-08-04 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,28.4
771028,Heathcote Ave - Banbury,2023-08-04 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,10.8
771028,Heathcote Ave - Banbury,2023-08-04 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
771028,Heathcote Ave - Banbury,2023-08-04 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
771028,Heathcote Ave - Banbury,2023-08-04 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.13
771028,Heathcote Ave - Banbury,2023-08-04 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.11
771028,Heathcote Ave - Banbury,2023-08-04 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.59
771028,Heathcote Ave - Banbury,2023-08-04 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.09
771028,Heathcote Ave - Banbury,2023-08-04 21:10:00+00:00,feeder,4.0,N Current (RMS),A,5.1
771028,Heathcote Ave - Banbury,2023-08-04 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.2
771028,Heathcote Ave - Banbury,2023-08-04 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,7.1
771028,Heathcote Ave - Banbury,2023-08-04 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,9.2
771028,Heathcote Ave - Banbury,2023-08-04 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
771028,Heathcote Ave - Banbury,2023-08-04 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.65
771028,Heathcote Ave - Banbury,2023-08-04 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
771028,Heathcote Ave - Banbury,2023-08-04 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.85
771028,Heathcote Ave - Banbury,2023-08-04 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.45
771028,Heathcote Ave - Banbury,2023-08-04 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.74
771028,Heathcote Ave - Banbury,2023-08-04 21:10:00+00:00,feeder,3.0,N Current (RMS),A,3.9
771028,Heathcote Ave - Banbury,2023-08-04 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.6
771028,Heathcote Ave - Banbury,2023-08-04 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,45.1
771028,Heathcote Ave - Banbury,2023-08-04 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.8
771028,Heathcote Ave - Banbury,2023-08-04 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
771028,Heathcote Ave - Banbury,2023-08-04 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
771028,Heathcote Ave - Banbury,2023-08-04 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
771028,Heathcote Ave - Banbury,2023-08-04 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.91
771028,Heathcote Ave - Banbury,2023-08-04 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.88
771028,Heathcote Ave - Banbury,2023-08-04 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.39
771028,Heathcote Ave - Banbury,2023-08-04 21:10:00+00:00,feeder,2.0,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-04 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.0
771028,Heathcote Ave - Banbury,2023-08-04 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.2
771028,Heathcote Ave - Banbury,2023-08-04 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.5
771028,Heathcote Ave - Banbury,2023-08-04 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
771028,Heathcote Ave - Banbury,2023-08-04 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
771028,Heathcote Ave - Banbury,2023-08-04 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
771028,Heathcote Ave - Banbury,2023-08-04 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.03
771028,Heathcote Ave - Banbury,2023-08-04 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.85
771028,Heathcote Ave - Banbury,2023-08-04 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.65
771028,Heathcote Ave - Banbury,2023-08-04 21:10:00+00:00,feeder,1.0,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-04 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,26.9
771028,Heathcote Ave - Banbury,2023-08-04 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,26.0
771028,Heathcote Ave - Banbury,2023-08-04 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,34.1
771028,Heathcote Ave - Banbury,2023-08-04 21:10:00+00:00,transformer,,Temperature,C,16.4
771028,Heathcote Ave - Banbury,2023-08-04 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.81
771028,Heathcote Ave - Banbury,2023-08-04 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.98
771028,Heathcote Ave - Banbury,2023-08-04 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.13
771028,Heathcote Ave - Banbury,2023-08-04 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.57
771028,Heathcote Ave - Banbury,2023-08-04 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.26
771028,Heathcote Ave - Banbury,2023-08-04 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.86
771028,Heathcote Ave - Banbury,2023-08-04 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
771028,Heathcote Ave - Banbury,2023-08-04 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
771028,Heathcote Ave - Banbury,2023-08-04 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
771028,Heathcote Ave - Banbury,2023-08-04 21:10:00+00:00,busbar,,L3 Active Power,kW,32.06
771028,Heathcote Ave - Banbury,2023-08-04 21:10:00+00:00,busbar,,L2 Active Power,kW,27.39
771028,Heathcote Ave - Banbury,2023-08-04 21:10:00+00:00,busbar,,L1 Active Power,kW,20.29
771028,Heathcote Ave - Banbury,2023-08-04 21:10:00+00:00,busbar,,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-04 21:10:00+00:00,busbar,,L3 Current (RMS),A,137.8
771028,Heathcote Ave - Banbury,2023-08-04 21:10:00+00:00,busbar,,L2 Current (RMS),A,117.7
771028,Heathcote Ave - Banbury,2023-08-04 21:10:00+00:00,busbar,,L1 Current (RMS),A,90.5
771028,Heathcote Ave - Banbury,2023-08-04 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.14
771028,Heathcote Ave - Banbury,2023-08-04 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.37
771028,Heathcote Ave - Banbury,2023-08-04 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.41
771028,Heathcote Ave - Banbury,2023-08-04 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,12.01
771028,Heathcote Ave - Banbury,2023-08-04 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.29
771028,Heathcote Ave - Banbury,2023-08-04 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.19
771028,Heathcote Ave - Banbury,2023-08-04 21:00:00+00:00,feeder,5.0,N Current (RMS),A,7.4
771028,Heathcote Ave - Banbury,2023-08-04 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,50.7
771028,Heathcote Ave - Banbury,2023-08-04 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,27.5
771028,Heathcote Ave - Banbury,2023-08-04 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,9.9
771028,Heathcote Ave - Banbury,2023-08-04 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
771028,Heathcote Ave - Banbury,2023-08-04 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
771028,Heathcote Ave - Banbury,2023-08-04 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.38
771028,Heathcote Ave - Banbury,2023-08-04 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.12
771028,Heathcote Ave - Banbury,2023-08-04 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.59
771028,Heathcote Ave - Banbury,2023-08-04 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.91
771028,Heathcote Ave - Banbury,2023-08-04 21:00:00+00:00,feeder,4.0,N Current (RMS),A,6.0
771028,Heathcote Ave - Banbury,2023-08-04 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.5
771028,Heathcote Ave - Banbury,2023-08-04 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,7.1
771028,Heathcote Ave - Banbury,2023-08-04 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.2
771028,Heathcote Ave - Banbury,2023-08-04 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
771028,Heathcote Ave - Banbury,2023-08-04 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.78
771028,Heathcote Ave - Banbury,2023-08-04 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
771028,Heathcote Ave - Banbury,2023-08-04 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.47
771028,Heathcote Ave - Banbury,2023-08-04 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.65
771028,Heathcote Ave - Banbury,2023-08-04 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.44
771028,Heathcote Ave - Banbury,2023-08-04 21:00:00+00:00,feeder,3.0,N Current (RMS),A,3.0
771028,Heathcote Ave - Banbury,2023-08-04 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.3
771028,Heathcote Ave - Banbury,2023-08-04 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,35.2
771028,Heathcote Ave - Banbury,2023-08-04 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.1
771028,Heathcote Ave - Banbury,2023-08-04 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
771028,Heathcote Ave - Banbury,2023-08-04 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
771028,Heathcote Ave - Banbury,2023-08-04 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
771028,Heathcote Ave - Banbury,2023-08-04 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.41
771028,Heathcote Ave - Banbury,2023-08-04 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.78
771028,Heathcote Ave - Banbury,2023-08-04 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.15
771028,Heathcote Ave - Banbury,2023-08-04 21:00:00+00:00,feeder,2.0,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-04 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,28.2
771028,Heathcote Ave - Banbury,2023-08-04 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.9
771028,Heathcote Ave - Banbury,2023-08-04 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.3
771028,Heathcote Ave - Banbury,2023-08-04 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
771028,Heathcote Ave - Banbury,2023-08-04 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
771028,Heathcote Ave - Banbury,2023-08-04 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
771028,Heathcote Ave - Banbury,2023-08-04 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.56
771028,Heathcote Ave - Banbury,2023-08-04 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.25
771028,Heathcote Ave - Banbury,2023-08-04 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.89
771028,Heathcote Ave - Banbury,2023-08-04 21:00:00+00:00,feeder,1.0,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-04 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.8
771028,Heathcote Ave - Banbury,2023-08-04 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,23.2
771028,Heathcote Ave - Banbury,2023-08-04 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,26.8
771028,Heathcote Ave - Banbury,2023-08-04 21:00:00+00:00,transformer,,Temperature,C,16.5
771028,Heathcote Ave - Banbury,2023-08-04 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.79
771028,Heathcote Ave - Banbury,2023-08-04 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.41
771028,Heathcote Ave - Banbury,2023-08-04 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.12
771028,Heathcote Ave - Banbury,2023-08-04 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.37
771028,Heathcote Ave - Banbury,2023-08-04 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.28
771028,Heathcote Ave - Banbury,2023-08-04 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.48
771028,Heathcote Ave - Banbury,2023-08-04 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
771028,Heathcote Ave - Banbury,2023-08-04 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
771028,Heathcote Ave - Banbury,2023-08-04 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
771028,Heathcote Ave - Banbury,2023-08-04 21:00:00+00:00,busbar,,L3 Active Power,kW,30.57
771028,Heathcote Ave - Banbury,2023-08-04 21:00:00+00:00,busbar,,L2 Active Power,kW,23.55
771028,Heathcote Ave - Banbury,2023-08-04 21:00:00+00:00,busbar,,L1 Active Power,kW,18.57
771028,Heathcote Ave - Banbury,2023-08-04 21:00:00+00:00,busbar,,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-04 21:00:00+00:00,busbar,,L3 Current (RMS),A,131.9
771028,Heathcote Ave - Banbury,2023-08-04 21:00:00+00:00,busbar,,L2 Current (RMS),A,103.4
771028,Heathcote Ave - Banbury,2023-08-04 21:00:00+00:00,busbar,,L1 Current (RMS),A,83.7
771028,Heathcote Ave - Banbury,2023-08-04 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.97
771028,Heathcote Ave - Banbury,2023-08-04 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.35
771028,Heathcote Ave - Banbury,2023-08-04 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.41
771028,Heathcote Ave - Banbury,2023-08-04 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,13.46
771028,Heathcote Ave - Banbury,2023-08-04 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
771028,Heathcote Ave - Banbury,2023-08-04 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.06
771028,Heathcote Ave - Banbury,2023-08-04 20:50:00+00:00,feeder,5.0,N Current (RMS),A,8.3
771028,Heathcote Ave - Banbury,2023-08-04 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,56.8
771028,Heathcote Ave - Banbury,2023-08-04 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,26.1
771028,Heathcote Ave - Banbury,2023-08-04 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,9.4
771028,Heathcote Ave - Banbury,2023-08-04 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
771028,Heathcote Ave - Banbury,2023-08-04 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
771028,Heathcote Ave - Banbury,2023-08-04 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.46
771028,Heathcote Ave - Banbury,2023-08-04 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.21
771028,Heathcote Ave - Banbury,2023-08-04 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.57
771028,Heathcote Ave - Banbury,2023-08-04 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.15
771028,Heathcote Ave - Banbury,2023-08-04 20:50:00+00:00,feeder,4.0,N Current (RMS),A,7.1
771028,Heathcote Ave - Banbury,2023-08-04 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.0
771028,Heathcote Ave - Banbury,2023-08-04 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,7.0
771028,Heathcote Ave - Banbury,2023-08-04 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,14.2
771028,Heathcote Ave - Banbury,2023-08-04 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
771028,Heathcote Ave - Banbury,2023-08-04 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
771028,Heathcote Ave - Banbury,2023-08-04 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
771028,Heathcote Ave - Banbury,2023-08-04 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.2
771028,Heathcote Ave - Banbury,2023-08-04 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.71
771028,Heathcote Ave - Banbury,2023-08-04 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.39
771028,Heathcote Ave - Banbury,2023-08-04 20:50:00+00:00,feeder,3.0,N Current (RMS),A,1.7
771028,Heathcote Ave - Banbury,2023-08-04 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,27.3
771028,Heathcote Ave - Banbury,2023-08-04 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.7
771028,Heathcote Ave - Banbury,2023-08-04 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.4
771028,Heathcote Ave - Banbury,2023-08-04 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
771028,Heathcote Ave - Banbury,2023-08-04 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
771028,Heathcote Ave - Banbury,2023-08-04 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
771028,Heathcote Ave - Banbury,2023-08-04 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.16
771028,Heathcote Ave - Banbury,2023-08-04 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.68
771028,Heathcote Ave - Banbury,2023-08-04 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.04
771028,Heathcote Ave - Banbury,2023-08-04 20:50:00+00:00,feeder,2.0,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-04 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.9
771028,Heathcote Ave - Banbury,2023-08-04 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
771028,Heathcote Ave - Banbury,2023-08-04 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.1
771028,Heathcote Ave - Banbury,2023-08-04 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
771028,Heathcote Ave - Banbury,2023-08-04 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
771028,Heathcote Ave - Banbury,2023-08-04 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
771028,Heathcote Ave - Banbury,2023-08-04 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.05
771028,Heathcote Ave - Banbury,2023-08-04 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.8
771028,Heathcote Ave - Banbury,2023-08-04 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.64
771028,Heathcote Ave - Banbury,2023-08-04 20:50:00+00:00,feeder,1.0,N Current (RMS),A,3.1
771028,Heathcote Ave - Banbury,2023-08-04 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,22.7
771028,Heathcote Ave - Banbury,2023-08-04 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,25.6
771028,Heathcote Ave - Banbury,2023-08-04 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,37.8
771028,Heathcote Ave - Banbury,2023-08-04 20:50:00+00:00,transformer,,Temperature,C,16.7
771028,Heathcote Ave - Banbury,2023-08-04 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.8
771028,Heathcote Ave - Banbury,2023-08-04 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.46
771028,Heathcote Ave - Banbury,2023-08-04 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.13
771028,Heathcote Ave - Banbury,2023-08-04 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.52
771028,Heathcote Ave - Banbury,2023-08-04 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.26
771028,Heathcote Ave - Banbury,2023-08-04 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.6
771028,Heathcote Ave - Banbury,2023-08-04 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
771028,Heathcote Ave - Banbury,2023-08-04 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
771028,Heathcote Ave - Banbury,2023-08-04 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
771028,Heathcote Ave - Banbury,2023-08-04 20:50:00+00:00,busbar,,L3 Active Power,kW,33.08
771028,Heathcote Ave - Banbury,2023-08-04 20:50:00+00:00,busbar,,L2 Active Power,kW,21.75
771028,Heathcote Ave - Banbury,2023-08-04 20:50:00+00:00,busbar,,L1 Active Power,kW,21.28
771028,Heathcote Ave - Banbury,2023-08-04 20:50:00+00:00,busbar,,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-04 20:50:00+00:00,busbar,,L3 Current (RMS),A,142.2
771028,Heathcote Ave - Banbury,2023-08-04 20:50:00+00:00,busbar,,L2 Current (RMS),A,95.8
771028,Heathcote Ave - Banbury,2023-08-04 20:50:00+00:00,busbar,,L1 Current (RMS),A,94.4
771028,Heathcote Ave - Banbury,2023-08-04 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.03
771028,Heathcote Ave - Banbury,2023-08-04 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.22
771028,Heathcote Ave - Banbury,2023-08-04 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
771028,Heathcote Ave - Banbury,2023-08-04 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,15.18
771028,Heathcote Ave - Banbury,2023-08-04 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.38
771028,Heathcote Ave - Banbury,2023-08-04 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.83
771028,Heathcote Ave - Banbury,2023-08-04 20:40:00+00:00,feeder,5.0,N Current (RMS),A,10.5
771028,Heathcote Ave - Banbury,2023-08-04 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,64.0
771028,Heathcote Ave - Banbury,2023-08-04 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,23.5
771028,Heathcote Ave - Banbury,2023-08-04 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,8.7
771028,Heathcote Ave - Banbury,2023-08-04 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
771028,Heathcote Ave - Banbury,2023-08-04 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
771028,Heathcote Ave - Banbury,2023-08-04 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.19
771028,Heathcote Ave - Banbury,2023-08-04 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.94
771028,Heathcote Ave - Banbury,2023-08-04 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.9
771028,Heathcote Ave - Banbury,2023-08-04 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.12
771028,Heathcote Ave - Banbury,2023-08-04 20:40:00+00:00,feeder,4.0,N Current (RMS),A,8.7
771028,Heathcote Ave - Banbury,2023-08-04 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.1
771028,Heathcote Ave - Banbury,2023-08-04 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.3
771028,Heathcote Ave - Banbury,2023-08-04 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,18.0
771028,Heathcote Ave - Banbury,2023-08-04 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
771028,Heathcote Ave - Banbury,2023-08-04 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
771028,Heathcote Ave - Banbury,2023-08-04 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
771028,Heathcote Ave - Banbury,2023-08-04 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.12
771028,Heathcote Ave - Banbury,2023-08-04 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.66
771028,Heathcote Ave - Banbury,2023-08-04 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.08
771028,Heathcote Ave - Banbury,2023-08-04 20:40:00+00:00,feeder,3.0,N Current (RMS),A,1.5
771028,Heathcote Ave - Banbury,2023-08-04 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,30.9
771028,Heathcote Ave - Banbury,2023-08-04 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.6
771028,Heathcote Ave - Banbury,2023-08-04 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.1
771028,Heathcote Ave - Banbury,2023-08-04 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
771028,Heathcote Ave - Banbury,2023-08-04 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
771028,Heathcote Ave - Banbury,2023-08-04 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
771028,Heathcote Ave - Banbury,2023-08-04 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
771028,Heathcote Ave - Banbury,2023-08-04 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.69
771028,Heathcote Ave - Banbury,2023-08-04 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.73
771028,Heathcote Ave - Banbury,2023-08-04 20:40:00+00:00,feeder,2.0,N Current (RMS),A,3.6
771028,Heathcote Ave - Banbury,2023-08-04 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,31.2
771028,Heathcote Ave - Banbury,2023-08-04 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
771028,Heathcote Ave - Banbury,2023-08-04 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.9
771028,Heathcote Ave - Banbury,2023-08-04 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
771028,Heathcote Ave - Banbury,2023-08-04 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
771028,Heathcote Ave - Banbury,2023-08-04 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
771028,Heathcote Ave - Banbury,2023-08-04 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.72
771028,Heathcote Ave - Banbury,2023-08-04 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.33
771028,Heathcote Ave - Banbury,2023-08-04 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.78
771028,Heathcote Ave - Banbury,2023-08-04 20:40:00+00:00,feeder,1.0,N Current (RMS),A,5.5
771028,Heathcote Ave - Banbury,2023-08-04 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,22.3
771028,Heathcote Ave - Banbury,2023-08-04 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.7
771028,Heathcote Ave - Banbury,2023-08-04 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,50.7
771028,Heathcote Ave - Banbury,2023-08-04 20:40:00+00:00,transformer,,Temperature,C,16.8
771028,Heathcote Ave - Banbury,2023-08-04 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.78
771028,Heathcote Ave - Banbury,2023-08-04 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.88
771028,Heathcote Ave - Banbury,2023-08-04 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.07
771028,Heathcote Ave - Banbury,2023-08-04 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.9
771028,Heathcote Ave - Banbury,2023-08-04 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.19
771028,Heathcote Ave - Banbury,2023-08-04 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.11
771028,Heathcote Ave - Banbury,2023-08-04 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
771028,Heathcote Ave - Banbury,2023-08-04 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
771028,Heathcote Ave - Banbury,2023-08-04 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
771028,Heathcote Ave - Banbury,2023-08-04 20:40:00+00:00,busbar,,L3 Active Power,kW,35.97
771028,Heathcote Ave - Banbury,2023-08-04 20:40:00+00:00,busbar,,L2 Active Power,kW,19.96
771028,Heathcote Ave - Banbury,2023-08-04 20:40:00+00:00,busbar,,L1 Active Power,kW,24.55
771028,Heathcote Ave - Banbury,2023-08-04 20:40:00+00:00,busbar,,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-04 20:40:00+00:00,busbar,,L3 Current (RMS),A,154.9
771028,Heathcote Ave - Banbury,2023-08-04 20:40:00+00:00,busbar,,L2 Current (RMS),A,88.8
771028,Heathcote Ave - Banbury,2023-08-04 20:40:00+00:00,busbar,,L1 Current (RMS),A,107.8
771028,Heathcote Ave - Banbury,2023-08-04 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.23
771028,Heathcote Ave - Banbury,2023-08-04 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
771028,Heathcote Ave - Banbury,2023-08-04 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.18
771028,Heathcote Ave - Banbury,2023-08-04 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,12.02
771028,Heathcote Ave - Banbury,2023-08-04 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.72
771028,Heathcote Ave - Banbury,2023-08-04 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.2
771028,Heathcote Ave - Banbury,2023-08-04 20:30:00+00:00,feeder,5.0,N Current (RMS),A,7.6
771028,Heathcote Ave - Banbury,2023-08-04 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,52.0
771028,Heathcote Ave - Banbury,2023-08-04 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,29.3
771028,Heathcote Ave - Banbury,2023-08-04 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,18.1
771028,Heathcote Ave - Banbury,2023-08-04 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
771028,Heathcote Ave - Banbury,2023-08-04 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
771028,Heathcote Ave - Banbury,2023-08-04 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
771028,Heathcote Ave - Banbury,2023-08-04 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.13
771028,Heathcote Ave - Banbury,2023-08-04 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.98
771028,Heathcote Ave - Banbury,2023-08-04 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.18
771028,Heathcote Ave - Banbury,2023-08-04 20:30:00+00:00,feeder,4.0,N Current (RMS),A,5.4
771028,Heathcote Ave - Banbury,2023-08-04 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.4
771028,Heathcote Ave - Banbury,2023-08-04 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.6
771028,Heathcote Ave - Banbury,2023-08-04 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,15.6
771028,Heathcote Ave - Banbury,2023-08-04 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
771028,Heathcote Ave - Banbury,2023-08-04 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.66
771028,Heathcote Ave - Banbury,2023-08-04 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
771028,Heathcote Ave - Banbury,2023-08-04 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.28
771028,Heathcote Ave - Banbury,2023-08-04 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.57
771028,Heathcote Ave - Banbury,2023-08-04 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.31
771028,Heathcote Ave - Banbury,2023-08-04 20:30:00+00:00,feeder,3.0,N Current (RMS),A,2.6
771028,Heathcote Ave - Banbury,2023-08-04 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.8
771028,Heathcote Ave - Banbury,2023-08-04 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.4
771028,Heathcote Ave - Banbury,2023-08-04 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.1
771028,Heathcote Ave - Banbury,2023-08-04 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
771028,Heathcote Ave - Banbury,2023-08-04 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
771028,Heathcote Ave - Banbury,2023-08-04 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
771028,Heathcote Ave - Banbury,2023-08-04 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.77
771028,Heathcote Ave - Banbury,2023-08-04 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.87
771028,Heathcote Ave - Banbury,2023-08-04 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.68
771028,Heathcote Ave - Banbury,2023-08-04 20:30:00+00:00,feeder,2.0,N Current (RMS),A,6.0
771028,Heathcote Ave - Banbury,2023-08-04 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,46.6
771028,Heathcote Ave - Banbury,2023-08-04 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
771028,Heathcote Ave - Banbury,2023-08-04 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.4
771028,Heathcote Ave - Banbury,2023-08-04 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
771028,Heathcote Ave - Banbury,2023-08-04 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
771028,Heathcote Ave - Banbury,2023-08-04 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
771028,Heathcote Ave - Banbury,2023-08-04 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.46
771028,Heathcote Ave - Banbury,2023-08-04 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.5
771028,Heathcote Ave - Banbury,2023-08-04 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.27
771028,Heathcote Ave - Banbury,2023-08-04 20:30:00+00:00,feeder,1.0,N Current (RMS),A,5.7
771028,Heathcote Ave - Banbury,2023-08-04 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.4
771028,Heathcote Ave - Banbury,2023-08-04 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,20.2
771028,Heathcote Ave - Banbury,2023-08-04 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,52.9
771028,Heathcote Ave - Banbury,2023-08-04 20:30:00+00:00,transformer,,Temperature,C,16.9
771028,Heathcote Ave - Banbury,2023-08-04 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.71
771028,Heathcote Ave - Banbury,2023-08-04 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.06
771028,Heathcote Ave - Banbury,2023-08-04 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.99
771028,Heathcote Ave - Banbury,2023-08-04 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.07
771028,Heathcote Ave - Banbury,2023-08-04 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.12
771028,Heathcote Ave - Banbury,2023-08-04 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.18
771028,Heathcote Ave - Banbury,2023-08-04 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
771028,Heathcote Ave - Banbury,2023-08-04 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
771028,Heathcote Ave - Banbury,2023-08-04 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
771028,Heathcote Ave - Banbury,2023-08-04 20:30:00+00:00,busbar,,L3 Active Power,kW,34.66
771028,Heathcote Ave - Banbury,2023-08-04 20:30:00+00:00,busbar,,L2 Active Power,kW,21.63
771028,Heathcote Ave - Banbury,2023-08-04 20:30:00+00:00,busbar,,L1 Active Power,kW,27.64
771028,Heathcote Ave - Banbury,2023-08-04 20:30:00+00:00,busbar,,N Current (RMS),A,2.7
771028,Heathcote Ave - Banbury,2023-08-04 20:30:00+00:00,busbar,,L3 Current (RMS),A,150.8
771028,Heathcote Ave - Banbury,2023-08-04 20:30:00+00:00,busbar,,L2 Current (RMS),A,95.3
771028,Heathcote Ave - Banbury,2023-08-04 20:30:00+00:00,busbar,,L1 Current (RMS),A,121.1
771028,Heathcote Ave - Banbury,2023-08-04 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.21
771028,Heathcote Ave - Banbury,2023-08-04 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.15
771028,Heathcote Ave - Banbury,2023-08-04 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
771028,Heathcote Ave - Banbury,2023-08-04 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,11.49
771028,Heathcote Ave - Banbury,2023-08-04 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.71
771028,Heathcote Ave - Banbury,2023-08-04 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.34
771028,Heathcote Ave - Banbury,2023-08-04 20:20:00+00:00,feeder,5.0,N Current (RMS),A,7.6
771028,Heathcote Ave - Banbury,2023-08-04 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,49.0
771028,Heathcote Ave - Banbury,2023-08-04 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,37.6
771028,Heathcote Ave - Banbury,2023-08-04 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,10.6
771028,Heathcote Ave - Banbury,2023-08-04 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
771028,Heathcote Ave - Banbury,2023-08-04 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
771028,Heathcote Ave - Banbury,2023-08-04 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
771028,Heathcote Ave - Banbury,2023-08-04 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.08
771028,Heathcote Ave - Banbury,2023-08-04 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.16
771028,Heathcote Ave - Banbury,2023-08-04 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.03
771028,Heathcote Ave - Banbury,2023-08-04 20:20:00+00:00,feeder,4.0,N Current (RMS),A,5.1
771028,Heathcote Ave - Banbury,2023-08-04 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.2
771028,Heathcote Ave - Banbury,2023-08-04 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.8
771028,Heathcote Ave - Banbury,2023-08-04 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,9.6
771028,Heathcote Ave - Banbury,2023-08-04 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
771028,Heathcote Ave - Banbury,2023-08-04 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.66
771028,Heathcote Ave - Banbury,2023-08-04 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
771028,Heathcote Ave - Banbury,2023-08-04 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.9
771028,Heathcote Ave - Banbury,2023-08-04 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.44
771028,Heathcote Ave - Banbury,2023-08-04 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.56
771028,Heathcote Ave - Banbury,2023-08-04 20:20:00+00:00,feeder,3.0,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-04 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,30.9
771028,Heathcote Ave - Banbury,2023-08-04 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,29.2
771028,Heathcote Ave - Banbury,2023-08-04 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.4
771028,Heathcote Ave - Banbury,2023-08-04 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
771028,Heathcote Ave - Banbury,2023-08-04 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
771028,Heathcote Ave - Banbury,2023-08-04 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
771028,Heathcote Ave - Banbury,2023-08-04 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.08
771028,Heathcote Ave - Banbury,2023-08-04 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.57
771028,Heathcote Ave - Banbury,2023-08-04 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.74
771028,Heathcote Ave - Banbury,2023-08-04 20:20:00+00:00,feeder,2.0,N Current (RMS),A,4.3
771028,Heathcote Ave - Banbury,2023-08-04 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,33.2
771028,Heathcote Ave - Banbury,2023-08-04 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.9
771028,Heathcote Ave - Banbury,2023-08-04 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.4
771028,Heathcote Ave - Banbury,2023-08-04 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
771028,Heathcote Ave - Banbury,2023-08-04 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
771028,Heathcote Ave - Banbury,2023-08-04 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
771028,Heathcote Ave - Banbury,2023-08-04 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.34
771028,Heathcote Ave - Banbury,2023-08-04 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.82
771028,Heathcote Ave - Banbury,2023-08-04 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,14.74
771028,Heathcote Ave - Banbury,2023-08-04 20:20:00+00:00,feeder,1.0,N Current (RMS),A,6.4
771028,Heathcote Ave - Banbury,2023-08-04 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.2
771028,Heathcote Ave - Banbury,2023-08-04 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,25.7
771028,Heathcote Ave - Banbury,2023-08-04 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,63.0
771028,Heathcote Ave - Banbury,2023-08-04 20:20:00+00:00,transformer,,Temperature,C,17.1
771028,Heathcote Ave - Banbury,2023-08-04 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.68
771028,Heathcote Ave - Banbury,2023-08-04 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.06
771028,Heathcote Ave - Banbury,2023-08-04 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.96
771028,Heathcote Ave - Banbury,2023-08-04 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.9
771028,Heathcote Ave - Banbury,2023-08-04 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.1
771028,Heathcote Ave - Banbury,2023-08-04 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.11
771028,Heathcote Ave - Banbury,2023-08-04 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
771028,Heathcote Ave - Banbury,2023-08-04 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
771028,Heathcote Ave - Banbury,2023-08-04 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
771028,Heathcote Ave - Banbury,2023-08-04 20:20:00+00:00,busbar,,L3 Active Power,kW,31.9
771028,Heathcote Ave - Banbury,2023-08-04 20:20:00+00:00,busbar,,L2 Active Power,kW,25.7
771028,Heathcote Ave - Banbury,2023-08-04 20:20:00+00:00,busbar,,L1 Active Power,kW,26.41
771028,Heathcote Ave - Banbury,2023-08-04 20:20:00+00:00,busbar,,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-04 20:20:00+00:00,busbar,,L3 Current (RMS),A,138.9
771028,Heathcote Ave - Banbury,2023-08-04 20:20:00+00:00,busbar,,L2 Current (RMS),A,112.5
771028,Heathcote Ave - Banbury,2023-08-04 20:20:00+00:00,busbar,,L1 Current (RMS),A,116.1
771028,Heathcote Ave - Banbury,2023-08-04 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.46
771028,Heathcote Ave - Banbury,2023-08-04 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.27
771028,Heathcote Ave - Banbury,2023-08-04 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
771028,Heathcote Ave - Banbury,2023-08-04 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,12.54
771028,Heathcote Ave - Banbury,2023-08-04 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.87
771028,Heathcote Ave - Banbury,2023-08-04 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.57
771028,Heathcote Ave - Banbury,2023-08-04 20:10:00+00:00,feeder,5.0,N Current (RMS),A,8.0
771028,Heathcote Ave - Banbury,2023-08-04 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,53.2
771028,Heathcote Ave - Banbury,2023-08-04 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,25.7
771028,Heathcote Ave - Banbury,2023-08-04 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,12.1
771028,Heathcote Ave - Banbury,2023-08-04 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
771028,Heathcote Ave - Banbury,2023-08-04 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
771028,Heathcote Ave - Banbury,2023-08-04 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.18
771028,Heathcote Ave - Banbury,2023-08-04 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.06
771028,Heathcote Ave - Banbury,2023-08-04 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.14
771028,Heathcote Ave - Banbury,2023-08-04 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.18
771028,Heathcote Ave - Banbury,2023-08-04 20:10:00+00:00,feeder,4.0,N Current (RMS),A,5.1
771028,Heathcote Ave - Banbury,2023-08-04 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.2
771028,Heathcote Ave - Banbury,2023-08-04 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,17.5
771028,Heathcote Ave - Banbury,2023-08-04 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,10.2
771028,Heathcote Ave - Banbury,2023-08-04 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
771028,Heathcote Ave - Banbury,2023-08-04 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.83
771028,Heathcote Ave - Banbury,2023-08-04 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
771028,Heathcote Ave - Banbury,2023-08-04 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.97
771028,Heathcote Ave - Banbury,2023-08-04 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.73
771028,Heathcote Ave - Banbury,2023-08-04 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.74
771028,Heathcote Ave - Banbury,2023-08-04 20:10:00+00:00,feeder,3.0,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-04 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.0
771028,Heathcote Ave - Banbury,2023-08-04 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,30.9
771028,Heathcote Ave - Banbury,2023-08-04 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.4
771028,Heathcote Ave - Banbury,2023-08-04 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
771028,Heathcote Ave - Banbury,2023-08-04 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
771028,Heathcote Ave - Banbury,2023-08-04 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
771028,Heathcote Ave - Banbury,2023-08-04 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.92
771028,Heathcote Ave - Banbury,2023-08-04 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.58
771028,Heathcote Ave - Banbury,2023-08-04 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.39
771028,Heathcote Ave - Banbury,2023-08-04 20:10:00+00:00,feeder,2.0,N Current (RMS),A,3.9
771028,Heathcote Ave - Banbury,2023-08-04 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,30.3
771028,Heathcote Ave - Banbury,2023-08-04 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
771028,Heathcote Ave - Banbury,2023-08-04 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.0
771028,Heathcote Ave - Banbury,2023-08-04 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
771028,Heathcote Ave - Banbury,2023-08-04 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
771028,Heathcote Ave - Banbury,2023-08-04 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
771028,Heathcote Ave - Banbury,2023-08-04 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.69
771028,Heathcote Ave - Banbury,2023-08-04 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.51
771028,Heathcote Ave - Banbury,2023-08-04 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,15.08
771028,Heathcote Ave - Banbury,2023-08-04 20:10:00+00:00,feeder,1.0,N Current (RMS),A,6.6
771028,Heathcote Ave - Banbury,2023-08-04 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.4
771028,Heathcote Ave - Banbury,2023-08-04 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,33.2
771028,Heathcote Ave - Banbury,2023-08-04 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,64.4
771028,Heathcote Ave - Banbury,2023-08-04 20:10:00+00:00,transformer,,Temperature,C,17.2
771028,Heathcote Ave - Banbury,2023-08-04 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.64
771028,Heathcote Ave - Banbury,2023-08-04 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.08
771028,Heathcote Ave - Banbury,2023-08-04 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.92
771028,Heathcote Ave - Banbury,2023-08-04 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.02
771028,Heathcote Ave - Banbury,2023-08-04 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.08
771028,Heathcote Ave - Banbury,2023-08-04 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.09
771028,Heathcote Ave - Banbury,2023-08-04 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
771028,Heathcote Ave - Banbury,2023-08-04 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
771028,Heathcote Ave - Banbury,2023-08-04 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
771028,Heathcote Ave - Banbury,2023-08-04 20:10:00+00:00,busbar,,L3 Active Power,kW,31.18
771028,Heathcote Ave - Banbury,2023-08-04 20:10:00+00:00,busbar,,L2 Active Power,kW,26.83
771028,Heathcote Ave - Banbury,2023-08-04 20:10:00+00:00,busbar,,L1 Active Power,kW,25.96
771028,Heathcote Ave - Banbury,2023-08-04 20:10:00+00:00,busbar,,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-04 20:10:00+00:00,busbar,,L3 Current (RMS),A,135.1
771028,Heathcote Ave - Banbury,2023-08-04 20:10:00+00:00,busbar,,L2 Current (RMS),A,116.8
771028,Heathcote Ave - Banbury,2023-08-04 20:10:00+00:00,busbar,,L1 Current (RMS),A,113.8
