Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
771028,Heathcote Ave - Banbury,2023-08-04 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.31
771028,Heathcote Ave - Banbury,2023-08-04 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
771028,Heathcote Ave - Banbury,2023-08-04 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.42
771028,Heathcote Ave - Banbury,2023-08-04 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,11.24
771028,Heathcote Ave - Banbury,2023-08-04 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.91
771028,Heathcote Ave - Banbury,2023-08-04 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.32
771028,Heathcote Ave - Banbury,2023-08-04 20:00:00+00:00,feeder,5.0,N Current (RMS),A,7.1
771028,Heathcote Ave - Banbury,2023-08-04 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,47.8
771028,Heathcote Ave - Banbury,2023-08-04 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,25.9
771028,Heathcote Ave - Banbury,2023-08-04 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,11.2
771028,Heathcote Ave - Banbury,2023-08-04 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
771028,Heathcote Ave - Banbury,2023-08-04 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
771028,Heathcote Ave - Banbury,2023-08-04 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
771028,Heathcote Ave - Banbury,2023-08-04 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.94
771028,Heathcote Ave - Banbury,2023-08-04 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.16
771028,Heathcote Ave - Banbury,2023-08-04 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.72
771028,Heathcote Ave - Banbury,2023-08-04 20:00:00+00:00,feeder,4.0,N Current (RMS),A,4.0
771028,Heathcote Ave - Banbury,2023-08-04 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.2
771028,Heathcote Ave - Banbury,2023-08-04 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.1
771028,Heathcote Ave - Banbury,2023-08-04 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,8.6
771028,Heathcote Ave - Banbury,2023-08-04 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
771028,Heathcote Ave - Banbury,2023-08-04 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.64
771028,Heathcote Ave - Banbury,2023-08-04 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
771028,Heathcote Ave - Banbury,2023-08-04 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.16
771028,Heathcote Ave - Banbury,2023-08-04 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.76
771028,Heathcote Ave - Banbury,2023-08-04 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.07
771028,Heathcote Ave - Banbury,2023-08-04 20:00:00+00:00,feeder,3.0,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-04 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.0
771028,Heathcote Ave - Banbury,2023-08-04 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,34.1
771028,Heathcote Ave - Banbury,2023-08-04 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.4
771028,Heathcote Ave - Banbury,2023-08-04 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
771028,Heathcote Ave - Banbury,2023-08-04 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
771028,Heathcote Ave - Banbury,2023-08-04 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
771028,Heathcote Ave - Banbury,2023-08-04 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.25
771028,Heathcote Ave - Banbury,2023-08-04 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.21
771028,Heathcote Ave - Banbury,2023-08-04 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.97
771028,Heathcote Ave - Banbury,2023-08-04 20:00:00+00:00,feeder,2.0,N Current (RMS),A,1.5
771028,Heathcote Ave - Banbury,2023-08-04 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,27.5
771028,Heathcote Ave - Banbury,2023-08-04 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.6
771028,Heathcote Ave - Banbury,2023-08-04 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.5
771028,Heathcote Ave - Banbury,2023-08-04 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
771028,Heathcote Ave - Banbury,2023-08-04 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
771028,Heathcote Ave - Banbury,2023-08-04 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
771028,Heathcote Ave - Banbury,2023-08-04 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.91
771028,Heathcote Ave - Banbury,2023-08-04 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.54
771028,Heathcote Ave - Banbury,2023-08-04 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.72
771028,Heathcote Ave - Banbury,2023-08-04 20:00:00+00:00,feeder,1.0,N Current (RMS),A,4.7
771028,Heathcote Ave - Banbury,2023-08-04 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,30.5
771028,Heathcote Ave - Banbury,2023-08-04 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.0
771028,Heathcote Ave - Banbury,2023-08-04 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,50.6
771028,Heathcote Ave - Banbury,2023-08-04 20:00:00+00:00,transformer,,Temperature,C,17.4
771028,Heathcote Ave - Banbury,2023-08-04 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.64
771028,Heathcote Ave - Banbury,2023-08-04 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.39
771028,Heathcote Ave - Banbury,2023-08-04 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.91
771028,Heathcote Ave - Banbury,2023-08-04 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.46
771028,Heathcote Ave - Banbury,2023-08-04 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.07
771028,Heathcote Ave - Banbury,2023-08-04 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.54
771028,Heathcote Ave - Banbury,2023-08-04 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
771028,Heathcote Ave - Banbury,2023-08-04 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
771028,Heathcote Ave - Banbury,2023-08-04 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
771028,Heathcote Ave - Banbury,2023-08-04 20:00:00+00:00,busbar,,L3 Active Power,kW,31.49
771028,Heathcote Ave - Banbury,2023-08-04 20:00:00+00:00,busbar,,L2 Active Power,kW,23.59
771028,Heathcote Ave - Banbury,2023-08-04 20:00:00+00:00,busbar,,L1 Active Power,kW,22.8
771028,Heathcote Ave - Banbury,2023-08-04 20:00:00+00:00,busbar,,N Current (RMS),A,1.7
771028,Heathcote Ave - Banbury,2023-08-04 20:00:00+00:00,busbar,,L3 Current (RMS),A,136.9
771028,Heathcote Ave - Banbury,2023-08-04 20:00:00+00:00,busbar,,L2 Current (RMS),A,103.8
771028,Heathcote Ave - Banbury,2023-08-04 20:00:00+00:00,busbar,,L1 Current (RMS),A,101.6
771028,Heathcote Ave - Banbury,2023-08-04 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.07
771028,Heathcote Ave - Banbury,2023-08-04 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.29
771028,Heathcote Ave - Banbury,2023-08-04 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.13
771028,Heathcote Ave - Banbury,2023-08-04 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,11.28
771028,Heathcote Ave - Banbury,2023-08-04 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.83
771028,Heathcote Ave - Banbury,2023-08-04 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.85
771028,Heathcote Ave - Banbury,2023-08-04 19:50:00+00:00,feeder,5.0,N Current (RMS),A,6.5
771028,Heathcote Ave - Banbury,2023-08-04 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,48.0
771028,Heathcote Ave - Banbury,2023-08-04 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,25.5
771028,Heathcote Ave - Banbury,2023-08-04 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,12.8
771028,Heathcote Ave - Banbury,2023-08-04 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
771028,Heathcote Ave - Banbury,2023-08-04 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
771028,Heathcote Ave - Banbury,2023-08-04 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
771028,Heathcote Ave - Banbury,2023-08-04 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.47
771028,Heathcote Ave - Banbury,2023-08-04 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.08
771028,Heathcote Ave - Banbury,2023-08-04 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.05
771028,Heathcote Ave - Banbury,2023-08-04 19:50:00+00:00,feeder,4.0,N Current (RMS),A,3.6
771028,Heathcote Ave - Banbury,2023-08-04 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,11.9
771028,Heathcote Ave - Banbury,2023-08-04 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.5
771028,Heathcote Ave - Banbury,2023-08-04 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,10.1
771028,Heathcote Ave - Banbury,2023-08-04 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
771028,Heathcote Ave - Banbury,2023-08-04 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.65
771028,Heathcote Ave - Banbury,2023-08-04 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
771028,Heathcote Ave - Banbury,2023-08-04 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.28
771028,Heathcote Ave - Banbury,2023-08-04 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.52
771028,Heathcote Ave - Banbury,2023-08-04 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.99
771028,Heathcote Ave - Banbury,2023-08-04 19:50:00+00:00,feeder,3.0,N Current (RMS),A,2.8
771028,Heathcote Ave - Banbury,2023-08-04 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.5
771028,Heathcote Ave - Banbury,2023-08-04 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,34.2
771028,Heathcote Ave - Banbury,2023-08-04 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.4
771028,Heathcote Ave - Banbury,2023-08-04 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
771028,Heathcote Ave - Banbury,2023-08-04 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
771028,Heathcote Ave - Banbury,2023-08-04 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
771028,Heathcote Ave - Banbury,2023-08-04 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.25
771028,Heathcote Ave - Banbury,2023-08-04 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.14
771028,Heathcote Ave - Banbury,2023-08-04 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.15
771028,Heathcote Ave - Banbury,2023-08-04 19:50:00+00:00,feeder,2.0,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-04 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.9
771028,Heathcote Ave - Banbury,2023-08-04 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.4
771028,Heathcote Ave - Banbury,2023-08-04 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,28.1
771028,Heathcote Ave - Banbury,2023-08-04 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
771028,Heathcote Ave - Banbury,2023-08-04 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
771028,Heathcote Ave - Banbury,2023-08-04 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
771028,Heathcote Ave - Banbury,2023-08-04 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.04
771028,Heathcote Ave - Banbury,2023-08-04 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.21
771028,Heathcote Ave - Banbury,2023-08-04 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.09
771028,Heathcote Ave - Banbury,2023-08-04 19:50:00+00:00,feeder,1.0,N Current (RMS),A,4.2
771028,Heathcote Ave - Banbury,2023-08-04 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,31.1
771028,Heathcote Ave - Banbury,2023-08-04 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,24.0
771028,Heathcote Ave - Banbury,2023-08-04 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,52.2
771028,Heathcote Ave - Banbury,2023-08-04 19:50:00+00:00,transformer,,Temperature,C,17.7
771028,Heathcote Ave - Banbury,2023-08-04 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.64
771028,Heathcote Ave - Banbury,2023-08-04 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.12
771028,Heathcote Ave - Banbury,2023-08-04 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.91
771028,Heathcote Ave - Banbury,2023-08-04 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.29
771028,Heathcote Ave - Banbury,2023-08-04 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.06
771028,Heathcote Ave - Banbury,2023-08-04 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.18
771028,Heathcote Ave - Banbury,2023-08-04 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
771028,Heathcote Ave - Banbury,2023-08-04 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
771028,Heathcote Ave - Banbury,2023-08-04 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
771028,Heathcote Ave - Banbury,2023-08-04 19:50:00+00:00,busbar,,L3 Active Power,kW,32.32
771028,Heathcote Ave - Banbury,2023-08-04 19:50:00+00:00,busbar,,L2 Active Power,kW,22.78
771028,Heathcote Ave - Banbury,2023-08-04 19:50:00+00:00,busbar,,L1 Active Power,kW,26.13
771028,Heathcote Ave - Banbury,2023-08-04 19:50:00+00:00,busbar,,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-04 19:50:00+00:00,busbar,,L3 Current (RMS),A,140.3
771028,Heathcote Ave - Banbury,2023-08-04 19:50:00+00:00,busbar,,L2 Current (RMS),A,100.9
771028,Heathcote Ave - Banbury,2023-08-04 19:50:00+00:00,busbar,,L1 Current (RMS),A,115.0
771028,Heathcote Ave - Banbury,2023-08-04 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.23
771028,Heathcote Ave - Banbury,2023-08-04 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.45
771028,Heathcote Ave - Banbury,2023-08-04 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
771028,Heathcote Ave - Banbury,2023-08-04 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,11.93
771028,Heathcote Ave - Banbury,2023-08-04 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.5
771028,Heathcote Ave - Banbury,2023-08-04 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.9
771028,Heathcote Ave - Banbury,2023-08-04 19:40:00+00:00,feeder,5.0,N Current (RMS),A,7.0
771028,Heathcote Ave - Banbury,2023-08-04 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,51.0
771028,Heathcote Ave - Banbury,2023-08-04 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,28.3
771028,Heathcote Ave - Banbury,2023-08-04 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,13.0
771028,Heathcote Ave - Banbury,2023-08-04 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
771028,Heathcote Ave - Banbury,2023-08-04 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
771028,Heathcote Ave - Banbury,2023-08-04 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.45
771028,Heathcote Ave - Banbury,2023-08-04 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.08
771028,Heathcote Ave - Banbury,2023-08-04 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.25
771028,Heathcote Ave - Banbury,2023-08-04 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.54
771028,Heathcote Ave - Banbury,2023-08-04 19:40:00+00:00,feeder,4.0,N Current (RMS),A,6.0
771028,Heathcote Ave - Banbury,2023-08-04 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.8
771028,Heathcote Ave - Banbury,2023-08-04 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.5
771028,Heathcote Ave - Banbury,2023-08-04 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,20.6
771028,Heathcote Ave - Banbury,2023-08-04 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
771028,Heathcote Ave - Banbury,2023-08-04 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.63
771028,Heathcote Ave - Banbury,2023-08-04 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
771028,Heathcote Ave - Banbury,2023-08-04 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.75
771028,Heathcote Ave - Banbury,2023-08-04 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.47
771028,Heathcote Ave - Banbury,2023-08-04 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.1
771028,Heathcote Ave - Banbury,2023-08-04 19:40:00+00:00,feeder,3.0,N Current (RMS),A,3.0
771028,Heathcote Ave - Banbury,2023-08-04 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,29.6
771028,Heathcote Ave - Banbury,2023-08-04 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,33.4
771028,Heathcote Ave - Banbury,2023-08-04 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.9
771028,Heathcote Ave - Banbury,2023-08-04 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
771028,Heathcote Ave - Banbury,2023-08-04 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
771028,Heathcote Ave - Banbury,2023-08-04 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
771028,Heathcote Ave - Banbury,2023-08-04 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.52
771028,Heathcote Ave - Banbury,2023-08-04 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.92
771028,Heathcote Ave - Banbury,2023-08-04 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.15
771028,Heathcote Ave - Banbury,2023-08-04 19:40:00+00:00,feeder,2.0,N Current (RMS),A,2.7
771028,Heathcote Ave - Banbury,2023-08-04 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,36.8
771028,Heathcote Ave - Banbury,2023-08-04 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.8
771028,Heathcote Ave - Banbury,2023-08-04 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,27.5
771028,Heathcote Ave - Banbury,2023-08-04 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
771028,Heathcote Ave - Banbury,2023-08-04 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
771028,Heathcote Ave - Banbury,2023-08-04 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
771028,Heathcote Ave - Banbury,2023-08-04 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.69
771028,Heathcote Ave - Banbury,2023-08-04 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.63
771028,Heathcote Ave - Banbury,2023-08-04 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.31
771028,Heathcote Ave - Banbury,2023-08-04 19:40:00+00:00,feeder,1.0,N Current (RMS),A,5.1
771028,Heathcote Ave - Banbury,2023-08-04 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.2
771028,Heathcote Ave - Banbury,2023-08-04 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.2
771028,Heathcote Ave - Banbury,2023-08-04 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,53.1
771028,Heathcote Ave - Banbury,2023-08-04 19:40:00+00:00,transformer,,Temperature,C,17.9
771028,Heathcote Ave - Banbury,2023-08-04 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.61
771028,Heathcote Ave - Banbury,2023-08-04 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.34
771028,Heathcote Ave - Banbury,2023-08-04 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.82
771028,Heathcote Ave - Banbury,2023-08-04 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.47
771028,Heathcote Ave - Banbury,2023-08-04 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.01
771028,Heathcote Ave - Banbury,2023-08-04 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.48
771028,Heathcote Ave - Banbury,2023-08-04 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
771028,Heathcote Ave - Banbury,2023-08-04 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
771028,Heathcote Ave - Banbury,2023-08-04 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
771028,Heathcote Ave - Banbury,2023-08-04 19:40:00+00:00,busbar,,L3 Active Power,kW,35.98
771028,Heathcote Ave - Banbury,2023-08-04 19:40:00+00:00,busbar,,L2 Active Power,kW,22.77
771028,Heathcote Ave - Banbury,2023-08-04 19:40:00+00:00,busbar,,L1 Active Power,kW,29.01
771028,Heathcote Ave - Banbury,2023-08-04 19:40:00+00:00,busbar,,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-04 19:40:00+00:00,busbar,,L3 Current (RMS),A,154.8
771028,Heathcote Ave - Banbury,2023-08-04 19:40:00+00:00,busbar,,L2 Current (RMS),A,100.8
771028,Heathcote Ave - Banbury,2023-08-04 19:40:00+00:00,busbar,,L1 Current (RMS),A,125.9
771028,Heathcote Ave - Banbury,2023-08-04 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.29
771028,Heathcote Ave - Banbury,2023-08-04 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
771028,Heathcote Ave - Banbury,2023-08-04 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
771028,Heathcote Ave - Banbury,2023-08-04 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,11.07
771028,Heathcote Ave - Banbury,2023-08-04 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.67
771028,Heathcote Ave - Banbury,2023-08-04 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.19
771028,Heathcote Ave - Banbury,2023-08-04 19:30:00+00:00,feeder,5.0,N Current (RMS),A,6.3
771028,Heathcote Ave - Banbury,2023-08-04 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,47.2
771028,Heathcote Ave - Banbury,2023-08-04 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,20.6
771028,Heathcote Ave - Banbury,2023-08-04 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,14.1
771028,Heathcote Ave - Banbury,2023-08-04 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
771028,Heathcote Ave - Banbury,2023-08-04 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
771028,Heathcote Ave - Banbury,2023-08-04 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.38
771028,Heathcote Ave - Banbury,2023-08-04 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.31
771028,Heathcote Ave - Banbury,2023-08-04 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.89
771028,Heathcote Ave - Banbury,2023-08-04 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.37
771028,Heathcote Ave - Banbury,2023-08-04 19:30:00+00:00,feeder,4.0,N Current (RMS),A,6.2
771028,Heathcote Ave - Banbury,2023-08-04 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,15.3
771028,Heathcote Ave - Banbury,2023-08-04 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.1
771028,Heathcote Ave - Banbury,2023-08-04 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,19.4
771028,Heathcote Ave - Banbury,2023-08-04 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
771028,Heathcote Ave - Banbury,2023-08-04 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
771028,Heathcote Ave - Banbury,2023-08-04 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
771028,Heathcote Ave - Banbury,2023-08-04 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.76
771028,Heathcote Ave - Banbury,2023-08-04 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.43
771028,Heathcote Ave - Banbury,2023-08-04 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.71
771028,Heathcote Ave - Banbury,2023-08-04 19:30:00+00:00,feeder,3.0,N Current (RMS),A,4.2
771028,Heathcote Ave - Banbury,2023-08-04 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,26.0
771028,Heathcote Ave - Banbury,2023-08-04 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,42.0
771028,Heathcote Ave - Banbury,2023-08-04 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.3
771028,Heathcote Ave - Banbury,2023-08-04 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
771028,Heathcote Ave - Banbury,2023-08-04 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
771028,Heathcote Ave - Banbury,2023-08-04 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
771028,Heathcote Ave - Banbury,2023-08-04 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.01
771028,Heathcote Ave - Banbury,2023-08-04 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.97
771028,Heathcote Ave - Banbury,2023-08-04 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.51
771028,Heathcote Ave - Banbury,2023-08-04 19:30:00+00:00,feeder,2.0,N Current (RMS),A,4.2
771028,Heathcote Ave - Banbury,2023-08-04 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,39.0
771028,Heathcote Ave - Banbury,2023-08-04 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.8
771028,Heathcote Ave - Banbury,2023-08-04 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,24.8
771028,Heathcote Ave - Banbury,2023-08-04 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
771028,Heathcote Ave - Banbury,2023-08-04 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
771028,Heathcote Ave - Banbury,2023-08-04 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
771028,Heathcote Ave - Banbury,2023-08-04 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.03
771028,Heathcote Ave - Banbury,2023-08-04 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.57
771028,Heathcote Ave - Banbury,2023-08-04 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.99
771028,Heathcote Ave - Banbury,2023-08-04 19:30:00+00:00,feeder,1.0,N Current (RMS),A,4.2
771028,Heathcote Ave - Banbury,2023-08-04 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.8
771028,Heathcote Ave - Banbury,2023-08-04 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.4
771028,Heathcote Ave - Banbury,2023-08-04 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,43.7
771028,Heathcote Ave - Banbury,2023-08-04 19:30:00+00:00,transformer,,Temperature,C,18.2
771028,Heathcote Ave - Banbury,2023-08-04 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.58
771028,Heathcote Ave - Banbury,2023-08-04 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.45
771028,Heathcote Ave - Banbury,2023-08-04 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.78
771028,Heathcote Ave - Banbury,2023-08-04 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.49
771028,Heathcote Ave - Banbury,2023-08-04 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.96
771028,Heathcote Ave - Banbury,2023-08-04 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.28
771028,Heathcote Ave - Banbury,2023-08-04 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
771028,Heathcote Ave - Banbury,2023-08-04 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
771028,Heathcote Ave - Banbury,2023-08-04 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
771028,Heathcote Ave - Banbury,2023-08-04 19:30:00+00:00,busbar,,L3 Active Power,kW,33.19
771028,Heathcote Ave - Banbury,2023-08-04 19:30:00+00:00,busbar,,L2 Active Power,kW,22.53
771028,Heathcote Ave - Banbury,2023-08-04 19:30:00+00:00,busbar,,L1 Active Power,kW,27.78
771028,Heathcote Ave - Banbury,2023-08-04 19:30:00+00:00,busbar,,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-04 19:30:00+00:00,busbar,,L3 Current (RMS),A,142.8
771028,Heathcote Ave - Banbury,2023-08-04 19:30:00+00:00,busbar,,L2 Current (RMS),A,100.0
771028,Heathcote Ave - Banbury,2023-08-04 19:30:00+00:00,busbar,,L1 Current (RMS),A,120.9
771028,Heathcote Ave - Banbury,2023-08-04 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.33
771028,Heathcote Ave - Banbury,2023-08-04 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
771028,Heathcote Ave - Banbury,2023-08-04 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
771028,Heathcote Ave - Banbury,2023-08-04 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,11.28
771028,Heathcote Ave - Banbury,2023-08-04 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.85
771028,Heathcote Ave - Banbury,2023-08-04 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.26
771028,Heathcote Ave - Banbury,2023-08-04 19:20:00+00:00,feeder,5.0,N Current (RMS),A,6.0
771028,Heathcote Ave - Banbury,2023-08-04 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,48.1
771028,Heathcote Ave - Banbury,2023-08-04 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,21.3
771028,Heathcote Ave - Banbury,2023-08-04 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,19.0
771028,Heathcote Ave - Banbury,2023-08-04 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
771028,Heathcote Ave - Banbury,2023-08-04 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
771028,Heathcote Ave - Banbury,2023-08-04 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.4
771028,Heathcote Ave - Banbury,2023-08-04 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.79
771028,Heathcote Ave - Banbury,2023-08-04 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.31
771028,Heathcote Ave - Banbury,2023-08-04 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.7
771028,Heathcote Ave - Banbury,2023-08-04 19:20:00+00:00,feeder,4.0,N Current (RMS),A,5.1
771028,Heathcote Ave - Banbury,2023-08-04 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,16.7
771028,Heathcote Ave - Banbury,2023-08-04 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.2
771028,Heathcote Ave - Banbury,2023-08-04 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,15.9
771028,Heathcote Ave - Banbury,2023-08-04 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
771028,Heathcote Ave - Banbury,2023-08-04 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.63
771028,Heathcote Ave - Banbury,2023-08-04 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
771028,Heathcote Ave - Banbury,2023-08-04 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.97
771028,Heathcote Ave - Banbury,2023-08-04 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.54
771028,Heathcote Ave - Banbury,2023-08-04 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.6
771028,Heathcote Ave - Banbury,2023-08-04 19:20:00+00:00,feeder,3.0,N Current (RMS),A,3.7
771028,Heathcote Ave - Banbury,2023-08-04 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,26.4
771028,Heathcote Ave - Banbury,2023-08-04 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,42.5
771028,Heathcote Ave - Banbury,2023-08-04 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.1
771028,Heathcote Ave - Banbury,2023-08-04 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
771028,Heathcote Ave - Banbury,2023-08-04 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
771028,Heathcote Ave - Banbury,2023-08-04 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
771028,Heathcote Ave - Banbury,2023-08-04 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.66
771028,Heathcote Ave - Banbury,2023-08-04 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.9
771028,Heathcote Ave - Banbury,2023-08-04 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.58
771028,Heathcote Ave - Banbury,2023-08-04 19:20:00+00:00,feeder,2.0,N Current (RMS),A,4.3
771028,Heathcote Ave - Banbury,2023-08-04 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,33.2
771028,Heathcote Ave - Banbury,2023-08-04 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.6
771028,Heathcote Ave - Banbury,2023-08-04 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.9
771028,Heathcote Ave - Banbury,2023-08-04 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
771028,Heathcote Ave - Banbury,2023-08-04 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
771028,Heathcote Ave - Banbury,2023-08-04 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
771028,Heathcote Ave - Banbury,2023-08-04 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.1
771028,Heathcote Ave - Banbury,2023-08-04 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.71
771028,Heathcote Ave - Banbury,2023-08-04 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.7
771028,Heathcote Ave - Banbury,2023-08-04 19:20:00+00:00,feeder,1.0,N Current (RMS),A,2.8
771028,Heathcote Ave - Banbury,2023-08-04 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.5
771028,Heathcote Ave - Banbury,2023-08-04 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,22.2
771028,Heathcote Ave - Banbury,2023-08-04 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,31.1
771028,Heathcote Ave - Banbury,2023-08-04 19:20:00+00:00,transformer,,Temperature,C,18.4
771028,Heathcote Ave - Banbury,2023-08-04 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.62
771028,Heathcote Ave - Banbury,2023-08-04 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.91
771028,Heathcote Ave - Banbury,2023-08-04 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.88
771028,Heathcote Ave - Banbury,2023-08-04 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.9
771028,Heathcote Ave - Banbury,2023-08-04 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.01
771028,Heathcote Ave - Banbury,2023-08-04 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.72
771028,Heathcote Ave - Banbury,2023-08-04 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
771028,Heathcote Ave - Banbury,2023-08-04 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
771028,Heathcote Ave - Banbury,2023-08-04 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
771028,Heathcote Ave - Banbury,2023-08-04 19:20:00+00:00,busbar,,L3 Active Power,kW,33.8
771028,Heathcote Ave - Banbury,2023-08-04 19:20:00+00:00,busbar,,L2 Active Power,kW,24.32
771028,Heathcote Ave - Banbury,2023-08-04 19:20:00+00:00,busbar,,L1 Active Power,kW,22.85
771028,Heathcote Ave - Banbury,2023-08-04 19:20:00+00:00,busbar,,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-04 19:20:00+00:00,busbar,,L3 Current (RMS),A,145.4
771028,Heathcote Ave - Banbury,2023-08-04 19:20:00+00:00,busbar,,L2 Current (RMS),A,107.3
771028,Heathcote Ave - Banbury,2023-08-04 19:20:00+00:00,busbar,,L1 Current (RMS),A,101.6
771028,Heathcote Ave - Banbury,2023-08-04 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.3
771028,Heathcote Ave - Banbury,2023-08-04 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.17
771028,Heathcote Ave - Banbury,2023-08-04 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
771028,Heathcote Ave - Banbury,2023-08-04 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,14.13
771028,Heathcote Ave - Banbury,2023-08-04 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.49
771028,Heathcote Ave - Banbury,2023-08-04 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.79
771028,Heathcote Ave - Banbury,2023-08-04 19:10:00+00:00,feeder,5.0,N Current (RMS),A,7.6
771028,Heathcote Ave - Banbury,2023-08-04 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,60.2
771028,Heathcote Ave - Banbury,2023-08-04 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,24.4
771028,Heathcote Ave - Banbury,2023-08-04 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,20.9
771028,Heathcote Ave - Banbury,2023-08-04 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
771028,Heathcote Ave - Banbury,2023-08-04 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
771028,Heathcote Ave - Banbury,2023-08-04 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
771028,Heathcote Ave - Banbury,2023-08-04 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.34
771028,Heathcote Ave - Banbury,2023-08-04 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.74
771028,Heathcote Ave - Banbury,2023-08-04 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.94
771028,Heathcote Ave - Banbury,2023-08-04 19:10:00+00:00,feeder,4.0,N Current (RMS),A,4.5
771028,Heathcote Ave - Banbury,2023-08-04 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,15.5
771028,Heathcote Ave - Banbury,2023-08-04 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.1
771028,Heathcote Ave - Banbury,2023-08-04 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,9.2
771028,Heathcote Ave - Banbury,2023-08-04 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
771028,Heathcote Ave - Banbury,2023-08-04 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
771028,Heathcote Ave - Banbury,2023-08-04 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
771028,Heathcote Ave - Banbury,2023-08-04 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.22
771028,Heathcote Ave - Banbury,2023-08-04 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.34
771028,Heathcote Ave - Banbury,2023-08-04 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.08
771028,Heathcote Ave - Banbury,2023-08-04 19:10:00+00:00,feeder,3.0,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-04 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.0
771028,Heathcote Ave - Banbury,2023-08-04 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.6
771028,Heathcote Ave - Banbury,2023-08-04 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.3
771028,Heathcote Ave - Banbury,2023-08-04 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
771028,Heathcote Ave - Banbury,2023-08-04 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
771028,Heathcote Ave - Banbury,2023-08-04 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
771028,Heathcote Ave - Banbury,2023-08-04 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.41
771028,Heathcote Ave - Banbury,2023-08-04 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.96
771028,Heathcote Ave - Banbury,2023-08-04 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.36
771028,Heathcote Ave - Banbury,2023-08-04 19:10:00+00:00,feeder,2.0,N Current (RMS),A,3.2
771028,Heathcote Ave - Banbury,2023-08-04 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,33.1
771028,Heathcote Ave - Banbury,2023-08-04 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
771028,Heathcote Ave - Banbury,2023-08-04 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.0
771028,Heathcote Ave - Banbury,2023-08-04 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
771028,Heathcote Ave - Banbury,2023-08-04 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
771028,Heathcote Ave - Banbury,2023-08-04 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
771028,Heathcote Ave - Banbury,2023-08-04 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.68
771028,Heathcote Ave - Banbury,2023-08-04 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.23
771028,Heathcote Ave - Banbury,2023-08-04 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.62
771028,Heathcote Ave - Banbury,2023-08-04 19:10:00+00:00,feeder,1.0,N Current (RMS),A,3.0
771028,Heathcote Ave - Banbury,2023-08-04 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.0
771028,Heathcote Ave - Banbury,2023-08-04 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,28.6
771028,Heathcote Ave - Banbury,2023-08-04 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.2
771028,Heathcote Ave - Banbury,2023-08-04 19:10:00+00:00,transformer,,Temperature,C,18.8
771028,Heathcote Ave - Banbury,2023-08-04 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.59
771028,Heathcote Ave - Banbury,2023-08-04 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.68
771028,Heathcote Ave - Banbury,2023-08-04 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.86
771028,Heathcote Ave - Banbury,2023-08-04 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.8
771028,Heathcote Ave - Banbury,2023-08-04 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.97
771028,Heathcote Ave - Banbury,2023-08-04 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.75
771028,Heathcote Ave - Banbury,2023-08-04 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
771028,Heathcote Ave - Banbury,2023-08-04 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
771028,Heathcote Ave - Banbury,2023-08-04 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
771028,Heathcote Ave - Banbury,2023-08-04 19:10:00+00:00,busbar,,L3 Active Power,kW,34.79
771028,Heathcote Ave - Banbury,2023-08-04 19:10:00+00:00,busbar,,L2 Active Power,kW,22.77
771028,Heathcote Ave - Banbury,2023-08-04 19:10:00+00:00,busbar,,L1 Active Power,kW,20.8
771028,Heathcote Ave - Banbury,2023-08-04 19:10:00+00:00,busbar,,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-04 19:10:00+00:00,busbar,,L3 Current (RMS),A,150.2
771028,Heathcote Ave - Banbury,2023-08-04 19:10:00+00:00,busbar,,L2 Current (RMS),A,101.1
771028,Heathcote Ave - Banbury,2023-08-04 19:10:00+00:00,busbar,,L1 Current (RMS),A,93.5
771028,Heathcote Ave - Banbury,2023-08-04 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.33
771028,Heathcote Ave - Banbury,2023-08-04 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.19
771028,Heathcote Ave - Banbury,2023-08-04 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
771028,Heathcote Ave - Banbury,2023-08-04 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,14.76
771028,Heathcote Ave - Banbury,2023-08-04 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.44
771028,Heathcote Ave - Banbury,2023-08-04 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.59
771028,Heathcote Ave - Banbury,2023-08-04 19:00:00+00:00,feeder,5.0,N Current (RMS),A,8.4
771028,Heathcote Ave - Banbury,2023-08-04 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,62.9
771028,Heathcote Ave - Banbury,2023-08-04 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,19.7
771028,Heathcote Ave - Banbury,2023-08-04 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,16.0
771028,Heathcote Ave - Banbury,2023-08-04 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
771028,Heathcote Ave - Banbury,2023-08-04 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
771028,Heathcote Ave - Banbury,2023-08-04 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
771028,Heathcote Ave - Banbury,2023-08-04 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.52
771028,Heathcote Ave - Banbury,2023-08-04 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.54
771028,Heathcote Ave - Banbury,2023-08-04 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.98
771028,Heathcote Ave - Banbury,2023-08-04 19:00:00+00:00,feeder,4.0,N Current (RMS),A,6.1
771028,Heathcote Ave - Banbury,2023-08-04 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,11.3
771028,Heathcote Ave - Banbury,2023-08-04 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,7.1
771028,Heathcote Ave - Banbury,2023-08-04 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,9.4
771028,Heathcote Ave - Banbury,2023-08-04 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
771028,Heathcote Ave - Banbury,2023-08-04 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.68
771028,Heathcote Ave - Banbury,2023-08-04 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
771028,Heathcote Ave - Banbury,2023-08-04 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.01
771028,Heathcote Ave - Banbury,2023-08-04 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.15
771028,Heathcote Ave - Banbury,2023-08-04 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.87
771028,Heathcote Ave - Banbury,2023-08-04 19:00:00+00:00,feeder,3.0,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-04 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,39.4
771028,Heathcote Ave - Banbury,2023-08-04 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,32.3
771028,Heathcote Ave - Banbury,2023-08-04 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.2
771028,Heathcote Ave - Banbury,2023-08-04 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
771028,Heathcote Ave - Banbury,2023-08-04 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
771028,Heathcote Ave - Banbury,2023-08-04 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
771028,Heathcote Ave - Banbury,2023-08-04 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.44
771028,Heathcote Ave - Banbury,2023-08-04 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.1
771028,Heathcote Ave - Banbury,2023-08-04 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.72
771028,Heathcote Ave - Banbury,2023-08-04 19:00:00+00:00,feeder,2.0,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-04 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,36.5
771028,Heathcote Ave - Banbury,2023-08-04 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.4
771028,Heathcote Ave - Banbury,2023-08-04 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.7
771028,Heathcote Ave - Banbury,2023-08-04 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
771028,Heathcote Ave - Banbury,2023-08-04 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
771028,Heathcote Ave - Banbury,2023-08-04 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
771028,Heathcote Ave - Banbury,2023-08-04 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.88
771028,Heathcote Ave - Banbury,2023-08-04 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.6
771028,Heathcote Ave - Banbury,2023-08-04 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.38
771028,Heathcote Ave - Banbury,2023-08-04 19:00:00+00:00,feeder,1.0,N Current (RMS),A,3.8
771028,Heathcote Ave - Banbury,2023-08-04 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.8
771028,Heathcote Ave - Banbury,2023-08-04 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,30.0
771028,Heathcote Ave - Banbury,2023-08-04 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,29.3
771028,Heathcote Ave - Banbury,2023-08-04 19:00:00+00:00,transformer,,Temperature,C,19.2
771028,Heathcote Ave - Banbury,2023-08-04 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.58
771028,Heathcote Ave - Banbury,2023-08-04 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.42
771028,Heathcote Ave - Banbury,2023-08-04 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.8
771028,Heathcote Ave - Banbury,2023-08-04 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.64
771028,Heathcote Ave - Banbury,2023-08-04 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.99
771028,Heathcote Ave - Banbury,2023-08-04 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.89
771028,Heathcote Ave - Banbury,2023-08-04 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
771028,Heathcote Ave - Banbury,2023-08-04 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
771028,Heathcote Ave - Banbury,2023-08-04 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
771028,Heathcote Ave - Banbury,2023-08-04 19:00:00+00:00,busbar,,L3 Active Power,kW,39.61
771028,Heathcote Ave - Banbury,2023-08-04 19:00:00+00:00,busbar,,L2 Active Power,kW,21.84
771028,Heathcote Ave - Banbury,2023-08-04 19:00:00+00:00,busbar,,L1 Active Power,kW,18.54
771028,Heathcote Ave - Banbury,2023-08-04 19:00:00+00:00,busbar,,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-04 19:00:00+00:00,busbar,,L3 Current (RMS),A,170.2
771028,Heathcote Ave - Banbury,2023-08-04 19:00:00+00:00,busbar,,L2 Current (RMS),A,97.7
771028,Heathcote Ave - Banbury,2023-08-04 19:00:00+00:00,busbar,,L1 Current (RMS),A,85.9
771028,Heathcote Ave - Banbury,2023-08-04 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.24
771028,Heathcote Ave - Banbury,2023-08-04 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.25
771028,Heathcote Ave - Banbury,2023-08-04 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
771028,Heathcote Ave - Banbury,2023-08-04 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,13.8
771028,Heathcote Ave - Banbury,2023-08-04 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.28
771028,Heathcote Ave - Banbury,2023-08-04 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.19
771028,Heathcote Ave - Banbury,2023-08-04 18:50:00+00:00,feeder,5.0,N Current (RMS),A,7.9
771028,Heathcote Ave - Banbury,2023-08-04 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,58.5
771028,Heathcote Ave - Banbury,2023-08-04 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,23.5
771028,Heathcote Ave - Banbury,2023-08-04 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,9.9
771028,Heathcote Ave - Banbury,2023-08-04 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
771028,Heathcote Ave - Banbury,2023-08-04 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
771028,Heathcote Ave - Banbury,2023-08-04 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
771028,Heathcote Ave - Banbury,2023-08-04 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.13
771028,Heathcote Ave - Banbury,2023-08-04 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.63
771028,Heathcote Ave - Banbury,2023-08-04 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.61
771028,Heathcote Ave - Banbury,2023-08-04 18:50:00+00:00,feeder,4.0,N Current (RMS),A,4.5
771028,Heathcote Ave - Banbury,2023-08-04 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.2
771028,Heathcote Ave - Banbury,2023-08-04 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.0
771028,Heathcote Ave - Banbury,2023-08-04 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.4
771028,Heathcote Ave - Banbury,2023-08-04 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
771028,Heathcote Ave - Banbury,2023-08-04 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
771028,Heathcote Ave - Banbury,2023-08-04 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
771028,Heathcote Ave - Banbury,2023-08-04 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.03
771028,Heathcote Ave - Banbury,2023-08-04 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.79
771028,Heathcote Ave - Banbury,2023-08-04 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.08
771028,Heathcote Ave - Banbury,2023-08-04 18:50:00+00:00,feeder,3.0,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-04 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,39.2
771028,Heathcote Ave - Banbury,2023-08-04 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,38.1
771028,Heathcote Ave - Banbury,2023-08-04 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.3
771028,Heathcote Ave - Banbury,2023-08-04 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
771028,Heathcote Ave - Banbury,2023-08-04 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
771028,Heathcote Ave - Banbury,2023-08-04 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
771028,Heathcote Ave - Banbury,2023-08-04 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.56
771028,Heathcote Ave - Banbury,2023-08-04 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.15
771028,Heathcote Ave - Banbury,2023-08-04 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.29
771028,Heathcote Ave - Banbury,2023-08-04 18:50:00+00:00,feeder,2.0,N Current (RMS),A,1.6
771028,Heathcote Ave - Banbury,2023-08-04 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.9
771028,Heathcote Ave - Banbury,2023-08-04 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.4
771028,Heathcote Ave - Banbury,2023-08-04 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.3
771028,Heathcote Ave - Banbury,2023-08-04 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
771028,Heathcote Ave - Banbury,2023-08-04 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
771028,Heathcote Ave - Banbury,2023-08-04 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
771028,Heathcote Ave - Banbury,2023-08-04 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.43
