Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
771028,Heathcote Ave - Banbury,2023-08-04 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.81
771028,Heathcote Ave - Banbury,2023-08-04 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.05
771028,Heathcote Ave - Banbury,2023-08-04 18:50:00+00:00,feeder,1.0,N Current (RMS),A,4.0
771028,Heathcote Ave - Banbury,2023-08-04 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,28.2
771028,Heathcote Ave - Banbury,2023-08-04 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,38.6
771028,Heathcote Ave - Banbury,2023-08-04 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,39.7
771028,Heathcote Ave - Banbury,2023-08-04 18:50:00+00:00,transformer,,Temperature,C,19.6
771028,Heathcote Ave - Banbury,2023-08-04 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.5
771028,Heathcote Ave - Banbury,2023-08-04 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.95
771028,Heathcote Ave - Banbury,2023-08-04 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.45
771028,Heathcote Ave - Banbury,2023-08-04 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.14
771028,Heathcote Ave - Banbury,2023-08-04 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.78
771028,Heathcote Ave - Banbury,2023-08-04 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.76
771028,Heathcote Ave - Banbury,2023-08-04 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
771028,Heathcote Ave - Banbury,2023-08-04 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
771028,Heathcote Ave - Banbury,2023-08-04 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
771028,Heathcote Ave - Banbury,2023-08-04 18:50:00+00:00,busbar,,L3 Active Power,kW,38.96
771028,Heathcote Ave - Banbury,2023-08-04 18:50:00+00:00,busbar,,L2 Active Power,kW,26.67
771028,Heathcote Ave - Banbury,2023-08-04 18:50:00+00:00,busbar,,L1 Active Power,kW,19.21
771028,Heathcote Ave - Banbury,2023-08-04 18:50:00+00:00,busbar,,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-04 18:50:00+00:00,busbar,,L3 Current (RMS),A,166.3
771028,Heathcote Ave - Banbury,2023-08-04 18:50:00+00:00,busbar,,L2 Current (RMS),A,115.9
771028,Heathcote Ave - Banbury,2023-08-04 18:50:00+00:00,busbar,,L1 Current (RMS),A,87.5
771028,Heathcote Ave - Banbury,2023-08-04 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.46
771028,Heathcote Ave - Banbury,2023-08-04 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.2
771028,Heathcote Ave - Banbury,2023-08-04 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.11
771028,Heathcote Ave - Banbury,2023-08-04 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,10.77
771028,Heathcote Ave - Banbury,2023-08-04 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.93
771028,Heathcote Ave - Banbury,2023-08-04 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.35
771028,Heathcote Ave - Banbury,2023-08-04 18:40:00+00:00,feeder,5.0,N Current (RMS),A,6.1
771028,Heathcote Ave - Banbury,2023-08-04 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,46.1
771028,Heathcote Ave - Banbury,2023-08-04 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,22.2
771028,Heathcote Ave - Banbury,2023-08-04 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,10.4
771028,Heathcote Ave - Banbury,2023-08-04 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
771028,Heathcote Ave - Banbury,2023-08-04 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
771028,Heathcote Ave - Banbury,2023-08-04 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
771028,Heathcote Ave - Banbury,2023-08-04 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.98
771028,Heathcote Ave - Banbury,2023-08-04 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.17
771028,Heathcote Ave - Banbury,2023-08-04 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.72
771028,Heathcote Ave - Banbury,2023-08-04 18:40:00+00:00,feeder,4.0,N Current (RMS),A,4.3
771028,Heathcote Ave - Banbury,2023-08-04 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,13.1
771028,Heathcote Ave - Banbury,2023-08-04 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.9
771028,Heathcote Ave - Banbury,2023-08-04 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,8.0
771028,Heathcote Ave - Banbury,2023-08-04 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
771028,Heathcote Ave - Banbury,2023-08-04 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
771028,Heathcote Ave - Banbury,2023-08-04 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
771028,Heathcote Ave - Banbury,2023-08-04 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.28
771028,Heathcote Ave - Banbury,2023-08-04 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.74
771028,Heathcote Ave - Banbury,2023-08-04 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.77
771028,Heathcote Ave - Banbury,2023-08-04 18:40:00+00:00,feeder,3.0,N Current (RMS),A,3.5
771028,Heathcote Ave - Banbury,2023-08-04 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,52.8
771028,Heathcote Ave - Banbury,2023-08-04 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,34.2
771028,Heathcote Ave - Banbury,2023-08-04 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.5
771028,Heathcote Ave - Banbury,2023-08-04 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
771028,Heathcote Ave - Banbury,2023-08-04 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
771028,Heathcote Ave - Banbury,2023-08-04 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
771028,Heathcote Ave - Banbury,2023-08-04 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.59
771028,Heathcote Ave - Banbury,2023-08-04 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.79
771028,Heathcote Ave - Banbury,2023-08-04 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.07
771028,Heathcote Ave - Banbury,2023-08-04 18:40:00+00:00,feeder,2.0,N Current (RMS),A,2.7
771028,Heathcote Ave - Banbury,2023-08-04 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.4
771028,Heathcote Ave - Banbury,2023-08-04 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.9
771028,Heathcote Ave - Banbury,2023-08-04 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.5
771028,Heathcote Ave - Banbury,2023-08-04 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
771028,Heathcote Ave - Banbury,2023-08-04 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
771028,Heathcote Ave - Banbury,2023-08-04 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
771028,Heathcote Ave - Banbury,2023-08-04 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.72
771028,Heathcote Ave - Banbury,2023-08-04 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.32
771028,Heathcote Ave - Banbury,2023-08-04 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.48
771028,Heathcote Ave - Banbury,2023-08-04 18:40:00+00:00,feeder,1.0,N Current (RMS),A,3.1
771028,Heathcote Ave - Banbury,2023-08-04 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,37.8
771028,Heathcote Ave - Banbury,2023-08-04 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,37.2
771028,Heathcote Ave - Banbury,2023-08-04 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,33.7
771028,Heathcote Ave - Banbury,2023-08-04 18:40:00+00:00,transformer,,Temperature,C,20.1
771028,Heathcote Ave - Banbury,2023-08-04 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.48
771028,Heathcote Ave - Banbury,2023-08-04 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.09
771028,Heathcote Ave - Banbury,2023-08-04 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.4
771028,Heathcote Ave - Banbury,2023-08-04 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.1
771028,Heathcote Ave - Banbury,2023-08-04 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.74
771028,Heathcote Ave - Banbury,2023-08-04 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.68
771028,Heathcote Ave - Banbury,2023-08-04 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
771028,Heathcote Ave - Banbury,2023-08-04 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
771028,Heathcote Ave - Banbury,2023-08-04 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
771028,Heathcote Ave - Banbury,2023-08-04 18:40:00+00:00,busbar,,L3 Active Power,kW,38.34
771028,Heathcote Ave - Banbury,2023-08-04 18:40:00+00:00,busbar,,L2 Active Power,kW,26.96
771028,Heathcote Ave - Banbury,2023-08-04 18:40:00+00:00,busbar,,L1 Active Power,kW,20.39
771028,Heathcote Ave - Banbury,2023-08-04 18:40:00+00:00,busbar,,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-04 18:40:00+00:00,busbar,,L3 Current (RMS),A,164.2
771028,Heathcote Ave - Banbury,2023-08-04 18:40:00+00:00,busbar,,L2 Current (RMS),A,117.1
771028,Heathcote Ave - Banbury,2023-08-04 18:40:00+00:00,busbar,,L1 Current (RMS),A,91.6
771028,Heathcote Ave - Banbury,2023-08-04 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.38
771028,Heathcote Ave - Banbury,2023-08-04 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
771028,Heathcote Ave - Banbury,2023-08-04 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.23
771028,Heathcote Ave - Banbury,2023-08-04 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,12.23
771028,Heathcote Ave - Banbury,2023-08-04 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.12
771028,Heathcote Ave - Banbury,2023-08-04 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
771028,Heathcote Ave - Banbury,2023-08-04 18:30:00+00:00,feeder,5.0,N Current (RMS),A,7.4
771028,Heathcote Ave - Banbury,2023-08-04 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,52.1
771028,Heathcote Ave - Banbury,2023-08-04 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,22.8
771028,Heathcote Ave - Banbury,2023-08-04 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,9.1
771028,Heathcote Ave - Banbury,2023-08-04 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
771028,Heathcote Ave - Banbury,2023-08-04 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
771028,Heathcote Ave - Banbury,2023-08-04 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
771028,Heathcote Ave - Banbury,2023-08-04 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.29
771028,Heathcote Ave - Banbury,2023-08-04 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.29
771028,Heathcote Ave - Banbury,2023-08-04 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.44
771028,Heathcote Ave - Banbury,2023-08-04 18:30:00+00:00,feeder,4.0,N Current (RMS),A,6.5
771028,Heathcote Ave - Banbury,2023-08-04 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.4
771028,Heathcote Ave - Banbury,2023-08-04 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,19.5
771028,Heathcote Ave - Banbury,2023-08-04 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,14.7
771028,Heathcote Ave - Banbury,2023-08-04 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
771028,Heathcote Ave - Banbury,2023-08-04 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
771028,Heathcote Ave - Banbury,2023-08-04 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
771028,Heathcote Ave - Banbury,2023-08-04 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.34
771028,Heathcote Ave - Banbury,2023-08-04 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.5
771028,Heathcote Ave - Banbury,2023-08-04 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.96
771028,Heathcote Ave - Banbury,2023-08-04 18:30:00+00:00,feeder,3.0,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-04 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,41.7
771028,Heathcote Ave - Banbury,2023-08-04 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,45.5
771028,Heathcote Ave - Banbury,2023-08-04 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.1
771028,Heathcote Ave - Banbury,2023-08-04 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
771028,Heathcote Ave - Banbury,2023-08-04 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
771028,Heathcote Ave - Banbury,2023-08-04 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
771028,Heathcote Ave - Banbury,2023-08-04 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.77
771028,Heathcote Ave - Banbury,2023-08-04 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.21
771028,Heathcote Ave - Banbury,2023-08-04 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.24
771028,Heathcote Ave - Banbury,2023-08-04 18:30:00+00:00,feeder,2.0,N Current (RMS),A,3.8
771028,Heathcote Ave - Banbury,2023-08-04 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.6
771028,Heathcote Ave - Banbury,2023-08-04 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.3
771028,Heathcote Ave - Banbury,2023-08-04 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.1
771028,Heathcote Ave - Banbury,2023-08-04 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
771028,Heathcote Ave - Banbury,2023-08-04 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
771028,Heathcote Ave - Banbury,2023-08-04 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
771028,Heathcote Ave - Banbury,2023-08-04 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,15.38
771028,Heathcote Ave - Banbury,2023-08-04 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.65
771028,Heathcote Ave - Banbury,2023-08-04 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.85
771028,Heathcote Ave - Banbury,2023-08-04 18:30:00+00:00,feeder,1.0,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-04 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,64.9
771028,Heathcote Ave - Banbury,2023-08-04 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,38.1
771028,Heathcote Ave - Banbury,2023-08-04 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,27.5
771028,Heathcote Ave - Banbury,2023-08-04 18:30:00+00:00,transformer,,Temperature,C,20.9
771028,Heathcote Ave - Banbury,2023-08-04 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.48
771028,Heathcote Ave - Banbury,2023-08-04 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.04
771028,Heathcote Ave - Banbury,2023-08-04 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.4
771028,Heathcote Ave - Banbury,2023-08-04 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.91
771028,Heathcote Ave - Banbury,2023-08-04 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.7
771028,Heathcote Ave - Banbury,2023-08-04 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.61
771028,Heathcote Ave - Banbury,2023-08-04 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
771028,Heathcote Ave - Banbury,2023-08-04 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
771028,Heathcote Ave - Banbury,2023-08-04 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
771028,Heathcote Ave - Banbury,2023-08-04 18:30:00+00:00,busbar,,L3 Active Power,kW,44.01
771028,Heathcote Ave - Banbury,2023-08-04 18:30:00+00:00,busbar,,L2 Active Power,kW,32.77
771028,Heathcote Ave - Banbury,2023-08-04 18:30:00+00:00,busbar,,L1 Active Power,kW,21.48
771028,Heathcote Ave - Banbury,2023-08-04 18:30:00+00:00,busbar,,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-04 18:30:00+00:00,busbar,,L3 Current (RMS),A,187.7
771028,Heathcote Ave - Banbury,2023-08-04 18:30:00+00:00,busbar,,L2 Current (RMS),A,140.6
771028,Heathcote Ave - Banbury,2023-08-04 18:30:00+00:00,busbar,,L1 Current (RMS),A,95.6
771028,Heathcote Ave - Banbury,2023-08-04 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.44
771028,Heathcote Ave - Banbury,2023-08-04 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.18
771028,Heathcote Ave - Banbury,2023-08-04 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.37
771028,Heathcote Ave - Banbury,2023-08-04 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,13.71
771028,Heathcote Ave - Banbury,2023-08-04 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.24
771028,Heathcote Ave - Banbury,2023-08-04 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.06
771028,Heathcote Ave - Banbury,2023-08-04 18:20:00+00:00,feeder,5.0,N Current (RMS),A,7.6
771028,Heathcote Ave - Banbury,2023-08-04 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,58.9
771028,Heathcote Ave - Banbury,2023-08-04 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,31.6
771028,Heathcote Ave - Banbury,2023-08-04 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,9.9
771028,Heathcote Ave - Banbury,2023-08-04 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
771028,Heathcote Ave - Banbury,2023-08-04 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
771028,Heathcote Ave - Banbury,2023-08-04 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
771028,Heathcote Ave - Banbury,2023-08-04 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
771028,Heathcote Ave - Banbury,2023-08-04 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.72
771028,Heathcote Ave - Banbury,2023-08-04 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.44
771028,Heathcote Ave - Banbury,2023-08-04 18:20:00+00:00,feeder,4.0,N Current (RMS),A,5.9
771028,Heathcote Ave - Banbury,2023-08-04 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.6
771028,Heathcote Ave - Banbury,2023-08-04 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,18.4
771028,Heathcote Ave - Banbury,2023-08-04 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,6.7
771028,Heathcote Ave - Banbury,2023-08-04 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
771028,Heathcote Ave - Banbury,2023-08-04 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
771028,Heathcote Ave - Banbury,2023-08-04 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
771028,Heathcote Ave - Banbury,2023-08-04 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.36
771028,Heathcote Ave - Banbury,2023-08-04 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.77
771028,Heathcote Ave - Banbury,2023-08-04 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.93
771028,Heathcote Ave - Banbury,2023-08-04 18:20:00+00:00,feeder,3.0,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-04 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.4
771028,Heathcote Ave - Banbury,2023-08-04 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,34.5
771028,Heathcote Ave - Banbury,2023-08-04 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.5
771028,Heathcote Ave - Banbury,2023-08-04 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
771028,Heathcote Ave - Banbury,2023-08-04 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
771028,Heathcote Ave - Banbury,2023-08-04 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
771028,Heathcote Ave - Banbury,2023-08-04 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.91
771028,Heathcote Ave - Banbury,2023-08-04 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.79
771028,Heathcote Ave - Banbury,2023-08-04 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.37
771028,Heathcote Ave - Banbury,2023-08-04 18:20:00+00:00,feeder,2.0,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-04 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.0
771028,Heathcote Ave - Banbury,2023-08-04 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
771028,Heathcote Ave - Banbury,2023-08-04 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.7
771028,Heathcote Ave - Banbury,2023-08-04 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
771028,Heathcote Ave - Banbury,2023-08-04 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
771028,Heathcote Ave - Banbury,2023-08-04 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
771028,Heathcote Ave - Banbury,2023-08-04 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.74
771028,Heathcote Ave - Banbury,2023-08-04 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.27
771028,Heathcote Ave - Banbury,2023-08-04 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.3
771028,Heathcote Ave - Banbury,2023-08-04 18:20:00+00:00,feeder,1.0,N Current (RMS),A,2.9
771028,Heathcote Ave - Banbury,2023-08-04 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,46.1
771028,Heathcote Ave - Banbury,2023-08-04 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,29.4
771028,Heathcote Ave - Banbury,2023-08-04 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,37.8
771028,Heathcote Ave - Banbury,2023-08-04 18:20:00+00:00,transformer,,Temperature,C,21.7
771028,Heathcote Ave - Banbury,2023-08-04 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.56
771028,Heathcote Ave - Banbury,2023-08-04 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,236.96
771028,Heathcote Ave - Banbury,2023-08-04 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.43
771028,Heathcote Ave - Banbury,2023-08-04 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,236.78
771028,Heathcote Ave - Banbury,2023-08-04 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.72
771028,Heathcote Ave - Banbury,2023-08-04 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.54
771028,Heathcote Ave - Banbury,2023-08-04 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
771028,Heathcote Ave - Banbury,2023-08-04 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
771028,Heathcote Ave - Banbury,2023-08-04 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
771028,Heathcote Ave - Banbury,2023-08-04 18:20:00+00:00,busbar,,L3 Active Power,kW,36.73
771028,Heathcote Ave - Banbury,2023-08-04 18:20:00+00:00,busbar,,L2 Active Power,kW,29.8
771028,Heathcote Ave - Banbury,2023-08-04 18:20:00+00:00,busbar,,L1 Active Power,kW,20.11
771028,Heathcote Ave - Banbury,2023-08-04 18:20:00+00:00,busbar,,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-04 18:20:00+00:00,busbar,,L3 Current (RMS),A,161.3
771028,Heathcote Ave - Banbury,2023-08-04 18:20:00+00:00,busbar,,L2 Current (RMS),A,129.3
771028,Heathcote Ave - Banbury,2023-08-04 18:20:00+00:00,busbar,,L1 Current (RMS),A,91.2
771028,Heathcote Ave - Banbury,2023-08-04 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.6
771028,Heathcote Ave - Banbury,2023-08-04 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.35
771028,Heathcote Ave - Banbury,2023-08-04 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
771028,Heathcote Ave - Banbury,2023-08-04 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,12.55
771028,Heathcote Ave - Banbury,2023-08-04 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.07
771028,Heathcote Ave - Banbury,2023-08-04 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.73
771028,Heathcote Ave - Banbury,2023-08-04 18:10:00+00:00,feeder,5.0,N Current (RMS),A,7.4
771028,Heathcote Ave - Banbury,2023-08-04 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,54.6
771028,Heathcote Ave - Banbury,2023-08-04 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,26.5
771028,Heathcote Ave - Banbury,2023-08-04 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,8.1
771028,Heathcote Ave - Banbury,2023-08-04 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
771028,Heathcote Ave - Banbury,2023-08-04 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
771028,Heathcote Ave - Banbury,2023-08-04 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
771028,Heathcote Ave - Banbury,2023-08-04 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.65
771028,Heathcote Ave - Banbury,2023-08-04 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.72
771028,Heathcote Ave - Banbury,2023-08-04 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.49
771028,Heathcote Ave - Banbury,2023-08-04 18:10:00+00:00,feeder,4.0,N Current (RMS),A,5.0
771028,Heathcote Ave - Banbury,2023-08-04 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.0
771028,Heathcote Ave - Banbury,2023-08-04 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,17.4
771028,Heathcote Ave - Banbury,2023-08-04 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.9
771028,Heathcote Ave - Banbury,2023-08-04 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
771028,Heathcote Ave - Banbury,2023-08-04 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
771028,Heathcote Ave - Banbury,2023-08-04 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
771028,Heathcote Ave - Banbury,2023-08-04 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.3
771028,Heathcote Ave - Banbury,2023-08-04 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.46
771028,Heathcote Ave - Banbury,2023-08-04 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.57
771028,Heathcote Ave - Banbury,2023-08-04 18:10:00+00:00,feeder,3.0,N Current (RMS),A,2.9
771028,Heathcote Ave - Banbury,2023-08-04 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.2
771028,Heathcote Ave - Banbury,2023-08-04 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,37.9
771028,Heathcote Ave - Banbury,2023-08-04 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.6
771028,Heathcote Ave - Banbury,2023-08-04 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
771028,Heathcote Ave - Banbury,2023-08-04 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
771028,Heathcote Ave - Banbury,2023-08-04 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
771028,Heathcote Ave - Banbury,2023-08-04 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.06
771028,Heathcote Ave - Banbury,2023-08-04 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.75
771028,Heathcote Ave - Banbury,2023-08-04 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.36
771028,Heathcote Ave - Banbury,2023-08-04 18:10:00+00:00,feeder,2.0,N Current (RMS),A,2.9
771028,Heathcote Ave - Banbury,2023-08-04 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.7
771028,Heathcote Ave - Banbury,2023-08-04 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,30.5
771028,Heathcote Ave - Banbury,2023-08-04 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.5
771028,Heathcote Ave - Banbury,2023-08-04 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
771028,Heathcote Ave - Banbury,2023-08-04 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
771028,Heathcote Ave - Banbury,2023-08-04 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
771028,Heathcote Ave - Banbury,2023-08-04 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.41
771028,Heathcote Ave - Banbury,2023-08-04 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.77
771028,Heathcote Ave - Banbury,2023-08-04 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.97
771028,Heathcote Ave - Banbury,2023-08-04 18:10:00+00:00,feeder,1.0,N Current (RMS),A,4.3
771028,Heathcote Ave - Banbury,2023-08-04 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,44.8
771028,Heathcote Ave - Banbury,2023-08-04 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,31.2
771028,Heathcote Ave - Banbury,2023-08-04 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,39.9
771028,Heathcote Ave - Banbury,2023-08-04 18:10:00+00:00,transformer,,Temperature,C,22.5
771028,Heathcote Ave - Banbury,2023-08-04 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.55
771028,Heathcote Ave - Banbury,2023-08-04 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,236.71
771028,Heathcote Ave - Banbury,2023-08-04 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.43
771028,Heathcote Ave - Banbury,2023-08-04 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,236.38
771028,Heathcote Ave - Banbury,2023-08-04 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.66
771028,Heathcote Ave - Banbury,2023-08-04 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.07
771028,Heathcote Ave - Banbury,2023-08-04 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
771028,Heathcote Ave - Banbury,2023-08-04 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
771028,Heathcote Ave - Banbury,2023-08-04 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
771028,Heathcote Ave - Banbury,2023-08-04 18:10:00+00:00,busbar,,L3 Active Power,kW,32.97
771028,Heathcote Ave - Banbury,2023-08-04 18:10:00+00:00,busbar,,L2 Active Power,kW,31.77
771028,Heathcote Ave - Banbury,2023-08-04 18:10:00+00:00,busbar,,L1 Active Power,kW,18.12
771028,Heathcote Ave - Banbury,2023-08-04 18:10:00+00:00,busbar,,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-04 18:10:00+00:00,busbar,,L3 Current (RMS),A,145.3
771028,Heathcote Ave - Banbury,2023-08-04 18:10:00+00:00,busbar,,L2 Current (RMS),A,139.1
771028,Heathcote Ave - Banbury,2023-08-04 18:10:00+00:00,busbar,,L1 Current (RMS),A,82.7
771028,Heathcote Ave - Banbury,2023-08-04 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.34
771028,Heathcote Ave - Banbury,2023-08-04 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.29
771028,Heathcote Ave - Banbury,2023-08-04 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.23
771028,Heathcote Ave - Banbury,2023-08-04 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,15.55
771028,Heathcote Ave - Banbury,2023-08-04 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.98
771028,Heathcote Ave - Banbury,2023-08-04 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.18
771028,Heathcote Ave - Banbury,2023-08-04 18:00:00+00:00,feeder,5.0,N Current (RMS),A,8.7
771028,Heathcote Ave - Banbury,2023-08-04 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,66.8
771028,Heathcote Ave - Banbury,2023-08-04 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,31.1
771028,Heathcote Ave - Banbury,2023-08-04 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,10.8
771028,Heathcote Ave - Banbury,2023-08-04 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
771028,Heathcote Ave - Banbury,2023-08-04 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
771028,Heathcote Ave - Banbury,2023-08-04 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
771028,Heathcote Ave - Banbury,2023-08-04 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.86
771028,Heathcote Ave - Banbury,2023-08-04 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.45
771028,Heathcote Ave - Banbury,2023-08-04 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.29
771028,Heathcote Ave - Banbury,2023-08-04 18:00:00+00:00,feeder,4.0,N Current (RMS),A,5.8
771028,Heathcote Ave - Banbury,2023-08-04 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.4
771028,Heathcote Ave - Banbury,2023-08-04 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,19.7
771028,Heathcote Ave - Banbury,2023-08-04 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.1
771028,Heathcote Ave - Banbury,2023-08-04 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
771028,Heathcote Ave - Banbury,2023-08-04 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
771028,Heathcote Ave - Banbury,2023-08-04 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
771028,Heathcote Ave - Banbury,2023-08-04 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.18
771028,Heathcote Ave - Banbury,2023-08-04 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.5
771028,Heathcote Ave - Banbury,2023-08-04 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.68
771028,Heathcote Ave - Banbury,2023-08-04 18:00:00+00:00,feeder,3.0,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-04 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,32.3
771028,Heathcote Ave - Banbury,2023-08-04 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,46.2
771028,Heathcote Ave - Banbury,2023-08-04 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.4
771028,Heathcote Ave - Banbury,2023-08-04 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
771028,Heathcote Ave - Banbury,2023-08-04 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
771028,Heathcote Ave - Banbury,2023-08-04 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
771028,Heathcote Ave - Banbury,2023-08-04 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.65
771028,Heathcote Ave - Banbury,2023-08-04 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.06
771028,Heathcote Ave - Banbury,2023-08-04 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.12
771028,Heathcote Ave - Banbury,2023-08-04 18:00:00+00:00,feeder,2.0,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-04 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.9
771028,Heathcote Ave - Banbury,2023-08-04 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,27.3
771028,Heathcote Ave - Banbury,2023-08-04 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.2
771028,Heathcote Ave - Banbury,2023-08-04 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
771028,Heathcote Ave - Banbury,2023-08-04 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
771028,Heathcote Ave - Banbury,2023-08-04 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
771028,Heathcote Ave - Banbury,2023-08-04 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.08
771028,Heathcote Ave - Banbury,2023-08-04 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.12
771028,Heathcote Ave - Banbury,2023-08-04 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.24
771028,Heathcote Ave - Banbury,2023-08-04 18:00:00+00:00,feeder,1.0,N Current (RMS),A,3.7
771028,Heathcote Ave - Banbury,2023-08-04 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,27.1
771028,Heathcote Ave - Banbury,2023-08-04 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,28.8
771028,Heathcote Ave - Banbury,2023-08-04 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,37.5
771028,Heathcote Ave - Banbury,2023-08-04 18:00:00+00:00,transformer,,Temperature,C,23.0
771028,Heathcote Ave - Banbury,2023-08-04 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.51
771028,Heathcote Ave - Banbury,2023-08-04 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.14
771028,Heathcote Ave - Banbury,2023-08-04 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.41
771028,Heathcote Ave - Banbury,2023-08-04 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,236.8
771028,Heathcote Ave - Banbury,2023-08-04 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.63
771028,Heathcote Ave - Banbury,2023-08-04 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.48
771028,Heathcote Ave - Banbury,2023-08-04 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
771028,Heathcote Ave - Banbury,2023-08-04 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
771028,Heathcote Ave - Banbury,2023-08-04 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
771028,Heathcote Ave - Banbury,2023-08-04 18:00:00+00:00,busbar,,L3 Active Power,kW,35.32
771028,Heathcote Ave - Banbury,2023-08-04 18:00:00+00:00,busbar,,L2 Active Power,kW,34.11
771028,Heathcote Ave - Banbury,2023-08-04 18:00:00+00:00,busbar,,L1 Active Power,kW,19.5
771028,Heathcote Ave - Banbury,2023-08-04 18:00:00+00:00,busbar,,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-04 18:00:00+00:00,busbar,,L3 Current (RMS),A,153.3
771028,Heathcote Ave - Banbury,2023-08-04 18:00:00+00:00,busbar,,L2 Current (RMS),A,148.2
771028,Heathcote Ave - Banbury,2023-08-04 18:00:00+00:00,busbar,,L1 Current (RMS),A,89.1
771028,Heathcote Ave - Banbury,2023-08-04 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.1
771028,Heathcote Ave - Banbury,2023-08-04 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.32
771028,Heathcote Ave - Banbury,2023-08-04 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
771028,Heathcote Ave - Banbury,2023-08-04 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,16.22
771028,Heathcote Ave - Banbury,2023-08-04 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.63
771028,Heathcote Ave - Banbury,2023-08-04 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.58
771028,Heathcote Ave - Banbury,2023-08-04 17:50:00+00:00,feeder,5.0,N Current (RMS),A,10.2
771028,Heathcote Ave - Banbury,2023-08-04 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,69.5
771028,Heathcote Ave - Banbury,2023-08-04 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,21.3
771028,Heathcote Ave - Banbury,2023-08-04 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,7.5
771028,Heathcote Ave - Banbury,2023-08-04 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
771028,Heathcote Ave - Banbury,2023-08-04 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
771028,Heathcote Ave - Banbury,2023-08-04 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
771028,Heathcote Ave - Banbury,2023-08-04 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.97
771028,Heathcote Ave - Banbury,2023-08-04 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.99
771028,Heathcote Ave - Banbury,2023-08-04 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.91
771028,Heathcote Ave - Banbury,2023-08-04 17:50:00+00:00,feeder,4.0,N Current (RMS),A,6.2
771028,Heathcote Ave - Banbury,2023-08-04 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.0
771028,Heathcote Ave - Banbury,2023-08-04 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.7
771028,Heathcote Ave - Banbury,2023-08-04 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,9.3
771028,Heathcote Ave - Banbury,2023-08-04 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
771028,Heathcote Ave - Banbury,2023-08-04 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
771028,Heathcote Ave - Banbury,2023-08-04 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
771028,Heathcote Ave - Banbury,2023-08-04 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.64
771028,Heathcote Ave - Banbury,2023-08-04 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.53
771028,Heathcote Ave - Banbury,2023-08-04 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.34
771028,Heathcote Ave - Banbury,2023-08-04 17:50:00+00:00,feeder,3.0,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-04 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,30.2
771028,Heathcote Ave - Banbury,2023-08-04 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,34.6
771028,Heathcote Ave - Banbury,2023-08-04 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.3
771028,Heathcote Ave - Banbury,2023-08-04 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
771028,Heathcote Ave - Banbury,2023-08-04 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
771028,Heathcote Ave - Banbury,2023-08-04 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
771028,Heathcote Ave - Banbury,2023-08-04 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.07
771028,Heathcote Ave - Banbury,2023-08-04 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.01
771028,Heathcote Ave - Banbury,2023-08-04 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.78
771028,Heathcote Ave - Banbury,2023-08-04 17:50:00+00:00,feeder,2.0,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-04 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,32.1
771028,Heathcote Ave - Banbury,2023-08-04 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.4
771028,Heathcote Ave - Banbury,2023-08-04 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.9
771028,Heathcote Ave - Banbury,2023-08-04 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
771028,Heathcote Ave - Banbury,2023-08-04 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
771028,Heathcote Ave - Banbury,2023-08-04 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
771028,Heathcote Ave - Banbury,2023-08-04 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.85
771028,Heathcote Ave - Banbury,2023-08-04 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.84
771028,Heathcote Ave - Banbury,2023-08-04 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.55
771028,Heathcote Ave - Banbury,2023-08-04 17:50:00+00:00,feeder,1.0,N Current (RMS),A,4.1
771028,Heathcote Ave - Banbury,2023-08-04 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,22.8
771028,Heathcote Ave - Banbury,2023-08-04 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,27.7
771028,Heathcote Ave - Banbury,2023-08-04 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,34.0
771028,Heathcote Ave - Banbury,2023-08-04 17:50:00+00:00,transformer,,Temperature,C,22.8
771028,Heathcote Ave - Banbury,2023-08-04 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.52
771028,Heathcote Ave - Banbury,2023-08-04 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,236.9
771028,Heathcote Ave - Banbury,2023-08-04 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.44
771028,Heathcote Ave - Banbury,2023-08-04 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.03
771028,Heathcote Ave - Banbury,2023-08-04 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.66
771028,Heathcote Ave - Banbury,2023-08-04 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.71
771028,Heathcote Ave - Banbury,2023-08-04 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
771028,Heathcote Ave - Banbury,2023-08-04 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
771028,Heathcote Ave - Banbury,2023-08-04 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
771028,Heathcote Ave - Banbury,2023-08-04 17:50:00+00:00,busbar,,L3 Active Power,kW,36.75
771028,Heathcote Ave - Banbury,2023-08-04 17:50:00+00:00,busbar,,L2 Active Power,kW,25.99
771028,Heathcote Ave - Banbury,2023-08-04 17:50:00+00:00,busbar,,L1 Active Power,kW,18.17
771028,Heathcote Ave - Banbury,2023-08-04 17:50:00+00:00,busbar,,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-04 17:50:00+00:00,busbar,,L3 Current (RMS),A,159.4
771028,Heathcote Ave - Banbury,2023-08-04 17:50:00+00:00,busbar,,L2 Current (RMS),A,115.7
771028,Heathcote Ave - Banbury,2023-08-04 17:50:00+00:00,busbar,,L1 Current (RMS),A,83.4
771028,Heathcote Ave - Banbury,2023-08-04 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.95
771028,Heathcote Ave - Banbury,2023-08-04 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.03
771028,Heathcote Ave - Banbury,2023-08-04 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
771028,Heathcote Ave - Banbury,2023-08-04 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,12.55
771028,Heathcote Ave - Banbury,2023-08-04 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.07
771028,Heathcote Ave - Banbury,2023-08-04 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.93
771028,Heathcote Ave - Banbury,2023-08-04 17:40:00+00:00,feeder,5.0,N Current (RMS),A,8.5
771028,Heathcote Ave - Banbury,2023-08-04 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,54.9
771028,Heathcote Ave - Banbury,2023-08-04 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,31.3
771028,Heathcote Ave - Banbury,2023-08-04 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,8.6
771028,Heathcote Ave - Banbury,2023-08-04 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
771028,Heathcote Ave - Banbury,2023-08-04 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
771028,Heathcote Ave - Banbury,2023-08-04 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
771028,Heathcote Ave - Banbury,2023-08-04 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.74
771028,Heathcote Ave - Banbury,2023-08-04 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.89
771028,Heathcote Ave - Banbury,2023-08-04 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.1
771028,Heathcote Ave - Banbury,2023-08-04 17:40:00+00:00,feeder,4.0,N Current (RMS),A,6.4
771028,Heathcote Ave - Banbury,2023-08-04 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.2
771028,Heathcote Ave - Banbury,2023-08-04 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.9
771028,Heathcote Ave - Banbury,2023-08-04 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,17.9
771028,Heathcote Ave - Banbury,2023-08-04 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
771028,Heathcote Ave - Banbury,2023-08-04 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
771028,Heathcote Ave - Banbury,2023-08-04 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
771028,Heathcote Ave - Banbury,2023-08-04 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.86
771028,Heathcote Ave - Banbury,2023-08-04 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.34
771028,Heathcote Ave - Banbury,2023-08-04 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.36
771028,Heathcote Ave - Banbury,2023-08-04 17:40:00+00:00,feeder,3.0,N Current (RMS),A,2.7
771028,Heathcote Ave - Banbury,2023-08-04 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,34.9
771028,Heathcote Ave - Banbury,2023-08-04 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,45.6
771028,Heathcote Ave - Banbury,2023-08-04 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.2
771028,Heathcote Ave - Banbury,2023-08-04 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
771028,Heathcote Ave - Banbury,2023-08-04 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
771028,Heathcote Ave - Banbury,2023-08-04 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
771028,Heathcote Ave - Banbury,2023-08-04 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.1
771028,Heathcote Ave - Banbury,2023-08-04 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.82
771028,Heathcote Ave - Banbury,2023-08-04 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.47
771028,Heathcote Ave - Banbury,2023-08-04 17:40:00+00:00,feeder,2.0,N Current (RMS),A,2.8
771028,Heathcote Ave - Banbury,2023-08-04 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,32.7
771028,Heathcote Ave - Banbury,2023-08-04 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,29.8
771028,Heathcote Ave - Banbury,2023-08-04 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.2
771028,Heathcote Ave - Banbury,2023-08-04 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
771028,Heathcote Ave - Banbury,2023-08-04 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
771028,Heathcote Ave - Banbury,2023-08-04 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
771028,Heathcote Ave - Banbury,2023-08-04 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.51
771028,Heathcote Ave - Banbury,2023-08-04 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.52
771028,Heathcote Ave - Banbury,2023-08-04 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.36
771028,Heathcote Ave - Banbury,2023-08-04 17:40:00+00:00,feeder,1.0,N Current (RMS),A,3.6
771028,Heathcote Ave - Banbury,2023-08-04 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.7
771028,Heathcote Ave - Banbury,2023-08-04 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,33.6
771028,Heathcote Ave - Banbury,2023-08-04 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,33.2
771028,Heathcote Ave - Banbury,2023-08-04 17:40:00+00:00,transformer,,Temperature,C,22.1
771028,Heathcote Ave - Banbury,2023-08-04 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.5
771028,Heathcote Ave - Banbury,2023-08-04 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.18
771028,Heathcote Ave - Banbury,2023-08-04 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.43
771028,Heathcote Ave - Banbury,2023-08-04 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,236.9
771028,Heathcote Ave - Banbury,2023-08-04 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.63
771028,Heathcote Ave - Banbury,2023-08-04 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.65
771028,Heathcote Ave - Banbury,2023-08-04 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
771028,Heathcote Ave - Banbury,2023-08-04 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
771028,Heathcote Ave - Banbury,2023-08-04 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
771028,Heathcote Ave - Banbury,2023-08-04 17:40:00+00:00,busbar,,L3 Active Power,kW,33.76
771028,Heathcote Ave - Banbury,2023-08-04 17:40:00+00:00,busbar,,L2 Active Power,kW,33.65
771028,Heathcote Ave - Banbury,2023-08-04 17:40:00+00:00,busbar,,L1 Active Power,kW,23.23
771028,Heathcote Ave - Banbury,2023-08-04 17:40:00+00:00,busbar,,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-04 17:40:00+00:00,busbar,,L3 Current (RMS),A,148.4
771028,Heathcote Ave - Banbury,2023-08-04 17:40:00+00:00,busbar,,L2 Current (RMS),A,145.8
771028,Heathcote Ave - Banbury,2023-08-04 17:40:00+00:00,busbar,,L1 Current (RMS),A,103.4
771028,Heathcote Ave - Banbury,2023-08-04 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.99
771028,Heathcote Ave - Banbury,2023-08-04 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
771028,Heathcote Ave - Banbury,2023-08-04 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
771028,Heathcote Ave - Banbury,2023-08-04 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.54
771028,Heathcote Ave - Banbury,2023-08-04 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
771028,Heathcote Ave - Banbury,2023-08-04 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.62
771028,Heathcote Ave - Banbury,2023-08-04 17:30:00+00:00,feeder,5.0,N Current (RMS),A,6.9
771028,Heathcote Ave - Banbury,2023-08-04 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,45.1
771028,Heathcote Ave - Banbury,2023-08-04 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,35.0
771028,Heathcote Ave - Banbury,2023-08-04 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,12.2
771028,Heathcote Ave - Banbury,2023-08-04 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
771028,Heathcote Ave - Banbury,2023-08-04 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
771028,Heathcote Ave - Banbury,2023-08-04 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
771028,Heathcote Ave - Banbury,2023-08-04 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.3
771028,Heathcote Ave - Banbury,2023-08-04 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.26
771028,Heathcote Ave - Banbury,2023-08-04 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.86
771028,Heathcote Ave - Banbury,2023-08-04 17:30:00+00:00,feeder,4.0,N Current (RMS),A,6.5
771028,Heathcote Ave - Banbury,2023-08-04 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,12.3
771028,Heathcote Ave - Banbury,2023-08-04 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.3
771028,Heathcote Ave - Banbury,2023-08-04 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,17.7
771028,Heathcote Ave - Banbury,2023-08-04 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
771028,Heathcote Ave - Banbury,2023-08-04 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
