Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
771028,Heathcote Ave - Banbury,2023-08-04 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
771028,Heathcote Ave - Banbury,2023-08-04 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.19
771028,Heathcote Ave - Banbury,2023-08-04 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,13.97
771028,Heathcote Ave - Banbury,2023-08-04 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.08
771028,Heathcote Ave - Banbury,2023-08-04 17:30:00+00:00,feeder,3.0,N Current (RMS),A,4.0
771028,Heathcote Ave - Banbury,2023-08-04 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.9
771028,Heathcote Ave - Banbury,2023-08-04 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,60.2
771028,Heathcote Ave - Banbury,2023-08-04 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.6
771028,Heathcote Ave - Banbury,2023-08-04 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
771028,Heathcote Ave - Banbury,2023-08-04 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
771028,Heathcote Ave - Banbury,2023-08-04 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
771028,Heathcote Ave - Banbury,2023-08-04 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.66
771028,Heathcote Ave - Banbury,2023-08-04 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.01
771028,Heathcote Ave - Banbury,2023-08-04 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.33
771028,Heathcote Ave - Banbury,2023-08-04 17:30:00+00:00,feeder,2.0,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-04 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.5
771028,Heathcote Ave - Banbury,2023-08-04 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,34.5
771028,Heathcote Ave - Banbury,2023-08-04 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.1
771028,Heathcote Ave - Banbury,2023-08-04 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
771028,Heathcote Ave - Banbury,2023-08-04 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
771028,Heathcote Ave - Banbury,2023-08-04 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
771028,Heathcote Ave - Banbury,2023-08-04 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.28
771028,Heathcote Ave - Banbury,2023-08-04 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.8
771028,Heathcote Ave - Banbury,2023-08-04 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.54
771028,Heathcote Ave - Banbury,2023-08-04 17:30:00+00:00,feeder,1.0,N Current (RMS),A,3.6
771028,Heathcote Ave - Banbury,2023-08-04 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.1
771028,Heathcote Ave - Banbury,2023-08-04 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,25.8
771028,Heathcote Ave - Banbury,2023-08-04 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,33.8
771028,Heathcote Ave - Banbury,2023-08-04 17:30:00+00:00,transformer,,Temperature,C,21.6
771028,Heathcote Ave - Banbury,2023-08-04 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.53
771028,Heathcote Ave - Banbury,2023-08-04 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.15
771028,Heathcote Ave - Banbury,2023-08-04 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.43
771028,Heathcote Ave - Banbury,2023-08-04 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.65
771028,Heathcote Ave - Banbury,2023-08-04 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.65
771028,Heathcote Ave - Banbury,2023-08-04 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.4
771028,Heathcote Ave - Banbury,2023-08-04 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
771028,Heathcote Ave - Banbury,2023-08-04 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
771028,Heathcote Ave - Banbury,2023-08-04 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
771028,Heathcote Ave - Banbury,2023-08-04 17:30:00+00:00,busbar,,L3 Active Power,kW,27.98
771028,Heathcote Ave - Banbury,2023-08-04 17:30:00+00:00,busbar,,L2 Active Power,kW,38.04
771028,Heathcote Ave - Banbury,2023-08-04 17:30:00+00:00,busbar,,L1 Active Power,kW,23.43
771028,Heathcote Ave - Banbury,2023-08-04 17:30:00+00:00,busbar,,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-04 17:30:00+00:00,busbar,,L3 Current (RMS),A,121.3
771028,Heathcote Ave - Banbury,2023-08-04 17:30:00+00:00,busbar,,L2 Current (RMS),A,162.8
771028,Heathcote Ave - Banbury,2023-08-04 17:30:00+00:00,busbar,,L1 Current (RMS),A,103.6
771028,Heathcote Ave - Banbury,2023-08-04 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.39
771028,Heathcote Ave - Banbury,2023-08-04 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
771028,Heathcote Ave - Banbury,2023-08-04 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.09
771028,Heathcote Ave - Banbury,2023-08-04 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.98
771028,Heathcote Ave - Banbury,2023-08-04 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.97
771028,Heathcote Ave - Banbury,2023-08-04 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.72
771028,Heathcote Ave - Banbury,2023-08-04 17:20:00+00:00,feeder,5.0,N Current (RMS),A,8.3
771028,Heathcote Ave - Banbury,2023-08-04 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,43.2
771028,Heathcote Ave - Banbury,2023-08-04 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,51.8
771028,Heathcote Ave - Banbury,2023-08-04 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,12.0
771028,Heathcote Ave - Banbury,2023-08-04 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
771028,Heathcote Ave - Banbury,2023-08-04 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
771028,Heathcote Ave - Banbury,2023-08-04 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.24
771028,Heathcote Ave - Banbury,2023-08-04 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.63
771028,Heathcote Ave - Banbury,2023-08-04 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.21
771028,Heathcote Ave - Banbury,2023-08-04 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.92
771028,Heathcote Ave - Banbury,2023-08-04 17:20:00+00:00,feeder,4.0,N Current (RMS),A,5.6
771028,Heathcote Ave - Banbury,2023-08-04 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.6
771028,Heathcote Ave - Banbury,2023-08-04 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,19.4
771028,Heathcote Ave - Banbury,2023-08-04 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,12.9
771028,Heathcote Ave - Banbury,2023-08-04 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
771028,Heathcote Ave - Banbury,2023-08-04 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
771028,Heathcote Ave - Banbury,2023-08-04 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
771028,Heathcote Ave - Banbury,2023-08-04 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.92
771028,Heathcote Ave - Banbury,2023-08-04 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,13.93
771028,Heathcote Ave - Banbury,2023-08-04 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.31
771028,Heathcote Ave - Banbury,2023-08-04 17:20:00+00:00,feeder,3.0,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-04 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.6
771028,Heathcote Ave - Banbury,2023-08-04 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,60.1
771028,Heathcote Ave - Banbury,2023-08-04 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.4
771028,Heathcote Ave - Banbury,2023-08-04 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
771028,Heathcote Ave - Banbury,2023-08-04 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
771028,Heathcote Ave - Banbury,2023-08-04 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
771028,Heathcote Ave - Banbury,2023-08-04 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.18
771028,Heathcote Ave - Banbury,2023-08-04 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.97
771028,Heathcote Ave - Banbury,2023-08-04 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.39
771028,Heathcote Ave - Banbury,2023-08-04 17:20:00+00:00,feeder,2.0,N Current (RMS),A,4.2
771028,Heathcote Ave - Banbury,2023-08-04 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.4
771028,Heathcote Ave - Banbury,2023-08-04 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,44.2
771028,Heathcote Ave - Banbury,2023-08-04 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,24.8
771028,Heathcote Ave - Banbury,2023-08-04 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
771028,Heathcote Ave - Banbury,2023-08-04 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
771028,Heathcote Ave - Banbury,2023-08-04 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
771028,Heathcote Ave - Banbury,2023-08-04 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.35
771028,Heathcote Ave - Banbury,2023-08-04 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.79
771028,Heathcote Ave - Banbury,2023-08-04 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.9
771028,Heathcote Ave - Banbury,2023-08-04 17:20:00+00:00,feeder,1.0,N Current (RMS),A,6.6
771028,Heathcote Ave - Banbury,2023-08-04 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,24.2
771028,Heathcote Ave - Banbury,2023-08-04 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,26.9
771028,Heathcote Ave - Banbury,2023-08-04 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,56.3
771028,Heathcote Ave - Banbury,2023-08-04 17:20:00+00:00,transformer,,Temperature,C,21.8
771028,Heathcote Ave - Banbury,2023-08-04 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.49
771028,Heathcote Ave - Banbury,2023-08-04 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.42
771028,Heathcote Ave - Banbury,2023-08-04 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.44
771028,Heathcote Ave - Banbury,2023-08-04 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.6
771028,Heathcote Ave - Banbury,2023-08-04 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.64
771028,Heathcote Ave - Banbury,2023-08-04 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.37
771028,Heathcote Ave - Banbury,2023-08-04 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
771028,Heathcote Ave - Banbury,2023-08-04 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
771028,Heathcote Ave - Banbury,2023-08-04 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
771028,Heathcote Ave - Banbury,2023-08-04 17:20:00+00:00,busbar,,L3 Active Power,kW,28.06
771028,Heathcote Ave - Banbury,2023-08-04 17:20:00+00:00,busbar,,L2 Active Power,kW,45.88
771028,Heathcote Ave - Banbury,2023-08-04 17:20:00+00:00,busbar,,L1 Active Power,kW,28.24
771028,Heathcote Ave - Banbury,2023-08-04 17:20:00+00:00,busbar,,N Current (RMS),A,2.9
771028,Heathcote Ave - Banbury,2023-08-04 17:20:00+00:00,busbar,,L3 Current (RMS),A,122.1
771028,Heathcote Ave - Banbury,2023-08-04 17:20:00+00:00,busbar,,L2 Current (RMS),A,194.9
771028,Heathcote Ave - Banbury,2023-08-04 17:20:00+00:00,busbar,,L1 Current (RMS),A,122.8
771028,Heathcote Ave - Banbury,2023-08-04 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.44
771028,Heathcote Ave - Banbury,2023-08-04 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.1
771028,Heathcote Ave - Banbury,2023-08-04 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
771028,Heathcote Ave - Banbury,2023-08-04 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.1
771028,Heathcote Ave - Banbury,2023-08-04 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,12.77
771028,Heathcote Ave - Banbury,2023-08-04 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.19
771028,Heathcote Ave - Banbury,2023-08-04 17:10:00+00:00,feeder,5.0,N Current (RMS),A,7.8
771028,Heathcote Ave - Banbury,2023-08-04 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,39.5
771028,Heathcote Ave - Banbury,2023-08-04 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,54.4
771028,Heathcote Ave - Banbury,2023-08-04 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,14.2
771028,Heathcote Ave - Banbury,2023-08-04 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
771028,Heathcote Ave - Banbury,2023-08-04 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
771028,Heathcote Ave - Banbury,2023-08-04 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.21
771028,Heathcote Ave - Banbury,2023-08-04 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.44
771028,Heathcote Ave - Banbury,2023-08-04 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.93
771028,Heathcote Ave - Banbury,2023-08-04 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.2
771028,Heathcote Ave - Banbury,2023-08-04 17:10:00+00:00,feeder,4.0,N Current (RMS),A,5.1
771028,Heathcote Ave - Banbury,2023-08-04 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,6.8
771028,Heathcote Ave - Banbury,2023-08-04 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,21.6
771028,Heathcote Ave - Banbury,2023-08-04 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,13.7
771028,Heathcote Ave - Banbury,2023-08-04 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
771028,Heathcote Ave - Banbury,2023-08-04 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
771028,Heathcote Ave - Banbury,2023-08-04 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
771028,Heathcote Ave - Banbury,2023-08-04 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.87
771028,Heathcote Ave - Banbury,2023-08-04 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,13.69
771028,Heathcote Ave - Banbury,2023-08-04 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.06
771028,Heathcote Ave - Banbury,2023-08-04 17:10:00+00:00,feeder,3.0,N Current (RMS),A,3.7
771028,Heathcote Ave - Banbury,2023-08-04 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,27.2
771028,Heathcote Ave - Banbury,2023-08-04 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,59.0
771028,Heathcote Ave - Banbury,2023-08-04 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.3
771028,Heathcote Ave - Banbury,2023-08-04 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
771028,Heathcote Ave - Banbury,2023-08-04 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
771028,Heathcote Ave - Banbury,2023-08-04 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
771028,Heathcote Ave - Banbury,2023-08-04 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.86
771028,Heathcote Ave - Banbury,2023-08-04 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.64
771028,Heathcote Ave - Banbury,2023-08-04 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.9
771028,Heathcote Ave - Banbury,2023-08-04 17:10:00+00:00,feeder,2.0,N Current (RMS),A,3.7
771028,Heathcote Ave - Banbury,2023-08-04 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,29.9
771028,Heathcote Ave - Banbury,2023-08-04 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.0
771028,Heathcote Ave - Banbury,2023-08-04 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.2
771028,Heathcote Ave - Banbury,2023-08-04 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
771028,Heathcote Ave - Banbury,2023-08-04 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
771028,Heathcote Ave - Banbury,2023-08-04 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
771028,Heathcote Ave - Banbury,2023-08-04 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.13
771028,Heathcote Ave - Banbury,2023-08-04 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.54
771028,Heathcote Ave - Banbury,2023-08-04 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.89
771028,Heathcote Ave - Banbury,2023-08-04 17:10:00+00:00,feeder,1.0,N Current (RMS),A,5.9
771028,Heathcote Ave - Banbury,2023-08-04 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,27.1
771028,Heathcote Ave - Banbury,2023-08-04 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,35.2
771028,Heathcote Ave - Banbury,2023-08-04 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,55.5
771028,Heathcote Ave - Banbury,2023-08-04 17:10:00+00:00,transformer,,Temperature,C,21.3
771028,Heathcote Ave - Banbury,2023-08-04 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.5
771028,Heathcote Ave - Banbury,2023-08-04 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.48
771028,Heathcote Ave - Banbury,2023-08-04 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.44
771028,Heathcote Ave - Banbury,2023-08-04 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.75
771028,Heathcote Ave - Banbury,2023-08-04 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.63
771028,Heathcote Ave - Banbury,2023-08-04 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.44
771028,Heathcote Ave - Banbury,2023-08-04 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
771028,Heathcote Ave - Banbury,2023-08-04 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
771028,Heathcote Ave - Banbury,2023-08-04 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
771028,Heathcote Ave - Banbury,2023-08-04 17:10:00+00:00,busbar,,L3 Active Power,kW,29.41
771028,Heathcote Ave - Banbury,2023-08-04 17:10:00+00:00,busbar,,L2 Active Power,kW,44.59
771028,Heathcote Ave - Banbury,2023-08-04 17:10:00+00:00,busbar,,L1 Active Power,kW,27.25
771028,Heathcote Ave - Banbury,2023-08-04 17:10:00+00:00,busbar,,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-04 17:10:00+00:00,busbar,,L3 Current (RMS),A,127.3
771028,Heathcote Ave - Banbury,2023-08-04 17:10:00+00:00,busbar,,L2 Current (RMS),A,190.3
771028,Heathcote Ave - Banbury,2023-08-04 17:10:00+00:00,busbar,,L1 Current (RMS),A,118.1
771028,Heathcote Ave - Banbury,2023-08-04 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.45
771028,Heathcote Ave - Banbury,2023-08-04 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.49
771028,Heathcote Ave - Banbury,2023-08-04 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
771028,Heathcote Ave - Banbury,2023-08-04 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.4
771028,Heathcote Ave - Banbury,2023-08-04 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,12.62
771028,Heathcote Ave - Banbury,2023-08-04 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.53
771028,Heathcote Ave - Banbury,2023-08-04 17:00:00+00:00,feeder,5.0,N Current (RMS),A,7.4
771028,Heathcote Ave - Banbury,2023-08-04 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,45.5
771028,Heathcote Ave - Banbury,2023-08-04 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,54.2
771028,Heathcote Ave - Banbury,2023-08-04 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,20.6
771028,Heathcote Ave - Banbury,2023-08-04 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
771028,Heathcote Ave - Banbury,2023-08-04 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
771028,Heathcote Ave - Banbury,2023-08-04 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.2
771028,Heathcote Ave - Banbury,2023-08-04 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.85
771028,Heathcote Ave - Banbury,2023-08-04 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.14
771028,Heathcote Ave - Banbury,2023-08-04 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.3
771028,Heathcote Ave - Banbury,2023-08-04 17:00:00+00:00,feeder,4.0,N Current (RMS),A,4.0
771028,Heathcote Ave - Banbury,2023-08-04 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,14.2
771028,Heathcote Ave - Banbury,2023-08-04 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,23.0
771028,Heathcote Ave - Banbury,2023-08-04 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,11.0
771028,Heathcote Ave - Banbury,2023-08-04 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
771028,Heathcote Ave - Banbury,2023-08-04 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
771028,Heathcote Ave - Banbury,2023-08-04 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
771028,Heathcote Ave - Banbury,2023-08-04 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.58
771028,Heathcote Ave - Banbury,2023-08-04 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.32
771028,Heathcote Ave - Banbury,2023-08-04 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.35
771028,Heathcote Ave - Banbury,2023-08-04 17:00:00+00:00,feeder,3.0,N Current (RMS),A,3.5
771028,Heathcote Ave - Banbury,2023-08-04 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,37.5
771028,Heathcote Ave - Banbury,2023-08-04 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,48.7
771028,Heathcote Ave - Banbury,2023-08-04 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.0
771028,Heathcote Ave - Banbury,2023-08-04 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
771028,Heathcote Ave - Banbury,2023-08-04 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
771028,Heathcote Ave - Banbury,2023-08-04 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
771028,Heathcote Ave - Banbury,2023-08-04 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.56
771028,Heathcote Ave - Banbury,2023-08-04 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.5
771028,Heathcote Ave - Banbury,2023-08-04 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.44
771028,Heathcote Ave - Banbury,2023-08-04 17:00:00+00:00,feeder,2.0,N Current (RMS),A,4.7
771028,Heathcote Ave - Banbury,2023-08-04 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,33.7
771028,Heathcote Ave - Banbury,2023-08-04 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
771028,Heathcote Ave - Banbury,2023-08-04 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.9
771028,Heathcote Ave - Banbury,2023-08-04 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
771028,Heathcote Ave - Banbury,2023-08-04 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
771028,Heathcote Ave - Banbury,2023-08-04 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
771028,Heathcote Ave - Banbury,2023-08-04 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.45
771028,Heathcote Ave - Banbury,2023-08-04 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.16
771028,Heathcote Ave - Banbury,2023-08-04 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.34
771028,Heathcote Ave - Banbury,2023-08-04 17:00:00+00:00,feeder,1.0,N Current (RMS),A,5.2
771028,Heathcote Ave - Banbury,2023-08-04 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.7
771028,Heathcote Ave - Banbury,2023-08-04 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,44.9
771028,Heathcote Ave - Banbury,2023-08-04 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,49.7
771028,Heathcote Ave - Banbury,2023-08-04 17:00:00+00:00,transformer,,Temperature,C,21.1
771028,Heathcote Ave - Banbury,2023-08-04 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.51
771028,Heathcote Ave - Banbury,2023-08-04 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.13
771028,Heathcote Ave - Banbury,2023-08-04 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.45
771028,Heathcote Ave - Banbury,2023-08-04 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.44
771028,Heathcote Ave - Banbury,2023-08-04 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.63
771028,Heathcote Ave - Banbury,2023-08-04 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.06
771028,Heathcote Ave - Banbury,2023-08-04 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
771028,Heathcote Ave - Banbury,2023-08-04 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
771028,Heathcote Ave - Banbury,2023-08-04 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
771028,Heathcote Ave - Banbury,2023-08-04 17:00:00+00:00,busbar,,L3 Active Power,kW,33.83
771028,Heathcote Ave - Banbury,2023-08-04 17:00:00+00:00,busbar,,L2 Active Power,kW,41.74
771028,Heathcote Ave - Banbury,2023-08-04 17:00:00+00:00,busbar,,L1 Active Power,kW,26.95
771028,Heathcote Ave - Banbury,2023-08-04 17:00:00+00:00,busbar,,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-04 17:00:00+00:00,busbar,,L3 Current (RMS),A,146.2
771028,Heathcote Ave - Banbury,2023-08-04 17:00:00+00:00,busbar,,L2 Current (RMS),A,178.3
771028,Heathcote Ave - Banbury,2023-08-04 17:00:00+00:00,busbar,,L1 Current (RMS),A,117.6
771028,Heathcote Ave - Banbury,2023-08-04 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.85
771028,Heathcote Ave - Banbury,2023-08-04 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.47
771028,Heathcote Ave - Banbury,2023-08-04 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.08
771028,Heathcote Ave - Banbury,2023-08-04 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.94
771028,Heathcote Ave - Banbury,2023-08-04 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.95
771028,Heathcote Ave - Banbury,2023-08-04 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.64
771028,Heathcote Ave - Banbury,2023-08-04 16:50:00+00:00,feeder,5.0,N Current (RMS),A,7.2
771028,Heathcote Ave - Banbury,2023-08-04 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,31.0
771028,Heathcote Ave - Banbury,2023-08-04 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,51.1
771028,Heathcote Ave - Banbury,2023-08-04 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,16.8
771028,Heathcote Ave - Banbury,2023-08-04 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
771028,Heathcote Ave - Banbury,2023-08-04 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
771028,Heathcote Ave - Banbury,2023-08-04 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.31
771028,Heathcote Ave - Banbury,2023-08-04 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.12
771028,Heathcote Ave - Banbury,2023-08-04 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.65
771028,Heathcote Ave - Banbury,2023-08-04 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.29
771028,Heathcote Ave - Banbury,2023-08-04 16:50:00+00:00,feeder,4.0,N Current (RMS),A,4.8
771028,Heathcote Ave - Banbury,2023-08-04 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.4
771028,Heathcote Ave - Banbury,2023-08-04 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.8
771028,Heathcote Ave - Banbury,2023-08-04 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,6.2
771028,Heathcote Ave - Banbury,2023-08-04 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
771028,Heathcote Ave - Banbury,2023-08-04 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
771028,Heathcote Ave - Banbury,2023-08-04 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
771028,Heathcote Ave - Banbury,2023-08-04 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.71
771028,Heathcote Ave - Banbury,2023-08-04 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.79
771028,Heathcote Ave - Banbury,2023-08-04 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.53
771028,Heathcote Ave - Banbury,2023-08-04 16:50:00+00:00,feeder,3.0,N Current (RMS),A,2.8
771028,Heathcote Ave - Banbury,2023-08-04 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,42.1
771028,Heathcote Ave - Banbury,2023-08-04 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,30.1
771028,Heathcote Ave - Banbury,2023-08-04 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.8
771028,Heathcote Ave - Banbury,2023-08-04 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
771028,Heathcote Ave - Banbury,2023-08-04 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
771028,Heathcote Ave - Banbury,2023-08-04 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
771028,Heathcote Ave - Banbury,2023-08-04 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.78
771028,Heathcote Ave - Banbury,2023-08-04 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.25
771028,Heathcote Ave - Banbury,2023-08-04 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.3
771028,Heathcote Ave - Banbury,2023-08-04 16:50:00+00:00,feeder,2.0,N Current (RMS),A,3.5
771028,Heathcote Ave - Banbury,2023-08-04 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,34.1
771028,Heathcote Ave - Banbury,2023-08-04 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.1
771028,Heathcote Ave - Banbury,2023-08-04 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.1
771028,Heathcote Ave - Banbury,2023-08-04 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
771028,Heathcote Ave - Banbury,2023-08-04 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
771028,Heathcote Ave - Banbury,2023-08-04 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
771028,Heathcote Ave - Banbury,2023-08-04 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.57
771028,Heathcote Ave - Banbury,2023-08-04 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.57
771028,Heathcote Ave - Banbury,2023-08-04 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.02
771028,Heathcote Ave - Banbury,2023-08-04 16:50:00+00:00,feeder,1.0,N Current (RMS),A,3.7
771028,Heathcote Ave - Banbury,2023-08-04 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,33.5
771028,Heathcote Ave - Banbury,2023-08-04 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,41.3
771028,Heathcote Ave - Banbury,2023-08-04 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,48.0
771028,Heathcote Ave - Banbury,2023-08-04 16:50:00+00:00,transformer,,Temperature,C,21.1
771028,Heathcote Ave - Banbury,2023-08-04 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.43
771028,Heathcote Ave - Banbury,2023-08-04 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.84
771028,Heathcote Ave - Banbury,2023-08-04 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.43
771028,Heathcote Ave - Banbury,2023-08-04 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.42
771028,Heathcote Ave - Banbury,2023-08-04 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.6
771028,Heathcote Ave - Banbury,2023-08-04 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.06
771028,Heathcote Ave - Banbury,2023-08-04 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
771028,Heathcote Ave - Banbury,2023-08-04 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
771028,Heathcote Ave - Banbury,2023-08-04 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
771028,Heathcote Ave - Banbury,2023-08-04 16:50:00+00:00,busbar,,L3 Active Power,kW,34.12
771028,Heathcote Ave - Banbury,2023-08-04 16:50:00+00:00,busbar,,L2 Active Power,kW,34.21
771028,Heathcote Ave - Banbury,2023-08-04 16:50:00+00:00,busbar,,L1 Active Power,kW,22.79
771028,Heathcote Ave - Banbury,2023-08-04 16:50:00+00:00,busbar,,N Current (RMS),A,3.1
771028,Heathcote Ave - Banbury,2023-08-04 16:50:00+00:00,busbar,,L3 Current (RMS),A,147.0
771028,Heathcote Ave - Banbury,2023-08-04 16:50:00+00:00,busbar,,L2 Current (RMS),A,146.2
771028,Heathcote Ave - Banbury,2023-08-04 16:50:00+00:00,busbar,,L1 Current (RMS),A,100.5
771028,Heathcote Ave - Banbury,2023-08-04 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.87
771028,Heathcote Ave - Banbury,2023-08-04 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.23
771028,Heathcote Ave - Banbury,2023-08-04 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
771028,Heathcote Ave - Banbury,2023-08-04 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.98
771028,Heathcote Ave - Banbury,2023-08-04 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,14.26
771028,Heathcote Ave - Banbury,2023-08-04 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
771028,Heathcote Ave - Banbury,2023-08-04 16:40:00+00:00,feeder,5.0,N Current (RMS),A,8.7
771028,Heathcote Ave - Banbury,2023-08-04 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,31.2
771028,Heathcote Ave - Banbury,2023-08-04 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,60.9
771028,Heathcote Ave - Banbury,2023-08-04 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,18.2
771028,Heathcote Ave - Banbury,2023-08-04 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
771028,Heathcote Ave - Banbury,2023-08-04 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
771028,Heathcote Ave - Banbury,2023-08-04 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.4
771028,Heathcote Ave - Banbury,2023-08-04 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.76
771028,Heathcote Ave - Banbury,2023-08-04 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.09
771028,Heathcote Ave - Banbury,2023-08-04 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.29
771028,Heathcote Ave - Banbury,2023-08-04 16:40:00+00:00,feeder,4.0,N Current (RMS),A,5.3
771028,Heathcote Ave - Banbury,2023-08-04 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.0
771028,Heathcote Ave - Banbury,2023-08-04 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.6
771028,Heathcote Ave - Banbury,2023-08-04 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,6.2
771028,Heathcote Ave - Banbury,2023-08-04 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
771028,Heathcote Ave - Banbury,2023-08-04 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
771028,Heathcote Ave - Banbury,2023-08-04 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
771028,Heathcote Ave - Banbury,2023-08-04 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.02
771028,Heathcote Ave - Banbury,2023-08-04 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.43
771028,Heathcote Ave - Banbury,2023-08-04 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.16
771028,Heathcote Ave - Banbury,2023-08-04 16:40:00+00:00,feeder,3.0,N Current (RMS),A,4.7
771028,Heathcote Ave - Banbury,2023-08-04 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,47.6
771028,Heathcote Ave - Banbury,2023-08-04 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,29.4
771028,Heathcote Ave - Banbury,2023-08-04 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.5
771028,Heathcote Ave - Banbury,2023-08-04 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
771028,Heathcote Ave - Banbury,2023-08-04 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
771028,Heathcote Ave - Banbury,2023-08-04 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
771028,Heathcote Ave - Banbury,2023-08-04 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.48
771028,Heathcote Ave - Banbury,2023-08-04 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.84
771028,Heathcote Ave - Banbury,2023-08-04 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.82
771028,Heathcote Ave - Banbury,2023-08-04 16:40:00+00:00,feeder,2.0,N Current (RMS),A,3.2
771028,Heathcote Ave - Banbury,2023-08-04 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.4
771028,Heathcote Ave - Banbury,2023-08-04 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.4
771028,Heathcote Ave - Banbury,2023-08-04 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.1
771028,Heathcote Ave - Banbury,2023-08-04 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
771028,Heathcote Ave - Banbury,2023-08-04 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
771028,Heathcote Ave - Banbury,2023-08-04 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
771028,Heathcote Ave - Banbury,2023-08-04 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.9
771028,Heathcote Ave - Banbury,2023-08-04 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.29
771028,Heathcote Ave - Banbury,2023-08-04 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.76
771028,Heathcote Ave - Banbury,2023-08-04 16:40:00+00:00,feeder,1.0,N Current (RMS),A,3.5
771028,Heathcote Ave - Banbury,2023-08-04 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,39.5
771028,Heathcote Ave - Banbury,2023-08-04 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,27.7
771028,Heathcote Ave - Banbury,2023-08-04 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,35.0
771028,Heathcote Ave - Banbury,2023-08-04 16:40:00+00:00,transformer,,Temperature,C,21.3
771028,Heathcote Ave - Banbury,2023-08-04 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.48
771028,Heathcote Ave - Banbury,2023-08-04 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.05
771028,Heathcote Ave - Banbury,2023-08-04 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.49
771028,Heathcote Ave - Banbury,2023-08-04 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.48
771028,Heathcote Ave - Banbury,2023-08-04 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.66
771028,Heathcote Ave - Banbury,2023-08-04 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.3
771028,Heathcote Ave - Banbury,2023-08-04 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
771028,Heathcote Ave - Banbury,2023-08-04 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
771028,Heathcote Ave - Banbury,2023-08-04 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
771028,Heathcote Ave - Banbury,2023-08-04 16:40:00+00:00,busbar,,L3 Active Power,kW,34.14
771028,Heathcote Ave - Banbury,2023-08-04 16:40:00+00:00,busbar,,L2 Active Power,kW,33.92
771028,Heathcote Ave - Banbury,2023-08-04 16:40:00+00:00,busbar,,L1 Active Power,kW,23.02
771028,Heathcote Ave - Banbury,2023-08-04 16:40:00+00:00,busbar,,N Current (RMS),A,3.4
771028,Heathcote Ave - Banbury,2023-08-04 16:40:00+00:00,busbar,,L3 Current (RMS),A,146.6
771028,Heathcote Ave - Banbury,2023-08-04 16:40:00+00:00,busbar,,L2 Current (RMS),A,145.2
771028,Heathcote Ave - Banbury,2023-08-04 16:40:00+00:00,busbar,,L1 Current (RMS),A,101.6
771028,Heathcote Ave - Banbury,2023-08-04 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.85
771028,Heathcote Ave - Banbury,2023-08-04 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.29
771028,Heathcote Ave - Banbury,2023-08-04 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
771028,Heathcote Ave - Banbury,2023-08-04 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.74
771028,Heathcote Ave - Banbury,2023-08-04 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.99
771028,Heathcote Ave - Banbury,2023-08-04 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.73
771028,Heathcote Ave - Banbury,2023-08-04 16:30:00+00:00,feeder,5.0,N Current (RMS),A,6.1
771028,Heathcote Ave - Banbury,2023-08-04 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,18.3
771028,Heathcote Ave - Banbury,2023-08-04 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,43.6
771028,Heathcote Ave - Banbury,2023-08-04 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,25.0
771028,Heathcote Ave - Banbury,2023-08-04 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
771028,Heathcote Ave - Banbury,2023-08-04 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
771028,Heathcote Ave - Banbury,2023-08-04 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.2
771028,Heathcote Ave - Banbury,2023-08-04 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.05
771028,Heathcote Ave - Banbury,2023-08-04 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.41
771028,Heathcote Ave - Banbury,2023-08-04 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.51
771028,Heathcote Ave - Banbury,2023-08-04 16:30:00+00:00,feeder,4.0,N Current (RMS),A,3.4
771028,Heathcote Ave - Banbury,2023-08-04 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.1
771028,Heathcote Ave - Banbury,2023-08-04 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.8
771028,Heathcote Ave - Banbury,2023-08-04 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.9
771028,Heathcote Ave - Banbury,2023-08-04 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
771028,Heathcote Ave - Banbury,2023-08-04 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
771028,Heathcote Ave - Banbury,2023-08-04 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
771028,Heathcote Ave - Banbury,2023-08-04 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.76
771028,Heathcote Ave - Banbury,2023-08-04 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.53
771028,Heathcote Ave - Banbury,2023-08-04 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.54
771028,Heathcote Ave - Banbury,2023-08-04 16:30:00+00:00,feeder,3.0,N Current (RMS),A,6.1
771028,Heathcote Ave - Banbury,2023-08-04 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,50.7
771028,Heathcote Ave - Banbury,2023-08-04 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.4
771028,Heathcote Ave - Banbury,2023-08-04 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.0
771028,Heathcote Ave - Banbury,2023-08-04 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
771028,Heathcote Ave - Banbury,2023-08-04 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
771028,Heathcote Ave - Banbury,2023-08-04 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
771028,Heathcote Ave - Banbury,2023-08-04 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.65
771028,Heathcote Ave - Banbury,2023-08-04 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.53
771028,Heathcote Ave - Banbury,2023-08-04 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.41
771028,Heathcote Ave - Banbury,2023-08-04 16:30:00+00:00,feeder,2.0,N Current (RMS),A,4.5
771028,Heathcote Ave - Banbury,2023-08-04 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.7
771028,Heathcote Ave - Banbury,2023-08-04 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,33.1
771028,Heathcote Ave - Banbury,2023-08-04 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.0
771028,Heathcote Ave - Banbury,2023-08-04 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
771028,Heathcote Ave - Banbury,2023-08-04 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
771028,Heathcote Ave - Banbury,2023-08-04 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
771028,Heathcote Ave - Banbury,2023-08-04 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.9
771028,Heathcote Ave - Banbury,2023-08-04 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.11
771028,Heathcote Ave - Banbury,2023-08-04 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.82
771028,Heathcote Ave - Banbury,2023-08-04 16:30:00+00:00,feeder,1.0,N Current (RMS),A,4.0
771028,Heathcote Ave - Banbury,2023-08-04 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,42.8
771028,Heathcote Ave - Banbury,2023-08-04 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,22.8
771028,Heathcote Ave - Banbury,2023-08-04 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,26.6
771028,Heathcote Ave - Banbury,2023-08-04 16:30:00+00:00,transformer,,Temperature,C,21.7
771028,Heathcote Ave - Banbury,2023-08-04 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.5
771028,Heathcote Ave - Banbury,2023-08-04 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.97
771028,Heathcote Ave - Banbury,2023-08-04 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.48
771028,Heathcote Ave - Banbury,2023-08-04 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.4
771028,Heathcote Ave - Banbury,2023-08-04 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.66
771028,Heathcote Ave - Banbury,2023-08-04 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.1
771028,Heathcote Ave - Banbury,2023-08-04 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
771028,Heathcote Ave - Banbury,2023-08-04 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
771028,Heathcote Ave - Banbury,2023-08-04 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
771028,Heathcote Ave - Banbury,2023-08-04 16:30:00+00:00,busbar,,L3 Active Power,kW,31.09
771028,Heathcote Ave - Banbury,2023-08-04 16:30:00+00:00,busbar,,L2 Active Power,kW,32.56
771028,Heathcote Ave - Banbury,2023-08-04 16:30:00+00:00,busbar,,L1 Active Power,kW,22.01
771028,Heathcote Ave - Banbury,2023-08-04 16:30:00+00:00,busbar,,N Current (RMS),A,3.4
771028,Heathcote Ave - Banbury,2023-08-04 16:30:00+00:00,busbar,,L3 Current (RMS),A,134.4
771028,Heathcote Ave - Banbury,2023-08-04 16:30:00+00:00,busbar,,L2 Current (RMS),A,140.5
771028,Heathcote Ave - Banbury,2023-08-04 16:30:00+00:00,busbar,,L1 Current (RMS),A,97.3
771028,Heathcote Ave - Banbury,2023-08-04 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
771028,Heathcote Ave - Banbury,2023-08-04 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.22
771028,Heathcote Ave - Banbury,2023-08-04 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.14
771028,Heathcote Ave - Banbury,2023-08-04 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.38
771028,Heathcote Ave - Banbury,2023-08-04 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.77
771028,Heathcote Ave - Banbury,2023-08-04 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.37
771028,Heathcote Ave - Banbury,2023-08-04 16:20:00+00:00,feeder,5.0,N Current (RMS),A,6.5
771028,Heathcote Ave - Banbury,2023-08-04 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,16.6
771028,Heathcote Ave - Banbury,2023-08-04 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,42.0
771028,Heathcote Ave - Banbury,2023-08-04 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,15.7
771028,Heathcote Ave - Banbury,2023-08-04 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
771028,Heathcote Ave - Banbury,2023-08-04 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
771028,Heathcote Ave - Banbury,2023-08-04 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.13
771028,Heathcote Ave - Banbury,2023-08-04 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.5
771028,Heathcote Ave - Banbury,2023-08-04 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.27
771028,Heathcote Ave - Banbury,2023-08-04 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.29
771028,Heathcote Ave - Banbury,2023-08-04 16:20:00+00:00,feeder,4.0,N Current (RMS),A,3.8
771028,Heathcote Ave - Banbury,2023-08-04 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,11.7
771028,Heathcote Ave - Banbury,2023-08-04 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.6
771028,Heathcote Ave - Banbury,2023-08-04 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,6.0
771028,Heathcote Ave - Banbury,2023-08-04 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
771028,Heathcote Ave - Banbury,2023-08-04 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
771028,Heathcote Ave - Banbury,2023-08-04 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
771028,Heathcote Ave - Banbury,2023-08-04 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.62
771028,Heathcote Ave - Banbury,2023-08-04 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.09
771028,Heathcote Ave - Banbury,2023-08-04 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.26
771028,Heathcote Ave - Banbury,2023-08-04 16:20:00+00:00,feeder,3.0,N Current (RMS),A,4.4
771028,Heathcote Ave - Banbury,2023-08-04 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,37.6
771028,Heathcote Ave - Banbury,2023-08-04 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.0
771028,Heathcote Ave - Banbury,2023-08-04 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,28.1
771028,Heathcote Ave - Banbury,2023-08-04 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
771028,Heathcote Ave - Banbury,2023-08-04 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
771028,Heathcote Ave - Banbury,2023-08-04 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
771028,Heathcote Ave - Banbury,2023-08-04 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.75
771028,Heathcote Ave - Banbury,2023-08-04 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
771028,Heathcote Ave - Banbury,2023-08-04 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.56
771028,Heathcote Ave - Banbury,2023-08-04 16:20:00+00:00,feeder,2.0,N Current (RMS),A,4.3
771028,Heathcote Ave - Banbury,2023-08-04 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.1
771028,Heathcote Ave - Banbury,2023-08-04 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,34.2
771028,Heathcote Ave - Banbury,2023-08-04 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.4
771028,Heathcote Ave - Banbury,2023-08-04 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
771028,Heathcote Ave - Banbury,2023-08-04 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
771028,Heathcote Ave - Banbury,2023-08-04 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
771028,Heathcote Ave - Banbury,2023-08-04 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.59
771028,Heathcote Ave - Banbury,2023-08-04 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.27
771028,Heathcote Ave - Banbury,2023-08-04 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.57
771028,Heathcote Ave - Banbury,2023-08-04 16:20:00+00:00,feeder,1.0,N Current (RMS),A,4.5
771028,Heathcote Ave - Banbury,2023-08-04 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,37.0
771028,Heathcote Ave - Banbury,2023-08-04 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.8
771028,Heathcote Ave - Banbury,2023-08-04 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,29.9
771028,Heathcote Ave - Banbury,2023-08-04 16:20:00+00:00,transformer,,Temperature,C,21.5
771028,Heathcote Ave - Banbury,2023-08-04 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.53
771028,Heathcote Ave - Banbury,2023-08-04 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.35
771028,Heathcote Ave - Banbury,2023-08-04 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.49
771028,Heathcote Ave - Banbury,2023-08-04 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.77
771028,Heathcote Ave - Banbury,2023-08-04 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.68
771028,Heathcote Ave - Banbury,2023-08-04 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.36
771028,Heathcote Ave - Banbury,2023-08-04 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
771028,Heathcote Ave - Banbury,2023-08-04 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
771028,Heathcote Ave - Banbury,2023-08-04 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
771028,Heathcote Ave - Banbury,2023-08-04 16:20:00+00:00,busbar,,L3 Active Power,kW,27.83
771028,Heathcote Ave - Banbury,2023-08-04 16:20:00+00:00,busbar,,L2 Active Power,kW,31.4
771028,Heathcote Ave - Banbury,2023-08-04 16:20:00+00:00,busbar,,L1 Active Power,kW,21.05
771028,Heathcote Ave - Banbury,2023-08-04 16:20:00+00:00,busbar,,N Current (RMS),A,2.8
771028,Heathcote Ave - Banbury,2023-08-04 16:20:00+00:00,busbar,,L3 Current (RMS),A,120.0
771028,Heathcote Ave - Banbury,2023-08-04 16:20:00+00:00,busbar,,L2 Current (RMS),A,134.1
771028,Heathcote Ave - Banbury,2023-08-04 16:20:00+00:00,busbar,,L1 Current (RMS),A,93.2
