Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
771028,Heathcote Ave - Banbury,2023-08-04 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.97
771028,Heathcote Ave - Banbury,2023-08-04 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.22
771028,Heathcote Ave - Banbury,2023-08-04 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
771028,Heathcote Ave - Banbury,2023-08-04 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.15
771028,Heathcote Ave - Banbury,2023-08-04 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.88
771028,Heathcote Ave - Banbury,2023-08-04 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.03
771028,Heathcote Ave - Banbury,2023-08-04 16:10:00+00:00,feeder,5.0,N Current (RMS),A,6.4
771028,Heathcote Ave - Banbury,2023-08-04 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,19.3
771028,Heathcote Ave - Banbury,2023-08-04 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,45.9
771028,Heathcote Ave - Banbury,2023-08-04 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,21.6
771028,Heathcote Ave - Banbury,2023-08-04 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
771028,Heathcote Ave - Banbury,2023-08-04 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
771028,Heathcote Ave - Banbury,2023-08-04 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.07
771028,Heathcote Ave - Banbury,2023-08-04 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.72
771028,Heathcote Ave - Banbury,2023-08-04 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.31
771028,Heathcote Ave - Banbury,2023-08-04 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.28
771028,Heathcote Ave - Banbury,2023-08-04 16:10:00+00:00,feeder,4.0,N Current (RMS),A,3.1
771028,Heathcote Ave - Banbury,2023-08-04 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.2
771028,Heathcote Ave - Banbury,2023-08-04 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.8
771028,Heathcote Ave - Banbury,2023-08-04 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.0
771028,Heathcote Ave - Banbury,2023-08-04 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
771028,Heathcote Ave - Banbury,2023-08-04 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
771028,Heathcote Ave - Banbury,2023-08-04 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
771028,Heathcote Ave - Banbury,2023-08-04 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.21
771028,Heathcote Ave - Banbury,2023-08-04 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.73
771028,Heathcote Ave - Banbury,2023-08-04 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.6
771028,Heathcote Ave - Banbury,2023-08-04 16:10:00+00:00,feeder,3.0,N Current (RMS),A,4.4
771028,Heathcote Ave - Banbury,2023-08-04 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,44.3
771028,Heathcote Ave - Banbury,2023-08-04 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,29.7
771028,Heathcote Ave - Banbury,2023-08-04 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,28.7
771028,Heathcote Ave - Banbury,2023-08-04 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
771028,Heathcote Ave - Banbury,2023-08-04 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
771028,Heathcote Ave - Banbury,2023-08-04 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
771028,Heathcote Ave - Banbury,2023-08-04 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.37
771028,Heathcote Ave - Banbury,2023-08-04 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.38
771028,Heathcote Ave - Banbury,2023-08-04 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.51
771028,Heathcote Ave - Banbury,2023-08-04 16:10:00+00:00,feeder,2.0,N Current (RMS),A,3.7
771028,Heathcote Ave - Banbury,2023-08-04 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,27.8
771028,Heathcote Ave - Banbury,2023-08-04 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,28.3
771028,Heathcote Ave - Banbury,2023-08-04 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.7
771028,Heathcote Ave - Banbury,2023-08-04 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
771028,Heathcote Ave - Banbury,2023-08-04 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
771028,Heathcote Ave - Banbury,2023-08-04 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
771028,Heathcote Ave - Banbury,2023-08-04 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.3
771028,Heathcote Ave - Banbury,2023-08-04 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.52
771028,Heathcote Ave - Banbury,2023-08-04 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.25
771028,Heathcote Ave - Banbury,2023-08-04 16:10:00+00:00,feeder,1.0,N Current (RMS),A,4.4
771028,Heathcote Ave - Banbury,2023-08-04 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,27.9
771028,Heathcote Ave - Banbury,2023-08-04 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.5
771028,Heathcote Ave - Banbury,2023-08-04 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,32.6
771028,Heathcote Ave - Banbury,2023-08-04 16:10:00+00:00,transformer,,Temperature,C,21.5
771028,Heathcote Ave - Banbury,2023-08-04 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.47
771028,Heathcote Ave - Banbury,2023-08-04 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.9
771028,Heathcote Ave - Banbury,2023-08-04 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.42
771028,Heathcote Ave - Banbury,2023-08-04 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.2
771028,Heathcote Ave - Banbury,2023-08-04 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.62
771028,Heathcote Ave - Banbury,2023-08-04 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.7
771028,Heathcote Ave - Banbury,2023-08-04 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
771028,Heathcote Ave - Banbury,2023-08-04 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
771028,Heathcote Ave - Banbury,2023-08-04 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
771028,Heathcote Ave - Banbury,2023-08-04 16:10:00+00:00,busbar,,L3 Active Power,kW,28.75
771028,Heathcote Ave - Banbury,2023-08-04 16:10:00+00:00,busbar,,L2 Active Power,kW,29.82
771028,Heathcote Ave - Banbury,2023-08-04 16:10:00+00:00,busbar,,L1 Active Power,kW,24.68
771028,Heathcote Ave - Banbury,2023-08-04 16:10:00+00:00,busbar,,N Current (RMS),A,2.6
771028,Heathcote Ave - Banbury,2023-08-04 16:10:00+00:00,busbar,,L3 Current (RMS),A,123.9
771028,Heathcote Ave - Banbury,2023-08-04 16:10:00+00:00,busbar,,L2 Current (RMS),A,127.3
771028,Heathcote Ave - Banbury,2023-08-04 16:10:00+00:00,busbar,,L1 Current (RMS),A,106.7
771028,Heathcote Ave - Banbury,2023-08-04 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.85
771028,Heathcote Ave - Banbury,2023-08-04 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
771028,Heathcote Ave - Banbury,2023-08-04 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.17
771028,Heathcote Ave - Banbury,2023-08-04 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.62
771028,Heathcote Ave - Banbury,2023-08-04 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.69
771028,Heathcote Ave - Banbury,2023-08-04 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.27
771028,Heathcote Ave - Banbury,2023-08-04 16:00:00+00:00,feeder,5.0,N Current (RMS),A,3.0
771028,Heathcote Ave - Banbury,2023-08-04 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,17.0
771028,Heathcote Ave - Banbury,2023-08-04 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,25.0
771028,Heathcote Ave - Banbury,2023-08-04 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,10.4
771028,Heathcote Ave - Banbury,2023-08-04 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
771028,Heathcote Ave - Banbury,2023-08-04 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
771028,Heathcote Ave - Banbury,2023-08-04 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
771028,Heathcote Ave - Banbury,2023-08-04 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.9
771028,Heathcote Ave - Banbury,2023-08-04 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.55
771028,Heathcote Ave - Banbury,2023-08-04 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.42
771028,Heathcote Ave - Banbury,2023-08-04 16:00:00+00:00,feeder,4.0,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-04 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.5
771028,Heathcote Ave - Banbury,2023-08-04 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.6
771028,Heathcote Ave - Banbury,2023-08-04 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.6
771028,Heathcote Ave - Banbury,2023-08-04 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
771028,Heathcote Ave - Banbury,2023-08-04 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
771028,Heathcote Ave - Banbury,2023-08-04 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
771028,Heathcote Ave - Banbury,2023-08-04 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.36
771028,Heathcote Ave - Banbury,2023-08-04 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.38
771028,Heathcote Ave - Banbury,2023-08-04 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.22
771028,Heathcote Ave - Banbury,2023-08-04 16:00:00+00:00,feeder,3.0,N Current (RMS),A,6.3
771028,Heathcote Ave - Banbury,2023-08-04 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,52.8
771028,Heathcote Ave - Banbury,2023-08-04 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.9
771028,Heathcote Ave - Banbury,2023-08-04 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.2
771028,Heathcote Ave - Banbury,2023-08-04 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
771028,Heathcote Ave - Banbury,2023-08-04 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
771028,Heathcote Ave - Banbury,2023-08-04 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
771028,Heathcote Ave - Banbury,2023-08-04 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.47
771028,Heathcote Ave - Banbury,2023-08-04 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.67
771028,Heathcote Ave - Banbury,2023-08-04 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.63
771028,Heathcote Ave - Banbury,2023-08-04 16:00:00+00:00,feeder,2.0,N Current (RMS),A,3.7
771028,Heathcote Ave - Banbury,2023-08-04 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,27.6
771028,Heathcote Ave - Banbury,2023-08-04 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.5
771028,Heathcote Ave - Banbury,2023-08-04 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,38.1
771028,Heathcote Ave - Banbury,2023-08-04 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
771028,Heathcote Ave - Banbury,2023-08-04 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
771028,Heathcote Ave - Banbury,2023-08-04 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
771028,Heathcote Ave - Banbury,2023-08-04 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.46
771028,Heathcote Ave - Banbury,2023-08-04 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.42
771028,Heathcote Ave - Banbury,2023-08-04 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.06
771028,Heathcote Ave - Banbury,2023-08-04 16:00:00+00:00,feeder,1.0,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-04 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,28.6
771028,Heathcote Ave - Banbury,2023-08-04 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,30.6
771028,Heathcote Ave - Banbury,2023-08-04 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,27.4
771028,Heathcote Ave - Banbury,2023-08-04 16:00:00+00:00,transformer,,Temperature,C,21.7
771028,Heathcote Ave - Banbury,2023-08-04 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.48
771028,Heathcote Ave - Banbury,2023-08-04 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.46
771028,Heathcote Ave - Banbury,2023-08-04 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.45
771028,Heathcote Ave - Banbury,2023-08-04 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.18
771028,Heathcote Ave - Banbury,2023-08-04 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.66
771028,Heathcote Ave - Banbury,2023-08-04 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.49
771028,Heathcote Ave - Banbury,2023-08-04 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
771028,Heathcote Ave - Banbury,2023-08-04 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
771028,Heathcote Ave - Banbury,2023-08-04 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
771028,Heathcote Ave - Banbury,2023-08-04 16:00:00+00:00,busbar,,L3 Active Power,kW,30.81
771028,Heathcote Ave - Banbury,2023-08-04 16:00:00+00:00,busbar,,L2 Active Power,kW,27.71
771028,Heathcote Ave - Banbury,2023-08-04 16:00:00+00:00,busbar,,L1 Active Power,kW,22.61
771028,Heathcote Ave - Banbury,2023-08-04 16:00:00+00:00,busbar,,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-04 16:00:00+00:00,busbar,,L3 Current (RMS),A,132.5
771028,Heathcote Ave - Banbury,2023-08-04 16:00:00+00:00,busbar,,L2 Current (RMS),A,120.3
771028,Heathcote Ave - Banbury,2023-08-04 16:00:00+00:00,busbar,,L1 Current (RMS),A,98.6
771028,Heathcote Ave - Banbury,2023-08-04 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.89
771028,Heathcote Ave - Banbury,2023-08-04 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.49
771028,Heathcote Ave - Banbury,2023-08-04 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
771028,Heathcote Ave - Banbury,2023-08-04 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.99
771028,Heathcote Ave - Banbury,2023-08-04 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.79
771028,Heathcote Ave - Banbury,2023-08-04 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.15
771028,Heathcote Ave - Banbury,2023-08-04 15:50:00+00:00,feeder,5.0,N Current (RMS),A,4.2
771028,Heathcote Ave - Banbury,2023-08-04 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,11.7
771028,Heathcote Ave - Banbury,2023-08-04 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,25.3
771028,Heathcote Ave - Banbury,2023-08-04 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,23.6
771028,Heathcote Ave - Banbury,2023-08-04 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
771028,Heathcote Ave - Banbury,2023-08-04 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
771028,Heathcote Ave - Banbury,2023-08-04 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.13
771028,Heathcote Ave - Banbury,2023-08-04 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.37
771028,Heathcote Ave - Banbury,2023-08-04 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.39
771028,Heathcote Ave - Banbury,2023-08-04 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.73
771028,Heathcote Ave - Banbury,2023-08-04 15:50:00+00:00,feeder,4.0,N Current (RMS),A,3.7
771028,Heathcote Ave - Banbury,2023-08-04 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,11.0
771028,Heathcote Ave - Banbury,2023-08-04 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.2
771028,Heathcote Ave - Banbury,2023-08-04 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,8.1
771028,Heathcote Ave - Banbury,2023-08-04 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
771028,Heathcote Ave - Banbury,2023-08-04 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
771028,Heathcote Ave - Banbury,2023-08-04 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
771028,Heathcote Ave - Banbury,2023-08-04 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.17
771028,Heathcote Ave - Banbury,2023-08-04 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.35
771028,Heathcote Ave - Banbury,2023-08-04 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.88
771028,Heathcote Ave - Banbury,2023-08-04 15:50:00+00:00,feeder,3.0,N Current (RMS),A,4.0
771028,Heathcote Ave - Banbury,2023-08-04 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,39.1
771028,Heathcote Ave - Banbury,2023-08-04 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,32.5
771028,Heathcote Ave - Banbury,2023-08-04 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.5
771028,Heathcote Ave - Banbury,2023-08-04 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
771028,Heathcote Ave - Banbury,2023-08-04 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
771028,Heathcote Ave - Banbury,2023-08-04 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
771028,Heathcote Ave - Banbury,2023-08-04 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.91
771028,Heathcote Ave - Banbury,2023-08-04 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.32
771028,Heathcote Ave - Banbury,2023-08-04 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.49
771028,Heathcote Ave - Banbury,2023-08-04 15:50:00+00:00,feeder,2.0,N Current (RMS),A,3.2
771028,Heathcote Ave - Banbury,2023-08-04 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.0
771028,Heathcote Ave - Banbury,2023-08-04 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.9
771028,Heathcote Ave - Banbury,2023-08-04 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,32.8
771028,Heathcote Ave - Banbury,2023-08-04 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
771028,Heathcote Ave - Banbury,2023-08-04 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
771028,Heathcote Ave - Banbury,2023-08-04 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
771028,Heathcote Ave - Banbury,2023-08-04 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.84
771028,Heathcote Ave - Banbury,2023-08-04 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.35
771028,Heathcote Ave - Banbury,2023-08-04 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.93
771028,Heathcote Ave - Banbury,2023-08-04 15:50:00+00:00,feeder,1.0,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-04 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,25.8
771028,Heathcote Ave - Banbury,2023-08-04 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,28.8
771028,Heathcote Ave - Banbury,2023-08-04 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,35.2
771028,Heathcote Ave - Banbury,2023-08-04 15:50:00+00:00,transformer,,Temperature,C,22.2
771028,Heathcote Ave - Banbury,2023-08-04 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.51
771028,Heathcote Ave - Banbury,2023-08-04 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.81
771028,Heathcote Ave - Banbury,2023-08-04 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.61
771028,Heathcote Ave - Banbury,2023-08-04 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.44
771028,Heathcote Ave - Banbury,2023-08-04 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.73
771028,Heathcote Ave - Banbury,2023-08-04 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.29
771028,Heathcote Ave - Banbury,2023-08-04 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
771028,Heathcote Ave - Banbury,2023-08-04 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
771028,Heathcote Ave - Banbury,2023-08-04 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
771028,Heathcote Ave - Banbury,2023-08-04 15:50:00+00:00,busbar,,L3 Active Power,kW,25.28
771028,Heathcote Ave - Banbury,2023-08-04 15:50:00+00:00,busbar,,L2 Active Power,kW,28.19
771028,Heathcote Ave - Banbury,2023-08-04 15:50:00+00:00,busbar,,L1 Active Power,kW,27.18
771028,Heathcote Ave - Banbury,2023-08-04 15:50:00+00:00,busbar,,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-04 15:50:00+00:00,busbar,,L3 Current (RMS),A,109.3
771028,Heathcote Ave - Banbury,2023-08-04 15:50:00+00:00,busbar,,L2 Current (RMS),A,122.2
771028,Heathcote Ave - Banbury,2023-08-04 15:50:00+00:00,busbar,,L1 Current (RMS),A,117.7
771028,Heathcote Ave - Banbury,2023-08-04 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.85
771028,Heathcote Ave - Banbury,2023-08-04 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.26
771028,Heathcote Ave - Banbury,2023-08-04 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
771028,Heathcote Ave - Banbury,2023-08-04 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.6
771028,Heathcote Ave - Banbury,2023-08-04 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.06
771028,Heathcote Ave - Banbury,2023-08-04 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.01
771028,Heathcote Ave - Banbury,2023-08-04 15:40:00+00:00,feeder,5.0,N Current (RMS),A,3.2
771028,Heathcote Ave - Banbury,2023-08-04 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,12.0
771028,Heathcote Ave - Banbury,2023-08-04 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,22.2
771028,Heathcote Ave - Banbury,2023-08-04 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,17.4
771028,Heathcote Ave - Banbury,2023-08-04 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
771028,Heathcote Ave - Banbury,2023-08-04 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
771028,Heathcote Ave - Banbury,2023-08-04 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.17
771028,Heathcote Ave - Banbury,2023-08-04 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.99
771028,Heathcote Ave - Banbury,2023-08-04 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.86
771028,Heathcote Ave - Banbury,2023-08-04 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.55
771028,Heathcote Ave - Banbury,2023-08-04 15:40:00+00:00,feeder,4.0,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-04 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,5.5
771028,Heathcote Ave - Banbury,2023-08-04 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.4
771028,Heathcote Ave - Banbury,2023-08-04 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,12.5
771028,Heathcote Ave - Banbury,2023-08-04 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
771028,Heathcote Ave - Banbury,2023-08-04 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.79
771028,Heathcote Ave - Banbury,2023-08-04 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
771028,Heathcote Ave - Banbury,2023-08-04 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.94
771028,Heathcote Ave - Banbury,2023-08-04 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.63
771028,Heathcote Ave - Banbury,2023-08-04 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.21
771028,Heathcote Ave - Banbury,2023-08-04 15:40:00+00:00,feeder,3.0,N Current (RMS),A,5.0
771028,Heathcote Ave - Banbury,2023-08-04 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,38.2
771028,Heathcote Ave - Banbury,2023-08-04 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.2
771028,Heathcote Ave - Banbury,2023-08-04 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.9
771028,Heathcote Ave - Banbury,2023-08-04 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
771028,Heathcote Ave - Banbury,2023-08-04 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
771028,Heathcote Ave - Banbury,2023-08-04 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
771028,Heathcote Ave - Banbury,2023-08-04 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.98
771028,Heathcote Ave - Banbury,2023-08-04 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.01
771028,Heathcote Ave - Banbury,2023-08-04 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.02
771028,Heathcote Ave - Banbury,2023-08-04 15:40:00+00:00,feeder,2.0,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-04 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,35.2
771028,Heathcote Ave - Banbury,2023-08-04 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.2
771028,Heathcote Ave - Banbury,2023-08-04 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,30.9
771028,Heathcote Ave - Banbury,2023-08-04 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
771028,Heathcote Ave - Banbury,2023-08-04 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
771028,Heathcote Ave - Banbury,2023-08-04 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
771028,Heathcote Ave - Banbury,2023-08-04 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.49
771028,Heathcote Ave - Banbury,2023-08-04 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.51
771028,Heathcote Ave - Banbury,2023-08-04 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.93
771028,Heathcote Ave - Banbury,2023-08-04 15:40:00+00:00,feeder,1.0,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-04 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.2
771028,Heathcote Ave - Banbury,2023-08-04 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,29.6
771028,Heathcote Ave - Banbury,2023-08-04 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,25.1
771028,Heathcote Ave - Banbury,2023-08-04 15:40:00+00:00,transformer,,Temperature,C,22.2
771028,Heathcote Ave - Banbury,2023-08-04 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.53
771028,Heathcote Ave - Banbury,2023-08-04 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.56
771028,Heathcote Ave - Banbury,2023-08-04 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.75
771028,Heathcote Ave - Banbury,2023-08-04 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.2
771028,Heathcote Ave - Banbury,2023-08-04 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.8
771028,Heathcote Ave - Banbury,2023-08-04 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.07
771028,Heathcote Ave - Banbury,2023-08-04 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
771028,Heathcote Ave - Banbury,2023-08-04 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
771028,Heathcote Ave - Banbury,2023-08-04 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
771028,Heathcote Ave - Banbury,2023-08-04 15:40:00+00:00,busbar,,L3 Active Power,kW,24.0
771028,Heathcote Ave - Banbury,2023-08-04 15:40:00+00:00,busbar,,L2 Active Power,kW,23.07
771028,Heathcote Ave - Banbury,2023-08-04 15:40:00+00:00,busbar,,L1 Active Power,kW,19.72
771028,Heathcote Ave - Banbury,2023-08-04 15:40:00+00:00,busbar,,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-04 15:40:00+00:00,busbar,,L3 Current (RMS),A,105.5
771028,Heathcote Ave - Banbury,2023-08-04 15:40:00+00:00,busbar,,L2 Current (RMS),A,102.1
771028,Heathcote Ave - Banbury,2023-08-04 15:40:00+00:00,busbar,,L1 Current (RMS),A,89.1
771028,Heathcote Ave - Banbury,2023-08-04 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.06
771028,Heathcote Ave - Banbury,2023-08-04 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
771028,Heathcote Ave - Banbury,2023-08-04 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.18
771028,Heathcote Ave - Banbury,2023-08-04 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.04
771028,Heathcote Ave - Banbury,2023-08-04 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.28
771028,Heathcote Ave - Banbury,2023-08-04 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.62
771028,Heathcote Ave - Banbury,2023-08-04 15:30:00+00:00,feeder,5.0,N Current (RMS),A,3.5
771028,Heathcote Ave - Banbury,2023-08-04 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,12.7
771028,Heathcote Ave - Banbury,2023-08-04 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,23.0
771028,Heathcote Ave - Banbury,2023-08-04 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,12.0
771028,Heathcote Ave - Banbury,2023-08-04 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
771028,Heathcote Ave - Banbury,2023-08-04 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
771028,Heathcote Ave - Banbury,2023-08-04 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.05
771028,Heathcote Ave - Banbury,2023-08-04 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.04
771028,Heathcote Ave - Banbury,2023-08-04 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.04
771028,Heathcote Ave - Banbury,2023-08-04 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.63
771028,Heathcote Ave - Banbury,2023-08-04 15:30:00+00:00,feeder,4.0,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-04 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,6.4
771028,Heathcote Ave - Banbury,2023-08-04 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.4
771028,Heathcote Ave - Banbury,2023-08-04 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.4
771028,Heathcote Ave - Banbury,2023-08-04 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
771028,Heathcote Ave - Banbury,2023-08-04 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
771028,Heathcote Ave - Banbury,2023-08-04 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
771028,Heathcote Ave - Banbury,2023-08-04 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.67
771028,Heathcote Ave - Banbury,2023-08-04 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.13
771028,Heathcote Ave - Banbury,2023-08-04 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.17
771028,Heathcote Ave - Banbury,2023-08-04 15:30:00+00:00,feeder,3.0,N Current (RMS),A,3.4
771028,Heathcote Ave - Banbury,2023-08-04 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,40.9
771028,Heathcote Ave - Banbury,2023-08-04 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,27.5
771028,Heathcote Ave - Banbury,2023-08-04 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.2
771028,Heathcote Ave - Banbury,2023-08-04 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
771028,Heathcote Ave - Banbury,2023-08-04 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
771028,Heathcote Ave - Banbury,2023-08-04 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
771028,Heathcote Ave - Banbury,2023-08-04 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.59
771028,Heathcote Ave - Banbury,2023-08-04 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.61
771028,Heathcote Ave - Banbury,2023-08-04 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.72
771028,Heathcote Ave - Banbury,2023-08-04 15:30:00+00:00,feeder,2.0,N Current (RMS),A,3.7
771028,Heathcote Ave - Banbury,2023-08-04 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,29.0
771028,Heathcote Ave - Banbury,2023-08-04 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.4
771028,Heathcote Ave - Banbury,2023-08-04 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.3
771028,Heathcote Ave - Banbury,2023-08-04 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
771028,Heathcote Ave - Banbury,2023-08-04 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
771028,Heathcote Ave - Banbury,2023-08-04 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
771028,Heathcote Ave - Banbury,2023-08-04 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.72
771028,Heathcote Ave - Banbury,2023-08-04 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.81
771028,Heathcote Ave - Banbury,2023-08-04 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.82
771028,Heathcote Ave - Banbury,2023-08-04 15:30:00+00:00,feeder,1.0,N Current (RMS),A,4.1
771028,Heathcote Ave - Banbury,2023-08-04 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,26.0
771028,Heathcote Ave - Banbury,2023-08-04 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,30.5
771028,Heathcote Ave - Banbury,2023-08-04 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,54.5
771028,Heathcote Ave - Banbury,2023-08-04 15:30:00+00:00,transformer,,Temperature,C,22.1
771028,Heathcote Ave - Banbury,2023-08-04 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.49
771028,Heathcote Ave - Banbury,2023-08-04 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.26
771028,Heathcote Ave - Banbury,2023-08-04 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.68
771028,Heathcote Ave - Banbury,2023-08-04 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.66
771028,Heathcote Ave - Banbury,2023-08-04 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.74
771028,Heathcote Ave - Banbury,2023-08-04 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.61
771028,Heathcote Ave - Banbury,2023-08-04 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
771028,Heathcote Ave - Banbury,2023-08-04 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
771028,Heathcote Ave - Banbury,2023-08-04 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
771028,Heathcote Ave - Banbury,2023-08-04 15:30:00+00:00,busbar,,L3 Active Power,kW,25.07
771028,Heathcote Ave - Banbury,2023-08-04 15:30:00+00:00,busbar,,L2 Active Power,kW,25.87
771028,Heathcote Ave - Banbury,2023-08-04 15:30:00+00:00,busbar,,L1 Active Power,kW,25.97
771028,Heathcote Ave - Banbury,2023-08-04 15:30:00+00:00,busbar,,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-04 15:30:00+00:00,busbar,,L3 Current (RMS),A,109.6
771028,Heathcote Ave - Banbury,2023-08-04 15:30:00+00:00,busbar,,L2 Current (RMS),A,112.2
771028,Heathcote Ave - Banbury,2023-08-04 15:30:00+00:00,busbar,,L1 Current (RMS),A,112.5
771028,Heathcote Ave - Banbury,2023-08-04 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.1
771028,Heathcote Ave - Banbury,2023-08-04 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
771028,Heathcote Ave - Banbury,2023-08-04 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
771028,Heathcote Ave - Banbury,2023-08-04 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.64
771028,Heathcote Ave - Banbury,2023-08-04 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.23
771028,Heathcote Ave - Banbury,2023-08-04 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.97
771028,Heathcote Ave - Banbury,2023-08-04 15:20:00+00:00,feeder,5.0,N Current (RMS),A,5.6
771028,Heathcote Ave - Banbury,2023-08-04 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,11.0
771028,Heathcote Ave - Banbury,2023-08-04 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,23.1
771028,Heathcote Ave - Banbury,2023-08-04 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,13.9
771028,Heathcote Ave - Banbury,2023-08-04 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
771028,Heathcote Ave - Banbury,2023-08-04 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
771028,Heathcote Ave - Banbury,2023-08-04 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.15
771028,Heathcote Ave - Banbury,2023-08-04 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.12
771028,Heathcote Ave - Banbury,2023-08-04 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.08
771028,Heathcote Ave - Banbury,2023-08-04 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.64
771028,Heathcote Ave - Banbury,2023-08-04 15:20:00+00:00,feeder,4.0,N Current (RMS),A,5.2
771028,Heathcote Ave - Banbury,2023-08-04 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,39.2
771028,Heathcote Ave - Banbury,2023-08-04 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.7
771028,Heathcote Ave - Banbury,2023-08-04 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.3
771028,Heathcote Ave - Banbury,2023-08-04 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
771028,Heathcote Ave - Banbury,2023-08-04 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.69
771028,Heathcote Ave - Banbury,2023-08-04 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
771028,Heathcote Ave - Banbury,2023-08-04 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.52
771028,Heathcote Ave - Banbury,2023-08-04 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
771028,Heathcote Ave - Banbury,2023-08-04 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.54
771028,Heathcote Ave - Banbury,2023-08-04 15:20:00+00:00,feeder,3.0,N Current (RMS),A,2.7
771028,Heathcote Ave - Banbury,2023-08-04 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,37.5
771028,Heathcote Ave - Banbury,2023-08-04 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.3
771028,Heathcote Ave - Banbury,2023-08-04 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,28.6
771028,Heathcote Ave - Banbury,2023-08-04 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
771028,Heathcote Ave - Banbury,2023-08-04 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
771028,Heathcote Ave - Banbury,2023-08-04 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
771028,Heathcote Ave - Banbury,2023-08-04 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.68
771028,Heathcote Ave - Banbury,2023-08-04 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.36
771028,Heathcote Ave - Banbury,2023-08-04 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.34
771028,Heathcote Ave - Banbury,2023-08-04 15:20:00+00:00,feeder,2.0,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-04 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,32.8
771028,Heathcote Ave - Banbury,2023-08-04 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.4
771028,Heathcote Ave - Banbury,2023-08-04 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.5
771028,Heathcote Ave - Banbury,2023-08-04 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
771028,Heathcote Ave - Banbury,2023-08-04 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
771028,Heathcote Ave - Banbury,2023-08-04 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
771028,Heathcote Ave - Banbury,2023-08-04 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.6
771028,Heathcote Ave - Banbury,2023-08-04 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.32
771028,Heathcote Ave - Banbury,2023-08-04 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.23
771028,Heathcote Ave - Banbury,2023-08-04 15:20:00+00:00,feeder,1.0,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-04 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,29.3
771028,Heathcote Ave - Banbury,2023-08-04 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.0
771028,Heathcote Ave - Banbury,2023-08-04 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.5
771028,Heathcote Ave - Banbury,2023-08-04 15:20:00+00:00,transformer,,Temperature,C,22.1
771028,Heathcote Ave - Banbury,2023-08-04 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.49
771028,Heathcote Ave - Banbury,2023-08-04 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.92
771028,Heathcote Ave - Banbury,2023-08-04 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.74
771028,Heathcote Ave - Banbury,2023-08-04 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.75
771028,Heathcote Ave - Banbury,2023-08-04 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.78
771028,Heathcote Ave - Banbury,2023-08-04 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.73
771028,Heathcote Ave - Banbury,2023-08-04 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
771028,Heathcote Ave - Banbury,2023-08-04 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
771028,Heathcote Ave - Banbury,2023-08-04 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
771028,Heathcote Ave - Banbury,2023-08-04 15:20:00+00:00,busbar,,L3 Active Power,kW,33.56
771028,Heathcote Ave - Banbury,2023-08-04 15:20:00+00:00,busbar,,L2 Active Power,kW,21.98
771028,Heathcote Ave - Banbury,2023-08-04 15:20:00+00:00,busbar,,L1 Active Power,kW,19.72
771028,Heathcote Ave - Banbury,2023-08-04 15:20:00+00:00,busbar,,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-04 15:20:00+00:00,busbar,,L3 Current (RMS),A,143.0
771028,Heathcote Ave - Banbury,2023-08-04 15:20:00+00:00,busbar,,L2 Current (RMS),A,96.8
771028,Heathcote Ave - Banbury,2023-08-04 15:20:00+00:00,busbar,,L1 Current (RMS),A,87.5
771028,Heathcote Ave - Banbury,2023-08-04 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.07
771028,Heathcote Ave - Banbury,2023-08-04 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
771028,Heathcote Ave - Banbury,2023-08-04 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.09
771028,Heathcote Ave - Banbury,2023-08-04 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.5
771028,Heathcote Ave - Banbury,2023-08-04 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.51
771028,Heathcote Ave - Banbury,2023-08-04 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.66
771028,Heathcote Ave - Banbury,2023-08-04 15:10:00+00:00,feeder,5.0,N Current (RMS),A,6.7
771028,Heathcote Ave - Banbury,2023-08-04 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,10.1
771028,Heathcote Ave - Banbury,2023-08-04 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,24.5
771028,Heathcote Ave - Banbury,2023-08-04 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,24.9
771028,Heathcote Ave - Banbury,2023-08-04 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
771028,Heathcote Ave - Banbury,2023-08-04 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
771028,Heathcote Ave - Banbury,2023-08-04 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
771028,Heathcote Ave - Banbury,2023-08-04 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.7
771028,Heathcote Ave - Banbury,2023-08-04 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.86
771028,Heathcote Ave - Banbury,2023-08-04 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.57
771028,Heathcote Ave - Banbury,2023-08-04 15:10:00+00:00,feeder,4.0,N Current (RMS),A,6.2
771028,Heathcote Ave - Banbury,2023-08-04 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,41.4
771028,Heathcote Ave - Banbury,2023-08-04 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.4
771028,Heathcote Ave - Banbury,2023-08-04 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,7.1
771028,Heathcote Ave - Banbury,2023-08-04 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
771028,Heathcote Ave - Banbury,2023-08-04 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.65
771028,Heathcote Ave - Banbury,2023-08-04 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
771028,Heathcote Ave - Banbury,2023-08-04 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.15
771028,Heathcote Ave - Banbury,2023-08-04 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.06
771028,Heathcote Ave - Banbury,2023-08-04 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.97
771028,Heathcote Ave - Banbury,2023-08-04 15:10:00+00:00,feeder,3.0,N Current (RMS),A,3.0
771028,Heathcote Ave - Banbury,2023-08-04 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.2
771028,Heathcote Ave - Banbury,2023-08-04 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,31.7
771028,Heathcote Ave - Banbury,2023-08-04 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.8
771028,Heathcote Ave - Banbury,2023-08-04 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
771028,Heathcote Ave - Banbury,2023-08-04 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
771028,Heathcote Ave - Banbury,2023-08-04 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
771028,Heathcote Ave - Banbury,2023-08-04 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.23
771028,Heathcote Ave - Banbury,2023-08-04 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.13
771028,Heathcote Ave - Banbury,2023-08-04 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.06
771028,Heathcote Ave - Banbury,2023-08-04 15:10:00+00:00,feeder,2.0,N Current (RMS),A,3.0
771028,Heathcote Ave - Banbury,2023-08-04 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.8
771028,Heathcote Ave - Banbury,2023-08-04 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.4
771028,Heathcote Ave - Banbury,2023-08-04 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.3
771028,Heathcote Ave - Banbury,2023-08-04 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
771028,Heathcote Ave - Banbury,2023-08-04 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
771028,Heathcote Ave - Banbury,2023-08-04 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
771028,Heathcote Ave - Banbury,2023-08-04 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.53
771028,Heathcote Ave - Banbury,2023-08-04 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.07
771028,Heathcote Ave - Banbury,2023-08-04 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.41
771028,Heathcote Ave - Banbury,2023-08-04 15:10:00+00:00,feeder,1.0,N Current (RMS),A,3.8
771028,Heathcote Ave - Banbury,2023-08-04 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,50.4
771028,Heathcote Ave - Banbury,2023-08-04 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,20.8
771028,Heathcote Ave - Banbury,2023-08-04 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.2
771028,Heathcote Ave - Banbury,2023-08-04 15:10:00+00:00,transformer,,Temperature,C,21.8
771028,Heathcote Ave - Banbury,2023-08-04 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.48
771028,Heathcote Ave - Banbury,2023-08-04 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.34
771028,Heathcote Ave - Banbury,2023-08-04 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.75
771028,Heathcote Ave - Banbury,2023-08-04 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.16
771028,Heathcote Ave - Banbury,2023-08-04 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.8
771028,Heathcote Ave - Banbury,2023-08-04 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.17
771028,Heathcote Ave - Banbury,2023-08-04 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
771028,Heathcote Ave - Banbury,2023-08-04 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
771028,Heathcote Ave - Banbury,2023-08-04 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
771028,Heathcote Ave - Banbury,2023-08-04 15:10:00+00:00,busbar,,L3 Active Power,kW,31.11
771028,Heathcote Ave - Banbury,2023-08-04 15:10:00+00:00,busbar,,L2 Active Power,kW,22.63
771028,Heathcote Ave - Banbury,2023-08-04 15:10:00+00:00,busbar,,L1 Active Power,kW,18.67
771028,Heathcote Ave - Banbury,2023-08-04 15:10:00+00:00,busbar,,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-04 15:10:00+00:00,busbar,,L3 Current (RMS),A,133.4
771028,Heathcote Ave - Banbury,2023-08-04 15:10:00+00:00,busbar,,L2 Current (RMS),A,100.5
771028,Heathcote Ave - Banbury,2023-08-04 15:10:00+00:00,busbar,,L1 Current (RMS),A,83.5
771028,Heathcote Ave - Banbury,2023-08-04 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.89
771028,Heathcote Ave - Banbury,2023-08-04 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.42
771028,Heathcote Ave - Banbury,2023-08-04 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
771028,Heathcote Ave - Banbury,2023-08-04 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.58
771028,Heathcote Ave - Banbury,2023-08-04 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.83
771028,Heathcote Ave - Banbury,2023-08-04 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.59
771028,Heathcote Ave - Banbury,2023-08-04 15:00:00+00:00,feeder,5.0,N Current (RMS),A,4.5
771028,Heathcote Ave - Banbury,2023-08-04 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,17.6
771028,Heathcote Ave - Banbury,2023-08-04 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,25.7
771028,Heathcote Ave - Banbury,2023-08-04 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,17.3
771028,Heathcote Ave - Banbury,2023-08-04 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
771028,Heathcote Ave - Banbury,2023-08-04 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
771028,Heathcote Ave - Banbury,2023-08-04 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.04
771028,Heathcote Ave - Banbury,2023-08-04 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.77
771028,Heathcote Ave - Banbury,2023-08-04 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.91
771028,Heathcote Ave - Banbury,2023-08-04 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.67
771028,Heathcote Ave - Banbury,2023-08-04 15:00:00+00:00,feeder,4.0,N Current (RMS),A,3.4
771028,Heathcote Ave - Banbury,2023-08-04 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,28.3
771028,Heathcote Ave - Banbury,2023-08-04 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.2
771028,Heathcote Ave - Banbury,2023-08-04 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.5
771028,Heathcote Ave - Banbury,2023-08-04 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
771028,Heathcote Ave - Banbury,2023-08-04 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
771028,Heathcote Ave - Banbury,2023-08-04 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
771028,Heathcote Ave - Banbury,2023-08-04 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.51
771028,Heathcote Ave - Banbury,2023-08-04 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.59
771028,Heathcote Ave - Banbury,2023-08-04 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.78
771028,Heathcote Ave - Banbury,2023-08-04 15:00:00+00:00,feeder,3.0,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-04 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.8
771028,Heathcote Ave - Banbury,2023-08-04 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.6
771028,Heathcote Ave - Banbury,2023-08-04 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.5
771028,Heathcote Ave - Banbury,2023-08-04 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
771028,Heathcote Ave - Banbury,2023-08-04 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
771028,Heathcote Ave - Banbury,2023-08-04 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
771028,Heathcote Ave - Banbury,2023-08-04 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.58
771028,Heathcote Ave - Banbury,2023-08-04 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.7
771028,Heathcote Ave - Banbury,2023-08-04 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.38
771028,Heathcote Ave - Banbury,2023-08-04 15:00:00+00:00,feeder,2.0,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-04 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.7
771028,Heathcote Ave - Banbury,2023-08-04 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
771028,Heathcote Ave - Banbury,2023-08-04 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.5
771028,Heathcote Ave - Banbury,2023-08-04 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
771028,Heathcote Ave - Banbury,2023-08-04 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
771028,Heathcote Ave - Banbury,2023-08-04 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
771028,Heathcote Ave - Banbury,2023-08-04 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,13.13
