Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
771028,Heathcote Ave - Banbury,2023-08-04 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.19
771028,Heathcote Ave - Banbury,2023-08-04 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.32
771028,Heathcote Ave - Banbury,2023-08-04 15:00:00+00:00,feeder,1.0,N Current (RMS),A,3.1
771028,Heathcote Ave - Banbury,2023-08-04 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,55.2
771028,Heathcote Ave - Banbury,2023-08-04 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,23.4
771028,Heathcote Ave - Banbury,2023-08-04 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.5
771028,Heathcote Ave - Banbury,2023-08-04 15:00:00+00:00,transformer,,Temperature,C,21.6
771028,Heathcote Ave - Banbury,2023-08-04 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.46
771028,Heathcote Ave - Banbury,2023-08-04 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.03
771028,Heathcote Ave - Banbury,2023-08-04 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.73
771028,Heathcote Ave - Banbury,2023-08-04 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.92
771028,Heathcote Ave - Banbury,2023-08-04 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.78
771028,Heathcote Ave - Banbury,2023-08-04 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.98
771028,Heathcote Ave - Banbury,2023-08-04 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
771028,Heathcote Ave - Banbury,2023-08-04 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
771028,Heathcote Ave - Banbury,2023-08-04 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
771028,Heathcote Ave - Banbury,2023-08-04 15:00:00+00:00,busbar,,L3 Active Power,kW,32.57
771028,Heathcote Ave - Banbury,2023-08-04 15:00:00+00:00,busbar,,L2 Active Power,kW,18.22
771028,Heathcote Ave - Banbury,2023-08-04 15:00:00+00:00,busbar,,L1 Active Power,kW,15.74
771028,Heathcote Ave - Banbury,2023-08-04 15:00:00+00:00,busbar,,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-04 15:00:00+00:00,busbar,,L3 Current (RMS),A,138.7
771028,Heathcote Ave - Banbury,2023-08-04 15:00:00+00:00,busbar,,L2 Current (RMS),A,83.6
771028,Heathcote Ave - Banbury,2023-08-04 15:00:00+00:00,busbar,,L1 Current (RMS),A,73.4
771028,Heathcote Ave - Banbury,2023-08-04 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.84
771028,Heathcote Ave - Banbury,2023-08-04 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.49
771028,Heathcote Ave - Banbury,2023-08-04 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
771028,Heathcote Ave - Banbury,2023-08-04 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.9
771028,Heathcote Ave - Banbury,2023-08-04 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.49
771028,Heathcote Ave - Banbury,2023-08-04 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.69
771028,Heathcote Ave - Banbury,2023-08-04 14:50:00+00:00,feeder,5.0,N Current (RMS),A,6.6
771028,Heathcote Ave - Banbury,2023-08-04 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,7.3
771028,Heathcote Ave - Banbury,2023-08-04 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,29.1
771028,Heathcote Ave - Banbury,2023-08-04 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,7.8
771028,Heathcote Ave - Banbury,2023-08-04 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
771028,Heathcote Ave - Banbury,2023-08-04 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
771028,Heathcote Ave - Banbury,2023-08-04 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.09
771028,Heathcote Ave - Banbury,2023-08-04 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.54
771028,Heathcote Ave - Banbury,2023-08-04 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.34
771028,Heathcote Ave - Banbury,2023-08-04 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.64
771028,Heathcote Ave - Banbury,2023-08-04 14:50:00+00:00,feeder,4.0,N Current (RMS),A,5.8
771028,Heathcote Ave - Banbury,2023-08-04 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,31.9
771028,Heathcote Ave - Banbury,2023-08-04 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,7.0
771028,Heathcote Ave - Banbury,2023-08-04 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.3
771028,Heathcote Ave - Banbury,2023-08-04 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
771028,Heathcote Ave - Banbury,2023-08-04 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.6
771028,Heathcote Ave - Banbury,2023-08-04 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
771028,Heathcote Ave - Banbury,2023-08-04 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.61
771028,Heathcote Ave - Banbury,2023-08-04 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.81
771028,Heathcote Ave - Banbury,2023-08-04 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.3
771028,Heathcote Ave - Banbury,2023-08-04 14:50:00+00:00,feeder,3.0,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-04 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.9
771028,Heathcote Ave - Banbury,2023-08-04 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.7
771028,Heathcote Ave - Banbury,2023-08-04 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.9
771028,Heathcote Ave - Banbury,2023-08-04 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
771028,Heathcote Ave - Banbury,2023-08-04 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
771028,Heathcote Ave - Banbury,2023-08-04 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
771028,Heathcote Ave - Banbury,2023-08-04 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.49
771028,Heathcote Ave - Banbury,2023-08-04 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.04
771028,Heathcote Ave - Banbury,2023-08-04 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.36
771028,Heathcote Ave - Banbury,2023-08-04 14:50:00+00:00,feeder,2.0,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-04 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.6
771028,Heathcote Ave - Banbury,2023-08-04 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.1
771028,Heathcote Ave - Banbury,2023-08-04 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.4
771028,Heathcote Ave - Banbury,2023-08-04 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
771028,Heathcote Ave - Banbury,2023-08-04 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
771028,Heathcote Ave - Banbury,2023-08-04 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
771028,Heathcote Ave - Banbury,2023-08-04 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,14.29
771028,Heathcote Ave - Banbury,2023-08-04 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.29
771028,Heathcote Ave - Banbury,2023-08-04 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.96
771028,Heathcote Ave - Banbury,2023-08-04 14:50:00+00:00,feeder,1.0,N Current (RMS),A,3.1
771028,Heathcote Ave - Banbury,2023-08-04 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,60.3
771028,Heathcote Ave - Banbury,2023-08-04 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,33.6
771028,Heathcote Ave - Banbury,2023-08-04 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.5
771028,Heathcote Ave - Banbury,2023-08-04 14:50:00+00:00,transformer,,Temperature,C,21.7
771028,Heathcote Ave - Banbury,2023-08-04 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.45
771028,Heathcote Ave - Banbury,2023-08-04 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.55
771028,Heathcote Ave - Banbury,2023-08-04 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.73
771028,Heathcote Ave - Banbury,2023-08-04 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.23
771028,Heathcote Ave - Banbury,2023-08-04 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.76
771028,Heathcote Ave - Banbury,2023-08-04 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.61
771028,Heathcote Ave - Banbury,2023-08-04 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
771028,Heathcote Ave - Banbury,2023-08-04 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
771028,Heathcote Ave - Banbury,2023-08-04 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
771028,Heathcote Ave - Banbury,2023-08-04 14:50:00+00:00,busbar,,L3 Active Power,kW,31.83
771028,Heathcote Ave - Banbury,2023-08-04 14:50:00+00:00,busbar,,L2 Active Power,kW,22.96
771028,Heathcote Ave - Banbury,2023-08-04 14:50:00+00:00,busbar,,L1 Active Power,kW,12.94
771028,Heathcote Ave - Banbury,2023-08-04 14:50:00+00:00,busbar,,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-04 14:50:00+00:00,busbar,,L3 Current (RMS),A,135.3
771028,Heathcote Ave - Banbury,2023-08-04 14:50:00+00:00,busbar,,L2 Current (RMS),A,102.9
771028,Heathcote Ave - Banbury,2023-08-04 14:50:00+00:00,busbar,,L1 Current (RMS),A,61.6
771028,Heathcote Ave - Banbury,2023-08-04 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
771028,Heathcote Ave - Banbury,2023-08-04 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.55
771028,Heathcote Ave - Banbury,2023-08-04 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.33
771028,Heathcote Ave - Banbury,2023-08-04 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.34
771028,Heathcote Ave - Banbury,2023-08-04 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.85
771028,Heathcote Ave - Banbury,2023-08-04 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.76
771028,Heathcote Ave - Banbury,2023-08-04 14:40:00+00:00,feeder,5.0,N Current (RMS),A,6.2
771028,Heathcote Ave - Banbury,2023-08-04 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,6.3
771028,Heathcote Ave - Banbury,2023-08-04 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,25.9
771028,Heathcote Ave - Banbury,2023-08-04 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,8.2
771028,Heathcote Ave - Banbury,2023-08-04 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
771028,Heathcote Ave - Banbury,2023-08-04 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
771028,Heathcote Ave - Banbury,2023-08-04 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.25
771028,Heathcote Ave - Banbury,2023-08-04 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.74
771028,Heathcote Ave - Banbury,2023-08-04 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.04
771028,Heathcote Ave - Banbury,2023-08-04 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.87
771028,Heathcote Ave - Banbury,2023-08-04 14:40:00+00:00,feeder,4.0,N Current (RMS),A,4.3
771028,Heathcote Ave - Banbury,2023-08-04 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,28.3
771028,Heathcote Ave - Banbury,2023-08-04 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,5.3
771028,Heathcote Ave - Banbury,2023-08-04 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,8.3
771028,Heathcote Ave - Banbury,2023-08-04 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
771028,Heathcote Ave - Banbury,2023-08-04 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
771028,Heathcote Ave - Banbury,2023-08-04 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
771028,Heathcote Ave - Banbury,2023-08-04 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.4
771028,Heathcote Ave - Banbury,2023-08-04 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.18
771028,Heathcote Ave - Banbury,2023-08-04 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.04
771028,Heathcote Ave - Banbury,2023-08-04 14:40:00+00:00,feeder,3.0,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-04 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.7
771028,Heathcote Ave - Banbury,2023-08-04 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.7
771028,Heathcote Ave - Banbury,2023-08-04 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.1
771028,Heathcote Ave - Banbury,2023-08-04 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
771028,Heathcote Ave - Banbury,2023-08-04 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
771028,Heathcote Ave - Banbury,2023-08-04 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
771028,Heathcote Ave - Banbury,2023-08-04 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.14
771028,Heathcote Ave - Banbury,2023-08-04 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.31
771028,Heathcote Ave - Banbury,2023-08-04 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.95
771028,Heathcote Ave - Banbury,2023-08-04 14:40:00+00:00,feeder,2.0,N Current (RMS),A,2.7
771028,Heathcote Ave - Banbury,2023-08-04 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.7
771028,Heathcote Ave - Banbury,2023-08-04 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.4
771028,Heathcote Ave - Banbury,2023-08-04 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.0
771028,Heathcote Ave - Banbury,2023-08-04 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
771028,Heathcote Ave - Banbury,2023-08-04 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
771028,Heathcote Ave - Banbury,2023-08-04 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
771028,Heathcote Ave - Banbury,2023-08-04 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.35
771028,Heathcote Ave - Banbury,2023-08-04 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.1
771028,Heathcote Ave - Banbury,2023-08-04 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.89
771028,Heathcote Ave - Banbury,2023-08-04 14:40:00+00:00,feeder,1.0,N Current (RMS),A,4.2
771028,Heathcote Ave - Banbury,2023-08-04 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,51.7
771028,Heathcote Ave - Banbury,2023-08-04 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.2
771028,Heathcote Ave - Banbury,2023-08-04 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.0
771028,Heathcote Ave - Banbury,2023-08-04 14:40:00+00:00,transformer,,Temperature,C,21.3
771028,Heathcote Ave - Banbury,2023-08-04 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.47
771028,Heathcote Ave - Banbury,2023-08-04 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.54
771028,Heathcote Ave - Banbury,2023-08-04 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.71
771028,Heathcote Ave - Banbury,2023-08-04 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.38
771028,Heathcote Ave - Banbury,2023-08-04 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.74
771028,Heathcote Ave - Banbury,2023-08-04 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.38
771028,Heathcote Ave - Banbury,2023-08-04 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
771028,Heathcote Ave - Banbury,2023-08-04 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
771028,Heathcote Ave - Banbury,2023-08-04 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
771028,Heathcote Ave - Banbury,2023-08-04 14:40:00+00:00,busbar,,L3 Active Power,kW,27.97
771028,Heathcote Ave - Banbury,2023-08-04 14:40:00+00:00,busbar,,L2 Active Power,kW,15.48
771028,Heathcote Ave - Banbury,2023-08-04 14:40:00+00:00,busbar,,L1 Active Power,kW,12.52
771028,Heathcote Ave - Banbury,2023-08-04 14:40:00+00:00,busbar,,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-04 14:40:00+00:00,busbar,,L3 Current (RMS),A,119.7
771028,Heathcote Ave - Banbury,2023-08-04 14:40:00+00:00,busbar,,L2 Current (RMS),A,71.8
771028,Heathcote Ave - Banbury,2023-08-04 14:40:00+00:00,busbar,,L1 Current (RMS),A,60.1
771028,Heathcote Ave - Banbury,2023-08-04 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.91
771028,Heathcote Ave - Banbury,2023-08-04 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.29
771028,Heathcote Ave - Banbury,2023-08-04 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
771028,Heathcote Ave - Banbury,2023-08-04 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.71
771028,Heathcote Ave - Banbury,2023-08-04 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.78
771028,Heathcote Ave - Banbury,2023-08-04 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.91
771028,Heathcote Ave - Banbury,2023-08-04 14:30:00+00:00,feeder,5.0,N Current (RMS),A,5.3
771028,Heathcote Ave - Banbury,2023-08-04 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,7.2
771028,Heathcote Ave - Banbury,2023-08-04 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,30.1
771028,Heathcote Ave - Banbury,2023-08-04 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,8.8
771028,Heathcote Ave - Banbury,2023-08-04 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
771028,Heathcote Ave - Banbury,2023-08-04 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
771028,Heathcote Ave - Banbury,2023-08-04 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.36
771028,Heathcote Ave - Banbury,2023-08-04 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.03
771028,Heathcote Ave - Banbury,2023-08-04 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.46
771028,Heathcote Ave - Banbury,2023-08-04 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.69
771028,Heathcote Ave - Banbury,2023-08-04 14:30:00+00:00,feeder,4.0,N Current (RMS),A,3.1
771028,Heathcote Ave - Banbury,2023-08-04 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.2
771028,Heathcote Ave - Banbury,2023-08-04 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,7.0
771028,Heathcote Ave - Banbury,2023-08-04 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.7
771028,Heathcote Ave - Banbury,2023-08-04 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
771028,Heathcote Ave - Banbury,2023-08-04 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
771028,Heathcote Ave - Banbury,2023-08-04 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
771028,Heathcote Ave - Banbury,2023-08-04 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.62
771028,Heathcote Ave - Banbury,2023-08-04 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.96
771028,Heathcote Ave - Banbury,2023-08-04 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.67
771028,Heathcote Ave - Banbury,2023-08-04 14:30:00+00:00,feeder,3.0,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-04 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.5
771028,Heathcote Ave - Banbury,2023-08-04 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.9
771028,Heathcote Ave - Banbury,2023-08-04 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.0
771028,Heathcote Ave - Banbury,2023-08-04 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
771028,Heathcote Ave - Banbury,2023-08-04 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
771028,Heathcote Ave - Banbury,2023-08-04 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
771028,Heathcote Ave - Banbury,2023-08-04 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.7
771028,Heathcote Ave - Banbury,2023-08-04 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.59
771028,Heathcote Ave - Banbury,2023-08-04 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.96
771028,Heathcote Ave - Banbury,2023-08-04 14:30:00+00:00,feeder,2.0,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-04 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.2
771028,Heathcote Ave - Banbury,2023-08-04 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.2
771028,Heathcote Ave - Banbury,2023-08-04 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.0
771028,Heathcote Ave - Banbury,2023-08-04 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
771028,Heathcote Ave - Banbury,2023-08-04 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
771028,Heathcote Ave - Banbury,2023-08-04 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
771028,Heathcote Ave - Banbury,2023-08-04 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.78
771028,Heathcote Ave - Banbury,2023-08-04 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.27
771028,Heathcote Ave - Banbury,2023-08-04 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.13
771028,Heathcote Ave - Banbury,2023-08-04 14:30:00+00:00,feeder,1.0,N Current (RMS),A,3.6
771028,Heathcote Ave - Banbury,2023-08-04 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,28.9
771028,Heathcote Ave - Banbury,2023-08-04 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.6
771028,Heathcote Ave - Banbury,2023-08-04 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,27.8
771028,Heathcote Ave - Banbury,2023-08-04 14:30:00+00:00,transformer,,Temperature,C,20.8
771028,Heathcote Ave - Banbury,2023-08-04 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.52
771028,Heathcote Ave - Banbury,2023-08-04 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.73
771028,Heathcote Ave - Banbury,2023-08-04 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.8
771028,Heathcote Ave - Banbury,2023-08-04 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.26
771028,Heathcote Ave - Banbury,2023-08-04 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.82
771028,Heathcote Ave - Banbury,2023-08-04 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.16
771028,Heathcote Ave - Banbury,2023-08-04 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
771028,Heathcote Ave - Banbury,2023-08-04 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
771028,Heathcote Ave - Banbury,2023-08-04 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
771028,Heathcote Ave - Banbury,2023-08-04 14:30:00+00:00,busbar,,L3 Active Power,kW,15.84
771028,Heathcote Ave - Banbury,2023-08-04 14:30:00+00:00,busbar,,L2 Active Power,kW,17.06
771028,Heathcote Ave - Banbury,2023-08-04 14:30:00+00:00,busbar,,L1 Active Power,kW,16.36
771028,Heathcote Ave - Banbury,2023-08-04 14:30:00+00:00,busbar,,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-04 14:30:00+00:00,busbar,,L3 Current (RMS),A,74.5
771028,Heathcote Ave - Banbury,2023-08-04 14:30:00+00:00,busbar,,L2 Current (RMS),A,78.1
771028,Heathcote Ave - Banbury,2023-08-04 14:30:00+00:00,busbar,,L1 Current (RMS),A,74.7
771028,Heathcote Ave - Banbury,2023-08-04 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.91
771028,Heathcote Ave - Banbury,2023-08-04 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
771028,Heathcote Ave - Banbury,2023-08-04 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
771028,Heathcote Ave - Banbury,2023-08-04 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.86
771028,Heathcote Ave - Banbury,2023-08-04 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.25
771028,Heathcote Ave - Banbury,2023-08-04 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.54
771028,Heathcote Ave - Banbury,2023-08-04 14:20:00+00:00,feeder,5.0,N Current (RMS),A,7.2
771028,Heathcote Ave - Banbury,2023-08-04 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,11.1
771028,Heathcote Ave - Banbury,2023-08-04 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,39.6
771028,Heathcote Ave - Banbury,2023-08-04 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,12.0
771028,Heathcote Ave - Banbury,2023-08-04 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
771028,Heathcote Ave - Banbury,2023-08-04 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
771028,Heathcote Ave - Banbury,2023-08-04 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.16
771028,Heathcote Ave - Banbury,2023-08-04 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.78
771028,Heathcote Ave - Banbury,2023-08-04 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.53
771028,Heathcote Ave - Banbury,2023-08-04 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.29
771028,Heathcote Ave - Banbury,2023-08-04 14:20:00+00:00,feeder,4.0,N Current (RMS),A,3.5
771028,Heathcote Ave - Banbury,2023-08-04 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,4.4
771028,Heathcote Ave - Banbury,2023-08-04 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.8
771028,Heathcote Ave - Banbury,2023-08-04 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,6.1
771028,Heathcote Ave - Banbury,2023-08-04 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
771028,Heathcote Ave - Banbury,2023-08-04 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
771028,Heathcote Ave - Banbury,2023-08-04 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
771028,Heathcote Ave - Banbury,2023-08-04 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.26
771028,Heathcote Ave - Banbury,2023-08-04 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.63
771028,Heathcote Ave - Banbury,2023-08-04 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.1
771028,Heathcote Ave - Banbury,2023-08-04 14:20:00+00:00,feeder,3.0,N Current (RMS),A,1.7
771028,Heathcote Ave - Banbury,2023-08-04 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.5
771028,Heathcote Ave - Banbury,2023-08-04 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
771028,Heathcote Ave - Banbury,2023-08-04 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.5
771028,Heathcote Ave - Banbury,2023-08-04 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
771028,Heathcote Ave - Banbury,2023-08-04 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
771028,Heathcote Ave - Banbury,2023-08-04 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
771028,Heathcote Ave - Banbury,2023-08-04 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.73
771028,Heathcote Ave - Banbury,2023-08-04 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.44
771028,Heathcote Ave - Banbury,2023-08-04 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.8
771028,Heathcote Ave - Banbury,2023-08-04 14:20:00+00:00,feeder,2.0,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-04 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.3
771028,Heathcote Ave - Banbury,2023-08-04 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.2
771028,Heathcote Ave - Banbury,2023-08-04 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.9
771028,Heathcote Ave - Banbury,2023-08-04 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
771028,Heathcote Ave - Banbury,2023-08-04 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
771028,Heathcote Ave - Banbury,2023-08-04 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
771028,Heathcote Ave - Banbury,2023-08-04 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,13.38
771028,Heathcote Ave - Banbury,2023-08-04 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.2
771028,Heathcote Ave - Banbury,2023-08-04 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.93
771028,Heathcote Ave - Banbury,2023-08-04 14:20:00+00:00,feeder,1.0,N Current (RMS),A,6.8
771028,Heathcote Ave - Banbury,2023-08-04 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,56.3
771028,Heathcote Ave - Banbury,2023-08-04 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.4
771028,Heathcote Ave - Banbury,2023-08-04 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.9
771028,Heathcote Ave - Banbury,2023-08-04 14:20:00+00:00,transformer,,Temperature,C,20.5
771028,Heathcote Ave - Banbury,2023-08-04 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.47
771028,Heathcote Ave - Banbury,2023-08-04 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.42
771028,Heathcote Ave - Banbury,2023-08-04 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.74
771028,Heathcote Ave - Banbury,2023-08-04 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.04
771028,Heathcote Ave - Banbury,2023-08-04 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.77
771028,Heathcote Ave - Banbury,2023-08-04 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.01
771028,Heathcote Ave - Banbury,2023-08-04 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
771028,Heathcote Ave - Banbury,2023-08-04 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
771028,Heathcote Ave - Banbury,2023-08-04 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
771028,Heathcote Ave - Banbury,2023-08-04 14:20:00+00:00,busbar,,L3 Active Power,kW,25.02
771028,Heathcote Ave - Banbury,2023-08-04 14:20:00+00:00,busbar,,L2 Active Power,kW,19.05
771028,Heathcote Ave - Banbury,2023-08-04 14:20:00+00:00,busbar,,L1 Active Power,kW,14.66
771028,Heathcote Ave - Banbury,2023-08-04 14:20:00+00:00,busbar,,N Current (RMS),A,3.1
771028,Heathcote Ave - Banbury,2023-08-04 14:20:00+00:00,busbar,,L3 Current (RMS),A,108.6
771028,Heathcote Ave - Banbury,2023-08-04 14:20:00+00:00,busbar,,L2 Current (RMS),A,84.6
771028,Heathcote Ave - Banbury,2023-08-04 14:20:00+00:00,busbar,,L1 Current (RMS),A,67.4
771028,Heathcote Ave - Banbury,2023-08-04 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.74
771028,Heathcote Ave - Banbury,2023-08-04 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.02
771028,Heathcote Ave - Banbury,2023-08-04 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
771028,Heathcote Ave - Banbury,2023-08-04 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.48
771028,Heathcote Ave - Banbury,2023-08-04 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.67
771028,Heathcote Ave - Banbury,2023-08-04 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.8
771028,Heathcote Ave - Banbury,2023-08-04 14:10:00+00:00,feeder,5.0,N Current (RMS),A,4.5
771028,Heathcote Ave - Banbury,2023-08-04 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,8.8
771028,Heathcote Ave - Banbury,2023-08-04 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,29.5
771028,Heathcote Ave - Banbury,2023-08-04 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,13.2
771028,Heathcote Ave - Banbury,2023-08-04 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
771028,Heathcote Ave - Banbury,2023-08-04 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
771028,Heathcote Ave - Banbury,2023-08-04 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.12
771028,Heathcote Ave - Banbury,2023-08-04 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.02
771028,Heathcote Ave - Banbury,2023-08-04 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.41
771028,Heathcote Ave - Banbury,2023-08-04 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.43
771028,Heathcote Ave - Banbury,2023-08-04 14:10:00+00:00,feeder,4.0,N Current (RMS),A,2.6
771028,Heathcote Ave - Banbury,2023-08-04 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,6.6
771028,Heathcote Ave - Banbury,2023-08-04 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.5
771028,Heathcote Ave - Banbury,2023-08-04 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.7
771028,Heathcote Ave - Banbury,2023-08-04 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
771028,Heathcote Ave - Banbury,2023-08-04 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
771028,Heathcote Ave - Banbury,2023-08-04 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
771028,Heathcote Ave - Banbury,2023-08-04 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.12
771028,Heathcote Ave - Banbury,2023-08-04 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.75
771028,Heathcote Ave - Banbury,2023-08-04 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.1
771028,Heathcote Ave - Banbury,2023-08-04 14:10:00+00:00,feeder,3.0,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-04 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.0
771028,Heathcote Ave - Banbury,2023-08-04 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.2
771028,Heathcote Ave - Banbury,2023-08-04 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.4
771028,Heathcote Ave - Banbury,2023-08-04 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
771028,Heathcote Ave - Banbury,2023-08-04 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
771028,Heathcote Ave - Banbury,2023-08-04 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
771028,Heathcote Ave - Banbury,2023-08-04 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.86
771028,Heathcote Ave - Banbury,2023-08-04 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.2
771028,Heathcote Ave - Banbury,2023-08-04 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.85
771028,Heathcote Ave - Banbury,2023-08-04 14:10:00+00:00,feeder,2.0,N Current (RMS),A,2.9
771028,Heathcote Ave - Banbury,2023-08-04 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,30.8
771028,Heathcote Ave - Banbury,2023-08-04 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
771028,Heathcote Ave - Banbury,2023-08-04 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.0
771028,Heathcote Ave - Banbury,2023-08-04 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
771028,Heathcote Ave - Banbury,2023-08-04 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
771028,Heathcote Ave - Banbury,2023-08-04 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
771028,Heathcote Ave - Banbury,2023-08-04 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.78
771028,Heathcote Ave - Banbury,2023-08-04 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.6
771028,Heathcote Ave - Banbury,2023-08-04 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.42
771028,Heathcote Ave - Banbury,2023-08-04 14:10:00+00:00,feeder,1.0,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-04 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,27.4
771028,Heathcote Ave - Banbury,2023-08-04 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.0
771028,Heathcote Ave - Banbury,2023-08-04 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.5
771028,Heathcote Ave - Banbury,2023-08-04 14:10:00+00:00,transformer,,Temperature,C,20.4
771028,Heathcote Ave - Banbury,2023-08-04 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.45
771028,Heathcote Ave - Banbury,2023-08-04 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.53
771028,Heathcote Ave - Banbury,2023-08-04 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.77
771028,Heathcote Ave - Banbury,2023-08-04 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.01
771028,Heathcote Ave - Banbury,2023-08-04 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.74
771028,Heathcote Ave - Banbury,2023-08-04 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.91
771028,Heathcote Ave - Banbury,2023-08-04 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
771028,Heathcote Ave - Banbury,2023-08-04 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
771028,Heathcote Ave - Banbury,2023-08-04 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
771028,Heathcote Ave - Banbury,2023-08-04 14:10:00+00:00,busbar,,L3 Active Power,kW,19.26
771028,Heathcote Ave - Banbury,2023-08-04 14:10:00+00:00,busbar,,L2 Active Power,kW,18.63
771028,Heathcote Ave - Banbury,2023-08-04 14:10:00+00:00,busbar,,L1 Active Power,kW,14.6
771028,Heathcote Ave - Banbury,2023-08-04 14:10:00+00:00,busbar,,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-04 14:10:00+00:00,busbar,,L3 Current (RMS),A,86.5
771028,Heathcote Ave - Banbury,2023-08-04 14:10:00+00:00,busbar,,L2 Current (RMS),A,83.0
771028,Heathcote Ave - Banbury,2023-08-04 14:10:00+00:00,busbar,,L1 Current (RMS),A,67.4
771028,Heathcote Ave - Banbury,2023-08-04 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.8
771028,Heathcote Ave - Banbury,2023-08-04 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
771028,Heathcote Ave - Banbury,2023-08-04 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.33
771028,Heathcote Ave - Banbury,2023-08-04 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.79
771028,Heathcote Ave - Banbury,2023-08-04 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.86
771028,Heathcote Ave - Banbury,2023-08-04 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.65
771028,Heathcote Ave - Banbury,2023-08-04 14:00:00+00:00,feeder,5.0,N Current (RMS),A,5.1
771028,Heathcote Ave - Banbury,2023-08-04 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,10.0
771028,Heathcote Ave - Banbury,2023-08-04 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,30.2
771028,Heathcote Ave - Banbury,2023-08-04 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,7.6
771028,Heathcote Ave - Banbury,2023-08-04 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
771028,Heathcote Ave - Banbury,2023-08-04 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
771028,Heathcote Ave - Banbury,2023-08-04 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
771028,Heathcote Ave - Banbury,2023-08-04 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.53
771028,Heathcote Ave - Banbury,2023-08-04 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.36
771028,Heathcote Ave - Banbury,2023-08-04 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.52
771028,Heathcote Ave - Banbury,2023-08-04 14:00:00+00:00,feeder,4.0,N Current (RMS),A,2.7
771028,Heathcote Ave - Banbury,2023-08-04 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.2
771028,Heathcote Ave - Banbury,2023-08-04 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.2
771028,Heathcote Ave - Banbury,2023-08-04 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,8.0
771028,Heathcote Ave - Banbury,2023-08-04 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
771028,Heathcote Ave - Banbury,2023-08-04 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
771028,Heathcote Ave - Banbury,2023-08-04 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
771028,Heathcote Ave - Banbury,2023-08-04 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.45
771028,Heathcote Ave - Banbury,2023-08-04 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.91
771028,Heathcote Ave - Banbury,2023-08-04 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.04
771028,Heathcote Ave - Banbury,2023-08-04 14:00:00+00:00,feeder,3.0,N Current (RMS),A,2.7
771028,Heathcote Ave - Banbury,2023-08-04 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.5
771028,Heathcote Ave - Banbury,2023-08-04 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.5
771028,Heathcote Ave - Banbury,2023-08-04 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.8
771028,Heathcote Ave - Banbury,2023-08-04 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
771028,Heathcote Ave - Banbury,2023-08-04 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
771028,Heathcote Ave - Banbury,2023-08-04 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
771028,Heathcote Ave - Banbury,2023-08-04 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.97
771028,Heathcote Ave - Banbury,2023-08-04 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.74
771028,Heathcote Ave - Banbury,2023-08-04 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.52
771028,Heathcote Ave - Banbury,2023-08-04 14:00:00+00:00,feeder,2.0,N Current (RMS),A,4.4
771028,Heathcote Ave - Banbury,2023-08-04 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,42.8
771028,Heathcote Ave - Banbury,2023-08-04 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.1
771028,Heathcote Ave - Banbury,2023-08-04 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.0
771028,Heathcote Ave - Banbury,2023-08-04 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
771028,Heathcote Ave - Banbury,2023-08-04 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
771028,Heathcote Ave - Banbury,2023-08-04 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
771028,Heathcote Ave - Banbury,2023-08-04 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.3
771028,Heathcote Ave - Banbury,2023-08-04 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.55
771028,Heathcote Ave - Banbury,2023-08-04 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.43
771028,Heathcote Ave - Banbury,2023-08-04 14:00:00+00:00,feeder,1.0,N Current (RMS),A,1.7
771028,Heathcote Ave - Banbury,2023-08-04 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.7
771028,Heathcote Ave - Banbury,2023-08-04 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.9
771028,Heathcote Ave - Banbury,2023-08-04 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.6
771028,Heathcote Ave - Banbury,2023-08-04 14:00:00+00:00,transformer,,Temperature,C,20.4
771028,Heathcote Ave - Banbury,2023-08-04 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.46
771028,Heathcote Ave - Banbury,2023-08-04 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.01
771028,Heathcote Ave - Banbury,2023-08-04 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.77
771028,Heathcote Ave - Banbury,2023-08-04 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.72
771028,Heathcote Ave - Banbury,2023-08-04 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.77
771028,Heathcote Ave - Banbury,2023-08-04 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.69
771028,Heathcote Ave - Banbury,2023-08-04 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
771028,Heathcote Ave - Banbury,2023-08-04 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
771028,Heathcote Ave - Banbury,2023-08-04 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
771028,Heathcote Ave - Banbury,2023-08-04 14:00:00+00:00,busbar,,L3 Active Power,kW,23.04
771028,Heathcote Ave - Banbury,2023-08-04 14:00:00+00:00,busbar,,L2 Active Power,kW,18.43
771028,Heathcote Ave - Banbury,2023-08-04 14:00:00+00:00,busbar,,L1 Active Power,kW,15.16
771028,Heathcote Ave - Banbury,2023-08-04 14:00:00+00:00,busbar,,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-04 14:00:00+00:00,busbar,,L3 Current (RMS),A,100.8
771028,Heathcote Ave - Banbury,2023-08-04 14:00:00+00:00,busbar,,L2 Current (RMS),A,83.1
771028,Heathcote Ave - Banbury,2023-08-04 14:00:00+00:00,busbar,,L1 Current (RMS),A,69.6
771028,Heathcote Ave - Banbury,2023-08-04 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.05
771028,Heathcote Ave - Banbury,2023-08-04 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.03
771028,Heathcote Ave - Banbury,2023-08-04 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.64
771028,Heathcote Ave - Banbury,2023-08-04 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.47
771028,Heathcote Ave - Banbury,2023-08-04 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.89
771028,Heathcote Ave - Banbury,2023-08-04 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.45
771028,Heathcote Ave - Banbury,2023-08-04 13:50:00+00:00,feeder,5.0,N Current (RMS),A,5.3
771028,Heathcote Ave - Banbury,2023-08-04 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,9.5
771028,Heathcote Ave - Banbury,2023-08-04 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,29.8
771028,Heathcote Ave - Banbury,2023-08-04 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,7.2
771028,Heathcote Ave - Banbury,2023-08-04 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
771028,Heathcote Ave - Banbury,2023-08-04 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
771028,Heathcote Ave - Banbury,2023-08-04 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.07
771028,Heathcote Ave - Banbury,2023-08-04 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.35
771028,Heathcote Ave - Banbury,2023-08-04 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.34
771028,Heathcote Ave - Banbury,2023-08-04 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.33
771028,Heathcote Ave - Banbury,2023-08-04 13:50:00+00:00,feeder,4.0,N Current (RMS),A,2.8
771028,Heathcote Ave - Banbury,2023-08-04 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.1
771028,Heathcote Ave - Banbury,2023-08-04 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.1
771028,Heathcote Ave - Banbury,2023-08-04 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,6.1
771028,Heathcote Ave - Banbury,2023-08-04 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
771028,Heathcote Ave - Banbury,2023-08-04 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
771028,Heathcote Ave - Banbury,2023-08-04 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
771028,Heathcote Ave - Banbury,2023-08-04 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.28
771028,Heathcote Ave - Banbury,2023-08-04 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.51
771028,Heathcote Ave - Banbury,2023-08-04 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.49
771028,Heathcote Ave - Banbury,2023-08-04 13:50:00+00:00,feeder,3.0,N Current (RMS),A,2.6
771028,Heathcote Ave - Banbury,2023-08-04 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,30.0
771028,Heathcote Ave - Banbury,2023-08-04 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.3
771028,Heathcote Ave - Banbury,2023-08-04 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.9
771028,Heathcote Ave - Banbury,2023-08-04 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
771028,Heathcote Ave - Banbury,2023-08-04 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
771028,Heathcote Ave - Banbury,2023-08-04 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
771028,Heathcote Ave - Banbury,2023-08-04 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.5
771028,Heathcote Ave - Banbury,2023-08-04 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.9
771028,Heathcote Ave - Banbury,2023-08-04 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.9
771028,Heathcote Ave - Banbury,2023-08-04 13:50:00+00:00,feeder,2.0,N Current (RMS),A,3.2
771028,Heathcote Ave - Banbury,2023-08-04 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,28.0
771028,Heathcote Ave - Banbury,2023-08-04 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.6
771028,Heathcote Ave - Banbury,2023-08-04 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.6
771028,Heathcote Ave - Banbury,2023-08-04 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
771028,Heathcote Ave - Banbury,2023-08-04 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
771028,Heathcote Ave - Banbury,2023-08-04 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
771028,Heathcote Ave - Banbury,2023-08-04 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.63
771028,Heathcote Ave - Banbury,2023-08-04 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.34
771028,Heathcote Ave - Banbury,2023-08-04 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.83
771028,Heathcote Ave - Banbury,2023-08-04 13:50:00+00:00,feeder,1.0,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-04 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.3
771028,Heathcote Ave - Banbury,2023-08-04 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.8
771028,Heathcote Ave - Banbury,2023-08-04 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,26.9
771028,Heathcote Ave - Banbury,2023-08-04 13:50:00+00:00,transformer,,Temperature,C,20.5
771028,Heathcote Ave - Banbury,2023-08-04 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.47
771028,Heathcote Ave - Banbury,2023-08-04 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.59
771028,Heathcote Ave - Banbury,2023-08-04 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.72
771028,Heathcote Ave - Banbury,2023-08-04 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.15
771028,Heathcote Ave - Banbury,2023-08-04 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.75
771028,Heathcote Ave - Banbury,2023-08-04 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.23
771028,Heathcote Ave - Banbury,2023-08-04 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
771028,Heathcote Ave - Banbury,2023-08-04 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
771028,Heathcote Ave - Banbury,2023-08-04 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
771028,Heathcote Ave - Banbury,2023-08-04 13:50:00+00:00,busbar,,L3 Active Power,kW,19.23
771028,Heathcote Ave - Banbury,2023-08-04 13:50:00+00:00,busbar,,L2 Active Power,kW,19.97
771028,Heathcote Ave - Banbury,2023-08-04 13:50:00+00:00,busbar,,L1 Active Power,kW,17.0
771028,Heathcote Ave - Banbury,2023-08-04 13:50:00+00:00,busbar,,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-04 13:50:00+00:00,busbar,,L3 Current (RMS),A,85.7
771028,Heathcote Ave - Banbury,2023-08-04 13:50:00+00:00,busbar,,L2 Current (RMS),A,88.0
771028,Heathcote Ave - Banbury,2023-08-04 13:50:00+00:00,busbar,,L1 Current (RMS),A,76.8
771028,Heathcote Ave - Banbury,2023-08-04 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.02
771028,Heathcote Ave - Banbury,2023-08-04 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
771028,Heathcote Ave - Banbury,2023-08-04 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.6
771028,Heathcote Ave - Banbury,2023-08-04 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.4
771028,Heathcote Ave - Banbury,2023-08-04 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.49
771028,Heathcote Ave - Banbury,2023-08-04 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.56
771028,Heathcote Ave - Banbury,2023-08-04 13:40:00+00:00,feeder,5.0,N Current (RMS),A,6.3
771028,Heathcote Ave - Banbury,2023-08-04 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,9.9
771028,Heathcote Ave - Banbury,2023-08-04 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,37.9
771028,Heathcote Ave - Banbury,2023-08-04 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,13.8
771028,Heathcote Ave - Banbury,2023-08-04 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
771028,Heathcote Ave - Banbury,2023-08-04 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
771028,Heathcote Ave - Banbury,2023-08-04 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.25
771028,Heathcote Ave - Banbury,2023-08-04 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.69
771028,Heathcote Ave - Banbury,2023-08-04 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.3
771028,Heathcote Ave - Banbury,2023-08-04 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.43
771028,Heathcote Ave - Banbury,2023-08-04 13:40:00+00:00,feeder,4.0,N Current (RMS),A,3.7
771028,Heathcote Ave - Banbury,2023-08-04 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,4.2
771028,Heathcote Ave - Banbury,2023-08-04 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,5.8
771028,Heathcote Ave - Banbury,2023-08-04 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,6.6
771028,Heathcote Ave - Banbury,2023-08-04 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
771028,Heathcote Ave - Banbury,2023-08-04 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
