Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
771028,Heathcote Ave - Banbury,2023-08-04 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
771028,Heathcote Ave - Banbury,2023-08-04 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.35
771028,Heathcote Ave - Banbury,2023-08-04 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.47
771028,Heathcote Ave - Banbury,2023-08-04 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.11
771028,Heathcote Ave - Banbury,2023-08-04 13:40:00+00:00,feeder,3.0,N Current (RMS),A,3.2
771028,Heathcote Ave - Banbury,2023-08-04 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.0
771028,Heathcote Ave - Banbury,2023-08-04 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.3
771028,Heathcote Ave - Banbury,2023-08-04 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.1
771028,Heathcote Ave - Banbury,2023-08-04 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
771028,Heathcote Ave - Banbury,2023-08-04 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
771028,Heathcote Ave - Banbury,2023-08-04 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
771028,Heathcote Ave - Banbury,2023-08-04 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.24
771028,Heathcote Ave - Banbury,2023-08-04 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.95
771028,Heathcote Ave - Banbury,2023-08-04 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.28
771028,Heathcote Ave - Banbury,2023-08-04 13:40:00+00:00,feeder,2.0,N Current (RMS),A,4.6
771028,Heathcote Ave - Banbury,2023-08-04 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.6
771028,Heathcote Ave - Banbury,2023-08-04 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.7
771028,Heathcote Ave - Banbury,2023-08-04 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,21.5
771028,Heathcote Ave - Banbury,2023-08-04 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
771028,Heathcote Ave - Banbury,2023-08-04 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
771028,Heathcote Ave - Banbury,2023-08-04 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
771028,Heathcote Ave - Banbury,2023-08-04 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.57
771028,Heathcote Ave - Banbury,2023-08-04 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.38
771028,Heathcote Ave - Banbury,2023-08-04 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.84
771028,Heathcote Ave - Banbury,2023-08-04 13:40:00+00:00,feeder,1.0,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-04 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.7
771028,Heathcote Ave - Banbury,2023-08-04 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,32.5
771028,Heathcote Ave - Banbury,2023-08-04 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,26.5
771028,Heathcote Ave - Banbury,2023-08-04 13:40:00+00:00,transformer,,Temperature,C,20.7
771028,Heathcote Ave - Banbury,2023-08-04 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.5
771028,Heathcote Ave - Banbury,2023-08-04 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.16
771028,Heathcote Ave - Banbury,2023-08-04 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.75
771028,Heathcote Ave - Banbury,2023-08-04 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.47
771028,Heathcote Ave - Banbury,2023-08-04 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.8
771028,Heathcote Ave - Banbury,2023-08-04 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.66
771028,Heathcote Ave - Banbury,2023-08-04 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
771028,Heathcote Ave - Banbury,2023-08-04 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
771028,Heathcote Ave - Banbury,2023-08-04 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
771028,Heathcote Ave - Banbury,2023-08-04 13:40:00+00:00,busbar,,L3 Active Power,kW,15.25
771028,Heathcote Ave - Banbury,2023-08-04 13:40:00+00:00,busbar,,L2 Active Power,kW,25.58
771028,Heathcote Ave - Banbury,2023-08-04 13:40:00+00:00,busbar,,L1 Active Power,kW,19.23
771028,Heathcote Ave - Banbury,2023-08-04 13:40:00+00:00,busbar,,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-04 13:40:00+00:00,busbar,,L3 Current (RMS),A,72.2
771028,Heathcote Ave - Banbury,2023-08-04 13:40:00+00:00,busbar,,L2 Current (RMS),A,111.2
771028,Heathcote Ave - Banbury,2023-08-04 13:40:00+00:00,busbar,,L1 Current (RMS),A,85.5
771028,Heathcote Ave - Banbury,2023-08-04 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.93
771028,Heathcote Ave - Banbury,2023-08-04 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
771028,Heathcote Ave - Banbury,2023-08-04 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.63
771028,Heathcote Ave - Banbury,2023-08-04 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.57
771028,Heathcote Ave - Banbury,2023-08-04 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.93
771028,Heathcote Ave - Banbury,2023-08-04 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.42
771028,Heathcote Ave - Banbury,2023-08-04 13:30:00+00:00,feeder,5.0,N Current (RMS),A,2.7
771028,Heathcote Ave - Banbury,2023-08-04 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,9.6
771028,Heathcote Ave - Banbury,2023-08-04 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,21.8
771028,Heathcote Ave - Banbury,2023-08-04 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,11.9
771028,Heathcote Ave - Banbury,2023-08-04 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
771028,Heathcote Ave - Banbury,2023-08-04 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
771028,Heathcote Ave - Banbury,2023-08-04 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.43
771028,Heathcote Ave - Banbury,2023-08-04 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.8
771028,Heathcote Ave - Banbury,2023-08-04 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.17
771028,Heathcote Ave - Banbury,2023-08-04 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.74
771028,Heathcote Ave - Banbury,2023-08-04 13:30:00+00:00,feeder,4.0,N Current (RMS),A,1.7
771028,Heathcote Ave - Banbury,2023-08-04 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,4.4
771028,Heathcote Ave - Banbury,2023-08-04 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.6
771028,Heathcote Ave - Banbury,2023-08-04 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.8
771028,Heathcote Ave - Banbury,2023-08-04 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
771028,Heathcote Ave - Banbury,2023-08-04 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
771028,Heathcote Ave - Banbury,2023-08-04 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
771028,Heathcote Ave - Banbury,2023-08-04 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.65
771028,Heathcote Ave - Banbury,2023-08-04 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.91
771028,Heathcote Ave - Banbury,2023-08-04 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.86
771028,Heathcote Ave - Banbury,2023-08-04 13:30:00+00:00,feeder,3.0,N Current (RMS),A,2.7
771028,Heathcote Ave - Banbury,2023-08-04 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.7
771028,Heathcote Ave - Banbury,2023-08-04 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.4
771028,Heathcote Ave - Banbury,2023-08-04 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.7
771028,Heathcote Ave - Banbury,2023-08-04 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
771028,Heathcote Ave - Banbury,2023-08-04 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
771028,Heathcote Ave - Banbury,2023-08-04 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
771028,Heathcote Ave - Banbury,2023-08-04 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.14
771028,Heathcote Ave - Banbury,2023-08-04 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.2
771028,Heathcote Ave - Banbury,2023-08-04 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.25
771028,Heathcote Ave - Banbury,2023-08-04 13:30:00+00:00,feeder,2.0,N Current (RMS),A,4.5
771028,Heathcote Ave - Banbury,2023-08-04 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.8
771028,Heathcote Ave - Banbury,2023-08-04 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
771028,Heathcote Ave - Banbury,2023-08-04 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.2
771028,Heathcote Ave - Banbury,2023-08-04 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
771028,Heathcote Ave - Banbury,2023-08-04 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
771028,Heathcote Ave - Banbury,2023-08-04 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
771028,Heathcote Ave - Banbury,2023-08-04 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.71
771028,Heathcote Ave - Banbury,2023-08-04 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.43
771028,Heathcote Ave - Banbury,2023-08-04 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.72
771028,Heathcote Ave - Banbury,2023-08-04 13:30:00+00:00,feeder,1.0,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-04 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.4
771028,Heathcote Ave - Banbury,2023-08-04 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,27.9
771028,Heathcote Ave - Banbury,2023-08-04 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,26.7
771028,Heathcote Ave - Banbury,2023-08-04 13:30:00+00:00,transformer,,Temperature,C,20.9
771028,Heathcote Ave - Banbury,2023-08-04 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.49
771028,Heathcote Ave - Banbury,2023-08-04 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.22
771028,Heathcote Ave - Banbury,2023-08-04 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.73
771028,Heathcote Ave - Banbury,2023-08-04 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.78
771028,Heathcote Ave - Banbury,2023-08-04 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.79
771028,Heathcote Ave - Banbury,2023-08-04 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.69
771028,Heathcote Ave - Banbury,2023-08-04 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
771028,Heathcote Ave - Banbury,2023-08-04 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
771028,Heathcote Ave - Banbury,2023-08-04 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
771028,Heathcote Ave - Banbury,2023-08-04 13:30:00+00:00,busbar,,L3 Active Power,kW,13.87
771028,Heathcote Ave - Banbury,2023-08-04 13:30:00+00:00,busbar,,L2 Active Power,kW,20.64
771028,Heathcote Ave - Banbury,2023-08-04 13:30:00+00:00,busbar,,L1 Active Power,kW,19.0
771028,Heathcote Ave - Banbury,2023-08-04 13:30:00+00:00,busbar,,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-04 13:30:00+00:00,busbar,,L3 Current (RMS),A,64.4
771028,Heathcote Ave - Banbury,2023-08-04 13:30:00+00:00,busbar,,L2 Current (RMS),A,90.0
771028,Heathcote Ave - Banbury,2023-08-04 13:30:00+00:00,busbar,,L1 Current (RMS),A,84.3
771028,Heathcote Ave - Banbury,2023-08-04 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.83
771028,Heathcote Ave - Banbury,2023-08-04 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
771028,Heathcote Ave - Banbury,2023-08-04 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.36
771028,Heathcote Ave - Banbury,2023-08-04 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.7
771028,Heathcote Ave - Banbury,2023-08-04 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.54
771028,Heathcote Ave - Banbury,2023-08-04 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.14
771028,Heathcote Ave - Banbury,2023-08-04 13:20:00+00:00,feeder,5.0,N Current (RMS),A,3.4
771028,Heathcote Ave - Banbury,2023-08-04 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,10.0
771028,Heathcote Ave - Banbury,2023-08-04 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,24.6
771028,Heathcote Ave - Banbury,2023-08-04 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,10.7
771028,Heathcote Ave - Banbury,2023-08-04 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
771028,Heathcote Ave - Banbury,2023-08-04 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
771028,Heathcote Ave - Banbury,2023-08-04 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.28
771028,Heathcote Ave - Banbury,2023-08-04 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.99
771028,Heathcote Ave - Banbury,2023-08-04 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.06
771028,Heathcote Ave - Banbury,2023-08-04 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.55
771028,Heathcote Ave - Banbury,2023-08-04 13:20:00+00:00,feeder,4.0,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-04 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,5.1
771028,Heathcote Ave - Banbury,2023-08-04 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.9
771028,Heathcote Ave - Banbury,2023-08-04 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.1
771028,Heathcote Ave - Banbury,2023-08-04 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
771028,Heathcote Ave - Banbury,2023-08-04 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
771028,Heathcote Ave - Banbury,2023-08-04 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
771028,Heathcote Ave - Banbury,2023-08-04 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.18
771028,Heathcote Ave - Banbury,2023-08-04 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.81
771028,Heathcote Ave - Banbury,2023-08-04 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.5
771028,Heathcote Ave - Banbury,2023-08-04 13:20:00+00:00,feeder,3.0,N Current (RMS),A,2.7
771028,Heathcote Ave - Banbury,2023-08-04 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.7
771028,Heathcote Ave - Banbury,2023-08-04 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.0
771028,Heathcote Ave - Banbury,2023-08-04 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,28.2
771028,Heathcote Ave - Banbury,2023-08-04 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
771028,Heathcote Ave - Banbury,2023-08-04 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
771028,Heathcote Ave - Banbury,2023-08-04 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
771028,Heathcote Ave - Banbury,2023-08-04 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.07
771028,Heathcote Ave - Banbury,2023-08-04 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.35
771028,Heathcote Ave - Banbury,2023-08-04 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.45
771028,Heathcote Ave - Banbury,2023-08-04 13:20:00+00:00,feeder,2.0,N Current (RMS),A,3.8
771028,Heathcote Ave - Banbury,2023-08-04 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.0
771028,Heathcote Ave - Banbury,2023-08-04 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.9
771028,Heathcote Ave - Banbury,2023-08-04 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.6
771028,Heathcote Ave - Banbury,2023-08-04 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
771028,Heathcote Ave - Banbury,2023-08-04 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
771028,Heathcote Ave - Banbury,2023-08-04 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
771028,Heathcote Ave - Banbury,2023-08-04 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.38
771028,Heathcote Ave - Banbury,2023-08-04 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.34
771028,Heathcote Ave - Banbury,2023-08-04 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.51
771028,Heathcote Ave - Banbury,2023-08-04 13:20:00+00:00,feeder,1.0,N Current (RMS),A,1.5
771028,Heathcote Ave - Banbury,2023-08-04 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.8
771028,Heathcote Ave - Banbury,2023-08-04 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.0
771028,Heathcote Ave - Banbury,2023-08-04 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.9
771028,Heathcote Ave - Banbury,2023-08-04 13:20:00+00:00,transformer,,Temperature,C,21.5
771028,Heathcote Ave - Banbury,2023-08-04 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.43
771028,Heathcote Ave - Banbury,2023-08-04 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.15
771028,Heathcote Ave - Banbury,2023-08-04 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.67
771028,Heathcote Ave - Banbury,2023-08-04 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.84
771028,Heathcote Ave - Banbury,2023-08-04 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.76
771028,Heathcote Ave - Banbury,2023-08-04 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.56
771028,Heathcote Ave - Banbury,2023-08-04 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
771028,Heathcote Ave - Banbury,2023-08-04 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
771028,Heathcote Ave - Banbury,2023-08-04 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
771028,Heathcote Ave - Banbury,2023-08-04 13:20:00+00:00,busbar,,L3 Active Power,kW,15.33
771028,Heathcote Ave - Banbury,2023-08-04 13:20:00+00:00,busbar,,L2 Active Power,kW,20.09
771028,Heathcote Ave - Banbury,2023-08-04 13:20:00+00:00,busbar,,L1 Active Power,kW,19.15
771028,Heathcote Ave - Banbury,2023-08-04 13:20:00+00:00,busbar,,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-04 13:20:00+00:00,busbar,,L3 Current (RMS),A,69.5
771028,Heathcote Ave - Banbury,2023-08-04 13:20:00+00:00,busbar,,L2 Current (RMS),A,89.3
771028,Heathcote Ave - Banbury,2023-08-04 13:20:00+00:00,busbar,,L1 Current (RMS),A,85.6
771028,Heathcote Ave - Banbury,2023-08-04 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.76
771028,Heathcote Ave - Banbury,2023-08-04 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
771028,Heathcote Ave - Banbury,2023-08-04 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.58
771028,Heathcote Ave - Banbury,2023-08-04 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.06
771028,Heathcote Ave - Banbury,2023-08-04 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.56
771028,Heathcote Ave - Banbury,2023-08-04 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.29
771028,Heathcote Ave - Banbury,2023-08-04 13:10:00+00:00,feeder,5.0,N Current (RMS),A,3.0
771028,Heathcote Ave - Banbury,2023-08-04 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,7.3
771028,Heathcote Ave - Banbury,2023-08-04 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,20.3
771028,Heathcote Ave - Banbury,2023-08-04 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.5
771028,Heathcote Ave - Banbury,2023-08-04 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
771028,Heathcote Ave - Banbury,2023-08-04 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
771028,Heathcote Ave - Banbury,2023-08-04 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.11
771028,Heathcote Ave - Banbury,2023-08-04 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.05
771028,Heathcote Ave - Banbury,2023-08-04 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.41
771028,Heathcote Ave - Banbury,2023-08-04 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.53
771028,Heathcote Ave - Banbury,2023-08-04 13:10:00+00:00,feeder,4.0,N Current (RMS),A,2.8
771028,Heathcote Ave - Banbury,2023-08-04 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,5.4
771028,Heathcote Ave - Banbury,2023-08-04 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
771028,Heathcote Ave - Banbury,2023-08-04 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.9
771028,Heathcote Ave - Banbury,2023-08-04 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
771028,Heathcote Ave - Banbury,2023-08-04 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
771028,Heathcote Ave - Banbury,2023-08-04 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
771028,Heathcote Ave - Banbury,2023-08-04 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.75
771028,Heathcote Ave - Banbury,2023-08-04 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.2
771028,Heathcote Ave - Banbury,2023-08-04 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.72
771028,Heathcote Ave - Banbury,2023-08-04 13:10:00+00:00,feeder,3.0,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-04 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,25.4
771028,Heathcote Ave - Banbury,2023-08-04 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.7
771028,Heathcote Ave - Banbury,2023-08-04 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.0
771028,Heathcote Ave - Banbury,2023-08-04 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
771028,Heathcote Ave - Banbury,2023-08-04 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
771028,Heathcote Ave - Banbury,2023-08-04 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
771028,Heathcote Ave - Banbury,2023-08-04 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.08
771028,Heathcote Ave - Banbury,2023-08-04 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.88
771028,Heathcote Ave - Banbury,2023-08-04 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.41
771028,Heathcote Ave - Banbury,2023-08-04 13:10:00+00:00,feeder,2.0,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-04 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.8
771028,Heathcote Ave - Banbury,2023-08-04 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
771028,Heathcote Ave - Banbury,2023-08-04 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.8
771028,Heathcote Ave - Banbury,2023-08-04 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
771028,Heathcote Ave - Banbury,2023-08-04 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
771028,Heathcote Ave - Banbury,2023-08-04 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
771028,Heathcote Ave - Banbury,2023-08-04 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.97
771028,Heathcote Ave - Banbury,2023-08-04 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.48
771028,Heathcote Ave - Banbury,2023-08-04 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.41
771028,Heathcote Ave - Banbury,2023-08-04 13:10:00+00:00,feeder,1.0,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-04 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.7
771028,Heathcote Ave - Banbury,2023-08-04 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.2
771028,Heathcote Ave - Banbury,2023-08-04 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.5
771028,Heathcote Ave - Banbury,2023-08-04 13:10:00+00:00,transformer,,Temperature,C,22.1
771028,Heathcote Ave - Banbury,2023-08-04 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.29
771028,Heathcote Ave - Banbury,2023-08-04 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.93
771028,Heathcote Ave - Banbury,2023-08-04 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.5
771028,Heathcote Ave - Banbury,2023-08-04 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.74
771028,Heathcote Ave - Banbury,2023-08-04 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.62
771028,Heathcote Ave - Banbury,2023-08-04 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.44
771028,Heathcote Ave - Banbury,2023-08-04 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
771028,Heathcote Ave - Banbury,2023-08-04 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
771028,Heathcote Ave - Banbury,2023-08-04 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
771028,Heathcote Ave - Banbury,2023-08-04 13:10:00+00:00,busbar,,L3 Active Power,kW,16.92
771028,Heathcote Ave - Banbury,2023-08-04 13:10:00+00:00,busbar,,L2 Active Power,kW,16.53
771028,Heathcote Ave - Banbury,2023-08-04 13:10:00+00:00,busbar,,L1 Active Power,kW,15.37
771028,Heathcote Ave - Banbury,2023-08-04 13:10:00+00:00,busbar,,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-04 13:10:00+00:00,busbar,,L3 Current (RMS),A,75.6
771028,Heathcote Ave - Banbury,2023-08-04 13:10:00+00:00,busbar,,L2 Current (RMS),A,75.2
771028,Heathcote Ave - Banbury,2023-08-04 13:10:00+00:00,busbar,,L1 Current (RMS),A,70.9
771028,Heathcote Ave - Banbury,2023-08-04 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.5
771028,Heathcote Ave - Banbury,2023-08-04 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
771028,Heathcote Ave - Banbury,2023-08-04 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.57
771028,Heathcote Ave - Banbury,2023-08-04 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.49
771028,Heathcote Ave - Banbury,2023-08-04 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.19
771028,Heathcote Ave - Banbury,2023-08-04 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.13
771028,Heathcote Ave - Banbury,2023-08-04 13:00:00+00:00,feeder,5.0,N Current (RMS),A,2.6
771028,Heathcote Ave - Banbury,2023-08-04 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,13.1
771028,Heathcote Ave - Banbury,2023-08-04 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,18.9
771028,Heathcote Ave - Banbury,2023-08-04 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.9
771028,Heathcote Ave - Banbury,2023-08-04 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
771028,Heathcote Ave - Banbury,2023-08-04 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
771028,Heathcote Ave - Banbury,2023-08-04 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
771028,Heathcote Ave - Banbury,2023-08-04 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.91
771028,Heathcote Ave - Banbury,2023-08-04 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.56
771028,Heathcote Ave - Banbury,2023-08-04 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.51
771028,Heathcote Ave - Banbury,2023-08-04 13:00:00+00:00,feeder,4.0,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-04 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,5.0
771028,Heathcote Ave - Banbury,2023-08-04 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,7.3
771028,Heathcote Ave - Banbury,2023-08-04 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.8
771028,Heathcote Ave - Banbury,2023-08-04 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
771028,Heathcote Ave - Banbury,2023-08-04 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
771028,Heathcote Ave - Banbury,2023-08-04 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
771028,Heathcote Ave - Banbury,2023-08-04 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.01
771028,Heathcote Ave - Banbury,2023-08-04 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.39
771028,Heathcote Ave - Banbury,2023-08-04 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.4
771028,Heathcote Ave - Banbury,2023-08-04 13:00:00+00:00,feeder,3.0,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-04 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.8
771028,Heathcote Ave - Banbury,2023-08-04 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.1
771028,Heathcote Ave - Banbury,2023-08-04 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.6
771028,Heathcote Ave - Banbury,2023-08-04 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
771028,Heathcote Ave - Banbury,2023-08-04 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
771028,Heathcote Ave - Banbury,2023-08-04 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
771028,Heathcote Ave - Banbury,2023-08-04 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.75
771028,Heathcote Ave - Banbury,2023-08-04 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.19
771028,Heathcote Ave - Banbury,2023-08-04 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.18
771028,Heathcote Ave - Banbury,2023-08-04 13:00:00+00:00,feeder,2.0,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-04 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,30.2
771028,Heathcote Ave - Banbury,2023-08-04 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.3
771028,Heathcote Ave - Banbury,2023-08-04 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.8
771028,Heathcote Ave - Banbury,2023-08-04 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
771028,Heathcote Ave - Banbury,2023-08-04 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
771028,Heathcote Ave - Banbury,2023-08-04 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
771028,Heathcote Ave - Banbury,2023-08-04 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.91
771028,Heathcote Ave - Banbury,2023-08-04 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.35
771028,Heathcote Ave - Banbury,2023-08-04 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.84
771028,Heathcote Ave - Banbury,2023-08-04 13:00:00+00:00,feeder,1.0,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-04 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
771028,Heathcote Ave - Banbury,2023-08-04 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.2
771028,Heathcote Ave - Banbury,2023-08-04 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.8
771028,Heathcote Ave - Banbury,2023-08-04 13:00:00+00:00,transformer,,Temperature,C,22.6
771028,Heathcote Ave - Banbury,2023-08-04 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.27
771028,Heathcote Ave - Banbury,2023-08-04 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.72
771028,Heathcote Ave - Banbury,2023-08-04 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.45
771028,Heathcote Ave - Banbury,2023-08-04 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.35
771028,Heathcote Ave - Banbury,2023-08-04 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.6
771028,Heathcote Ave - Banbury,2023-08-04 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.51
771028,Heathcote Ave - Banbury,2023-08-04 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
771028,Heathcote Ave - Banbury,2023-08-04 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
771028,Heathcote Ave - Banbury,2023-08-04 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
771028,Heathcote Ave - Banbury,2023-08-04 13:00:00+00:00,busbar,,L3 Active Power,kW,17.07
771028,Heathcote Ave - Banbury,2023-08-04 13:00:00+00:00,busbar,,L2 Active Power,kW,15.68
771028,Heathcote Ave - Banbury,2023-08-04 13:00:00+00:00,busbar,,L1 Active Power,kW,13.07
771028,Heathcote Ave - Banbury,2023-08-04 13:00:00+00:00,busbar,,N Current (RMS),A,1.6
771028,Heathcote Ave - Banbury,2023-08-04 13:00:00+00:00,busbar,,L3 Current (RMS),A,77.2
771028,Heathcote Ave - Banbury,2023-08-04 13:00:00+00:00,busbar,,L2 Current (RMS),A,71.4
771028,Heathcote Ave - Banbury,2023-08-04 13:00:00+00:00,busbar,,L1 Current (RMS),A,62.2
771028,Heathcote Ave - Banbury,2023-08-04 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.53
771028,Heathcote Ave - Banbury,2023-08-04 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.24
771028,Heathcote Ave - Banbury,2023-08-04 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.48
771028,Heathcote Ave - Banbury,2023-08-04 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.01
771028,Heathcote Ave - Banbury,2023-08-04 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.84
771028,Heathcote Ave - Banbury,2023-08-04 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.12
771028,Heathcote Ave - Banbury,2023-08-04 12:50:00+00:00,feeder,5.0,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-04 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,12.0
771028,Heathcote Ave - Banbury,2023-08-04 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,17.5
771028,Heathcote Ave - Banbury,2023-08-04 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.6
771028,Heathcote Ave - Banbury,2023-08-04 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.05
771028,Heathcote Ave - Banbury,2023-08-04 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
771028,Heathcote Ave - Banbury,2023-08-04 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
771028,Heathcote Ave - Banbury,2023-08-04 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.22
771028,Heathcote Ave - Banbury,2023-08-04 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.11
771028,Heathcote Ave - Banbury,2023-08-04 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.53
771028,Heathcote Ave - Banbury,2023-08-04 12:50:00+00:00,feeder,4.0,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-04 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,6.4
771028,Heathcote Ave - Banbury,2023-08-04 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.5
771028,Heathcote Ave - Banbury,2023-08-04 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,6.9
771028,Heathcote Ave - Banbury,2023-08-04 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
771028,Heathcote Ave - Banbury,2023-08-04 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
771028,Heathcote Ave - Banbury,2023-08-04 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
771028,Heathcote Ave - Banbury,2023-08-04 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.06
771028,Heathcote Ave - Banbury,2023-08-04 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.19
771028,Heathcote Ave - Banbury,2023-08-04 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.24
771028,Heathcote Ave - Banbury,2023-08-04 12:50:00+00:00,feeder,3.0,N Current (RMS),A,1.6
771028,Heathcote Ave - Banbury,2023-08-04 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.7
771028,Heathcote Ave - Banbury,2023-08-04 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.0
771028,Heathcote Ave - Banbury,2023-08-04 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.1
771028,Heathcote Ave - Banbury,2023-08-04 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
771028,Heathcote Ave - Banbury,2023-08-04 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
771028,Heathcote Ave - Banbury,2023-08-04 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
771028,Heathcote Ave - Banbury,2023-08-04 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.7
771028,Heathcote Ave - Banbury,2023-08-04 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.16
771028,Heathcote Ave - Banbury,2023-08-04 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.02
771028,Heathcote Ave - Banbury,2023-08-04 12:50:00+00:00,feeder,2.0,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-04 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.9
771028,Heathcote Ave - Banbury,2023-08-04 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.2
771028,Heathcote Ave - Banbury,2023-08-04 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.8
771028,Heathcote Ave - Banbury,2023-08-04 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
771028,Heathcote Ave - Banbury,2023-08-04 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
771028,Heathcote Ave - Banbury,2023-08-04 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
771028,Heathcote Ave - Banbury,2023-08-04 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.52
771028,Heathcote Ave - Banbury,2023-08-04 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.92
771028,Heathcote Ave - Banbury,2023-08-04 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.38
771028,Heathcote Ave - Banbury,2023-08-04 12:50:00+00:00,feeder,1.0,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-04 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.9
771028,Heathcote Ave - Banbury,2023-08-04 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.4
771028,Heathcote Ave - Banbury,2023-08-04 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.0
771028,Heathcote Ave - Banbury,2023-08-04 12:50:00+00:00,transformer,,Temperature,C,23.2
771028,Heathcote Ave - Banbury,2023-08-04 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.29
771028,Heathcote Ave - Banbury,2023-08-04 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.92
771028,Heathcote Ave - Banbury,2023-08-04 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.52
771028,Heathcote Ave - Banbury,2023-08-04 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.6
771028,Heathcote Ave - Banbury,2023-08-04 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.59
771028,Heathcote Ave - Banbury,2023-08-04 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.66
771028,Heathcote Ave - Banbury,2023-08-04 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
771028,Heathcote Ave - Banbury,2023-08-04 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
771028,Heathcote Ave - Banbury,2023-08-04 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
771028,Heathcote Ave - Banbury,2023-08-04 12:50:00+00:00,busbar,,L3 Active Power,kW,15.51
771028,Heathcote Ave - Banbury,2023-08-04 12:50:00+00:00,busbar,,L2 Active Power,kW,15.24
771028,Heathcote Ave - Banbury,2023-08-04 12:50:00+00:00,busbar,,L1 Active Power,kW,12.29
771028,Heathcote Ave - Banbury,2023-08-04 12:50:00+00:00,busbar,,N Current (RMS),A,1.7
771028,Heathcote Ave - Banbury,2023-08-04 12:50:00+00:00,busbar,,L3 Current (RMS),A,70.0
771028,Heathcote Ave - Banbury,2023-08-04 12:50:00+00:00,busbar,,L2 Current (RMS),A,69.0
771028,Heathcote Ave - Banbury,2023-08-04 12:50:00+00:00,busbar,,L1 Current (RMS),A,59.6
771028,Heathcote Ave - Banbury,2023-08-04 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.57
771028,Heathcote Ave - Banbury,2023-08-04 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.4
771028,Heathcote Ave - Banbury,2023-08-04 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.12
771028,Heathcote Ave - Banbury,2023-08-04 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.1
771028,Heathcote Ave - Banbury,2023-08-04 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.45
771028,Heathcote Ave - Banbury,2023-08-04 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.46
771028,Heathcote Ave - Banbury,2023-08-04 12:40:00+00:00,feeder,5.0,N Current (RMS),A,2.9
771028,Heathcote Ave - Banbury,2023-08-04 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,18.3
771028,Heathcote Ave - Banbury,2023-08-04 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,16.0
771028,Heathcote Ave - Banbury,2023-08-04 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.6
771028,Heathcote Ave - Banbury,2023-08-04 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
771028,Heathcote Ave - Banbury,2023-08-04 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
771028,Heathcote Ave - Banbury,2023-08-04 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
771028,Heathcote Ave - Banbury,2023-08-04 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.95
771028,Heathcote Ave - Banbury,2023-08-04 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.92
771028,Heathcote Ave - Banbury,2023-08-04 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.08
771028,Heathcote Ave - Banbury,2023-08-04 12:40:00+00:00,feeder,4.0,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-04 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,4.5
771028,Heathcote Ave - Banbury,2023-08-04 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.4
771028,Heathcote Ave - Banbury,2023-08-04 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,10.2
771028,Heathcote Ave - Banbury,2023-08-04 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
771028,Heathcote Ave - Banbury,2023-08-04 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
771028,Heathcote Ave - Banbury,2023-08-04 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
771028,Heathcote Ave - Banbury,2023-08-04 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.88
771028,Heathcote Ave - Banbury,2023-08-04 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.98
771028,Heathcote Ave - Banbury,2023-08-04 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.61
771028,Heathcote Ave - Banbury,2023-08-04 12:40:00+00:00,feeder,3.0,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-04 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.6
771028,Heathcote Ave - Banbury,2023-08-04 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.1
771028,Heathcote Ave - Banbury,2023-08-04 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.6
771028,Heathcote Ave - Banbury,2023-08-04 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
771028,Heathcote Ave - Banbury,2023-08-04 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
771028,Heathcote Ave - Banbury,2023-08-04 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
771028,Heathcote Ave - Banbury,2023-08-04 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.94
771028,Heathcote Ave - Banbury,2023-08-04 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.92
771028,Heathcote Ave - Banbury,2023-08-04 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.24
771028,Heathcote Ave - Banbury,2023-08-04 12:40:00+00:00,feeder,2.0,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-04 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.9
771028,Heathcote Ave - Banbury,2023-08-04 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.8
771028,Heathcote Ave - Banbury,2023-08-04 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.3
771028,Heathcote Ave - Banbury,2023-08-04 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
771028,Heathcote Ave - Banbury,2023-08-04 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
771028,Heathcote Ave - Banbury,2023-08-04 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
771028,Heathcote Ave - Banbury,2023-08-04 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.49
771028,Heathcote Ave - Banbury,2023-08-04 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.09
771028,Heathcote Ave - Banbury,2023-08-04 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.15
771028,Heathcote Ave - Banbury,2023-08-04 12:40:00+00:00,feeder,1.0,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-04 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.4
771028,Heathcote Ave - Banbury,2023-08-04 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.2
771028,Heathcote Ave - Banbury,2023-08-04 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.7
771028,Heathcote Ave - Banbury,2023-08-04 12:40:00+00:00,transformer,,Temperature,C,23.6
771028,Heathcote Ave - Banbury,2023-08-04 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.28
771028,Heathcote Ave - Banbury,2023-08-04 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.62
771028,Heathcote Ave - Banbury,2023-08-04 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.53
771028,Heathcote Ave - Banbury,2023-08-04 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.22
771028,Heathcote Ave - Banbury,2023-08-04 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.56
771028,Heathcote Ave - Banbury,2023-08-04 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.17
771028,Heathcote Ave - Banbury,2023-08-04 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
771028,Heathcote Ave - Banbury,2023-08-04 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
771028,Heathcote Ave - Banbury,2023-08-04 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
771028,Heathcote Ave - Banbury,2023-08-04 12:40:00+00:00,busbar,,L3 Active Power,kW,15.36
771028,Heathcote Ave - Banbury,2023-08-04 12:40:00+00:00,busbar,,L2 Active Power,kW,16.37
771028,Heathcote Ave - Banbury,2023-08-04 12:40:00+00:00,busbar,,L1 Active Power,kW,11.54
771028,Heathcote Ave - Banbury,2023-08-04 12:40:00+00:00,busbar,,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-04 12:40:00+00:00,busbar,,L3 Current (RMS),A,70.1
771028,Heathcote Ave - Banbury,2023-08-04 12:40:00+00:00,busbar,,L2 Current (RMS),A,74.8
771028,Heathcote Ave - Banbury,2023-08-04 12:40:00+00:00,busbar,,L1 Current (RMS),A,56.9
771028,Heathcote Ave - Banbury,2023-08-04 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.77
771028,Heathcote Ave - Banbury,2023-08-04 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
771028,Heathcote Ave - Banbury,2023-08-04 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
771028,Heathcote Ave - Banbury,2023-08-04 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.16
771028,Heathcote Ave - Banbury,2023-08-04 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.81
771028,Heathcote Ave - Banbury,2023-08-04 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.42
771028,Heathcote Ave - Banbury,2023-08-04 12:30:00+00:00,feeder,5.0,N Current (RMS),A,3.0
771028,Heathcote Ave - Banbury,2023-08-04 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,11.8
771028,Heathcote Ave - Banbury,2023-08-04 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,17.8
771028,Heathcote Ave - Banbury,2023-08-04 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.6
771028,Heathcote Ave - Banbury,2023-08-04 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
771028,Heathcote Ave - Banbury,2023-08-04 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
771028,Heathcote Ave - Banbury,2023-08-04 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.05
771028,Heathcote Ave - Banbury,2023-08-04 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.97
771028,Heathcote Ave - Banbury,2023-08-04 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.24
771028,Heathcote Ave - Banbury,2023-08-04 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.52
771028,Heathcote Ave - Banbury,2023-08-04 12:30:00+00:00,feeder,4.0,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-04 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,4.6
771028,Heathcote Ave - Banbury,2023-08-04 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.4
771028,Heathcote Ave - Banbury,2023-08-04 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.2
771028,Heathcote Ave - Banbury,2023-08-04 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
771028,Heathcote Ave - Banbury,2023-08-04 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
771028,Heathcote Ave - Banbury,2023-08-04 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
771028,Heathcote Ave - Banbury,2023-08-04 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.59
771028,Heathcote Ave - Banbury,2023-08-04 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
771028,Heathcote Ave - Banbury,2023-08-04 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.83
771028,Heathcote Ave - Banbury,2023-08-04 12:30:00+00:00,feeder,3.0,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-04 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.8
771028,Heathcote Ave - Banbury,2023-08-04 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.6
771028,Heathcote Ave - Banbury,2023-08-04 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.0
771028,Heathcote Ave - Banbury,2023-08-04 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
771028,Heathcote Ave - Banbury,2023-08-04 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
771028,Heathcote Ave - Banbury,2023-08-04 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
771028,Heathcote Ave - Banbury,2023-08-04 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.63
771028,Heathcote Ave - Banbury,2023-08-04 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.63
771028,Heathcote Ave - Banbury,2023-08-04 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.25
771028,Heathcote Ave - Banbury,2023-08-04 12:30:00+00:00,feeder,2.0,N Current (RMS),A,3.4
771028,Heathcote Ave - Banbury,2023-08-04 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,28.7
771028,Heathcote Ave - Banbury,2023-08-04 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.1
771028,Heathcote Ave - Banbury,2023-08-04 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.7
771028,Heathcote Ave - Banbury,2023-08-04 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
771028,Heathcote Ave - Banbury,2023-08-04 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
771028,Heathcote Ave - Banbury,2023-08-04 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
771028,Heathcote Ave - Banbury,2023-08-04 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.89
771028,Heathcote Ave - Banbury,2023-08-04 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.57
771028,Heathcote Ave - Banbury,2023-08-04 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.44
771028,Heathcote Ave - Banbury,2023-08-04 12:30:00+00:00,feeder,1.0,N Current (RMS),A,2.8
771028,Heathcote Ave - Banbury,2023-08-04 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.6
771028,Heathcote Ave - Banbury,2023-08-04 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,24.4
771028,Heathcote Ave - Banbury,2023-08-04 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,25.6
771028,Heathcote Ave - Banbury,2023-08-04 12:30:00+00:00,transformer,,Temperature,C,23.2
771028,Heathcote Ave - Banbury,2023-08-04 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.28
771028,Heathcote Ave - Banbury,2023-08-04 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.82
771028,Heathcote Ave - Banbury,2023-08-04 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.51
771028,Heathcote Ave - Banbury,2023-08-04 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.38
771028,Heathcote Ave - Banbury,2023-08-04 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.55
771028,Heathcote Ave - Banbury,2023-08-04 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.37
771028,Heathcote Ave - Banbury,2023-08-04 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
771028,Heathcote Ave - Banbury,2023-08-04 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
771028,Heathcote Ave - Banbury,2023-08-04 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
771028,Heathcote Ave - Banbury,2023-08-04 12:30:00+00:00,busbar,,L3 Active Power,kW,14.24
771028,Heathcote Ave - Banbury,2023-08-04 12:30:00+00:00,busbar,,L2 Active Power,kW,17.25
771028,Heathcote Ave - Banbury,2023-08-04 12:30:00+00:00,busbar,,L1 Active Power,kW,13.45
771028,Heathcote Ave - Banbury,2023-08-04 12:30:00+00:00,busbar,,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-04 12:30:00+00:00,busbar,,L3 Current (RMS),A,65.5
771028,Heathcote Ave - Banbury,2023-08-04 12:30:00+00:00,busbar,,L2 Current (RMS),A,78.5
771028,Heathcote Ave - Banbury,2023-08-04 12:30:00+00:00,busbar,,L1 Current (RMS),A,63.4
