Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
771028,Heathcote Ave - Banbury,2023-08-04 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
771028,Heathcote Ave - Banbury,2023-08-04 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
771028,Heathcote Ave - Banbury,2023-08-04 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
771028,Heathcote Ave - Banbury,2023-08-04 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.4
771028,Heathcote Ave - Banbury,2023-08-04 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.27
771028,Heathcote Ave - Banbury,2023-08-04 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.46
771028,Heathcote Ave - Banbury,2023-08-04 12:20:00+00:00,feeder,5.0,N Current (RMS),A,3.5
771028,Heathcote Ave - Banbury,2023-08-04 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,9.1
771028,Heathcote Ave - Banbury,2023-08-04 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,24.0
771028,Heathcote Ave - Banbury,2023-08-04 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.7
771028,Heathcote Ave - Banbury,2023-08-04 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
771028,Heathcote Ave - Banbury,2023-08-04 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.14
771028,Heathcote Ave - Banbury,2023-08-04 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.12
771028,Heathcote Ave - Banbury,2023-08-04 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.43
771028,Heathcote Ave - Banbury,2023-08-04 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.66
771028,Heathcote Ave - Banbury,2023-08-04 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.43
771028,Heathcote Ave - Banbury,2023-08-04 12:20:00+00:00,feeder,4.0,N Current (RMS),A,2.6
771028,Heathcote Ave - Banbury,2023-08-04 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.0
771028,Heathcote Ave - Banbury,2023-08-04 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.6
771028,Heathcote Ave - Banbury,2023-08-04 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,6.5
771028,Heathcote Ave - Banbury,2023-08-04 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
771028,Heathcote Ave - Banbury,2023-08-04 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
771028,Heathcote Ave - Banbury,2023-08-04 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
771028,Heathcote Ave - Banbury,2023-08-04 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.6
771028,Heathcote Ave - Banbury,2023-08-04 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.89
771028,Heathcote Ave - Banbury,2023-08-04 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.96
771028,Heathcote Ave - Banbury,2023-08-04 12:20:00+00:00,feeder,3.0,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-04 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.5
771028,Heathcote Ave - Banbury,2023-08-04 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,30.3
771028,Heathcote Ave - Banbury,2023-08-04 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.3
771028,Heathcote Ave - Banbury,2023-08-04 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
771028,Heathcote Ave - Banbury,2023-08-04 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
771028,Heathcote Ave - Banbury,2023-08-04 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
771028,Heathcote Ave - Banbury,2023-08-04 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.17
771028,Heathcote Ave - Banbury,2023-08-04 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.6
771028,Heathcote Ave - Banbury,2023-08-04 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.09
771028,Heathcote Ave - Banbury,2023-08-04 12:20:00+00:00,feeder,2.0,N Current (RMS),A,3.2
771028,Heathcote Ave - Banbury,2023-08-04 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,31.0
771028,Heathcote Ave - Banbury,2023-08-04 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.8
771028,Heathcote Ave - Banbury,2023-08-04 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.5
771028,Heathcote Ave - Banbury,2023-08-04 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
771028,Heathcote Ave - Banbury,2023-08-04 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
771028,Heathcote Ave - Banbury,2023-08-04 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
771028,Heathcote Ave - Banbury,2023-08-04 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.36
771028,Heathcote Ave - Banbury,2023-08-04 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.25
771028,Heathcote Ave - Banbury,2023-08-04 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.86
771028,Heathcote Ave - Banbury,2023-08-04 12:20:00+00:00,feeder,1.0,N Current (RMS),A,3.0
771028,Heathcote Ave - Banbury,2023-08-04 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.4
771028,Heathcote Ave - Banbury,2023-08-04 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.6
771028,Heathcote Ave - Banbury,2023-08-04 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,31.2
771028,Heathcote Ave - Banbury,2023-08-04 12:20:00+00:00,transformer,,Temperature,C,21.9
771028,Heathcote Ave - Banbury,2023-08-04 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.27
771028,Heathcote Ave - Banbury,2023-08-04 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.83
771028,Heathcote Ave - Banbury,2023-08-04 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.45
771028,Heathcote Ave - Banbury,2023-08-04 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.28
771028,Heathcote Ave - Banbury,2023-08-04 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.52
771028,Heathcote Ave - Banbury,2023-08-04 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.34
771028,Heathcote Ave - Banbury,2023-08-04 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
771028,Heathcote Ave - Banbury,2023-08-04 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
771028,Heathcote Ave - Banbury,2023-08-04 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
771028,Heathcote Ave - Banbury,2023-08-04 12:20:00+00:00,busbar,,L3 Active Power,kW,17.96
771028,Heathcote Ave - Banbury,2023-08-04 12:20:00+00:00,busbar,,L2 Active Power,kW,21.67
771028,Heathcote Ave - Banbury,2023-08-04 12:20:00+00:00,busbar,,L1 Active Power,kW,18.8
771028,Heathcote Ave - Banbury,2023-08-04 12:20:00+00:00,busbar,,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-04 12:20:00+00:00,busbar,,L3 Current (RMS),A,80.6
771028,Heathcote Ave - Banbury,2023-08-04 12:20:00+00:00,busbar,,L2 Current (RMS),A,96.2
771028,Heathcote Ave - Banbury,2023-08-04 12:20:00+00:00,busbar,,L1 Current (RMS),A,83.7
771028,Heathcote Ave - Banbury,2023-08-04 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.89
771028,Heathcote Ave - Banbury,2023-08-04 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.77
771028,Heathcote Ave - Banbury,2023-08-04 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.4
771028,Heathcote Ave - Banbury,2023-08-04 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.35
771028,Heathcote Ave - Banbury,2023-08-04 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.57
771028,Heathcote Ave - Banbury,2023-08-04 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.99
771028,Heathcote Ave - Banbury,2023-08-04 12:10:00+00:00,feeder,5.0,N Current (RMS),A,4.7
771028,Heathcote Ave - Banbury,2023-08-04 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,10.2
771028,Heathcote Ave - Banbury,2023-08-04 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,20.6
771028,Heathcote Ave - Banbury,2023-08-04 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,9.7
771028,Heathcote Ave - Banbury,2023-08-04 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
771028,Heathcote Ave - Banbury,2023-08-04 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
771028,Heathcote Ave - Banbury,2023-08-04 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.16
771028,Heathcote Ave - Banbury,2023-08-04 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.65
771028,Heathcote Ave - Banbury,2023-08-04 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.41
771028,Heathcote Ave - Banbury,2023-08-04 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.93
771028,Heathcote Ave - Banbury,2023-08-04 12:10:00+00:00,feeder,4.0,N Current (RMS),A,3.7
771028,Heathcote Ave - Banbury,2023-08-04 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.9
771028,Heathcote Ave - Banbury,2023-08-04 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.7
771028,Heathcote Ave - Banbury,2023-08-04 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,9.0
771028,Heathcote Ave - Banbury,2023-08-04 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
771028,Heathcote Ave - Banbury,2023-08-04 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
771028,Heathcote Ave - Banbury,2023-08-04 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
771028,Heathcote Ave - Banbury,2023-08-04 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.4
771028,Heathcote Ave - Banbury,2023-08-04 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.7
771028,Heathcote Ave - Banbury,2023-08-04 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.84
771028,Heathcote Ave - Banbury,2023-08-04 12:10:00+00:00,feeder,3.0,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-04 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,36.1
771028,Heathcote Ave - Banbury,2023-08-04 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.2
771028,Heathcote Ave - Banbury,2023-08-04 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.4
771028,Heathcote Ave - Banbury,2023-08-04 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
771028,Heathcote Ave - Banbury,2023-08-04 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
771028,Heathcote Ave - Banbury,2023-08-04 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
771028,Heathcote Ave - Banbury,2023-08-04 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.94
771028,Heathcote Ave - Banbury,2023-08-04 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.58
771028,Heathcote Ave - Banbury,2023-08-04 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.85
771028,Heathcote Ave - Banbury,2023-08-04 12:10:00+00:00,feeder,2.0,N Current (RMS),A,3.2
771028,Heathcote Ave - Banbury,2023-08-04 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,44.2
771028,Heathcote Ave - Banbury,2023-08-04 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.7
771028,Heathcote Ave - Banbury,2023-08-04 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.5
771028,Heathcote Ave - Banbury,2023-08-04 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
771028,Heathcote Ave - Banbury,2023-08-04 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
771028,Heathcote Ave - Banbury,2023-08-04 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
771028,Heathcote Ave - Banbury,2023-08-04 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.62
771028,Heathcote Ave - Banbury,2023-08-04 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.08
771028,Heathcote Ave - Banbury,2023-08-04 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.33
771028,Heathcote Ave - Banbury,2023-08-04 12:10:00+00:00,feeder,1.0,N Current (RMS),A,3.4
771028,Heathcote Ave - Banbury,2023-08-04 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,43.8
771028,Heathcote Ave - Banbury,2023-08-04 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.1
771028,Heathcote Ave - Banbury,2023-08-04 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,36.4
771028,Heathcote Ave - Banbury,2023-08-04 12:10:00+00:00,transformer,,Temperature,C,21.1
771028,Heathcote Ave - Banbury,2023-08-04 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.22
771028,Heathcote Ave - Banbury,2023-08-04 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.31
771028,Heathcote Ave - Banbury,2023-08-04 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.43
771028,Heathcote Ave - Banbury,2023-08-04 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.49
771028,Heathcote Ave - Banbury,2023-08-04 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.53
771028,Heathcote Ave - Banbury,2023-08-04 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.25
771028,Heathcote Ave - Banbury,2023-08-04 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
771028,Heathcote Ave - Banbury,2023-08-04 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
771028,Heathcote Ave - Banbury,2023-08-04 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
771028,Heathcote Ave - Banbury,2023-08-04 12:10:00+00:00,busbar,,L3 Active Power,kW,32.94
771028,Heathcote Ave - Banbury,2023-08-04 12:10:00+00:00,busbar,,L2 Active Power,kW,16.33
771028,Heathcote Ave - Banbury,2023-08-04 12:10:00+00:00,busbar,,L1 Active Power,kW,19.96
771028,Heathcote Ave - Banbury,2023-08-04 12:10:00+00:00,busbar,,N Current (RMS),A,2.8
771028,Heathcote Ave - Banbury,2023-08-04 12:10:00+00:00,busbar,,L3 Current (RMS),A,143.5
771028,Heathcote Ave - Banbury,2023-08-04 12:10:00+00:00,busbar,,L2 Current (RMS),A,73.7
771028,Heathcote Ave - Banbury,2023-08-04 12:10:00+00:00,busbar,,L1 Current (RMS),A,87.5
771028,Heathcote Ave - Banbury,2023-08-04 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.99
771028,Heathcote Ave - Banbury,2023-08-04 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.61
771028,Heathcote Ave - Banbury,2023-08-04 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
771028,Heathcote Ave - Banbury,2023-08-04 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.6
771028,Heathcote Ave - Banbury,2023-08-04 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.86
771028,Heathcote Ave - Banbury,2023-08-04 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.37
771028,Heathcote Ave - Banbury,2023-08-04 12:00:00+00:00,feeder,5.0,N Current (RMS),A,4.6
771028,Heathcote Ave - Banbury,2023-08-04 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,12.0
771028,Heathcote Ave - Banbury,2023-08-04 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,25.8
771028,Heathcote Ave - Banbury,2023-08-04 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.7
771028,Heathcote Ave - Banbury,2023-08-04 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
771028,Heathcote Ave - Banbury,2023-08-04 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
771028,Heathcote Ave - Banbury,2023-08-04 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.3
771028,Heathcote Ave - Banbury,2023-08-04 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.78
771028,Heathcote Ave - Banbury,2023-08-04 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.26
771028,Heathcote Ave - Banbury,2023-08-04 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.23
771028,Heathcote Ave - Banbury,2023-08-04 12:00:00+00:00,feeder,4.0,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-04 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,11.7
771028,Heathcote Ave - Banbury,2023-08-04 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.2
771028,Heathcote Ave - Banbury,2023-08-04 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,10.4
771028,Heathcote Ave - Banbury,2023-08-04 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
771028,Heathcote Ave - Banbury,2023-08-04 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
771028,Heathcote Ave - Banbury,2023-08-04 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
771028,Heathcote Ave - Banbury,2023-08-04 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.2
771028,Heathcote Ave - Banbury,2023-08-04 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.14
771028,Heathcote Ave - Banbury,2023-08-04 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.37
771028,Heathcote Ave - Banbury,2023-08-04 12:00:00+00:00,feeder,3.0,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-04 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,39.0
771028,Heathcote Ave - Banbury,2023-08-04 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.6
771028,Heathcote Ave - Banbury,2023-08-04 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.4
771028,Heathcote Ave - Banbury,2023-08-04 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
771028,Heathcote Ave - Banbury,2023-08-04 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
771028,Heathcote Ave - Banbury,2023-08-04 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
771028,Heathcote Ave - Banbury,2023-08-04 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.41
771028,Heathcote Ave - Banbury,2023-08-04 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.63
771028,Heathcote Ave - Banbury,2023-08-04 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.05
771028,Heathcote Ave - Banbury,2023-08-04 12:00:00+00:00,feeder,2.0,N Current (RMS),A,5.0
771028,Heathcote Ave - Banbury,2023-08-04 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,49.4
771028,Heathcote Ave - Banbury,2023-08-04 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.4
771028,Heathcote Ave - Banbury,2023-08-04 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.5
771028,Heathcote Ave - Banbury,2023-08-04 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
771028,Heathcote Ave - Banbury,2023-08-04 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
771028,Heathcote Ave - Banbury,2023-08-04 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
771028,Heathcote Ave - Banbury,2023-08-04 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.6
771028,Heathcote Ave - Banbury,2023-08-04 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.34
771028,Heathcote Ave - Banbury,2023-08-04 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.53
771028,Heathcote Ave - Banbury,2023-08-04 12:00:00+00:00,feeder,1.0,N Current (RMS),A,3.4
771028,Heathcote Ave - Banbury,2023-08-04 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,35.8
771028,Heathcote Ave - Banbury,2023-08-04 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.5
771028,Heathcote Ave - Banbury,2023-08-04 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,32.7
771028,Heathcote Ave - Banbury,2023-08-04 12:00:00+00:00,transformer,,Temperature,C,20.9
771028,Heathcote Ave - Banbury,2023-08-04 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.25
771028,Heathcote Ave - Banbury,2023-08-04 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.75
771028,Heathcote Ave - Banbury,2023-08-04 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.47
771028,Heathcote Ave - Banbury,2023-08-04 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.65
771028,Heathcote Ave - Banbury,2023-08-04 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.55
771028,Heathcote Ave - Banbury,2023-08-04 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.63
771028,Heathcote Ave - Banbury,2023-08-04 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
771028,Heathcote Ave - Banbury,2023-08-04 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
771028,Heathcote Ave - Banbury,2023-08-04 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
771028,Heathcote Ave - Banbury,2023-08-04 12:00:00+00:00,busbar,,L3 Active Power,kW,31.59
771028,Heathcote Ave - Banbury,2023-08-04 12:00:00+00:00,busbar,,L2 Active Power,kW,21.23
771028,Heathcote Ave - Banbury,2023-08-04 12:00:00+00:00,busbar,,L1 Active Power,kW,20.55
771028,Heathcote Ave - Banbury,2023-08-04 12:00:00+00:00,busbar,,N Current (RMS),A,2.9
771028,Heathcote Ave - Banbury,2023-08-04 12:00:00+00:00,busbar,,L3 Current (RMS),A,135.6
771028,Heathcote Ave - Banbury,2023-08-04 12:00:00+00:00,busbar,,L2 Current (RMS),A,93.0
771028,Heathcote Ave - Banbury,2023-08-04 12:00:00+00:00,busbar,,L1 Current (RMS),A,89.8
771028,Heathcote Ave - Banbury,2023-08-04 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.99
771028,Heathcote Ave - Banbury,2023-08-04 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.2
771028,Heathcote Ave - Banbury,2023-08-04 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.69
771028,Heathcote Ave - Banbury,2023-08-04 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.86
771028,Heathcote Ave - Banbury,2023-08-04 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.31
771028,Heathcote Ave - Banbury,2023-08-04 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.1
771028,Heathcote Ave - Banbury,2023-08-04 11:50:00+00:00,feeder,5.0,N Current (RMS),A,4.7
771028,Heathcote Ave - Banbury,2023-08-04 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,15.7
771028,Heathcote Ave - Banbury,2023-08-04 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,28.2
771028,Heathcote Ave - Banbury,2023-08-04 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.3
771028,Heathcote Ave - Banbury,2023-08-04 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
771028,Heathcote Ave - Banbury,2023-08-04 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
771028,Heathcote Ave - Banbury,2023-08-04 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.06
771028,Heathcote Ave - Banbury,2023-08-04 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.12
771028,Heathcote Ave - Banbury,2023-08-04 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.3
771028,Heathcote Ave - Banbury,2023-08-04 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.18
771028,Heathcote Ave - Banbury,2023-08-04 11:50:00+00:00,feeder,4.0,N Current (RMS),A,3.3
771028,Heathcote Ave - Banbury,2023-08-04 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.3
771028,Heathcote Ave - Banbury,2023-08-04 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.3
771028,Heathcote Ave - Banbury,2023-08-04 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,10.3
771028,Heathcote Ave - Banbury,2023-08-04 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
771028,Heathcote Ave - Banbury,2023-08-04 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
771028,Heathcote Ave - Banbury,2023-08-04 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
771028,Heathcote Ave - Banbury,2023-08-04 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.89
771028,Heathcote Ave - Banbury,2023-08-04 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.55
771028,Heathcote Ave - Banbury,2023-08-04 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.48
771028,Heathcote Ave - Banbury,2023-08-04 11:50:00+00:00,feeder,3.0,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-04 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,25.5
771028,Heathcote Ave - Banbury,2023-08-04 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.4
771028,Heathcote Ave - Banbury,2023-08-04 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,25.2
771028,Heathcote Ave - Banbury,2023-08-04 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
771028,Heathcote Ave - Banbury,2023-08-04 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
771028,Heathcote Ave - Banbury,2023-08-04 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
771028,Heathcote Ave - Banbury,2023-08-04 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.76
771028,Heathcote Ave - Banbury,2023-08-04 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.42
771028,Heathcote Ave - Banbury,2023-08-04 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.16
771028,Heathcote Ave - Banbury,2023-08-04 11:50:00+00:00,feeder,2.0,N Current (RMS),A,3.5
771028,Heathcote Ave - Banbury,2023-08-04 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,37.6
771028,Heathcote Ave - Banbury,2023-08-04 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.9
771028,Heathcote Ave - Banbury,2023-08-04 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,22.3
771028,Heathcote Ave - Banbury,2023-08-04 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
771028,Heathcote Ave - Banbury,2023-08-04 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
771028,Heathcote Ave - Banbury,2023-08-04 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
771028,Heathcote Ave - Banbury,2023-08-04 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.85
771028,Heathcote Ave - Banbury,2023-08-04 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.18
771028,Heathcote Ave - Banbury,2023-08-04 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.62
771028,Heathcote Ave - Banbury,2023-08-04 11:50:00+00:00,feeder,1.0,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-04 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.3
771028,Heathcote Ave - Banbury,2023-08-04 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.6
771028,Heathcote Ave - Banbury,2023-08-04 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.3
771028,Heathcote Ave - Banbury,2023-08-04 11:50:00+00:00,transformer,,Temperature,C,21.0
771028,Heathcote Ave - Banbury,2023-08-04 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.22
771028,Heathcote Ave - Banbury,2023-08-04 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.98
771028,Heathcote Ave - Banbury,2023-08-04 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.44
771028,Heathcote Ave - Banbury,2023-08-04 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.67
771028,Heathcote Ave - Banbury,2023-08-04 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.56
771028,Heathcote Ave - Banbury,2023-08-04 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.56
771028,Heathcote Ave - Banbury,2023-08-04 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
771028,Heathcote Ave - Banbury,2023-08-04 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
771028,Heathcote Ave - Banbury,2023-08-04 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
771028,Heathcote Ave - Banbury,2023-08-04 11:50:00+00:00,busbar,,L3 Active Power,kW,22.49
771028,Heathcote Ave - Banbury,2023-08-04 11:50:00+00:00,busbar,,L2 Active Power,kW,22.75
771028,Heathcote Ave - Banbury,2023-08-04 11:50:00+00:00,busbar,,L1 Active Power,kW,18.54
771028,Heathcote Ave - Banbury,2023-08-04 11:50:00+00:00,busbar,,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-04 11:50:00+00:00,busbar,,L3 Current (RMS),A,98.2
771028,Heathcote Ave - Banbury,2023-08-04 11:50:00+00:00,busbar,,L2 Current (RMS),A,98.4
771028,Heathcote Ave - Banbury,2023-08-04 11:50:00+00:00,busbar,,L1 Current (RMS),A,82.9
771028,Heathcote Ave - Banbury,2023-08-04 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
771028,Heathcote Ave - Banbury,2023-08-04 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
771028,Heathcote Ave - Banbury,2023-08-04 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.74
771028,Heathcote Ave - Banbury,2023-08-04 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.95
771028,Heathcote Ave - Banbury,2023-08-04 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.83
771028,Heathcote Ave - Banbury,2023-08-04 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.39
771028,Heathcote Ave - Banbury,2023-08-04 11:40:00+00:00,feeder,5.0,N Current (RMS),A,3.2
771028,Heathcote Ave - Banbury,2023-08-04 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,17.9
771028,Heathcote Ave - Banbury,2023-08-04 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,20.9
771028,Heathcote Ave - Banbury,2023-08-04 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,8.1
771028,Heathcote Ave - Banbury,2023-08-04 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
771028,Heathcote Ave - Banbury,2023-08-04 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
771028,Heathcote Ave - Banbury,2023-08-04 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
771028,Heathcote Ave - Banbury,2023-08-04 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.88
771028,Heathcote Ave - Banbury,2023-08-04 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.84
771028,Heathcote Ave - Banbury,2023-08-04 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.46
771028,Heathcote Ave - Banbury,2023-08-04 11:40:00+00:00,feeder,4.0,N Current (RMS),A,5.0
771028,Heathcote Ave - Banbury,2023-08-04 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.6
771028,Heathcote Ave - Banbury,2023-08-04 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.4
771028,Heathcote Ave - Banbury,2023-08-04 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,15.1
771028,Heathcote Ave - Banbury,2023-08-04 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
771028,Heathcote Ave - Banbury,2023-08-04 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
771028,Heathcote Ave - Banbury,2023-08-04 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
771028,Heathcote Ave - Banbury,2023-08-04 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.49
771028,Heathcote Ave - Banbury,2023-08-04 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.52
771028,Heathcote Ave - Banbury,2023-08-04 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.11
771028,Heathcote Ave - Banbury,2023-08-04 11:40:00+00:00,feeder,3.0,N Current (RMS),A,1.4
771028,Heathcote Ave - Banbury,2023-08-04 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.9
771028,Heathcote Ave - Banbury,2023-08-04 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.5
771028,Heathcote Ave - Banbury,2023-08-04 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.3
771028,Heathcote Ave - Banbury,2023-08-04 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
771028,Heathcote Ave - Banbury,2023-08-04 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
771028,Heathcote Ave - Banbury,2023-08-04 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
771028,Heathcote Ave - Banbury,2023-08-04 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.74
771028,Heathcote Ave - Banbury,2023-08-04 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.93
771028,Heathcote Ave - Banbury,2023-08-04 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.95
771028,Heathcote Ave - Banbury,2023-08-04 11:40:00+00:00,feeder,2.0,N Current (RMS),A,2.9
771028,Heathcote Ave - Banbury,2023-08-04 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.6
771028,Heathcote Ave - Banbury,2023-08-04 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.6
771028,Heathcote Ave - Banbury,2023-08-04 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.0
771028,Heathcote Ave - Banbury,2023-08-04 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
771028,Heathcote Ave - Banbury,2023-08-04 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
771028,Heathcote Ave - Banbury,2023-08-04 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
771028,Heathcote Ave - Banbury,2023-08-04 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.72
771028,Heathcote Ave - Banbury,2023-08-04 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.46
771028,Heathcote Ave - Banbury,2023-08-04 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.64
771028,Heathcote Ave - Banbury,2023-08-04 11:40:00+00:00,feeder,1.0,N Current (RMS),A,1.6
771028,Heathcote Ave - Banbury,2023-08-04 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.3
771028,Heathcote Ave - Banbury,2023-08-04 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.9
771028,Heathcote Ave - Banbury,2023-08-04 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.1
771028,Heathcote Ave - Banbury,2023-08-04 11:40:00+00:00,transformer,,Temperature,C,20.9
771028,Heathcote Ave - Banbury,2023-08-04 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.18
771028,Heathcote Ave - Banbury,2023-08-04 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.84
771028,Heathcote Ave - Banbury,2023-08-04 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.4
771028,Heathcote Ave - Banbury,2023-08-04 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.74
771028,Heathcote Ave - Banbury,2023-08-04 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.55
771028,Heathcote Ave - Banbury,2023-08-04 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.55
771028,Heathcote Ave - Banbury,2023-08-04 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
771028,Heathcote Ave - Banbury,2023-08-04 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
771028,Heathcote Ave - Banbury,2023-08-04 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
771028,Heathcote Ave - Banbury,2023-08-04 11:40:00+00:00,busbar,,L3 Active Power,kW,18.78
771028,Heathcote Ave - Banbury,2023-08-04 11:40:00+00:00,busbar,,L2 Active Power,kW,20.58
771028,Heathcote Ave - Banbury,2023-08-04 11:40:00+00:00,busbar,,L1 Active Power,kW,15.55
771028,Heathcote Ave - Banbury,2023-08-04 11:40:00+00:00,busbar,,N Current (RMS),A,1.7
771028,Heathcote Ave - Banbury,2023-08-04 11:40:00+00:00,busbar,,L3 Current (RMS),A,84.4
771028,Heathcote Ave - Banbury,2023-08-04 11:40:00+00:00,busbar,,L2 Current (RMS),A,89.3
771028,Heathcote Ave - Banbury,2023-08-04 11:40:00+00:00,busbar,,L1 Current (RMS),A,71.5
771028,Heathcote Ave - Banbury,2023-08-04 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.77
771028,Heathcote Ave - Banbury,2023-08-04 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.26
771028,Heathcote Ave - Banbury,2023-08-04 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.75
771028,Heathcote Ave - Banbury,2023-08-04 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.42
771028,Heathcote Ave - Banbury,2023-08-04 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.61
771028,Heathcote Ave - Banbury,2023-08-04 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.81
771028,Heathcote Ave - Banbury,2023-08-04 11:30:00+00:00,feeder,5.0,N Current (RMS),A,3.5
771028,Heathcote Ave - Banbury,2023-08-04 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,16.2
771028,Heathcote Ave - Banbury,2023-08-04 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,24.6
771028,Heathcote Ave - Banbury,2023-08-04 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,10.0
771028,Heathcote Ave - Banbury,2023-08-04 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
771028,Heathcote Ave - Banbury,2023-08-04 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
771028,Heathcote Ave - Banbury,2023-08-04 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
771028,Heathcote Ave - Banbury,2023-08-04 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.05
771028,Heathcote Ave - Banbury,2023-08-04 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.09
771028,Heathcote Ave - Banbury,2023-08-04 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.49
771028,Heathcote Ave - Banbury,2023-08-04 11:30:00+00:00,feeder,4.0,N Current (RMS),A,4.2
771028,Heathcote Ave - Banbury,2023-08-04 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,5.1
771028,Heathcote Ave - Banbury,2023-08-04 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.9
771028,Heathcote Ave - Banbury,2023-08-04 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,14.9
771028,Heathcote Ave - Banbury,2023-08-04 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
771028,Heathcote Ave - Banbury,2023-08-04 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
771028,Heathcote Ave - Banbury,2023-08-04 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
771028,Heathcote Ave - Banbury,2023-08-04 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.69
771028,Heathcote Ave - Banbury,2023-08-04 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.14
771028,Heathcote Ave - Banbury,2023-08-04 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.06
771028,Heathcote Ave - Banbury,2023-08-04 11:30:00+00:00,feeder,3.0,N Current (RMS),A,3.1
771028,Heathcote Ave - Banbury,2023-08-04 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.4
771028,Heathcote Ave - Banbury,2023-08-04 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.2
771028,Heathcote Ave - Banbury,2023-08-04 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,31.0
771028,Heathcote Ave - Banbury,2023-08-04 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
771028,Heathcote Ave - Banbury,2023-08-04 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
771028,Heathcote Ave - Banbury,2023-08-04 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
771028,Heathcote Ave - Banbury,2023-08-04 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.84
771028,Heathcote Ave - Banbury,2023-08-04 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.21
771028,Heathcote Ave - Banbury,2023-08-04 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.86
771028,Heathcote Ave - Banbury,2023-08-04 11:30:00+00:00,feeder,2.0,N Current (RMS),A,3.8
771028,Heathcote Ave - Banbury,2023-08-04 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,30.2
771028,Heathcote Ave - Banbury,2023-08-04 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,26.6
771028,Heathcote Ave - Banbury,2023-08-04 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,33.6
771028,Heathcote Ave - Banbury,2023-08-04 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
771028,Heathcote Ave - Banbury,2023-08-04 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
771028,Heathcote Ave - Banbury,2023-08-04 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
771028,Heathcote Ave - Banbury,2023-08-04 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.4
771028,Heathcote Ave - Banbury,2023-08-04 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.41
771028,Heathcote Ave - Banbury,2023-08-04 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.21
771028,Heathcote Ave - Banbury,2023-08-04 11:30:00+00:00,feeder,1.0,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-04 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.0
771028,Heathcote Ave - Banbury,2023-08-04 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.8
771028,Heathcote Ave - Banbury,2023-08-04 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.7
771028,Heathcote Ave - Banbury,2023-08-04 11:30:00+00:00,transformer,,Temperature,C,20.5
771028,Heathcote Ave - Banbury,2023-08-04 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.18
771028,Heathcote Ave - Banbury,2023-08-04 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.54
771028,Heathcote Ave - Banbury,2023-08-04 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.37
771028,Heathcote Ave - Banbury,2023-08-04 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.17
771028,Heathcote Ave - Banbury,2023-08-04 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.49
771028,Heathcote Ave - Banbury,2023-08-04 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.11
771028,Heathcote Ave - Banbury,2023-08-04 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
771028,Heathcote Ave - Banbury,2023-08-04 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
771028,Heathcote Ave - Banbury,2023-08-04 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
771028,Heathcote Ave - Banbury,2023-08-04 11:30:00+00:00,busbar,,L3 Active Power,kW,19.4
771028,Heathcote Ave - Banbury,2023-08-04 11:30:00+00:00,busbar,,L2 Active Power,kW,22.47
771028,Heathcote Ave - Banbury,2023-08-04 11:30:00+00:00,busbar,,L1 Active Power,kW,23.44
771028,Heathcote Ave - Banbury,2023-08-04 11:30:00+00:00,busbar,,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-04 11:30:00+00:00,busbar,,L3 Current (RMS),A,84.9
771028,Heathcote Ave - Banbury,2023-08-04 11:30:00+00:00,busbar,,L2 Current (RMS),A,97.1
771028,Heathcote Ave - Banbury,2023-08-04 11:30:00+00:00,busbar,,L1 Current (RMS),A,102.4
771028,Heathcote Ave - Banbury,2023-08-05 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.01
771028,Heathcote Ave - Banbury,2023-08-05 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.35
771028,Heathcote Ave - Banbury,2023-08-05 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.82
771028,Heathcote Ave - Banbury,2023-08-05 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.88
771028,Heathcote Ave - Banbury,2023-08-05 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.77
771028,Heathcote Ave - Banbury,2023-08-05 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.98
771028,Heathcote Ave - Banbury,2023-08-05 23:50:00+00:00,feeder,5.0,N Current (RMS),A,3.3
771028,Heathcote Ave - Banbury,2023-08-05 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,9.9
771028,Heathcote Ave - Banbury,2023-08-05 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,20.5
771028,Heathcote Ave - Banbury,2023-08-05 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.8
771028,Heathcote Ave - Banbury,2023-08-05 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
771028,Heathcote Ave - Banbury,2023-08-05 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
771028,Heathcote Ave - Banbury,2023-08-05 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.09
771028,Heathcote Ave - Banbury,2023-08-05 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.81
771028,Heathcote Ave - Banbury,2023-08-05 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.95
771028,Heathcote Ave - Banbury,2023-08-05 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.33
771028,Heathcote Ave - Banbury,2023-08-05 23:50:00+00:00,feeder,4.0,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-05 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,4.0
771028,Heathcote Ave - Banbury,2023-08-05 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,4.4
771028,Heathcote Ave - Banbury,2023-08-05 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.9
771028,Heathcote Ave - Banbury,2023-08-05 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
771028,Heathcote Ave - Banbury,2023-08-05 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.87
771028,Heathcote Ave - Banbury,2023-08-05 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
771028,Heathcote Ave - Banbury,2023-08-05 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.53
771028,Heathcote Ave - Banbury,2023-08-05 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.41
771028,Heathcote Ave - Banbury,2023-08-05 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.12
771028,Heathcote Ave - Banbury,2023-08-05 23:50:00+00:00,feeder,3.0,N Current (RMS),A,0.7
771028,Heathcote Ave - Banbury,2023-08-05 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.7
771028,Heathcote Ave - Banbury,2023-08-05 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.2
771028,Heathcote Ave - Banbury,2023-08-05 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.1
771028,Heathcote Ave - Banbury,2023-08-05 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
771028,Heathcote Ave - Banbury,2023-08-05 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
771028,Heathcote Ave - Banbury,2023-08-05 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
771028,Heathcote Ave - Banbury,2023-08-05 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.43
771028,Heathcote Ave - Banbury,2023-08-05 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.21
771028,Heathcote Ave - Banbury,2023-08-05 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.21
771028,Heathcote Ave - Banbury,2023-08-05 23:50:00+00:00,feeder,2.0,N Current (RMS),A,1.4
771028,Heathcote Ave - Banbury,2023-08-05 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.7
771028,Heathcote Ave - Banbury,2023-08-05 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.4
771028,Heathcote Ave - Banbury,2023-08-05 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.7
771028,Heathcote Ave - Banbury,2023-08-05 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
771028,Heathcote Ave - Banbury,2023-08-05 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
771028,Heathcote Ave - Banbury,2023-08-05 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
771028,Heathcote Ave - Banbury,2023-08-05 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.54
771028,Heathcote Ave - Banbury,2023-08-05 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.37
771028,Heathcote Ave - Banbury,2023-08-05 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.29
771028,Heathcote Ave - Banbury,2023-08-05 23:50:00+00:00,feeder,1.0,N Current (RMS),A,3.6
771028,Heathcote Ave - Banbury,2023-08-05 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,28.4
771028,Heathcote Ave - Banbury,2023-08-05 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.3
771028,Heathcote Ave - Banbury,2023-08-05 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,39.8
771028,Heathcote Ave - Banbury,2023-08-05 23:50:00+00:00,transformer,,Temperature,C,12.2
771028,Heathcote Ave - Banbury,2023-08-05 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.25
771028,Heathcote Ave - Banbury,2023-08-05 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.93
771028,Heathcote Ave - Banbury,2023-08-05 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.65
771028,Heathcote Ave - Banbury,2023-08-05 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.03
771028,Heathcote Ave - Banbury,2023-08-05 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.84
771028,Heathcote Ave - Banbury,2023-08-05 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.89
771028,Heathcote Ave - Banbury,2023-08-05 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
771028,Heathcote Ave - Banbury,2023-08-05 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
771028,Heathcote Ave - Banbury,2023-08-05 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
771028,Heathcote Ave - Banbury,2023-08-05 23:50:00+00:00,busbar,,L3 Active Power,kW,15.19
771028,Heathcote Ave - Banbury,2023-08-05 23:50:00+00:00,busbar,,L2 Active Power,kW,13.71
771028,Heathcote Ave - Banbury,2023-08-05 23:50:00+00:00,busbar,,L1 Active Power,kW,15.93
771028,Heathcote Ave - Banbury,2023-08-05 23:50:00+00:00,busbar,,N Current (RMS),A,1.3
771028,Heathcote Ave - Banbury,2023-08-05 23:50:00+00:00,busbar,,L3 Current (RMS),A,68.4
771028,Heathcote Ave - Banbury,2023-08-05 23:50:00+00:00,busbar,,L2 Current (RMS),A,62.6
771028,Heathcote Ave - Banbury,2023-08-05 23:50:00+00:00,busbar,,L1 Current (RMS),A,71.8
771028,Heathcote Ave - Banbury,2023-08-05 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.08
771028,Heathcote Ave - Banbury,2023-08-05 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.07
771028,Heathcote Ave - Banbury,2023-08-05 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.78
771028,Heathcote Ave - Banbury,2023-08-05 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.74
771028,Heathcote Ave - Banbury,2023-08-05 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.28
771028,Heathcote Ave - Banbury,2023-08-05 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.11
771028,Heathcote Ave - Banbury,2023-08-05 23:40:00+00:00,feeder,5.0,N Current (RMS),A,3.1
771028,Heathcote Ave - Banbury,2023-08-05 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,9.5
771028,Heathcote Ave - Banbury,2023-08-05 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,18.6
771028,Heathcote Ave - Banbury,2023-08-05 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.1
771028,Heathcote Ave - Banbury,2023-08-05 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
771028,Heathcote Ave - Banbury,2023-08-05 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
771028,Heathcote Ave - Banbury,2023-08-05 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.29
771028,Heathcote Ave - Banbury,2023-08-05 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.85
771028,Heathcote Ave - Banbury,2023-08-05 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.9
771028,Heathcote Ave - Banbury,2023-08-05 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.32
771028,Heathcote Ave - Banbury,2023-08-05 23:40:00+00:00,feeder,4.0,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-05 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,4.1
771028,Heathcote Ave - Banbury,2023-08-05 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,4.2
771028,Heathcote Ave - Banbury,2023-08-05 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.9
771028,Heathcote Ave - Banbury,2023-08-05 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
771028,Heathcote Ave - Banbury,2023-08-05 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.82
771028,Heathcote Ave - Banbury,2023-08-05 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
771028,Heathcote Ave - Banbury,2023-08-05 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.65
771028,Heathcote Ave - Banbury,2023-08-05 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.53
771028,Heathcote Ave - Banbury,2023-08-05 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.9
771028,Heathcote Ave - Banbury,2023-08-05 23:40:00+00:00,feeder,3.0,N Current (RMS),A,1.6
771028,Heathcote Ave - Banbury,2023-08-05 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.2
771028,Heathcote Ave - Banbury,2023-08-05 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.6
771028,Heathcote Ave - Banbury,2023-08-05 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.3
771028,Heathcote Ave - Banbury,2023-08-05 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
771028,Heathcote Ave - Banbury,2023-08-05 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
771028,Heathcote Ave - Banbury,2023-08-05 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
771028,Heathcote Ave - Banbury,2023-08-05 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.49
771028,Heathcote Ave - Banbury,2023-08-05 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.62
771028,Heathcote Ave - Banbury,2023-08-05 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.53
771028,Heathcote Ave - Banbury,2023-08-05 23:40:00+00:00,feeder,2.0,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-05 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
771028,Heathcote Ave - Banbury,2023-08-05 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.3
771028,Heathcote Ave - Banbury,2023-08-05 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.8
771028,Heathcote Ave - Banbury,2023-08-05 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
771028,Heathcote Ave - Banbury,2023-08-05 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
771028,Heathcote Ave - Banbury,2023-08-05 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
771028,Heathcote Ave - Banbury,2023-08-05 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.45
