Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
771028,Heathcote Ave - Banbury,2023-08-05 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.35
771028,Heathcote Ave - Banbury,2023-08-05 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.89
771028,Heathcote Ave - Banbury,2023-08-05 23:40:00+00:00,feeder,1.0,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-05 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.4
771028,Heathcote Ave - Banbury,2023-08-05 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.0
771028,Heathcote Ave - Banbury,2023-08-05 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,29.8
771028,Heathcote Ave - Banbury,2023-08-05 23:40:00+00:00,transformer,,Temperature,C,12.4
771028,Heathcote Ave - Banbury,2023-08-05 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.24
771028,Heathcote Ave - Banbury,2023-08-05 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.72
771028,Heathcote Ave - Banbury,2023-08-05 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.61
771028,Heathcote Ave - Banbury,2023-08-05 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.79
771028,Heathcote Ave - Banbury,2023-08-05 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.79
771028,Heathcote Ave - Banbury,2023-08-05 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.62
771028,Heathcote Ave - Banbury,2023-08-05 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
771028,Heathcote Ave - Banbury,2023-08-05 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
771028,Heathcote Ave - Banbury,2023-08-05 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
771028,Heathcote Ave - Banbury,2023-08-05 23:40:00+00:00,busbar,,L3 Active Power,kW,13.18
771028,Heathcote Ave - Banbury,2023-08-05 23:40:00+00:00,busbar,,L2 Active Power,kW,13.69
771028,Heathcote Ave - Banbury,2023-08-05 23:40:00+00:00,busbar,,L1 Active Power,kW,15.75
771028,Heathcote Ave - Banbury,2023-08-05 23:40:00+00:00,busbar,,N Current (RMS),A,1.4
771028,Heathcote Ave - Banbury,2023-08-05 23:40:00+00:00,busbar,,L3 Current (RMS),A,61.1
771028,Heathcote Ave - Banbury,2023-08-05 23:40:00+00:00,busbar,,L2 Current (RMS),A,61.9
771028,Heathcote Ave - Banbury,2023-08-05 23:40:00+00:00,busbar,,L1 Current (RMS),A,70.0
771028,Heathcote Ave - Banbury,2023-08-05 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.12
771028,Heathcote Ave - Banbury,2023-08-05 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
771028,Heathcote Ave - Banbury,2023-08-05 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.63
771028,Heathcote Ave - Banbury,2023-08-05 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.59
771028,Heathcote Ave - Banbury,2023-08-05 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.88
771028,Heathcote Ave - Banbury,2023-08-05 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.31
771028,Heathcote Ave - Banbury,2023-08-05 23:30:00+00:00,feeder,5.0,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-05 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,9.2
771028,Heathcote Ave - Banbury,2023-08-05 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,16.8
771028,Heathcote Ave - Banbury,2023-08-05 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.4
771028,Heathcote Ave - Banbury,2023-08-05 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
771028,Heathcote Ave - Banbury,2023-08-05 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
771028,Heathcote Ave - Banbury,2023-08-05 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.16
771028,Heathcote Ave - Banbury,2023-08-05 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.77
771028,Heathcote Ave - Banbury,2023-08-05 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.98
771028,Heathcote Ave - Banbury,2023-08-05 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.18
771028,Heathcote Ave - Banbury,2023-08-05 23:30:00+00:00,feeder,4.0,N Current (RMS),A,1.5
771028,Heathcote Ave - Banbury,2023-08-05 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,4.1
771028,Heathcote Ave - Banbury,2023-08-05 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,4.4
771028,Heathcote Ave - Banbury,2023-08-05 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.3
771028,Heathcote Ave - Banbury,2023-08-05 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
771028,Heathcote Ave - Banbury,2023-08-05 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.81
771028,Heathcote Ave - Banbury,2023-08-05 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
771028,Heathcote Ave - Banbury,2023-08-05 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.67
771028,Heathcote Ave - Banbury,2023-08-05 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.7
771028,Heathcote Ave - Banbury,2023-08-05 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.27
771028,Heathcote Ave - Banbury,2023-08-05 23:30:00+00:00,feeder,3.0,N Current (RMS),A,1.3
771028,Heathcote Ave - Banbury,2023-08-05 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.4
771028,Heathcote Ave - Banbury,2023-08-05 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.2
771028,Heathcote Ave - Banbury,2023-08-05 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.5
771028,Heathcote Ave - Banbury,2023-08-05 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
771028,Heathcote Ave - Banbury,2023-08-05 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
771028,Heathcote Ave - Banbury,2023-08-05 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
771028,Heathcote Ave - Banbury,2023-08-05 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.25
771028,Heathcote Ave - Banbury,2023-08-05 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.28
771028,Heathcote Ave - Banbury,2023-08-05 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.53
771028,Heathcote Ave - Banbury,2023-08-05 23:30:00+00:00,feeder,2.0,N Current (RMS),A,1.5
771028,Heathcote Ave - Banbury,2023-08-05 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
771028,Heathcote Ave - Banbury,2023-08-05 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.4
771028,Heathcote Ave - Banbury,2023-08-05 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.8
771028,Heathcote Ave - Banbury,2023-08-05 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
771028,Heathcote Ave - Banbury,2023-08-05 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
771028,Heathcote Ave - Banbury,2023-08-05 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
771028,Heathcote Ave - Banbury,2023-08-05 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.66
771028,Heathcote Ave - Banbury,2023-08-05 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.37
771028,Heathcote Ave - Banbury,2023-08-05 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.32
771028,Heathcote Ave - Banbury,2023-08-05 23:30:00+00:00,feeder,1.0,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-05 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.9
771028,Heathcote Ave - Banbury,2023-08-05 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.5
771028,Heathcote Ave - Banbury,2023-08-05 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,27.4
771028,Heathcote Ave - Banbury,2023-08-05 23:30:00+00:00,transformer,,Temperature,C,12.5
771028,Heathcote Ave - Banbury,2023-08-05 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.26
771028,Heathcote Ave - Banbury,2023-08-05 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.52
771028,Heathcote Ave - Banbury,2023-08-05 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.63
771028,Heathcote Ave - Banbury,2023-08-05 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.57
771028,Heathcote Ave - Banbury,2023-08-05 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.81
771028,Heathcote Ave - Banbury,2023-08-05 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.46
771028,Heathcote Ave - Banbury,2023-08-05 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
771028,Heathcote Ave - Banbury,2023-08-05 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
771028,Heathcote Ave - Banbury,2023-08-05 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
771028,Heathcote Ave - Banbury,2023-08-05 23:30:00+00:00,busbar,,L3 Active Power,kW,11.94
771028,Heathcote Ave - Banbury,2023-08-05 23:30:00+00:00,busbar,,L2 Active Power,kW,14.21
771028,Heathcote Ave - Banbury,2023-08-05 23:30:00+00:00,busbar,,L1 Active Power,kW,13.62
771028,Heathcote Ave - Banbury,2023-08-05 23:30:00+00:00,busbar,,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-05 23:30:00+00:00,busbar,,L3 Current (RMS),A,56.7
771028,Heathcote Ave - Banbury,2023-08-05 23:30:00+00:00,busbar,,L2 Current (RMS),A,64.5
771028,Heathcote Ave - Banbury,2023-08-05 23:30:00+00:00,busbar,,L1 Current (RMS),A,61.8
771028,Heathcote Ave - Banbury,2023-08-05 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.1
771028,Heathcote Ave - Banbury,2023-08-05 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.22
771028,Heathcote Ave - Banbury,2023-08-05 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.51
771028,Heathcote Ave - Banbury,2023-08-05 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.58
771028,Heathcote Ave - Banbury,2023-08-05 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.69
771028,Heathcote Ave - Banbury,2023-08-05 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.44
771028,Heathcote Ave - Banbury,2023-08-05 23:20:00+00:00,feeder,5.0,N Current (RMS),A,2.7
771028,Heathcote Ave - Banbury,2023-08-05 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,9.0
771028,Heathcote Ave - Banbury,2023-08-05 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,16.0
771028,Heathcote Ave - Banbury,2023-08-05 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.8
771028,Heathcote Ave - Banbury,2023-08-05 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
771028,Heathcote Ave - Banbury,2023-08-05 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
771028,Heathcote Ave - Banbury,2023-08-05 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.1
771028,Heathcote Ave - Banbury,2023-08-05 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.64
771028,Heathcote Ave - Banbury,2023-08-05 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.05
771028,Heathcote Ave - Banbury,2023-08-05 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.69
771028,Heathcote Ave - Banbury,2023-08-05 23:20:00+00:00,feeder,4.0,N Current (RMS),A,2.8
771028,Heathcote Ave - Banbury,2023-08-05 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,3.8
771028,Heathcote Ave - Banbury,2023-08-05 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,4.7
771028,Heathcote Ave - Banbury,2023-08-05 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,12.9
771028,Heathcote Ave - Banbury,2023-08-05 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
771028,Heathcote Ave - Banbury,2023-08-05 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.86
771028,Heathcote Ave - Banbury,2023-08-05 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
771028,Heathcote Ave - Banbury,2023-08-05 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.67
771028,Heathcote Ave - Banbury,2023-08-05 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.55
771028,Heathcote Ave - Banbury,2023-08-05 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.06
771028,Heathcote Ave - Banbury,2023-08-05 23:20:00+00:00,feeder,3.0,N Current (RMS),A,1.6
771028,Heathcote Ave - Banbury,2023-08-05 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.6
771028,Heathcote Ave - Banbury,2023-08-05 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.8
771028,Heathcote Ave - Banbury,2023-08-05 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.2
771028,Heathcote Ave - Banbury,2023-08-05 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
771028,Heathcote Ave - Banbury,2023-08-05 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
771028,Heathcote Ave - Banbury,2023-08-05 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
771028,Heathcote Ave - Banbury,2023-08-05 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.92
771028,Heathcote Ave - Banbury,2023-08-05 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.59
771028,Heathcote Ave - Banbury,2023-08-05 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.37
771028,Heathcote Ave - Banbury,2023-08-05 23:20:00+00:00,feeder,2.0,N Current (RMS),A,3.2
771028,Heathcote Ave - Banbury,2023-08-05 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.3
771028,Heathcote Ave - Banbury,2023-08-05 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.7
771028,Heathcote Ave - Banbury,2023-08-05 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.2
771028,Heathcote Ave - Banbury,2023-08-05 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
771028,Heathcote Ave - Banbury,2023-08-05 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
771028,Heathcote Ave - Banbury,2023-08-05 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
771028,Heathcote Ave - Banbury,2023-08-05 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.85
771028,Heathcote Ave - Banbury,2023-08-05 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.44
771028,Heathcote Ave - Banbury,2023-08-05 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.92
771028,Heathcote Ave - Banbury,2023-08-05 23:20:00+00:00,feeder,1.0,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-05 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.6
771028,Heathcote Ave - Banbury,2023-08-05 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
771028,Heathcote Ave - Banbury,2023-08-05 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,30.4
771028,Heathcote Ave - Banbury,2023-08-05 23:20:00+00:00,transformer,,Temperature,C,12.6
771028,Heathcote Ave - Banbury,2023-08-05 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.28
771028,Heathcote Ave - Banbury,2023-08-05 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.94
771028,Heathcote Ave - Banbury,2023-08-05 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.69
771028,Heathcote Ave - Banbury,2023-08-05 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.9
771028,Heathcote Ave - Banbury,2023-08-05 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.85
771028,Heathcote Ave - Banbury,2023-08-05 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.84
771028,Heathcote Ave - Banbury,2023-08-05 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
771028,Heathcote Ave - Banbury,2023-08-05 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
771028,Heathcote Ave - Banbury,2023-08-05 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
771028,Heathcote Ave - Banbury,2023-08-05 23:20:00+00:00,busbar,,L3 Active Power,kW,12.66
771028,Heathcote Ave - Banbury,2023-08-05 23:20:00+00:00,busbar,,L2 Active Power,kW,13.33
771028,Heathcote Ave - Banbury,2023-08-05 23:20:00+00:00,busbar,,L1 Active Power,kW,17.48
771028,Heathcote Ave - Banbury,2023-08-05 23:20:00+00:00,busbar,,N Current (RMS),A,1.5
771028,Heathcote Ave - Banbury,2023-08-05 23:20:00+00:00,busbar,,L3 Current (RMS),A,61.1
771028,Heathcote Ave - Banbury,2023-08-05 23:20:00+00:00,busbar,,L2 Current (RMS),A,61.6
771028,Heathcote Ave - Banbury,2023-08-05 23:20:00+00:00,busbar,,L1 Current (RMS),A,77.9
771028,Heathcote Ave - Banbury,2023-08-05 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.98
771028,Heathcote Ave - Banbury,2023-08-05 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.4
771028,Heathcote Ave - Banbury,2023-08-05 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.76
771028,Heathcote Ave - Banbury,2023-08-05 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.98
771028,Heathcote Ave - Banbury,2023-08-05 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.44
771028,Heathcote Ave - Banbury,2023-08-05 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.09
771028,Heathcote Ave - Banbury,2023-08-05 23:10:00+00:00,feeder,5.0,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-05 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,10.3
771028,Heathcote Ave - Banbury,2023-08-05 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,15.1
771028,Heathcote Ave - Banbury,2023-08-05 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.0
771028,Heathcote Ave - Banbury,2023-08-05 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
771028,Heathcote Ave - Banbury,2023-08-05 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
771028,Heathcote Ave - Banbury,2023-08-05 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.5
771028,Heathcote Ave - Banbury,2023-08-05 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.57
771028,Heathcote Ave - Banbury,2023-08-05 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.06
771028,Heathcote Ave - Banbury,2023-08-05 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.72
771028,Heathcote Ave - Banbury,2023-08-05 23:10:00+00:00,feeder,4.0,N Current (RMS),A,2.7
771028,Heathcote Ave - Banbury,2023-08-05 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,3.8
771028,Heathcote Ave - Banbury,2023-08-05 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,4.7
771028,Heathcote Ave - Banbury,2023-08-05 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,12.3
771028,Heathcote Ave - Banbury,2023-08-05 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
771028,Heathcote Ave - Banbury,2023-08-05 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
771028,Heathcote Ave - Banbury,2023-08-05 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
771028,Heathcote Ave - Banbury,2023-08-05 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.73
771028,Heathcote Ave - Banbury,2023-08-05 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.63
771028,Heathcote Ave - Banbury,2023-08-05 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.12
771028,Heathcote Ave - Banbury,2023-08-05 23:10:00+00:00,feeder,3.0,N Current (RMS),A,1.0
771028,Heathcote Ave - Banbury,2023-08-05 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.9
771028,Heathcote Ave - Banbury,2023-08-05 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.3
771028,Heathcote Ave - Banbury,2023-08-05 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.0
771028,Heathcote Ave - Banbury,2023-08-05 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
771028,Heathcote Ave - Banbury,2023-08-05 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
771028,Heathcote Ave - Banbury,2023-08-05 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
771028,Heathcote Ave - Banbury,2023-08-05 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.42
771028,Heathcote Ave - Banbury,2023-08-05 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
771028,Heathcote Ave - Banbury,2023-08-05 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.34
771028,Heathcote Ave - Banbury,2023-08-05 23:10:00+00:00,feeder,2.0,N Current (RMS),A,2.9
771028,Heathcote Ave - Banbury,2023-08-05 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.5
771028,Heathcote Ave - Banbury,2023-08-05 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.2
771028,Heathcote Ave - Banbury,2023-08-05 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.0
771028,Heathcote Ave - Banbury,2023-08-05 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
771028,Heathcote Ave - Banbury,2023-08-05 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
771028,Heathcote Ave - Banbury,2023-08-05 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
771028,Heathcote Ave - Banbury,2023-08-05 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.98
771028,Heathcote Ave - Banbury,2023-08-05 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.52
771028,Heathcote Ave - Banbury,2023-08-05 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.1
771028,Heathcote Ave - Banbury,2023-08-05 23:10:00+00:00,feeder,1.0,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-05 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.6
771028,Heathcote Ave - Banbury,2023-08-05 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.2
771028,Heathcote Ave - Banbury,2023-08-05 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,31.3
771028,Heathcote Ave - Banbury,2023-08-05 23:10:00+00:00,transformer,,Temperature,C,12.6
771028,Heathcote Ave - Banbury,2023-08-05 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.3
771028,Heathcote Ave - Banbury,2023-08-05 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.67
771028,Heathcote Ave - Banbury,2023-08-05 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.68
771028,Heathcote Ave - Banbury,2023-08-05 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.66
771028,Heathcote Ave - Banbury,2023-08-05 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.83
771028,Heathcote Ave - Banbury,2023-08-05 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.53
771028,Heathcote Ave - Banbury,2023-08-05 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
771028,Heathcote Ave - Banbury,2023-08-05 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
771028,Heathcote Ave - Banbury,2023-08-05 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
771028,Heathcote Ave - Banbury,2023-08-05 23:10:00+00:00,busbar,,L3 Active Power,kW,13.69
771028,Heathcote Ave - Banbury,2023-08-05 23:10:00+00:00,busbar,,L2 Active Power,kW,12.65
771028,Heathcote Ave - Banbury,2023-08-05 23:10:00+00:00,busbar,,L1 Active Power,kW,15.37
771028,Heathcote Ave - Banbury,2023-08-05 23:10:00+00:00,busbar,,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-05 23:10:00+00:00,busbar,,L3 Current (RMS),A,64.2
771028,Heathcote Ave - Banbury,2023-08-05 23:10:00+00:00,busbar,,L2 Current (RMS),A,59.4
771028,Heathcote Ave - Banbury,2023-08-05 23:10:00+00:00,busbar,,L1 Current (RMS),A,69.8
771028,Heathcote Ave - Banbury,2023-08-05 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.12
771028,Heathcote Ave - Banbury,2023-08-05 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.26
771028,Heathcote Ave - Banbury,2023-08-05 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.45
771028,Heathcote Ave - Banbury,2023-08-05 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.93
771028,Heathcote Ave - Banbury,2023-08-05 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.6
771028,Heathcote Ave - Banbury,2023-08-05 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.35
771028,Heathcote Ave - Banbury,2023-08-05 23:00:00+00:00,feeder,5.0,N Current (RMS),A,2.7
771028,Heathcote Ave - Banbury,2023-08-05 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,10.4
771028,Heathcote Ave - Banbury,2023-08-05 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,15.8
771028,Heathcote Ave - Banbury,2023-08-05 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.5
771028,Heathcote Ave - Banbury,2023-08-05 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
771028,Heathcote Ave - Banbury,2023-08-05 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
771028,Heathcote Ave - Banbury,2023-08-05 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.17
771028,Heathcote Ave - Banbury,2023-08-05 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.68
771028,Heathcote Ave - Banbury,2023-08-05 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.92
771028,Heathcote Ave - Banbury,2023-08-05 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.67
771028,Heathcote Ave - Banbury,2023-08-05 23:00:00+00:00,feeder,4.0,N Current (RMS),A,2.7
771028,Heathcote Ave - Banbury,2023-08-05 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,4.4
771028,Heathcote Ave - Banbury,2023-08-05 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,4.3
771028,Heathcote Ave - Banbury,2023-08-05 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,11.9
771028,Heathcote Ave - Banbury,2023-08-05 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
771028,Heathcote Ave - Banbury,2023-08-05 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.66
771028,Heathcote Ave - Banbury,2023-08-05 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
771028,Heathcote Ave - Banbury,2023-08-05 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.62
771028,Heathcote Ave - Banbury,2023-08-05 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.84
771028,Heathcote Ave - Banbury,2023-08-05 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.56
771028,Heathcote Ave - Banbury,2023-08-05 23:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
771028,Heathcote Ave - Banbury,2023-08-05 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.4
771028,Heathcote Ave - Banbury,2023-08-05 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.5
771028,Heathcote Ave - Banbury,2023-08-05 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.5
771028,Heathcote Ave - Banbury,2023-08-05 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
771028,Heathcote Ave - Banbury,2023-08-05 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
771028,Heathcote Ave - Banbury,2023-08-05 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
771028,Heathcote Ave - Banbury,2023-08-05 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.65
771028,Heathcote Ave - Banbury,2023-08-05 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.48
771028,Heathcote Ave - Banbury,2023-08-05 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.23
771028,Heathcote Ave - Banbury,2023-08-05 23:00:00+00:00,feeder,2.0,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-05 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.9
771028,Heathcote Ave - Banbury,2023-08-05 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.1
771028,Heathcote Ave - Banbury,2023-08-05 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.7
771028,Heathcote Ave - Banbury,2023-08-05 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
771028,Heathcote Ave - Banbury,2023-08-05 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
771028,Heathcote Ave - Banbury,2023-08-05 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
771028,Heathcote Ave - Banbury,2023-08-05 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.02
771028,Heathcote Ave - Banbury,2023-08-05 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.81
771028,Heathcote Ave - Banbury,2023-08-05 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.3
771028,Heathcote Ave - Banbury,2023-08-05 23:00:00+00:00,feeder,1.0,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-05 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.7
771028,Heathcote Ave - Banbury,2023-08-05 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.1
771028,Heathcote Ave - Banbury,2023-08-05 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,32.2
771028,Heathcote Ave - Banbury,2023-08-05 23:00:00+00:00,transformer,,Temperature,C,12.7
771028,Heathcote Ave - Banbury,2023-08-05 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.3
771028,Heathcote Ave - Banbury,2023-08-05 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.21
771028,Heathcote Ave - Banbury,2023-08-05 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.67
771028,Heathcote Ave - Banbury,2023-08-05 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.07
771028,Heathcote Ave - Banbury,2023-08-05 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.84
771028,Heathcote Ave - Banbury,2023-08-05 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.89
771028,Heathcote Ave - Banbury,2023-08-05 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
771028,Heathcote Ave - Banbury,2023-08-05 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
771028,Heathcote Ave - Banbury,2023-08-05 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
771028,Heathcote Ave - Banbury,2023-08-05 23:00:00+00:00,busbar,,L3 Active Power,kW,11.91
771028,Heathcote Ave - Banbury,2023-08-05 23:00:00+00:00,busbar,,L2 Active Power,kW,13.65
771028,Heathcote Ave - Banbury,2023-08-05 23:00:00+00:00,busbar,,L1 Active Power,kW,16.12
771028,Heathcote Ave - Banbury,2023-08-05 23:00:00+00:00,busbar,,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-05 23:00:00+00:00,busbar,,L3 Current (RMS),A,57.9
771028,Heathcote Ave - Banbury,2023-08-05 23:00:00+00:00,busbar,,L2 Current (RMS),A,62.9
771028,Heathcote Ave - Banbury,2023-08-05 23:00:00+00:00,busbar,,L1 Current (RMS),A,73.0
771028,Heathcote Ave - Banbury,2023-08-05 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.97
771028,Heathcote Ave - Banbury,2023-08-05 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.27
771028,Heathcote Ave - Banbury,2023-08-05 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
771028,Heathcote Ave - Banbury,2023-08-05 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.91
771028,Heathcote Ave - Banbury,2023-08-05 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.81
771028,Heathcote Ave - Banbury,2023-08-05 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.42
771028,Heathcote Ave - Banbury,2023-08-05 22:50:00+00:00,feeder,5.0,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-05 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,10.0
771028,Heathcote Ave - Banbury,2023-08-05 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,16.7
771028,Heathcote Ave - Banbury,2023-08-05 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.6
771028,Heathcote Ave - Banbury,2023-08-05 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
771028,Heathcote Ave - Banbury,2023-08-05 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
771028,Heathcote Ave - Banbury,2023-08-05 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
771028,Heathcote Ave - Banbury,2023-08-05 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.62
771028,Heathcote Ave - Banbury,2023-08-05 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.98
771028,Heathcote Ave - Banbury,2023-08-05 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.92
771028,Heathcote Ave - Banbury,2023-08-05 22:50:00+00:00,feeder,4.0,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-05 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,3.8
771028,Heathcote Ave - Banbury,2023-08-05 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,4.7
771028,Heathcote Ave - Banbury,2023-08-05 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,8.7
771028,Heathcote Ave - Banbury,2023-08-05 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
771028,Heathcote Ave - Banbury,2023-08-05 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
771028,Heathcote Ave - Banbury,2023-08-05 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
771028,Heathcote Ave - Banbury,2023-08-05 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.03
771028,Heathcote Ave - Banbury,2023-08-05 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.68
771028,Heathcote Ave - Banbury,2023-08-05 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.98
771028,Heathcote Ave - Banbury,2023-08-05 22:50:00+00:00,feeder,3.0,N Current (RMS),A,1.3
771028,Heathcote Ave - Banbury,2023-08-05 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.5
771028,Heathcote Ave - Banbury,2023-08-05 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.8
771028,Heathcote Ave - Banbury,2023-08-05 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.2
771028,Heathcote Ave - Banbury,2023-08-05 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
771028,Heathcote Ave - Banbury,2023-08-05 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
771028,Heathcote Ave - Banbury,2023-08-05 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
771028,Heathcote Ave - Banbury,2023-08-05 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.6
771028,Heathcote Ave - Banbury,2023-08-05 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.2
771028,Heathcote Ave - Banbury,2023-08-05 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.75
771028,Heathcote Ave - Banbury,2023-08-05 22:50:00+00:00,feeder,2.0,N Current (RMS),A,1.6
771028,Heathcote Ave - Banbury,2023-08-05 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.7
771028,Heathcote Ave - Banbury,2023-08-05 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.6
771028,Heathcote Ave - Banbury,2023-08-05 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.9
771028,Heathcote Ave - Banbury,2023-08-05 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
771028,Heathcote Ave - Banbury,2023-08-05 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
771028,Heathcote Ave - Banbury,2023-08-05 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
771028,Heathcote Ave - Banbury,2023-08-05 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.12
771028,Heathcote Ave - Banbury,2023-08-05 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.66
771028,Heathcote Ave - Banbury,2023-08-05 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.84
771028,Heathcote Ave - Banbury,2023-08-05 22:50:00+00:00,feeder,1.0,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-05 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.6
771028,Heathcote Ave - Banbury,2023-08-05 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.6
771028,Heathcote Ave - Banbury,2023-08-05 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,34.2
771028,Heathcote Ave - Banbury,2023-08-05 22:50:00+00:00,transformer,,Temperature,C,12.8
771028,Heathcote Ave - Banbury,2023-08-05 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.31
771028,Heathcote Ave - Banbury,2023-08-05 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.95
771028,Heathcote Ave - Banbury,2023-08-05 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.68
771028,Heathcote Ave - Banbury,2023-08-05 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.86
771028,Heathcote Ave - Banbury,2023-08-05 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.84
771028,Heathcote Ave - Banbury,2023-08-05 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.68
771028,Heathcote Ave - Banbury,2023-08-05 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
771028,Heathcote Ave - Banbury,2023-08-05 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
771028,Heathcote Ave - Banbury,2023-08-05 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
771028,Heathcote Ave - Banbury,2023-08-05 22:50:00+00:00,busbar,,L3 Active Power,kW,13.29
771028,Heathcote Ave - Banbury,2023-08-05 22:50:00+00:00,busbar,,L2 Active Power,kW,13.34
771028,Heathcote Ave - Banbury,2023-08-05 22:50:00+00:00,busbar,,L1 Active Power,kW,15.91
771028,Heathcote Ave - Banbury,2023-08-05 22:50:00+00:00,busbar,,N Current (RMS),A,1.3
771028,Heathcote Ave - Banbury,2023-08-05 22:50:00+00:00,busbar,,L3 Current (RMS),A,63.1
771028,Heathcote Ave - Banbury,2023-08-05 22:50:00+00:00,busbar,,L2 Current (RMS),A,61.7
771028,Heathcote Ave - Banbury,2023-08-05 22:50:00+00:00,busbar,,L1 Current (RMS),A,72.1
771028,Heathcote Ave - Banbury,2023-08-05 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.95
771028,Heathcote Ave - Banbury,2023-08-05 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
771028,Heathcote Ave - Banbury,2023-08-05 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.4
771028,Heathcote Ave - Banbury,2023-08-05 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.9
771028,Heathcote Ave - Banbury,2023-08-05 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.98
771028,Heathcote Ave - Banbury,2023-08-05 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.41
771028,Heathcote Ave - Banbury,2023-08-05 22:40:00+00:00,feeder,5.0,N Current (RMS),A,2.7
771028,Heathcote Ave - Banbury,2023-08-05 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,9.8
771028,Heathcote Ave - Banbury,2023-08-05 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,17.6
771028,Heathcote Ave - Banbury,2023-08-05 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.6
771028,Heathcote Ave - Banbury,2023-08-05 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
771028,Heathcote Ave - Banbury,2023-08-05 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
771028,Heathcote Ave - Banbury,2023-08-05 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
771028,Heathcote Ave - Banbury,2023-08-05 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.66
771028,Heathcote Ave - Banbury,2023-08-05 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.83
771028,Heathcote Ave - Banbury,2023-08-05 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.92
771028,Heathcote Ave - Banbury,2023-08-05 22:40:00+00:00,feeder,4.0,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-05 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,3.9
771028,Heathcote Ave - Banbury,2023-08-05 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,4.3
771028,Heathcote Ave - Banbury,2023-08-05 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,8.6
771028,Heathcote Ave - Banbury,2023-08-05 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
771028,Heathcote Ave - Banbury,2023-08-05 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.64
771028,Heathcote Ave - Banbury,2023-08-05 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
771028,Heathcote Ave - Banbury,2023-08-05 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.08
771028,Heathcote Ave - Banbury,2023-08-05 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.63
771028,Heathcote Ave - Banbury,2023-08-05 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.02
771028,Heathcote Ave - Banbury,2023-08-05 22:40:00+00:00,feeder,3.0,N Current (RMS),A,1.3
771028,Heathcote Ave - Banbury,2023-08-05 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.7
771028,Heathcote Ave - Banbury,2023-08-05 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.9
771028,Heathcote Ave - Banbury,2023-08-05 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.8
771028,Heathcote Ave - Banbury,2023-08-05 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
771028,Heathcote Ave - Banbury,2023-08-05 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
771028,Heathcote Ave - Banbury,2023-08-05 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
771028,Heathcote Ave - Banbury,2023-08-05 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.07
771028,Heathcote Ave - Banbury,2023-08-05 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.9
771028,Heathcote Ave - Banbury,2023-08-05 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.99
771028,Heathcote Ave - Banbury,2023-08-05 22:40:00+00:00,feeder,2.0,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-05 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.7
771028,Heathcote Ave - Banbury,2023-08-05 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.8
771028,Heathcote Ave - Banbury,2023-08-05 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.8
771028,Heathcote Ave - Banbury,2023-08-05 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
771028,Heathcote Ave - Banbury,2023-08-05 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
771028,Heathcote Ave - Banbury,2023-08-05 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
771028,Heathcote Ave - Banbury,2023-08-05 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.12
771028,Heathcote Ave - Banbury,2023-08-05 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.41
771028,Heathcote Ave - Banbury,2023-08-05 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.79
771028,Heathcote Ave - Banbury,2023-08-05 22:40:00+00:00,feeder,1.0,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-05 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.4
771028,Heathcote Ave - Banbury,2023-08-05 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.8
771028,Heathcote Ave - Banbury,2023-08-05 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,30.3
771028,Heathcote Ave - Banbury,2023-08-05 22:40:00+00:00,transformer,,Temperature,C,12.8
771028,Heathcote Ave - Banbury,2023-08-05 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.28
771028,Heathcote Ave - Banbury,2023-08-05 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.73
771028,Heathcote Ave - Banbury,2023-08-05 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.67
771028,Heathcote Ave - Banbury,2023-08-05 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.59
771028,Heathcote Ave - Banbury,2023-08-05 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.8
771028,Heathcote Ave - Banbury,2023-08-05 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.53
771028,Heathcote Ave - Banbury,2023-08-05 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
771028,Heathcote Ave - Banbury,2023-08-05 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
771028,Heathcote Ave - Banbury,2023-08-05 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
771028,Heathcote Ave - Banbury,2023-08-05 22:40:00+00:00,busbar,,L3 Active Power,kW,13.82
771028,Heathcote Ave - Banbury,2023-08-05 22:40:00+00:00,busbar,,L2 Active Power,kW,13.74
771028,Heathcote Ave - Banbury,2023-08-05 22:40:00+00:00,busbar,,L1 Active Power,kW,15.14
771028,Heathcote Ave - Banbury,2023-08-05 22:40:00+00:00,busbar,,N Current (RMS),A,1.3
771028,Heathcote Ave - Banbury,2023-08-05 22:40:00+00:00,busbar,,L3 Current (RMS),A,65.3
771028,Heathcote Ave - Banbury,2023-08-05 22:40:00+00:00,busbar,,L2 Current (RMS),A,64.3
771028,Heathcote Ave - Banbury,2023-08-05 22:40:00+00:00,busbar,,L1 Current (RMS),A,69.7
771028,Heathcote Ave - Banbury,2023-08-05 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.03
771028,Heathcote Ave - Banbury,2023-08-05 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.8
771028,Heathcote Ave - Banbury,2023-08-05 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
771028,Heathcote Ave - Banbury,2023-08-05 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.08
771028,Heathcote Ave - Banbury,2023-08-05 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.91
771028,Heathcote Ave - Banbury,2023-08-05 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.5
771028,Heathcote Ave - Banbury,2023-08-05 22:30:00+00:00,feeder,5.0,N Current (RMS),A,3.2
771028,Heathcote Ave - Banbury,2023-08-05 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,10.7
771028,Heathcote Ave - Banbury,2023-08-05 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,21.5
771028,Heathcote Ave - Banbury,2023-08-05 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.9
771028,Heathcote Ave - Banbury,2023-08-05 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
771028,Heathcote Ave - Banbury,2023-08-05 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
771028,Heathcote Ave - Banbury,2023-08-05 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
771028,Heathcote Ave - Banbury,2023-08-05 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.75
771028,Heathcote Ave - Banbury,2023-08-05 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.95
771028,Heathcote Ave - Banbury,2023-08-05 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.81
771028,Heathcote Ave - Banbury,2023-08-05 22:30:00+00:00,feeder,4.0,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-05 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,3.9
771028,Heathcote Ave - Banbury,2023-08-05 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,4.6
771028,Heathcote Ave - Banbury,2023-08-05 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.0
771028,Heathcote Ave - Banbury,2023-08-05 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
771028,Heathcote Ave - Banbury,2023-08-05 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
771028,Heathcote Ave - Banbury,2023-08-05 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
771028,Heathcote Ave - Banbury,2023-08-05 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.17
771028,Heathcote Ave - Banbury,2023-08-05 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.73
771028,Heathcote Ave - Banbury,2023-08-05 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.27
771028,Heathcote Ave - Banbury,2023-08-05 22:30:00+00:00,feeder,3.0,N Current (RMS),A,0.9
771028,Heathcote Ave - Banbury,2023-08-05 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.1
771028,Heathcote Ave - Banbury,2023-08-05 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.2
771028,Heathcote Ave - Banbury,2023-08-05 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.5
771028,Heathcote Ave - Banbury,2023-08-05 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
771028,Heathcote Ave - Banbury,2023-08-05 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
771028,Heathcote Ave - Banbury,2023-08-05 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
771028,Heathcote Ave - Banbury,2023-08-05 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.77
771028,Heathcote Ave - Banbury,2023-08-05 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.24
771028,Heathcote Ave - Banbury,2023-08-05 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.99
771028,Heathcote Ave - Banbury,2023-08-05 22:30:00+00:00,feeder,2.0,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-05 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.2
771028,Heathcote Ave - Banbury,2023-08-05 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.1
771028,Heathcote Ave - Banbury,2023-08-05 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.9
771028,Heathcote Ave - Banbury,2023-08-05 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
771028,Heathcote Ave - Banbury,2023-08-05 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
771028,Heathcote Ave - Banbury,2023-08-05 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
771028,Heathcote Ave - Banbury,2023-08-05 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.35
771028,Heathcote Ave - Banbury,2023-08-05 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.16
771028,Heathcote Ave - Banbury,2023-08-05 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.54
771028,Heathcote Ave - Banbury,2023-08-05 22:30:00+00:00,feeder,1.0,N Current (RMS),A,1.3
771028,Heathcote Ave - Banbury,2023-08-05 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.5
771028,Heathcote Ave - Banbury,2023-08-05 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.1
771028,Heathcote Ave - Banbury,2023-08-05 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,29.4
771028,Heathcote Ave - Banbury,2023-08-05 22:30:00+00:00,transformer,,Temperature,C,12.8
771028,Heathcote Ave - Banbury,2023-08-05 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.24
771028,Heathcote Ave - Banbury,2023-08-05 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.43
771028,Heathcote Ave - Banbury,2023-08-05 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.65
771028,Heathcote Ave - Banbury,2023-08-05 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.41
771028,Heathcote Ave - Banbury,2023-08-05 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.79
771028,Heathcote Ave - Banbury,2023-08-05 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.35
771028,Heathcote Ave - Banbury,2023-08-05 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
771028,Heathcote Ave - Banbury,2023-08-05 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
771028,Heathcote Ave - Banbury,2023-08-05 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
771028,Heathcote Ave - Banbury,2023-08-05 22:30:00+00:00,busbar,,L3 Active Power,kW,14.12
771028,Heathcote Ave - Banbury,2023-08-05 22:30:00+00:00,busbar,,L2 Active Power,kW,15.98
771028,Heathcote Ave - Banbury,2023-08-05 22:30:00+00:00,busbar,,L1 Active Power,kW,17.1
771028,Heathcote Ave - Banbury,2023-08-05 22:30:00+00:00,busbar,,N Current (RMS),A,1.3
771028,Heathcote Ave - Banbury,2023-08-05 22:30:00+00:00,busbar,,L3 Current (RMS),A,66.2
771028,Heathcote Ave - Banbury,2023-08-05 22:30:00+00:00,busbar,,L2 Current (RMS),A,73.5
771028,Heathcote Ave - Banbury,2023-08-05 22:30:00+00:00,busbar,,L1 Current (RMS),A,77.8
771028,Heathcote Ave - Banbury,2023-08-05 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.19
771028,Heathcote Ave - Banbury,2023-08-05 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.99
771028,Heathcote Ave - Banbury,2023-08-05 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.48
771028,Heathcote Ave - Banbury,2023-08-05 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.83
771028,Heathcote Ave - Banbury,2023-08-05 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.84
771028,Heathcote Ave - Banbury,2023-08-05 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.47
771028,Heathcote Ave - Banbury,2023-08-05 22:20:00+00:00,feeder,5.0,N Current (RMS),A,3.2
771028,Heathcote Ave - Banbury,2023-08-05 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,10.1
771028,Heathcote Ave - Banbury,2023-08-05 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,21.4
771028,Heathcote Ave - Banbury,2023-08-05 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,7.0
771028,Heathcote Ave - Banbury,2023-08-05 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
771028,Heathcote Ave - Banbury,2023-08-05 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
771028,Heathcote Ave - Banbury,2023-08-05 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
771028,Heathcote Ave - Banbury,2023-08-05 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.75
771028,Heathcote Ave - Banbury,2023-08-05 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.25
771028,Heathcote Ave - Banbury,2023-08-05 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.91
771028,Heathcote Ave - Banbury,2023-08-05 22:20:00+00:00,feeder,4.0,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-05 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,4.1
771028,Heathcote Ave - Banbury,2023-08-05 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,5.6
771028,Heathcote Ave - Banbury,2023-08-05 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,8.5
771028,Heathcote Ave - Banbury,2023-08-05 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
771028,Heathcote Ave - Banbury,2023-08-05 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
