Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
771028,Heathcote Ave - Banbury,2023-08-05 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
771028,Heathcote Ave - Banbury,2023-08-05 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.17
771028,Heathcote Ave - Banbury,2023-08-05 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.01
771028,Heathcote Ave - Banbury,2023-08-05 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.1
771028,Heathcote Ave - Banbury,2023-08-05 22:20:00+00:00,feeder,3.0,N Current (RMS),A,1.5
771028,Heathcote Ave - Banbury,2023-08-05 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.1
771028,Heathcote Ave - Banbury,2023-08-05 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.8
771028,Heathcote Ave - Banbury,2023-08-05 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.6
771028,Heathcote Ave - Banbury,2023-08-05 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
771028,Heathcote Ave - Banbury,2023-08-05 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
771028,Heathcote Ave - Banbury,2023-08-05 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
771028,Heathcote Ave - Banbury,2023-08-05 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.66
771028,Heathcote Ave - Banbury,2023-08-05 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.35
771028,Heathcote Ave - Banbury,2023-08-05 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.03
771028,Heathcote Ave - Banbury,2023-08-05 22:20:00+00:00,feeder,2.0,N Current (RMS),A,3.2
771028,Heathcote Ave - Banbury,2023-08-05 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,28.9
771028,Heathcote Ave - Banbury,2023-08-05 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.6
771028,Heathcote Ave - Banbury,2023-08-05 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.0
771028,Heathcote Ave - Banbury,2023-08-05 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
771028,Heathcote Ave - Banbury,2023-08-05 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
771028,Heathcote Ave - Banbury,2023-08-05 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
771028,Heathcote Ave - Banbury,2023-08-05 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.52
771028,Heathcote Ave - Banbury,2023-08-05 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
771028,Heathcote Ave - Banbury,2023-08-05 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.04
771028,Heathcote Ave - Banbury,2023-08-05 22:20:00+00:00,feeder,1.0,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-05 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.2
771028,Heathcote Ave - Banbury,2023-08-05 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.5
771028,Heathcote Ave - Banbury,2023-08-05 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,35.3
771028,Heathcote Ave - Banbury,2023-08-05 22:20:00+00:00,transformer,,Temperature,C,12.9
771028,Heathcote Ave - Banbury,2023-08-05 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.25
771028,Heathcote Ave - Banbury,2023-08-05 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.4
771028,Heathcote Ave - Banbury,2023-08-05 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.66
771028,Heathcote Ave - Banbury,2023-08-05 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.41
771028,Heathcote Ave - Banbury,2023-08-05 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.82
771028,Heathcote Ave - Banbury,2023-08-05 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.22
771028,Heathcote Ave - Banbury,2023-08-05 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
771028,Heathcote Ave - Banbury,2023-08-05 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
771028,Heathcote Ave - Banbury,2023-08-05 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
771028,Heathcote Ave - Banbury,2023-08-05 22:20:00+00:00,busbar,,L3 Active Power,kW,15.94
771028,Heathcote Ave - Banbury,2023-08-05 22:20:00+00:00,busbar,,L2 Active Power,kW,16.45
771028,Heathcote Ave - Banbury,2023-08-05 22:20:00+00:00,busbar,,L1 Active Power,kW,18.56
771028,Heathcote Ave - Banbury,2023-08-05 22:20:00+00:00,busbar,,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-05 22:20:00+00:00,busbar,,L3 Current (RMS),A,74.0
771028,Heathcote Ave - Banbury,2023-08-05 22:20:00+00:00,busbar,,L2 Current (RMS),A,74.9
771028,Heathcote Ave - Banbury,2023-08-05 22:20:00+00:00,busbar,,L1 Current (RMS),A,83.5
771028,Heathcote Ave - Banbury,2023-08-05 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.08
771028,Heathcote Ave - Banbury,2023-08-05 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
771028,Heathcote Ave - Banbury,2023-08-05 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
771028,Heathcote Ave - Banbury,2023-08-05 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.66
771028,Heathcote Ave - Banbury,2023-08-05 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.97
771028,Heathcote Ave - Banbury,2023-08-05 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.42
771028,Heathcote Ave - Banbury,2023-08-05 22:10:00+00:00,feeder,5.0,N Current (RMS),A,3.2
771028,Heathcote Ave - Banbury,2023-08-05 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,13.0
771028,Heathcote Ave - Banbury,2023-08-05 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,21.7
771028,Heathcote Ave - Banbury,2023-08-05 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.9
771028,Heathcote Ave - Banbury,2023-08-05 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
771028,Heathcote Ave - Banbury,2023-08-05 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
771028,Heathcote Ave - Banbury,2023-08-05 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
771028,Heathcote Ave - Banbury,2023-08-05 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.15
771028,Heathcote Ave - Banbury,2023-08-05 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.5
771028,Heathcote Ave - Banbury,2023-08-05 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.03
771028,Heathcote Ave - Banbury,2023-08-05 22:10:00+00:00,feeder,4.0,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-05 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,5.4
771028,Heathcote Ave - Banbury,2023-08-05 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.6
771028,Heathcote Ave - Banbury,2023-08-05 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,9.0
771028,Heathcote Ave - Banbury,2023-08-05 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
771028,Heathcote Ave - Banbury,2023-08-05 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
771028,Heathcote Ave - Banbury,2023-08-05 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
771028,Heathcote Ave - Banbury,2023-08-05 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.39
771028,Heathcote Ave - Banbury,2023-08-05 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.73
771028,Heathcote Ave - Banbury,2023-08-05 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.71
771028,Heathcote Ave - Banbury,2023-08-05 22:10:00+00:00,feeder,3.0,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-05 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.1
771028,Heathcote Ave - Banbury,2023-08-05 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
771028,Heathcote Ave - Banbury,2023-08-05 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.4
771028,Heathcote Ave - Banbury,2023-08-05 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
771028,Heathcote Ave - Banbury,2023-08-05 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
771028,Heathcote Ave - Banbury,2023-08-05 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
771028,Heathcote Ave - Banbury,2023-08-05 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.84
771028,Heathcote Ave - Banbury,2023-08-05 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.4
771028,Heathcote Ave - Banbury,2023-08-05 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.1
771028,Heathcote Ave - Banbury,2023-08-05 22:10:00+00:00,feeder,2.0,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-05 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.2
771028,Heathcote Ave - Banbury,2023-08-05 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.7
771028,Heathcote Ave - Banbury,2023-08-05 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.2
771028,Heathcote Ave - Banbury,2023-08-05 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
771028,Heathcote Ave - Banbury,2023-08-05 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
771028,Heathcote Ave - Banbury,2023-08-05 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
771028,Heathcote Ave - Banbury,2023-08-05 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.98
771028,Heathcote Ave - Banbury,2023-08-05 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.61
771028,Heathcote Ave - Banbury,2023-08-05 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.6
771028,Heathcote Ave - Banbury,2023-08-05 22:10:00+00:00,feeder,1.0,N Current (RMS),A,3.3
771028,Heathcote Ave - Banbury,2023-08-05 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.3
771028,Heathcote Ave - Banbury,2023-08-05 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,21.2
771028,Heathcote Ave - Banbury,2023-08-05 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,45.9
771028,Heathcote Ave - Banbury,2023-08-05 22:10:00+00:00,transformer,,Temperature,C,12.9
771028,Heathcote Ave - Banbury,2023-08-05 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.27
771028,Heathcote Ave - Banbury,2023-08-05 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.28
771028,Heathcote Ave - Banbury,2023-08-05 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.68
771028,Heathcote Ave - Banbury,2023-08-05 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.2
771028,Heathcote Ave - Banbury,2023-08-05 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.83
771028,Heathcote Ave - Banbury,2023-08-05 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.98
771028,Heathcote Ave - Banbury,2023-08-05 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
771028,Heathcote Ave - Banbury,2023-08-05 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
771028,Heathcote Ave - Banbury,2023-08-05 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
771028,Heathcote Ave - Banbury,2023-08-05 22:10:00+00:00,busbar,,L3 Active Power,kW,17.01
771028,Heathcote Ave - Banbury,2023-08-05 22:10:00+00:00,busbar,,L2 Active Power,kW,17.21
771028,Heathcote Ave - Banbury,2023-08-05 22:10:00+00:00,busbar,,L1 Active Power,kW,19.87
771028,Heathcote Ave - Banbury,2023-08-05 22:10:00+00:00,busbar,,N Current (RMS),A,1.5
771028,Heathcote Ave - Banbury,2023-08-05 22:10:00+00:00,busbar,,L3 Current (RMS),A,78.9
771028,Heathcote Ave - Banbury,2023-08-05 22:10:00+00:00,busbar,,L2 Current (RMS),A,77.5
771028,Heathcote Ave - Banbury,2023-08-05 22:10:00+00:00,busbar,,L1 Current (RMS),A,88.7
771028,Heathcote Ave - Banbury,2023-08-05 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.14
771028,Heathcote Ave - Banbury,2023-08-05 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
771028,Heathcote Ave - Banbury,2023-08-05 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.48
771028,Heathcote Ave - Banbury,2023-08-05 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.78
771028,Heathcote Ave - Banbury,2023-08-05 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.96
771028,Heathcote Ave - Banbury,2023-08-05 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.42
771028,Heathcote Ave - Banbury,2023-08-05 22:00:00+00:00,feeder,5.0,N Current (RMS),A,4.6
771028,Heathcote Ave - Banbury,2023-08-05 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,13.8
771028,Heathcote Ave - Banbury,2023-08-05 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,30.2
771028,Heathcote Ave - Banbury,2023-08-05 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.9
771028,Heathcote Ave - Banbury,2023-08-05 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
771028,Heathcote Ave - Banbury,2023-08-05 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
771028,Heathcote Ave - Banbury,2023-08-05 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
771028,Heathcote Ave - Banbury,2023-08-05 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.76
771028,Heathcote Ave - Banbury,2023-08-05 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.58
771028,Heathcote Ave - Banbury,2023-08-05 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.9
771028,Heathcote Ave - Banbury,2023-08-05 22:00:00+00:00,feeder,4.0,N Current (RMS),A,3.1
771028,Heathcote Ave - Banbury,2023-08-05 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,4.4
771028,Heathcote Ave - Banbury,2023-08-05 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,7.0
771028,Heathcote Ave - Banbury,2023-08-05 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,8.5
771028,Heathcote Ave - Banbury,2023-08-05 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
771028,Heathcote Ave - Banbury,2023-08-05 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.69
771028,Heathcote Ave - Banbury,2023-08-05 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
771028,Heathcote Ave - Banbury,2023-08-05 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.18
771028,Heathcote Ave - Banbury,2023-08-05 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.12
771028,Heathcote Ave - Banbury,2023-08-05 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.52
771028,Heathcote Ave - Banbury,2023-08-05 22:00:00+00:00,feeder,3.0,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-05 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.2
771028,Heathcote Ave - Banbury,2023-08-05 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.0
771028,Heathcote Ave - Banbury,2023-08-05 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.1
771028,Heathcote Ave - Banbury,2023-08-05 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
771028,Heathcote Ave - Banbury,2023-08-05 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
771028,Heathcote Ave - Banbury,2023-08-05 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
771028,Heathcote Ave - Banbury,2023-08-05 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.68
771028,Heathcote Ave - Banbury,2023-08-05 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.04
771028,Heathcote Ave - Banbury,2023-08-05 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.23
771028,Heathcote Ave - Banbury,2023-08-05 22:00:00+00:00,feeder,2.0,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-05 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.1
771028,Heathcote Ave - Banbury,2023-08-05 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.2
771028,Heathcote Ave - Banbury,2023-08-05 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.6
771028,Heathcote Ave - Banbury,2023-08-05 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
771028,Heathcote Ave - Banbury,2023-08-05 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
771028,Heathcote Ave - Banbury,2023-08-05 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
771028,Heathcote Ave - Banbury,2023-08-05 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.18
771028,Heathcote Ave - Banbury,2023-08-05 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.97
771028,Heathcote Ave - Banbury,2023-08-05 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.84
771028,Heathcote Ave - Banbury,2023-08-05 22:00:00+00:00,feeder,1.0,N Current (RMS),A,3.3
771028,Heathcote Ave - Banbury,2023-08-05 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.3
771028,Heathcote Ave - Banbury,2023-08-05 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,22.2
771028,Heathcote Ave - Banbury,2023-08-05 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,50.8
771028,Heathcote Ave - Banbury,2023-08-05 22:00:00+00:00,transformer,,Temperature,C,13.0
771028,Heathcote Ave - Banbury,2023-08-05 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.25
771028,Heathcote Ave - Banbury,2023-08-05 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.26
771028,Heathcote Ave - Banbury,2023-08-05 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.62
771028,Heathcote Ave - Banbury,2023-08-05 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.14
771028,Heathcote Ave - Banbury,2023-08-05 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.79
771028,Heathcote Ave - Banbury,2023-08-05 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.87
771028,Heathcote Ave - Banbury,2023-08-05 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
771028,Heathcote Ave - Banbury,2023-08-05 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
771028,Heathcote Ave - Banbury,2023-08-05 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
771028,Heathcote Ave - Banbury,2023-08-05 22:00:00+00:00,busbar,,L3 Active Power,kW,17.59
771028,Heathcote Ave - Banbury,2023-08-05 22:00:00+00:00,busbar,,L2 Active Power,kW,19.67
771028,Heathcote Ave - Banbury,2023-08-05 22:00:00+00:00,busbar,,L1 Active Power,kW,20.91
771028,Heathcote Ave - Banbury,2023-08-05 22:00:00+00:00,busbar,,N Current (RMS),A,1.3
771028,Heathcote Ave - Banbury,2023-08-05 22:00:00+00:00,busbar,,L3 Current (RMS),A,80.8
771028,Heathcote Ave - Banbury,2023-08-05 22:00:00+00:00,busbar,,L2 Current (RMS),A,87.3
771028,Heathcote Ave - Banbury,2023-08-05 22:00:00+00:00,busbar,,L1 Current (RMS),A,93.1
771028,Heathcote Ave - Banbury,2023-08-05 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.18
771028,Heathcote Ave - Banbury,2023-08-05 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
771028,Heathcote Ave - Banbury,2023-08-05 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.37
771028,Heathcote Ave - Banbury,2023-08-05 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.94
771028,Heathcote Ave - Banbury,2023-08-05 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.99
771028,Heathcote Ave - Banbury,2023-08-05 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.3
771028,Heathcote Ave - Banbury,2023-08-05 21:50:00+00:00,feeder,5.0,N Current (RMS),A,4.5
771028,Heathcote Ave - Banbury,2023-08-05 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,14.4
771028,Heathcote Ave - Banbury,2023-08-05 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,30.1
771028,Heathcote Ave - Banbury,2023-08-05 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,11.3
771028,Heathcote Ave - Banbury,2023-08-05 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
771028,Heathcote Ave - Banbury,2023-08-05 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
771028,Heathcote Ave - Banbury,2023-08-05 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
771028,Heathcote Ave - Banbury,2023-08-05 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.75
771028,Heathcote Ave - Banbury,2023-08-05 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.47
771028,Heathcote Ave - Banbury,2023-08-05 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.81
771028,Heathcote Ave - Banbury,2023-08-05 21:50:00+00:00,feeder,4.0,N Current (RMS),A,3.0
771028,Heathcote Ave - Banbury,2023-08-05 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,4.0
771028,Heathcote Ave - Banbury,2023-08-05 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.5
771028,Heathcote Ave - Banbury,2023-08-05 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,8.1
771028,Heathcote Ave - Banbury,2023-08-05 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
771028,Heathcote Ave - Banbury,2023-08-05 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.82
771028,Heathcote Ave - Banbury,2023-08-05 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
771028,Heathcote Ave - Banbury,2023-08-05 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.65
771028,Heathcote Ave - Banbury,2023-08-05 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.21
771028,Heathcote Ave - Banbury,2023-08-05 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.76
771028,Heathcote Ave - Banbury,2023-08-05 21:50:00+00:00,feeder,3.0,N Current (RMS),A,1.4
771028,Heathcote Ave - Banbury,2023-08-05 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.6
771028,Heathcote Ave - Banbury,2023-08-05 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.2
771028,Heathcote Ave - Banbury,2023-08-05 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.2
771028,Heathcote Ave - Banbury,2023-08-05 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
771028,Heathcote Ave - Banbury,2023-08-05 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
771028,Heathcote Ave - Banbury,2023-08-05 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
771028,Heathcote Ave - Banbury,2023-08-05 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.51
771028,Heathcote Ave - Banbury,2023-08-05 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.04
771028,Heathcote Ave - Banbury,2023-08-05 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.92
771028,Heathcote Ave - Banbury,2023-08-05 21:50:00+00:00,feeder,2.0,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-05 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.9
771028,Heathcote Ave - Banbury,2023-08-05 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.2
771028,Heathcote Ave - Banbury,2023-08-05 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.4
771028,Heathcote Ave - Banbury,2023-08-05 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
771028,Heathcote Ave - Banbury,2023-08-05 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
771028,Heathcote Ave - Banbury,2023-08-05 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
771028,Heathcote Ave - Banbury,2023-08-05 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.91
771028,Heathcote Ave - Banbury,2023-08-05 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.54
771028,Heathcote Ave - Banbury,2023-08-05 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.94
771028,Heathcote Ave - Banbury,2023-08-05 21:50:00+00:00,feeder,1.0,N Current (RMS),A,3.7
771028,Heathcote Ave - Banbury,2023-08-05 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,25.9
771028,Heathcote Ave - Banbury,2023-08-05 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.2
771028,Heathcote Ave - Banbury,2023-08-05 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,51.3
771028,Heathcote Ave - Banbury,2023-08-05 21:50:00+00:00,transformer,,Temperature,C,13.0
771028,Heathcote Ave - Banbury,2023-08-05 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.19
771028,Heathcote Ave - Banbury,2023-08-05 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.79
771028,Heathcote Ave - Banbury,2023-08-05 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.55
771028,Heathcote Ave - Banbury,2023-08-05 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.42
771028,Heathcote Ave - Banbury,2023-08-05 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.7
771028,Heathcote Ave - Banbury,2023-08-05 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.3
771028,Heathcote Ave - Banbury,2023-08-05 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
771028,Heathcote Ave - Banbury,2023-08-05 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
771028,Heathcote Ave - Banbury,2023-08-05 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
771028,Heathcote Ave - Banbury,2023-08-05 21:50:00+00:00,busbar,,L3 Active Power,kW,17.77
771028,Heathcote Ave - Banbury,2023-08-05 21:50:00+00:00,busbar,,L2 Active Power,kW,20.25
771028,Heathcote Ave - Banbury,2023-08-05 21:50:00+00:00,busbar,,L1 Active Power,kW,23.73
771028,Heathcote Ave - Banbury,2023-08-05 21:50:00+00:00,busbar,,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-05 21:50:00+00:00,busbar,,L3 Current (RMS),A,80.6
771028,Heathcote Ave - Banbury,2023-08-05 21:50:00+00:00,busbar,,L2 Current (RMS),A,89.5
771028,Heathcote Ave - Banbury,2023-08-05 21:50:00+00:00,busbar,,L1 Current (RMS),A,104.8
771028,Heathcote Ave - Banbury,2023-08-05 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.91
771028,Heathcote Ave - Banbury,2023-08-05 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.64
771028,Heathcote Ave - Banbury,2023-08-05 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.42
771028,Heathcote Ave - Banbury,2023-08-05 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.21
771028,Heathcote Ave - Banbury,2023-08-05 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.71
771028,Heathcote Ave - Banbury,2023-08-05 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.36
771028,Heathcote Ave - Banbury,2023-08-05 21:40:00+00:00,feeder,5.0,N Current (RMS),A,3.8
771028,Heathcote Ave - Banbury,2023-08-05 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,14.9
771028,Heathcote Ave - Banbury,2023-08-05 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,24.7
771028,Heathcote Ave - Banbury,2023-08-05 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,11.4
771028,Heathcote Ave - Banbury,2023-08-05 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
771028,Heathcote Ave - Banbury,2023-08-05 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
771028,Heathcote Ave - Banbury,2023-08-05 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
771028,Heathcote Ave - Banbury,2023-08-05 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.92
771028,Heathcote Ave - Banbury,2023-08-05 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.46
771028,Heathcote Ave - Banbury,2023-08-05 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.47
771028,Heathcote Ave - Banbury,2023-08-05 21:40:00+00:00,feeder,4.0,N Current (RMS),A,3.5
771028,Heathcote Ave - Banbury,2023-08-05 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,4.4
771028,Heathcote Ave - Banbury,2023-08-05 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.5
771028,Heathcote Ave - Banbury,2023-08-05 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,16.0
771028,Heathcote Ave - Banbury,2023-08-05 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
771028,Heathcote Ave - Banbury,2023-08-05 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.9
771028,Heathcote Ave - Banbury,2023-08-05 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
771028,Heathcote Ave - Banbury,2023-08-05 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.83
771028,Heathcote Ave - Banbury,2023-08-05 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.63
771028,Heathcote Ave - Banbury,2023-08-05 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.83
771028,Heathcote Ave - Banbury,2023-08-05 21:40:00+00:00,feeder,3.0,N Current (RMS),A,1.7
771028,Heathcote Ave - Banbury,2023-08-05 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.8
771028,Heathcote Ave - Banbury,2023-08-05 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.3
771028,Heathcote Ave - Banbury,2023-08-05 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,27.0
771028,Heathcote Ave - Banbury,2023-08-05 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
771028,Heathcote Ave - Banbury,2023-08-05 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
771028,Heathcote Ave - Banbury,2023-08-05 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
771028,Heathcote Ave - Banbury,2023-08-05 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.9
771028,Heathcote Ave - Banbury,2023-08-05 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.24
771028,Heathcote Ave - Banbury,2023-08-05 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.96
771028,Heathcote Ave - Banbury,2023-08-05 21:40:00+00:00,feeder,2.0,N Current (RMS),A,3.6
771028,Heathcote Ave - Banbury,2023-08-05 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.2
771028,Heathcote Ave - Banbury,2023-08-05 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.9
771028,Heathcote Ave - Banbury,2023-08-05 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.7
771028,Heathcote Ave - Banbury,2023-08-05 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
771028,Heathcote Ave - Banbury,2023-08-05 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
771028,Heathcote Ave - Banbury,2023-08-05 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
771028,Heathcote Ave - Banbury,2023-08-05 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.31
771028,Heathcote Ave - Banbury,2023-08-05 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.52
771028,Heathcote Ave - Banbury,2023-08-05 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.33
771028,Heathcote Ave - Banbury,2023-08-05 21:40:00+00:00,feeder,1.0,N Current (RMS),A,3.0
771028,Heathcote Ave - Banbury,2023-08-05 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.3
771028,Heathcote Ave - Banbury,2023-08-05 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,24.0
771028,Heathcote Ave - Banbury,2023-08-05 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,48.4
771028,Heathcote Ave - Banbury,2023-08-05 21:40:00+00:00,transformer,,Temperature,C,13.1
771028,Heathcote Ave - Banbury,2023-08-05 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.1
771028,Heathcote Ave - Banbury,2023-08-05 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.56
771028,Heathcote Ave - Banbury,2023-08-05 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.45
771028,Heathcote Ave - Banbury,2023-08-05 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.32
771028,Heathcote Ave - Banbury,2023-08-05 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.64
771028,Heathcote Ave - Banbury,2023-08-05 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.97
771028,Heathcote Ave - Banbury,2023-08-05 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
771028,Heathcote Ave - Banbury,2023-08-05 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
771028,Heathcote Ave - Banbury,2023-08-05 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
771028,Heathcote Ave - Banbury,2023-08-05 21:40:00+00:00,busbar,,L3 Active Power,kW,18.17
771028,Heathcote Ave - Banbury,2023-08-05 21:40:00+00:00,busbar,,L2 Active Power,kW,18.56
771028,Heathcote Ave - Banbury,2023-08-05 21:40:00+00:00,busbar,,L1 Active Power,kW,25.95
771028,Heathcote Ave - Banbury,2023-08-05 21:40:00+00:00,busbar,,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-05 21:40:00+00:00,busbar,,L3 Current (RMS),A,80.9
771028,Heathcote Ave - Banbury,2023-08-05 21:40:00+00:00,busbar,,L2 Current (RMS),A,82.3
771028,Heathcote Ave - Banbury,2023-08-05 21:40:00+00:00,busbar,,L1 Current (RMS),A,112.6
771028,Heathcote Ave - Banbury,2023-08-05 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.91
771028,Heathcote Ave - Banbury,2023-08-05 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
771028,Heathcote Ave - Banbury,2023-08-05 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.4
771028,Heathcote Ave - Banbury,2023-08-05 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.22
771028,Heathcote Ave - Banbury,2023-08-05 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.39
771028,Heathcote Ave - Banbury,2023-08-05 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.89
771028,Heathcote Ave - Banbury,2023-08-05 21:30:00+00:00,feeder,5.0,N Current (RMS),A,3.4
771028,Heathcote Ave - Banbury,2023-08-05 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,14.9
771028,Heathcote Ave - Banbury,2023-08-05 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,27.1
771028,Heathcote Ave - Banbury,2023-08-05 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,13.2
771028,Heathcote Ave - Banbury,2023-08-05 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
771028,Heathcote Ave - Banbury,2023-08-05 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
771028,Heathcote Ave - Banbury,2023-08-05 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.06
771028,Heathcote Ave - Banbury,2023-08-05 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.02
771028,Heathcote Ave - Banbury,2023-08-05 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.82
771028,Heathcote Ave - Banbury,2023-08-05 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.08
771028,Heathcote Ave - Banbury,2023-08-05 21:30:00+00:00,feeder,4.0,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-05 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,4.9
771028,Heathcote Ave - Banbury,2023-08-05 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,7.9
771028,Heathcote Ave - Banbury,2023-08-05 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,9.2
771028,Heathcote Ave - Banbury,2023-08-05 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
771028,Heathcote Ave - Banbury,2023-08-05 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
771028,Heathcote Ave - Banbury,2023-08-05 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
771028,Heathcote Ave - Banbury,2023-08-05 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.7
771028,Heathcote Ave - Banbury,2023-08-05 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.59
771028,Heathcote Ave - Banbury,2023-08-05 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.94
771028,Heathcote Ave - Banbury,2023-08-05 21:30:00+00:00,feeder,3.0,N Current (RMS),A,1.4
771028,Heathcote Ave - Banbury,2023-08-05 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,24.5
771028,Heathcote Ave - Banbury,2023-08-05 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.2
771028,Heathcote Ave - Banbury,2023-08-05 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.1
771028,Heathcote Ave - Banbury,2023-08-05 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
771028,Heathcote Ave - Banbury,2023-08-05 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
771028,Heathcote Ave - Banbury,2023-08-05 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
771028,Heathcote Ave - Banbury,2023-08-05 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.61
771028,Heathcote Ave - Banbury,2023-08-05 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.51
771028,Heathcote Ave - Banbury,2023-08-05 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.58
771028,Heathcote Ave - Banbury,2023-08-05 21:30:00+00:00,feeder,2.0,N Current (RMS),A,3.6
771028,Heathcote Ave - Banbury,2023-08-05 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.0
771028,Heathcote Ave - Banbury,2023-08-05 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.8
771028,Heathcote Ave - Banbury,2023-08-05 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.8
771028,Heathcote Ave - Banbury,2023-08-05 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
771028,Heathcote Ave - Banbury,2023-08-05 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
771028,Heathcote Ave - Banbury,2023-08-05 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
771028,Heathcote Ave - Banbury,2023-08-05 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.93
771028,Heathcote Ave - Banbury,2023-08-05 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.31
771028,Heathcote Ave - Banbury,2023-08-05 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.12
771028,Heathcote Ave - Banbury,2023-08-05 21:30:00+00:00,feeder,1.0,N Current (RMS),A,2.7
771028,Heathcote Ave - Banbury,2023-08-05 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.3
771028,Heathcote Ave - Banbury,2023-08-05 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,23.5
771028,Heathcote Ave - Banbury,2023-08-05 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,39.7
771028,Heathcote Ave - Banbury,2023-08-05 21:30:00+00:00,transformer,,Temperature,C,13.1
771028,Heathcote Ave - Banbury,2023-08-05 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.06
771028,Heathcote Ave - Banbury,2023-08-05 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.96
771028,Heathcote Ave - Banbury,2023-08-05 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.41
771028,Heathcote Ave - Banbury,2023-08-05 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.78
771028,Heathcote Ave - Banbury,2023-08-05 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.62
771028,Heathcote Ave - Banbury,2023-08-05 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.44
771028,Heathcote Ave - Banbury,2023-08-05 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
771028,Heathcote Ave - Banbury,2023-08-05 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
771028,Heathcote Ave - Banbury,2023-08-05 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
771028,Heathcote Ave - Banbury,2023-08-05 21:30:00+00:00,busbar,,L3 Active Power,kW,19.48
771028,Heathcote Ave - Banbury,2023-08-05 21:30:00+00:00,busbar,,L2 Active Power,kW,19.62
771028,Heathcote Ave - Banbury,2023-08-05 21:30:00+00:00,busbar,,L1 Active Power,kW,22.61
771028,Heathcote Ave - Banbury,2023-08-05 21:30:00+00:00,busbar,,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-05 21:30:00+00:00,busbar,,L3 Current (RMS),A,86.5
771028,Heathcote Ave - Banbury,2023-08-05 21:30:00+00:00,busbar,,L2 Current (RMS),A,86.2
771028,Heathcote Ave - Banbury,2023-08-05 21:30:00+00:00,busbar,,L1 Current (RMS),A,99.2
771028,Heathcote Ave - Banbury,2023-08-05 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.85
771028,Heathcote Ave - Banbury,2023-08-05 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.27
771028,Heathcote Ave - Banbury,2023-08-05 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.15
771028,Heathcote Ave - Banbury,2023-08-05 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.17
771028,Heathcote Ave - Banbury,2023-08-05 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.98
771028,Heathcote Ave - Banbury,2023-08-05 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.4
771028,Heathcote Ave - Banbury,2023-08-05 21:20:00+00:00,feeder,5.0,N Current (RMS),A,3.3
771028,Heathcote Ave - Banbury,2023-08-05 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,14.7
771028,Heathcote Ave - Banbury,2023-08-05 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,30.0
771028,Heathcote Ave - Banbury,2023-08-05 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,20.0
771028,Heathcote Ave - Banbury,2023-08-05 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
771028,Heathcote Ave - Banbury,2023-08-05 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
771028,Heathcote Ave - Banbury,2023-08-05 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.05
771028,Heathcote Ave - Banbury,2023-08-05 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.07
771028,Heathcote Ave - Banbury,2023-08-05 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.3
771028,Heathcote Ave - Banbury,2023-08-05 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
771028,Heathcote Ave - Banbury,2023-08-05 21:20:00+00:00,feeder,4.0,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-05 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,5.2
771028,Heathcote Ave - Banbury,2023-08-05 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.5
771028,Heathcote Ave - Banbury,2023-08-05 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,8.8
771028,Heathcote Ave - Banbury,2023-08-05 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
771028,Heathcote Ave - Banbury,2023-08-05 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.79
771028,Heathcote Ave - Banbury,2023-08-05 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
771028,Heathcote Ave - Banbury,2023-08-05 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
771028,Heathcote Ave - Banbury,2023-08-05 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.99
771028,Heathcote Ave - Banbury,2023-08-05 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.34
771028,Heathcote Ave - Banbury,2023-08-05 21:20:00+00:00,feeder,3.0,N Current (RMS),A,0.8
771028,Heathcote Ave - Banbury,2023-08-05 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.3
771028,Heathcote Ave - Banbury,2023-08-05 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.4
771028,Heathcote Ave - Banbury,2023-08-05 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.7
771028,Heathcote Ave - Banbury,2023-08-05 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
771028,Heathcote Ave - Banbury,2023-08-05 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
771028,Heathcote Ave - Banbury,2023-08-05 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
771028,Heathcote Ave - Banbury,2023-08-05 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.07
771028,Heathcote Ave - Banbury,2023-08-05 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.62
771028,Heathcote Ave - Banbury,2023-08-05 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.21
771028,Heathcote Ave - Banbury,2023-08-05 21:20:00+00:00,feeder,2.0,N Current (RMS),A,2.9
771028,Heathcote Ave - Banbury,2023-08-05 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.7
771028,Heathcote Ave - Banbury,2023-08-05 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.9
771028,Heathcote Ave - Banbury,2023-08-05 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.0
771028,Heathcote Ave - Banbury,2023-08-05 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
771028,Heathcote Ave - Banbury,2023-08-05 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
771028,Heathcote Ave - Banbury,2023-08-05 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
771028,Heathcote Ave - Banbury,2023-08-05 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.67
771028,Heathcote Ave - Banbury,2023-08-05 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.6
771028,Heathcote Ave - Banbury,2023-08-05 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.47
771028,Heathcote Ave - Banbury,2023-08-05 21:20:00+00:00,feeder,1.0,N Current (RMS),A,1.3
771028,Heathcote Ave - Banbury,2023-08-05 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.4
771028,Heathcote Ave - Banbury,2023-08-05 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,25.0
771028,Heathcote Ave - Banbury,2023-08-05 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,25.7
771028,Heathcote Ave - Banbury,2023-08-05 21:20:00+00:00,transformer,,Temperature,C,13.1
771028,Heathcote Ave - Banbury,2023-08-05 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.1
771028,Heathcote Ave - Banbury,2023-08-05 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.23
771028,Heathcote Ave - Banbury,2023-08-05 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.43
771028,Heathcote Ave - Banbury,2023-08-05 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.85
771028,Heathcote Ave - Banbury,2023-08-05 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.65
771028,Heathcote Ave - Banbury,2023-08-05 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.79
771028,Heathcote Ave - Banbury,2023-08-05 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
771028,Heathcote Ave - Banbury,2023-08-05 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
771028,Heathcote Ave - Banbury,2023-08-05 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
771028,Heathcote Ave - Banbury,2023-08-05 21:20:00+00:00,busbar,,L3 Active Power,kW,17.97
771028,Heathcote Ave - Banbury,2023-08-05 21:20:00+00:00,busbar,,L2 Active Power,kW,21.49
771028,Heathcote Ave - Banbury,2023-08-05 21:20:00+00:00,busbar,,L1 Active Power,kW,19.43
771028,Heathcote Ave - Banbury,2023-08-05 21:20:00+00:00,busbar,,N Current (RMS),A,1.7
771028,Heathcote Ave - Banbury,2023-08-05 21:20:00+00:00,busbar,,L3 Current (RMS),A,81.1
771028,Heathcote Ave - Banbury,2023-08-05 21:20:00+00:00,busbar,,L2 Current (RMS),A,94.2
771028,Heathcote Ave - Banbury,2023-08-05 21:20:00+00:00,busbar,,L1 Current (RMS),A,87.2
771028,Heathcote Ave - Banbury,2023-08-05 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.86
771028,Heathcote Ave - Banbury,2023-08-05 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.57
771028,Heathcote Ave - Banbury,2023-08-05 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
771028,Heathcote Ave - Banbury,2023-08-05 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.22
771028,Heathcote Ave - Banbury,2023-08-05 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.36
771028,Heathcote Ave - Banbury,2023-08-05 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.02
771028,Heathcote Ave - Banbury,2023-08-05 21:10:00+00:00,feeder,5.0,N Current (RMS),A,2.9
771028,Heathcote Ave - Banbury,2023-08-05 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,14.8
771028,Heathcote Ave - Banbury,2023-08-05 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,27.4
771028,Heathcote Ave - Banbury,2023-08-05 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,13.5
771028,Heathcote Ave - Banbury,2023-08-05 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
771028,Heathcote Ave - Banbury,2023-08-05 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
771028,Heathcote Ave - Banbury,2023-08-05 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.32
771028,Heathcote Ave - Banbury,2023-08-05 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.53
771028,Heathcote Ave - Banbury,2023-08-05 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.83
771028,Heathcote Ave - Banbury,2023-08-05 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.46
771028,Heathcote Ave - Banbury,2023-08-05 21:10:00+00:00,feeder,4.0,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-05 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.9
771028,Heathcote Ave - Banbury,2023-08-05 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.7
771028,Heathcote Ave - Banbury,2023-08-05 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,11.4
771028,Heathcote Ave - Banbury,2023-08-05 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
771028,Heathcote Ave - Banbury,2023-08-05 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.74
771028,Heathcote Ave - Banbury,2023-08-05 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
771028,Heathcote Ave - Banbury,2023-08-05 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.88
771028,Heathcote Ave - Banbury,2023-08-05 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.36
771028,Heathcote Ave - Banbury,2023-08-05 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.3
771028,Heathcote Ave - Banbury,2023-08-05 21:10:00+00:00,feeder,3.0,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-05 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.1
771028,Heathcote Ave - Banbury,2023-08-05 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.7
771028,Heathcote Ave - Banbury,2023-08-05 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.6
771028,Heathcote Ave - Banbury,2023-08-05 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
771028,Heathcote Ave - Banbury,2023-08-05 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
771028,Heathcote Ave - Banbury,2023-08-05 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
771028,Heathcote Ave - Banbury,2023-08-05 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.86
771028,Heathcote Ave - Banbury,2023-08-05 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.11
771028,Heathcote Ave - Banbury,2023-08-05 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.98
771028,Heathcote Ave - Banbury,2023-08-05 21:10:00+00:00,feeder,2.0,N Current (RMS),A,3.1
771028,Heathcote Ave - Banbury,2023-08-05 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.6
771028,Heathcote Ave - Banbury,2023-08-05 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.7
771028,Heathcote Ave - Banbury,2023-08-05 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.0
771028,Heathcote Ave - Banbury,2023-08-05 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
771028,Heathcote Ave - Banbury,2023-08-05 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
771028,Heathcote Ave - Banbury,2023-08-05 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
771028,Heathcote Ave - Banbury,2023-08-05 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.75
771028,Heathcote Ave - Banbury,2023-08-05 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.53
771028,Heathcote Ave - Banbury,2023-08-05 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.65
771028,Heathcote Ave - Banbury,2023-08-05 21:10:00+00:00,feeder,1.0,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-05 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.5
771028,Heathcote Ave - Banbury,2023-08-05 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,28.3
771028,Heathcote Ave - Banbury,2023-08-05 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,34.0
771028,Heathcote Ave - Banbury,2023-08-05 21:10:00+00:00,transformer,,Temperature,C,13.0
771028,Heathcote Ave - Banbury,2023-08-05 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.08
771028,Heathcote Ave - Banbury,2023-08-05 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.76
771028,Heathcote Ave - Banbury,2023-08-05 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.42
771028,Heathcote Ave - Banbury,2023-08-05 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.41
771028,Heathcote Ave - Banbury,2023-08-05 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.62
771028,Heathcote Ave - Banbury,2023-08-05 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.15
771028,Heathcote Ave - Banbury,2023-08-05 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
771028,Heathcote Ave - Banbury,2023-08-05 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
771028,Heathcote Ave - Banbury,2023-08-05 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
771028,Heathcote Ave - Banbury,2023-08-05 21:10:00+00:00,busbar,,L3 Active Power,kW,18.25
771028,Heathcote Ave - Banbury,2023-08-05 21:10:00+00:00,busbar,,L2 Active Power,kW,24.2
771028,Heathcote Ave - Banbury,2023-08-05 21:10:00+00:00,busbar,,L1 Active Power,kW,22.41
771028,Heathcote Ave - Banbury,2023-08-05 21:10:00+00:00,busbar,,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-05 21:10:00+00:00,busbar,,L3 Current (RMS),A,83.1
771028,Heathcote Ave - Banbury,2023-08-05 21:10:00+00:00,busbar,,L2 Current (RMS),A,104.8
771028,Heathcote Ave - Banbury,2023-08-05 21:10:00+00:00,busbar,,L1 Current (RMS),A,99.2
