Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
771028,Heathcote Ave - Banbury,2023-08-05 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.49
771028,Heathcote Ave - Banbury,2023-08-05 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.48
771028,Heathcote Ave - Banbury,2023-08-05 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.39
771028,Heathcote Ave - Banbury,2023-08-05 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.71
771028,Heathcote Ave - Banbury,2023-08-05 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.48
771028,Heathcote Ave - Banbury,2023-08-05 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.62
771028,Heathcote Ave - Banbury,2023-08-05 21:00:00+00:00,feeder,5.0,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-05 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,20.9
771028,Heathcote Ave - Banbury,2023-08-05 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,28.1
771028,Heathcote Ave - Banbury,2023-08-05 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,19.7
771028,Heathcote Ave - Banbury,2023-08-05 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
771028,Heathcote Ave - Banbury,2023-08-05 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
771028,Heathcote Ave - Banbury,2023-08-05 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.6
771028,Heathcote Ave - Banbury,2023-08-05 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.55
771028,Heathcote Ave - Banbury,2023-08-05 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.91
771028,Heathcote Ave - Banbury,2023-08-05 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.51
771028,Heathcote Ave - Banbury,2023-08-05 21:00:00+00:00,feeder,4.0,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-05 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.8
771028,Heathcote Ave - Banbury,2023-08-05 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.1
771028,Heathcote Ave - Banbury,2023-08-05 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,15.7
771028,Heathcote Ave - Banbury,2023-08-05 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
771028,Heathcote Ave - Banbury,2023-08-05 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
771028,Heathcote Ave - Banbury,2023-08-05 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
771028,Heathcote Ave - Banbury,2023-08-05 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.02
771028,Heathcote Ave - Banbury,2023-08-05 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.36
771028,Heathcote Ave - Banbury,2023-08-05 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.29
771028,Heathcote Ave - Banbury,2023-08-05 21:00:00+00:00,feeder,3.0,N Current (RMS),A,1.7
771028,Heathcote Ave - Banbury,2023-08-05 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.7
771028,Heathcote Ave - Banbury,2023-08-05 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.5
771028,Heathcote Ave - Banbury,2023-08-05 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.6
771028,Heathcote Ave - Banbury,2023-08-05 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
771028,Heathcote Ave - Banbury,2023-08-05 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
771028,Heathcote Ave - Banbury,2023-08-05 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
771028,Heathcote Ave - Banbury,2023-08-05 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.85
771028,Heathcote Ave - Banbury,2023-08-05 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.73
771028,Heathcote Ave - Banbury,2023-08-05 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.31
771028,Heathcote Ave - Banbury,2023-08-05 21:00:00+00:00,feeder,2.0,N Current (RMS),A,3.1
771028,Heathcote Ave - Banbury,2023-08-05 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.1
771028,Heathcote Ave - Banbury,2023-08-05 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.4
771028,Heathcote Ave - Banbury,2023-08-05 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.1
771028,Heathcote Ave - Banbury,2023-08-05 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
771028,Heathcote Ave - Banbury,2023-08-05 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
771028,Heathcote Ave - Banbury,2023-08-05 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
771028,Heathcote Ave - Banbury,2023-08-05 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.62
771028,Heathcote Ave - Banbury,2023-08-05 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.49
771028,Heathcote Ave - Banbury,2023-08-05 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.66
771028,Heathcote Ave - Banbury,2023-08-05 21:00:00+00:00,feeder,1.0,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-05 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.0
771028,Heathcote Ave - Banbury,2023-08-05 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,28.0
771028,Heathcote Ave - Banbury,2023-08-05 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,39.2
771028,Heathcote Ave - Banbury,2023-08-05 21:00:00+00:00,transformer,,Temperature,C,12.9
771028,Heathcote Ave - Banbury,2023-08-05 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.1
771028,Heathcote Ave - Banbury,2023-08-05 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.03
771028,Heathcote Ave - Banbury,2023-08-05 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.42
771028,Heathcote Ave - Banbury,2023-08-05 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.56
771028,Heathcote Ave - Banbury,2023-08-05 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.6
771028,Heathcote Ave - Banbury,2023-08-05 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.32
771028,Heathcote Ave - Banbury,2023-08-05 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
771028,Heathcote Ave - Banbury,2023-08-05 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
771028,Heathcote Ave - Banbury,2023-08-05 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
771028,Heathcote Ave - Banbury,2023-08-05 21:00:00+00:00,busbar,,L3 Active Power,kW,18.76
771028,Heathcote Ave - Banbury,2023-08-05 21:00:00+00:00,busbar,,L2 Active Power,kW,22.97
771028,Heathcote Ave - Banbury,2023-08-05 21:00:00+00:00,busbar,,L1 Active Power,kW,25.4
771028,Heathcote Ave - Banbury,2023-08-05 21:00:00+00:00,busbar,,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-05 21:00:00+00:00,busbar,,L3 Current (RMS),A,84.6
771028,Heathcote Ave - Banbury,2023-08-05 21:00:00+00:00,busbar,,L2 Current (RMS),A,99.7
771028,Heathcote Ave - Banbury,2023-08-05 21:00:00+00:00,busbar,,L1 Current (RMS),A,112.4
771028,Heathcote Ave - Banbury,2023-08-05 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.57
771028,Heathcote Ave - Banbury,2023-08-05 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
771028,Heathcote Ave - Banbury,2023-08-05 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.61
771028,Heathcote Ave - Banbury,2023-08-05 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.25
771028,Heathcote Ave - Banbury,2023-08-05 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.36
771028,Heathcote Ave - Banbury,2023-08-05 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.9
771028,Heathcote Ave - Banbury,2023-08-05 20:50:00+00:00,feeder,5.0,N Current (RMS),A,3.2
771028,Heathcote Ave - Banbury,2023-08-05 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,18.7
771028,Heathcote Ave - Banbury,2023-08-05 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,27.6
771028,Heathcote Ave - Banbury,2023-08-05 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,13.7
771028,Heathcote Ave - Banbury,2023-08-05 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
771028,Heathcote Ave - Banbury,2023-08-05 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
771028,Heathcote Ave - Banbury,2023-08-05 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
771028,Heathcote Ave - Banbury,2023-08-05 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.23
771028,Heathcote Ave - Banbury,2023-08-05 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.18
771028,Heathcote Ave - Banbury,2023-08-05 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.55
771028,Heathcote Ave - Banbury,2023-08-05 20:50:00+00:00,feeder,4.0,N Current (RMS),A,2.7
771028,Heathcote Ave - Banbury,2023-08-05 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,6.9
771028,Heathcote Ave - Banbury,2023-08-05 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.1
771028,Heathcote Ave - Banbury,2023-08-05 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,15.8
771028,Heathcote Ave - Banbury,2023-08-05 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
771028,Heathcote Ave - Banbury,2023-08-05 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.63
771028,Heathcote Ave - Banbury,2023-08-05 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
771028,Heathcote Ave - Banbury,2023-08-05 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.7
771028,Heathcote Ave - Banbury,2023-08-05 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.62
771028,Heathcote Ave - Banbury,2023-08-05 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.28
771028,Heathcote Ave - Banbury,2023-08-05 20:50:00+00:00,feeder,3.0,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-05 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,25.5
771028,Heathcote Ave - Banbury,2023-08-05 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.2
771028,Heathcote Ave - Banbury,2023-08-05 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,32.9
771028,Heathcote Ave - Banbury,2023-08-05 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
771028,Heathcote Ave - Banbury,2023-08-05 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
771028,Heathcote Ave - Banbury,2023-08-05 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
771028,Heathcote Ave - Banbury,2023-08-05 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.64
771028,Heathcote Ave - Banbury,2023-08-05 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.55
771028,Heathcote Ave - Banbury,2023-08-05 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.48
771028,Heathcote Ave - Banbury,2023-08-05 20:50:00+00:00,feeder,2.0,N Current (RMS),A,3.2
771028,Heathcote Ave - Banbury,2023-08-05 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.7
771028,Heathcote Ave - Banbury,2023-08-05 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
771028,Heathcote Ave - Banbury,2023-08-05 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.7
771028,Heathcote Ave - Banbury,2023-08-05 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
771028,Heathcote Ave - Banbury,2023-08-05 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
771028,Heathcote Ave - Banbury,2023-08-05 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
771028,Heathcote Ave - Banbury,2023-08-05 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.68
771028,Heathcote Ave - Banbury,2023-08-05 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.47
771028,Heathcote Ave - Banbury,2023-08-05 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.34
771028,Heathcote Ave - Banbury,2023-08-05 20:50:00+00:00,feeder,1.0,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-05 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,22.0
771028,Heathcote Ave - Banbury,2023-08-05 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,23.7
771028,Heathcote Ave - Banbury,2023-08-05 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,41.1
771028,Heathcote Ave - Banbury,2023-08-05 20:50:00+00:00,transformer,,Temperature,C,12.9
771028,Heathcote Ave - Banbury,2023-08-05 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.1
771028,Heathcote Ave - Banbury,2023-08-05 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.4
771028,Heathcote Ave - Banbury,2023-08-05 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.39
771028,Heathcote Ave - Banbury,2023-08-05 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.16
771028,Heathcote Ave - Banbury,2023-08-05 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.56
771028,Heathcote Ave - Banbury,2023-08-05 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.76
771028,Heathcote Ave - Banbury,2023-08-05 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
771028,Heathcote Ave - Banbury,2023-08-05 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
771028,Heathcote Ave - Banbury,2023-08-05 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
771028,Heathcote Ave - Banbury,2023-08-05 20:50:00+00:00,busbar,,L3 Active Power,kW,21.5
771028,Heathcote Ave - Banbury,2023-08-05 20:50:00+00:00,busbar,,L2 Active Power,kW,21.19
771028,Heathcote Ave - Banbury,2023-08-05 20:50:00+00:00,busbar,,L1 Active Power,kW,26.54
771028,Heathcote Ave - Banbury,2023-08-05 20:50:00+00:00,busbar,,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-05 20:50:00+00:00,busbar,,L3 Current (RMS),A,96.3
771028,Heathcote Ave - Banbury,2023-08-05 20:50:00+00:00,busbar,,L2 Current (RMS),A,93.3
771028,Heathcote Ave - Banbury,2023-08-05 20:50:00+00:00,busbar,,L1 Current (RMS),A,116.4
771028,Heathcote Ave - Banbury,2023-08-05 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.57
771028,Heathcote Ave - Banbury,2023-08-05 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
771028,Heathcote Ave - Banbury,2023-08-05 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.74
771028,Heathcote Ave - Banbury,2023-08-05 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.99
771028,Heathcote Ave - Banbury,2023-08-05 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.8
771028,Heathcote Ave - Banbury,2023-08-05 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.11
771028,Heathcote Ave - Banbury,2023-08-05 20:40:00+00:00,feeder,5.0,N Current (RMS),A,4.3
771028,Heathcote Ave - Banbury,2023-08-05 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,17.8
771028,Heathcote Ave - Banbury,2023-08-05 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,33.4
771028,Heathcote Ave - Banbury,2023-08-05 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,10.0
771028,Heathcote Ave - Banbury,2023-08-05 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
771028,Heathcote Ave - Banbury,2023-08-05 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
771028,Heathcote Ave - Banbury,2023-08-05 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
771028,Heathcote Ave - Banbury,2023-08-05 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.11
771028,Heathcote Ave - Banbury,2023-08-05 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.06
771028,Heathcote Ave - Banbury,2023-08-05 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.11
771028,Heathcote Ave - Banbury,2023-08-05 20:40:00+00:00,feeder,4.0,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-05 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,5.8
771028,Heathcote Ave - Banbury,2023-08-05 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.1
771028,Heathcote Ave - Banbury,2023-08-05 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,9.4
771028,Heathcote Ave - Banbury,2023-08-05 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
771028,Heathcote Ave - Banbury,2023-08-05 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
771028,Heathcote Ave - Banbury,2023-08-05 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
771028,Heathcote Ave - Banbury,2023-08-05 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.89
771028,Heathcote Ave - Banbury,2023-08-05 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.49
771028,Heathcote Ave - Banbury,2023-08-05 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.48
771028,Heathcote Ave - Banbury,2023-08-05 20:40:00+00:00,feeder,3.0,N Current (RMS),A,1.7
771028,Heathcote Ave - Banbury,2023-08-05 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.4
771028,Heathcote Ave - Banbury,2023-08-05 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.0
771028,Heathcote Ave - Banbury,2023-08-05 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,29.3
771028,Heathcote Ave - Banbury,2023-08-05 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
771028,Heathcote Ave - Banbury,2023-08-05 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
771028,Heathcote Ave - Banbury,2023-08-05 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
771028,Heathcote Ave - Banbury,2023-08-05 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.24
771028,Heathcote Ave - Banbury,2023-08-05 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.26
771028,Heathcote Ave - Banbury,2023-08-05 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.68
771028,Heathcote Ave - Banbury,2023-08-05 20:40:00+00:00,feeder,2.0,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-05 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.7
771028,Heathcote Ave - Banbury,2023-08-05 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
771028,Heathcote Ave - Banbury,2023-08-05 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.3
771028,Heathcote Ave - Banbury,2023-08-05 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
771028,Heathcote Ave - Banbury,2023-08-05 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
771028,Heathcote Ave - Banbury,2023-08-05 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
771028,Heathcote Ave - Banbury,2023-08-05 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.32
771028,Heathcote Ave - Banbury,2023-08-05 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.82
771028,Heathcote Ave - Banbury,2023-08-05 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.12
771028,Heathcote Ave - Banbury,2023-08-05 20:40:00+00:00,feeder,1.0,N Current (RMS),A,1.4
771028,Heathcote Ave - Banbury,2023-08-05 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.3
771028,Heathcote Ave - Banbury,2023-08-05 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,25.4
771028,Heathcote Ave - Banbury,2023-08-05 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,32.5
771028,Heathcote Ave - Banbury,2023-08-05 20:40:00+00:00,transformer,,Temperature,C,12.9
771028,Heathcote Ave - Banbury,2023-08-05 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.07
771028,Heathcote Ave - Banbury,2023-08-05 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.56
771028,Heathcote Ave - Banbury,2023-08-05 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.34
771028,Heathcote Ave - Banbury,2023-08-05 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.4
771028,Heathcote Ave - Banbury,2023-08-05 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.53
771028,Heathcote Ave - Banbury,2023-08-05 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.31
771028,Heathcote Ave - Banbury,2023-08-05 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
771028,Heathcote Ave - Banbury,2023-08-05 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
771028,Heathcote Ave - Banbury,2023-08-05 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
771028,Heathcote Ave - Banbury,2023-08-05 20:40:00+00:00,busbar,,L3 Active Power,kW,19.55
771028,Heathcote Ave - Banbury,2023-08-05 20:40:00+00:00,busbar,,L2 Active Power,kW,22.44
771028,Heathcote Ave - Banbury,2023-08-05 20:40:00+00:00,busbar,,L1 Active Power,kW,21.49
771028,Heathcote Ave - Banbury,2023-08-05 20:40:00+00:00,busbar,,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-05 20:40:00+00:00,busbar,,L3 Current (RMS),A,88.4
771028,Heathcote Ave - Banbury,2023-08-05 20:40:00+00:00,busbar,,L2 Current (RMS),A,98.3
771028,Heathcote Ave - Banbury,2023-08-05 20:40:00+00:00,busbar,,L1 Current (RMS),A,96.7
771028,Heathcote Ave - Banbury,2023-08-05 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
771028,Heathcote Ave - Banbury,2023-08-05 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
771028,Heathcote Ave - Banbury,2023-08-05 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
771028,Heathcote Ave - Banbury,2023-08-05 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.72
771028,Heathcote Ave - Banbury,2023-08-05 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.62
771028,Heathcote Ave - Banbury,2023-08-05 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.22
771028,Heathcote Ave - Banbury,2023-08-05 20:30:00+00:00,feeder,5.0,N Current (RMS),A,3.7
771028,Heathcote Ave - Banbury,2023-08-05 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,17.0
771028,Heathcote Ave - Banbury,2023-08-05 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,28.6
771028,Heathcote Ave - Banbury,2023-08-05 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,10.2
771028,Heathcote Ave - Banbury,2023-08-05 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
771028,Heathcote Ave - Banbury,2023-08-05 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
771028,Heathcote Ave - Banbury,2023-08-05 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
771028,Heathcote Ave - Banbury,2023-08-05 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.22
771028,Heathcote Ave - Banbury,2023-08-05 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.95
771028,Heathcote Ave - Banbury,2023-08-05 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.99
771028,Heathcote Ave - Banbury,2023-08-05 20:30:00+00:00,feeder,4.0,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-05 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,6.2
771028,Heathcote Ave - Banbury,2023-08-05 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.4
771028,Heathcote Ave - Banbury,2023-08-05 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.6
771028,Heathcote Ave - Banbury,2023-08-05 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
771028,Heathcote Ave - Banbury,2023-08-05 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.56
771028,Heathcote Ave - Banbury,2023-08-05 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
771028,Heathcote Ave - Banbury,2023-08-05 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.31
771028,Heathcote Ave - Banbury,2023-08-05 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.09
771028,Heathcote Ave - Banbury,2023-08-05 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.37
771028,Heathcote Ave - Banbury,2023-08-05 20:30:00+00:00,feeder,3.0,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-05 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.8
771028,Heathcote Ave - Banbury,2023-08-05 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.1
771028,Heathcote Ave - Banbury,2023-08-05 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,28.8
771028,Heathcote Ave - Banbury,2023-08-05 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
771028,Heathcote Ave - Banbury,2023-08-05 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
771028,Heathcote Ave - Banbury,2023-08-05 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
771028,Heathcote Ave - Banbury,2023-08-05 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.68
771028,Heathcote Ave - Banbury,2023-08-05 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.65
771028,Heathcote Ave - Banbury,2023-08-05 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.62
771028,Heathcote Ave - Banbury,2023-08-05 20:30:00+00:00,feeder,2.0,N Current (RMS),A,3.6
771028,Heathcote Ave - Banbury,2023-08-05 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,29.7
771028,Heathcote Ave - Banbury,2023-08-05 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.5
771028,Heathcote Ave - Banbury,2023-08-05 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.4
771028,Heathcote Ave - Banbury,2023-08-05 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
771028,Heathcote Ave - Banbury,2023-08-05 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
771028,Heathcote Ave - Banbury,2023-08-05 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
771028,Heathcote Ave - Banbury,2023-08-05 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.21
771028,Heathcote Ave - Banbury,2023-08-05 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.33
771028,Heathcote Ave - Banbury,2023-08-05 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.7
771028,Heathcote Ave - Banbury,2023-08-05 20:30:00+00:00,feeder,1.0,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-05 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.2
771028,Heathcote Ave - Banbury,2023-08-05 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,23.4
771028,Heathcote Ave - Banbury,2023-08-05 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,34.8
771028,Heathcote Ave - Banbury,2023-08-05 20:30:00+00:00,transformer,,Temperature,C,12.9
771028,Heathcote Ave - Banbury,2023-08-05 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.01
771028,Heathcote Ave - Banbury,2023-08-05 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.29
771028,Heathcote Ave - Banbury,2023-08-05 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.32
771028,Heathcote Ave - Banbury,2023-08-05 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.07
771028,Heathcote Ave - Banbury,2023-08-05 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.47
771028,Heathcote Ave - Banbury,2023-08-05 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.76
771028,Heathcote Ave - Banbury,2023-08-05 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
771028,Heathcote Ave - Banbury,2023-08-05 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
771028,Heathcote Ave - Banbury,2023-08-05 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
771028,Heathcote Ave - Banbury,2023-08-05 20:30:00+00:00,busbar,,L3 Active Power,kW,20.15
771028,Heathcote Ave - Banbury,2023-08-05 20:30:00+00:00,busbar,,L2 Active Power,kW,23.64
771028,Heathcote Ave - Banbury,2023-08-05 20:30:00+00:00,busbar,,L1 Active Power,kW,22.9
771028,Heathcote Ave - Banbury,2023-08-05 20:30:00+00:00,busbar,,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-05 20:30:00+00:00,busbar,,L3 Current (RMS),A,90.8
771028,Heathcote Ave - Banbury,2023-08-05 20:30:00+00:00,busbar,,L2 Current (RMS),A,104.2
771028,Heathcote Ave - Banbury,2023-08-05 20:30:00+00:00,busbar,,L1 Current (RMS),A,102.1
771028,Heathcote Ave - Banbury,2023-08-05 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
771028,Heathcote Ave - Banbury,2023-08-05 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.48
771028,Heathcote Ave - Banbury,2023-08-05 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.57
771028,Heathcote Ave - Banbury,2023-08-05 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.77
771028,Heathcote Ave - Banbury,2023-08-05 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.47
771028,Heathcote Ave - Banbury,2023-08-05 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.19
771028,Heathcote Ave - Banbury,2023-08-05 20:20:00+00:00,feeder,5.0,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-05 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,17.3
771028,Heathcote Ave - Banbury,2023-08-05 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,23.9
771028,Heathcote Ave - Banbury,2023-08-05 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,10.1
771028,Heathcote Ave - Banbury,2023-08-05 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
771028,Heathcote Ave - Banbury,2023-08-05 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
771028,Heathcote Ave - Banbury,2023-08-05 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.12
771028,Heathcote Ave - Banbury,2023-08-05 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.26
771028,Heathcote Ave - Banbury,2023-08-05 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.23
771028,Heathcote Ave - Banbury,2023-08-05 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.71
771028,Heathcote Ave - Banbury,2023-08-05 20:20:00+00:00,feeder,4.0,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-05 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,6.2
771028,Heathcote Ave - Banbury,2023-08-05 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,18.1
771028,Heathcote Ave - Banbury,2023-08-05 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,11.9
771028,Heathcote Ave - Banbury,2023-08-05 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
771028,Heathcote Ave - Banbury,2023-08-05 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.04
771028,Heathcote Ave - Banbury,2023-08-05 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
771028,Heathcote Ave - Banbury,2023-08-05 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.08
771028,Heathcote Ave - Banbury,2023-08-05 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.9
771028,Heathcote Ave - Banbury,2023-08-05 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.57
771028,Heathcote Ave - Banbury,2023-08-05 20:20:00+00:00,feeder,3.0,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-05 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.1
771028,Heathcote Ave - Banbury,2023-08-05 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,39.1
771028,Heathcote Ave - Banbury,2023-08-05 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.2
771028,Heathcote Ave - Banbury,2023-08-05 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
771028,Heathcote Ave - Banbury,2023-08-05 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
771028,Heathcote Ave - Banbury,2023-08-05 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
771028,Heathcote Ave - Banbury,2023-08-05 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.77
771028,Heathcote Ave - Banbury,2023-08-05 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.1
771028,Heathcote Ave - Banbury,2023-08-05 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.64
771028,Heathcote Ave - Banbury,2023-08-05 20:20:00+00:00,feeder,2.0,N Current (RMS),A,3.9
771028,Heathcote Ave - Banbury,2023-08-05 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,30.4
771028,Heathcote Ave - Banbury,2023-08-05 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.6
771028,Heathcote Ave - Banbury,2023-08-05 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.8
771028,Heathcote Ave - Banbury,2023-08-05 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
771028,Heathcote Ave - Banbury,2023-08-05 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
771028,Heathcote Ave - Banbury,2023-08-05 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
771028,Heathcote Ave - Banbury,2023-08-05 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.86
771028,Heathcote Ave - Banbury,2023-08-05 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.61
771028,Heathcote Ave - Banbury,2023-08-05 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.65
771028,Heathcote Ave - Banbury,2023-08-05 20:20:00+00:00,feeder,1.0,N Current (RMS),A,3.2
771028,Heathcote Ave - Banbury,2023-08-05 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.7
771028,Heathcote Ave - Banbury,2023-08-05 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,28.6
771028,Heathcote Ave - Banbury,2023-08-05 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,42.4
771028,Heathcote Ave - Banbury,2023-08-05 20:20:00+00:00,transformer,,Temperature,C,12.9
771028,Heathcote Ave - Banbury,2023-08-05 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.98
771028,Heathcote Ave - Banbury,2023-08-05 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.12
771028,Heathcote Ave - Banbury,2023-08-05 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.28
771028,Heathcote Ave - Banbury,2023-08-05 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.73
771028,Heathcote Ave - Banbury,2023-08-05 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.43
771028,Heathcote Ave - Banbury,2023-08-05 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.64
771028,Heathcote Ave - Banbury,2023-08-05 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
771028,Heathcote Ave - Banbury,2023-08-05 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
771028,Heathcote Ave - Banbury,2023-08-05 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
771028,Heathcote Ave - Banbury,2023-08-05 20:20:00+00:00,busbar,,L3 Active Power,kW,20.75
771028,Heathcote Ave - Banbury,2023-08-05 20:20:00+00:00,busbar,,L2 Active Power,kW,27.32
771028,Heathcote Ave - Banbury,2023-08-05 20:20:00+00:00,busbar,,L1 Active Power,kW,22.75
771028,Heathcote Ave - Banbury,2023-08-05 20:20:00+00:00,busbar,,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-05 20:20:00+00:00,busbar,,L3 Current (RMS),A,93.1
771028,Heathcote Ave - Banbury,2023-08-05 20:20:00+00:00,busbar,,L2 Current (RMS),A,118.8
771028,Heathcote Ave - Banbury,2023-08-05 20:20:00+00:00,busbar,,L1 Current (RMS),A,101.0
771028,Heathcote Ave - Banbury,2023-08-05 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.9
771028,Heathcote Ave - Banbury,2023-08-05 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.39
771028,Heathcote Ave - Banbury,2023-08-05 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.47
771028,Heathcote Ave - Banbury,2023-08-05 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.73
771028,Heathcote Ave - Banbury,2023-08-05 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.53
771028,Heathcote Ave - Banbury,2023-08-05 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.46
771028,Heathcote Ave - Banbury,2023-08-05 20:10:00+00:00,feeder,5.0,N Current (RMS),A,2.6
771028,Heathcote Ave - Banbury,2023-08-05 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,17.0
771028,Heathcote Ave - Banbury,2023-08-05 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,24.0
771028,Heathcote Ave - Banbury,2023-08-05 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,11.1
771028,Heathcote Ave - Banbury,2023-08-05 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
771028,Heathcote Ave - Banbury,2023-08-05 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
771028,Heathcote Ave - Banbury,2023-08-05 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
771028,Heathcote Ave - Banbury,2023-08-05 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.13
771028,Heathcote Ave - Banbury,2023-08-05 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.99
771028,Heathcote Ave - Banbury,2023-08-05 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.81
771028,Heathcote Ave - Banbury,2023-08-05 20:10:00+00:00,feeder,4.0,N Current (RMS),A,1.4
771028,Heathcote Ave - Banbury,2023-08-05 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,6.0
771028,Heathcote Ave - Banbury,2023-08-05 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.4
771028,Heathcote Ave - Banbury,2023-08-05 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,13.0
771028,Heathcote Ave - Banbury,2023-08-05 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
771028,Heathcote Ave - Banbury,2023-08-05 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.9
771028,Heathcote Ave - Banbury,2023-08-05 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
771028,Heathcote Ave - Banbury,2023-08-05 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.58
771028,Heathcote Ave - Banbury,2023-08-05 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.7
771028,Heathcote Ave - Banbury,2023-08-05 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.92
771028,Heathcote Ave - Banbury,2023-08-05 20:10:00+00:00,feeder,3.0,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-05 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,25.3
771028,Heathcote Ave - Banbury,2023-08-05 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.6
771028,Heathcote Ave - Banbury,2023-08-05 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.7
771028,Heathcote Ave - Banbury,2023-08-05 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
771028,Heathcote Ave - Banbury,2023-08-05 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
771028,Heathcote Ave - Banbury,2023-08-05 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
771028,Heathcote Ave - Banbury,2023-08-05 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.6
771028,Heathcote Ave - Banbury,2023-08-05 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.22
771028,Heathcote Ave - Banbury,2023-08-05 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.89
771028,Heathcote Ave - Banbury,2023-08-05 20:10:00+00:00,feeder,2.0,N Current (RMS),A,6.1
771028,Heathcote Ave - Banbury,2023-08-05 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,49.7
771028,Heathcote Ave - Banbury,2023-08-05 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.9
771028,Heathcote Ave - Banbury,2023-08-05 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.5
771028,Heathcote Ave - Banbury,2023-08-05 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
771028,Heathcote Ave - Banbury,2023-08-05 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
771028,Heathcote Ave - Banbury,2023-08-05 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
771028,Heathcote Ave - Banbury,2023-08-05 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.72
771028,Heathcote Ave - Banbury,2023-08-05 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.25
771028,Heathcote Ave - Banbury,2023-08-05 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.27
771028,Heathcote Ave - Banbury,2023-08-05 20:10:00+00:00,feeder,1.0,N Current (RMS),A,4.8
771028,Heathcote Ave - Banbury,2023-08-05 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.5
771028,Heathcote Ave - Banbury,2023-08-05 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,23.8
771028,Heathcote Ave - Banbury,2023-08-05 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,52.8
771028,Heathcote Ave - Banbury,2023-08-05 20:10:00+00:00,transformer,,Temperature,C,13.0
771028,Heathcote Ave - Banbury,2023-08-05 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.93
771028,Heathcote Ave - Banbury,2023-08-05 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.24
771028,Heathcote Ave - Banbury,2023-08-05 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.27
771028,Heathcote Ave - Banbury,2023-08-05 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.4
771028,Heathcote Ave - Banbury,2023-08-05 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.42
771028,Heathcote Ave - Banbury,2023-08-05 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.86
771028,Heathcote Ave - Banbury,2023-08-05 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
771028,Heathcote Ave - Banbury,2023-08-05 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
771028,Heathcote Ave - Banbury,2023-08-05 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
771028,Heathcote Ave - Banbury,2023-08-05 20:10:00+00:00,busbar,,L3 Active Power,kW,25.75
771028,Heathcote Ave - Banbury,2023-08-05 20:10:00+00:00,busbar,,L2 Active Power,kW,21.69
771028,Heathcote Ave - Banbury,2023-08-05 20:10:00+00:00,busbar,,L1 Active Power,kW,26.35
771028,Heathcote Ave - Banbury,2023-08-05 20:10:00+00:00,busbar,,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-05 20:10:00+00:00,busbar,,L3 Current (RMS),A,113.1
771028,Heathcote Ave - Banbury,2023-08-05 20:10:00+00:00,busbar,,L2 Current (RMS),A,96.4
771028,Heathcote Ave - Banbury,2023-08-05 20:10:00+00:00,busbar,,L1 Current (RMS),A,115.2
771028,Heathcote Ave - Banbury,2023-08-05 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.86
771028,Heathcote Ave - Banbury,2023-08-05 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.4
771028,Heathcote Ave - Banbury,2023-08-05 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.48
771028,Heathcote Ave - Banbury,2023-08-05 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.25
771028,Heathcote Ave - Banbury,2023-08-05 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.07
771028,Heathcote Ave - Banbury,2023-08-05 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.82
771028,Heathcote Ave - Banbury,2023-08-05 20:00:00+00:00,feeder,5.0,N Current (RMS),A,4.0
771028,Heathcote Ave - Banbury,2023-08-05 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,19.4
771028,Heathcote Ave - Banbury,2023-08-05 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,31.3
771028,Heathcote Ave - Banbury,2023-08-05 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,13.2
771028,Heathcote Ave - Banbury,2023-08-05 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
771028,Heathcote Ave - Banbury,2023-08-05 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
771028,Heathcote Ave - Banbury,2023-08-05 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.16
771028,Heathcote Ave - Banbury,2023-08-05 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.16
771028,Heathcote Ave - Banbury,2023-08-05 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.97
771028,Heathcote Ave - Banbury,2023-08-05 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.23
771028,Heathcote Ave - Banbury,2023-08-05 20:00:00+00:00,feeder,4.0,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-05 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,5.9
771028,Heathcote Ave - Banbury,2023-08-05 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.6
771028,Heathcote Ave - Banbury,2023-08-05 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,9.8
771028,Heathcote Ave - Banbury,2023-08-05 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
771028,Heathcote Ave - Banbury,2023-08-05 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.71
771028,Heathcote Ave - Banbury,2023-08-05 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
771028,Heathcote Ave - Banbury,2023-08-05 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.01
771028,Heathcote Ave - Banbury,2023-08-05 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.63
771028,Heathcote Ave - Banbury,2023-08-05 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.33
771028,Heathcote Ave - Banbury,2023-08-05 20:00:00+00:00,feeder,3.0,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-05 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.8
771028,Heathcote Ave - Banbury,2023-08-05 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.8
771028,Heathcote Ave - Banbury,2023-08-05 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.1
771028,Heathcote Ave - Banbury,2023-08-05 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
771028,Heathcote Ave - Banbury,2023-08-05 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
771028,Heathcote Ave - Banbury,2023-08-05 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
771028,Heathcote Ave - Banbury,2023-08-05 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.36
771028,Heathcote Ave - Banbury,2023-08-05 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.63
771028,Heathcote Ave - Banbury,2023-08-05 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.38
771028,Heathcote Ave - Banbury,2023-08-05 20:00:00+00:00,feeder,2.0,N Current (RMS),A,5.0
771028,Heathcote Ave - Banbury,2023-08-05 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,40.4
771028,Heathcote Ave - Banbury,2023-08-05 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.4
771028,Heathcote Ave - Banbury,2023-08-05 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.4
771028,Heathcote Ave - Banbury,2023-08-05 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
771028,Heathcote Ave - Banbury,2023-08-05 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
771028,Heathcote Ave - Banbury,2023-08-05 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
771028,Heathcote Ave - Banbury,2023-08-05 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.98
771028,Heathcote Ave - Banbury,2023-08-05 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.13
771028,Heathcote Ave - Banbury,2023-08-05 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.85
771028,Heathcote Ave - Banbury,2023-08-05 20:00:00+00:00,feeder,1.0,N Current (RMS),A,3.5
771028,Heathcote Ave - Banbury,2023-08-05 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.3
771028,Heathcote Ave - Banbury,2023-08-05 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.1
771028,Heathcote Ave - Banbury,2023-08-05 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,39.4
771028,Heathcote Ave - Banbury,2023-08-05 20:00:00+00:00,transformer,,Temperature,C,13.0
771028,Heathcote Ave - Banbury,2023-08-05 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.95
771028,Heathcote Ave - Banbury,2023-08-05 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.13
771028,Heathcote Ave - Banbury,2023-08-05 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.22
771028,Heathcote Ave - Banbury,2023-08-05 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.29
771028,Heathcote Ave - Banbury,2023-08-05 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.42
771028,Heathcote Ave - Banbury,2023-08-05 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.9
771028,Heathcote Ave - Banbury,2023-08-05 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
771028,Heathcote Ave - Banbury,2023-08-05 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
771028,Heathcote Ave - Banbury,2023-08-05 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
771028,Heathcote Ave - Banbury,2023-08-05 20:00:00+00:00,busbar,,L3 Active Power,kW,23.76
771028,Heathcote Ave - Banbury,2023-08-05 20:00:00+00:00,busbar,,L2 Active Power,kW,21.43
771028,Heathcote Ave - Banbury,2023-08-05 20:00:00+00:00,busbar,,L1 Active Power,kW,21.61
771028,Heathcote Ave - Banbury,2023-08-05 20:00:00+00:00,busbar,,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-05 20:00:00+00:00,busbar,,L3 Current (RMS),A,104.8
771028,Heathcote Ave - Banbury,2023-08-05 20:00:00+00:00,busbar,,L2 Current (RMS),A,94.8
771028,Heathcote Ave - Banbury,2023-08-05 20:00:00+00:00,busbar,,L1 Current (RMS),A,96.5
771028,Heathcote Ave - Banbury,2023-08-05 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
771028,Heathcote Ave - Banbury,2023-08-05 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
771028,Heathcote Ave - Banbury,2023-08-05 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
771028,Heathcote Ave - Banbury,2023-08-05 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.3
771028,Heathcote Ave - Banbury,2023-08-05 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.22
771028,Heathcote Ave - Banbury,2023-08-05 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.56
771028,Heathcote Ave - Banbury,2023-08-05 19:50:00+00:00,feeder,5.0,N Current (RMS),A,5.3
771028,Heathcote Ave - Banbury,2023-08-05 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,23.8
771028,Heathcote Ave - Banbury,2023-08-05 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,35.4
771028,Heathcote Ave - Banbury,2023-08-05 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,11.8
771028,Heathcote Ave - Banbury,2023-08-05 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
771028,Heathcote Ave - Banbury,2023-08-05 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
771028,Heathcote Ave - Banbury,2023-08-05 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.05
771028,Heathcote Ave - Banbury,2023-08-05 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.23
771028,Heathcote Ave - Banbury,2023-08-05 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.78
771028,Heathcote Ave - Banbury,2023-08-05 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.09
771028,Heathcote Ave - Banbury,2023-08-05 19:50:00+00:00,feeder,4.0,N Current (RMS),A,5.1
771028,Heathcote Ave - Banbury,2023-08-05 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,5.9
771028,Heathcote Ave - Banbury,2023-08-05 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,7.8
771028,Heathcote Ave - Banbury,2023-08-05 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,18.4
771028,Heathcote Ave - Banbury,2023-08-05 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
771028,Heathcote Ave - Banbury,2023-08-05 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
771028,Heathcote Ave - Banbury,2023-08-05 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
771028,Heathcote Ave - Banbury,2023-08-05 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.61
771028,Heathcote Ave - Banbury,2023-08-05 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.86
771028,Heathcote Ave - Banbury,2023-08-05 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.1
771028,Heathcote Ave - Banbury,2023-08-05 19:50:00+00:00,feeder,3.0,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-05 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,25.0
771028,Heathcote Ave - Banbury,2023-08-05 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.4
771028,Heathcote Ave - Banbury,2023-08-05 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.0
771028,Heathcote Ave - Banbury,2023-08-05 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
771028,Heathcote Ave - Banbury,2023-08-05 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
771028,Heathcote Ave - Banbury,2023-08-05 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
771028,Heathcote Ave - Banbury,2023-08-05 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.97
771028,Heathcote Ave - Banbury,2023-08-05 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.9
771028,Heathcote Ave - Banbury,2023-08-05 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.04
771028,Heathcote Ave - Banbury,2023-08-05 19:50:00+00:00,feeder,2.0,N Current (RMS),A,5.1
771028,Heathcote Ave - Banbury,2023-08-05 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,34.7
771028,Heathcote Ave - Banbury,2023-08-05 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,34.2
771028,Heathcote Ave - Banbury,2023-08-05 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.2
771028,Heathcote Ave - Banbury,2023-08-05 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
771028,Heathcote Ave - Banbury,2023-08-05 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
771028,Heathcote Ave - Banbury,2023-08-05 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
771028,Heathcote Ave - Banbury,2023-08-05 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.73
