Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
771028,Heathcote Ave - Banbury,2023-08-05 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.16
771028,Heathcote Ave - Banbury,2023-08-05 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.84
771028,Heathcote Ave - Banbury,2023-08-05 19:50:00+00:00,feeder,1.0,N Current (RMS),A,2.7
771028,Heathcote Ave - Banbury,2023-08-05 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.6
771028,Heathcote Ave - Banbury,2023-08-05 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,28.1
771028,Heathcote Ave - Banbury,2023-08-05 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,31.6
771028,Heathcote Ave - Banbury,2023-08-05 19:50:00+00:00,transformer,,Temperature,C,13.0
771028,Heathcote Ave - Banbury,2023-08-05 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.92
771028,Heathcote Ave - Banbury,2023-08-05 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.25
771028,Heathcote Ave - Banbury,2023-08-05 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.19
771028,Heathcote Ave - Banbury,2023-08-05 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.48
771028,Heathcote Ave - Banbury,2023-08-05 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.39
771028,Heathcote Ave - Banbury,2023-08-05 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.11
771028,Heathcote Ave - Banbury,2023-08-05 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
771028,Heathcote Ave - Banbury,2023-08-05 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
771028,Heathcote Ave - Banbury,2023-08-05 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
771028,Heathcote Ave - Banbury,2023-08-05 19:50:00+00:00,busbar,,L3 Active Power,kW,24.83
771028,Heathcote Ave - Banbury,2023-08-05 19:50:00+00:00,busbar,,L2 Active Power,kW,27.91
771028,Heathcote Ave - Banbury,2023-08-05 19:50:00+00:00,busbar,,L1 Active Power,kW,20.63
771028,Heathcote Ave - Banbury,2023-08-05 19:50:00+00:00,busbar,,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-05 19:50:00+00:00,busbar,,L3 Current (RMS),A,109.1
771028,Heathcote Ave - Banbury,2023-08-05 19:50:00+00:00,busbar,,L2 Current (RMS),A,122.0
771028,Heathcote Ave - Banbury,2023-08-05 19:50:00+00:00,busbar,,L1 Current (RMS),A,92.9
771028,Heathcote Ave - Banbury,2023-08-05 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.61
771028,Heathcote Ave - Banbury,2023-08-05 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.42
771028,Heathcote Ave - Banbury,2023-08-05 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
771028,Heathcote Ave - Banbury,2023-08-05 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.14
771028,Heathcote Ave - Banbury,2023-08-05 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.96
771028,Heathcote Ave - Banbury,2023-08-05 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.9
771028,Heathcote Ave - Banbury,2023-08-05 19:40:00+00:00,feeder,5.0,N Current (RMS),A,5.2
771028,Heathcote Ave - Banbury,2023-08-05 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,27.0
771028,Heathcote Ave - Banbury,2023-08-05 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,38.2
771028,Heathcote Ave - Banbury,2023-08-05 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,13.2
771028,Heathcote Ave - Banbury,2023-08-05 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
771028,Heathcote Ave - Banbury,2023-08-05 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
771028,Heathcote Ave - Banbury,2023-08-05 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.45
771028,Heathcote Ave - Banbury,2023-08-05 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.89
771028,Heathcote Ave - Banbury,2023-08-05 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.95
771028,Heathcote Ave - Banbury,2023-08-05 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.01
771028,Heathcote Ave - Banbury,2023-08-05 19:40:00+00:00,feeder,4.0,N Current (RMS),A,4.3
771028,Heathcote Ave - Banbury,2023-08-05 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.7
771028,Heathcote Ave - Banbury,2023-08-05 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.6
771028,Heathcote Ave - Banbury,2023-08-05 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,17.9
771028,Heathcote Ave - Banbury,2023-08-05 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
771028,Heathcote Ave - Banbury,2023-08-05 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
771028,Heathcote Ave - Banbury,2023-08-05 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
771028,Heathcote Ave - Banbury,2023-08-05 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.72
771028,Heathcote Ave - Banbury,2023-08-05 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.81
771028,Heathcote Ave - Banbury,2023-08-05 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.36
771028,Heathcote Ave - Banbury,2023-08-05 19:40:00+00:00,feeder,3.0,N Current (RMS),A,1.7
771028,Heathcote Ave - Banbury,2023-08-05 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.5
771028,Heathcote Ave - Banbury,2023-08-05 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.4
771028,Heathcote Ave - Banbury,2023-08-05 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,26.6
771028,Heathcote Ave - Banbury,2023-08-05 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
771028,Heathcote Ave - Banbury,2023-08-05 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
771028,Heathcote Ave - Banbury,2023-08-05 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
771028,Heathcote Ave - Banbury,2023-08-05 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.4
771028,Heathcote Ave - Banbury,2023-08-05 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.97
771028,Heathcote Ave - Banbury,2023-08-05 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.88
771028,Heathcote Ave - Banbury,2023-08-05 19:40:00+00:00,feeder,2.0,N Current (RMS),A,4.2
771028,Heathcote Ave - Banbury,2023-08-05 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,36.7
771028,Heathcote Ave - Banbury,2023-08-05 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.4
771028,Heathcote Ave - Banbury,2023-08-05 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.0
771028,Heathcote Ave - Banbury,2023-08-05 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
771028,Heathcote Ave - Banbury,2023-08-05 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
771028,Heathcote Ave - Banbury,2023-08-05 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
771028,Heathcote Ave - Banbury,2023-08-05 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.54
771028,Heathcote Ave - Banbury,2023-08-05 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.19
771028,Heathcote Ave - Banbury,2023-08-05 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.94
771028,Heathcote Ave - Banbury,2023-08-05 19:40:00+00:00,feeder,1.0,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-05 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,25.0
771028,Heathcote Ave - Banbury,2023-08-05 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,28.4
771028,Heathcote Ave - Banbury,2023-08-05 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,32.0
771028,Heathcote Ave - Banbury,2023-08-05 19:40:00+00:00,transformer,,Temperature,C,13.1
771028,Heathcote Ave - Banbury,2023-08-05 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.94
771028,Heathcote Ave - Banbury,2023-08-05 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.36
771028,Heathcote Ave - Banbury,2023-08-05 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.18
771028,Heathcote Ave - Banbury,2023-08-05 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.53
771028,Heathcote Ave - Banbury,2023-08-05 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.38
771028,Heathcote Ave - Banbury,2023-08-05 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.16
771028,Heathcote Ave - Banbury,2023-08-05 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
771028,Heathcote Ave - Banbury,2023-08-05 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
771028,Heathcote Ave - Banbury,2023-08-05 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
771028,Heathcote Ave - Banbury,2023-08-05 19:40:00+00:00,busbar,,L3 Active Power,kW,27.69
771028,Heathcote Ave - Banbury,2023-08-05 19:40:00+00:00,busbar,,L2 Active Power,kW,24.88
771028,Heathcote Ave - Banbury,2023-08-05 19:40:00+00:00,busbar,,L1 Active Power,kW,23.08
771028,Heathcote Ave - Banbury,2023-08-05 19:40:00+00:00,busbar,,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-05 19:40:00+00:00,busbar,,L3 Current (RMS),A,120.8
771028,Heathcote Ave - Banbury,2023-08-05 19:40:00+00:00,busbar,,L2 Current (RMS),A,109.2
771028,Heathcote Ave - Banbury,2023-08-05 19:40:00+00:00,busbar,,L1 Current (RMS),A,103.5
771028,Heathcote Ave - Banbury,2023-08-05 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.83
771028,Heathcote Ave - Banbury,2023-08-05 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
771028,Heathcote Ave - Banbury,2023-08-05 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.42
771028,Heathcote Ave - Banbury,2023-08-05 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.9
771028,Heathcote Ave - Banbury,2023-08-05 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.05
771028,Heathcote Ave - Banbury,2023-08-05 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.04
771028,Heathcote Ave - Banbury,2023-08-05 19:30:00+00:00,feeder,5.0,N Current (RMS),A,3.3
771028,Heathcote Ave - Banbury,2023-08-05 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,22.0
771028,Heathcote Ave - Banbury,2023-08-05 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,31.1
771028,Heathcote Ave - Banbury,2023-08-05 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,18.0
771028,Heathcote Ave - Banbury,2023-08-05 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
771028,Heathcote Ave - Banbury,2023-08-05 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
771028,Heathcote Ave - Banbury,2023-08-05 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.73
771028,Heathcote Ave - Banbury,2023-08-05 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.28
771028,Heathcote Ave - Banbury,2023-08-05 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.24
771028,Heathcote Ave - Banbury,2023-08-05 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.27
771028,Heathcote Ave - Banbury,2023-08-05 19:30:00+00:00,feeder,4.0,N Current (RMS),A,3.6
771028,Heathcote Ave - Banbury,2023-08-05 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,5.9
771028,Heathcote Ave - Banbury,2023-08-05 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.0
771028,Heathcote Ave - Banbury,2023-08-05 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,19.1
771028,Heathcote Ave - Banbury,2023-08-05 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
771028,Heathcote Ave - Banbury,2023-08-05 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.52
771028,Heathcote Ave - Banbury,2023-08-05 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
771028,Heathcote Ave - Banbury,2023-08-05 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.17
771028,Heathcote Ave - Banbury,2023-08-05 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.97
771028,Heathcote Ave - Banbury,2023-08-05 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.48
771028,Heathcote Ave - Banbury,2023-08-05 19:30:00+00:00,feeder,3.0,N Current (RMS),A,2.6
771028,Heathcote Ave - Banbury,2023-08-05 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,28.5
771028,Heathcote Ave - Banbury,2023-08-05 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,27.0
771028,Heathcote Ave - Banbury,2023-08-05 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.9
771028,Heathcote Ave - Banbury,2023-08-05 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
771028,Heathcote Ave - Banbury,2023-08-05 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
771028,Heathcote Ave - Banbury,2023-08-05 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
771028,Heathcote Ave - Banbury,2023-08-05 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.28
771028,Heathcote Ave - Banbury,2023-08-05 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.18
771028,Heathcote Ave - Banbury,2023-08-05 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.27
771028,Heathcote Ave - Banbury,2023-08-05 19:30:00+00:00,feeder,2.0,N Current (RMS),A,4.0
771028,Heathcote Ave - Banbury,2023-08-05 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,35.8
771028,Heathcote Ave - Banbury,2023-08-05 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.8
771028,Heathcote Ave - Banbury,2023-08-05 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.2
771028,Heathcote Ave - Banbury,2023-08-05 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
771028,Heathcote Ave - Banbury,2023-08-05 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
771028,Heathcote Ave - Banbury,2023-08-05 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
771028,Heathcote Ave - Banbury,2023-08-05 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.16
771028,Heathcote Ave - Banbury,2023-08-05 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.15
771028,Heathcote Ave - Banbury,2023-08-05 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.44
771028,Heathcote Ave - Banbury,2023-08-05 19:30:00+00:00,feeder,1.0,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-05 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.2
771028,Heathcote Ave - Banbury,2023-08-05 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,28.1
771028,Heathcote Ave - Banbury,2023-08-05 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,33.6
771028,Heathcote Ave - Banbury,2023-08-05 19:30:00+00:00,transformer,,Temperature,C,13.1
771028,Heathcote Ave - Banbury,2023-08-05 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.95
771028,Heathcote Ave - Banbury,2023-08-05 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.65
771028,Heathcote Ave - Banbury,2023-08-05 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.19
771028,Heathcote Ave - Banbury,2023-08-05 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.71
771028,Heathcote Ave - Banbury,2023-08-05 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.41
771028,Heathcote Ave - Banbury,2023-08-05 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.23
771028,Heathcote Ave - Banbury,2023-08-05 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
771028,Heathcote Ave - Banbury,2023-08-05 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
771028,Heathcote Ave - Banbury,2023-08-05 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
771028,Heathcote Ave - Banbury,2023-08-05 19:30:00+00:00,busbar,,L3 Active Power,kW,25.8
771028,Heathcote Ave - Banbury,2023-08-05 19:30:00+00:00,busbar,,L2 Active Power,kW,24.58
771028,Heathcote Ave - Banbury,2023-08-05 19:30:00+00:00,busbar,,L1 Active Power,kW,24.5
771028,Heathcote Ave - Banbury,2023-08-05 19:30:00+00:00,busbar,,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-05 19:30:00+00:00,busbar,,L3 Current (RMS),A,113.6
771028,Heathcote Ave - Banbury,2023-08-05 19:30:00+00:00,busbar,,L2 Current (RMS),A,108.3
771028,Heathcote Ave - Banbury,2023-08-05 19:30:00+00:00,busbar,,L1 Current (RMS),A,107.6
771028,Heathcote Ave - Banbury,2023-08-05 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.13
771028,Heathcote Ave - Banbury,2023-08-05 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
771028,Heathcote Ave - Banbury,2023-08-05 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
771028,Heathcote Ave - Banbury,2023-08-05 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.89
771028,Heathcote Ave - Banbury,2023-08-05 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.4
771028,Heathcote Ave - Banbury,2023-08-05 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.28
771028,Heathcote Ave - Banbury,2023-08-05 19:20:00+00:00,feeder,5.0,N Current (RMS),A,3.5
771028,Heathcote Ave - Banbury,2023-08-05 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,27.0
771028,Heathcote Ave - Banbury,2023-08-05 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,28.5
771028,Heathcote Ave - Banbury,2023-08-05 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,18.3
771028,Heathcote Ave - Banbury,2023-08-05 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
771028,Heathcote Ave - Banbury,2023-08-05 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.23
771028,Heathcote Ave - Banbury,2023-08-05 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.89
771028,Heathcote Ave - Banbury,2023-08-05 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.39
771028,Heathcote Ave - Banbury,2023-08-05 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.56
771028,Heathcote Ave - Banbury,2023-08-05 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.2
771028,Heathcote Ave - Banbury,2023-08-05 19:20:00+00:00,feeder,4.0,N Current (RMS),A,4.0
771028,Heathcote Ave - Banbury,2023-08-05 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,6.4
771028,Heathcote Ave - Banbury,2023-08-05 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.6
771028,Heathcote Ave - Banbury,2023-08-05 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,23.8
771028,Heathcote Ave - Banbury,2023-08-05 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
771028,Heathcote Ave - Banbury,2023-08-05 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
771028,Heathcote Ave - Banbury,2023-08-05 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
771028,Heathcote Ave - Banbury,2023-08-05 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.78
771028,Heathcote Ave - Banbury,2023-08-05 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.57
771028,Heathcote Ave - Banbury,2023-08-05 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.4
771028,Heathcote Ave - Banbury,2023-08-05 19:20:00+00:00,feeder,3.0,N Current (RMS),A,2.6
771028,Heathcote Ave - Banbury,2023-08-05 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,30.4
771028,Heathcote Ave - Banbury,2023-08-05 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,30.0
771028,Heathcote Ave - Banbury,2023-08-05 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,33.0
771028,Heathcote Ave - Banbury,2023-08-05 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
771028,Heathcote Ave - Banbury,2023-08-05 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
771028,Heathcote Ave - Banbury,2023-08-05 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
771028,Heathcote Ave - Banbury,2023-08-05 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.72
771028,Heathcote Ave - Banbury,2023-08-05 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.49
771028,Heathcote Ave - Banbury,2023-08-05 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.32
771028,Heathcote Ave - Banbury,2023-08-05 19:20:00+00:00,feeder,2.0,N Current (RMS),A,4.3
771028,Heathcote Ave - Banbury,2023-08-05 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,38.4
771028,Heathcote Ave - Banbury,2023-08-05 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.8
771028,Heathcote Ave - Banbury,2023-08-05 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.2
771028,Heathcote Ave - Banbury,2023-08-05 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
771028,Heathcote Ave - Banbury,2023-08-05 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
771028,Heathcote Ave - Banbury,2023-08-05 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
771028,Heathcote Ave - Banbury,2023-08-05 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.29
771028,Heathcote Ave - Banbury,2023-08-05 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.59
771028,Heathcote Ave - Banbury,2023-08-05 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.11
771028,Heathcote Ave - Banbury,2023-08-05 19:20:00+00:00,feeder,1.0,N Current (RMS),A,1.6
771028,Heathcote Ave - Banbury,2023-08-05 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,32.2
771028,Heathcote Ave - Banbury,2023-08-05 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,29.9
771028,Heathcote Ave - Banbury,2023-08-05 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,32.5
771028,Heathcote Ave - Banbury,2023-08-05 19:20:00+00:00,transformer,,Temperature,C,13.2
771028,Heathcote Ave - Banbury,2023-08-05 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.87
771028,Heathcote Ave - Banbury,2023-08-05 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.11
771028,Heathcote Ave - Banbury,2023-08-05 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.12
771028,Heathcote Ave - Banbury,2023-08-05 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.23
771028,Heathcote Ave - Banbury,2023-08-05 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.31
771028,Heathcote Ave - Banbury,2023-08-05 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.82
771028,Heathcote Ave - Banbury,2023-08-05 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
771028,Heathcote Ave - Banbury,2023-08-05 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
771028,Heathcote Ave - Banbury,2023-08-05 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
771028,Heathcote Ave - Banbury,2023-08-05 19:20:00+00:00,busbar,,L3 Active Power,kW,30.07
771028,Heathcote Ave - Banbury,2023-08-05 19:20:00+00:00,busbar,,L2 Active Power,kW,25.62
771028,Heathcote Ave - Banbury,2023-08-05 19:20:00+00:00,busbar,,L1 Active Power,kW,28.32
771028,Heathcote Ave - Banbury,2023-08-05 19:20:00+00:00,busbar,,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-05 19:20:00+00:00,busbar,,L3 Current (RMS),A,130.9
771028,Heathcote Ave - Banbury,2023-08-05 19:20:00+00:00,busbar,,L2 Current (RMS),A,112.2
771028,Heathcote Ave - Banbury,2023-08-05 19:20:00+00:00,busbar,,L1 Current (RMS),A,123.2
771028,Heathcote Ave - Banbury,2023-08-05 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
771028,Heathcote Ave - Banbury,2023-08-05 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.03
771028,Heathcote Ave - Banbury,2023-08-05 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
771028,Heathcote Ave - Banbury,2023-08-05 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.63
771028,Heathcote Ave - Banbury,2023-08-05 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.73
771028,Heathcote Ave - Banbury,2023-08-05 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.71
771028,Heathcote Ave - Banbury,2023-08-05 19:10:00+00:00,feeder,5.0,N Current (RMS),A,4.6
771028,Heathcote Ave - Banbury,2023-08-05 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,33.5
771028,Heathcote Ave - Banbury,2023-08-05 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,29.1
771028,Heathcote Ave - Banbury,2023-08-05 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,16.9
771028,Heathcote Ave - Banbury,2023-08-05 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
771028,Heathcote Ave - Banbury,2023-08-05 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
771028,Heathcote Ave - Banbury,2023-08-05 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.32
771028,Heathcote Ave - Banbury,2023-08-05 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.32
771028,Heathcote Ave - Banbury,2023-08-05 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.91
771028,Heathcote Ave - Banbury,2023-08-05 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.06
771028,Heathcote Ave - Banbury,2023-08-05 19:10:00+00:00,feeder,4.0,N Current (RMS),A,4.9
771028,Heathcote Ave - Banbury,2023-08-05 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,6.6
771028,Heathcote Ave - Banbury,2023-08-05 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.4
771028,Heathcote Ave - Banbury,2023-08-05 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.3
771028,Heathcote Ave - Banbury,2023-08-05 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
771028,Heathcote Ave - Banbury,2023-08-05 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.55
771028,Heathcote Ave - Banbury,2023-08-05 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
771028,Heathcote Ave - Banbury,2023-08-05 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.38
771028,Heathcote Ave - Banbury,2023-08-05 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.01
771028,Heathcote Ave - Banbury,2023-08-05 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.79
771028,Heathcote Ave - Banbury,2023-08-05 19:10:00+00:00,feeder,3.0,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-05 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,32.6
771028,Heathcote Ave - Banbury,2023-08-05 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.6
771028,Heathcote Ave - Banbury,2023-08-05 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,31.9
771028,Heathcote Ave - Banbury,2023-08-05 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
771028,Heathcote Ave - Banbury,2023-08-05 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
771028,Heathcote Ave - Banbury,2023-08-05 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
771028,Heathcote Ave - Banbury,2023-08-05 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.82
771028,Heathcote Ave - Banbury,2023-08-05 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.09
771028,Heathcote Ave - Banbury,2023-08-05 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.8
771028,Heathcote Ave - Banbury,2023-08-05 19:10:00+00:00,feeder,2.0,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-05 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.8
771028,Heathcote Ave - Banbury,2023-08-05 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.7
771028,Heathcote Ave - Banbury,2023-08-05 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.6
771028,Heathcote Ave - Banbury,2023-08-05 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
771028,Heathcote Ave - Banbury,2023-08-05 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
771028,Heathcote Ave - Banbury,2023-08-05 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
771028,Heathcote Ave - Banbury,2023-08-05 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.9
771028,Heathcote Ave - Banbury,2023-08-05 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.59
771028,Heathcote Ave - Banbury,2023-08-05 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.24
771028,Heathcote Ave - Banbury,2023-08-05 19:10:00+00:00,feeder,1.0,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-05 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,26.6
771028,Heathcote Ave - Banbury,2023-08-05 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,21.9
771028,Heathcote Ave - Banbury,2023-08-05 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,29.8
771028,Heathcote Ave - Banbury,2023-08-05 19:10:00+00:00,transformer,,Temperature,C,13.3
771028,Heathcote Ave - Banbury,2023-08-05 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.85
771028,Heathcote Ave - Banbury,2023-08-05 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.77
771028,Heathcote Ave - Banbury,2023-08-05 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.08
771028,Heathcote Ave - Banbury,2023-08-05 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.04
771028,Heathcote Ave - Banbury,2023-08-05 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.3
771028,Heathcote Ave - Banbury,2023-08-05 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.65
771028,Heathcote Ave - Banbury,2023-08-05 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
771028,Heathcote Ave - Banbury,2023-08-05 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
771028,Heathcote Ave - Banbury,2023-08-05 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
771028,Heathcote Ave - Banbury,2023-08-05 19:10:00+00:00,busbar,,L3 Active Power,kW,28.04
771028,Heathcote Ave - Banbury,2023-08-05 19:10:00+00:00,busbar,,L2 Active Power,kW,22.33
771028,Heathcote Ave - Banbury,2023-08-05 19:10:00+00:00,busbar,,L1 Active Power,kW,26.6
771028,Heathcote Ave - Banbury,2023-08-05 19:10:00+00:00,busbar,,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-05 19:10:00+00:00,busbar,,L3 Current (RMS),A,122.7
771028,Heathcote Ave - Banbury,2023-08-05 19:10:00+00:00,busbar,,L2 Current (RMS),A,98.9
771028,Heathcote Ave - Banbury,2023-08-05 19:10:00+00:00,busbar,,L1 Current (RMS),A,117.3
771028,Heathcote Ave - Banbury,2023-08-05 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.89
771028,Heathcote Ave - Banbury,2023-08-05 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
771028,Heathcote Ave - Banbury,2023-08-05 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
771028,Heathcote Ave - Banbury,2023-08-05 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.39
771028,Heathcote Ave - Banbury,2023-08-05 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.57
771028,Heathcote Ave - Banbury,2023-08-05 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.3
771028,Heathcote Ave - Banbury,2023-08-05 19:00:00+00:00,feeder,5.0,N Current (RMS),A,5.6
771028,Heathcote Ave - Banbury,2023-08-05 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,33.1
771028,Heathcote Ave - Banbury,2023-08-05 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,36.8
771028,Heathcote Ave - Banbury,2023-08-05 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,16.4
771028,Heathcote Ave - Banbury,2023-08-05 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
771028,Heathcote Ave - Banbury,2023-08-05 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
771028,Heathcote Ave - Banbury,2023-08-05 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
771028,Heathcote Ave - Banbury,2023-08-05 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.35
771028,Heathcote Ave - Banbury,2023-08-05 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.79
771028,Heathcote Ave - Banbury,2023-08-05 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.26
771028,Heathcote Ave - Banbury,2023-08-05 19:00:00+00:00,feeder,4.0,N Current (RMS),A,4.3
771028,Heathcote Ave - Banbury,2023-08-05 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,6.7
771028,Heathcote Ave - Banbury,2023-08-05 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.0
771028,Heathcote Ave - Banbury,2023-08-05 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,18.6
771028,Heathcote Ave - Banbury,2023-08-05 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
771028,Heathcote Ave - Banbury,2023-08-05 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.87
771028,Heathcote Ave - Banbury,2023-08-05 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
771028,Heathcote Ave - Banbury,2023-08-05 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.28
771028,Heathcote Ave - Banbury,2023-08-05 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.48
771028,Heathcote Ave - Banbury,2023-08-05 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.35
771028,Heathcote Ave - Banbury,2023-08-05 19:00:00+00:00,feeder,3.0,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-05 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,32.2
771028,Heathcote Ave - Banbury,2023-08-05 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.9
771028,Heathcote Ave - Banbury,2023-08-05 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.6
771028,Heathcote Ave - Banbury,2023-08-05 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
771028,Heathcote Ave - Banbury,2023-08-05 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
771028,Heathcote Ave - Banbury,2023-08-05 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
771028,Heathcote Ave - Banbury,2023-08-05 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.15
771028,Heathcote Ave - Banbury,2023-08-05 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.7
771028,Heathcote Ave - Banbury,2023-08-05 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.04
771028,Heathcote Ave - Banbury,2023-08-05 19:00:00+00:00,feeder,2.0,N Current (RMS),A,2.7
771028,Heathcote Ave - Banbury,2023-08-05 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,35.4
771028,Heathcote Ave - Banbury,2023-08-05 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.1
771028,Heathcote Ave - Banbury,2023-08-05 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.2
771028,Heathcote Ave - Banbury,2023-08-05 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
771028,Heathcote Ave - Banbury,2023-08-05 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
771028,Heathcote Ave - Banbury,2023-08-05 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
771028,Heathcote Ave - Banbury,2023-08-05 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.65
771028,Heathcote Ave - Banbury,2023-08-05 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.41
771028,Heathcote Ave - Banbury,2023-08-05 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.44
771028,Heathcote Ave - Banbury,2023-08-05 19:00:00+00:00,feeder,1.0,N Current (RMS),A,3.4
771028,Heathcote Ave - Banbury,2023-08-05 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,29.4
771028,Heathcote Ave - Banbury,2023-08-05 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.4
771028,Heathcote Ave - Banbury,2023-08-05 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,41.6
771028,Heathcote Ave - Banbury,2023-08-05 19:00:00+00:00,transformer,,Temperature,C,13.2
771028,Heathcote Ave - Banbury,2023-08-05 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.87
771028,Heathcote Ave - Banbury,2023-08-05 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.33
771028,Heathcote Ave - Banbury,2023-08-05 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.09
771028,Heathcote Ave - Banbury,2023-08-05 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.33
771028,Heathcote Ave - Banbury,2023-08-05 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.29
771028,Heathcote Ave - Banbury,2023-08-05 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.16
771028,Heathcote Ave - Banbury,2023-08-05 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
771028,Heathcote Ave - Banbury,2023-08-05 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
771028,Heathcote Ave - Banbury,2023-08-05 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
771028,Heathcote Ave - Banbury,2023-08-05 19:00:00+00:00,busbar,,L3 Active Power,kW,30.81
771028,Heathcote Ave - Banbury,2023-08-05 19:00:00+00:00,busbar,,L2 Active Power,kW,22.95
771028,Heathcote Ave - Banbury,2023-08-05 19:00:00+00:00,busbar,,L1 Active Power,kW,24.39
771028,Heathcote Ave - Banbury,2023-08-05 19:00:00+00:00,busbar,,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-05 19:00:00+00:00,busbar,,L3 Current (RMS),A,133.7
771028,Heathcote Ave - Banbury,2023-08-05 19:00:00+00:00,busbar,,L2 Current (RMS),A,101.3
771028,Heathcote Ave - Banbury,2023-08-05 19:00:00+00:00,busbar,,L1 Current (RMS),A,108.2
771028,Heathcote Ave - Banbury,2023-08-05 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
771028,Heathcote Ave - Banbury,2023-08-05 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.19
771028,Heathcote Ave - Banbury,2023-08-05 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
771028,Heathcote Ave - Banbury,2023-08-05 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.97
771028,Heathcote Ave - Banbury,2023-08-05 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.45
771028,Heathcote Ave - Banbury,2023-08-05 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.78
771028,Heathcote Ave - Banbury,2023-08-05 18:50:00+00:00,feeder,5.0,N Current (RMS),A,7.3
771028,Heathcote Ave - Banbury,2023-08-05 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,48.0
771028,Heathcote Ave - Banbury,2023-08-05 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,36.4
771028,Heathcote Ave - Banbury,2023-08-05 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,8.5
771028,Heathcote Ave - Banbury,2023-08-05 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
771028,Heathcote Ave - Banbury,2023-08-05 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
771028,Heathcote Ave - Banbury,2023-08-05 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
771028,Heathcote Ave - Banbury,2023-08-05 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.83
771028,Heathcote Ave - Banbury,2023-08-05 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.45
771028,Heathcote Ave - Banbury,2023-08-05 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.05
771028,Heathcote Ave - Banbury,2023-08-05 18:50:00+00:00,feeder,4.0,N Current (RMS),A,4.7
771028,Heathcote Ave - Banbury,2023-08-05 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.6
771028,Heathcote Ave - Banbury,2023-08-05 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.7
771028,Heathcote Ave - Banbury,2023-08-05 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.6
771028,Heathcote Ave - Banbury,2023-08-05 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
771028,Heathcote Ave - Banbury,2023-08-05 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
771028,Heathcote Ave - Banbury,2023-08-05 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
771028,Heathcote Ave - Banbury,2023-08-05 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.99
771028,Heathcote Ave - Banbury,2023-08-05 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.52
771028,Heathcote Ave - Banbury,2023-08-05 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.79
771028,Heathcote Ave - Banbury,2023-08-05 18:50:00+00:00,feeder,3.0,N Current (RMS),A,3.6
771028,Heathcote Ave - Banbury,2023-08-05 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,30.6
771028,Heathcote Ave - Banbury,2023-08-05 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,29.2
771028,Heathcote Ave - Banbury,2023-08-05 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,42.0
771028,Heathcote Ave - Banbury,2023-08-05 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
771028,Heathcote Ave - Banbury,2023-08-05 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
771028,Heathcote Ave - Banbury,2023-08-05 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
771028,Heathcote Ave - Banbury,2023-08-05 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.82
771028,Heathcote Ave - Banbury,2023-08-05 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.53
771028,Heathcote Ave - Banbury,2023-08-05 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.84
771028,Heathcote Ave - Banbury,2023-08-05 18:50:00+00:00,feeder,2.0,N Current (RMS),A,3.7
771028,Heathcote Ave - Banbury,2023-08-05 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,42.2
771028,Heathcote Ave - Banbury,2023-08-05 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
771028,Heathcote Ave - Banbury,2023-08-05 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.5
771028,Heathcote Ave - Banbury,2023-08-05 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
771028,Heathcote Ave - Banbury,2023-08-05 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
771028,Heathcote Ave - Banbury,2023-08-05 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
771028,Heathcote Ave - Banbury,2023-08-05 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.01
771028,Heathcote Ave - Banbury,2023-08-05 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.03
771028,Heathcote Ave - Banbury,2023-08-05 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.24
771028,Heathcote Ave - Banbury,2023-08-05 18:50:00+00:00,feeder,1.0,N Current (RMS),A,4.0
771028,Heathcote Ave - Banbury,2023-08-05 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,27.5
771028,Heathcote Ave - Banbury,2023-08-05 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,23.3
771028,Heathcote Ave - Banbury,2023-08-05 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,41.9
771028,Heathcote Ave - Banbury,2023-08-05 18:50:00+00:00,transformer,,Temperature,C,13.3
771028,Heathcote Ave - Banbury,2023-08-05 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.84
771028,Heathcote Ave - Banbury,2023-08-05 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.86
771028,Heathcote Ave - Banbury,2023-08-05 18:50:00+00:00,busbar,,L2 Voltage THD,%,3.09
771028,Heathcote Ave - Banbury,2023-08-05 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.76
771028,Heathcote Ave - Banbury,2023-08-05 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.26
771028,Heathcote Ave - Banbury,2023-08-05 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.64
771028,Heathcote Ave - Banbury,2023-08-05 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
771028,Heathcote Ave - Banbury,2023-08-05 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
771028,Heathcote Ave - Banbury,2023-08-05 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
771028,Heathcote Ave - Banbury,2023-08-05 18:50:00+00:00,busbar,,L3 Active Power,kW,35.62
771028,Heathcote Ave - Banbury,2023-08-05 18:50:00+00:00,busbar,,L2 Active Power,kW,25.99
771028,Heathcote Ave - Banbury,2023-08-05 18:50:00+00:00,busbar,,L1 Active Power,kW,26.7
771028,Heathcote Ave - Banbury,2023-08-05 18:50:00+00:00,busbar,,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-05 18:50:00+00:00,busbar,,L3 Current (RMS),A,154.2
771028,Heathcote Ave - Banbury,2023-08-05 18:50:00+00:00,busbar,,L2 Current (RMS),A,113.7
771028,Heathcote Ave - Banbury,2023-08-05 18:50:00+00:00,busbar,,L1 Current (RMS),A,118.0
771028,Heathcote Ave - Banbury,2023-08-05 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.11
771028,Heathcote Ave - Banbury,2023-08-05 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.37
771028,Heathcote Ave - Banbury,2023-08-05 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.58
771028,Heathcote Ave - Banbury,2023-08-05 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.19
771028,Heathcote Ave - Banbury,2023-08-05 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.36
771028,Heathcote Ave - Banbury,2023-08-05 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.83
771028,Heathcote Ave - Banbury,2023-08-05 18:40:00+00:00,feeder,5.0,N Current (RMS),A,4.7
771028,Heathcote Ave - Banbury,2023-08-05 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,27.5
771028,Heathcote Ave - Banbury,2023-08-05 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,27.8
771028,Heathcote Ave - Banbury,2023-08-05 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,8.7
771028,Heathcote Ave - Banbury,2023-08-05 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
771028,Heathcote Ave - Banbury,2023-08-05 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
771028,Heathcote Ave - Banbury,2023-08-05 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
771028,Heathcote Ave - Banbury,2023-08-05 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.72
771028,Heathcote Ave - Banbury,2023-08-05 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.69
771028,Heathcote Ave - Banbury,2023-08-05 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.44
771028,Heathcote Ave - Banbury,2023-08-05 18:40:00+00:00,feeder,4.0,N Current (RMS),A,3.6
771028,Heathcote Ave - Banbury,2023-08-05 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,12.6
771028,Heathcote Ave - Banbury,2023-08-05 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,7.8
771028,Heathcote Ave - Banbury,2023-08-05 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,11.4
771028,Heathcote Ave - Banbury,2023-08-05 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
771028,Heathcote Ave - Banbury,2023-08-05 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
771028,Heathcote Ave - Banbury,2023-08-05 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
771028,Heathcote Ave - Banbury,2023-08-05 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.45
771028,Heathcote Ave - Banbury,2023-08-05 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.34
771028,Heathcote Ave - Banbury,2023-08-05 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.99
771028,Heathcote Ave - Banbury,2023-08-05 18:40:00+00:00,feeder,3.0,N Current (RMS),A,4.5
771028,Heathcote Ave - Banbury,2023-08-05 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,29.3
771028,Heathcote Ave - Banbury,2023-08-05 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,32.7
771028,Heathcote Ave - Banbury,2023-08-05 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,52.6
771028,Heathcote Ave - Banbury,2023-08-05 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
771028,Heathcote Ave - Banbury,2023-08-05 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
771028,Heathcote Ave - Banbury,2023-08-05 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
771028,Heathcote Ave - Banbury,2023-08-05 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.72
771028,Heathcote Ave - Banbury,2023-08-05 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.31
771028,Heathcote Ave - Banbury,2023-08-05 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.3
771028,Heathcote Ave - Banbury,2023-08-05 18:40:00+00:00,feeder,2.0,N Current (RMS),A,3.3
771028,Heathcote Ave - Banbury,2023-08-05 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,29.6
771028,Heathcote Ave - Banbury,2023-08-05 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.2
771028,Heathcote Ave - Banbury,2023-08-05 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.3
771028,Heathcote Ave - Banbury,2023-08-05 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
771028,Heathcote Ave - Banbury,2023-08-05 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
771028,Heathcote Ave - Banbury,2023-08-05 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
771028,Heathcote Ave - Banbury,2023-08-05 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.74
771028,Heathcote Ave - Banbury,2023-08-05 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.56
771028,Heathcote Ave - Banbury,2023-08-05 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.93
771028,Heathcote Ave - Banbury,2023-08-05 18:40:00+00:00,feeder,1.0,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-05 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,29.7
771028,Heathcote Ave - Banbury,2023-08-05 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,25.6
771028,Heathcote Ave - Banbury,2023-08-05 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,31.3
771028,Heathcote Ave - Banbury,2023-08-05 18:40:00+00:00,transformer,,Temperature,C,13.2
771028,Heathcote Ave - Banbury,2023-08-05 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.81
771028,Heathcote Ave - Banbury,2023-08-05 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.86
771028,Heathcote Ave - Banbury,2023-08-05 18:40:00+00:00,busbar,,L2 Voltage THD,%,3.07
771028,Heathcote Ave - Banbury,2023-08-05 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.7
771028,Heathcote Ave - Banbury,2023-08-05 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.24
771028,Heathcote Ave - Banbury,2023-08-05 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.46
771028,Heathcote Ave - Banbury,2023-08-05 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
771028,Heathcote Ave - Banbury,2023-08-05 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
771028,Heathcote Ave - Banbury,2023-08-05 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
771028,Heathcote Ave - Banbury,2023-08-05 18:40:00+00:00,busbar,,L3 Active Power,kW,28.82
771028,Heathcote Ave - Banbury,2023-08-05 18:40:00+00:00,busbar,,L2 Active Power,kW,26.27
771028,Heathcote Ave - Banbury,2023-08-05 18:40:00+00:00,busbar,,L1 Active Power,kW,27.49
771028,Heathcote Ave - Banbury,2023-08-05 18:40:00+00:00,busbar,,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-05 18:40:00+00:00,busbar,,L3 Current (RMS),A,125.8
771028,Heathcote Ave - Banbury,2023-08-05 18:40:00+00:00,busbar,,L2 Current (RMS),A,115.4
771028,Heathcote Ave - Banbury,2023-08-05 18:40:00+00:00,busbar,,L1 Current (RMS),A,121.1
771028,Heathcote Ave - Banbury,2023-08-05 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.99
771028,Heathcote Ave - Banbury,2023-08-05 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
771028,Heathcote Ave - Banbury,2023-08-05 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
771028,Heathcote Ave - Banbury,2023-08-05 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.92
771028,Heathcote Ave - Banbury,2023-08-05 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.21
771028,Heathcote Ave - Banbury,2023-08-05 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.19
771028,Heathcote Ave - Banbury,2023-08-05 18:30:00+00:00,feeder,5.0,N Current (RMS),A,3.4
771028,Heathcote Ave - Banbury,2023-08-05 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,18.2
771028,Heathcote Ave - Banbury,2023-08-05 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,22.8
771028,Heathcote Ave - Banbury,2023-08-05 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,9.9
771028,Heathcote Ave - Banbury,2023-08-05 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
771028,Heathcote Ave - Banbury,2023-08-05 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
771028,Heathcote Ave - Banbury,2023-08-05 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.23
771028,Heathcote Ave - Banbury,2023-08-05 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.46
771028,Heathcote Ave - Banbury,2023-08-05 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.96
771028,Heathcote Ave - Banbury,2023-08-05 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.4
771028,Heathcote Ave - Banbury,2023-08-05 18:30:00+00:00,feeder,4.0,N Current (RMS),A,4.0
771028,Heathcote Ave - Banbury,2023-08-05 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,15.6
771028,Heathcote Ave - Banbury,2023-08-05 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.1
771028,Heathcote Ave - Banbury,2023-08-05 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,20.4
771028,Heathcote Ave - Banbury,2023-08-05 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
771028,Heathcote Ave - Banbury,2023-08-05 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
