Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
771028,Heathcote Ave - Banbury,2023-08-05 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
771028,Heathcote Ave - Banbury,2023-08-05 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.36
771028,Heathcote Ave - Banbury,2023-08-05 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.16
771028,Heathcote Ave - Banbury,2023-08-05 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.38
771028,Heathcote Ave - Banbury,2023-08-05 18:30:00+00:00,feeder,3.0,N Current (RMS),A,3.2
771028,Heathcote Ave - Banbury,2023-08-05 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,28.1
771028,Heathcote Ave - Banbury,2023-08-05 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,32.0
771028,Heathcote Ave - Banbury,2023-08-05 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.5
771028,Heathcote Ave - Banbury,2023-08-05 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
771028,Heathcote Ave - Banbury,2023-08-05 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
771028,Heathcote Ave - Banbury,2023-08-05 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
771028,Heathcote Ave - Banbury,2023-08-05 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.26
771028,Heathcote Ave - Banbury,2023-08-05 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.62
771028,Heathcote Ave - Banbury,2023-08-05 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.32
771028,Heathcote Ave - Banbury,2023-08-05 18:30:00+00:00,feeder,2.0,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-05 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.5
771028,Heathcote Ave - Banbury,2023-08-05 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.2
771028,Heathcote Ave - Banbury,2023-08-05 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,24.1
771028,Heathcote Ave - Banbury,2023-08-05 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
771028,Heathcote Ave - Banbury,2023-08-05 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
771028,Heathcote Ave - Banbury,2023-08-05 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
771028,Heathcote Ave - Banbury,2023-08-05 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.53
771028,Heathcote Ave - Banbury,2023-08-05 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.69
771028,Heathcote Ave - Banbury,2023-08-05 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.82
771028,Heathcote Ave - Banbury,2023-08-05 18:30:00+00:00,feeder,1.0,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-05 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,29.6
771028,Heathcote Ave - Banbury,2023-08-05 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,26.2
771028,Heathcote Ave - Banbury,2023-08-05 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,31.2
771028,Heathcote Ave - Banbury,2023-08-05 18:30:00+00:00,transformer,,Temperature,C,13.1
771028,Heathcote Ave - Banbury,2023-08-05 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.84
771028,Heathcote Ave - Banbury,2023-08-05 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.43
771028,Heathcote Ave - Banbury,2023-08-05 18:30:00+00:00,busbar,,L2 Voltage THD,%,3.03
771028,Heathcote Ave - Banbury,2023-08-05 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.23
771028,Heathcote Ave - Banbury,2023-08-05 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.23
771028,Heathcote Ave - Banbury,2023-08-05 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.24
771028,Heathcote Ave - Banbury,2023-08-05 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
771028,Heathcote Ave - Banbury,2023-08-05 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
771028,Heathcote Ave - Banbury,2023-08-05 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
771028,Heathcote Ave - Banbury,2023-08-05 18:30:00+00:00,busbar,,L3 Active Power,kW,25.53
771028,Heathcote Ave - Banbury,2023-08-05 18:30:00+00:00,busbar,,L2 Active Power,kW,26.66
771028,Heathcote Ave - Banbury,2023-08-05 18:30:00+00:00,busbar,,L1 Active Power,kW,23.11
771028,Heathcote Ave - Banbury,2023-08-05 18:30:00+00:00,busbar,,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-05 18:30:00+00:00,busbar,,L3 Current (RMS),A,112.4
771028,Heathcote Ave - Banbury,2023-08-05 18:30:00+00:00,busbar,,L2 Current (RMS),A,117.2
771028,Heathcote Ave - Banbury,2023-08-05 18:30:00+00:00,busbar,,L1 Current (RMS),A,103.2
771028,Heathcote Ave - Banbury,2023-08-05 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.06
771028,Heathcote Ave - Banbury,2023-08-05 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
771028,Heathcote Ave - Banbury,2023-08-05 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
771028,Heathcote Ave - Banbury,2023-08-05 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.61
771028,Heathcote Ave - Banbury,2023-08-05 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.63
771028,Heathcote Ave - Banbury,2023-08-05 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.02
771028,Heathcote Ave - Banbury,2023-08-05 18:20:00+00:00,feeder,5.0,N Current (RMS),A,4.5
771028,Heathcote Ave - Banbury,2023-08-05 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,26.2
771028,Heathcote Ave - Banbury,2023-08-05 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,28.6
771028,Heathcote Ave - Banbury,2023-08-05 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,9.3
771028,Heathcote Ave - Banbury,2023-08-05 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
771028,Heathcote Ave - Banbury,2023-08-05 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.28
771028,Heathcote Ave - Banbury,2023-08-05 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
771028,Heathcote Ave - Banbury,2023-08-05 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.68
771028,Heathcote Ave - Banbury,2023-08-05 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.9
771028,Heathcote Ave - Banbury,2023-08-05 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.99
771028,Heathcote Ave - Banbury,2023-08-05 18:20:00+00:00,feeder,4.0,N Current (RMS),A,5.2
771028,Heathcote Ave - Banbury,2023-08-05 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,12.6
771028,Heathcote Ave - Banbury,2023-08-05 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,22.1
771028,Heathcote Ave - Banbury,2023-08-05 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,26.2
771028,Heathcote Ave - Banbury,2023-08-05 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
771028,Heathcote Ave - Banbury,2023-08-05 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
771028,Heathcote Ave - Banbury,2023-08-05 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
771028,Heathcote Ave - Banbury,2023-08-05 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.33
771028,Heathcote Ave - Banbury,2023-08-05 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.71
771028,Heathcote Ave - Banbury,2023-08-05 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.22
771028,Heathcote Ave - Banbury,2023-08-05 18:20:00+00:00,feeder,3.0,N Current (RMS),A,3.7
771028,Heathcote Ave - Banbury,2023-08-05 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,28.3
771028,Heathcote Ave - Banbury,2023-08-05 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,38.5
771028,Heathcote Ave - Banbury,2023-08-05 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.5
771028,Heathcote Ave - Banbury,2023-08-05 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
771028,Heathcote Ave - Banbury,2023-08-05 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
771028,Heathcote Ave - Banbury,2023-08-05 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
771028,Heathcote Ave - Banbury,2023-08-05 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.52
771028,Heathcote Ave - Banbury,2023-08-05 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.54
771028,Heathcote Ave - Banbury,2023-08-05 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.79
771028,Heathcote Ave - Banbury,2023-08-05 18:20:00+00:00,feeder,2.0,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-05 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.0
771028,Heathcote Ave - Banbury,2023-08-05 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.4
771028,Heathcote Ave - Banbury,2023-08-05 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,30.1
771028,Heathcote Ave - Banbury,2023-08-05 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
771028,Heathcote Ave - Banbury,2023-08-05 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
771028,Heathcote Ave - Banbury,2023-08-05 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
771028,Heathcote Ave - Banbury,2023-08-05 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.45
771028,Heathcote Ave - Banbury,2023-08-05 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.72
771028,Heathcote Ave - Banbury,2023-08-05 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.63
771028,Heathcote Ave - Banbury,2023-08-05 18:20:00+00:00,feeder,1.0,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-05 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,33.3
771028,Heathcote Ave - Banbury,2023-08-05 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,31.0
771028,Heathcote Ave - Banbury,2023-08-05 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,30.7
771028,Heathcote Ave - Banbury,2023-08-05 18:20:00+00:00,transformer,,Temperature,C,13.1
771028,Heathcote Ave - Banbury,2023-08-05 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.81
771028,Heathcote Ave - Banbury,2023-08-05 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.76
771028,Heathcote Ave - Banbury,2023-08-05 18:20:00+00:00,busbar,,L2 Voltage THD,%,3.03
771028,Heathcote Ave - Banbury,2023-08-05 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.36
771028,Heathcote Ave - Banbury,2023-08-05 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.19
771028,Heathcote Ave - Banbury,2023-08-05 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.23
771028,Heathcote Ave - Banbury,2023-08-05 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
771028,Heathcote Ave - Banbury,2023-08-05 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
771028,Heathcote Ave - Banbury,2023-08-05 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
771028,Heathcote Ave - Banbury,2023-08-05 18:20:00+00:00,busbar,,L3 Active Power,kW,27.59
771028,Heathcote Ave - Banbury,2023-08-05 18:20:00+00:00,busbar,,L2 Active Power,kW,32.5
771028,Heathcote Ave - Banbury,2023-08-05 18:20:00+00:00,busbar,,L1 Active Power,kW,25.64
771028,Heathcote Ave - Banbury,2023-08-05 18:20:00+00:00,busbar,,N Current (RMS),A,2.6
771028,Heathcote Ave - Banbury,2023-08-05 18:20:00+00:00,busbar,,L3 Current (RMS),A,121.6
771028,Heathcote Ave - Banbury,2023-08-05 18:20:00+00:00,busbar,,L2 Current (RMS),A,141.1
771028,Heathcote Ave - Banbury,2023-08-05 18:20:00+00:00,busbar,,L1 Current (RMS),A,113.7
771028,Heathcote Ave - Banbury,2023-08-05 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.87
771028,Heathcote Ave - Banbury,2023-08-05 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
771028,Heathcote Ave - Banbury,2023-08-05 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
771028,Heathcote Ave - Banbury,2023-08-05 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.55
771028,Heathcote Ave - Banbury,2023-08-05 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.46
771028,Heathcote Ave - Banbury,2023-08-05 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.22
771028,Heathcote Ave - Banbury,2023-08-05 18:10:00+00:00,feeder,5.0,N Current (RMS),A,5.2
771028,Heathcote Ave - Banbury,2023-08-05 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,42.2
771028,Heathcote Ave - Banbury,2023-08-05 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,32.1
771028,Heathcote Ave - Banbury,2023-08-05 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,15.5
771028,Heathcote Ave - Banbury,2023-08-05 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
771028,Heathcote Ave - Banbury,2023-08-05 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
771028,Heathcote Ave - Banbury,2023-08-05 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
771028,Heathcote Ave - Banbury,2023-08-05 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.68
771028,Heathcote Ave - Banbury,2023-08-05 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.66
771028,Heathcote Ave - Banbury,2023-08-05 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.53
771028,Heathcote Ave - Banbury,2023-08-05 18:10:00+00:00,feeder,4.0,N Current (RMS),A,6.2
771028,Heathcote Ave - Banbury,2023-08-05 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,12.4
771028,Heathcote Ave - Banbury,2023-08-05 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,21.6
771028,Heathcote Ave - Banbury,2023-08-05 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,24.0
771028,Heathcote Ave - Banbury,2023-08-05 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
771028,Heathcote Ave - Banbury,2023-08-05 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.77
771028,Heathcote Ave - Banbury,2023-08-05 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
771028,Heathcote Ave - Banbury,2023-08-05 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.19
771028,Heathcote Ave - Banbury,2023-08-05 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.42
771028,Heathcote Ave - Banbury,2023-08-05 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.62
771028,Heathcote Ave - Banbury,2023-08-05 18:10:00+00:00,feeder,3.0,N Current (RMS),A,3.8
771028,Heathcote Ave - Banbury,2023-08-05 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,40.2
771028,Heathcote Ave - Banbury,2023-08-05 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.4
771028,Heathcote Ave - Banbury,2023-08-05 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.6
771028,Heathcote Ave - Banbury,2023-08-05 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
771028,Heathcote Ave - Banbury,2023-08-05 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
771028,Heathcote Ave - Banbury,2023-08-05 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
771028,Heathcote Ave - Banbury,2023-08-05 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.87
771028,Heathcote Ave - Banbury,2023-08-05 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.57
771028,Heathcote Ave - Banbury,2023-08-05 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.62
771028,Heathcote Ave - Banbury,2023-08-05 18:10:00+00:00,feeder,2.0,N Current (RMS),A,4.4
771028,Heathcote Ave - Banbury,2023-08-05 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,34.4
771028,Heathcote Ave - Banbury,2023-08-05 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,48.5
771028,Heathcote Ave - Banbury,2023-08-05 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,33.7
771028,Heathcote Ave - Banbury,2023-08-05 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
771028,Heathcote Ave - Banbury,2023-08-05 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
771028,Heathcote Ave - Banbury,2023-08-05 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
771028,Heathcote Ave - Banbury,2023-08-05 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.52
771028,Heathcote Ave - Banbury,2023-08-05 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.91
771028,Heathcote Ave - Banbury,2023-08-05 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.58
771028,Heathcote Ave - Banbury,2023-08-05 18:10:00+00:00,feeder,1.0,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-05 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,29.5
771028,Heathcote Ave - Banbury,2023-08-05 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,32.5
771028,Heathcote Ave - Banbury,2023-08-05 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,30.1
771028,Heathcote Ave - Banbury,2023-08-05 18:10:00+00:00,transformer,,Temperature,C,13.2
771028,Heathcote Ave - Banbury,2023-08-05 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.77
771028,Heathcote Ave - Banbury,2023-08-05 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.44
771028,Heathcote Ave - Banbury,2023-08-05 18:10:00+00:00,busbar,,L2 Voltage THD,%,3.0
771028,Heathcote Ave - Banbury,2023-08-05 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.2
771028,Heathcote Ave - Banbury,2023-08-05 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.2
771028,Heathcote Ave - Banbury,2023-08-05 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.36
771028,Heathcote Ave - Banbury,2023-08-05 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
771028,Heathcote Ave - Banbury,2023-08-05 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
771028,Heathcote Ave - Banbury,2023-08-05 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
771028,Heathcote Ave - Banbury,2023-08-05 18:10:00+00:00,busbar,,L3 Active Power,kW,35.82
771028,Heathcote Ave - Banbury,2023-08-05 18:10:00+00:00,busbar,,L2 Active Power,kW,35.03
771028,Heathcote Ave - Banbury,2023-08-05 18:10:00+00:00,busbar,,L1 Active Power,kW,27.57
771028,Heathcote Ave - Banbury,2023-08-05 18:10:00+00:00,busbar,,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-05 18:10:00+00:00,busbar,,L3 Current (RMS),A,153.8
771028,Heathcote Ave - Banbury,2023-08-05 18:10:00+00:00,busbar,,L2 Current (RMS),A,152.8
771028,Heathcote Ave - Banbury,2023-08-05 18:10:00+00:00,busbar,,L1 Current (RMS),A,121.5
771028,Heathcote Ave - Banbury,2023-08-05 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.86
771028,Heathcote Ave - Banbury,2023-08-05 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.32
771028,Heathcote Ave - Banbury,2023-08-05 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.58
771028,Heathcote Ave - Banbury,2023-08-05 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.17
771028,Heathcote Ave - Banbury,2023-08-05 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.56
771028,Heathcote Ave - Banbury,2023-08-05 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.45
771028,Heathcote Ave - Banbury,2023-08-05 18:00:00+00:00,feeder,5.0,N Current (RMS),A,5.7
771028,Heathcote Ave - Banbury,2023-08-05 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,39.9
771028,Heathcote Ave - Banbury,2023-08-05 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,28.5
771028,Heathcote Ave - Banbury,2023-08-05 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,12.2
771028,Heathcote Ave - Banbury,2023-08-05 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
771028,Heathcote Ave - Banbury,2023-08-05 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
771028,Heathcote Ave - Banbury,2023-08-05 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
771028,Heathcote Ave - Banbury,2023-08-05 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.24
771028,Heathcote Ave - Banbury,2023-08-05 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.96
771028,Heathcote Ave - Banbury,2023-08-05 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.05
771028,Heathcote Ave - Banbury,2023-08-05 18:00:00+00:00,feeder,4.0,N Current (RMS),A,7.3
771028,Heathcote Ave - Banbury,2023-08-05 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,14.1
771028,Heathcote Ave - Banbury,2023-08-05 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,21.6
771028,Heathcote Ave - Banbury,2023-08-05 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,35.0
771028,Heathcote Ave - Banbury,2023-08-05 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
771028,Heathcote Ave - Banbury,2023-08-05 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
771028,Heathcote Ave - Banbury,2023-08-05 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
771028,Heathcote Ave - Banbury,2023-08-05 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.89
771028,Heathcote Ave - Banbury,2023-08-05 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.18
771028,Heathcote Ave - Banbury,2023-08-05 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.49
771028,Heathcote Ave - Banbury,2023-08-05 18:00:00+00:00,feeder,3.0,N Current (RMS),A,4.5
771028,Heathcote Ave - Banbury,2023-08-05 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,30.8
771028,Heathcote Ave - Banbury,2023-08-05 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.1
771028,Heathcote Ave - Banbury,2023-08-05 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.9
771028,Heathcote Ave - Banbury,2023-08-05 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
771028,Heathcote Ave - Banbury,2023-08-05 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
771028,Heathcote Ave - Banbury,2023-08-05 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
771028,Heathcote Ave - Banbury,2023-08-05 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.3
771028,Heathcote Ave - Banbury,2023-08-05 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,13.62
771028,Heathcote Ave - Banbury,2023-08-05 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.57
771028,Heathcote Ave - Banbury,2023-08-05 18:00:00+00:00,feeder,2.0,N Current (RMS),A,6.2
771028,Heathcote Ave - Banbury,2023-08-05 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,36.1
771028,Heathcote Ave - Banbury,2023-08-05 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,58.5
771028,Heathcote Ave - Banbury,2023-08-05 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,37.5
771028,Heathcote Ave - Banbury,2023-08-05 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
771028,Heathcote Ave - Banbury,2023-08-05 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
771028,Heathcote Ave - Banbury,2023-08-05 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
771028,Heathcote Ave - Banbury,2023-08-05 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.49
771028,Heathcote Ave - Banbury,2023-08-05 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.85
771028,Heathcote Ave - Banbury,2023-08-05 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.51
771028,Heathcote Ave - Banbury,2023-08-05 18:00:00+00:00,feeder,1.0,N Current (RMS),A,4.0
771028,Heathcote Ave - Banbury,2023-08-05 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,46.0
771028,Heathcote Ave - Banbury,2023-08-05 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,31.7
771028,Heathcote Ave - Banbury,2023-08-05 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,37.9
771028,Heathcote Ave - Banbury,2023-08-05 18:00:00+00:00,transformer,,Temperature,C,13.3
771028,Heathcote Ave - Banbury,2023-08-05 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.8
771028,Heathcote Ave - Banbury,2023-08-05 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.15
771028,Heathcote Ave - Banbury,2023-08-05 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.98
771028,Heathcote Ave - Banbury,2023-08-05 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.77
771028,Heathcote Ave - Banbury,2023-08-05 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.21
771028,Heathcote Ave - Banbury,2023-08-05 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.99
771028,Heathcote Ave - Banbury,2023-08-05 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
771028,Heathcote Ave - Banbury,2023-08-05 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
771028,Heathcote Ave - Banbury,2023-08-05 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
771028,Heathcote Ave - Banbury,2023-08-05 18:00:00+00:00,busbar,,L3 Active Power,kW,38.09
771028,Heathcote Ave - Banbury,2023-08-05 18:00:00+00:00,busbar,,L2 Active Power,kW,37.17
771028,Heathcote Ave - Banbury,2023-08-05 18:00:00+00:00,busbar,,L1 Active Power,kW,32.08
771028,Heathcote Ave - Banbury,2023-08-05 18:00:00+00:00,busbar,,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-05 18:00:00+00:00,busbar,,L3 Current (RMS),A,163.5
771028,Heathcote Ave - Banbury,2023-08-05 18:00:00+00:00,busbar,,L2 Current (RMS),A,160.2
771028,Heathcote Ave - Banbury,2023-08-05 18:00:00+00:00,busbar,,L1 Current (RMS),A,140.1
771028,Heathcote Ave - Banbury,2023-08-05 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.07
771028,Heathcote Ave - Banbury,2023-08-05 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.31
771028,Heathcote Ave - Banbury,2023-08-05 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
771028,Heathcote Ave - Banbury,2023-08-05 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.19
771028,Heathcote Ave - Banbury,2023-08-05 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.72
771028,Heathcote Ave - Banbury,2023-08-05 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.74
771028,Heathcote Ave - Banbury,2023-08-05 17:50:00+00:00,feeder,5.0,N Current (RMS),A,5.7
771028,Heathcote Ave - Banbury,2023-08-05 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,36.4
771028,Heathcote Ave - Banbury,2023-08-05 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,33.5
771028,Heathcote Ave - Banbury,2023-08-05 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,12.8
771028,Heathcote Ave - Banbury,2023-08-05 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
771028,Heathcote Ave - Banbury,2023-08-05 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
771028,Heathcote Ave - Banbury,2023-08-05 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.12
771028,Heathcote Ave - Banbury,2023-08-05 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.33
771028,Heathcote Ave - Banbury,2023-08-05 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.51
771028,Heathcote Ave - Banbury,2023-08-05 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.88
771028,Heathcote Ave - Banbury,2023-08-05 17:50:00+00:00,feeder,4.0,N Current (RMS),A,7.2
771028,Heathcote Ave - Banbury,2023-08-05 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,6.5
771028,Heathcote Ave - Banbury,2023-08-05 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,23.1
771028,Heathcote Ave - Banbury,2023-08-05 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,25.2
771028,Heathcote Ave - Banbury,2023-08-05 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
771028,Heathcote Ave - Banbury,2023-08-05 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
771028,Heathcote Ave - Banbury,2023-08-05 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
771028,Heathcote Ave - Banbury,2023-08-05 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.32
771028,Heathcote Ave - Banbury,2023-08-05 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.25
771028,Heathcote Ave - Banbury,2023-08-05 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.53
771028,Heathcote Ave - Banbury,2023-08-05 17:50:00+00:00,feeder,3.0,N Current (RMS),A,3.0
771028,Heathcote Ave - Banbury,2023-08-05 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,33.5
771028,Heathcote Ave - Banbury,2023-08-05 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.5
771028,Heathcote Ave - Banbury,2023-08-05 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.4
771028,Heathcote Ave - Banbury,2023-08-05 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
771028,Heathcote Ave - Banbury,2023-08-05 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
771028,Heathcote Ave - Banbury,2023-08-05 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
771028,Heathcote Ave - Banbury,2023-08-05 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.52
771028,Heathcote Ave - Banbury,2023-08-05 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.24
771028,Heathcote Ave - Banbury,2023-08-05 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.18
771028,Heathcote Ave - Banbury,2023-08-05 17:50:00+00:00,feeder,2.0,N Current (RMS),A,2.6
771028,Heathcote Ave - Banbury,2023-08-05 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,33.7
771028,Heathcote Ave - Banbury,2023-08-05 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,27.4
771028,Heathcote Ave - Banbury,2023-08-05 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,27.8
771028,Heathcote Ave - Banbury,2023-08-05 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
771028,Heathcote Ave - Banbury,2023-08-05 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
771028,Heathcote Ave - Banbury,2023-08-05 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
771028,Heathcote Ave - Banbury,2023-08-05 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.21
771028,Heathcote Ave - Banbury,2023-08-05 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.12
771028,Heathcote Ave - Banbury,2023-08-05 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.75
771028,Heathcote Ave - Banbury,2023-08-05 17:50:00+00:00,feeder,1.0,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-05 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,36.9
771028,Heathcote Ave - Banbury,2023-08-05 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,36.3
771028,Heathcote Ave - Banbury,2023-08-05 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,30.9
771028,Heathcote Ave - Banbury,2023-08-05 17:50:00+00:00,transformer,,Temperature,C,13.7
771028,Heathcote Ave - Banbury,2023-08-05 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.74
771028,Heathcote Ave - Banbury,2023-08-05 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.74
771028,Heathcote Ave - Banbury,2023-08-05 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.94
771028,Heathcote Ave - Banbury,2023-08-05 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.46
771028,Heathcote Ave - Banbury,2023-08-05 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.15
771028,Heathcote Ave - Banbury,2023-08-05 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.54
771028,Heathcote Ave - Banbury,2023-08-05 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
771028,Heathcote Ave - Banbury,2023-08-05 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
771028,Heathcote Ave - Banbury,2023-08-05 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
771028,Heathcote Ave - Banbury,2023-08-05 17:50:00+00:00,busbar,,L3 Active Power,kW,32.57
771028,Heathcote Ave - Banbury,2023-08-05 17:50:00+00:00,busbar,,L2 Active Power,kW,31.84
771028,Heathcote Ave - Banbury,2023-08-05 17:50:00+00:00,busbar,,L1 Active Power,kW,25.09
771028,Heathcote Ave - Banbury,2023-08-05 17:50:00+00:00,busbar,,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-05 17:50:00+00:00,busbar,,L3 Current (RMS),A,143.0
771028,Heathcote Ave - Banbury,2023-08-05 17:50:00+00:00,busbar,,L2 Current (RMS),A,138.6
771028,Heathcote Ave - Banbury,2023-08-05 17:50:00+00:00,busbar,,L1 Current (RMS),A,110.9
771028,Heathcote Ave - Banbury,2023-08-05 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.03
771028,Heathcote Ave - Banbury,2023-08-05 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
771028,Heathcote Ave - Banbury,2023-08-05 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
771028,Heathcote Ave - Banbury,2023-08-05 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.92
771028,Heathcote Ave - Banbury,2023-08-05 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.91
771028,Heathcote Ave - Banbury,2023-08-05 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.77
771028,Heathcote Ave - Banbury,2023-08-05 17:40:00+00:00,feeder,5.0,N Current (RMS),A,4.4
771028,Heathcote Ave - Banbury,2023-08-05 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,34.7
771028,Heathcote Ave - Banbury,2023-08-05 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,34.4
771028,Heathcote Ave - Banbury,2023-08-05 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,16.7
771028,Heathcote Ave - Banbury,2023-08-05 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
771028,Heathcote Ave - Banbury,2023-08-05 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
771028,Heathcote Ave - Banbury,2023-08-05 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.07
771028,Heathcote Ave - Banbury,2023-08-05 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.46
771028,Heathcote Ave - Banbury,2023-08-05 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.29
771028,Heathcote Ave - Banbury,2023-08-05 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.2
771028,Heathcote Ave - Banbury,2023-08-05 17:40:00+00:00,feeder,4.0,N Current (RMS),A,5.8
771028,Heathcote Ave - Banbury,2023-08-05 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,6.8
771028,Heathcote Ave - Banbury,2023-08-05 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.5
771028,Heathcote Ave - Banbury,2023-08-05 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.2
771028,Heathcote Ave - Banbury,2023-08-05 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
771028,Heathcote Ave - Banbury,2023-08-05 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
771028,Heathcote Ave - Banbury,2023-08-05 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
771028,Heathcote Ave - Banbury,2023-08-05 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.89
771028,Heathcote Ave - Banbury,2023-08-05 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.8
771028,Heathcote Ave - Banbury,2023-08-05 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.54
771028,Heathcote Ave - Banbury,2023-08-05 17:40:00+00:00,feeder,3.0,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-05 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.6
771028,Heathcote Ave - Banbury,2023-08-05 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.8
771028,Heathcote Ave - Banbury,2023-08-05 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.2
771028,Heathcote Ave - Banbury,2023-08-05 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
771028,Heathcote Ave - Banbury,2023-08-05 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
771028,Heathcote Ave - Banbury,2023-08-05 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
771028,Heathcote Ave - Banbury,2023-08-05 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.58
771028,Heathcote Ave - Banbury,2023-08-05 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.92
771028,Heathcote Ave - Banbury,2023-08-05 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.56
771028,Heathcote Ave - Banbury,2023-08-05 17:40:00+00:00,feeder,2.0,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-05 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.6
771028,Heathcote Ave - Banbury,2023-08-05 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.5
771028,Heathcote Ave - Banbury,2023-08-05 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.1
771028,Heathcote Ave - Banbury,2023-08-05 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
771028,Heathcote Ave - Banbury,2023-08-05 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
771028,Heathcote Ave - Banbury,2023-08-05 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
771028,Heathcote Ave - Banbury,2023-08-05 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.15
771028,Heathcote Ave - Banbury,2023-08-05 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.37
771028,Heathcote Ave - Banbury,2023-08-05 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.32
771028,Heathcote Ave - Banbury,2023-08-05 17:40:00+00:00,feeder,1.0,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-05 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,40.3
771028,Heathcote Ave - Banbury,2023-08-05 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,34.1
771028,Heathcote Ave - Banbury,2023-08-05 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,34.2
771028,Heathcote Ave - Banbury,2023-08-05 17:40:00+00:00,transformer,,Temperature,C,14.3
771028,Heathcote Ave - Banbury,2023-08-05 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.76
771028,Heathcote Ave - Banbury,2023-08-05 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.94
771028,Heathcote Ave - Banbury,2023-08-05 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.9
771028,Heathcote Ave - Banbury,2023-08-05 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.61
771028,Heathcote Ave - Banbury,2023-08-05 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.13
771028,Heathcote Ave - Banbury,2023-08-05 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.7
771028,Heathcote Ave - Banbury,2023-08-05 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
771028,Heathcote Ave - Banbury,2023-08-05 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
771028,Heathcote Ave - Banbury,2023-08-05 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
771028,Heathcote Ave - Banbury,2023-08-05 17:40:00+00:00,busbar,,L3 Active Power,kW,28.99
771028,Heathcote Ave - Banbury,2023-08-05 17:40:00+00:00,busbar,,L2 Active Power,kW,29.3
771028,Heathcote Ave - Banbury,2023-08-05 17:40:00+00:00,busbar,,L1 Active Power,kW,24.4
771028,Heathcote Ave - Banbury,2023-08-05 17:40:00+00:00,busbar,,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-05 17:40:00+00:00,busbar,,L3 Current (RMS),A,126.8
771028,Heathcote Ave - Banbury,2023-08-05 17:40:00+00:00,busbar,,L2 Current (RMS),A,128.2
771028,Heathcote Ave - Banbury,2023-08-05 17:40:00+00:00,busbar,,L1 Current (RMS),A,108.1
771028,Heathcote Ave - Banbury,2023-08-05 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.83
771028,Heathcote Ave - Banbury,2023-08-05 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.55
771028,Heathcote Ave - Banbury,2023-08-05 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
771028,Heathcote Ave - Banbury,2023-08-05 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.77
771028,Heathcote Ave - Banbury,2023-08-05 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.21
771028,Heathcote Ave - Banbury,2023-08-05 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.8
771028,Heathcote Ave - Banbury,2023-08-05 17:30:00+00:00,feeder,5.0,N Current (RMS),A,5.5
771028,Heathcote Ave - Banbury,2023-08-05 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,46.5
771028,Heathcote Ave - Banbury,2023-08-05 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,35.4
771028,Heathcote Ave - Banbury,2023-08-05 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,17.0
771028,Heathcote Ave - Banbury,2023-08-05 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
771028,Heathcote Ave - Banbury,2023-08-05 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
771028,Heathcote Ave - Banbury,2023-08-05 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.11
771028,Heathcote Ave - Banbury,2023-08-05 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.42
771028,Heathcote Ave - Banbury,2023-08-05 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.38
771028,Heathcote Ave - Banbury,2023-08-05 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.34
771028,Heathcote Ave - Banbury,2023-08-05 17:30:00+00:00,feeder,4.0,N Current (RMS),A,6.4
771028,Heathcote Ave - Banbury,2023-08-05 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,12.6
771028,Heathcote Ave - Banbury,2023-08-05 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.8
771028,Heathcote Ave - Banbury,2023-08-05 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,23.0
771028,Heathcote Ave - Banbury,2023-08-05 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
771028,Heathcote Ave - Banbury,2023-08-05 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
771028,Heathcote Ave - Banbury,2023-08-05 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
771028,Heathcote Ave - Banbury,2023-08-05 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.38
771028,Heathcote Ave - Banbury,2023-08-05 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.94
771028,Heathcote Ave - Banbury,2023-08-05 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.24
771028,Heathcote Ave - Banbury,2023-08-05 17:30:00+00:00,feeder,3.0,N Current (RMS),A,3.0
771028,Heathcote Ave - Banbury,2023-08-05 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.2
771028,Heathcote Ave - Banbury,2023-08-05 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,27.1
771028,Heathcote Ave - Banbury,2023-08-05 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.6
771028,Heathcote Ave - Banbury,2023-08-05 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
771028,Heathcote Ave - Banbury,2023-08-05 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
771028,Heathcote Ave - Banbury,2023-08-05 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
771028,Heathcote Ave - Banbury,2023-08-05 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.73
771028,Heathcote Ave - Banbury,2023-08-05 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.01
771028,Heathcote Ave - Banbury,2023-08-05 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.31
771028,Heathcote Ave - Banbury,2023-08-05 17:30:00+00:00,feeder,2.0,N Current (RMS),A,2.8
771028,Heathcote Ave - Banbury,2023-08-05 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.4
771028,Heathcote Ave - Banbury,2023-08-05 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.7
771028,Heathcote Ave - Banbury,2023-08-05 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,28.1
771028,Heathcote Ave - Banbury,2023-08-05 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
771028,Heathcote Ave - Banbury,2023-08-05 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
771028,Heathcote Ave - Banbury,2023-08-05 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
771028,Heathcote Ave - Banbury,2023-08-05 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.49
771028,Heathcote Ave - Banbury,2023-08-05 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.59
771028,Heathcote Ave - Banbury,2023-08-05 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.15
771028,Heathcote Ave - Banbury,2023-08-05 17:30:00+00:00,feeder,1.0,N Current (RMS),A,3.4
771028,Heathcote Ave - Banbury,2023-08-05 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,29.4
771028,Heathcote Ave - Banbury,2023-08-05 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,25.7
771028,Heathcote Ave - Banbury,2023-08-05 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,48.8
771028,Heathcote Ave - Banbury,2023-08-05 17:30:00+00:00,transformer,,Temperature,C,14.6
771028,Heathcote Ave - Banbury,2023-08-05 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.75
771028,Heathcote Ave - Banbury,2023-08-05 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.87
771028,Heathcote Ave - Banbury,2023-08-05 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.92
771028,Heathcote Ave - Banbury,2023-08-05 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.82
771028,Heathcote Ave - Banbury,2023-08-05 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.16
771028,Heathcote Ave - Banbury,2023-08-05 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.83
771028,Heathcote Ave - Banbury,2023-08-05 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
771028,Heathcote Ave - Banbury,2023-08-05 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
771028,Heathcote Ave - Banbury,2023-08-05 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
771028,Heathcote Ave - Banbury,2023-08-05 17:30:00+00:00,busbar,,L3 Active Power,kW,29.78
771028,Heathcote Ave - Banbury,2023-08-05 17:30:00+00:00,busbar,,L2 Active Power,kW,27.12
771028,Heathcote Ave - Banbury,2023-08-05 17:30:00+00:00,busbar,,L1 Active Power,kW,28.85
771028,Heathcote Ave - Banbury,2023-08-05 17:30:00+00:00,busbar,,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-05 17:30:00+00:00,busbar,,L3 Current (RMS),A,129.5
771028,Heathcote Ave - Banbury,2023-08-05 17:30:00+00:00,busbar,,L2 Current (RMS),A,117.9
771028,Heathcote Ave - Banbury,2023-08-05 17:30:00+00:00,busbar,,L1 Current (RMS),A,126.3
771028,Heathcote Ave - Banbury,2023-08-05 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.58
771028,Heathcote Ave - Banbury,2023-08-05 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
771028,Heathcote Ave - Banbury,2023-08-05 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
771028,Heathcote Ave - Banbury,2023-08-05 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,11.96
771028,Heathcote Ave - Banbury,2023-08-05 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.77
771028,Heathcote Ave - Banbury,2023-08-05 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.2
771028,Heathcote Ave - Banbury,2023-08-05 17:20:00+00:00,feeder,5.0,N Current (RMS),A,7.7
771028,Heathcote Ave - Banbury,2023-08-05 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,52.6
771028,Heathcote Ave - Banbury,2023-08-05 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,50.9
771028,Heathcote Ave - Banbury,2023-08-05 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,14.8
771028,Heathcote Ave - Banbury,2023-08-05 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
771028,Heathcote Ave - Banbury,2023-08-05 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.14
771028,Heathcote Ave - Banbury,2023-08-05 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
771028,Heathcote Ave - Banbury,2023-08-05 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.46
771028,Heathcote Ave - Banbury,2023-08-05 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.22
771028,Heathcote Ave - Banbury,2023-08-05 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.36
771028,Heathcote Ave - Banbury,2023-08-05 17:20:00+00:00,feeder,4.0,N Current (RMS),A,7.2
771028,Heathcote Ave - Banbury,2023-08-05 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,6.9
771028,Heathcote Ave - Banbury,2023-08-05 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.2
771028,Heathcote Ave - Banbury,2023-08-05 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,18.5
771028,Heathcote Ave - Banbury,2023-08-05 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
771028,Heathcote Ave - Banbury,2023-08-05 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
771028,Heathcote Ave - Banbury,2023-08-05 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
771028,Heathcote Ave - Banbury,2023-08-05 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.49
771028,Heathcote Ave - Banbury,2023-08-05 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.4
771028,Heathcote Ave - Banbury,2023-08-05 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.42
771028,Heathcote Ave - Banbury,2023-08-05 17:20:00+00:00,feeder,3.0,N Current (RMS),A,2.9
771028,Heathcote Ave - Banbury,2023-08-05 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.5
771028,Heathcote Ave - Banbury,2023-08-05 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,32.3
771028,Heathcote Ave - Banbury,2023-08-05 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.9
771028,Heathcote Ave - Banbury,2023-08-05 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
771028,Heathcote Ave - Banbury,2023-08-05 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
771028,Heathcote Ave - Banbury,2023-08-05 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
771028,Heathcote Ave - Banbury,2023-08-05 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.94
771028,Heathcote Ave - Banbury,2023-08-05 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.59
771028,Heathcote Ave - Banbury,2023-08-05 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.88
771028,Heathcote Ave - Banbury,2023-08-05 17:20:00+00:00,feeder,2.0,N Current (RMS),A,3.5
771028,Heathcote Ave - Banbury,2023-08-05 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.3
771028,Heathcote Ave - Banbury,2023-08-05 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
771028,Heathcote Ave - Banbury,2023-08-05 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,35.1
771028,Heathcote Ave - Banbury,2023-08-05 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
771028,Heathcote Ave - Banbury,2023-08-05 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
771028,Heathcote Ave - Banbury,2023-08-05 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
771028,Heathcote Ave - Banbury,2023-08-05 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.22
771028,Heathcote Ave - Banbury,2023-08-05 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
771028,Heathcote Ave - Banbury,2023-08-05 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.85
771028,Heathcote Ave - Banbury,2023-08-05 17:20:00+00:00,feeder,1.0,N Current (RMS),A,3.2
771028,Heathcote Ave - Banbury,2023-08-05 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,44.6
771028,Heathcote Ave - Banbury,2023-08-05 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,27.4
771028,Heathcote Ave - Banbury,2023-08-05 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,39.8
771028,Heathcote Ave - Banbury,2023-08-05 17:20:00+00:00,transformer,,Temperature,C,14.9
771028,Heathcote Ave - Banbury,2023-08-05 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.72
771028,Heathcote Ave - Banbury,2023-08-05 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.94
771028,Heathcote Ave - Banbury,2023-08-05 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.85
771028,Heathcote Ave - Banbury,2023-08-05 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.17
771028,Heathcote Ave - Banbury,2023-08-05 17:20:00+00:00,busbar,,L1 Voltage THD,%,3.14
771028,Heathcote Ave - Banbury,2023-08-05 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.22
771028,Heathcote Ave - Banbury,2023-08-05 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
771028,Heathcote Ave - Banbury,2023-08-05 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
771028,Heathcote Ave - Banbury,2023-08-05 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
771028,Heathcote Ave - Banbury,2023-08-05 17:20:00+00:00,busbar,,L3 Active Power,kW,34.08
771028,Heathcote Ave - Banbury,2023-08-05 17:20:00+00:00,busbar,,L2 Active Power,kW,31.99
771028,Heathcote Ave - Banbury,2023-08-05 17:20:00+00:00,busbar,,L1 Active Power,kW,27.72
771028,Heathcote Ave - Banbury,2023-08-05 17:20:00+00:00,busbar,,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-05 17:20:00+00:00,busbar,,L3 Current (RMS),A,146.2
771028,Heathcote Ave - Banbury,2023-08-05 17:20:00+00:00,busbar,,L2 Current (RMS),A,137.2
771028,Heathcote Ave - Banbury,2023-08-05 17:20:00+00:00,busbar,,L1 Current (RMS),A,121.2
