Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
771028,Heathcote Ave - Banbury,2023-08-05 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.77
771028,Heathcote Ave - Banbury,2023-08-05 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
771028,Heathcote Ave - Banbury,2023-08-05 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.42
771028,Heathcote Ave - Banbury,2023-08-05 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.58
771028,Heathcote Ave - Banbury,2023-08-05 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,13.82
771028,Heathcote Ave - Banbury,2023-08-05 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.12
771028,Heathcote Ave - Banbury,2023-08-05 17:10:00+00:00,feeder,5.0,N Current (RMS),A,7.8
771028,Heathcote Ave - Banbury,2023-08-05 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,45.7
771028,Heathcote Ave - Banbury,2023-08-05 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,58.6
771028,Heathcote Ave - Banbury,2023-08-05 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,9.7
771028,Heathcote Ave - Banbury,2023-08-05 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
771028,Heathcote Ave - Banbury,2023-08-05 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
771028,Heathcote Ave - Banbury,2023-08-05 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.06
771028,Heathcote Ave - Banbury,2023-08-05 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.31
771028,Heathcote Ave - Banbury,2023-08-05 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.99
771028,Heathcote Ave - Banbury,2023-08-05 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.67
771028,Heathcote Ave - Banbury,2023-08-05 17:10:00+00:00,feeder,4.0,N Current (RMS),A,5.8
771028,Heathcote Ave - Banbury,2023-08-05 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,6.7
771028,Heathcote Ave - Banbury,2023-08-05 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.1
771028,Heathcote Ave - Banbury,2023-08-05 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,8.5
771028,Heathcote Ave - Banbury,2023-08-05 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
771028,Heathcote Ave - Banbury,2023-08-05 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
771028,Heathcote Ave - Banbury,2023-08-05 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
771028,Heathcote Ave - Banbury,2023-08-05 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.7
771028,Heathcote Ave - Banbury,2023-08-05 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.55
771028,Heathcote Ave - Banbury,2023-08-05 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.04
771028,Heathcote Ave - Banbury,2023-08-05 17:10:00+00:00,feeder,3.0,N Current (RMS),A,3.1
771028,Heathcote Ave - Banbury,2023-08-05 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,26.0
771028,Heathcote Ave - Banbury,2023-08-05 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,41.5
771028,Heathcote Ave - Banbury,2023-08-05 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,31.7
771028,Heathcote Ave - Banbury,2023-08-05 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
771028,Heathcote Ave - Banbury,2023-08-05 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
771028,Heathcote Ave - Banbury,2023-08-05 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
771028,Heathcote Ave - Banbury,2023-08-05 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.96
771028,Heathcote Ave - Banbury,2023-08-05 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.18
771028,Heathcote Ave - Banbury,2023-08-05 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.45
771028,Heathcote Ave - Banbury,2023-08-05 17:10:00+00:00,feeder,2.0,N Current (RMS),A,3.0
771028,Heathcote Ave - Banbury,2023-08-05 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,43.4
771028,Heathcote Ave - Banbury,2023-08-05 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,27.1
771028,Heathcote Ave - Banbury,2023-08-05 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,33.0
771028,Heathcote Ave - Banbury,2023-08-05 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
771028,Heathcote Ave - Banbury,2023-08-05 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
771028,Heathcote Ave - Banbury,2023-08-05 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
771028,Heathcote Ave - Banbury,2023-08-05 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.44
771028,Heathcote Ave - Banbury,2023-08-05 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.24
771028,Heathcote Ave - Banbury,2023-08-05 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.35
771028,Heathcote Ave - Banbury,2023-08-05 17:10:00+00:00,feeder,1.0,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-05 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,28.9
771028,Heathcote Ave - Banbury,2023-08-05 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,24.3
771028,Heathcote Ave - Banbury,2023-08-05 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,25.4
771028,Heathcote Ave - Banbury,2023-08-05 17:10:00+00:00,transformer,,Temperature,C,14.9
771028,Heathcote Ave - Banbury,2023-08-05 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.72
771028,Heathcote Ave - Banbury,2023-08-05 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.98
771028,Heathcote Ave - Banbury,2023-08-05 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.84
771028,Heathcote Ave - Banbury,2023-08-05 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.06
771028,Heathcote Ave - Banbury,2023-08-05 17:10:00+00:00,busbar,,L1 Voltage THD,%,3.13
771028,Heathcote Ave - Banbury,2023-08-05 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.27
771028,Heathcote Ave - Banbury,2023-08-05 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
771028,Heathcote Ave - Banbury,2023-08-05 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
771028,Heathcote Ave - Banbury,2023-08-05 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
771028,Heathcote Ave - Banbury,2023-08-05 17:10:00+00:00,busbar,,L3 Active Power,kW,33.99
771028,Heathcote Ave - Banbury,2023-08-05 17:10:00+00:00,busbar,,L2 Active Power,kW,36.79
771028,Heathcote Ave - Banbury,2023-08-05 17:10:00+00:00,busbar,,L1 Active Power,kW,23.63
771028,Heathcote Ave - Banbury,2023-08-05 17:10:00+00:00,busbar,,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-05 17:10:00+00:00,busbar,,L3 Current (RMS),A,146.4
771028,Heathcote Ave - Banbury,2023-08-05 17:10:00+00:00,busbar,,L2 Current (RMS),A,157.4
771028,Heathcote Ave - Banbury,2023-08-05 17:10:00+00:00,busbar,,L1 Current (RMS),A,103.9
771028,Heathcote Ave - Banbury,2023-08-05 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
771028,Heathcote Ave - Banbury,2023-08-05 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.14
771028,Heathcote Ave - Banbury,2023-08-05 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.45
771028,Heathcote Ave - Banbury,2023-08-05 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.13
771028,Heathcote Ave - Banbury,2023-08-05 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.1
771028,Heathcote Ave - Banbury,2023-08-05 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.33
771028,Heathcote Ave - Banbury,2023-08-05 17:00:00+00:00,feeder,5.0,N Current (RMS),A,6.0
771028,Heathcote Ave - Banbury,2023-08-05 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,43.7
771028,Heathcote Ave - Banbury,2023-08-05 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,47.9
771028,Heathcote Ave - Banbury,2023-08-05 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,15.2
771028,Heathcote Ave - Banbury,2023-08-05 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
771028,Heathcote Ave - Banbury,2023-08-05 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
771028,Heathcote Ave - Banbury,2023-08-05 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.21
771028,Heathcote Ave - Banbury,2023-08-05 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.51
771028,Heathcote Ave - Banbury,2023-08-05 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.11
771028,Heathcote Ave - Banbury,2023-08-05 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.59
771028,Heathcote Ave - Banbury,2023-08-05 17:00:00+00:00,feeder,4.0,N Current (RMS),A,5.5
771028,Heathcote Ave - Banbury,2023-08-05 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.6
771028,Heathcote Ave - Banbury,2023-08-05 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.4
771028,Heathcote Ave - Banbury,2023-08-05 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,18.0
771028,Heathcote Ave - Banbury,2023-08-05 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
771028,Heathcote Ave - Banbury,2023-08-05 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
771028,Heathcote Ave - Banbury,2023-08-05 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
771028,Heathcote Ave - Banbury,2023-08-05 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.82
771028,Heathcote Ave - Banbury,2023-08-05 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,15.13
771028,Heathcote Ave - Banbury,2023-08-05 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.19
771028,Heathcote Ave - Banbury,2023-08-05 17:00:00+00:00,feeder,3.0,N Current (RMS),A,6.1
771028,Heathcote Ave - Banbury,2023-08-05 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,35.1
771028,Heathcote Ave - Banbury,2023-08-05 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,64.9
771028,Heathcote Ave - Banbury,2023-08-05 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.8
771028,Heathcote Ave - Banbury,2023-08-05 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
771028,Heathcote Ave - Banbury,2023-08-05 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
771028,Heathcote Ave - Banbury,2023-08-05 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
771028,Heathcote Ave - Banbury,2023-08-05 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.54
771028,Heathcote Ave - Banbury,2023-08-05 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.24
771028,Heathcote Ave - Banbury,2023-08-05 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
771028,Heathcote Ave - Banbury,2023-08-05 17:00:00+00:00,feeder,2.0,N Current (RMS),A,4.4
771028,Heathcote Ave - Banbury,2023-08-05 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,28.8
771028,Heathcote Ave - Banbury,2023-08-05 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
771028,Heathcote Ave - Banbury,2023-08-05 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,27.0
771028,Heathcote Ave - Banbury,2023-08-05 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
771028,Heathcote Ave - Banbury,2023-08-05 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
771028,Heathcote Ave - Banbury,2023-08-05 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
771028,Heathcote Ave - Banbury,2023-08-05 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.48
771028,Heathcote Ave - Banbury,2023-08-05 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.83
771028,Heathcote Ave - Banbury,2023-08-05 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.86
771028,Heathcote Ave - Banbury,2023-08-05 17:00:00+00:00,feeder,1.0,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-05 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,33.3
771028,Heathcote Ave - Banbury,2023-08-05 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,34.0
771028,Heathcote Ave - Banbury,2023-08-05 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,35.1
771028,Heathcote Ave - Banbury,2023-08-05 17:00:00+00:00,transformer,,Temperature,C,15.0
771028,Heathcote Ave - Banbury,2023-08-05 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.72
771028,Heathcote Ave - Banbury,2023-08-05 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.52
771028,Heathcote Ave - Banbury,2023-08-05 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.86
771028,Heathcote Ave - Banbury,2023-08-05 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.47
771028,Heathcote Ave - Banbury,2023-08-05 17:00:00+00:00,busbar,,L1 Voltage THD,%,3.1
771028,Heathcote Ave - Banbury,2023-08-05 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.57
771028,Heathcote Ave - Banbury,2023-08-05 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
771028,Heathcote Ave - Banbury,2023-08-05 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
771028,Heathcote Ave - Banbury,2023-08-05 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
771028,Heathcote Ave - Banbury,2023-08-05 17:00:00+00:00,busbar,,L3 Active Power,kW,33.49
771028,Heathcote Ave - Banbury,2023-08-05 17:00:00+00:00,busbar,,L2 Active Power,kW,40.41
771028,Heathcote Ave - Banbury,2023-08-05 17:00:00+00:00,busbar,,L1 Active Power,kW,25.96
771028,Heathcote Ave - Banbury,2023-08-05 17:00:00+00:00,busbar,,N Current (RMS),A,2.6
771028,Heathcote Ave - Banbury,2023-08-05 17:00:00+00:00,busbar,,L3 Current (RMS),A,144.2
771028,Heathcote Ave - Banbury,2023-08-05 17:00:00+00:00,busbar,,L2 Current (RMS),A,172.1
771028,Heathcote Ave - Banbury,2023-08-05 17:00:00+00:00,busbar,,L1 Current (RMS),A,113.7
771028,Heathcote Ave - Banbury,2023-08-05 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.82
771028,Heathcote Ave - Banbury,2023-08-05 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.24
771028,Heathcote Ave - Banbury,2023-08-05 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.6
771028,Heathcote Ave - Banbury,2023-08-05 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,14.47
771028,Heathcote Ave - Banbury,2023-08-05 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.74
771028,Heathcote Ave - Banbury,2023-08-05 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.37
771028,Heathcote Ave - Banbury,2023-08-05 16:50:00+00:00,feeder,5.0,N Current (RMS),A,8.6
771028,Heathcote Ave - Banbury,2023-08-05 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,61.5
771028,Heathcote Ave - Banbury,2023-08-05 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,42.2
771028,Heathcote Ave - Banbury,2023-08-05 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,11.8
771028,Heathcote Ave - Banbury,2023-08-05 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
771028,Heathcote Ave - Banbury,2023-08-05 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
771028,Heathcote Ave - Banbury,2023-08-05 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
771028,Heathcote Ave - Banbury,2023-08-05 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.24
771028,Heathcote Ave - Banbury,2023-08-05 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.56
771028,Heathcote Ave - Banbury,2023-08-05 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.11
771028,Heathcote Ave - Banbury,2023-08-05 16:50:00+00:00,feeder,4.0,N Current (RMS),A,9.0
771028,Heathcote Ave - Banbury,2023-08-05 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,11.6
771028,Heathcote Ave - Banbury,2023-08-05 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.7
771028,Heathcote Ave - Banbury,2023-08-05 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.2
771028,Heathcote Ave - Banbury,2023-08-05 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
771028,Heathcote Ave - Banbury,2023-08-05 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
771028,Heathcote Ave - Banbury,2023-08-05 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
771028,Heathcote Ave - Banbury,2023-08-05 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.37
771028,Heathcote Ave - Banbury,2023-08-05 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.22
771028,Heathcote Ave - Banbury,2023-08-05 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.52
771028,Heathcote Ave - Banbury,2023-08-05 16:50:00+00:00,feeder,3.0,N Current (RMS),A,4.9
771028,Heathcote Ave - Banbury,2023-08-05 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.2
771028,Heathcote Ave - Banbury,2023-08-05 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,49.4
771028,Heathcote Ave - Banbury,2023-08-05 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.1
771028,Heathcote Ave - Banbury,2023-08-05 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
771028,Heathcote Ave - Banbury,2023-08-05 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
771028,Heathcote Ave - Banbury,2023-08-05 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
771028,Heathcote Ave - Banbury,2023-08-05 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.46
771028,Heathcote Ave - Banbury,2023-08-05 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.78
771028,Heathcote Ave - Banbury,2023-08-05 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.16
771028,Heathcote Ave - Banbury,2023-08-05 16:50:00+00:00,feeder,2.0,N Current (RMS),A,3.4
771028,Heathcote Ave - Banbury,2023-08-05 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,34.0
771028,Heathcote Ave - Banbury,2023-08-05 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.7
771028,Heathcote Ave - Banbury,2023-08-05 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,27.7
771028,Heathcote Ave - Banbury,2023-08-05 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
771028,Heathcote Ave - Banbury,2023-08-05 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
771028,Heathcote Ave - Banbury,2023-08-05 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
771028,Heathcote Ave - Banbury,2023-08-05 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.79
771028,Heathcote Ave - Banbury,2023-08-05 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.21
771028,Heathcote Ave - Banbury,2023-08-05 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.49
771028,Heathcote Ave - Banbury,2023-08-05 16:50:00+00:00,feeder,1.0,N Current (RMS),A,2.6
771028,Heathcote Ave - Banbury,2023-08-05 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,38.9
771028,Heathcote Ave - Banbury,2023-08-05 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,32.1
771028,Heathcote Ave - Banbury,2023-08-05 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,34.1
771028,Heathcote Ave - Banbury,2023-08-05 16:50:00+00:00,transformer,,Temperature,C,15.0
771028,Heathcote Ave - Banbury,2023-08-05 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.65
771028,Heathcote Ave - Banbury,2023-08-05 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.41
771028,Heathcote Ave - Banbury,2023-08-05 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.86
771028,Heathcote Ave - Banbury,2023-08-05 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.46
771028,Heathcote Ave - Banbury,2023-08-05 16:50:00+00:00,busbar,,L1 Voltage THD,%,3.06
771028,Heathcote Ave - Banbury,2023-08-05 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.48
771028,Heathcote Ave - Banbury,2023-08-05 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
771028,Heathcote Ave - Banbury,2023-08-05 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
771028,Heathcote Ave - Banbury,2023-08-05 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
771028,Heathcote Ave - Banbury,2023-08-05 16:50:00+00:00,busbar,,L3 Active Power,kW,38.34
771028,Heathcote Ave - Banbury,2023-08-05 16:50:00+00:00,busbar,,L2 Active Power,kW,36.51
771028,Heathcote Ave - Banbury,2023-08-05 16:50:00+00:00,busbar,,L1 Active Power,kW,24.65
771028,Heathcote Ave - Banbury,2023-08-05 16:50:00+00:00,busbar,,N Current (RMS),A,2.9
771028,Heathcote Ave - Banbury,2023-08-05 16:50:00+00:00,busbar,,L3 Current (RMS),A,163.8
771028,Heathcote Ave - Banbury,2023-08-05 16:50:00+00:00,busbar,,L2 Current (RMS),A,156.9
771028,Heathcote Ave - Banbury,2023-08-05 16:50:00+00:00,busbar,,L1 Current (RMS),A,108.8
771028,Heathcote Ave - Banbury,2023-08-05 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.2
771028,Heathcote Ave - Banbury,2023-08-05 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.26
771028,Heathcote Ave - Banbury,2023-08-05 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
771028,Heathcote Ave - Banbury,2023-08-05 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.63
771028,Heathcote Ave - Banbury,2023-08-05 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,12.08
771028,Heathcote Ave - Banbury,2023-08-05 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.62
771028,Heathcote Ave - Banbury,2023-08-05 16:40:00+00:00,feeder,5.0,N Current (RMS),A,8.6
771028,Heathcote Ave - Banbury,2023-08-05 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,42.4
771028,Heathcote Ave - Banbury,2023-08-05 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,52.0
771028,Heathcote Ave - Banbury,2023-08-05 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,7.8
771028,Heathcote Ave - Banbury,2023-08-05 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
771028,Heathcote Ave - Banbury,2023-08-05 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
771028,Heathcote Ave - Banbury,2023-08-05 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.31
771028,Heathcote Ave - Banbury,2023-08-05 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.28
771028,Heathcote Ave - Banbury,2023-08-05 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.81
771028,Heathcote Ave - Banbury,2023-08-05 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.11
771028,Heathcote Ave - Banbury,2023-08-05 16:40:00+00:00,feeder,4.0,N Current (RMS),A,7.5
771028,Heathcote Ave - Banbury,2023-08-05 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,6.6
771028,Heathcote Ave - Banbury,2023-08-05 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.5
771028,Heathcote Ave - Banbury,2023-08-05 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,14.7
771028,Heathcote Ave - Banbury,2023-08-05 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
771028,Heathcote Ave - Banbury,2023-08-05 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
771028,Heathcote Ave - Banbury,2023-08-05 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
771028,Heathcote Ave - Banbury,2023-08-05 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.99
771028,Heathcote Ave - Banbury,2023-08-05 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.16
771028,Heathcote Ave - Banbury,2023-08-05 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.18
771028,Heathcote Ave - Banbury,2023-08-05 16:40:00+00:00,feeder,3.0,N Current (RMS),A,4.1
771028,Heathcote Ave - Banbury,2023-08-05 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,27.0
771028,Heathcote Ave - Banbury,2023-08-05 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,44.0
771028,Heathcote Ave - Banbury,2023-08-05 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.2
771028,Heathcote Ave - Banbury,2023-08-05 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
771028,Heathcote Ave - Banbury,2023-08-05 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
771028,Heathcote Ave - Banbury,2023-08-05 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
771028,Heathcote Ave - Banbury,2023-08-05 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.6
771028,Heathcote Ave - Banbury,2023-08-05 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.58
771028,Heathcote Ave - Banbury,2023-08-05 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.24
771028,Heathcote Ave - Banbury,2023-08-05 16:40:00+00:00,feeder,2.0,N Current (RMS),A,4.5
771028,Heathcote Ave - Banbury,2023-08-05 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,49.8
771028,Heathcote Ave - Banbury,2023-08-05 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.4
771028,Heathcote Ave - Banbury,2023-08-05 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.0
771028,Heathcote Ave - Banbury,2023-08-05 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
771028,Heathcote Ave - Banbury,2023-08-05 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
771028,Heathcote Ave - Banbury,2023-08-05 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
771028,Heathcote Ave - Banbury,2023-08-05 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.42
771028,Heathcote Ave - Banbury,2023-08-05 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.38
771028,Heathcote Ave - Banbury,2023-08-05 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.96
771028,Heathcote Ave - Banbury,2023-08-05 16:40:00+00:00,feeder,1.0,N Current (RMS),A,4.8
771028,Heathcote Ave - Banbury,2023-08-05 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,29.1
771028,Heathcote Ave - Banbury,2023-08-05 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,28.0
771028,Heathcote Ave - Banbury,2023-08-05 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,48.3
771028,Heathcote Ave - Banbury,2023-08-05 16:40:00+00:00,transformer,,Temperature,C,15.1
771028,Heathcote Ave - Banbury,2023-08-05 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.66
771028,Heathcote Ave - Banbury,2023-08-05 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.02
771028,Heathcote Ave - Banbury,2023-08-05 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.88
771028,Heathcote Ave - Banbury,2023-08-05 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.66
771028,Heathcote Ave - Banbury,2023-08-05 16:40:00+00:00,busbar,,L1 Voltage THD,%,3.06
771028,Heathcote Ave - Banbury,2023-08-05 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.88
771028,Heathcote Ave - Banbury,2023-08-05 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
771028,Heathcote Ave - Banbury,2023-08-05 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
771028,Heathcote Ave - Banbury,2023-08-05 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
771028,Heathcote Ave - Banbury,2023-08-05 16:40:00+00:00,busbar,,L3 Active Power,kW,34.92
771028,Heathcote Ave - Banbury,2023-08-05 16:40:00+00:00,busbar,,L2 Active Power,kW,37.0
771028,Heathcote Ave - Banbury,2023-08-05 16:40:00+00:00,busbar,,L1 Active Power,kW,25.11
771028,Heathcote Ave - Banbury,2023-08-05 16:40:00+00:00,busbar,,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-05 16:40:00+00:00,busbar,,L3 Current (RMS),A,150.5
771028,Heathcote Ave - Banbury,2023-08-05 16:40:00+00:00,busbar,,L2 Current (RMS),A,158.2
771028,Heathcote Ave - Banbury,2023-08-05 16:40:00+00:00,busbar,,L1 Current (RMS),A,110.2
771028,Heathcote Ave - Banbury,2023-08-05 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.69
771028,Heathcote Ave - Banbury,2023-08-05 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
771028,Heathcote Ave - Banbury,2023-08-05 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.63
771028,Heathcote Ave - Banbury,2023-08-05 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.76
771028,Heathcote Ave - Banbury,2023-08-05 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.38
771028,Heathcote Ave - Banbury,2023-08-05 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.15
771028,Heathcote Ave - Banbury,2023-08-05 16:30:00+00:00,feeder,5.0,N Current (RMS),A,8.3
771028,Heathcote Ave - Banbury,2023-08-05 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,26.4
771028,Heathcote Ave - Banbury,2023-08-05 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,48.7
771028,Heathcote Ave - Banbury,2023-08-05 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,11.0
771028,Heathcote Ave - Banbury,2023-08-05 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
771028,Heathcote Ave - Banbury,2023-08-05 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
771028,Heathcote Ave - Banbury,2023-08-05 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.65
771028,Heathcote Ave - Banbury,2023-08-05 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.04
771028,Heathcote Ave - Banbury,2023-08-05 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.99
771028,Heathcote Ave - Banbury,2023-08-05 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.02
771028,Heathcote Ave - Banbury,2023-08-05 16:30:00+00:00,feeder,4.0,N Current (RMS),A,7.4
771028,Heathcote Ave - Banbury,2023-08-05 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,6.0
771028,Heathcote Ave - Banbury,2023-08-05 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.0
771028,Heathcote Ave - Banbury,2023-08-05 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,21.4
771028,Heathcote Ave - Banbury,2023-08-05 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
771028,Heathcote Ave - Banbury,2023-08-05 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
771028,Heathcote Ave - Banbury,2023-08-05 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
771028,Heathcote Ave - Banbury,2023-08-05 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.11
771028,Heathcote Ave - Banbury,2023-08-05 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.88
771028,Heathcote Ave - Banbury,2023-08-05 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.22
771028,Heathcote Ave - Banbury,2023-08-05 16:30:00+00:00,feeder,3.0,N Current (RMS),A,3.8
771028,Heathcote Ave - Banbury,2023-08-05 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,43.6
771028,Heathcote Ave - Banbury,2023-08-05 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,42.7
771028,Heathcote Ave - Banbury,2023-08-05 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,39.1
771028,Heathcote Ave - Banbury,2023-08-05 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
771028,Heathcote Ave - Banbury,2023-08-05 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
771028,Heathcote Ave - Banbury,2023-08-05 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
771028,Heathcote Ave - Banbury,2023-08-05 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.1
771028,Heathcote Ave - Banbury,2023-08-05 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.34
771028,Heathcote Ave - Banbury,2023-08-05 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.93
771028,Heathcote Ave - Banbury,2023-08-05 16:30:00+00:00,feeder,2.0,N Current (RMS),A,4.8
771028,Heathcote Ave - Banbury,2023-08-05 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,31.7
771028,Heathcote Ave - Banbury,2023-08-05 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,36.8
771028,Heathcote Ave - Banbury,2023-08-05 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,26.9
771028,Heathcote Ave - Banbury,2023-08-05 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
771028,Heathcote Ave - Banbury,2023-08-05 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
771028,Heathcote Ave - Banbury,2023-08-05 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
771028,Heathcote Ave - Banbury,2023-08-05 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.33
771028,Heathcote Ave - Banbury,2023-08-05 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.81
771028,Heathcote Ave - Banbury,2023-08-05 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.63
771028,Heathcote Ave - Banbury,2023-08-05 16:30:00+00:00,feeder,1.0,N Current (RMS),A,4.8
771028,Heathcote Ave - Banbury,2023-08-05 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,28.7
771028,Heathcote Ave - Banbury,2023-08-05 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,30.3
771028,Heathcote Ave - Banbury,2023-08-05 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,55.0
771028,Heathcote Ave - Banbury,2023-08-05 16:30:00+00:00,transformer,,Temperature,C,15.1
771028,Heathcote Ave - Banbury,2023-08-05 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.66
771028,Heathcote Ave - Banbury,2023-08-05 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.35
771028,Heathcote Ave - Banbury,2023-08-05 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.89
771028,Heathcote Ave - Banbury,2023-08-05 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.84
771028,Heathcote Ave - Banbury,2023-08-05 16:30:00+00:00,busbar,,L1 Voltage THD,%,3.04
771028,Heathcote Ave - Banbury,2023-08-05 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.82
771028,Heathcote Ave - Banbury,2023-08-05 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
771028,Heathcote Ave - Banbury,2023-08-05 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
771028,Heathcote Ave - Banbury,2023-08-05 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
771028,Heathcote Ave - Banbury,2023-08-05 16:30:00+00:00,busbar,,L3 Active Power,kW,30.34
771028,Heathcote Ave - Banbury,2023-08-05 16:30:00+00:00,busbar,,L2 Active Power,kW,38.41
771028,Heathcote Ave - Banbury,2023-08-05 16:30:00+00:00,busbar,,L1 Active Power,kW,33.95
771028,Heathcote Ave - Banbury,2023-08-05 16:30:00+00:00,busbar,,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-05 16:30:00+00:00,busbar,,L3 Current (RMS),A,131.6
771028,Heathcote Ave - Banbury,2023-08-05 16:30:00+00:00,busbar,,L2 Current (RMS),A,164.3
771028,Heathcote Ave - Banbury,2023-08-05 16:30:00+00:00,busbar,,L1 Current (RMS),A,146.7
771028,Heathcote Ave - Banbury,2023-08-05 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.31
771028,Heathcote Ave - Banbury,2023-08-05 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.18
771028,Heathcote Ave - Banbury,2023-08-05 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.52
771028,Heathcote Ave - Banbury,2023-08-05 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.84
771028,Heathcote Ave - Banbury,2023-08-05 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.62
771028,Heathcote Ave - Banbury,2023-08-05 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.57
771028,Heathcote Ave - Banbury,2023-08-05 16:20:00+00:00,feeder,5.0,N Current (RMS),A,8.4
771028,Heathcote Ave - Banbury,2023-08-05 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,22.8
771028,Heathcote Ave - Banbury,2023-08-05 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,49.6
771028,Heathcote Ave - Banbury,2023-08-05 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,7.6
771028,Heathcote Ave - Banbury,2023-08-05 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
771028,Heathcote Ave - Banbury,2023-08-05 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
771028,Heathcote Ave - Banbury,2023-08-05 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.22
771028,Heathcote Ave - Banbury,2023-08-05 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.13
771028,Heathcote Ave - Banbury,2023-08-05 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.52
771028,Heathcote Ave - Banbury,2023-08-05 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.44
771028,Heathcote Ave - Banbury,2023-08-05 16:20:00+00:00,feeder,4.0,N Current (RMS),A,7.9
771028,Heathcote Ave - Banbury,2023-08-05 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,6.3
771028,Heathcote Ave - Banbury,2023-08-05 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,7.0
771028,Heathcote Ave - Banbury,2023-08-05 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,18.8
771028,Heathcote Ave - Banbury,2023-08-05 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
771028,Heathcote Ave - Banbury,2023-08-05 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
771028,Heathcote Ave - Banbury,2023-08-05 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
771028,Heathcote Ave - Banbury,2023-08-05 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.33
771028,Heathcote Ave - Banbury,2023-08-05 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.84
771028,Heathcote Ave - Banbury,2023-08-05 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.32
771028,Heathcote Ave - Banbury,2023-08-05 16:20:00+00:00,feeder,3.0,N Current (RMS),A,3.2
771028,Heathcote Ave - Banbury,2023-08-05 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,36.5
771028,Heathcote Ave - Banbury,2023-08-05 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,31.0
771028,Heathcote Ave - Banbury,2023-08-05 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.5
771028,Heathcote Ave - Banbury,2023-08-05 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
771028,Heathcote Ave - Banbury,2023-08-05 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
771028,Heathcote Ave - Banbury,2023-08-05 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
771028,Heathcote Ave - Banbury,2023-08-05 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.88
771028,Heathcote Ave - Banbury,2023-08-05 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.49
771028,Heathcote Ave - Banbury,2023-08-05 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
771028,Heathcote Ave - Banbury,2023-08-05 16:20:00+00:00,feeder,2.0,N Current (RMS),A,4.6
771028,Heathcote Ave - Banbury,2023-08-05 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,34.6
771028,Heathcote Ave - Banbury,2023-08-05 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,45.2
771028,Heathcote Ave - Banbury,2023-08-05 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,30.9
771028,Heathcote Ave - Banbury,2023-08-05 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
771028,Heathcote Ave - Banbury,2023-08-05 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
771028,Heathcote Ave - Banbury,2023-08-05 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
771028,Heathcote Ave - Banbury,2023-08-05 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.4
771028,Heathcote Ave - Banbury,2023-08-05 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.24
771028,Heathcote Ave - Banbury,2023-08-05 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.67
771028,Heathcote Ave - Banbury,2023-08-05 16:20:00+00:00,feeder,1.0,N Current (RMS),A,3.4
771028,Heathcote Ave - Banbury,2023-08-05 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,29.0
771028,Heathcote Ave - Banbury,2023-08-05 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,28.4
771028,Heathcote Ave - Banbury,2023-08-05 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,36.2
771028,Heathcote Ave - Banbury,2023-08-05 16:20:00+00:00,transformer,,Temperature,C,15.2
771028,Heathcote Ave - Banbury,2023-08-05 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.61
771028,Heathcote Ave - Banbury,2023-08-05 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.3
771028,Heathcote Ave - Banbury,2023-08-05 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.83
771028,Heathcote Ave - Banbury,2023-08-05 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.8
771028,Heathcote Ave - Banbury,2023-08-05 16:20:00+00:00,busbar,,L1 Voltage THD,%,3.01
771028,Heathcote Ave - Banbury,2023-08-05 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.85
771028,Heathcote Ave - Banbury,2023-08-05 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
771028,Heathcote Ave - Banbury,2023-08-05 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
771028,Heathcote Ave - Banbury,2023-08-05 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
771028,Heathcote Ave - Banbury,2023-08-05 16:20:00+00:00,busbar,,L3 Active Power,kW,28.59
771028,Heathcote Ave - Banbury,2023-08-05 16:20:00+00:00,busbar,,L2 Active Power,kW,36.71
771028,Heathcote Ave - Banbury,2023-08-05 16:20:00+00:00,busbar,,L1 Active Power,kW,24.0
771028,Heathcote Ave - Banbury,2023-08-05 16:20:00+00:00,busbar,,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-05 16:20:00+00:00,busbar,,L3 Current (RMS),A,124.5
771028,Heathcote Ave - Banbury,2023-08-05 16:20:00+00:00,busbar,,L2 Current (RMS),A,157.2
771028,Heathcote Ave - Banbury,2023-08-05 16:20:00+00:00,busbar,,L1 Current (RMS),A,106.4
771028,Heathcote Ave - Banbury,2023-08-05 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.07
771028,Heathcote Ave - Banbury,2023-08-05 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.22
771028,Heathcote Ave - Banbury,2023-08-05 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.67
771028,Heathcote Ave - Banbury,2023-08-05 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.7
771028,Heathcote Ave - Banbury,2023-08-05 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,11.74
771028,Heathcote Ave - Banbury,2023-08-05 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.03
771028,Heathcote Ave - Banbury,2023-08-05 16:10:00+00:00,feeder,5.0,N Current (RMS),A,7.9
771028,Heathcote Ave - Banbury,2023-08-05 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,21.3
771028,Heathcote Ave - Banbury,2023-08-05 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,50.2
771028,Heathcote Ave - Banbury,2023-08-05 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,10.9
771028,Heathcote Ave - Banbury,2023-08-05 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
771028,Heathcote Ave - Banbury,2023-08-05 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
771028,Heathcote Ave - Banbury,2023-08-05 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.19
771028,Heathcote Ave - Banbury,2023-08-05 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.3
771028,Heathcote Ave - Banbury,2023-08-05 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.43
771028,Heathcote Ave - Banbury,2023-08-05 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.31
771028,Heathcote Ave - Banbury,2023-08-05 16:10:00+00:00,feeder,4.0,N Current (RMS),A,7.3
771028,Heathcote Ave - Banbury,2023-08-05 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.2
771028,Heathcote Ave - Banbury,2023-08-05 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.8
771028,Heathcote Ave - Banbury,2023-08-05 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,18.2
771028,Heathcote Ave - Banbury,2023-08-05 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
771028,Heathcote Ave - Banbury,2023-08-05 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
771028,Heathcote Ave - Banbury,2023-08-05 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
771028,Heathcote Ave - Banbury,2023-08-05 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.58
771028,Heathcote Ave - Banbury,2023-08-05 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.79
771028,Heathcote Ave - Banbury,2023-08-05 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.06
771028,Heathcote Ave - Banbury,2023-08-05 16:10:00+00:00,feeder,3.0,N Current (RMS),A,2.9
771028,Heathcote Ave - Banbury,2023-08-05 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,33.8
771028,Heathcote Ave - Banbury,2023-08-05 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,34.2
771028,Heathcote Ave - Banbury,2023-08-05 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.7
771028,Heathcote Ave - Banbury,2023-08-05 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
771028,Heathcote Ave - Banbury,2023-08-05 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
771028,Heathcote Ave - Banbury,2023-08-05 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
771028,Heathcote Ave - Banbury,2023-08-05 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.27
771028,Heathcote Ave - Banbury,2023-08-05 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.21
771028,Heathcote Ave - Banbury,2023-08-05 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.98
771028,Heathcote Ave - Banbury,2023-08-05 16:10:00+00:00,feeder,2.0,N Current (RMS),A,2.8
771028,Heathcote Ave - Banbury,2023-08-05 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,31.6
771028,Heathcote Ave - Banbury,2023-08-05 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,28.3
771028,Heathcote Ave - Banbury,2023-08-05 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.7
771028,Heathcote Ave - Banbury,2023-08-05 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
771028,Heathcote Ave - Banbury,2023-08-05 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
771028,Heathcote Ave - Banbury,2023-08-05 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
771028,Heathcote Ave - Banbury,2023-08-05 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.76
771028,Heathcote Ave - Banbury,2023-08-05 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.23
771028,Heathcote Ave - Banbury,2023-08-05 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.75
771028,Heathcote Ave - Banbury,2023-08-05 16:10:00+00:00,feeder,1.0,N Current (RMS),A,2.9
771028,Heathcote Ave - Banbury,2023-08-05 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,34.8
771028,Heathcote Ave - Banbury,2023-08-05 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,32.6
771028,Heathcote Ave - Banbury,2023-08-05 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,39.5
771028,Heathcote Ave - Banbury,2023-08-05 16:10:00+00:00,transformer,,Temperature,C,15.2
771028,Heathcote Ave - Banbury,2023-08-05 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.68
771028,Heathcote Ave - Banbury,2023-08-05 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.1
771028,Heathcote Ave - Banbury,2023-08-05 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.86
771028,Heathcote Ave - Banbury,2023-08-05 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.65
771028,Heathcote Ave - Banbury,2023-08-05 16:10:00+00:00,busbar,,L1 Voltage THD,%,3.01
771028,Heathcote Ave - Banbury,2023-08-05 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.91
771028,Heathcote Ave - Banbury,2023-08-05 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
771028,Heathcote Ave - Banbury,2023-08-05 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
771028,Heathcote Ave - Banbury,2023-08-05 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
771028,Heathcote Ave - Banbury,2023-08-05 16:10:00+00:00,busbar,,L3 Active Power,kW,28.6
771028,Heathcote Ave - Banbury,2023-08-05 16:10:00+00:00,busbar,,L2 Active Power,kW,34.41
771028,Heathcote Ave - Banbury,2023-08-05 16:10:00+00:00,busbar,,L1 Active Power,kW,26.13
771028,Heathcote Ave - Banbury,2023-08-05 16:10:00+00:00,busbar,,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-05 16:10:00+00:00,busbar,,L3 Current (RMS),A,124.9
771028,Heathcote Ave - Banbury,2023-08-05 16:10:00+00:00,busbar,,L2 Current (RMS),A,147.6
771028,Heathcote Ave - Banbury,2023-08-05 16:10:00+00:00,busbar,,L1 Current (RMS),A,115.2
771028,Heathcote Ave - Banbury,2023-08-05 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.14
771028,Heathcote Ave - Banbury,2023-08-05 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.24
771028,Heathcote Ave - Banbury,2023-08-05 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.66
771028,Heathcote Ave - Banbury,2023-08-05 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.12
771028,Heathcote Ave - Banbury,2023-08-05 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,14.73
771028,Heathcote Ave - Banbury,2023-08-05 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.3
771028,Heathcote Ave - Banbury,2023-08-05 16:00:00+00:00,feeder,5.0,N Current (RMS),A,10.0
771028,Heathcote Ave - Banbury,2023-08-05 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,15.9
771028,Heathcote Ave - Banbury,2023-08-05 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,62.6
771028,Heathcote Ave - Banbury,2023-08-05 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,15.0
771028,Heathcote Ave - Banbury,2023-08-05 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
771028,Heathcote Ave - Banbury,2023-08-05 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
771028,Heathcote Ave - Banbury,2023-08-05 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.29
771028,Heathcote Ave - Banbury,2023-08-05 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.17
771028,Heathcote Ave - Banbury,2023-08-05 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.54
771028,Heathcote Ave - Banbury,2023-08-05 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.21
771028,Heathcote Ave - Banbury,2023-08-05 16:00:00+00:00,feeder,4.0,N Current (RMS),A,7.1
771028,Heathcote Ave - Banbury,2023-08-05 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,6.9
771028,Heathcote Ave - Banbury,2023-08-05 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,7.1
771028,Heathcote Ave - Banbury,2023-08-05 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,17.8
771028,Heathcote Ave - Banbury,2023-08-05 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
771028,Heathcote Ave - Banbury,2023-08-05 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
771028,Heathcote Ave - Banbury,2023-08-05 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
771028,Heathcote Ave - Banbury,2023-08-05 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.12
771028,Heathcote Ave - Banbury,2023-08-05 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.18
771028,Heathcote Ave - Banbury,2023-08-05 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.31
771028,Heathcote Ave - Banbury,2023-08-05 16:00:00+00:00,feeder,3.0,N Current (RMS),A,4.8
771028,Heathcote Ave - Banbury,2023-08-05 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,43.0
771028,Heathcote Ave - Banbury,2023-08-05 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,40.2
771028,Heathcote Ave - Banbury,2023-08-05 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,32.7
771028,Heathcote Ave - Banbury,2023-08-05 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
771028,Heathcote Ave - Banbury,2023-08-05 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
771028,Heathcote Ave - Banbury,2023-08-05 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
771028,Heathcote Ave - Banbury,2023-08-05 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.19
771028,Heathcote Ave - Banbury,2023-08-05 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.41
771028,Heathcote Ave - Banbury,2023-08-05 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.33
771028,Heathcote Ave - Banbury,2023-08-05 16:00:00+00:00,feeder,2.0,N Current (RMS),A,2.6
771028,Heathcote Ave - Banbury,2023-08-05 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,31.9
771028,Heathcote Ave - Banbury,2023-08-05 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
771028,Heathcote Ave - Banbury,2023-08-05 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,32.4
771028,Heathcote Ave - Banbury,2023-08-05 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
771028,Heathcote Ave - Banbury,2023-08-05 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
771028,Heathcote Ave - Banbury,2023-08-05 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
771028,Heathcote Ave - Banbury,2023-08-05 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.45
