Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
771028,Heathcote Ave - Banbury,2023-08-05 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.91
771028,Heathcote Ave - Banbury,2023-08-05 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.93
771028,Heathcote Ave - Banbury,2023-08-05 16:00:00+00:00,feeder,1.0,N Current (RMS),A,3.9
771028,Heathcote Ave - Banbury,2023-08-05 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,36.7
771028,Heathcote Ave - Banbury,2023-08-05 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,26.8
771028,Heathcote Ave - Banbury,2023-08-05 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,52.6
771028,Heathcote Ave - Banbury,2023-08-05 16:00:00+00:00,transformer,,Temperature,C,15.4
771028,Heathcote Ave - Banbury,2023-08-05 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.67
771028,Heathcote Ave - Banbury,2023-08-05 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.65
771028,Heathcote Ave - Banbury,2023-08-05 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.88
771028,Heathcote Ave - Banbury,2023-08-05 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.4
771028,Heathcote Ave - Banbury,2023-08-05 16:00:00+00:00,busbar,,L1 Voltage THD,%,3.04
771028,Heathcote Ave - Banbury,2023-08-05 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.43
771028,Heathcote Ave - Banbury,2023-08-05 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
771028,Heathcote Ave - Banbury,2023-08-05 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
771028,Heathcote Ave - Banbury,2023-08-05 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
771028,Heathcote Ave - Banbury,2023-08-05 16:00:00+00:00,busbar,,L3 Active Power,kW,29.06
771028,Heathcote Ave - Banbury,2023-08-05 16:00:00+00:00,busbar,,L2 Active Power,kW,33.77
771028,Heathcote Ave - Banbury,2023-08-05 16:00:00+00:00,busbar,,L1 Active Power,kW,34.09
771028,Heathcote Ave - Banbury,2023-08-05 16:00:00+00:00,busbar,,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-05 16:00:00+00:00,busbar,,L3 Current (RMS),A,126.7
771028,Heathcote Ave - Banbury,2023-08-05 16:00:00+00:00,busbar,,L2 Current (RMS),A,145.0
771028,Heathcote Ave - Banbury,2023-08-05 16:00:00+00:00,busbar,,L1 Current (RMS),A,146.7
771028,Heathcote Ave - Banbury,2023-08-05 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.22
771028,Heathcote Ave - Banbury,2023-08-05 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
771028,Heathcote Ave - Banbury,2023-08-05 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.58
771028,Heathcote Ave - Banbury,2023-08-05 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.46
771028,Heathcote Ave - Banbury,2023-08-05 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,18.58
771028,Heathcote Ave - Banbury,2023-08-05 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.63
771028,Heathcote Ave - Banbury,2023-08-05 15:50:00+00:00,feeder,5.0,N Current (RMS),A,15.5
771028,Heathcote Ave - Banbury,2023-08-05 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,12.7
771028,Heathcote Ave - Banbury,2023-08-05 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,78.2
771028,Heathcote Ave - Banbury,2023-08-05 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,16.0
771028,Heathcote Ave - Banbury,2023-08-05 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
771028,Heathcote Ave - Banbury,2023-08-05 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
771028,Heathcote Ave - Banbury,2023-08-05 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.68
771028,Heathcote Ave - Banbury,2023-08-05 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.37
771028,Heathcote Ave - Banbury,2023-08-05 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.44
771028,Heathcote Ave - Banbury,2023-08-05 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.33
771028,Heathcote Ave - Banbury,2023-08-05 15:50:00+00:00,feeder,4.0,N Current (RMS),A,7.9
771028,Heathcote Ave - Banbury,2023-08-05 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.2
771028,Heathcote Ave - Banbury,2023-08-05 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.6
771028,Heathcote Ave - Banbury,2023-08-05 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,18.5
771028,Heathcote Ave - Banbury,2023-08-05 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
771028,Heathcote Ave - Banbury,2023-08-05 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.74
771028,Heathcote Ave - Banbury,2023-08-05 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
771028,Heathcote Ave - Banbury,2023-08-05 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.85
771028,Heathcote Ave - Banbury,2023-08-05 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.48
771028,Heathcote Ave - Banbury,2023-08-05 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.53
771028,Heathcote Ave - Banbury,2023-08-05 15:50:00+00:00,feeder,3.0,N Current (RMS),A,4.5
771028,Heathcote Ave - Banbury,2023-08-05 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,38.8
771028,Heathcote Ave - Banbury,2023-08-05 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,33.6
771028,Heathcote Ave - Banbury,2023-08-05 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,25.5
771028,Heathcote Ave - Banbury,2023-08-05 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
771028,Heathcote Ave - Banbury,2023-08-05 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
771028,Heathcote Ave - Banbury,2023-08-05 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
771028,Heathcote Ave - Banbury,2023-08-05 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.98
771028,Heathcote Ave - Banbury,2023-08-05 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.5
771028,Heathcote Ave - Banbury,2023-08-05 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.47
771028,Heathcote Ave - Banbury,2023-08-05 15:50:00+00:00,feeder,2.0,N Current (RMS),A,2.6
771028,Heathcote Ave - Banbury,2023-08-05 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,38.2
771028,Heathcote Ave - Banbury,2023-08-05 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,29.3
771028,Heathcote Ave - Banbury,2023-08-05 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,32.2
771028,Heathcote Ave - Banbury,2023-08-05 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
771028,Heathcote Ave - Banbury,2023-08-05 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
771028,Heathcote Ave - Banbury,2023-08-05 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
771028,Heathcote Ave - Banbury,2023-08-05 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.09
771028,Heathcote Ave - Banbury,2023-08-05 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.09
771028,Heathcote Ave - Banbury,2023-08-05 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.04
771028,Heathcote Ave - Banbury,2023-08-05 15:50:00+00:00,feeder,1.0,N Current (RMS),A,7.6
771028,Heathcote Ave - Banbury,2023-08-05 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,35.6
771028,Heathcote Ave - Banbury,2023-08-05 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,26.7
771028,Heathcote Ave - Banbury,2023-08-05 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,56.7
771028,Heathcote Ave - Banbury,2023-08-05 15:50:00+00:00,transformer,,Temperature,C,15.7
771028,Heathcote Ave - Banbury,2023-08-05 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.59
771028,Heathcote Ave - Banbury,2023-08-05 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.18
771028,Heathcote Ave - Banbury,2023-08-05 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.85
771028,Heathcote Ave - Banbury,2023-08-05 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.87
771028,Heathcote Ave - Banbury,2023-08-05 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.99
771028,Heathcote Ave - Banbury,2023-08-05 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.85
771028,Heathcote Ave - Banbury,2023-08-05 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
771028,Heathcote Ave - Banbury,2023-08-05 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
771028,Heathcote Ave - Banbury,2023-08-05 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
771028,Heathcote Ave - Banbury,2023-08-05 15:50:00+00:00,busbar,,L3 Active Power,kW,28.75
771028,Heathcote Ave - Banbury,2023-08-05 15:50:00+00:00,busbar,,L2 Active Power,kW,41.09
771028,Heathcote Ave - Banbury,2023-08-05 15:50:00+00:00,busbar,,L1 Active Power,kW,34.0
771028,Heathcote Ave - Banbury,2023-08-05 15:50:00+00:00,busbar,,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-05 15:50:00+00:00,busbar,,L3 Current (RMS),A,126.2
771028,Heathcote Ave - Banbury,2023-08-05 15:50:00+00:00,busbar,,L2 Current (RMS),A,174.7
771028,Heathcote Ave - Banbury,2023-08-05 15:50:00+00:00,busbar,,L1 Current (RMS),A,145.8
771028,Heathcote Ave - Banbury,2023-08-05 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.91
771028,Heathcote Ave - Banbury,2023-08-05 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
771028,Heathcote Ave - Banbury,2023-08-05 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
771028,Heathcote Ave - Banbury,2023-08-05 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.29
771028,Heathcote Ave - Banbury,2023-08-05 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.58
771028,Heathcote Ave - Banbury,2023-08-05 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.64
771028,Heathcote Ave - Banbury,2023-08-05 15:40:00+00:00,feeder,5.0,N Current (RMS),A,6.8
771028,Heathcote Ave - Banbury,2023-08-05 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,27.8
771028,Heathcote Ave - Banbury,2023-08-05 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,49.7
771028,Heathcote Ave - Banbury,2023-08-05 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,16.3
771028,Heathcote Ave - Banbury,2023-08-05 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
771028,Heathcote Ave - Banbury,2023-08-05 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
771028,Heathcote Ave - Banbury,2023-08-05 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.25
771028,Heathcote Ave - Banbury,2023-08-05 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.82
771028,Heathcote Ave - Banbury,2023-08-05 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.53
771028,Heathcote Ave - Banbury,2023-08-05 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.46
771028,Heathcote Ave - Banbury,2023-08-05 15:40:00+00:00,feeder,4.0,N Current (RMS),A,6.2
771028,Heathcote Ave - Banbury,2023-08-05 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.6
771028,Heathcote Ave - Banbury,2023-08-05 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.9
771028,Heathcote Ave - Banbury,2023-08-05 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,18.8
771028,Heathcote Ave - Banbury,2023-08-05 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
771028,Heathcote Ave - Banbury,2023-08-05 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
771028,Heathcote Ave - Banbury,2023-08-05 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
771028,Heathcote Ave - Banbury,2023-08-05 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.13
771028,Heathcote Ave - Banbury,2023-08-05 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.47
771028,Heathcote Ave - Banbury,2023-08-05 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.4
771028,Heathcote Ave - Banbury,2023-08-05 15:40:00+00:00,feeder,3.0,N Current (RMS),A,3.1
771028,Heathcote Ave - Banbury,2023-08-05 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,27.4
771028,Heathcote Ave - Banbury,2023-08-05 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,45.7
771028,Heathcote Ave - Banbury,2023-08-05 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,29.8
771028,Heathcote Ave - Banbury,2023-08-05 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
771028,Heathcote Ave - Banbury,2023-08-05 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
771028,Heathcote Ave - Banbury,2023-08-05 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
771028,Heathcote Ave - Banbury,2023-08-05 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.13
771028,Heathcote Ave - Banbury,2023-08-05 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.04
771028,Heathcote Ave - Banbury,2023-08-05 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.87
771028,Heathcote Ave - Banbury,2023-08-05 15:40:00+00:00,feeder,2.0,N Current (RMS),A,3.7
771028,Heathcote Ave - Banbury,2023-08-05 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,39.2
771028,Heathcote Ave - Banbury,2023-08-05 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,34.2
771028,Heathcote Ave - Banbury,2023-08-05 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.4
771028,Heathcote Ave - Banbury,2023-08-05 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
771028,Heathcote Ave - Banbury,2023-08-05 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
771028,Heathcote Ave - Banbury,2023-08-05 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
771028,Heathcote Ave - Banbury,2023-08-05 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.67
771028,Heathcote Ave - Banbury,2023-08-05 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.12
771028,Heathcote Ave - Banbury,2023-08-05 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.99
771028,Heathcote Ave - Banbury,2023-08-05 15:40:00+00:00,feeder,1.0,N Current (RMS),A,3.6
771028,Heathcote Ave - Banbury,2023-08-05 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,26.2
771028,Heathcote Ave - Banbury,2023-08-05 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,27.8
771028,Heathcote Ave - Banbury,2023-08-05 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,43.8
771028,Heathcote Ave - Banbury,2023-08-05 15:40:00+00:00,transformer,,Temperature,C,16.0
771028,Heathcote Ave - Banbury,2023-08-05 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.57
771028,Heathcote Ave - Banbury,2023-08-05 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.87
771028,Heathcote Ave - Banbury,2023-08-05 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.85
771028,Heathcote Ave - Banbury,2023-08-05 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.66
771028,Heathcote Ave - Banbury,2023-08-05 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.97
771028,Heathcote Ave - Banbury,2023-08-05 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.62
771028,Heathcote Ave - Banbury,2023-08-05 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
771028,Heathcote Ave - Banbury,2023-08-05 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
771028,Heathcote Ave - Banbury,2023-08-05 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
771028,Heathcote Ave - Banbury,2023-08-05 15:40:00+00:00,busbar,,L3 Active Power,kW,29.04
771028,Heathcote Ave - Banbury,2023-08-05 15:40:00+00:00,busbar,,L2 Active Power,kW,38.75
771028,Heathcote Ave - Banbury,2023-08-05 15:40:00+00:00,busbar,,L1 Active Power,kW,30.36
771028,Heathcote Ave - Banbury,2023-08-05 15:40:00+00:00,busbar,,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-05 15:40:00+00:00,busbar,,L3 Current (RMS),A,124.6
771028,Heathcote Ave - Banbury,2023-08-05 15:40:00+00:00,busbar,,L2 Current (RMS),A,165.4
771028,Heathcote Ave - Banbury,2023-08-05 15:40:00+00:00,busbar,,L1 Current (RMS),A,130.7
771028,Heathcote Ave - Banbury,2023-08-05 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
771028,Heathcote Ave - Banbury,2023-08-05 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
771028,Heathcote Ave - Banbury,2023-08-05 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
771028,Heathcote Ave - Banbury,2023-08-05 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.01
771028,Heathcote Ave - Banbury,2023-08-05 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.71
771028,Heathcote Ave - Banbury,2023-08-05 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.44
771028,Heathcote Ave - Banbury,2023-08-05 15:30:00+00:00,feeder,5.0,N Current (RMS),A,4.3
771028,Heathcote Ave - Banbury,2023-08-05 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,26.4
771028,Heathcote Ave - Banbury,2023-08-05 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,28.9
771028,Heathcote Ave - Banbury,2023-08-05 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,15.8
771028,Heathcote Ave - Banbury,2023-08-05 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
771028,Heathcote Ave - Banbury,2023-08-05 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
771028,Heathcote Ave - Banbury,2023-08-05 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
771028,Heathcote Ave - Banbury,2023-08-05 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.48
771028,Heathcote Ave - Banbury,2023-08-05 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.16
771028,Heathcote Ave - Banbury,2023-08-05 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.38
771028,Heathcote Ave - Banbury,2023-08-05 15:30:00+00:00,feeder,4.0,N Current (RMS),A,4.4
771028,Heathcote Ave - Banbury,2023-08-05 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,12.0
771028,Heathcote Ave - Banbury,2023-08-05 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.5
771028,Heathcote Ave - Banbury,2023-08-05 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,18.5
771028,Heathcote Ave - Banbury,2023-08-05 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
771028,Heathcote Ave - Banbury,2023-08-05 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
771028,Heathcote Ave - Banbury,2023-08-05 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
771028,Heathcote Ave - Banbury,2023-08-05 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.85
771028,Heathcote Ave - Banbury,2023-08-05 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.12
771028,Heathcote Ave - Banbury,2023-08-05 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.61
771028,Heathcote Ave - Banbury,2023-08-05 15:30:00+00:00,feeder,3.0,N Current (RMS),A,3.7
771028,Heathcote Ave - Banbury,2023-08-05 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,26.1
771028,Heathcote Ave - Banbury,2023-08-05 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,45.3
771028,Heathcote Ave - Banbury,2023-08-05 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,38.2
771028,Heathcote Ave - Banbury,2023-08-05 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
771028,Heathcote Ave - Banbury,2023-08-05 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
771028,Heathcote Ave - Banbury,2023-08-05 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
771028,Heathcote Ave - Banbury,2023-08-05 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.38
771028,Heathcote Ave - Banbury,2023-08-05 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.61
771028,Heathcote Ave - Banbury,2023-08-05 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.68
771028,Heathcote Ave - Banbury,2023-08-05 15:30:00+00:00,feeder,2.0,N Current (RMS),A,4.1
771028,Heathcote Ave - Banbury,2023-08-05 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,43.8
771028,Heathcote Ave - Banbury,2023-08-05 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,28.3
771028,Heathcote Ave - Banbury,2023-08-05 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,24.9
771028,Heathcote Ave - Banbury,2023-08-05 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
771028,Heathcote Ave - Banbury,2023-08-05 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
771028,Heathcote Ave - Banbury,2023-08-05 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
771028,Heathcote Ave - Banbury,2023-08-05 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.61
771028,Heathcote Ave - Banbury,2023-08-05 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.42
771028,Heathcote Ave - Banbury,2023-08-05 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.32
771028,Heathcote Ave - Banbury,2023-08-05 15:30:00+00:00,feeder,1.0,N Current (RMS),A,2.6
771028,Heathcote Ave - Banbury,2023-08-05 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,28.8
771028,Heathcote Ave - Banbury,2023-08-05 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.6
771028,Heathcote Ave - Banbury,2023-08-05 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,36.8
771028,Heathcote Ave - Banbury,2023-08-05 15:30:00+00:00,transformer,,Temperature,C,16.3
771028,Heathcote Ave - Banbury,2023-08-05 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.62
771028,Heathcote Ave - Banbury,2023-08-05 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.72
771028,Heathcote Ave - Banbury,2023-08-05 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.89
771028,Heathcote Ave - Banbury,2023-08-05 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.79
771028,Heathcote Ave - Banbury,2023-08-05 15:30:00+00:00,busbar,,L1 Voltage THD,%,3.04
771028,Heathcote Ave - Banbury,2023-08-05 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.49
771028,Heathcote Ave - Banbury,2023-08-05 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
771028,Heathcote Ave - Banbury,2023-08-05 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
771028,Heathcote Ave - Banbury,2023-08-05 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
771028,Heathcote Ave - Banbury,2023-08-05 15:30:00+00:00,busbar,,L3 Active Power,kW,31.32
771028,Heathcote Ave - Banbury,2023-08-05 15:30:00+00:00,busbar,,L2 Active Power,kW,30.03
771028,Heathcote Ave - Banbury,2023-08-05 15:30:00+00:00,busbar,,L1 Active Power,kW,30.44
771028,Heathcote Ave - Banbury,2023-08-05 15:30:00+00:00,busbar,,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-05 15:30:00+00:00,busbar,,L3 Current (RMS),A,133.6
771028,Heathcote Ave - Banbury,2023-08-05 15:30:00+00:00,busbar,,L2 Current (RMS),A,128.6
771028,Heathcote Ave - Banbury,2023-08-05 15:30:00+00:00,busbar,,L1 Current (RMS),A,131.6
771028,Heathcote Ave - Banbury,2023-08-05 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.9
771028,Heathcote Ave - Banbury,2023-08-05 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.31
771028,Heathcote Ave - Banbury,2023-08-05 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.41
771028,Heathcote Ave - Banbury,2023-08-05 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.12
771028,Heathcote Ave - Banbury,2023-08-05 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.28
771028,Heathcote Ave - Banbury,2023-08-05 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.44
771028,Heathcote Ave - Banbury,2023-08-05 15:20:00+00:00,feeder,5.0,N Current (RMS),A,5.2
771028,Heathcote Ave - Banbury,2023-08-05 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,34.7
771028,Heathcote Ave - Banbury,2023-08-05 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,24.3
771028,Heathcote Ave - Banbury,2023-08-05 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.8
771028,Heathcote Ave - Banbury,2023-08-05 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
771028,Heathcote Ave - Banbury,2023-08-05 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
771028,Heathcote Ave - Banbury,2023-08-05 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
771028,Heathcote Ave - Banbury,2023-08-05 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.54
771028,Heathcote Ave - Banbury,2023-08-05 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.37
771028,Heathcote Ave - Banbury,2023-08-05 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.87
771028,Heathcote Ave - Banbury,2023-08-05 15:20:00+00:00,feeder,4.0,N Current (RMS),A,4.9
771028,Heathcote Ave - Banbury,2023-08-05 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.1
771028,Heathcote Ave - Banbury,2023-08-05 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.6
771028,Heathcote Ave - Banbury,2023-08-05 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.8
771028,Heathcote Ave - Banbury,2023-08-05 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
771028,Heathcote Ave - Banbury,2023-08-05 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
771028,Heathcote Ave - Banbury,2023-08-05 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
771028,Heathcote Ave - Banbury,2023-08-05 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.87
771028,Heathcote Ave - Banbury,2023-08-05 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.41
771028,Heathcote Ave - Banbury,2023-08-05 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.85
771028,Heathcote Ave - Banbury,2023-08-05 15:20:00+00:00,feeder,3.0,N Current (RMS),A,3.8
771028,Heathcote Ave - Banbury,2023-08-05 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,30.6
771028,Heathcote Ave - Banbury,2023-08-05 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,36.6
771028,Heathcote Ave - Banbury,2023-08-05 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.5
771028,Heathcote Ave - Banbury,2023-08-05 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
771028,Heathcote Ave - Banbury,2023-08-05 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
771028,Heathcote Ave - Banbury,2023-08-05 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
771028,Heathcote Ave - Banbury,2023-08-05 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.66
771028,Heathcote Ave - Banbury,2023-08-05 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.87
771028,Heathcote Ave - Banbury,2023-08-05 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.37
771028,Heathcote Ave - Banbury,2023-08-05 15:20:00+00:00,feeder,2.0,N Current (RMS),A,4.1
771028,Heathcote Ave - Banbury,2023-08-05 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,49.8
771028,Heathcote Ave - Banbury,2023-08-05 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.6
771028,Heathcote Ave - Banbury,2023-08-05 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,24.1
771028,Heathcote Ave - Banbury,2023-08-05 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
771028,Heathcote Ave - Banbury,2023-08-05 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
771028,Heathcote Ave - Banbury,2023-08-05 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
771028,Heathcote Ave - Banbury,2023-08-05 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.39
771028,Heathcote Ave - Banbury,2023-08-05 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.19
771028,Heathcote Ave - Banbury,2023-08-05 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.93
771028,Heathcote Ave - Banbury,2023-08-05 15:20:00+00:00,feeder,1.0,N Current (RMS),A,3.6
771028,Heathcote Ave - Banbury,2023-08-05 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,28.4
771028,Heathcote Ave - Banbury,2023-08-05 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,24.5
771028,Heathcote Ave - Banbury,2023-08-05 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,40.2
771028,Heathcote Ave - Banbury,2023-08-05 15:20:00+00:00,transformer,,Temperature,C,16.6
771028,Heathcote Ave - Banbury,2023-08-05 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.58
771028,Heathcote Ave - Banbury,2023-08-05 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.68
771028,Heathcote Ave - Banbury,2023-08-05 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.86
771028,Heathcote Ave - Banbury,2023-08-05 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.91
771028,Heathcote Ave - Banbury,2023-08-05 15:20:00+00:00,busbar,,L1 Voltage THD,%,3.03
771028,Heathcote Ave - Banbury,2023-08-05 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.64
771028,Heathcote Ave - Banbury,2023-08-05 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
771028,Heathcote Ave - Banbury,2023-08-05 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
771028,Heathcote Ave - Banbury,2023-08-05 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
771028,Heathcote Ave - Banbury,2023-08-05 15:20:00+00:00,busbar,,L3 Active Power,kW,34.58
771028,Heathcote Ave - Banbury,2023-08-05 15:20:00+00:00,busbar,,L2 Active Power,kW,25.13
771028,Heathcote Ave - Banbury,2023-08-05 15:20:00+00:00,busbar,,L1 Active Power,kW,20.45
771028,Heathcote Ave - Banbury,2023-08-05 15:20:00+00:00,busbar,,N Current (RMS),A,2.6
771028,Heathcote Ave - Banbury,2023-08-05 15:20:00+00:00,busbar,,L3 Current (RMS),A,146.6
771028,Heathcote Ave - Banbury,2023-08-05 15:20:00+00:00,busbar,,L2 Current (RMS),A,109.6
771028,Heathcote Ave - Banbury,2023-08-05 15:20:00+00:00,busbar,,L1 Current (RMS),A,92.0
771028,Heathcote Ave - Banbury,2023-08-05 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.86
771028,Heathcote Ave - Banbury,2023-08-05 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.27
771028,Heathcote Ave - Banbury,2023-08-05 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
771028,Heathcote Ave - Banbury,2023-08-05 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.56
771028,Heathcote Ave - Banbury,2023-08-05 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.62
771028,Heathcote Ave - Banbury,2023-08-05 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.47
771028,Heathcote Ave - Banbury,2023-08-05 15:10:00+00:00,feeder,5.0,N Current (RMS),A,4.1
771028,Heathcote Ave - Banbury,2023-08-05 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,26.3
771028,Heathcote Ave - Banbury,2023-08-05 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,21.0
771028,Heathcote Ave - Banbury,2023-08-05 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.8
771028,Heathcote Ave - Banbury,2023-08-05 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
771028,Heathcote Ave - Banbury,2023-08-05 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
771028,Heathcote Ave - Banbury,2023-08-05 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.11
771028,Heathcote Ave - Banbury,2023-08-05 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.67
771028,Heathcote Ave - Banbury,2023-08-05 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.71
771028,Heathcote Ave - Banbury,2023-08-05 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.21
771028,Heathcote Ave - Banbury,2023-08-05 15:10:00+00:00,feeder,4.0,N Current (RMS),A,4.6
771028,Heathcote Ave - Banbury,2023-08-05 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,12.2
771028,Heathcote Ave - Banbury,2023-08-05 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.3
771028,Heathcote Ave - Banbury,2023-08-05 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.9
771028,Heathcote Ave - Banbury,2023-08-05 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
771028,Heathcote Ave - Banbury,2023-08-05 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
771028,Heathcote Ave - Banbury,2023-08-05 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
771028,Heathcote Ave - Banbury,2023-08-05 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.27
771028,Heathcote Ave - Banbury,2023-08-05 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.14
771028,Heathcote Ave - Banbury,2023-08-05 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.86
771028,Heathcote Ave - Banbury,2023-08-05 15:10:00+00:00,feeder,3.0,N Current (RMS),A,3.0
771028,Heathcote Ave - Banbury,2023-08-05 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,32.1
771028,Heathcote Ave - Banbury,2023-08-05 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,31.6
771028,Heathcote Ave - Banbury,2023-08-05 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.1
771028,Heathcote Ave - Banbury,2023-08-05 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
771028,Heathcote Ave - Banbury,2023-08-05 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
771028,Heathcote Ave - Banbury,2023-08-05 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
771028,Heathcote Ave - Banbury,2023-08-05 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.01
771028,Heathcote Ave - Banbury,2023-08-05 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.83
771028,Heathcote Ave - Banbury,2023-08-05 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.97
771028,Heathcote Ave - Banbury,2023-08-05 15:10:00+00:00,feeder,2.0,N Current (RMS),A,4.1
771028,Heathcote Ave - Banbury,2023-08-05 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,47.0
771028,Heathcote Ave - Banbury,2023-08-05 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.1
771028,Heathcote Ave - Banbury,2023-08-05 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.4
771028,Heathcote Ave - Banbury,2023-08-05 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
771028,Heathcote Ave - Banbury,2023-08-05 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
771028,Heathcote Ave - Banbury,2023-08-05 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
771028,Heathcote Ave - Banbury,2023-08-05 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.03
771028,Heathcote Ave - Banbury,2023-08-05 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.66
771028,Heathcote Ave - Banbury,2023-08-05 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.31
771028,Heathcote Ave - Banbury,2023-08-05 15:10:00+00:00,feeder,1.0,N Current (RMS),A,3.9
771028,Heathcote Ave - Banbury,2023-08-05 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.6
771028,Heathcote Ave - Banbury,2023-08-05 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,21.5
771028,Heathcote Ave - Banbury,2023-08-05 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,45.8
771028,Heathcote Ave - Banbury,2023-08-05 15:10:00+00:00,transformer,,Temperature,C,17.0
771028,Heathcote Ave - Banbury,2023-08-05 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.62
771028,Heathcote Ave - Banbury,2023-08-05 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.9
771028,Heathcote Ave - Banbury,2023-08-05 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.9
771028,Heathcote Ave - Banbury,2023-08-05 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.09
771028,Heathcote Ave - Banbury,2023-08-05 15:10:00+00:00,busbar,,L1 Voltage THD,%,3.06
771028,Heathcote Ave - Banbury,2023-08-05 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.76
771028,Heathcote Ave - Banbury,2023-08-05 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
771028,Heathcote Ave - Banbury,2023-08-05 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
771028,Heathcote Ave - Banbury,2023-08-05 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
771028,Heathcote Ave - Banbury,2023-08-05 15:10:00+00:00,busbar,,L3 Active Power,kW,31.55
771028,Heathcote Ave - Banbury,2023-08-05 15:10:00+00:00,busbar,,L2 Active Power,kW,21.96
771028,Heathcote Ave - Banbury,2023-08-05 15:10:00+00:00,busbar,,L1 Active Power,kW,23.82
771028,Heathcote Ave - Banbury,2023-08-05 15:10:00+00:00,busbar,,N Current (RMS),A,2.8
771028,Heathcote Ave - Banbury,2023-08-05 15:10:00+00:00,busbar,,L3 Current (RMS),A,134.5
771028,Heathcote Ave - Banbury,2023-08-05 15:10:00+00:00,busbar,,L2 Current (RMS),A,96.1
771028,Heathcote Ave - Banbury,2023-08-05 15:10:00+00:00,busbar,,L1 Current (RMS),A,104.1
771028,Heathcote Ave - Banbury,2023-08-05 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.77
771028,Heathcote Ave - Banbury,2023-08-05 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
771028,Heathcote Ave - Banbury,2023-08-05 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.52
771028,Heathcote Ave - Banbury,2023-08-05 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.51
771028,Heathcote Ave - Banbury,2023-08-05 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.65
771028,Heathcote Ave - Banbury,2023-08-05 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.61
771028,Heathcote Ave - Banbury,2023-08-05 15:00:00+00:00,feeder,5.0,N Current (RMS),A,6.1
771028,Heathcote Ave - Banbury,2023-08-05 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,12.1
771028,Heathcote Ave - Banbury,2023-08-05 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,34.2
771028,Heathcote Ave - Banbury,2023-08-05 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,8.0
771028,Heathcote Ave - Banbury,2023-08-05 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
771028,Heathcote Ave - Banbury,2023-08-05 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
771028,Heathcote Ave - Banbury,2023-08-05 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.25
771028,Heathcote Ave - Banbury,2023-08-05 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.53
771028,Heathcote Ave - Banbury,2023-08-05 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.56
771028,Heathcote Ave - Banbury,2023-08-05 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.62
771028,Heathcote Ave - Banbury,2023-08-05 15:00:00+00:00,feeder,4.0,N Current (RMS),A,5.2
771028,Heathcote Ave - Banbury,2023-08-05 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.7
771028,Heathcote Ave - Banbury,2023-08-05 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.9
771028,Heathcote Ave - Banbury,2023-08-05 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,16.4
771028,Heathcote Ave - Banbury,2023-08-05 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
771028,Heathcote Ave - Banbury,2023-08-05 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
771028,Heathcote Ave - Banbury,2023-08-05 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
771028,Heathcote Ave - Banbury,2023-08-05 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.65
771028,Heathcote Ave - Banbury,2023-08-05 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.52
771028,Heathcote Ave - Banbury,2023-08-05 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.78
771028,Heathcote Ave - Banbury,2023-08-05 15:00:00+00:00,feeder,3.0,N Current (RMS),A,2.7
771028,Heathcote Ave - Banbury,2023-08-05 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,33.0
771028,Heathcote Ave - Banbury,2023-08-05 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.2
771028,Heathcote Ave - Banbury,2023-08-05 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.3
771028,Heathcote Ave - Banbury,2023-08-05 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
771028,Heathcote Ave - Banbury,2023-08-05 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
771028,Heathcote Ave - Banbury,2023-08-05 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
771028,Heathcote Ave - Banbury,2023-08-05 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.11
771028,Heathcote Ave - Banbury,2023-08-05 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.23
771028,Heathcote Ave - Banbury,2023-08-05 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.04
771028,Heathcote Ave - Banbury,2023-08-05 15:00:00+00:00,feeder,2.0,N Current (RMS),A,4.0
771028,Heathcote Ave - Banbury,2023-08-05 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,43.8
771028,Heathcote Ave - Banbury,2023-08-05 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.8
771028,Heathcote Ave - Banbury,2023-08-05 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.0
771028,Heathcote Ave - Banbury,2023-08-05 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
771028,Heathcote Ave - Banbury,2023-08-05 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
771028,Heathcote Ave - Banbury,2023-08-05 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
771028,Heathcote Ave - Banbury,2023-08-05 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.41
771028,Heathcote Ave - Banbury,2023-08-05 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.4
771028,Heathcote Ave - Banbury,2023-08-05 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.42
771028,Heathcote Ave - Banbury,2023-08-05 15:00:00+00:00,feeder,1.0,N Current (RMS),A,4.6
771028,Heathcote Ave - Banbury,2023-08-05 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.0
771028,Heathcote Ave - Banbury,2023-08-05 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.6
771028,Heathcote Ave - Banbury,2023-08-05 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,49.2
771028,Heathcote Ave - Banbury,2023-08-05 15:00:00+00:00,transformer,,Temperature,C,17.1
771028,Heathcote Ave - Banbury,2023-08-05 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.59
771028,Heathcote Ave - Banbury,2023-08-05 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.16
771028,Heathcote Ave - Banbury,2023-08-05 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.89
771028,Heathcote Ave - Banbury,2023-08-05 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.35
771028,Heathcote Ave - Banbury,2023-08-05 15:00:00+00:00,busbar,,L1 Voltage THD,%,3.05
771028,Heathcote Ave - Banbury,2023-08-05 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.05
771028,Heathcote Ave - Banbury,2023-08-05 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
771028,Heathcote Ave - Banbury,2023-08-05 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
771028,Heathcote Ave - Banbury,2023-08-05 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
771028,Heathcote Ave - Banbury,2023-08-05 15:00:00+00:00,busbar,,L3 Active Power,kW,28.21
771028,Heathcote Ave - Banbury,2023-08-05 15:00:00+00:00,busbar,,L2 Active Power,kW,21.36
771028,Heathcote Ave - Banbury,2023-08-05 15:00:00+00:00,busbar,,L1 Active Power,kW,25.48
771028,Heathcote Ave - Banbury,2023-08-05 15:00:00+00:00,busbar,,N Current (RMS),A,3.0
771028,Heathcote Ave - Banbury,2023-08-05 15:00:00+00:00,busbar,,L3 Current (RMS),A,121.3
771028,Heathcote Ave - Banbury,2023-08-05 15:00:00+00:00,busbar,,L2 Current (RMS),A,93.4
771028,Heathcote Ave - Banbury,2023-08-05 15:00:00+00:00,busbar,,L1 Current (RMS),A,110.7
771028,Heathcote Ave - Banbury,2023-08-05 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
771028,Heathcote Ave - Banbury,2023-08-05 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.15
771028,Heathcote Ave - Banbury,2023-08-05 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
771028,Heathcote Ave - Banbury,2023-08-05 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.6
771028,Heathcote Ave - Banbury,2023-08-05 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.68
771028,Heathcote Ave - Banbury,2023-08-05 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.89
771028,Heathcote Ave - Banbury,2023-08-05 14:50:00+00:00,feeder,5.0,N Current (RMS),A,10.0
771028,Heathcote Ave - Banbury,2023-08-05 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,17.3
771028,Heathcote Ave - Banbury,2023-08-05 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,48.4
771028,Heathcote Ave - Banbury,2023-08-05 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,9.3
771028,Heathcote Ave - Banbury,2023-08-05 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
771028,Heathcote Ave - Banbury,2023-08-05 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.17
771028,Heathcote Ave - Banbury,2023-08-05 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.32
771028,Heathcote Ave - Banbury,2023-08-05 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.41
771028,Heathcote Ave - Banbury,2023-08-05 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.42
771028,Heathcote Ave - Banbury,2023-08-05 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.49
771028,Heathcote Ave - Banbury,2023-08-05 14:50:00+00:00,feeder,4.0,N Current (RMS),A,6.4
771028,Heathcote Ave - Banbury,2023-08-05 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.7
771028,Heathcote Ave - Banbury,2023-08-05 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.5
771028,Heathcote Ave - Banbury,2023-08-05 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,24.0
771028,Heathcote Ave - Banbury,2023-08-05 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
771028,Heathcote Ave - Banbury,2023-08-05 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
771028,Heathcote Ave - Banbury,2023-08-05 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
771028,Heathcote Ave - Banbury,2023-08-05 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.4
771028,Heathcote Ave - Banbury,2023-08-05 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.28
771028,Heathcote Ave - Banbury,2023-08-05 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.69
771028,Heathcote Ave - Banbury,2023-08-05 14:50:00+00:00,feeder,3.0,N Current (RMS),A,3.1
771028,Heathcote Ave - Banbury,2023-08-05 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,27.6
771028,Heathcote Ave - Banbury,2023-08-05 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.8
771028,Heathcote Ave - Banbury,2023-08-05 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.1
771028,Heathcote Ave - Banbury,2023-08-05 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
771028,Heathcote Ave - Banbury,2023-08-05 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
771028,Heathcote Ave - Banbury,2023-08-05 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
771028,Heathcote Ave - Banbury,2023-08-05 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.16
771028,Heathcote Ave - Banbury,2023-08-05 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.12
771028,Heathcote Ave - Banbury,2023-08-05 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.9
771028,Heathcote Ave - Banbury,2023-08-05 14:50:00+00:00,feeder,2.0,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-05 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,35.7
771028,Heathcote Ave - Banbury,2023-08-05 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.2
771028,Heathcote Ave - Banbury,2023-08-05 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.7
771028,Heathcote Ave - Banbury,2023-08-05 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
771028,Heathcote Ave - Banbury,2023-08-05 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
771028,Heathcote Ave - Banbury,2023-08-05 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
771028,Heathcote Ave - Banbury,2023-08-05 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.81
771028,Heathcote Ave - Banbury,2023-08-05 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.84
771028,Heathcote Ave - Banbury,2023-08-05 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.18
771028,Heathcote Ave - Banbury,2023-08-05 14:50:00+00:00,feeder,1.0,N Current (RMS),A,5.6
771028,Heathcote Ave - Banbury,2023-08-05 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.4
771028,Heathcote Ave - Banbury,2023-08-05 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.2
771028,Heathcote Ave - Banbury,2023-08-05 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,44.0
771028,Heathcote Ave - Banbury,2023-08-05 14:50:00+00:00,transformer,,Temperature,C,17.2
771028,Heathcote Ave - Banbury,2023-08-05 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.55
771028,Heathcote Ave - Banbury,2023-08-05 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.11
771028,Heathcote Ave - Banbury,2023-08-05 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.83
771028,Heathcote Ave - Banbury,2023-08-05 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.15
771028,Heathcote Ave - Banbury,2023-08-05 14:50:00+00:00,busbar,,L1 Voltage THD,%,3.0
771028,Heathcote Ave - Banbury,2023-08-05 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.77
771028,Heathcote Ave - Banbury,2023-08-05 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
771028,Heathcote Ave - Banbury,2023-08-05 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
771028,Heathcote Ave - Banbury,2023-08-05 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
771028,Heathcote Ave - Banbury,2023-08-05 14:50:00+00:00,busbar,,L3 Active Power,kW,23.39
771028,Heathcote Ave - Banbury,2023-08-05 14:50:00+00:00,busbar,,L2 Active Power,kW,23.35
771028,Heathcote Ave - Banbury,2023-08-05 14:50:00+00:00,busbar,,L1 Active Power,kW,26.14
771028,Heathcote Ave - Banbury,2023-08-05 14:50:00+00:00,busbar,,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-05 14:50:00+00:00,busbar,,L3 Current (RMS),A,101.9
771028,Heathcote Ave - Banbury,2023-08-05 14:50:00+00:00,busbar,,L2 Current (RMS),A,103.1
771028,Heathcote Ave - Banbury,2023-08-05 14:50:00+00:00,busbar,,L1 Current (RMS),A,112.8
771028,Heathcote Ave - Banbury,2023-08-05 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.06
771028,Heathcote Ave - Banbury,2023-08-05 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.26
771028,Heathcote Ave - Banbury,2023-08-05 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
771028,Heathcote Ave - Banbury,2023-08-05 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.83
771028,Heathcote Ave - Banbury,2023-08-05 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.94
771028,Heathcote Ave - Banbury,2023-08-05 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.33
771028,Heathcote Ave - Banbury,2023-08-05 14:40:00+00:00,feeder,5.0,N Current (RMS),A,7.1
771028,Heathcote Ave - Banbury,2023-08-05 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,14.1
771028,Heathcote Ave - Banbury,2023-08-05 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,38.1
771028,Heathcote Ave - Banbury,2023-08-05 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.6
771028,Heathcote Ave - Banbury,2023-08-05 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
771028,Heathcote Ave - Banbury,2023-08-05 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
771028,Heathcote Ave - Banbury,2023-08-05 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.42
771028,Heathcote Ave - Banbury,2023-08-05 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.42
771028,Heathcote Ave - Banbury,2023-08-05 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.5
771028,Heathcote Ave - Banbury,2023-08-05 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.74
771028,Heathcote Ave - Banbury,2023-08-05 14:40:00+00:00,feeder,4.0,N Current (RMS),A,4.9
771028,Heathcote Ave - Banbury,2023-08-05 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.6
771028,Heathcote Ave - Banbury,2023-08-05 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.8
771028,Heathcote Ave - Banbury,2023-08-05 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,17.8
771028,Heathcote Ave - Banbury,2023-08-05 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
771028,Heathcote Ave - Banbury,2023-08-05 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
