Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
771028,Heathcote Ave - Banbury,2023-08-05 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
771028,Heathcote Ave - Banbury,2023-08-05 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.96
771028,Heathcote Ave - Banbury,2023-08-05 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.43
771028,Heathcote Ave - Banbury,2023-08-05 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.1
771028,Heathcote Ave - Banbury,2023-08-05 14:40:00+00:00,feeder,3.0,N Current (RMS),A,3.4
771028,Heathcote Ave - Banbury,2023-08-05 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,30.0
771028,Heathcote Ave - Banbury,2023-08-05 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,28.1
771028,Heathcote Ave - Banbury,2023-08-05 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.0
771028,Heathcote Ave - Banbury,2023-08-05 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
771028,Heathcote Ave - Banbury,2023-08-05 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
771028,Heathcote Ave - Banbury,2023-08-05 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
771028,Heathcote Ave - Banbury,2023-08-05 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
771028,Heathcote Ave - Banbury,2023-08-05 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.97
771028,Heathcote Ave - Banbury,2023-08-05 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.92
771028,Heathcote Ave - Banbury,2023-08-05 14:40:00+00:00,feeder,2.0,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-05 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,34.7
771028,Heathcote Ave - Banbury,2023-08-05 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.7
771028,Heathcote Ave - Banbury,2023-08-05 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,29.6
771028,Heathcote Ave - Banbury,2023-08-05 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
771028,Heathcote Ave - Banbury,2023-08-05 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
771028,Heathcote Ave - Banbury,2023-08-05 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
771028,Heathcote Ave - Banbury,2023-08-05 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.88
771028,Heathcote Ave - Banbury,2023-08-05 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.27
771028,Heathcote Ave - Banbury,2023-08-05 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.32
771028,Heathcote Ave - Banbury,2023-08-05 14:40:00+00:00,feeder,1.0,N Current (RMS),A,3.5
771028,Heathcote Ave - Banbury,2023-08-05 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.3
771028,Heathcote Ave - Banbury,2023-08-05 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.7
771028,Heathcote Ave - Banbury,2023-08-05 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,38.4
771028,Heathcote Ave - Banbury,2023-08-05 14:40:00+00:00,transformer,,Temperature,C,17.5
771028,Heathcote Ave - Banbury,2023-08-05 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.55
771028,Heathcote Ave - Banbury,2023-08-05 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.89
771028,Heathcote Ave - Banbury,2023-08-05 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.8
771028,Heathcote Ave - Banbury,2023-08-05 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.94
771028,Heathcote Ave - Banbury,2023-08-05 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.98
771028,Heathcote Ave - Banbury,2023-08-05 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.78
771028,Heathcote Ave - Banbury,2023-08-05 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
771028,Heathcote Ave - Banbury,2023-08-05 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
771028,Heathcote Ave - Banbury,2023-08-05 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
771028,Heathcote Ave - Banbury,2023-08-05 14:40:00+00:00,busbar,,L3 Active Power,kW,24.09
771028,Heathcote Ave - Banbury,2023-08-05 14:40:00+00:00,busbar,,L2 Active Power,kW,22.11
771028,Heathcote Ave - Banbury,2023-08-05 14:40:00+00:00,busbar,,L1 Active Power,kW,21.41
771028,Heathcote Ave - Banbury,2023-08-05 14:40:00+00:00,busbar,,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-05 14:40:00+00:00,busbar,,L3 Current (RMS),A,104.0
771028,Heathcote Ave - Banbury,2023-08-05 14:40:00+00:00,busbar,,L2 Current (RMS),A,95.4
771028,Heathcote Ave - Banbury,2023-08-05 14:40:00+00:00,busbar,,L1 Current (RMS),A,94.3
771028,Heathcote Ave - Banbury,2023-08-05 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.01
771028,Heathcote Ave - Banbury,2023-08-05 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.5
771028,Heathcote Ave - Banbury,2023-08-05 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.63
771028,Heathcote Ave - Banbury,2023-08-05 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.36
771028,Heathcote Ave - Banbury,2023-08-05 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.71
771028,Heathcote Ave - Banbury,2023-08-05 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.38
771028,Heathcote Ave - Banbury,2023-08-05 14:30:00+00:00,feeder,5.0,N Current (RMS),A,6.7
771028,Heathcote Ave - Banbury,2023-08-05 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,21.6
771028,Heathcote Ave - Banbury,2023-08-05 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,37.2
771028,Heathcote Ave - Banbury,2023-08-05 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.9
771028,Heathcote Ave - Banbury,2023-08-05 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
771028,Heathcote Ave - Banbury,2023-08-05 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
771028,Heathcote Ave - Banbury,2023-08-05 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
771028,Heathcote Ave - Banbury,2023-08-05 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.91
771028,Heathcote Ave - Banbury,2023-08-05 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.45
771028,Heathcote Ave - Banbury,2023-08-05 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.46
771028,Heathcote Ave - Banbury,2023-08-05 14:30:00+00:00,feeder,4.0,N Current (RMS),A,4.1
771028,Heathcote Ave - Banbury,2023-08-05 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.3
771028,Heathcote Ave - Banbury,2023-08-05 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.7
771028,Heathcote Ave - Banbury,2023-08-05 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.3
771028,Heathcote Ave - Banbury,2023-08-05 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
771028,Heathcote Ave - Banbury,2023-08-05 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
771028,Heathcote Ave - Banbury,2023-08-05 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
771028,Heathcote Ave - Banbury,2023-08-05 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.97
771028,Heathcote Ave - Banbury,2023-08-05 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.94
771028,Heathcote Ave - Banbury,2023-08-05 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.52
771028,Heathcote Ave - Banbury,2023-08-05 14:30:00+00:00,feeder,3.0,N Current (RMS),A,6.7
771028,Heathcote Ave - Banbury,2023-08-05 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,59.9
771028,Heathcote Ave - Banbury,2023-08-05 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.5
771028,Heathcote Ave - Banbury,2023-08-05 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.5
771028,Heathcote Ave - Banbury,2023-08-05 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
771028,Heathcote Ave - Banbury,2023-08-05 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
771028,Heathcote Ave - Banbury,2023-08-05 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
771028,Heathcote Ave - Banbury,2023-08-05 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.96
771028,Heathcote Ave - Banbury,2023-08-05 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.3
771028,Heathcote Ave - Banbury,2023-08-05 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.25
771028,Heathcote Ave - Banbury,2023-08-05 14:30:00+00:00,feeder,2.0,N Current (RMS),A,3.1
771028,Heathcote Ave - Banbury,2023-08-05 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,30.5
771028,Heathcote Ave - Banbury,2023-08-05 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.8
771028,Heathcote Ave - Banbury,2023-08-05 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.8
771028,Heathcote Ave - Banbury,2023-08-05 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
771028,Heathcote Ave - Banbury,2023-08-05 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
771028,Heathcote Ave - Banbury,2023-08-05 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
771028,Heathcote Ave - Banbury,2023-08-05 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.8
771028,Heathcote Ave - Banbury,2023-08-05 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.93
771028,Heathcote Ave - Banbury,2023-08-05 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.77
771028,Heathcote Ave - Banbury,2023-08-05 14:30:00+00:00,feeder,1.0,N Current (RMS),A,2.8
771028,Heathcote Ave - Banbury,2023-08-05 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.6
771028,Heathcote Ave - Banbury,2023-08-05 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.8
771028,Heathcote Ave - Banbury,2023-08-05 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,27.1
771028,Heathcote Ave - Banbury,2023-08-05 14:30:00+00:00,transformer,,Temperature,C,17.8
771028,Heathcote Ave - Banbury,2023-08-05 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.54
771028,Heathcote Ave - Banbury,2023-08-05 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.98
771028,Heathcote Ave - Banbury,2023-08-05 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.76
771028,Heathcote Ave - Banbury,2023-08-05 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.13
771028,Heathcote Ave - Banbury,2023-08-05 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.04
771028,Heathcote Ave - Banbury,2023-08-05 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.28
771028,Heathcote Ave - Banbury,2023-08-05 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
771028,Heathcote Ave - Banbury,2023-08-05 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
771028,Heathcote Ave - Banbury,2023-08-05 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
771028,Heathcote Ave - Banbury,2023-08-05 14:30:00+00:00,busbar,,L3 Active Power,kW,29.99
771028,Heathcote Ave - Banbury,2023-08-05 14:30:00+00:00,busbar,,L2 Active Power,kW,23.32
771028,Heathcote Ave - Banbury,2023-08-05 14:30:00+00:00,busbar,,L1 Active Power,kW,16.39
771028,Heathcote Ave - Banbury,2023-08-05 14:30:00+00:00,busbar,,N Current (RMS),A,3.2
771028,Heathcote Ave - Banbury,2023-08-05 14:30:00+00:00,busbar,,L3 Current (RMS),A,129.6
771028,Heathcote Ave - Banbury,2023-08-05 14:30:00+00:00,busbar,,L2 Current (RMS),A,99.9
771028,Heathcote Ave - Banbury,2023-08-05 14:30:00+00:00,busbar,,L1 Current (RMS),A,75.3
771028,Heathcote Ave - Banbury,2023-08-05 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.77
771028,Heathcote Ave - Banbury,2023-08-05 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.89
771028,Heathcote Ave - Banbury,2023-08-05 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.65
771028,Heathcote Ave - Banbury,2023-08-05 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.87
771028,Heathcote Ave - Banbury,2023-08-05 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.66
771028,Heathcote Ave - Banbury,2023-08-05 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.41
771028,Heathcote Ave - Banbury,2023-08-05 14:20:00+00:00,feeder,5.0,N Current (RMS),A,5.6
771028,Heathcote Ave - Banbury,2023-08-05 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,25.8
771028,Heathcote Ave - Banbury,2023-08-05 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,36.8
771028,Heathcote Ave - Banbury,2023-08-05 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,12.2
771028,Heathcote Ave - Banbury,2023-08-05 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
771028,Heathcote Ave - Banbury,2023-08-05 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
771028,Heathcote Ave - Banbury,2023-08-05 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
771028,Heathcote Ave - Banbury,2023-08-05 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.16
771028,Heathcote Ave - Banbury,2023-08-05 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.6
771028,Heathcote Ave - Banbury,2023-08-05 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.45
771028,Heathcote Ave - Banbury,2023-08-05 14:20:00+00:00,feeder,4.0,N Current (RMS),A,3.5
771028,Heathcote Ave - Banbury,2023-08-05 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,11.3
771028,Heathcote Ave - Banbury,2023-08-05 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,7.4
771028,Heathcote Ave - Banbury,2023-08-05 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,6.7
771028,Heathcote Ave - Banbury,2023-08-05 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
771028,Heathcote Ave - Banbury,2023-08-05 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.63
771028,Heathcote Ave - Banbury,2023-08-05 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
771028,Heathcote Ave - Banbury,2023-08-05 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.58
771028,Heathcote Ave - Banbury,2023-08-05 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.66
771028,Heathcote Ave - Banbury,2023-08-05 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.43
771028,Heathcote Ave - Banbury,2023-08-05 14:20:00+00:00,feeder,3.0,N Current (RMS),A,4.5
771028,Heathcote Ave - Banbury,2023-08-05 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,43.2
771028,Heathcote Ave - Banbury,2023-08-05 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.5
771028,Heathcote Ave - Banbury,2023-08-05 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.8
771028,Heathcote Ave - Banbury,2023-08-05 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
771028,Heathcote Ave - Banbury,2023-08-05 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
771028,Heathcote Ave - Banbury,2023-08-05 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
771028,Heathcote Ave - Banbury,2023-08-05 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.94
771028,Heathcote Ave - Banbury,2023-08-05 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.94
771028,Heathcote Ave - Banbury,2023-08-05 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.02
771028,Heathcote Ave - Banbury,2023-08-05 14:20:00+00:00,feeder,2.0,N Current (RMS),A,2.8
771028,Heathcote Ave - Banbury,2023-08-05 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.6
771028,Heathcote Ave - Banbury,2023-08-05 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.7
771028,Heathcote Ave - Banbury,2023-08-05 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.3
771028,Heathcote Ave - Banbury,2023-08-05 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
771028,Heathcote Ave - Banbury,2023-08-05 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
771028,Heathcote Ave - Banbury,2023-08-05 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
771028,Heathcote Ave - Banbury,2023-08-05 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.72
771028,Heathcote Ave - Banbury,2023-08-05 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.6
771028,Heathcote Ave - Banbury,2023-08-05 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.12
771028,Heathcote Ave - Banbury,2023-08-05 14:20:00+00:00,feeder,1.0,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-05 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,26.7
771028,Heathcote Ave - Banbury,2023-08-05 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.8
771028,Heathcote Ave - Banbury,2023-08-05 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,27.5
771028,Heathcote Ave - Banbury,2023-08-05 14:20:00+00:00,transformer,,Temperature,C,18.2
771028,Heathcote Ave - Banbury,2023-08-05 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.52
771028,Heathcote Ave - Banbury,2023-08-05 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.98
771028,Heathcote Ave - Banbury,2023-08-05 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.76
771028,Heathcote Ave - Banbury,2023-08-05 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.23
771028,Heathcote Ave - Banbury,2023-08-05 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.98
771028,Heathcote Ave - Banbury,2023-08-05 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.08
771028,Heathcote Ave - Banbury,2023-08-05 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
771028,Heathcote Ave - Banbury,2023-08-05 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
771028,Heathcote Ave - Banbury,2023-08-05 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
771028,Heathcote Ave - Banbury,2023-08-05 14:20:00+00:00,busbar,,L3 Active Power,kW,28.26
771028,Heathcote Ave - Banbury,2023-08-05 14:20:00+00:00,busbar,,L2 Active Power,kW,23.47
771028,Heathcote Ave - Banbury,2023-08-05 14:20:00+00:00,busbar,,L1 Active Power,kW,17.43
771028,Heathcote Ave - Banbury,2023-08-05 14:20:00+00:00,busbar,,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-05 14:20:00+00:00,busbar,,L3 Current (RMS),A,121.9
771028,Heathcote Ave - Banbury,2023-08-05 14:20:00+00:00,busbar,,L2 Current (RMS),A,101.2
771028,Heathcote Ave - Banbury,2023-08-05 14:20:00+00:00,busbar,,L1 Current (RMS),A,79.0
771028,Heathcote Ave - Banbury,2023-08-05 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.76
771028,Heathcote Ave - Banbury,2023-08-05 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.09
771028,Heathcote Ave - Banbury,2023-08-05 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
771028,Heathcote Ave - Banbury,2023-08-05 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.26
771028,Heathcote Ave - Banbury,2023-08-05 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.57
771028,Heathcote Ave - Banbury,2023-08-05 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.49
771028,Heathcote Ave - Banbury,2023-08-05 14:10:00+00:00,feeder,5.0,N Current (RMS),A,5.8
771028,Heathcote Ave - Banbury,2023-08-05 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,23.5
771028,Heathcote Ave - Banbury,2023-08-05 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,32.4
771028,Heathcote Ave - Banbury,2023-08-05 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,7.1
771028,Heathcote Ave - Banbury,2023-08-05 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
771028,Heathcote Ave - Banbury,2023-08-05 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
771028,Heathcote Ave - Banbury,2023-08-05 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
771028,Heathcote Ave - Banbury,2023-08-05 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.5
771028,Heathcote Ave - Banbury,2023-08-05 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.17
771028,Heathcote Ave - Banbury,2023-08-05 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.08
771028,Heathcote Ave - Banbury,2023-08-05 14:10:00+00:00,feeder,4.0,N Current (RMS),A,4.2
771028,Heathcote Ave - Banbury,2023-08-05 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,12.1
771028,Heathcote Ave - Banbury,2023-08-05 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,5.6
771028,Heathcote Ave - Banbury,2023-08-05 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,10.1
771028,Heathcote Ave - Banbury,2023-08-05 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
771028,Heathcote Ave - Banbury,2023-08-05 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.86
771028,Heathcote Ave - Banbury,2023-08-05 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
771028,Heathcote Ave - Banbury,2023-08-05 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.14
771028,Heathcote Ave - Banbury,2023-08-05 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.94
771028,Heathcote Ave - Banbury,2023-08-05 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.33
771028,Heathcote Ave - Banbury,2023-08-05 14:10:00+00:00,feeder,3.0,N Current (RMS),A,3.0
771028,Heathcote Ave - Banbury,2023-08-05 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,35.4
771028,Heathcote Ave - Banbury,2023-08-05 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,35.0
771028,Heathcote Ave - Banbury,2023-08-05 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.6
771028,Heathcote Ave - Banbury,2023-08-05 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
771028,Heathcote Ave - Banbury,2023-08-05 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
771028,Heathcote Ave - Banbury,2023-08-05 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
771028,Heathcote Ave - Banbury,2023-08-05 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.43
771028,Heathcote Ave - Banbury,2023-08-05 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.44
771028,Heathcote Ave - Banbury,2023-08-05 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.93
771028,Heathcote Ave - Banbury,2023-08-05 14:10:00+00:00,feeder,2.0,N Current (RMS),A,2.6
771028,Heathcote Ave - Banbury,2023-08-05 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.8
771028,Heathcote Ave - Banbury,2023-08-05 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
771028,Heathcote Ave - Banbury,2023-08-05 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,30.2
771028,Heathcote Ave - Banbury,2023-08-05 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
771028,Heathcote Ave - Banbury,2023-08-05 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
771028,Heathcote Ave - Banbury,2023-08-05 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
771028,Heathcote Ave - Banbury,2023-08-05 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.75
771028,Heathcote Ave - Banbury,2023-08-05 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.99
771028,Heathcote Ave - Banbury,2023-08-05 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.44
771028,Heathcote Ave - Banbury,2023-08-05 14:10:00+00:00,feeder,1.0,N Current (RMS),A,2.6
771028,Heathcote Ave - Banbury,2023-08-05 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,30.1
771028,Heathcote Ave - Banbury,2023-08-05 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.9
771028,Heathcote Ave - Banbury,2023-08-05 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,29.0
771028,Heathcote Ave - Banbury,2023-08-05 14:10:00+00:00,transformer,,Temperature,C,18.8
771028,Heathcote Ave - Banbury,2023-08-05 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.54
771028,Heathcote Ave - Banbury,2023-08-05 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.09
771028,Heathcote Ave - Banbury,2023-08-05 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.77
771028,Heathcote Ave - Banbury,2023-08-05 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.93
771028,Heathcote Ave - Banbury,2023-08-05 14:10:00+00:00,busbar,,L1 Voltage THD,%,3.0
771028,Heathcote Ave - Banbury,2023-08-05 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.95
771028,Heathcote Ave - Banbury,2023-08-05 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
771028,Heathcote Ave - Banbury,2023-08-05 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
771028,Heathcote Ave - Banbury,2023-08-05 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
771028,Heathcote Ave - Banbury,2023-08-05 14:10:00+00:00,busbar,,L3 Active Power,kW,28.09
771028,Heathcote Ave - Banbury,2023-08-05 14:10:00+00:00,busbar,,L2 Active Power,kW,24.11
771028,Heathcote Ave - Banbury,2023-08-05 14:10:00+00:00,busbar,,L1 Active Power,kW,19.27
771028,Heathcote Ave - Banbury,2023-08-05 14:10:00+00:00,busbar,,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-05 14:10:00+00:00,busbar,,L3 Current (RMS),A,121.7
771028,Heathcote Ave - Banbury,2023-08-05 14:10:00+00:00,busbar,,L2 Current (RMS),A,103.2
771028,Heathcote Ave - Banbury,2023-08-05 14:10:00+00:00,busbar,,L1 Current (RMS),A,85.6
771028,Heathcote Ave - Banbury,2023-08-05 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.57
771028,Heathcote Ave - Banbury,2023-08-05 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.59
771028,Heathcote Ave - Banbury,2023-08-05 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.57
771028,Heathcote Ave - Banbury,2023-08-05 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.94
771028,Heathcote Ave - Banbury,2023-08-05 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
771028,Heathcote Ave - Banbury,2023-08-05 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.47
771028,Heathcote Ave - Banbury,2023-08-05 14:00:00+00:00,feeder,5.0,N Current (RMS),A,4.5
771028,Heathcote Ave - Banbury,2023-08-05 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,18.2
771028,Heathcote Ave - Banbury,2023-08-05 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,29.8
771028,Heathcote Ave - Banbury,2023-08-05 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,7.1
771028,Heathcote Ave - Banbury,2023-08-05 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
771028,Heathcote Ave - Banbury,2023-08-05 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
771028,Heathcote Ave - Banbury,2023-08-05 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
771028,Heathcote Ave - Banbury,2023-08-05 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.97
771028,Heathcote Ave - Banbury,2023-08-05 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.31
771028,Heathcote Ave - Banbury,2023-08-05 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.64
771028,Heathcote Ave - Banbury,2023-08-05 14:00:00+00:00,feeder,4.0,N Current (RMS),A,3.4
771028,Heathcote Ave - Banbury,2023-08-05 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.4
771028,Heathcote Ave - Banbury,2023-08-05 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.0
771028,Heathcote Ave - Banbury,2023-08-05 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.3
771028,Heathcote Ave - Banbury,2023-08-05 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
771028,Heathcote Ave - Banbury,2023-08-05 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.81
771028,Heathcote Ave - Banbury,2023-08-05 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
771028,Heathcote Ave - Banbury,2023-08-05 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.16
771028,Heathcote Ave - Banbury,2023-08-05 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.05
771028,Heathcote Ave - Banbury,2023-08-05 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.12
771028,Heathcote Ave - Banbury,2023-08-05 14:00:00+00:00,feeder,3.0,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-05 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.8
771028,Heathcote Ave - Banbury,2023-08-05 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.7
771028,Heathcote Ave - Banbury,2023-08-05 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.2
771028,Heathcote Ave - Banbury,2023-08-05 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
771028,Heathcote Ave - Banbury,2023-08-05 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
771028,Heathcote Ave - Banbury,2023-08-05 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
771028,Heathcote Ave - Banbury,2023-08-05 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.68
771028,Heathcote Ave - Banbury,2023-08-05 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.49
771028,Heathcote Ave - Banbury,2023-08-05 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.12
771028,Heathcote Ave - Banbury,2023-08-05 14:00:00+00:00,feeder,2.0,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-05 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.6
771028,Heathcote Ave - Banbury,2023-08-05 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.3
771028,Heathcote Ave - Banbury,2023-08-05 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,30.4
771028,Heathcote Ave - Banbury,2023-08-05 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
771028,Heathcote Ave - Banbury,2023-08-05 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
771028,Heathcote Ave - Banbury,2023-08-05 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
771028,Heathcote Ave - Banbury,2023-08-05 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.38
771028,Heathcote Ave - Banbury,2023-08-05 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.62
771028,Heathcote Ave - Banbury,2023-08-05 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.75
771028,Heathcote Ave - Banbury,2023-08-05 14:00:00+00:00,feeder,1.0,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-05 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.9
771028,Heathcote Ave - Banbury,2023-08-05 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.5
771028,Heathcote Ave - Banbury,2023-08-05 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,27.0
771028,Heathcote Ave - Banbury,2023-08-05 14:00:00+00:00,transformer,,Temperature,C,19.1
771028,Heathcote Ave - Banbury,2023-08-05 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.54
771028,Heathcote Ave - Banbury,2023-08-05 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.55
771028,Heathcote Ave - Banbury,2023-08-05 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.76
771028,Heathcote Ave - Banbury,2023-08-05 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.4
771028,Heathcote Ave - Banbury,2023-08-05 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.99
771028,Heathcote Ave - Banbury,2023-08-05 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.6
771028,Heathcote Ave - Banbury,2023-08-05 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
771028,Heathcote Ave - Banbury,2023-08-05 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
771028,Heathcote Ave - Banbury,2023-08-05 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
771028,Heathcote Ave - Banbury,2023-08-05 14:00:00+00:00,busbar,,L3 Active Power,kW,22.13
771028,Heathcote Ave - Banbury,2023-08-05 14:00:00+00:00,busbar,,L2 Active Power,kW,22.47
771028,Heathcote Ave - Banbury,2023-08-05 14:00:00+00:00,busbar,,L1 Active Power,kW,18.11
771028,Heathcote Ave - Banbury,2023-08-05 14:00:00+00:00,busbar,,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-05 14:00:00+00:00,busbar,,L3 Current (RMS),A,96.1
771028,Heathcote Ave - Banbury,2023-08-05 14:00:00+00:00,busbar,,L2 Current (RMS),A,98.6
771028,Heathcote Ave - Banbury,2023-08-05 14:00:00+00:00,busbar,,L1 Current (RMS),A,81.7
771028,Heathcote Ave - Banbury,2023-08-05 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.63
771028,Heathcote Ave - Banbury,2023-08-05 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.05
771028,Heathcote Ave - Banbury,2023-08-05 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.63
771028,Heathcote Ave - Banbury,2023-08-05 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.85
771028,Heathcote Ave - Banbury,2023-08-05 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.78
771028,Heathcote Ave - Banbury,2023-08-05 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.99
771028,Heathcote Ave - Banbury,2023-08-05 13:50:00+00:00,feeder,5.0,N Current (RMS),A,5.3
771028,Heathcote Ave - Banbury,2023-08-05 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,18.2
771028,Heathcote Ave - Banbury,2023-08-05 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,34.0
771028,Heathcote Ave - Banbury,2023-08-05 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,10.4
771028,Heathcote Ave - Banbury,2023-08-05 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
771028,Heathcote Ave - Banbury,2023-08-05 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
771028,Heathcote Ave - Banbury,2023-08-05 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
771028,Heathcote Ave - Banbury,2023-08-05 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.64
771028,Heathcote Ave - Banbury,2023-08-05 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.21
771028,Heathcote Ave - Banbury,2023-08-05 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.79
771028,Heathcote Ave - Banbury,2023-08-05 13:50:00+00:00,feeder,4.0,N Current (RMS),A,3.5
771028,Heathcote Ave - Banbury,2023-08-05 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,12.2
771028,Heathcote Ave - Banbury,2023-08-05 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.5
771028,Heathcote Ave - Banbury,2023-08-05 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.9
771028,Heathcote Ave - Banbury,2023-08-05 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
771028,Heathcote Ave - Banbury,2023-08-05 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.82
771028,Heathcote Ave - Banbury,2023-08-05 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
771028,Heathcote Ave - Banbury,2023-08-05 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.72
771028,Heathcote Ave - Banbury,2023-08-05 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.69
771028,Heathcote Ave - Banbury,2023-08-05 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.11
771028,Heathcote Ave - Banbury,2023-08-05 13:50:00+00:00,feeder,3.0,N Current (RMS),A,2.9
771028,Heathcote Ave - Banbury,2023-08-05 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,29.6
771028,Heathcote Ave - Banbury,2023-08-05 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.9
771028,Heathcote Ave - Banbury,2023-08-05 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.0
771028,Heathcote Ave - Banbury,2023-08-05 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
771028,Heathcote Ave - Banbury,2023-08-05 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
771028,Heathcote Ave - Banbury,2023-08-05 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
771028,Heathcote Ave - Banbury,2023-08-05 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.66
771028,Heathcote Ave - Banbury,2023-08-05 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.18
771028,Heathcote Ave - Banbury,2023-08-05 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.44
771028,Heathcote Ave - Banbury,2023-08-05 13:50:00+00:00,feeder,2.0,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-05 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.6
771028,Heathcote Ave - Banbury,2023-08-05 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.3
771028,Heathcote Ave - Banbury,2023-08-05 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,28.4
771028,Heathcote Ave - Banbury,2023-08-05 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
771028,Heathcote Ave - Banbury,2023-08-05 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
771028,Heathcote Ave - Banbury,2023-08-05 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
771028,Heathcote Ave - Banbury,2023-08-05 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.42
771028,Heathcote Ave - Banbury,2023-08-05 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.07
771028,Heathcote Ave - Banbury,2023-08-05 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.04
771028,Heathcote Ave - Banbury,2023-08-05 13:50:00+00:00,feeder,1.0,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-05 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.6
771028,Heathcote Ave - Banbury,2023-08-05 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.6
771028,Heathcote Ave - Banbury,2023-08-05 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,32.3
771028,Heathcote Ave - Banbury,2023-08-05 13:50:00+00:00,transformer,,Temperature,C,19.1
771028,Heathcote Ave - Banbury,2023-08-05 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.53
771028,Heathcote Ave - Banbury,2023-08-05 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.35
771028,Heathcote Ave - Banbury,2023-08-05 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.77
771028,Heathcote Ave - Banbury,2023-08-05 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.5
771028,Heathcote Ave - Banbury,2023-08-05 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.0
771028,Heathcote Ave - Banbury,2023-08-05 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.16
771028,Heathcote Ave - Banbury,2023-08-05 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
771028,Heathcote Ave - Banbury,2023-08-05 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
771028,Heathcote Ave - Banbury,2023-08-05 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
771028,Heathcote Ave - Banbury,2023-08-05 13:50:00+00:00,busbar,,L3 Active Power,kW,21.28
771028,Heathcote Ave - Banbury,2023-08-05 13:50:00+00:00,busbar,,L2 Active Power,kW,18.93
771028,Heathcote Ave - Banbury,2023-08-05 13:50:00+00:00,busbar,,L1 Active Power,kW,19.38
771028,Heathcote Ave - Banbury,2023-08-05 13:50:00+00:00,busbar,,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-05 13:50:00+00:00,busbar,,L3 Current (RMS),A,92.8
771028,Heathcote Ave - Banbury,2023-08-05 13:50:00+00:00,busbar,,L2 Current (RMS),A,83.2
771028,Heathcote Ave - Banbury,2023-08-05 13:50:00+00:00,busbar,,L1 Current (RMS),A,87.0
771028,Heathcote Ave - Banbury,2023-08-05 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.64
771028,Heathcote Ave - Banbury,2023-08-05 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.2
771028,Heathcote Ave - Banbury,2023-08-05 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
771028,Heathcote Ave - Banbury,2023-08-05 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.75
771028,Heathcote Ave - Banbury,2023-08-05 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.54
771028,Heathcote Ave - Banbury,2023-08-05 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.24
771028,Heathcote Ave - Banbury,2023-08-05 13:40:00+00:00,feeder,5.0,N Current (RMS),A,5.4
771028,Heathcote Ave - Banbury,2023-08-05 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,17.5
771028,Heathcote Ave - Banbury,2023-08-05 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,32.1
771028,Heathcote Ave - Banbury,2023-08-05 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.2
771028,Heathcote Ave - Banbury,2023-08-05 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
771028,Heathcote Ave - Banbury,2023-08-05 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
771028,Heathcote Ave - Banbury,2023-08-05 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.22
771028,Heathcote Ave - Banbury,2023-08-05 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
771028,Heathcote Ave - Banbury,2023-08-05 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.35
771028,Heathcote Ave - Banbury,2023-08-05 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.06
771028,Heathcote Ave - Banbury,2023-08-05 13:40:00+00:00,feeder,4.0,N Current (RMS),A,3.2
771028,Heathcote Ave - Banbury,2023-08-05 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.4
771028,Heathcote Ave - Banbury,2023-08-05 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.0
771028,Heathcote Ave - Banbury,2023-08-05 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,9.3
771028,Heathcote Ave - Banbury,2023-08-05 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
771028,Heathcote Ave - Banbury,2023-08-05 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.87
771028,Heathcote Ave - Banbury,2023-08-05 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
771028,Heathcote Ave - Banbury,2023-08-05 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.8
771028,Heathcote Ave - Banbury,2023-08-05 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.9
771028,Heathcote Ave - Banbury,2023-08-05 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.89
771028,Heathcote Ave - Banbury,2023-08-05 13:40:00+00:00,feeder,3.0,N Current (RMS),A,3.0
771028,Heathcote Ave - Banbury,2023-08-05 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,29.3
771028,Heathcote Ave - Banbury,2023-08-05 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.3
771028,Heathcote Ave - Banbury,2023-08-05 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.7
771028,Heathcote Ave - Banbury,2023-08-05 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
771028,Heathcote Ave - Banbury,2023-08-05 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
771028,Heathcote Ave - Banbury,2023-08-05 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
771028,Heathcote Ave - Banbury,2023-08-05 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.08
771028,Heathcote Ave - Banbury,2023-08-05 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.55
771028,Heathcote Ave - Banbury,2023-08-05 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.96
771028,Heathcote Ave - Banbury,2023-08-05 13:40:00+00:00,feeder,2.0,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-05 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.6
771028,Heathcote Ave - Banbury,2023-08-05 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.4
771028,Heathcote Ave - Banbury,2023-08-05 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,21.5
771028,Heathcote Ave - Banbury,2023-08-05 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
771028,Heathcote Ave - Banbury,2023-08-05 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
771028,Heathcote Ave - Banbury,2023-08-05 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
771028,Heathcote Ave - Banbury,2023-08-05 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.24
771028,Heathcote Ave - Banbury,2023-08-05 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.69
771028,Heathcote Ave - Banbury,2023-08-05 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.42
771028,Heathcote Ave - Banbury,2023-08-05 13:40:00+00:00,feeder,1.0,N Current (RMS),A,4.0
771028,Heathcote Ave - Banbury,2023-08-05 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.8
771028,Heathcote Ave - Banbury,2023-08-05 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.9
771028,Heathcote Ave - Banbury,2023-08-05 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,42.0
771028,Heathcote Ave - Banbury,2023-08-05 13:40:00+00:00,transformer,,Temperature,C,19.2
771028,Heathcote Ave - Banbury,2023-08-05 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.5
771028,Heathcote Ave - Banbury,2023-08-05 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.09
771028,Heathcote Ave - Banbury,2023-08-05 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.76
771028,Heathcote Ave - Banbury,2023-08-05 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.19
771028,Heathcote Ave - Banbury,2023-08-05 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.94
771028,Heathcote Ave - Banbury,2023-08-05 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.12
771028,Heathcote Ave - Banbury,2023-08-05 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
771028,Heathcote Ave - Banbury,2023-08-05 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
771028,Heathcote Ave - Banbury,2023-08-05 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
771028,Heathcote Ave - Banbury,2023-08-05 13:40:00+00:00,busbar,,L3 Active Power,kW,20.86
771028,Heathcote Ave - Banbury,2023-08-05 13:40:00+00:00,busbar,,L2 Active Power,kW,20.03
771028,Heathcote Ave - Banbury,2023-08-05 13:40:00+00:00,busbar,,L1 Active Power,kW,19.57
771028,Heathcote Ave - Banbury,2023-08-05 13:40:00+00:00,busbar,,N Current (RMS),A,2.8
771028,Heathcote Ave - Banbury,2023-08-05 13:40:00+00:00,busbar,,L3 Current (RMS),A,90.6
771028,Heathcote Ave - Banbury,2023-08-05 13:40:00+00:00,busbar,,L2 Current (RMS),A,87.5
771028,Heathcote Ave - Banbury,2023-08-05 13:40:00+00:00,busbar,,L1 Current (RMS),A,87.0
771028,Heathcote Ave - Banbury,2023-08-05 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.56
771028,Heathcote Ave - Banbury,2023-08-05 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.05
771028,Heathcote Ave - Banbury,2023-08-05 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.41
771028,Heathcote Ave - Banbury,2023-08-05 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.54
771028,Heathcote Ave - Banbury,2023-08-05 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.22
771028,Heathcote Ave - Banbury,2023-08-05 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.73
771028,Heathcote Ave - Banbury,2023-08-05 13:30:00+00:00,feeder,5.0,N Current (RMS),A,3.6
771028,Heathcote Ave - Banbury,2023-08-05 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,24.6
771028,Heathcote Ave - Banbury,2023-08-05 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,18.5
771028,Heathcote Ave - Banbury,2023-08-05 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,8.8
771028,Heathcote Ave - Banbury,2023-08-05 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
771028,Heathcote Ave - Banbury,2023-08-05 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
771028,Heathcote Ave - Banbury,2023-08-05 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
771028,Heathcote Ave - Banbury,2023-08-05 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.59
771028,Heathcote Ave - Banbury,2023-08-05 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.08
771028,Heathcote Ave - Banbury,2023-08-05 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.31
771028,Heathcote Ave - Banbury,2023-08-05 13:30:00+00:00,feeder,4.0,N Current (RMS),A,3.5
771028,Heathcote Ave - Banbury,2023-08-05 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,15.7
771028,Heathcote Ave - Banbury,2023-08-05 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.8
771028,Heathcote Ave - Banbury,2023-08-05 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,16.8
771028,Heathcote Ave - Banbury,2023-08-05 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.29
771028,Heathcote Ave - Banbury,2023-08-05 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.87
771028,Heathcote Ave - Banbury,2023-08-05 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
771028,Heathcote Ave - Banbury,2023-08-05 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.16
771028,Heathcote Ave - Banbury,2023-08-05 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.11
771028,Heathcote Ave - Banbury,2023-08-05 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.12
771028,Heathcote Ave - Banbury,2023-08-05 13:30:00+00:00,feeder,3.0,N Current (RMS),A,1.7
771028,Heathcote Ave - Banbury,2023-08-05 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,26.7
771028,Heathcote Ave - Banbury,2023-08-05 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.2
771028,Heathcote Ave - Banbury,2023-08-05 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.9
771028,Heathcote Ave - Banbury,2023-08-05 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
771028,Heathcote Ave - Banbury,2023-08-05 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
771028,Heathcote Ave - Banbury,2023-08-05 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
771028,Heathcote Ave - Banbury,2023-08-05 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.99
771028,Heathcote Ave - Banbury,2023-08-05 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.69
771028,Heathcote Ave - Banbury,2023-08-05 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.19
771028,Heathcote Ave - Banbury,2023-08-05 13:30:00+00:00,feeder,2.0,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-05 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,34.2
771028,Heathcote Ave - Banbury,2023-08-05 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.2
771028,Heathcote Ave - Banbury,2023-08-05 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.4
771028,Heathcote Ave - Banbury,2023-08-05 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
771028,Heathcote Ave - Banbury,2023-08-05 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
771028,Heathcote Ave - Banbury,2023-08-05 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
771028,Heathcote Ave - Banbury,2023-08-05 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.45
771028,Heathcote Ave - Banbury,2023-08-05 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.7
771028,Heathcote Ave - Banbury,2023-08-05 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.1
771028,Heathcote Ave - Banbury,2023-08-05 13:30:00+00:00,feeder,1.0,N Current (RMS),A,3.1
771028,Heathcote Ave - Banbury,2023-08-05 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,20.6
771028,Heathcote Ave - Banbury,2023-08-05 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.7
771028,Heathcote Ave - Banbury,2023-08-05 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,36.0
771028,Heathcote Ave - Banbury,2023-08-05 13:30:00+00:00,transformer,,Temperature,C,19.5
771028,Heathcote Ave - Banbury,2023-08-05 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.47
771028,Heathcote Ave - Banbury,2023-08-05 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.88
771028,Heathcote Ave - Banbury,2023-08-05 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.76
771028,Heathcote Ave - Banbury,2023-08-05 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.15
771028,Heathcote Ave - Banbury,2023-08-05 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.9
771028,Heathcote Ave - Banbury,2023-08-05 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.92
771028,Heathcote Ave - Banbury,2023-08-05 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
771028,Heathcote Ave - Banbury,2023-08-05 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
771028,Heathcote Ave - Banbury,2023-08-05 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
771028,Heathcote Ave - Banbury,2023-08-05 13:30:00+00:00,busbar,,L3 Active Power,kW,27.73
771028,Heathcote Ave - Banbury,2023-08-05 13:30:00+00:00,busbar,,L2 Active Power,kW,18.8
771028,Heathcote Ave - Banbury,2023-08-05 13:30:00+00:00,busbar,,L1 Active Power,kW,20.44
771028,Heathcote Ave - Banbury,2023-08-05 13:30:00+00:00,busbar,,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-05 13:30:00+00:00,busbar,,L3 Current (RMS),A,118.0
771028,Heathcote Ave - Banbury,2023-08-05 13:30:00+00:00,busbar,,L2 Current (RMS),A,83.8
771028,Heathcote Ave - Banbury,2023-08-05 13:30:00+00:00,busbar,,L1 Current (RMS),A,90.4
