Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
771028,Heathcote Ave - Banbury,2023-08-05 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.53
771028,Heathcote Ave - Banbury,2023-08-05 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.15
771028,Heathcote Ave - Banbury,2023-08-05 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.46
771028,Heathcote Ave - Banbury,2023-08-05 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.32
771028,Heathcote Ave - Banbury,2023-08-05 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.64
771028,Heathcote Ave - Banbury,2023-08-05 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.7
771028,Heathcote Ave - Banbury,2023-08-05 13:20:00+00:00,feeder,5.0,N Current (RMS),A,3.1
771028,Heathcote Ave - Banbury,2023-08-05 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,18.9
771028,Heathcote Ave - Banbury,2023-08-05 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,20.0
771028,Heathcote Ave - Banbury,2023-08-05 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,9.3
771028,Heathcote Ave - Banbury,2023-08-05 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
771028,Heathcote Ave - Banbury,2023-08-05 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
771028,Heathcote Ave - Banbury,2023-08-05 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
771028,Heathcote Ave - Banbury,2023-08-05 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.67
771028,Heathcote Ave - Banbury,2023-08-05 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.28
771028,Heathcote Ave - Banbury,2023-08-05 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.44
771028,Heathcote Ave - Banbury,2023-08-05 13:20:00+00:00,feeder,4.0,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-05 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.9
771028,Heathcote Ave - Banbury,2023-08-05 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.2
771028,Heathcote Ave - Banbury,2023-08-05 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,6.4
771028,Heathcote Ave - Banbury,2023-08-05 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
771028,Heathcote Ave - Banbury,2023-08-05 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.69
771028,Heathcote Ave - Banbury,2023-08-05 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
771028,Heathcote Ave - Banbury,2023-08-05 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.67
771028,Heathcote Ave - Banbury,2023-08-05 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.6
771028,Heathcote Ave - Banbury,2023-08-05 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.02
771028,Heathcote Ave - Banbury,2023-08-05 13:20:00+00:00,feeder,3.0,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-05 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,29.5
771028,Heathcote Ave - Banbury,2023-08-05 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.8
771028,Heathcote Ave - Banbury,2023-08-05 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.5
771028,Heathcote Ave - Banbury,2023-08-05 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
771028,Heathcote Ave - Banbury,2023-08-05 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
771028,Heathcote Ave - Banbury,2023-08-05 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
771028,Heathcote Ave - Banbury,2023-08-05 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.65
771028,Heathcote Ave - Banbury,2023-08-05 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.16
771028,Heathcote Ave - Banbury,2023-08-05 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.39
771028,Heathcote Ave - Banbury,2023-08-05 13:20:00+00:00,feeder,2.0,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-05 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,32.8
771028,Heathcote Ave - Banbury,2023-08-05 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,26.1
771028,Heathcote Ave - Banbury,2023-08-05 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,36.5
771028,Heathcote Ave - Banbury,2023-08-05 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
771028,Heathcote Ave - Banbury,2023-08-05 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
771028,Heathcote Ave - Banbury,2023-08-05 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
771028,Heathcote Ave - Banbury,2023-08-05 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.62
771028,Heathcote Ave - Banbury,2023-08-05 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.42
771028,Heathcote Ave - Banbury,2023-08-05 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.25
771028,Heathcote Ave - Banbury,2023-08-05 13:20:00+00:00,feeder,1.0,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-05 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.0
771028,Heathcote Ave - Banbury,2023-08-05 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.4
771028,Heathcote Ave - Banbury,2023-08-05 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,28.2
771028,Heathcote Ave - Banbury,2023-08-05 13:20:00+00:00,transformer,,Temperature,C,19.3
771028,Heathcote Ave - Banbury,2023-08-05 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.45
771028,Heathcote Ave - Banbury,2023-08-05 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.46
771028,Heathcote Ave - Banbury,2023-08-05 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.7
771028,Heathcote Ave - Banbury,2023-08-05 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.76
771028,Heathcote Ave - Banbury,2023-08-05 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.88
771028,Heathcote Ave - Banbury,2023-08-05 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.58
771028,Heathcote Ave - Banbury,2023-08-05 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
771028,Heathcote Ave - Banbury,2023-08-05 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
771028,Heathcote Ave - Banbury,2023-08-05 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
771028,Heathcote Ave - Banbury,2023-08-05 13:20:00+00:00,busbar,,L3 Active Power,kW,24.93
771028,Heathcote Ave - Banbury,2023-08-05 13:20:00+00:00,busbar,,L2 Active Power,kW,21.1
771028,Heathcote Ave - Banbury,2023-08-05 13:20:00+00:00,busbar,,L1 Active Power,kW,19.81
771028,Heathcote Ave - Banbury,2023-08-05 13:20:00+00:00,busbar,,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-05 13:20:00+00:00,busbar,,L3 Current (RMS),A,107.2
771028,Heathcote Ave - Banbury,2023-08-05 13:20:00+00:00,busbar,,L2 Current (RMS),A,91.4
771028,Heathcote Ave - Banbury,2023-08-05 13:20:00+00:00,busbar,,L1 Current (RMS),A,88.3
771028,Heathcote Ave - Banbury,2023-08-05 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.59
771028,Heathcote Ave - Banbury,2023-08-05 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.06
771028,Heathcote Ave - Banbury,2023-08-05 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
771028,Heathcote Ave - Banbury,2023-08-05 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.14
771028,Heathcote Ave - Banbury,2023-08-05 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.11
771028,Heathcote Ave - Banbury,2023-08-05 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.45
771028,Heathcote Ave - Banbury,2023-08-05 13:10:00+00:00,feeder,5.0,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-05 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,22.7
771028,Heathcote Ave - Banbury,2023-08-05 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,18.0
771028,Heathcote Ave - Banbury,2023-08-05 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,16.7
771028,Heathcote Ave - Banbury,2023-08-05 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
771028,Heathcote Ave - Banbury,2023-08-05 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
771028,Heathcote Ave - Banbury,2023-08-05 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
771028,Heathcote Ave - Banbury,2023-08-05 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.57
771028,Heathcote Ave - Banbury,2023-08-05 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.2
771028,Heathcote Ave - Banbury,2023-08-05 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.61
771028,Heathcote Ave - Banbury,2023-08-05 13:10:00+00:00,feeder,4.0,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-05 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.6
771028,Heathcote Ave - Banbury,2023-08-05 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,5.7
771028,Heathcote Ave - Banbury,2023-08-05 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,7.1
771028,Heathcote Ave - Banbury,2023-08-05 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
771028,Heathcote Ave - Banbury,2023-08-05 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
771028,Heathcote Ave - Banbury,2023-08-05 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
771028,Heathcote Ave - Banbury,2023-08-05 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.35
771028,Heathcote Ave - Banbury,2023-08-05 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.05
771028,Heathcote Ave - Banbury,2023-08-05 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.5
771028,Heathcote Ave - Banbury,2023-08-05 13:10:00+00:00,feeder,3.0,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-05 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,27.6
771028,Heathcote Ave - Banbury,2023-08-05 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.2
771028,Heathcote Ave - Banbury,2023-08-05 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.2
771028,Heathcote Ave - Banbury,2023-08-05 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
771028,Heathcote Ave - Banbury,2023-08-05 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
771028,Heathcote Ave - Banbury,2023-08-05 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
771028,Heathcote Ave - Banbury,2023-08-05 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.34
771028,Heathcote Ave - Banbury,2023-08-05 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.51
771028,Heathcote Ave - Banbury,2023-08-05 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.13
771028,Heathcote Ave - Banbury,2023-08-05 13:10:00+00:00,feeder,2.0,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-05 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,36.4
771028,Heathcote Ave - Banbury,2023-08-05 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.2
771028,Heathcote Ave - Banbury,2023-08-05 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,38.9
771028,Heathcote Ave - Banbury,2023-08-05 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
771028,Heathcote Ave - Banbury,2023-08-05 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
771028,Heathcote Ave - Banbury,2023-08-05 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
771028,Heathcote Ave - Banbury,2023-08-05 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.41
771028,Heathcote Ave - Banbury,2023-08-05 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.18
771028,Heathcote Ave - Banbury,2023-08-05 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.88
771028,Heathcote Ave - Banbury,2023-08-05 13:10:00+00:00,feeder,1.0,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-05 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,25.1
771028,Heathcote Ave - Banbury,2023-08-05 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.5
771028,Heathcote Ave - Banbury,2023-08-05 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,39.2
771028,Heathcote Ave - Banbury,2023-08-05 13:10:00+00:00,transformer,,Temperature,C,19.1
771028,Heathcote Ave - Banbury,2023-08-05 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.5
771028,Heathcote Ave - Banbury,2023-08-05 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.44
771028,Heathcote Ave - Banbury,2023-08-05 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.72
771028,Heathcote Ave - Banbury,2023-08-05 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.71
771028,Heathcote Ave - Banbury,2023-08-05 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.91
771028,Heathcote Ave - Banbury,2023-08-05 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.25
771028,Heathcote Ave - Banbury,2023-08-05 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
771028,Heathcote Ave - Banbury,2023-08-05 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
771028,Heathcote Ave - Banbury,2023-08-05 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
771028,Heathcote Ave - Banbury,2023-08-05 13:10:00+00:00,busbar,,L3 Active Power,kW,26.81
771028,Heathcote Ave - Banbury,2023-08-05 13:10:00+00:00,busbar,,L2 Active Power,kW,19.05
771028,Heathcote Ave - Banbury,2023-08-05 13:10:00+00:00,busbar,,L1 Active Power,kW,27.57
771028,Heathcote Ave - Banbury,2023-08-05 13:10:00+00:00,busbar,,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-05 13:10:00+00:00,busbar,,L3 Current (RMS),A,114.9
771028,Heathcote Ave - Banbury,2023-08-05 13:10:00+00:00,busbar,,L2 Current (RMS),A,82.4
771028,Heathcote Ave - Banbury,2023-08-05 13:10:00+00:00,busbar,,L1 Current (RMS),A,119.7
771028,Heathcote Ave - Banbury,2023-08-05 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.62
771028,Heathcote Ave - Banbury,2023-08-05 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.21
771028,Heathcote Ave - Banbury,2023-08-05 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
771028,Heathcote Ave - Banbury,2023-08-05 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.75
771028,Heathcote Ave - Banbury,2023-08-05 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.2
771028,Heathcote Ave - Banbury,2023-08-05 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.23
771028,Heathcote Ave - Banbury,2023-08-05 13:00:00+00:00,feeder,5.0,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-05 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,25.3
771028,Heathcote Ave - Banbury,2023-08-05 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,18.4
771028,Heathcote Ave - Banbury,2023-08-05 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,19.6
771028,Heathcote Ave - Banbury,2023-08-05 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
771028,Heathcote Ave - Banbury,2023-08-05 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
771028,Heathcote Ave - Banbury,2023-08-05 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
771028,Heathcote Ave - Banbury,2023-08-05 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.76
771028,Heathcote Ave - Banbury,2023-08-05 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.8
771028,Heathcote Ave - Banbury,2023-08-05 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.71
771028,Heathcote Ave - Banbury,2023-08-05 13:00:00+00:00,feeder,4.0,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-05 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,12.5
771028,Heathcote Ave - Banbury,2023-08-05 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.8
771028,Heathcote Ave - Banbury,2023-08-05 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.5
771028,Heathcote Ave - Banbury,2023-08-05 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
771028,Heathcote Ave - Banbury,2023-08-05 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
771028,Heathcote Ave - Banbury,2023-08-05 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
771028,Heathcote Ave - Banbury,2023-08-05 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.61
771028,Heathcote Ave - Banbury,2023-08-05 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.91
771028,Heathcote Ave - Banbury,2023-08-05 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.59
771028,Heathcote Ave - Banbury,2023-08-05 13:00:00+00:00,feeder,3.0,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-05 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,28.9
771028,Heathcote Ave - Banbury,2023-08-05 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.5
771028,Heathcote Ave - Banbury,2023-08-05 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.9
771028,Heathcote Ave - Banbury,2023-08-05 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
771028,Heathcote Ave - Banbury,2023-08-05 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
771028,Heathcote Ave - Banbury,2023-08-05 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
771028,Heathcote Ave - Banbury,2023-08-05 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.51
771028,Heathcote Ave - Banbury,2023-08-05 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
771028,Heathcote Ave - Banbury,2023-08-05 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.31
771028,Heathcote Ave - Banbury,2023-08-05 13:00:00+00:00,feeder,2.0,N Current (RMS),A,3.2
771028,Heathcote Ave - Banbury,2023-08-05 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,37.1
771028,Heathcote Ave - Banbury,2023-08-05 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
771028,Heathcote Ave - Banbury,2023-08-05 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,35.7
771028,Heathcote Ave - Banbury,2023-08-05 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
771028,Heathcote Ave - Banbury,2023-08-05 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
771028,Heathcote Ave - Banbury,2023-08-05 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
771028,Heathcote Ave - Banbury,2023-08-05 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.48
771028,Heathcote Ave - Banbury,2023-08-05 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.98
771028,Heathcote Ave - Banbury,2023-08-05 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,14.56
771028,Heathcote Ave - Banbury,2023-08-05 13:00:00+00:00,feeder,1.0,N Current (RMS),A,4.4
771028,Heathcote Ave - Banbury,2023-08-05 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,28.9
771028,Heathcote Ave - Banbury,2023-08-05 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.4
771028,Heathcote Ave - Banbury,2023-08-05 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,61.6
771028,Heathcote Ave - Banbury,2023-08-05 13:00:00+00:00,transformer,,Temperature,C,18.8
771028,Heathcote Ave - Banbury,2023-08-05 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.45
771028,Heathcote Ave - Banbury,2023-08-05 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.34
771028,Heathcote Ave - Banbury,2023-08-05 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.63
771028,Heathcote Ave - Banbury,2023-08-05 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.58
771028,Heathcote Ave - Banbury,2023-08-05 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.87
771028,Heathcote Ave - Banbury,2023-08-05 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.31
771028,Heathcote Ave - Banbury,2023-08-05 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
771028,Heathcote Ave - Banbury,2023-08-05 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
771028,Heathcote Ave - Banbury,2023-08-05 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
771028,Heathcote Ave - Banbury,2023-08-05 13:00:00+00:00,busbar,,L3 Active Power,kW,30.12
771028,Heathcote Ave - Banbury,2023-08-05 13:00:00+00:00,busbar,,L2 Active Power,kW,19.89
771028,Heathcote Ave - Banbury,2023-08-05 13:00:00+00:00,busbar,,L1 Active Power,kW,31.42
771028,Heathcote Ave - Banbury,2023-08-05 13:00:00+00:00,busbar,,N Current (RMS),A,3.0
771028,Heathcote Ave - Banbury,2023-08-05 13:00:00+00:00,busbar,,L3 Current (RMS),A,129.2
771028,Heathcote Ave - Banbury,2023-08-05 13:00:00+00:00,busbar,,L2 Current (RMS),A,85.5
771028,Heathcote Ave - Banbury,2023-08-05 13:00:00+00:00,busbar,,L1 Current (RMS),A,134.6
771028,Heathcote Ave - Banbury,2023-08-05 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.82
771028,Heathcote Ave - Banbury,2023-08-05 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.49
771028,Heathcote Ave - Banbury,2023-08-05 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.55
771028,Heathcote Ave - Banbury,2023-08-05 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.23
771028,Heathcote Ave - Banbury,2023-08-05 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.83
771028,Heathcote Ave - Banbury,2023-08-05 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.72
771028,Heathcote Ave - Banbury,2023-08-05 12:50:00+00:00,feeder,5.0,N Current (RMS),A,2.7
771028,Heathcote Ave - Banbury,2023-08-05 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,27.4
771028,Heathcote Ave - Banbury,2023-08-05 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,17.4
771028,Heathcote Ave - Banbury,2023-08-05 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,18.3
771028,Heathcote Ave - Banbury,2023-08-05 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
771028,Heathcote Ave - Banbury,2023-08-05 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
771028,Heathcote Ave - Banbury,2023-08-05 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.15
771028,Heathcote Ave - Banbury,2023-08-05 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.36
771028,Heathcote Ave - Banbury,2023-08-05 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.26
771028,Heathcote Ave - Banbury,2023-08-05 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.73
771028,Heathcote Ave - Banbury,2023-08-05 12:50:00+00:00,feeder,4.0,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-05 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.8
771028,Heathcote Ave - Banbury,2023-08-05 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.7
771028,Heathcote Ave - Banbury,2023-08-05 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.6
771028,Heathcote Ave - Banbury,2023-08-05 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
771028,Heathcote Ave - Banbury,2023-08-05 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
771028,Heathcote Ave - Banbury,2023-08-05 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
771028,Heathcote Ave - Banbury,2023-08-05 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.13
771028,Heathcote Ave - Banbury,2023-08-05 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.75
771028,Heathcote Ave - Banbury,2023-08-05 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.17
771028,Heathcote Ave - Banbury,2023-08-05 12:50:00+00:00,feeder,3.0,N Current (RMS),A,2.6
771028,Heathcote Ave - Banbury,2023-08-05 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.9
771028,Heathcote Ave - Banbury,2023-08-05 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.3
771028,Heathcote Ave - Banbury,2023-08-05 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.5
771028,Heathcote Ave - Banbury,2023-08-05 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
771028,Heathcote Ave - Banbury,2023-08-05 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
771028,Heathcote Ave - Banbury,2023-08-05 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
771028,Heathcote Ave - Banbury,2023-08-05 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.29
771028,Heathcote Ave - Banbury,2023-08-05 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.67
771028,Heathcote Ave - Banbury,2023-08-05 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.52
771028,Heathcote Ave - Banbury,2023-08-05 12:50:00+00:00,feeder,2.0,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-05 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,39.7
771028,Heathcote Ave - Banbury,2023-08-05 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.8
771028,Heathcote Ave - Banbury,2023-08-05 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,36.4
771028,Heathcote Ave - Banbury,2023-08-05 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
771028,Heathcote Ave - Banbury,2023-08-05 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
771028,Heathcote Ave - Banbury,2023-08-05 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
771028,Heathcote Ave - Banbury,2023-08-05 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.21
771028,Heathcote Ave - Banbury,2023-08-05 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.06
771028,Heathcote Ave - Banbury,2023-08-05 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.89
771028,Heathcote Ave - Banbury,2023-08-05 12:50:00+00:00,feeder,1.0,N Current (RMS),A,3.6
771028,Heathcote Ave - Banbury,2023-08-05 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,31.9
771028,Heathcote Ave - Banbury,2023-08-05 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,25.7
771028,Heathcote Ave - Banbury,2023-08-05 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,55.2
771028,Heathcote Ave - Banbury,2023-08-05 12:50:00+00:00,transformer,,Temperature,C,18.4
771028,Heathcote Ave - Banbury,2023-08-05 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.42
771028,Heathcote Ave - Banbury,2023-08-05 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.23
771028,Heathcote Ave - Banbury,2023-08-05 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.66
771028,Heathcote Ave - Banbury,2023-08-05 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.48
771028,Heathcote Ave - Banbury,2023-08-05 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.88
771028,Heathcote Ave - Banbury,2023-08-05 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.99
771028,Heathcote Ave - Banbury,2023-08-05 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
771028,Heathcote Ave - Banbury,2023-08-05 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
771028,Heathcote Ave - Banbury,2023-08-05 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
771028,Heathcote Ave - Banbury,2023-08-05 12:50:00+00:00,busbar,,L3 Active Power,kW,29.23
771028,Heathcote Ave - Banbury,2023-08-05 12:50:00+00:00,busbar,,L2 Active Power,kW,20.57
771028,Heathcote Ave - Banbury,2023-08-05 12:50:00+00:00,busbar,,L1 Active Power,kW,29.02
771028,Heathcote Ave - Banbury,2023-08-05 12:50:00+00:00,busbar,,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-05 12:50:00+00:00,busbar,,L3 Current (RMS),A,125.3
771028,Heathcote Ave - Banbury,2023-08-05 12:50:00+00:00,busbar,,L2 Current (RMS),A,88.6
771028,Heathcote Ave - Banbury,2023-08-05 12:50:00+00:00,busbar,,L1 Current (RMS),A,124.9
771028,Heathcote Ave - Banbury,2023-08-05 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.85
771028,Heathcote Ave - Banbury,2023-08-05 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
771028,Heathcote Ave - Banbury,2023-08-05 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.09
771028,Heathcote Ave - Banbury,2023-08-05 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.16
771028,Heathcote Ave - Banbury,2023-08-05 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.17
771028,Heathcote Ave - Banbury,2023-08-05 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.09
771028,Heathcote Ave - Banbury,2023-08-05 12:40:00+00:00,feeder,5.0,N Current (RMS),A,3.2
771028,Heathcote Ave - Banbury,2023-08-05 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,19.6
771028,Heathcote Ave - Banbury,2023-08-05 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,23.0
771028,Heathcote Ave - Banbury,2023-08-05 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,15.0
771028,Heathcote Ave - Banbury,2023-08-05 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
771028,Heathcote Ave - Banbury,2023-08-05 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
771028,Heathcote Ave - Banbury,2023-08-05 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
771028,Heathcote Ave - Banbury,2023-08-05 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.79
771028,Heathcote Ave - Banbury,2023-08-05 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.11
771028,Heathcote Ave - Banbury,2023-08-05 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.41
771028,Heathcote Ave - Banbury,2023-08-05 12:40:00+00:00,feeder,4.0,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-05 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,16.2
771028,Heathcote Ave - Banbury,2023-08-05 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.9
771028,Heathcote Ave - Banbury,2023-08-05 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,6.4
771028,Heathcote Ave - Banbury,2023-08-05 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
771028,Heathcote Ave - Banbury,2023-08-05 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
771028,Heathcote Ave - Banbury,2023-08-05 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
771028,Heathcote Ave - Banbury,2023-08-05 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.74
771028,Heathcote Ave - Banbury,2023-08-05 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.63
771028,Heathcote Ave - Banbury,2023-08-05 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.87
771028,Heathcote Ave - Banbury,2023-08-05 12:40:00+00:00,feeder,3.0,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-05 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.8
771028,Heathcote Ave - Banbury,2023-08-05 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.6
771028,Heathcote Ave - Banbury,2023-08-05 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.2
771028,Heathcote Ave - Banbury,2023-08-05 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
771028,Heathcote Ave - Banbury,2023-08-05 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
771028,Heathcote Ave - Banbury,2023-08-05 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
771028,Heathcote Ave - Banbury,2023-08-05 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.78
771028,Heathcote Ave - Banbury,2023-08-05 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.9
771028,Heathcote Ave - Banbury,2023-08-05 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.61
771028,Heathcote Ave - Banbury,2023-08-05 12:40:00+00:00,feeder,2.0,N Current (RMS),A,5.2
771028,Heathcote Ave - Banbury,2023-08-05 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,29.5
771028,Heathcote Ave - Banbury,2023-08-05 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,26.8
771028,Heathcote Ave - Banbury,2023-08-05 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.8
771028,Heathcote Ave - Banbury,2023-08-05 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
771028,Heathcote Ave - Banbury,2023-08-05 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
771028,Heathcote Ave - Banbury,2023-08-05 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
771028,Heathcote Ave - Banbury,2023-08-05 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.31
771028,Heathcote Ave - Banbury,2023-08-05 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.65
771028,Heathcote Ave - Banbury,2023-08-05 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.53
771028,Heathcote Ave - Banbury,2023-08-05 12:40:00+00:00,feeder,1.0,N Current (RMS),A,6.3
771028,Heathcote Ave - Banbury,2023-08-05 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,37.1
771028,Heathcote Ave - Banbury,2023-08-05 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.5
771028,Heathcote Ave - Banbury,2023-08-05 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,62.1
771028,Heathcote Ave - Banbury,2023-08-05 12:40:00+00:00,transformer,,Temperature,C,17.9
771028,Heathcote Ave - Banbury,2023-08-05 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.46
771028,Heathcote Ave - Banbury,2023-08-05 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.21
771028,Heathcote Ave - Banbury,2023-08-05 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.68
771028,Heathcote Ave - Banbury,2023-08-05 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.17
771028,Heathcote Ave - Banbury,2023-08-05 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.89
771028,Heathcote Ave - Banbury,2023-08-05 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.12
771028,Heathcote Ave - Banbury,2023-08-05 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
771028,Heathcote Ave - Banbury,2023-08-05 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
771028,Heathcote Ave - Banbury,2023-08-05 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
771028,Heathcote Ave - Banbury,2023-08-05 12:40:00+00:00,busbar,,L3 Active Power,kW,28.78
771028,Heathcote Ave - Banbury,2023-08-05 12:40:00+00:00,busbar,,L2 Active Power,kW,22.45
771028,Heathcote Ave - Banbury,2023-08-05 12:40:00+00:00,busbar,,L1 Active Power,kW,27.51
771028,Heathcote Ave - Banbury,2023-08-05 12:40:00+00:00,busbar,,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-05 12:40:00+00:00,busbar,,L3 Current (RMS),A,123.7
771028,Heathcote Ave - Banbury,2023-08-05 12:40:00+00:00,busbar,,L2 Current (RMS),A,96.6
771028,Heathcote Ave - Banbury,2023-08-05 12:40:00+00:00,busbar,,L1 Current (RMS),A,118.6
771028,Heathcote Ave - Banbury,2023-08-05 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.87
771028,Heathcote Ave - Banbury,2023-08-05 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.22
771028,Heathcote Ave - Banbury,2023-08-05 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
771028,Heathcote Ave - Banbury,2023-08-05 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.97
771028,Heathcote Ave - Banbury,2023-08-05 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.3
771028,Heathcote Ave - Banbury,2023-08-05 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.38
771028,Heathcote Ave - Banbury,2023-08-05 12:30:00+00:00,feeder,5.0,N Current (RMS),A,2.8
771028,Heathcote Ave - Banbury,2023-08-05 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,26.5
771028,Heathcote Ave - Banbury,2023-08-05 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,23.5
771028,Heathcote Ave - Banbury,2023-08-05 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,24.9
771028,Heathcote Ave - Banbury,2023-08-05 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
771028,Heathcote Ave - Banbury,2023-08-05 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
771028,Heathcote Ave - Banbury,2023-08-05 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
771028,Heathcote Ave - Banbury,2023-08-05 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.89
771028,Heathcote Ave - Banbury,2023-08-05 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.63
771028,Heathcote Ave - Banbury,2023-08-05 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.39
771028,Heathcote Ave - Banbury,2023-08-05 12:30:00+00:00,feeder,4.0,N Current (RMS),A,3.0
771028,Heathcote Ave - Banbury,2023-08-05 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,13.8
771028,Heathcote Ave - Banbury,2023-08-05 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.3
771028,Heathcote Ave - Banbury,2023-08-05 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.6
771028,Heathcote Ave - Banbury,2023-08-05 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
771028,Heathcote Ave - Banbury,2023-08-05 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
771028,Heathcote Ave - Banbury,2023-08-05 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
771028,Heathcote Ave - Banbury,2023-08-05 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.92
771028,Heathcote Ave - Banbury,2023-08-05 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.25
771028,Heathcote Ave - Banbury,2023-08-05 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.46
771028,Heathcote Ave - Banbury,2023-08-05 12:30:00+00:00,feeder,3.0,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-05 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.2
771028,Heathcote Ave - Banbury,2023-08-05 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.1
771028,Heathcote Ave - Banbury,2023-08-05 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.7
771028,Heathcote Ave - Banbury,2023-08-05 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
771028,Heathcote Ave - Banbury,2023-08-05 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
771028,Heathcote Ave - Banbury,2023-08-05 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
771028,Heathcote Ave - Banbury,2023-08-05 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.11
771028,Heathcote Ave - Banbury,2023-08-05 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.73
771028,Heathcote Ave - Banbury,2023-08-05 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.96
771028,Heathcote Ave - Banbury,2023-08-05 12:30:00+00:00,feeder,2.0,N Current (RMS),A,2.8
771028,Heathcote Ave - Banbury,2023-08-05 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,30.9
771028,Heathcote Ave - Banbury,2023-08-05 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.8
771028,Heathcote Ave - Banbury,2023-08-05 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.6
771028,Heathcote Ave - Banbury,2023-08-05 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.55
771028,Heathcote Ave - Banbury,2023-08-05 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
771028,Heathcote Ave - Banbury,2023-08-05 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
771028,Heathcote Ave - Banbury,2023-08-05 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.63
771028,Heathcote Ave - Banbury,2023-08-05 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.36
771028,Heathcote Ave - Banbury,2023-08-05 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.15
771028,Heathcote Ave - Banbury,2023-08-05 12:30:00+00:00,feeder,1.0,N Current (RMS),A,4.7
771028,Heathcote Ave - Banbury,2023-08-05 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,32.9
771028,Heathcote Ave - Banbury,2023-08-05 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.8
771028,Heathcote Ave - Banbury,2023-08-05 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,48.2
771028,Heathcote Ave - Banbury,2023-08-05 12:30:00+00:00,transformer,,Temperature,C,17.7
771028,Heathcote Ave - Banbury,2023-08-05 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.44
771028,Heathcote Ave - Banbury,2023-08-05 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.46
771028,Heathcote Ave - Banbury,2023-08-05 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.78
771028,Heathcote Ave - Banbury,2023-08-05 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.62
771028,Heathcote Ave - Banbury,2023-08-05 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.9
771028,Heathcote Ave - Banbury,2023-08-05 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.29
771028,Heathcote Ave - Banbury,2023-08-05 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
771028,Heathcote Ave - Banbury,2023-08-05 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
771028,Heathcote Ave - Banbury,2023-08-05 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
771028,Heathcote Ave - Banbury,2023-08-05 12:30:00+00:00,busbar,,L3 Active Power,kW,27.52
771028,Heathcote Ave - Banbury,2023-08-05 12:30:00+00:00,busbar,,L2 Active Power,kW,22.28
771028,Heathcote Ave - Banbury,2023-08-05 12:30:00+00:00,busbar,,L1 Active Power,kW,23.35
771028,Heathcote Ave - Banbury,2023-08-05 12:30:00+00:00,busbar,,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-05 12:30:00+00:00,busbar,,L3 Current (RMS),A,118.0
771028,Heathcote Ave - Banbury,2023-08-05 12:30:00+00:00,busbar,,L2 Current (RMS),A,96.8
771028,Heathcote Ave - Banbury,2023-08-05 12:30:00+00:00,busbar,,L1 Current (RMS),A,102.2
771028,Heathcote Ave - Banbury,2023-08-05 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.8
771028,Heathcote Ave - Banbury,2023-08-05 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
771028,Heathcote Ave - Banbury,2023-08-05 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
771028,Heathcote Ave - Banbury,2023-08-05 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.38
771028,Heathcote Ave - Banbury,2023-08-05 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.51
771028,Heathcote Ave - Banbury,2023-08-05 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.09
771028,Heathcote Ave - Banbury,2023-08-05 12:20:00+00:00,feeder,5.0,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-05 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,20.9
771028,Heathcote Ave - Banbury,2023-08-05 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,16.1
771028,Heathcote Ave - Banbury,2023-08-05 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,18.8
771028,Heathcote Ave - Banbury,2023-08-05 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
771028,Heathcote Ave - Banbury,2023-08-05 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
771028,Heathcote Ave - Banbury,2023-08-05 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
771028,Heathcote Ave - Banbury,2023-08-05 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.05
771028,Heathcote Ave - Banbury,2023-08-05 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.47
771028,Heathcote Ave - Banbury,2023-08-05 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.53
771028,Heathcote Ave - Banbury,2023-08-05 12:20:00+00:00,feeder,4.0,N Current (RMS),A,2.8
771028,Heathcote Ave - Banbury,2023-08-05 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,14.6
771028,Heathcote Ave - Banbury,2023-08-05 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.0
771028,Heathcote Ave - Banbury,2023-08-05 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,6.8
771028,Heathcote Ave - Banbury,2023-08-05 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
771028,Heathcote Ave - Banbury,2023-08-05 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
771028,Heathcote Ave - Banbury,2023-08-05 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
771028,Heathcote Ave - Banbury,2023-08-05 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.24
771028,Heathcote Ave - Banbury,2023-08-05 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.01
771028,Heathcote Ave - Banbury,2023-08-05 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.43
771028,Heathcote Ave - Banbury,2023-08-05 12:20:00+00:00,feeder,3.0,N Current (RMS),A,1.6
771028,Heathcote Ave - Banbury,2023-08-05 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.2
771028,Heathcote Ave - Banbury,2023-08-05 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.0
771028,Heathcote Ave - Banbury,2023-08-05 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.8
771028,Heathcote Ave - Banbury,2023-08-05 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
771028,Heathcote Ave - Banbury,2023-08-05 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
771028,Heathcote Ave - Banbury,2023-08-05 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
771028,Heathcote Ave - Banbury,2023-08-05 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.65
771028,Heathcote Ave - Banbury,2023-08-05 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.5
771028,Heathcote Ave - Banbury,2023-08-05 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.12
771028,Heathcote Ave - Banbury,2023-08-05 12:20:00+00:00,feeder,2.0,N Current (RMS),A,4.6
771028,Heathcote Ave - Banbury,2023-08-05 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.3
771028,Heathcote Ave - Banbury,2023-08-05 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,32.8
771028,Heathcote Ave - Banbury,2023-08-05 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.7
771028,Heathcote Ave - Banbury,2023-08-05 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
771028,Heathcote Ave - Banbury,2023-08-05 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
771028,Heathcote Ave - Banbury,2023-08-05 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
771028,Heathcote Ave - Banbury,2023-08-05 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.41
771028,Heathcote Ave - Banbury,2023-08-05 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.11
771028,Heathcote Ave - Banbury,2023-08-05 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.21
771028,Heathcote Ave - Banbury,2023-08-05 12:20:00+00:00,feeder,1.0,N Current (RMS),A,3.0
771028,Heathcote Ave - Banbury,2023-08-05 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,32.0
771028,Heathcote Ave - Banbury,2023-08-05 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,27.2
771028,Heathcote Ave - Banbury,2023-08-05 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,36.1
771028,Heathcote Ave - Banbury,2023-08-05 12:20:00+00:00,transformer,,Temperature,C,17.6
771028,Heathcote Ave - Banbury,2023-08-05 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.46
771028,Heathcote Ave - Banbury,2023-08-05 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.67
771028,Heathcote Ave - Banbury,2023-08-05 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.77
771028,Heathcote Ave - Banbury,2023-08-05 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.76
771028,Heathcote Ave - Banbury,2023-08-05 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.87
771028,Heathcote Ave - Banbury,2023-08-05 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.49
771028,Heathcote Ave - Banbury,2023-08-05 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
771028,Heathcote Ave - Banbury,2023-08-05 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
771028,Heathcote Ave - Banbury,2023-08-05 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
771028,Heathcote Ave - Banbury,2023-08-05 12:20:00+00:00,busbar,,L3 Active Power,kW,22.72
771028,Heathcote Ave - Banbury,2023-08-05 12:20:00+00:00,busbar,,L2 Active Power,kW,24.61
771028,Heathcote Ave - Banbury,2023-08-05 12:20:00+00:00,busbar,,L1 Active Power,kW,19.38
771028,Heathcote Ave - Banbury,2023-08-05 12:20:00+00:00,busbar,,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-05 12:20:00+00:00,busbar,,L3 Current (RMS),A,99.2
771028,Heathcote Ave - Banbury,2023-08-05 12:20:00+00:00,busbar,,L2 Current (RMS),A,107.0
771028,Heathcote Ave - Banbury,2023-08-05 12:20:00+00:00,busbar,,L1 Current (RMS),A,86.6
771028,Heathcote Ave - Banbury,2023-08-05 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.03
771028,Heathcote Ave - Banbury,2023-08-05 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
771028,Heathcote Ave - Banbury,2023-08-05 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.37
771028,Heathcote Ave - Banbury,2023-08-05 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.36
771028,Heathcote Ave - Banbury,2023-08-05 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.38
771028,Heathcote Ave - Banbury,2023-08-05 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.32
771028,Heathcote Ave - Banbury,2023-08-05 12:10:00+00:00,feeder,5.0,N Current (RMS),A,3.3
771028,Heathcote Ave - Banbury,2023-08-05 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,16.1
771028,Heathcote Ave - Banbury,2023-08-05 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,24.7
771028,Heathcote Ave - Banbury,2023-08-05 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,27.7
771028,Heathcote Ave - Banbury,2023-08-05 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
771028,Heathcote Ave - Banbury,2023-08-05 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
771028,Heathcote Ave - Banbury,2023-08-05 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.18
771028,Heathcote Ave - Banbury,2023-08-05 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.91
771028,Heathcote Ave - Banbury,2023-08-05 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.73
771028,Heathcote Ave - Banbury,2023-08-05 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.67
771028,Heathcote Ave - Banbury,2023-08-05 12:10:00+00:00,feeder,4.0,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-05 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.2
771028,Heathcote Ave - Banbury,2023-08-05 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,7.8
771028,Heathcote Ave - Banbury,2023-08-05 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,7.4
771028,Heathcote Ave - Banbury,2023-08-05 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
771028,Heathcote Ave - Banbury,2023-08-05 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
771028,Heathcote Ave - Banbury,2023-08-05 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
771028,Heathcote Ave - Banbury,2023-08-05 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.99
771028,Heathcote Ave - Banbury,2023-08-05 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.94
771028,Heathcote Ave - Banbury,2023-08-05 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.13
771028,Heathcote Ave - Banbury,2023-08-05 12:10:00+00:00,feeder,3.0,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-05 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.2
771028,Heathcote Ave - Banbury,2023-08-05 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.5
771028,Heathcote Ave - Banbury,2023-08-05 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.7
771028,Heathcote Ave - Banbury,2023-08-05 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
771028,Heathcote Ave - Banbury,2023-08-05 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
771028,Heathcote Ave - Banbury,2023-08-05 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
771028,Heathcote Ave - Banbury,2023-08-05 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.43
771028,Heathcote Ave - Banbury,2023-08-05 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.63
771028,Heathcote Ave - Banbury,2023-08-05 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.58
771028,Heathcote Ave - Banbury,2023-08-05 12:10:00+00:00,feeder,2.0,N Current (RMS),A,2.9
771028,Heathcote Ave - Banbury,2023-08-05 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.2
771028,Heathcote Ave - Banbury,2023-08-05 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,28.8
771028,Heathcote Ave - Banbury,2023-08-05 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.2
771028,Heathcote Ave - Banbury,2023-08-05 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
771028,Heathcote Ave - Banbury,2023-08-05 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
771028,Heathcote Ave - Banbury,2023-08-05 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
771028,Heathcote Ave - Banbury,2023-08-05 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.91
