Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
771028,Heathcote Ave - Banbury,2023-08-05 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
771028,Heathcote Ave - Banbury,2023-08-05 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.64
771028,Heathcote Ave - Banbury,2023-08-05 12:10:00+00:00,feeder,1.0,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-05 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,25.6
771028,Heathcote Ave - Banbury,2023-08-05 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,31.3
771028,Heathcote Ave - Banbury,2023-08-05 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,34.3
771028,Heathcote Ave - Banbury,2023-08-05 12:10:00+00:00,transformer,,Temperature,C,17.4
771028,Heathcote Ave - Banbury,2023-08-05 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.5
771028,Heathcote Ave - Banbury,2023-08-05 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.82
771028,Heathcote Ave - Banbury,2023-08-05 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.74
771028,Heathcote Ave - Banbury,2023-08-05 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.58
771028,Heathcote Ave - Banbury,2023-08-05 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.88
771028,Heathcote Ave - Banbury,2023-08-05 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.42
771028,Heathcote Ave - Banbury,2023-08-05 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
771028,Heathcote Ave - Banbury,2023-08-05 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
771028,Heathcote Ave - Banbury,2023-08-05 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
771028,Heathcote Ave - Banbury,2023-08-05 12:10:00+00:00,busbar,,L3 Active Power,kW,19.6
771028,Heathcote Ave - Banbury,2023-08-05 12:10:00+00:00,busbar,,L2 Active Power,kW,26.69
771028,Heathcote Ave - Banbury,2023-08-05 12:10:00+00:00,busbar,,L1 Active Power,kW,22.34
771028,Heathcote Ave - Banbury,2023-08-05 12:10:00+00:00,busbar,,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-05 12:10:00+00:00,busbar,,L3 Current (RMS),A,86.6
771028,Heathcote Ave - Banbury,2023-08-05 12:10:00+00:00,busbar,,L2 Current (RMS),A,116.6
771028,Heathcote Ave - Banbury,2023-08-05 12:10:00+00:00,busbar,,L1 Current (RMS),A,98.8
771028,Heathcote Ave - Banbury,2023-08-05 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
771028,Heathcote Ave - Banbury,2023-08-05 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.61
771028,Heathcote Ave - Banbury,2023-08-05 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.12
771028,Heathcote Ave - Banbury,2023-08-05 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.15
771028,Heathcote Ave - Banbury,2023-08-05 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.56
771028,Heathcote Ave - Banbury,2023-08-05 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.99
771028,Heathcote Ave - Banbury,2023-08-05 12:00:00+00:00,feeder,5.0,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-05 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,15.2
771028,Heathcote Ave - Banbury,2023-08-05 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,21.4
771028,Heathcote Ave - Banbury,2023-08-05 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,18.1
771028,Heathcote Ave - Banbury,2023-08-05 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
771028,Heathcote Ave - Banbury,2023-08-05 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
771028,Heathcote Ave - Banbury,2023-08-05 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.43
771028,Heathcote Ave - Banbury,2023-08-05 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.43
771028,Heathcote Ave - Banbury,2023-08-05 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.88
771028,Heathcote Ave - Banbury,2023-08-05 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.21
771028,Heathcote Ave - Banbury,2023-08-05 12:00:00+00:00,feeder,4.0,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-05 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.4
771028,Heathcote Ave - Banbury,2023-08-05 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.6
771028,Heathcote Ave - Banbury,2023-08-05 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,14.4
771028,Heathcote Ave - Banbury,2023-08-05 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
771028,Heathcote Ave - Banbury,2023-08-05 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
771028,Heathcote Ave - Banbury,2023-08-05 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
771028,Heathcote Ave - Banbury,2023-08-05 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.13
771028,Heathcote Ave - Banbury,2023-08-05 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.9
771028,Heathcote Ave - Banbury,2023-08-05 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.32
771028,Heathcote Ave - Banbury,2023-08-05 12:00:00+00:00,feeder,3.0,N Current (RMS),A,4.5
771028,Heathcote Ave - Banbury,2023-08-05 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,27.2
771028,Heathcote Ave - Banbury,2023-08-05 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.6
771028,Heathcote Ave - Banbury,2023-08-05 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.5
771028,Heathcote Ave - Banbury,2023-08-05 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
771028,Heathcote Ave - Banbury,2023-08-05 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
771028,Heathcote Ave - Banbury,2023-08-05 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
771028,Heathcote Ave - Banbury,2023-08-05 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.23
771028,Heathcote Ave - Banbury,2023-08-05 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.04
771028,Heathcote Ave - Banbury,2023-08-05 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.98
771028,Heathcote Ave - Banbury,2023-08-05 12:00:00+00:00,feeder,2.0,N Current (RMS),A,5.8
771028,Heathcote Ave - Banbury,2023-08-05 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,27.4
771028,Heathcote Ave - Banbury,2023-08-05 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,34.9
771028,Heathcote Ave - Banbury,2023-08-05 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,59.9
771028,Heathcote Ave - Banbury,2023-08-05 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.56
771028,Heathcote Ave - Banbury,2023-08-05 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
771028,Heathcote Ave - Banbury,2023-08-05 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
771028,Heathcote Ave - Banbury,2023-08-05 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.29
771028,Heathcote Ave - Banbury,2023-08-05 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.06
771028,Heathcote Ave - Banbury,2023-08-05 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.09
771028,Heathcote Ave - Banbury,2023-08-05 12:00:00+00:00,feeder,1.0,N Current (RMS),A,3.4
771028,Heathcote Ave - Banbury,2023-08-05 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,36.6
771028,Heathcote Ave - Banbury,2023-08-05 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,31.7
771028,Heathcote Ave - Banbury,2023-08-05 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,40.8
771028,Heathcote Ave - Banbury,2023-08-05 12:00:00+00:00,transformer,,Temperature,C,17.2
771028,Heathcote Ave - Banbury,2023-08-05 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.44
771028,Heathcote Ave - Banbury,2023-08-05 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.47
771028,Heathcote Ave - Banbury,2023-08-05 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.68
771028,Heathcote Ave - Banbury,2023-08-05 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.5
771028,Heathcote Ave - Banbury,2023-08-05 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.81
771028,Heathcote Ave - Banbury,2023-08-05 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.32
771028,Heathcote Ave - Banbury,2023-08-05 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
771028,Heathcote Ave - Banbury,2023-08-05 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
771028,Heathcote Ave - Banbury,2023-08-05 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
771028,Heathcote Ave - Banbury,2023-08-05 12:00:00+00:00,busbar,,L3 Active Power,kW,25.24
771028,Heathcote Ave - Banbury,2023-08-05 12:00:00+00:00,busbar,,L2 Active Power,kW,28.46
771028,Heathcote Ave - Banbury,2023-08-05 12:00:00+00:00,busbar,,L1 Active Power,kW,31.6
771028,Heathcote Ave - Banbury,2023-08-05 12:00:00+00:00,busbar,,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-05 12:00:00+00:00,busbar,,L3 Current (RMS),A,110.0
771028,Heathcote Ave - Banbury,2023-08-05 12:00:00+00:00,busbar,,L2 Current (RMS),A,123.1
771028,Heathcote Ave - Banbury,2023-08-05 12:00:00+00:00,busbar,,L1 Current (RMS),A,136.9
771028,Heathcote Ave - Banbury,2023-08-05 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.36
771028,Heathcote Ave - Banbury,2023-08-05 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.19
771028,Heathcote Ave - Banbury,2023-08-05 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
771028,Heathcote Ave - Banbury,2023-08-05 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.44
771028,Heathcote Ave - Banbury,2023-08-05 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.45
771028,Heathcote Ave - Banbury,2023-08-05 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.61
771028,Heathcote Ave - Banbury,2023-08-05 11:50:00+00:00,feeder,5.0,N Current (RMS),A,3.4
771028,Heathcote Ave - Banbury,2023-08-05 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,26.8
771028,Heathcote Ave - Banbury,2023-08-05 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,15.5
771028,Heathcote Ave - Banbury,2023-08-05 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,21.5
771028,Heathcote Ave - Banbury,2023-08-05 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
771028,Heathcote Ave - Banbury,2023-08-05 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
771028,Heathcote Ave - Banbury,2023-08-05 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.38
771028,Heathcote Ave - Banbury,2023-08-05 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
771028,Heathcote Ave - Banbury,2023-08-05 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.37
771028,Heathcote Ave - Banbury,2023-08-05 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.63
771028,Heathcote Ave - Banbury,2023-08-05 11:50:00+00:00,feeder,4.0,N Current (RMS),A,3.2
771028,Heathcote Ave - Banbury,2023-08-05 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.5
771028,Heathcote Ave - Banbury,2023-08-05 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.7
771028,Heathcote Ave - Banbury,2023-08-05 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,16.7
771028,Heathcote Ave - Banbury,2023-08-05 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
771028,Heathcote Ave - Banbury,2023-08-05 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
771028,Heathcote Ave - Banbury,2023-08-05 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
771028,Heathcote Ave - Banbury,2023-08-05 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.62
771028,Heathcote Ave - Banbury,2023-08-05 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.95
771028,Heathcote Ave - Banbury,2023-08-05 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.48
771028,Heathcote Ave - Banbury,2023-08-05 11:50:00+00:00,feeder,3.0,N Current (RMS),A,3.5
771028,Heathcote Ave - Banbury,2023-08-05 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,25.7
771028,Heathcote Ave - Banbury,2023-08-05 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,31.7
771028,Heathcote Ave - Banbury,2023-08-05 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.1
771028,Heathcote Ave - Banbury,2023-08-05 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
771028,Heathcote Ave - Banbury,2023-08-05 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
771028,Heathcote Ave - Banbury,2023-08-05 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
771028,Heathcote Ave - Banbury,2023-08-05 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.49
771028,Heathcote Ave - Banbury,2023-08-05 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.07
771028,Heathcote Ave - Banbury,2023-08-05 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.57
771028,Heathcote Ave - Banbury,2023-08-05 11:50:00+00:00,feeder,2.0,N Current (RMS),A,3.1
771028,Heathcote Ave - Banbury,2023-08-05 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,40.8
771028,Heathcote Ave - Banbury,2023-08-05 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
771028,Heathcote Ave - Banbury,2023-08-05 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.1
771028,Heathcote Ave - Banbury,2023-08-05 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
771028,Heathcote Ave - Banbury,2023-08-05 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
771028,Heathcote Ave - Banbury,2023-08-05 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
771028,Heathcote Ave - Banbury,2023-08-05 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.44
771028,Heathcote Ave - Banbury,2023-08-05 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.54
771028,Heathcote Ave - Banbury,2023-08-05 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.64
771028,Heathcote Ave - Banbury,2023-08-05 11:50:00+00:00,feeder,1.0,N Current (RMS),A,2.9
771028,Heathcote Ave - Banbury,2023-08-05 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.7
771028,Heathcote Ave - Banbury,2023-08-05 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,22.6
771028,Heathcote Ave - Banbury,2023-08-05 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,34.6
771028,Heathcote Ave - Banbury,2023-08-05 11:50:00+00:00,transformer,,Temperature,C,16.9
771028,Heathcote Ave - Banbury,2023-08-05 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.49
771028,Heathcote Ave - Banbury,2023-08-05 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.16
771028,Heathcote Ave - Banbury,2023-08-05 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.65
771028,Heathcote Ave - Banbury,2023-08-05 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.29
771028,Heathcote Ave - Banbury,2023-08-05 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.92
771028,Heathcote Ave - Banbury,2023-08-05 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.04
771028,Heathcote Ave - Banbury,2023-08-05 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
771028,Heathcote Ave - Banbury,2023-08-05 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
771028,Heathcote Ave - Banbury,2023-08-05 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
771028,Heathcote Ave - Banbury,2023-08-05 11:50:00+00:00,busbar,,L3 Active Power,kW,26.99
771028,Heathcote Ave - Banbury,2023-08-05 11:50:00+00:00,busbar,,L2 Active Power,kW,22.37
771028,Heathcote Ave - Banbury,2023-08-05 11:50:00+00:00,busbar,,L1 Active Power,kW,24.93
771028,Heathcote Ave - Banbury,2023-08-05 11:50:00+00:00,busbar,,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-05 11:50:00+00:00,busbar,,L3 Current (RMS),A,116.7
771028,Heathcote Ave - Banbury,2023-08-05 11:50:00+00:00,busbar,,L2 Current (RMS),A,97.1
771028,Heathcote Ave - Banbury,2023-08-05 11:50:00+00:00,busbar,,L1 Current (RMS),A,108.3
771028,Heathcote Ave - Banbury,2023-08-05 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.99
771028,Heathcote Ave - Banbury,2023-08-05 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.36
771028,Heathcote Ave - Banbury,2023-08-05 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
771028,Heathcote Ave - Banbury,2023-08-05 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,10.34
771028,Heathcote Ave - Banbury,2023-08-05 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.26
771028,Heathcote Ave - Banbury,2023-08-05 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.85
771028,Heathcote Ave - Banbury,2023-08-05 11:40:00+00:00,feeder,5.0,N Current (RMS),A,6.6
771028,Heathcote Ave - Banbury,2023-08-05 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,45.8
771028,Heathcote Ave - Banbury,2023-08-05 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,19.6
771028,Heathcote Ave - Banbury,2023-08-05 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,13.7
771028,Heathcote Ave - Banbury,2023-08-05 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
771028,Heathcote Ave - Banbury,2023-08-05 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
771028,Heathcote Ave - Banbury,2023-08-05 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.2
771028,Heathcote Ave - Banbury,2023-08-05 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.27
771028,Heathcote Ave - Banbury,2023-08-05 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.83
771028,Heathcote Ave - Banbury,2023-08-05 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.01
771028,Heathcote Ave - Banbury,2023-08-05 11:40:00+00:00,feeder,4.0,N Current (RMS),A,5.5
771028,Heathcote Ave - Banbury,2023-08-05 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.5
771028,Heathcote Ave - Banbury,2023-08-05 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,21.2
771028,Heathcote Ave - Banbury,2023-08-05 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,18.0
771028,Heathcote Ave - Banbury,2023-08-05 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
771028,Heathcote Ave - Banbury,2023-08-05 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
771028,Heathcote Ave - Banbury,2023-08-05 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
771028,Heathcote Ave - Banbury,2023-08-05 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.71
771028,Heathcote Ave - Banbury,2023-08-05 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.15
771028,Heathcote Ave - Banbury,2023-08-05 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.95
771028,Heathcote Ave - Banbury,2023-08-05 11:40:00+00:00,feeder,3.0,N Current (RMS),A,3.8
771028,Heathcote Ave - Banbury,2023-08-05 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.5
771028,Heathcote Ave - Banbury,2023-08-05 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,32.0
771028,Heathcote Ave - Banbury,2023-08-05 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.7
771028,Heathcote Ave - Banbury,2023-08-05 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
771028,Heathcote Ave - Banbury,2023-08-05 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
771028,Heathcote Ave - Banbury,2023-08-05 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
771028,Heathcote Ave - Banbury,2023-08-05 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.42
771028,Heathcote Ave - Banbury,2023-08-05 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.62
771028,Heathcote Ave - Banbury,2023-08-05 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.68
771028,Heathcote Ave - Banbury,2023-08-05 11:40:00+00:00,feeder,2.0,N Current (RMS),A,3.4
771028,Heathcote Ave - Banbury,2023-08-05 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,48.4
771028,Heathcote Ave - Banbury,2023-08-05 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.1
771028,Heathcote Ave - Banbury,2023-08-05 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.1
771028,Heathcote Ave - Banbury,2023-08-05 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
771028,Heathcote Ave - Banbury,2023-08-05 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
771028,Heathcote Ave - Banbury,2023-08-05 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
771028,Heathcote Ave - Banbury,2023-08-05 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.29
771028,Heathcote Ave - Banbury,2023-08-05 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.27
771028,Heathcote Ave - Banbury,2023-08-05 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.42
771028,Heathcote Ave - Banbury,2023-08-05 11:40:00+00:00,feeder,1.0,N Current (RMS),A,2.8
771028,Heathcote Ave - Banbury,2023-08-05 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,28.6
771028,Heathcote Ave - Banbury,2023-08-05 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,24.7
771028,Heathcote Ave - Banbury,2023-08-05 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,32.7
771028,Heathcote Ave - Banbury,2023-08-05 11:40:00+00:00,transformer,,Temperature,C,16.2
771028,Heathcote Ave - Banbury,2023-08-05 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.55
771028,Heathcote Ave - Banbury,2023-08-05 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.54
771028,Heathcote Ave - Banbury,2023-08-05 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.64
771028,Heathcote Ave - Banbury,2023-08-05 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.61
771028,Heathcote Ave - Banbury,2023-08-05 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.9
771028,Heathcote Ave - Banbury,2023-08-05 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.34
771028,Heathcote Ave - Banbury,2023-08-05 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
771028,Heathcote Ave - Banbury,2023-08-05 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
771028,Heathcote Ave - Banbury,2023-08-05 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
771028,Heathcote Ave - Banbury,2023-08-05 11:40:00+00:00,busbar,,L3 Active Power,kW,35.02
771028,Heathcote Ave - Banbury,2023-08-05 11:40:00+00:00,busbar,,L2 Active Power,kW,26.13
771028,Heathcote Ave - Banbury,2023-08-05 11:40:00+00:00,busbar,,L1 Active Power,kW,24.92
771028,Heathcote Ave - Banbury,2023-08-05 11:40:00+00:00,busbar,,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-05 11:40:00+00:00,busbar,,L3 Current (RMS),A,149.9
771028,Heathcote Ave - Banbury,2023-08-05 11:40:00+00:00,busbar,,L2 Current (RMS),A,113.6
771028,Heathcote Ave - Banbury,2023-08-05 11:40:00+00:00,busbar,,L1 Current (RMS),A,108.9
771028,Heathcote Ave - Banbury,2023-08-05 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.67
771028,Heathcote Ave - Banbury,2023-08-05 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
771028,Heathcote Ave - Banbury,2023-08-05 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
771028,Heathcote Ave - Banbury,2023-08-05 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,13.26
771028,Heathcote Ave - Banbury,2023-08-05 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.83
771028,Heathcote Ave - Banbury,2023-08-05 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.13
771028,Heathcote Ave - Banbury,2023-08-05 11:30:00+00:00,feeder,5.0,N Current (RMS),A,8.4
771028,Heathcote Ave - Banbury,2023-08-05 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,57.2
771028,Heathcote Ave - Banbury,2023-08-05 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,17.7
771028,Heathcote Ave - Banbury,2023-08-05 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,10.3
771028,Heathcote Ave - Banbury,2023-08-05 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
771028,Heathcote Ave - Banbury,2023-08-05 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
771028,Heathcote Ave - Banbury,2023-08-05 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
771028,Heathcote Ave - Banbury,2023-08-05 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.35
771028,Heathcote Ave - Banbury,2023-08-05 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.22
771028,Heathcote Ave - Banbury,2023-08-05 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.12
771028,Heathcote Ave - Banbury,2023-08-05 11:30:00+00:00,feeder,4.0,N Current (RMS),A,8.0
771028,Heathcote Ave - Banbury,2023-08-05 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.5
771028,Heathcote Ave - Banbury,2023-08-05 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.2
771028,Heathcote Ave - Banbury,2023-08-05 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,19.0
771028,Heathcote Ave - Banbury,2023-08-05 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
771028,Heathcote Ave - Banbury,2023-08-05 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
771028,Heathcote Ave - Banbury,2023-08-05 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
771028,Heathcote Ave - Banbury,2023-08-05 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.16
771028,Heathcote Ave - Banbury,2023-08-05 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.67
771028,Heathcote Ave - Banbury,2023-08-05 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.64
771028,Heathcote Ave - Banbury,2023-08-05 11:30:00+00:00,feeder,3.0,N Current (RMS),A,5.4
771028,Heathcote Ave - Banbury,2023-08-05 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.3
771028,Heathcote Ave - Banbury,2023-08-05 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,41.6
771028,Heathcote Ave - Banbury,2023-08-05 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.3
771028,Heathcote Ave - Banbury,2023-08-05 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
771028,Heathcote Ave - Banbury,2023-08-05 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
771028,Heathcote Ave - Banbury,2023-08-05 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.79
771028,Heathcote Ave - Banbury,2023-08-05 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.38
771028,Heathcote Ave - Banbury,2023-08-05 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.15
771028,Heathcote Ave - Banbury,2023-08-05 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.39
771028,Heathcote Ave - Banbury,2023-08-05 11:30:00+00:00,feeder,2.0,N Current (RMS),A,3.8
771028,Heathcote Ave - Banbury,2023-08-05 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,52.7
771028,Heathcote Ave - Banbury,2023-08-05 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.4
771028,Heathcote Ave - Banbury,2023-08-05 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,28.0
771028,Heathcote Ave - Banbury,2023-08-05 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
771028,Heathcote Ave - Banbury,2023-08-05 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
771028,Heathcote Ave - Banbury,2023-08-05 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
771028,Heathcote Ave - Banbury,2023-08-05 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,13.52
771028,Heathcote Ave - Banbury,2023-08-05 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.15
771028,Heathcote Ave - Banbury,2023-08-05 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.57
771028,Heathcote Ave - Banbury,2023-08-05 11:30:00+00:00,feeder,1.0,N Current (RMS),A,2.9
771028,Heathcote Ave - Banbury,2023-08-05 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,60.5
771028,Heathcote Ave - Banbury,2023-08-05 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.4
771028,Heathcote Ave - Banbury,2023-08-05 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,29.8
771028,Heathcote Ave - Banbury,2023-08-05 11:30:00+00:00,transformer,,Temperature,C,15.5
771028,Heathcote Ave - Banbury,2023-08-05 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.47
771028,Heathcote Ave - Banbury,2023-08-05 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.65
771028,Heathcote Ave - Banbury,2023-08-05 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.65
771028,Heathcote Ave - Banbury,2023-08-05 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.84
771028,Heathcote Ave - Banbury,2023-08-05 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.84
771028,Heathcote Ave - Banbury,2023-08-05 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.47
771028,Heathcote Ave - Banbury,2023-08-05 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
771028,Heathcote Ave - Banbury,2023-08-05 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
771028,Heathcote Ave - Banbury,2023-08-05 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
771028,Heathcote Ave - Banbury,2023-08-05 11:30:00+00:00,busbar,,L3 Active Power,kW,45.68
771028,Heathcote Ave - Banbury,2023-08-05 11:30:00+00:00,busbar,,L2 Active Power,kW,23.02
771028,Heathcote Ave - Banbury,2023-08-05 11:30:00+00:00,busbar,,L1 Active Power,kW,21.85
771028,Heathcote Ave - Banbury,2023-08-05 11:30:00+00:00,busbar,,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-05 11:30:00+00:00,busbar,,L3 Current (RMS),A,194.3
771028,Heathcote Ave - Banbury,2023-08-05 11:30:00+00:00,busbar,,L2 Current (RMS),A,99.2
771028,Heathcote Ave - Banbury,2023-08-05 11:30:00+00:00,busbar,,L1 Current (RMS),A,95.8
771028,Heathcote Ave - Banbury,2023-08-05 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.07
771028,Heathcote Ave - Banbury,2023-08-05 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
771028,Heathcote Ave - Banbury,2023-08-05 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.35
771028,Heathcote Ave - Banbury,2023-08-05 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.95
771028,Heathcote Ave - Banbury,2023-08-05 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.79
771028,Heathcote Ave - Banbury,2023-08-05 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.06
771028,Heathcote Ave - Banbury,2023-08-05 11:20:00+00:00,feeder,5.0,N Current (RMS),A,4.6
771028,Heathcote Ave - Banbury,2023-08-05 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,35.5
771028,Heathcote Ave - Banbury,2023-08-05 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,21.2
771028,Heathcote Ave - Banbury,2023-08-05 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,14.4
771028,Heathcote Ave - Banbury,2023-08-05 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
771028,Heathcote Ave - Banbury,2023-08-05 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
771028,Heathcote Ave - Banbury,2023-08-05 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
771028,Heathcote Ave - Banbury,2023-08-05 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.16
771028,Heathcote Ave - Banbury,2023-08-05 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.17
771028,Heathcote Ave - Banbury,2023-08-05 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.59
771028,Heathcote Ave - Banbury,2023-08-05 11:20:00+00:00,feeder,4.0,N Current (RMS),A,5.0
771028,Heathcote Ave - Banbury,2023-08-05 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.9
771028,Heathcote Ave - Banbury,2023-08-05 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.4
771028,Heathcote Ave - Banbury,2023-08-05 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,16.0
771028,Heathcote Ave - Banbury,2023-08-05 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
771028,Heathcote Ave - Banbury,2023-08-05 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
771028,Heathcote Ave - Banbury,2023-08-05 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
771028,Heathcote Ave - Banbury,2023-08-05 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.69
771028,Heathcote Ave - Banbury,2023-08-05 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.81
771028,Heathcote Ave - Banbury,2023-08-05 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.78
771028,Heathcote Ave - Banbury,2023-08-05 11:20:00+00:00,feeder,3.0,N Current (RMS),A,5.4
771028,Heathcote Ave - Banbury,2023-08-05 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,26.0
771028,Heathcote Ave - Banbury,2023-08-05 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,42.5
771028,Heathcote Ave - Banbury,2023-08-05 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.8
771028,Heathcote Ave - Banbury,2023-08-05 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
771028,Heathcote Ave - Banbury,2023-08-05 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
771028,Heathcote Ave - Banbury,2023-08-05 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.79
771028,Heathcote Ave - Banbury,2023-08-05 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.31
771028,Heathcote Ave - Banbury,2023-08-05 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.71
771028,Heathcote Ave - Banbury,2023-08-05 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.99
771028,Heathcote Ave - Banbury,2023-08-05 11:20:00+00:00,feeder,2.0,N Current (RMS),A,4.0
771028,Heathcote Ave - Banbury,2023-08-05 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,52.9
771028,Heathcote Ave - Banbury,2023-08-05 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.3
771028,Heathcote Ave - Banbury,2023-08-05 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,34.9
771028,Heathcote Ave - Banbury,2023-08-05 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
771028,Heathcote Ave - Banbury,2023-08-05 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
771028,Heathcote Ave - Banbury,2023-08-05 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
771028,Heathcote Ave - Banbury,2023-08-05 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,14.88
771028,Heathcote Ave - Banbury,2023-08-05 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.98
771028,Heathcote Ave - Banbury,2023-08-05 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.76
771028,Heathcote Ave - Banbury,2023-08-05 11:20:00+00:00,feeder,1.0,N Current (RMS),A,3.2
771028,Heathcote Ave - Banbury,2023-08-05 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,64.3
771028,Heathcote Ave - Banbury,2023-08-05 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.7
771028,Heathcote Ave - Banbury,2023-08-05 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,35.4
771028,Heathcote Ave - Banbury,2023-08-05 11:20:00+00:00,transformer,,Temperature,C,15.2
771028,Heathcote Ave - Banbury,2023-08-05 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.5
771028,Heathcote Ave - Banbury,2023-08-05 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.06
771028,Heathcote Ave - Banbury,2023-08-05 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.77
771028,Heathcote Ave - Banbury,2023-08-05 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.57
771028,Heathcote Ave - Banbury,2023-08-05 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.91
771028,Heathcote Ave - Banbury,2023-08-05 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.13
771028,Heathcote Ave - Banbury,2023-08-05 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
771028,Heathcote Ave - Banbury,2023-08-05 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
771028,Heathcote Ave - Banbury,2023-08-05 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
771028,Heathcote Ave - Banbury,2023-08-05 11:20:00+00:00,busbar,,L3 Active Power,kW,43.0
771028,Heathcote Ave - Banbury,2023-08-05 11:20:00+00:00,busbar,,L2 Active Power,kW,23.46
771028,Heathcote Ave - Banbury,2023-08-05 11:20:00+00:00,busbar,,L1 Active Power,kW,27.19
771028,Heathcote Ave - Banbury,2023-08-05 11:20:00+00:00,busbar,,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-05 11:20:00+00:00,busbar,,L3 Current (RMS),A,184.4
771028,Heathcote Ave - Banbury,2023-08-05 11:20:00+00:00,busbar,,L2 Current (RMS),A,102.3
771028,Heathcote Ave - Banbury,2023-08-05 11:20:00+00:00,busbar,,L1 Current (RMS),A,119.1
771028,Heathcote Ave - Banbury,2023-08-05 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.17
771028,Heathcote Ave - Banbury,2023-08-05 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
771028,Heathcote Ave - Banbury,2023-08-05 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.33
771028,Heathcote Ave - Banbury,2023-08-05 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.08
771028,Heathcote Ave - Banbury,2023-08-05 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.86
771028,Heathcote Ave - Banbury,2023-08-05 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.36
771028,Heathcote Ave - Banbury,2023-08-05 11:10:00+00:00,feeder,5.0,N Current (RMS),A,4.2
771028,Heathcote Ave - Banbury,2023-08-05 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,40.1
771028,Heathcote Ave - Banbury,2023-08-05 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,17.5
771028,Heathcote Ave - Banbury,2023-08-05 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,24.3
771028,Heathcote Ave - Banbury,2023-08-05 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.24
771028,Heathcote Ave - Banbury,2023-08-05 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
771028,Heathcote Ave - Banbury,2023-08-05 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
771028,Heathcote Ave - Banbury,2023-08-05 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.84
771028,Heathcote Ave - Banbury,2023-08-05 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.57
771028,Heathcote Ave - Banbury,2023-08-05 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.71
771028,Heathcote Ave - Banbury,2023-08-05 11:10:00+00:00,feeder,4.0,N Current (RMS),A,2.9
771028,Heathcote Ave - Banbury,2023-08-05 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,14.0
771028,Heathcote Ave - Banbury,2023-08-05 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.1
771028,Heathcote Ave - Banbury,2023-08-05 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,7.9
771028,Heathcote Ave - Banbury,2023-08-05 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
771028,Heathcote Ave - Banbury,2023-08-05 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
771028,Heathcote Ave - Banbury,2023-08-05 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
771028,Heathcote Ave - Banbury,2023-08-05 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.35
771028,Heathcote Ave - Banbury,2023-08-05 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.63
771028,Heathcote Ave - Banbury,2023-08-05 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.17
771028,Heathcote Ave - Banbury,2023-08-05 11:10:00+00:00,feeder,3.0,N Current (RMS),A,5.2
771028,Heathcote Ave - Banbury,2023-08-05 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,28.7
771028,Heathcote Ave - Banbury,2023-08-05 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,41.6
771028,Heathcote Ave - Banbury,2023-08-05 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,42.5
771028,Heathcote Ave - Banbury,2023-08-05 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
771028,Heathcote Ave - Banbury,2023-08-05 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
771028,Heathcote Ave - Banbury,2023-08-05 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
771028,Heathcote Ave - Banbury,2023-08-05 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.92
771028,Heathcote Ave - Banbury,2023-08-05 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.54
771028,Heathcote Ave - Banbury,2023-08-05 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.33
771028,Heathcote Ave - Banbury,2023-08-05 11:10:00+00:00,feeder,2.0,N Current (RMS),A,5.2
771028,Heathcote Ave - Banbury,2023-08-05 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,39.3
771028,Heathcote Ave - Banbury,2023-08-05 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.7
771028,Heathcote Ave - Banbury,2023-08-05 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,44.8
771028,Heathcote Ave - Banbury,2023-08-05 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
771028,Heathcote Ave - Banbury,2023-08-05 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
771028,Heathcote Ave - Banbury,2023-08-05 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
771028,Heathcote Ave - Banbury,2023-08-05 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.06
771028,Heathcote Ave - Banbury,2023-08-05 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.44
771028,Heathcote Ave - Banbury,2023-08-05 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.31
771028,Heathcote Ave - Banbury,2023-08-05 11:10:00+00:00,feeder,1.0,N Current (RMS),A,3.1
771028,Heathcote Ave - Banbury,2023-08-05 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.6
771028,Heathcote Ave - Banbury,2023-08-05 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.4
771028,Heathcote Ave - Banbury,2023-08-05 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,50.4
771028,Heathcote Ave - Banbury,2023-08-05 11:10:00+00:00,transformer,,Temperature,C,14.9
771028,Heathcote Ave - Banbury,2023-08-05 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.46
771028,Heathcote Ave - Banbury,2023-08-05 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.44
771028,Heathcote Ave - Banbury,2023-08-05 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.65
771028,Heathcote Ave - Banbury,2023-08-05 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.52
771028,Heathcote Ave - Banbury,2023-08-05 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.78
771028,Heathcote Ave - Banbury,2023-08-05 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.21
771028,Heathcote Ave - Banbury,2023-08-05 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
771028,Heathcote Ave - Banbury,2023-08-05 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
771028,Heathcote Ave - Banbury,2023-08-05 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
771028,Heathcote Ave - Banbury,2023-08-05 11:10:00+00:00,busbar,,L3 Active Power,kW,32.25
771028,Heathcote Ave - Banbury,2023-08-05 11:10:00+00:00,busbar,,L2 Active Power,kW,22.05
771028,Heathcote Ave - Banbury,2023-08-05 11:10:00+00:00,busbar,,L1 Active Power,kW,37.89
771028,Heathcote Ave - Banbury,2023-08-05 11:10:00+00:00,busbar,,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-05 11:10:00+00:00,busbar,,L3 Current (RMS),A,138.6
771028,Heathcote Ave - Banbury,2023-08-05 11:10:00+00:00,busbar,,L2 Current (RMS),A,95.6
771028,Heathcote Ave - Banbury,2023-08-05 11:10:00+00:00,busbar,,L1 Current (RMS),A,164.5
771028,Heathcote Ave - Banbury,2023-08-05 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.82
771028,Heathcote Ave - Banbury,2023-08-05 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.17
771028,Heathcote Ave - Banbury,2023-08-05 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
771028,Heathcote Ave - Banbury,2023-08-05 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.75
771028,Heathcote Ave - Banbury,2023-08-05 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.63
771028,Heathcote Ave - Banbury,2023-08-05 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.31
771028,Heathcote Ave - Banbury,2023-08-05 11:00:00+00:00,feeder,5.0,N Current (RMS),A,4.0
771028,Heathcote Ave - Banbury,2023-08-05 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,39.2
771028,Heathcote Ave - Banbury,2023-08-05 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,16.6
771028,Heathcote Ave - Banbury,2023-08-05 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,24.0
771028,Heathcote Ave - Banbury,2023-08-05 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
771028,Heathcote Ave - Banbury,2023-08-05 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
771028,Heathcote Ave - Banbury,2023-08-05 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.12
771028,Heathcote Ave - Banbury,2023-08-05 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.25
771028,Heathcote Ave - Banbury,2023-08-05 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.61
771028,Heathcote Ave - Banbury,2023-08-05 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.92
771028,Heathcote Ave - Banbury,2023-08-05 11:00:00+00:00,feeder,4.0,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-05 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.7
771028,Heathcote Ave - Banbury,2023-08-05 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.7
771028,Heathcote Ave - Banbury,2023-08-05 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,8.7
771028,Heathcote Ave - Banbury,2023-08-05 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
771028,Heathcote Ave - Banbury,2023-08-05 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
771028,Heathcote Ave - Banbury,2023-08-05 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
771028,Heathcote Ave - Banbury,2023-08-05 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.49
771028,Heathcote Ave - Banbury,2023-08-05 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
771028,Heathcote Ave - Banbury,2023-08-05 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.97
771028,Heathcote Ave - Banbury,2023-08-05 11:00:00+00:00,feeder,3.0,N Current (RMS),A,5.0
771028,Heathcote Ave - Banbury,2023-08-05 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,25.8
771028,Heathcote Ave - Banbury,2023-08-05 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.1
771028,Heathcote Ave - Banbury,2023-08-05 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,39.0
771028,Heathcote Ave - Banbury,2023-08-05 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
771028,Heathcote Ave - Banbury,2023-08-05 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
771028,Heathcote Ave - Banbury,2023-08-05 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
771028,Heathcote Ave - Banbury,2023-08-05 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.98
771028,Heathcote Ave - Banbury,2023-08-05 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.89
771028,Heathcote Ave - Banbury,2023-08-05 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.3
771028,Heathcote Ave - Banbury,2023-08-05 11:00:00+00:00,feeder,2.0,N Current (RMS),A,5.8
771028,Heathcote Ave - Banbury,2023-08-05 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,56.0
771028,Heathcote Ave - Banbury,2023-08-05 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.6
771028,Heathcote Ave - Banbury,2023-08-05 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,40.6
771028,Heathcote Ave - Banbury,2023-08-05 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
771028,Heathcote Ave - Banbury,2023-08-05 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
771028,Heathcote Ave - Banbury,2023-08-05 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
771028,Heathcote Ave - Banbury,2023-08-05 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.99
771028,Heathcote Ave - Banbury,2023-08-05 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.28
771028,Heathcote Ave - Banbury,2023-08-05 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.52
771028,Heathcote Ave - Banbury,2023-08-05 11:00:00+00:00,feeder,1.0,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-05 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,35.0
771028,Heathcote Ave - Banbury,2023-08-05 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.0
771028,Heathcote Ave - Banbury,2023-08-05 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,38.7
771028,Heathcote Ave - Banbury,2023-08-05 11:00:00+00:00,transformer,,Temperature,C,14.6
771028,Heathcote Ave - Banbury,2023-08-05 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.4
771028,Heathcote Ave - Banbury,2023-08-05 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.99
771028,Heathcote Ave - Banbury,2023-08-05 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.68
771028,Heathcote Ave - Banbury,2023-08-05 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.3
771028,Heathcote Ave - Banbury,2023-08-05 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.77
771028,Heathcote Ave - Banbury,2023-08-05 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.98
771028,Heathcote Ave - Banbury,2023-08-05 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
771028,Heathcote Ave - Banbury,2023-08-05 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
771028,Heathcote Ave - Banbury,2023-08-05 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
771028,Heathcote Ave - Banbury,2023-08-05 11:00:00+00:00,busbar,,L3 Active Power,kW,37.47
771028,Heathcote Ave - Banbury,2023-08-05 11:00:00+00:00,busbar,,L2 Active Power,kW,18.42
771028,Heathcote Ave - Banbury,2023-08-05 11:00:00+00:00,busbar,,L1 Active Power,kW,33.01
771028,Heathcote Ave - Banbury,2023-08-05 11:00:00+00:00,busbar,,N Current (RMS),A,3.0
771028,Heathcote Ave - Banbury,2023-08-05 11:00:00+00:00,busbar,,L3 Current (RMS),A,160.4
771028,Heathcote Ave - Banbury,2023-08-05 11:00:00+00:00,busbar,,L2 Current (RMS),A,81.9
771028,Heathcote Ave - Banbury,2023-08-05 11:00:00+00:00,busbar,,L1 Current (RMS),A,145.2
771028,Heathcote Ave - Banbury,2023-08-05 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.11
771028,Heathcote Ave - Banbury,2023-08-05 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
771028,Heathcote Ave - Banbury,2023-08-05 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.4
771028,Heathcote Ave - Banbury,2023-08-05 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.23
771028,Heathcote Ave - Banbury,2023-08-05 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.59
771028,Heathcote Ave - Banbury,2023-08-05 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.56
771028,Heathcote Ave - Banbury,2023-08-05 10:50:00+00:00,feeder,5.0,N Current (RMS),A,3.0
771028,Heathcote Ave - Banbury,2023-08-05 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,20.8
771028,Heathcote Ave - Banbury,2023-08-05 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,20.7
771028,Heathcote Ave - Banbury,2023-08-05 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,12.6
771028,Heathcote Ave - Banbury,2023-08-05 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.05
771028,Heathcote Ave - Banbury,2023-08-05 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
771028,Heathcote Ave - Banbury,2023-08-05 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.41
771028,Heathcote Ave - Banbury,2023-08-05 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.86
771028,Heathcote Ave - Banbury,2023-08-05 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.59
771028,Heathcote Ave - Banbury,2023-08-05 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.87
771028,Heathcote Ave - Banbury,2023-08-05 10:50:00+00:00,feeder,4.0,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-05 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,13.8
771028,Heathcote Ave - Banbury,2023-08-05 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.2
771028,Heathcote Ave - Banbury,2023-08-05 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,8.4
771028,Heathcote Ave - Banbury,2023-08-05 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
771028,Heathcote Ave - Banbury,2023-08-05 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.56
