Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
771028,Heathcote Ave - Banbury,2023-08-05 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
771028,Heathcote Ave - Banbury,2023-08-05 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.87
771028,Heathcote Ave - Banbury,2023-08-05 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.64
771028,Heathcote Ave - Banbury,2023-08-05 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.28
771028,Heathcote Ave - Banbury,2023-08-05 10:50:00+00:00,feeder,3.0,N Current (RMS),A,5.4
771028,Heathcote Ave - Banbury,2023-08-05 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.2
771028,Heathcote Ave - Banbury,2023-08-05 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,30.3
771028,Heathcote Ave - Banbury,2023-08-05 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,37.7
771028,Heathcote Ave - Banbury,2023-08-05 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
771028,Heathcote Ave - Banbury,2023-08-05 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
771028,Heathcote Ave - Banbury,2023-08-05 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
771028,Heathcote Ave - Banbury,2023-08-05 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.44
771028,Heathcote Ave - Banbury,2023-08-05 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.6
771028,Heathcote Ave - Banbury,2023-08-05 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.6
771028,Heathcote Ave - Banbury,2023-08-05 10:50:00+00:00,feeder,2.0,N Current (RMS),A,5.6
771028,Heathcote Ave - Banbury,2023-08-05 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,49.2
771028,Heathcote Ave - Banbury,2023-08-05 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.6
771028,Heathcote Ave - Banbury,2023-08-05 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.6
771028,Heathcote Ave - Banbury,2023-08-05 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
771028,Heathcote Ave - Banbury,2023-08-05 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
771028,Heathcote Ave - Banbury,2023-08-05 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
771028,Heathcote Ave - Banbury,2023-08-05 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.05
771028,Heathcote Ave - Banbury,2023-08-05 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.92
771028,Heathcote Ave - Banbury,2023-08-05 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.72
771028,Heathcote Ave - Banbury,2023-08-05 10:50:00+00:00,feeder,1.0,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-05 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,22.6
771028,Heathcote Ave - Banbury,2023-08-05 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.2
771028,Heathcote Ave - Banbury,2023-08-05 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,26.4
771028,Heathcote Ave - Banbury,2023-08-05 10:50:00+00:00,transformer,,Temperature,C,14.3
771028,Heathcote Ave - Banbury,2023-08-05 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.42
771028,Heathcote Ave - Banbury,2023-08-05 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.37
771028,Heathcote Ave - Banbury,2023-08-05 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.7
771028,Heathcote Ave - Banbury,2023-08-05 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.45
771028,Heathcote Ave - Banbury,2023-08-05 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.79
771028,Heathcote Ave - Banbury,2023-08-05 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.26
771028,Heathcote Ave - Banbury,2023-08-05 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
771028,Heathcote Ave - Banbury,2023-08-05 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
771028,Heathcote Ave - Banbury,2023-08-05 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
771028,Heathcote Ave - Banbury,2023-08-05 10:50:00+00:00,busbar,,L3 Active Power,kW,27.46
771028,Heathcote Ave - Banbury,2023-08-05 10:50:00+00:00,busbar,,L2 Active Power,kW,20.34
771028,Heathcote Ave - Banbury,2023-08-05 10:50:00+00:00,busbar,,L1 Active Power,kW,22.03
771028,Heathcote Ave - Banbury,2023-08-05 10:50:00+00:00,busbar,,N Current (RMS),A,2.9
771028,Heathcote Ave - Banbury,2023-08-05 10:50:00+00:00,busbar,,L3 Current (RMS),A,119.6
771028,Heathcote Ave - Banbury,2023-08-05 10:50:00+00:00,busbar,,L2 Current (RMS),A,90.5
771028,Heathcote Ave - Banbury,2023-08-05 10:50:00+00:00,busbar,,L1 Current (RMS),A,97.9
771028,Heathcote Ave - Banbury,2023-08-05 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
771028,Heathcote Ave - Banbury,2023-08-05 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.14
771028,Heathcote Ave - Banbury,2023-08-05 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
771028,Heathcote Ave - Banbury,2023-08-05 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.04
771028,Heathcote Ave - Banbury,2023-08-05 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.38
771028,Heathcote Ave - Banbury,2023-08-05 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.19
771028,Heathcote Ave - Banbury,2023-08-05 10:40:00+00:00,feeder,5.0,N Current (RMS),A,3.5
771028,Heathcote Ave - Banbury,2023-08-05 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,18.7
771028,Heathcote Ave - Banbury,2023-08-05 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,23.8
771028,Heathcote Ave - Banbury,2023-08-05 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,10.6
771028,Heathcote Ave - Banbury,2023-08-05 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.08
771028,Heathcote Ave - Banbury,2023-08-05 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
771028,Heathcote Ave - Banbury,2023-08-05 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.22
771028,Heathcote Ave - Banbury,2023-08-05 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.52
771028,Heathcote Ave - Banbury,2023-08-05 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.42
771028,Heathcote Ave - Banbury,2023-08-05 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.65
771028,Heathcote Ave - Banbury,2023-08-05 10:40:00+00:00,feeder,4.0,N Current (RMS),A,4.5
771028,Heathcote Ave - Banbury,2023-08-05 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.7
771028,Heathcote Ave - Banbury,2023-08-05 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.0
771028,Heathcote Ave - Banbury,2023-08-05 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.1
771028,Heathcote Ave - Banbury,2023-08-05 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
771028,Heathcote Ave - Banbury,2023-08-05 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.42
771028,Heathcote Ave - Banbury,2023-08-05 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
771028,Heathcote Ave - Banbury,2023-08-05 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.26
771028,Heathcote Ave - Banbury,2023-08-05 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.06
771028,Heathcote Ave - Banbury,2023-08-05 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.1
771028,Heathcote Ave - Banbury,2023-08-05 10:40:00+00:00,feeder,3.0,N Current (RMS),A,3.7
771028,Heathcote Ave - Banbury,2023-08-05 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.4
771028,Heathcote Ave - Banbury,2023-08-05 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,36.2
771028,Heathcote Ave - Banbury,2023-08-05 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.6
771028,Heathcote Ave - Banbury,2023-08-05 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
771028,Heathcote Ave - Banbury,2023-08-05 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
771028,Heathcote Ave - Banbury,2023-08-05 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
771028,Heathcote Ave - Banbury,2023-08-05 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.22
771028,Heathcote Ave - Banbury,2023-08-05 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.6
771028,Heathcote Ave - Banbury,2023-08-05 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.39
771028,Heathcote Ave - Banbury,2023-08-05 10:40:00+00:00,feeder,2.0,N Current (RMS),A,3.1
771028,Heathcote Ave - Banbury,2023-08-05 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,36.1
771028,Heathcote Ave - Banbury,2023-08-05 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
771028,Heathcote Ave - Banbury,2023-08-05 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.6
771028,Heathcote Ave - Banbury,2023-08-05 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
771028,Heathcote Ave - Banbury,2023-08-05 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
771028,Heathcote Ave - Banbury,2023-08-05 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
771028,Heathcote Ave - Banbury,2023-08-05 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.62
771028,Heathcote Ave - Banbury,2023-08-05 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.8
771028,Heathcote Ave - Banbury,2023-08-05 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.17
771028,Heathcote Ave - Banbury,2023-08-05 10:40:00+00:00,feeder,1.0,N Current (RMS),A,2.7
771028,Heathcote Ave - Banbury,2023-08-05 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,26.5
771028,Heathcote Ave - Banbury,2023-08-05 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.7
771028,Heathcote Ave - Banbury,2023-08-05 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,36.2
771028,Heathcote Ave - Banbury,2023-08-05 10:40:00+00:00,transformer,,Temperature,C,14.3
771028,Heathcote Ave - Banbury,2023-08-05 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.4
771028,Heathcote Ave - Banbury,2023-08-05 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.08
771028,Heathcote Ave - Banbury,2023-08-05 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.67
771028,Heathcote Ave - Banbury,2023-08-05 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.13
771028,Heathcote Ave - Banbury,2023-08-05 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.82
771028,Heathcote Ave - Banbury,2023-08-05 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.16
771028,Heathcote Ave - Banbury,2023-08-05 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
771028,Heathcote Ave - Banbury,2023-08-05 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
771028,Heathcote Ave - Banbury,2023-08-05 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
771028,Heathcote Ave - Banbury,2023-08-05 10:40:00+00:00,busbar,,L3 Active Power,kW,26.67
771028,Heathcote Ave - Banbury,2023-08-05 10:40:00+00:00,busbar,,L2 Active Power,kW,23.26
771028,Heathcote Ave - Banbury,2023-08-05 10:40:00+00:00,busbar,,L1 Active Power,kW,20.5
771028,Heathcote Ave - Banbury,2023-08-05 10:40:00+00:00,busbar,,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-05 10:40:00+00:00,busbar,,L3 Current (RMS),A,117.3
771028,Heathcote Ave - Banbury,2023-08-05 10:40:00+00:00,busbar,,L2 Current (RMS),A,102.2
771028,Heathcote Ave - Banbury,2023-08-05 10:40:00+00:00,busbar,,L1 Current (RMS),A,91.4
771028,Heathcote Ave - Banbury,2023-08-05 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
771028,Heathcote Ave - Banbury,2023-08-05 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.09
771028,Heathcote Ave - Banbury,2023-08-05 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
771028,Heathcote Ave - Banbury,2023-08-05 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.31
771028,Heathcote Ave - Banbury,2023-08-05 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.73
771028,Heathcote Ave - Banbury,2023-08-05 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.26
771028,Heathcote Ave - Banbury,2023-08-05 10:30:00+00:00,feeder,5.0,N Current (RMS),A,3.0
771028,Heathcote Ave - Banbury,2023-08-05 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,16.3
771028,Heathcote Ave - Banbury,2023-08-05 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,21.3
771028,Heathcote Ave - Banbury,2023-08-05 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,10.8
771028,Heathcote Ave - Banbury,2023-08-05 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.1
771028,Heathcote Ave - Banbury,2023-08-05 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
771028,Heathcote Ave - Banbury,2023-08-05 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.34
771028,Heathcote Ave - Banbury,2023-08-05 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.31
771028,Heathcote Ave - Banbury,2023-08-05 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.05
771028,Heathcote Ave - Banbury,2023-08-05 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.34
771028,Heathcote Ave - Banbury,2023-08-05 10:30:00+00:00,feeder,4.0,N Current (RMS),A,3.6
771028,Heathcote Ave - Banbury,2023-08-05 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,11.2
771028,Heathcote Ave - Banbury,2023-08-05 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.4
771028,Heathcote Ave - Banbury,2023-08-05 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,11.7
771028,Heathcote Ave - Banbury,2023-08-05 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
771028,Heathcote Ave - Banbury,2023-08-05 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
771028,Heathcote Ave - Banbury,2023-08-05 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
771028,Heathcote Ave - Banbury,2023-08-05 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.83
771028,Heathcote Ave - Banbury,2023-08-05 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.81
771028,Heathcote Ave - Banbury,2023-08-05 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.6
771028,Heathcote Ave - Banbury,2023-08-05 10:30:00+00:00,feeder,3.0,N Current (RMS),A,3.3
771028,Heathcote Ave - Banbury,2023-08-05 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.2
771028,Heathcote Ave - Banbury,2023-08-05 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,31.0
771028,Heathcote Ave - Banbury,2023-08-05 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.7
771028,Heathcote Ave - Banbury,2023-08-05 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
771028,Heathcote Ave - Banbury,2023-08-05 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
771028,Heathcote Ave - Banbury,2023-08-05 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
771028,Heathcote Ave - Banbury,2023-08-05 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.34
771028,Heathcote Ave - Banbury,2023-08-05 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.48
771028,Heathcote Ave - Banbury,2023-08-05 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.21
771028,Heathcote Ave - Banbury,2023-08-05 10:30:00+00:00,feeder,2.0,N Current (RMS),A,3.3
771028,Heathcote Ave - Banbury,2023-08-05 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,37.4
771028,Heathcote Ave - Banbury,2023-08-05 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.5
771028,Heathcote Ave - Banbury,2023-08-05 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,24.0
771028,Heathcote Ave - Banbury,2023-08-05 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
771028,Heathcote Ave - Banbury,2023-08-05 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
771028,Heathcote Ave - Banbury,2023-08-05 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
771028,Heathcote Ave - Banbury,2023-08-05 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.29
771028,Heathcote Ave - Banbury,2023-08-05 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.73
771028,Heathcote Ave - Banbury,2023-08-05 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.8
771028,Heathcote Ave - Banbury,2023-08-05 10:30:00+00:00,feeder,1.0,N Current (RMS),A,2.6
771028,Heathcote Ave - Banbury,2023-08-05 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,43.4
771028,Heathcote Ave - Banbury,2023-08-05 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.1
771028,Heathcote Ave - Banbury,2023-08-05 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,30.6
771028,Heathcote Ave - Banbury,2023-08-05 10:30:00+00:00,transformer,,Temperature,C,14.3
771028,Heathcote Ave - Banbury,2023-08-05 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.41
771028,Heathcote Ave - Banbury,2023-08-05 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.42
771028,Heathcote Ave - Banbury,2023-08-05 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.7
771028,Heathcote Ave - Banbury,2023-08-05 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.55
771028,Heathcote Ave - Banbury,2023-08-05 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.81
771028,Heathcote Ave - Banbury,2023-08-05 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.52
771028,Heathcote Ave - Banbury,2023-08-05 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
771028,Heathcote Ave - Banbury,2023-08-05 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
771028,Heathcote Ave - Banbury,2023-08-05 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
771028,Heathcote Ave - Banbury,2023-08-05 10:30:00+00:00,busbar,,L3 Active Power,kW,28.08
771028,Heathcote Ave - Banbury,2023-08-05 10:30:00+00:00,busbar,,L2 Active Power,kW,20.81
771028,Heathcote Ave - Banbury,2023-08-05 10:30:00+00:00,busbar,,L1 Active Power,kW,21.2
771028,Heathcote Ave - Banbury,2023-08-05 10:30:00+00:00,busbar,,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-05 10:30:00+00:00,busbar,,L3 Current (RMS),A,121.6
771028,Heathcote Ave - Banbury,2023-08-05 10:30:00+00:00,busbar,,L2 Current (RMS),A,92.3
771028,Heathcote Ave - Banbury,2023-08-05 10:30:00+00:00,busbar,,L1 Current (RMS),A,93.4
771028,Heathcote Ave - Banbury,2023-08-05 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.85
771028,Heathcote Ave - Banbury,2023-08-05 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
771028,Heathcote Ave - Banbury,2023-08-05 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
771028,Heathcote Ave - Banbury,2023-08-05 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.97
771028,Heathcote Ave - Banbury,2023-08-05 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.67
771028,Heathcote Ave - Banbury,2023-08-05 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.03
771028,Heathcote Ave - Banbury,2023-08-05 10:20:00+00:00,feeder,5.0,N Current (RMS),A,4.6
771028,Heathcote Ave - Banbury,2023-08-05 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,18.6
771028,Heathcote Ave - Banbury,2023-08-05 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,33.5
771028,Heathcote Ave - Banbury,2023-08-05 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,9.8
771028,Heathcote Ave - Banbury,2023-08-05 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
771028,Heathcote Ave - Banbury,2023-08-05 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
771028,Heathcote Ave - Banbury,2023-08-05 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.42
771028,Heathcote Ave - Banbury,2023-08-05 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.08
771028,Heathcote Ave - Banbury,2023-08-05 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.36
771028,Heathcote Ave - Banbury,2023-08-05 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.54
771028,Heathcote Ave - Banbury,2023-08-05 10:20:00+00:00,feeder,4.0,N Current (RMS),A,4.7
771028,Heathcote Ave - Banbury,2023-08-05 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.3
771028,Heathcote Ave - Banbury,2023-08-05 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.4
771028,Heathcote Ave - Banbury,2023-08-05 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,17.3
771028,Heathcote Ave - Banbury,2023-08-05 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
771028,Heathcote Ave - Banbury,2023-08-05 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.67
771028,Heathcote Ave - Banbury,2023-08-05 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
771028,Heathcote Ave - Banbury,2023-08-05 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.89
771028,Heathcote Ave - Banbury,2023-08-05 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.16
771028,Heathcote Ave - Banbury,2023-08-05 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
771028,Heathcote Ave - Banbury,2023-08-05 10:20:00+00:00,feeder,3.0,N Current (RMS),A,3.6
771028,Heathcote Ave - Banbury,2023-08-05 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,42.6
771028,Heathcote Ave - Banbury,2023-08-05 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.2
771028,Heathcote Ave - Banbury,2023-08-05 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,26.8
771028,Heathcote Ave - Banbury,2023-08-05 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.97
771028,Heathcote Ave - Banbury,2023-08-05 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
771028,Heathcote Ave - Banbury,2023-08-05 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
771028,Heathcote Ave - Banbury,2023-08-05 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.41
771028,Heathcote Ave - Banbury,2023-08-05 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.32
771028,Heathcote Ave - Banbury,2023-08-05 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.98
771028,Heathcote Ave - Banbury,2023-08-05 10:20:00+00:00,feeder,2.0,N Current (RMS),A,4.4
771028,Heathcote Ave - Banbury,2023-08-05 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,50.4
771028,Heathcote Ave - Banbury,2023-08-05 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,29.0
771028,Heathcote Ave - Banbury,2023-08-05 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.4
771028,Heathcote Ave - Banbury,2023-08-05 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
771028,Heathcote Ave - Banbury,2023-08-05 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
771028,Heathcote Ave - Banbury,2023-08-05 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
771028,Heathcote Ave - Banbury,2023-08-05 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.86
771028,Heathcote Ave - Banbury,2023-08-05 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.56
771028,Heathcote Ave - Banbury,2023-08-05 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.51
771028,Heathcote Ave - Banbury,2023-08-05 10:20:00+00:00,feeder,1.0,N Current (RMS),A,2.7
771028,Heathcote Ave - Banbury,2023-08-05 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,30.1
771028,Heathcote Ave - Banbury,2023-08-05 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.3
771028,Heathcote Ave - Banbury,2023-08-05 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,31.9
771028,Heathcote Ave - Banbury,2023-08-05 10:20:00+00:00,transformer,,Temperature,C,14.2
771028,Heathcote Ave - Banbury,2023-08-05 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.41
771028,Heathcote Ave - Banbury,2023-08-05 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.12
771028,Heathcote Ave - Banbury,2023-08-05 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.72
771028,Heathcote Ave - Banbury,2023-08-05 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.48
771028,Heathcote Ave - Banbury,2023-08-05 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.81
771028,Heathcote Ave - Banbury,2023-08-05 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.11
771028,Heathcote Ave - Banbury,2023-08-05 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
771028,Heathcote Ave - Banbury,2023-08-05 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
771028,Heathcote Ave - Banbury,2023-08-05 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
771028,Heathcote Ave - Banbury,2023-08-05 10:20:00+00:00,busbar,,L3 Active Power,kW,33.21
771028,Heathcote Ave - Banbury,2023-08-05 10:20:00+00:00,busbar,,L2 Active Power,kW,25.08
771028,Heathcote Ave - Banbury,2023-08-05 10:20:00+00:00,busbar,,L1 Active Power,kW,23.06
771028,Heathcote Ave - Banbury,2023-08-05 10:20:00+00:00,busbar,,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-05 10:20:00+00:00,busbar,,L3 Current (RMS),A,144.7
771028,Heathcote Ave - Banbury,2023-08-05 10:20:00+00:00,busbar,,L2 Current (RMS),A,110.8
771028,Heathcote Ave - Banbury,2023-08-05 10:20:00+00:00,busbar,,L1 Current (RMS),A,102.2
771028,Heathcote Ave - Banbury,2023-08-05 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
771028,Heathcote Ave - Banbury,2023-08-05 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.43
771028,Heathcote Ave - Banbury,2023-08-05 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.71
771028,Heathcote Ave - Banbury,2023-08-05 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.66
771028,Heathcote Ave - Banbury,2023-08-05 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.53
771028,Heathcote Ave - Banbury,2023-08-05 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.72
771028,Heathcote Ave - Banbury,2023-08-05 10:10:00+00:00,feeder,5.0,N Current (RMS),A,5.8
771028,Heathcote Ave - Banbury,2023-08-05 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,22.0
771028,Heathcote Ave - Banbury,2023-08-05 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,33.0
771028,Heathcote Ave - Banbury,2023-08-05 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,8.7
771028,Heathcote Ave - Banbury,2023-08-05 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
771028,Heathcote Ave - Banbury,2023-08-05 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
771028,Heathcote Ave - Banbury,2023-08-05 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
771028,Heathcote Ave - Banbury,2023-08-05 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.09
771028,Heathcote Ave - Banbury,2023-08-05 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.52
771028,Heathcote Ave - Banbury,2023-08-05 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.31
771028,Heathcote Ave - Banbury,2023-08-05 10:10:00+00:00,feeder,4.0,N Current (RMS),A,7.0
771028,Heathcote Ave - Banbury,2023-08-05 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.5
771028,Heathcote Ave - Banbury,2023-08-05 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.9
771028,Heathcote Ave - Banbury,2023-08-05 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,31.7
771028,Heathcote Ave - Banbury,2023-08-05 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
771028,Heathcote Ave - Banbury,2023-08-05 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
771028,Heathcote Ave - Banbury,2023-08-05 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
771028,Heathcote Ave - Banbury,2023-08-05 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.47
771028,Heathcote Ave - Banbury,2023-08-05 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.96
771028,Heathcote Ave - Banbury,2023-08-05 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.97
771028,Heathcote Ave - Banbury,2023-08-05 10:10:00+00:00,feeder,3.0,N Current (RMS),A,4.3
771028,Heathcote Ave - Banbury,2023-08-05 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,32.7
771028,Heathcote Ave - Banbury,2023-08-05 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,35.1
771028,Heathcote Ave - Banbury,2023-08-05 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.6
771028,Heathcote Ave - Banbury,2023-08-05 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.11
771028,Heathcote Ave - Banbury,2023-08-05 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
771028,Heathcote Ave - Banbury,2023-08-05 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
771028,Heathcote Ave - Banbury,2023-08-05 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,13.33
771028,Heathcote Ave - Banbury,2023-08-05 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.23
771028,Heathcote Ave - Banbury,2023-08-05 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.88
771028,Heathcote Ave - Banbury,2023-08-05 10:10:00+00:00,feeder,2.0,N Current (RMS),A,5.4
771028,Heathcote Ave - Banbury,2023-08-05 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,57.0
771028,Heathcote Ave - Banbury,2023-08-05 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.1
771028,Heathcote Ave - Banbury,2023-08-05 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.7
771028,Heathcote Ave - Banbury,2023-08-05 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
771028,Heathcote Ave - Banbury,2023-08-05 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
771028,Heathcote Ave - Banbury,2023-08-05 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
771028,Heathcote Ave - Banbury,2023-08-05 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.05
771028,Heathcote Ave - Banbury,2023-08-05 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.22
771028,Heathcote Ave - Banbury,2023-08-05 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.12
771028,Heathcote Ave - Banbury,2023-08-05 10:10:00+00:00,feeder,1.0,N Current (RMS),A,3.0
771028,Heathcote Ave - Banbury,2023-08-05 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,31.0
771028,Heathcote Ave - Banbury,2023-08-05 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.7
771028,Heathcote Ave - Banbury,2023-08-05 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,40.8
771028,Heathcote Ave - Banbury,2023-08-05 10:10:00+00:00,transformer,,Temperature,C,14.0
771028,Heathcote Ave - Banbury,2023-08-05 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.47
771028,Heathcote Ave - Banbury,2023-08-05 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.79
771028,Heathcote Ave - Banbury,2023-08-05 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.74
771028,Heathcote Ave - Banbury,2023-08-05 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.14
771028,Heathcote Ave - Banbury,2023-08-05 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.84
771028,Heathcote Ave - Banbury,2023-08-05 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.92
771028,Heathcote Ave - Banbury,2023-08-05 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
771028,Heathcote Ave - Banbury,2023-08-05 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
771028,Heathcote Ave - Banbury,2023-08-05 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
771028,Heathcote Ave - Banbury,2023-08-05 10:10:00+00:00,busbar,,L3 Active Power,kW,34.59
771028,Heathcote Ave - Banbury,2023-08-05 10:10:00+00:00,busbar,,L2 Active Power,kW,24.45
771028,Heathcote Ave - Banbury,2023-08-05 10:10:00+00:00,busbar,,L1 Active Power,kW,29.02
771028,Heathcote Ave - Banbury,2023-08-05 10:10:00+00:00,busbar,,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-05 10:10:00+00:00,busbar,,L3 Current (RMS),A,148.4
771028,Heathcote Ave - Banbury,2023-08-05 10:10:00+00:00,busbar,,L2 Current (RMS),A,106.4
771028,Heathcote Ave - Banbury,2023-08-05 10:10:00+00:00,busbar,,L1 Current (RMS),A,125.8
771028,Heathcote Ave - Banbury,2023-08-05 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.44
771028,Heathcote Ave - Banbury,2023-08-05 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.26
771028,Heathcote Ave - Banbury,2023-08-05 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.68
771028,Heathcote Ave - Banbury,2023-08-05 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.92
771028,Heathcote Ave - Banbury,2023-08-05 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.13
771028,Heathcote Ave - Banbury,2023-08-05 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.58
771028,Heathcote Ave - Banbury,2023-08-05 10:00:00+00:00,feeder,5.0,N Current (RMS),A,5.6
771028,Heathcote Ave - Banbury,2023-08-05 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,18.3
771028,Heathcote Ave - Banbury,2023-08-05 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,35.3
771028,Heathcote Ave - Banbury,2023-08-05 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,8.3
771028,Heathcote Ave - Banbury,2023-08-05 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
771028,Heathcote Ave - Banbury,2023-08-05 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
771028,Heathcote Ave - Banbury,2023-08-05 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.14
771028,Heathcote Ave - Banbury,2023-08-05 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.97
771028,Heathcote Ave - Banbury,2023-08-05 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.72
771028,Heathcote Ave - Banbury,2023-08-05 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.66
771028,Heathcote Ave - Banbury,2023-08-05 10:00:00+00:00,feeder,4.0,N Current (RMS),A,5.5
771028,Heathcote Ave - Banbury,2023-08-05 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.1
771028,Heathcote Ave - Banbury,2023-08-05 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.9
771028,Heathcote Ave - Banbury,2023-08-05 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,28.7
771028,Heathcote Ave - Banbury,2023-08-05 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
771028,Heathcote Ave - Banbury,2023-08-05 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
771028,Heathcote Ave - Banbury,2023-08-05 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
771028,Heathcote Ave - Banbury,2023-08-05 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.9
771028,Heathcote Ave - Banbury,2023-08-05 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.48
771028,Heathcote Ave - Banbury,2023-08-05 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.57
771028,Heathcote Ave - Banbury,2023-08-05 10:00:00+00:00,feeder,3.0,N Current (RMS),A,3.4
771028,Heathcote Ave - Banbury,2023-08-05 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,38.9
771028,Heathcote Ave - Banbury,2023-08-05 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,29.4
771028,Heathcote Ave - Banbury,2023-08-05 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.6
771028,Heathcote Ave - Banbury,2023-08-05 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
771028,Heathcote Ave - Banbury,2023-08-05 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
771028,Heathcote Ave - Banbury,2023-08-05 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
771028,Heathcote Ave - Banbury,2023-08-05 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.32
771028,Heathcote Ave - Banbury,2023-08-05 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.65
771028,Heathcote Ave - Banbury,2023-08-05 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.59
771028,Heathcote Ave - Banbury,2023-08-05 10:00:00+00:00,feeder,2.0,N Current (RMS),A,4.7
771028,Heathcote Ave - Banbury,2023-08-05 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,41.5
771028,Heathcote Ave - Banbury,2023-08-05 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.4
771028,Heathcote Ave - Banbury,2023-08-05 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.6
771028,Heathcote Ave - Banbury,2023-08-05 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
771028,Heathcote Ave - Banbury,2023-08-05 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
771028,Heathcote Ave - Banbury,2023-08-05 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
771028,Heathcote Ave - Banbury,2023-08-05 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.1
771028,Heathcote Ave - Banbury,2023-08-05 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.35
771028,Heathcote Ave - Banbury,2023-08-05 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.47
771028,Heathcote Ave - Banbury,2023-08-05 10:00:00+00:00,feeder,1.0,N Current (RMS),A,4.2
771028,Heathcote Ave - Banbury,2023-08-05 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,39.4
771028,Heathcote Ave - Banbury,2023-08-05 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.4
771028,Heathcote Ave - Banbury,2023-08-05 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,42.6
771028,Heathcote Ave - Banbury,2023-08-05 10:00:00+00:00,transformer,,Temperature,C,13.7
771028,Heathcote Ave - Banbury,2023-08-05 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.44
771028,Heathcote Ave - Banbury,2023-08-05 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.1
771028,Heathcote Ave - Banbury,2023-08-05 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.76
771028,Heathcote Ave - Banbury,2023-08-05 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.29
771028,Heathcote Ave - Banbury,2023-08-05 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.85
771028,Heathcote Ave - Banbury,2023-08-05 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.44
771028,Heathcote Ave - Banbury,2023-08-05 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
771028,Heathcote Ave - Banbury,2023-08-05 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
771028,Heathcote Ave - Banbury,2023-08-05 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
771028,Heathcote Ave - Banbury,2023-08-05 10:00:00+00:00,busbar,,L3 Active Power,kW,33.21
771028,Heathcote Ave - Banbury,2023-08-05 10:00:00+00:00,busbar,,L2 Active Power,kW,25.33
771028,Heathcote Ave - Banbury,2023-08-05 10:00:00+00:00,busbar,,L1 Active Power,kW,25.87
771028,Heathcote Ave - Banbury,2023-08-05 10:00:00+00:00,busbar,,N Current (RMS),A,2.6
771028,Heathcote Ave - Banbury,2023-08-05 10:00:00+00:00,busbar,,L3 Current (RMS),A,142.4
771028,Heathcote Ave - Banbury,2023-08-05 10:00:00+00:00,busbar,,L2 Current (RMS),A,110.5
771028,Heathcote Ave - Banbury,2023-08-05 10:00:00+00:00,busbar,,L1 Current (RMS),A,112.9
771028,Heathcote Ave - Banbury,2023-08-05 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
771028,Heathcote Ave - Banbury,2023-08-05 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
771028,Heathcote Ave - Banbury,2023-08-05 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.41
771028,Heathcote Ave - Banbury,2023-08-05 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.64
771028,Heathcote Ave - Banbury,2023-08-05 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.02
771028,Heathcote Ave - Banbury,2023-08-05 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.62
771028,Heathcote Ave - Banbury,2023-08-05 09:50:00+00:00,feeder,5.0,N Current (RMS),A,3.7
771028,Heathcote Ave - Banbury,2023-08-05 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,29.6
771028,Heathcote Ave - Banbury,2023-08-05 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,27.1
771028,Heathcote Ave - Banbury,2023-08-05 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,15.7
771028,Heathcote Ave - Banbury,2023-08-05 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
771028,Heathcote Ave - Banbury,2023-08-05 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.33
771028,Heathcote Ave - Banbury,2023-08-05 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.33
771028,Heathcote Ave - Banbury,2023-08-05 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.86
771028,Heathcote Ave - Banbury,2023-08-05 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.91
771028,Heathcote Ave - Banbury,2023-08-05 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.6
771028,Heathcote Ave - Banbury,2023-08-05 09:50:00+00:00,feeder,4.0,N Current (RMS),A,4.3
771028,Heathcote Ave - Banbury,2023-08-05 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,19.3
771028,Heathcote Ave - Banbury,2023-08-05 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.8
771028,Heathcote Ave - Banbury,2023-08-05 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,28.5
771028,Heathcote Ave - Banbury,2023-08-05 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
771028,Heathcote Ave - Banbury,2023-08-05 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
771028,Heathcote Ave - Banbury,2023-08-05 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
771028,Heathcote Ave - Banbury,2023-08-05 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.49
771028,Heathcote Ave - Banbury,2023-08-05 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.21
771028,Heathcote Ave - Banbury,2023-08-05 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.24
771028,Heathcote Ave - Banbury,2023-08-05 09:50:00+00:00,feeder,3.0,N Current (RMS),A,3.6
771028,Heathcote Ave - Banbury,2023-08-05 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,37.0
771028,Heathcote Ave - Banbury,2023-08-05 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,28.0
771028,Heathcote Ave - Banbury,2023-08-05 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.9
771028,Heathcote Ave - Banbury,2023-08-05 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
771028,Heathcote Ave - Banbury,2023-08-05 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
771028,Heathcote Ave - Banbury,2023-08-05 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
771028,Heathcote Ave - Banbury,2023-08-05 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.85
771028,Heathcote Ave - Banbury,2023-08-05 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.77
771028,Heathcote Ave - Banbury,2023-08-05 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.85
771028,Heathcote Ave - Banbury,2023-08-05 09:50:00+00:00,feeder,2.0,N Current (RMS),A,5.2
771028,Heathcote Ave - Banbury,2023-08-05 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,31.3
771028,Heathcote Ave - Banbury,2023-08-05 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,40.8
771028,Heathcote Ave - Banbury,2023-08-05 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.2
771028,Heathcote Ave - Banbury,2023-08-05 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
771028,Heathcote Ave - Banbury,2023-08-05 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
771028,Heathcote Ave - Banbury,2023-08-05 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
771028,Heathcote Ave - Banbury,2023-08-05 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.72
771028,Heathcote Ave - Banbury,2023-08-05 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.96
771028,Heathcote Ave - Banbury,2023-08-05 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.92
771028,Heathcote Ave - Banbury,2023-08-05 09:50:00+00:00,feeder,1.0,N Current (RMS),A,4.2
771028,Heathcote Ave - Banbury,2023-08-05 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,34.4
771028,Heathcote Ave - Banbury,2023-08-05 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.7
771028,Heathcote Ave - Banbury,2023-08-05 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,31.5
771028,Heathcote Ave - Banbury,2023-08-05 09:50:00+00:00,transformer,,Temperature,C,13.5
771028,Heathcote Ave - Banbury,2023-08-05 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.47
771028,Heathcote Ave - Banbury,2023-08-05 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.92
771028,Heathcote Ave - Banbury,2023-08-05 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.74
771028,Heathcote Ave - Banbury,2023-08-05 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.15
771028,Heathcote Ave - Banbury,2023-08-05 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.84
771028,Heathcote Ave - Banbury,2023-08-05 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.42
771028,Heathcote Ave - Banbury,2023-08-05 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
771028,Heathcote Ave - Banbury,2023-08-05 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
771028,Heathcote Ave - Banbury,2023-08-05 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
771028,Heathcote Ave - Banbury,2023-08-05 09:50:00+00:00,busbar,,L3 Active Power,kW,33.57
771028,Heathcote Ave - Banbury,2023-08-05 09:50:00+00:00,busbar,,L2 Active Power,kW,26.88
771028,Heathcote Ave - Banbury,2023-08-05 09:50:00+00:00,busbar,,L1 Active Power,kW,23.23
771028,Heathcote Ave - Banbury,2023-08-05 09:50:00+00:00,busbar,,N Current (RMS),A,3.2
771028,Heathcote Ave - Banbury,2023-08-05 09:50:00+00:00,busbar,,L3 Current (RMS),A,144.2
771028,Heathcote Ave - Banbury,2023-08-05 09:50:00+00:00,busbar,,L2 Current (RMS),A,117.5
771028,Heathcote Ave - Banbury,2023-08-05 09:50:00+00:00,busbar,,L1 Current (RMS),A,102.0
771028,Heathcote Ave - Banbury,2023-08-05 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.84
771028,Heathcote Ave - Banbury,2023-08-05 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.22
771028,Heathcote Ave - Banbury,2023-08-05 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.42
771028,Heathcote Ave - Banbury,2023-08-05 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.25
771028,Heathcote Ave - Banbury,2023-08-05 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.65
771028,Heathcote Ave - Banbury,2023-08-05 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.1
771028,Heathcote Ave - Banbury,2023-08-05 09:40:00+00:00,feeder,5.0,N Current (RMS),A,5.6
771028,Heathcote Ave - Banbury,2023-08-05 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,25.7
771028,Heathcote Ave - Banbury,2023-08-05 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,30.0
771028,Heathcote Ave - Banbury,2023-08-05 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,10.0
771028,Heathcote Ave - Banbury,2023-08-05 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
771028,Heathcote Ave - Banbury,2023-08-05 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
771028,Heathcote Ave - Banbury,2023-08-05 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
771028,Heathcote Ave - Banbury,2023-08-05 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.89
771028,Heathcote Ave - Banbury,2023-08-05 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.15
771028,Heathcote Ave - Banbury,2023-08-05 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.25
771028,Heathcote Ave - Banbury,2023-08-05 09:40:00+00:00,feeder,4.0,N Current (RMS),A,6.1
771028,Heathcote Ave - Banbury,2023-08-05 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,14.0
771028,Heathcote Ave - Banbury,2023-08-05 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.9
771028,Heathcote Ave - Banbury,2023-08-05 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,26.8
771028,Heathcote Ave - Banbury,2023-08-05 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
771028,Heathcote Ave - Banbury,2023-08-05 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
771028,Heathcote Ave - Banbury,2023-08-05 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
771028,Heathcote Ave - Banbury,2023-08-05 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.83
771028,Heathcote Ave - Banbury,2023-08-05 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.56
771028,Heathcote Ave - Banbury,2023-08-05 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.8
771028,Heathcote Ave - Banbury,2023-08-05 09:40:00+00:00,feeder,3.0,N Current (RMS),A,3.7
771028,Heathcote Ave - Banbury,2023-08-05 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.0
771028,Heathcote Ave - Banbury,2023-08-05 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,33.2
771028,Heathcote Ave - Banbury,2023-08-05 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.5
771028,Heathcote Ave - Banbury,2023-08-05 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
771028,Heathcote Ave - Banbury,2023-08-05 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
771028,Heathcote Ave - Banbury,2023-08-05 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
771028,Heathcote Ave - Banbury,2023-08-05 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.98
771028,Heathcote Ave - Banbury,2023-08-05 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.8
771028,Heathcote Ave - Banbury,2023-08-05 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.07
771028,Heathcote Ave - Banbury,2023-08-05 09:40:00+00:00,feeder,2.0,N Current (RMS),A,2.6
771028,Heathcote Ave - Banbury,2023-08-05 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,31.4
771028,Heathcote Ave - Banbury,2023-08-05 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.4
771028,Heathcote Ave - Banbury,2023-08-05 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,26.8
771028,Heathcote Ave - Banbury,2023-08-05 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
771028,Heathcote Ave - Banbury,2023-08-05 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
771028,Heathcote Ave - Banbury,2023-08-05 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
771028,Heathcote Ave - Banbury,2023-08-05 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.81
771028,Heathcote Ave - Banbury,2023-08-05 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.22
771028,Heathcote Ave - Banbury,2023-08-05 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.92
771028,Heathcote Ave - Banbury,2023-08-05 09:40:00+00:00,feeder,1.0,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-05 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,30.1
771028,Heathcote Ave - Banbury,2023-08-05 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,22.6
771028,Heathcote Ave - Banbury,2023-08-05 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,23.2
771028,Heathcote Ave - Banbury,2023-08-05 09:40:00+00:00,transformer,,Temperature,C,13.5
771028,Heathcote Ave - Banbury,2023-08-05 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.53
771028,Heathcote Ave - Banbury,2023-08-05 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.01
771028,Heathcote Ave - Banbury,2023-08-05 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.79
771028,Heathcote Ave - Banbury,2023-08-05 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.23
771028,Heathcote Ave - Banbury,2023-08-05 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.85
771028,Heathcote Ave - Banbury,2023-08-05 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.28
771028,Heathcote Ave - Banbury,2023-08-05 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
771028,Heathcote Ave - Banbury,2023-08-05 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
771028,Heathcote Ave - Banbury,2023-08-05 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
771028,Heathcote Ave - Banbury,2023-08-05 09:40:00+00:00,busbar,,L3 Active Power,kW,25.75
771028,Heathcote Ave - Banbury,2023-08-05 09:40:00+00:00,busbar,,L2 Active Power,kW,24.37
771028,Heathcote Ave - Banbury,2023-08-05 09:40:00+00:00,busbar,,L1 Active Power,kW,22.14
771028,Heathcote Ave - Banbury,2023-08-05 09:40:00+00:00,busbar,,N Current (RMS),A,2.6
771028,Heathcote Ave - Banbury,2023-08-05 09:40:00+00:00,busbar,,L3 Current (RMS),A,113.0
771028,Heathcote Ave - Banbury,2023-08-05 09:40:00+00:00,busbar,,L2 Current (RMS),A,106.6
771028,Heathcote Ave - Banbury,2023-08-05 09:40:00+00:00,busbar,,L1 Current (RMS),A,97.1
