Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
771028,Heathcote Ave - Banbury,2023-08-05 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.99
771028,Heathcote Ave - Banbury,2023-08-05 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.32
771028,Heathcote Ave - Banbury,2023-08-05 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.48
771028,Heathcote Ave - Banbury,2023-08-05 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.95
771028,Heathcote Ave - Banbury,2023-08-05 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.44
771028,Heathcote Ave - Banbury,2023-08-05 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.42
771028,Heathcote Ave - Banbury,2023-08-05 09:30:00+00:00,feeder,5.0,N Current (RMS),A,3.9
771028,Heathcote Ave - Banbury,2023-08-05 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,27.7
771028,Heathcote Ave - Banbury,2023-08-05 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,27.9
771028,Heathcote Ave - Banbury,2023-08-05 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,20.6
771028,Heathcote Ave - Banbury,2023-08-05 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
771028,Heathcote Ave - Banbury,2023-08-05 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
771028,Heathcote Ave - Banbury,2023-08-05 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
771028,Heathcote Ave - Banbury,2023-08-05 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.2
771028,Heathcote Ave - Banbury,2023-08-05 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.62
771028,Heathcote Ave - Banbury,2023-08-05 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.87
771028,Heathcote Ave - Banbury,2023-08-05 09:30:00+00:00,feeder,4.0,N Current (RMS),A,4.7
771028,Heathcote Ave - Banbury,2023-08-05 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.5
771028,Heathcote Ave - Banbury,2023-08-05 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.6
771028,Heathcote Ave - Banbury,2023-08-05 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,25.5
771028,Heathcote Ave - Banbury,2023-08-05 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
771028,Heathcote Ave - Banbury,2023-08-05 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
771028,Heathcote Ave - Banbury,2023-08-05 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
771028,Heathcote Ave - Banbury,2023-08-05 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.15
771028,Heathcote Ave - Banbury,2023-08-05 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.32
771028,Heathcote Ave - Banbury,2023-08-05 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.36
771028,Heathcote Ave - Banbury,2023-08-05 09:30:00+00:00,feeder,3.0,N Current (RMS),A,4.0
771028,Heathcote Ave - Banbury,2023-08-05 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.2
771028,Heathcote Ave - Banbury,2023-08-05 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,32.3
771028,Heathcote Ave - Banbury,2023-08-05 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.8
771028,Heathcote Ave - Banbury,2023-08-05 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
771028,Heathcote Ave - Banbury,2023-08-05 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
771028,Heathcote Ave - Banbury,2023-08-05 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
771028,Heathcote Ave - Banbury,2023-08-05 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.4
771028,Heathcote Ave - Banbury,2023-08-05 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.08
771028,Heathcote Ave - Banbury,2023-08-05 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.31
771028,Heathcote Ave - Banbury,2023-08-05 09:30:00+00:00,feeder,2.0,N Current (RMS),A,4.8
771028,Heathcote Ave - Banbury,2023-08-05 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,44.7
771028,Heathcote Ave - Banbury,2023-08-05 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.3
771028,Heathcote Ave - Banbury,2023-08-05 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,31.3
771028,Heathcote Ave - Banbury,2023-08-05 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
771028,Heathcote Ave - Banbury,2023-08-05 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
771028,Heathcote Ave - Banbury,2023-08-05 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
771028,Heathcote Ave - Banbury,2023-08-05 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.31
771028,Heathcote Ave - Banbury,2023-08-05 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.17
771028,Heathcote Ave - Banbury,2023-08-05 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.69
771028,Heathcote Ave - Banbury,2023-08-05 09:30:00+00:00,feeder,1.0,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-05 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,25.0
771028,Heathcote Ave - Banbury,2023-08-05 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.6
771028,Heathcote Ave - Banbury,2023-08-05 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.1
771028,Heathcote Ave - Banbury,2023-08-05 09:30:00+00:00,transformer,,Temperature,C,13.2
771028,Heathcote Ave - Banbury,2023-08-05 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.51
771028,Heathcote Ave - Banbury,2023-08-05 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.33
771028,Heathcote Ave - Banbury,2023-08-05 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.8
771028,Heathcote Ave - Banbury,2023-08-05 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.43
771028,Heathcote Ave - Banbury,2023-08-05 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.9
771028,Heathcote Ave - Banbury,2023-08-05 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.42
771028,Heathcote Ave - Banbury,2023-08-05 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
771028,Heathcote Ave - Banbury,2023-08-05 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
771028,Heathcote Ave - Banbury,2023-08-05 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
771028,Heathcote Ave - Banbury,2023-08-05 09:30:00+00:00,busbar,,L3 Active Power,kW,27.01
771028,Heathcote Ave - Banbury,2023-08-05 09:30:00+00:00,busbar,,L2 Active Power,kW,23.63
771028,Heathcote Ave - Banbury,2023-08-05 09:30:00+00:00,busbar,,L1 Active Power,kW,26.66
771028,Heathcote Ave - Banbury,2023-08-05 09:30:00+00:00,busbar,,N Current (RMS),A,2.6
771028,Heathcote Ave - Banbury,2023-08-05 09:30:00+00:00,busbar,,L3 Current (RMS),A,117.5
771028,Heathcote Ave - Banbury,2023-08-05 09:30:00+00:00,busbar,,L2 Current (RMS),A,103.0
771028,Heathcote Ave - Banbury,2023-08-05 09:30:00+00:00,busbar,,L1 Current (RMS),A,115.7
771028,Heathcote Ave - Banbury,2023-08-05 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.18
771028,Heathcote Ave - Banbury,2023-08-05 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
771028,Heathcote Ave - Banbury,2023-08-05 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
771028,Heathcote Ave - Banbury,2023-08-05 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.23
771028,Heathcote Ave - Banbury,2023-08-05 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.31
771028,Heathcote Ave - Banbury,2023-08-05 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.08
771028,Heathcote Ave - Banbury,2023-08-05 09:20:00+00:00,feeder,5.0,N Current (RMS),A,2.7
771028,Heathcote Ave - Banbury,2023-08-05 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,16.1
771028,Heathcote Ave - Banbury,2023-08-05 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,19.4
771028,Heathcote Ave - Banbury,2023-08-05 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,14.5
771028,Heathcote Ave - Banbury,2023-08-05 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
771028,Heathcote Ave - Banbury,2023-08-05 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
771028,Heathcote Ave - Banbury,2023-08-05 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
771028,Heathcote Ave - Banbury,2023-08-05 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.56
771028,Heathcote Ave - Banbury,2023-08-05 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.08
771028,Heathcote Ave - Banbury,2023-08-05 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.05
771028,Heathcote Ave - Banbury,2023-08-05 09:20:00+00:00,feeder,4.0,N Current (RMS),A,4.0
771028,Heathcote Ave - Banbury,2023-08-05 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.5
771028,Heathcote Ave - Banbury,2023-08-05 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,18.9
771028,Heathcote Ave - Banbury,2023-08-05 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,18.1
771028,Heathcote Ave - Banbury,2023-08-05 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
771028,Heathcote Ave - Banbury,2023-08-05 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
771028,Heathcote Ave - Banbury,2023-08-05 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
771028,Heathcote Ave - Banbury,2023-08-05 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.89
771028,Heathcote Ave - Banbury,2023-08-05 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.72
771028,Heathcote Ave - Banbury,2023-08-05 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.63
771028,Heathcote Ave - Banbury,2023-08-05 09:20:00+00:00,feeder,3.0,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-05 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,26.5
771028,Heathcote Ave - Banbury,2023-08-05 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,29.4
771028,Heathcote Ave - Banbury,2023-08-05 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.6
771028,Heathcote Ave - Banbury,2023-08-05 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
771028,Heathcote Ave - Banbury,2023-08-05 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
771028,Heathcote Ave - Banbury,2023-08-05 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
771028,Heathcote Ave - Banbury,2023-08-05 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.73
771028,Heathcote Ave - Banbury,2023-08-05 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.73
771028,Heathcote Ave - Banbury,2023-08-05 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.48
771028,Heathcote Ave - Banbury,2023-08-05 09:20:00+00:00,feeder,2.0,N Current (RMS),A,4.6
771028,Heathcote Ave - Banbury,2023-08-05 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,38.2
771028,Heathcote Ave - Banbury,2023-08-05 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.6
771028,Heathcote Ave - Banbury,2023-08-05 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.9
771028,Heathcote Ave - Banbury,2023-08-05 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
771028,Heathcote Ave - Banbury,2023-08-05 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
771028,Heathcote Ave - Banbury,2023-08-05 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
771028,Heathcote Ave - Banbury,2023-08-05 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.63
771028,Heathcote Ave - Banbury,2023-08-05 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.11
771028,Heathcote Ave - Banbury,2023-08-05 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.99
771028,Heathcote Ave - Banbury,2023-08-05 09:20:00+00:00,feeder,1.0,N Current (RMS),A,3.3
771028,Heathcote Ave - Banbury,2023-08-05 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.0
771028,Heathcote Ave - Banbury,2023-08-05 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.0
771028,Heathcote Ave - Banbury,2023-08-05 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,39.4
771028,Heathcote Ave - Banbury,2023-08-05 09:20:00+00:00,transformer,,Temperature,C,13.0
771028,Heathcote Ave - Banbury,2023-08-05 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.51
771028,Heathcote Ave - Banbury,2023-08-05 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.14
771028,Heathcote Ave - Banbury,2023-08-05 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.83
771028,Heathcote Ave - Banbury,2023-08-05 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.28
771028,Heathcote Ave - Banbury,2023-08-05 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.93
771028,Heathcote Ave - Banbury,2023-08-05 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.1
771028,Heathcote Ave - Banbury,2023-08-05 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
771028,Heathcote Ave - Banbury,2023-08-05 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
771028,Heathcote Ave - Banbury,2023-08-05 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
771028,Heathcote Ave - Banbury,2023-08-05 09:20:00+00:00,busbar,,L3 Active Power,kW,24.04
771028,Heathcote Ave - Banbury,2023-08-05 09:20:00+00:00,busbar,,L2 Active Power,kW,21.95
771028,Heathcote Ave - Banbury,2023-08-05 09:20:00+00:00,busbar,,L1 Active Power,kW,25.23
771028,Heathcote Ave - Banbury,2023-08-05 09:20:00+00:00,busbar,,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-05 09:20:00+00:00,busbar,,L3 Current (RMS),A,105.2
771028,Heathcote Ave - Banbury,2023-08-05 09:20:00+00:00,busbar,,L2 Current (RMS),A,96.3
771028,Heathcote Ave - Banbury,2023-08-05 09:20:00+00:00,busbar,,L1 Current (RMS),A,109.9
771028,Heathcote Ave - Banbury,2023-08-05 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.35
771028,Heathcote Ave - Banbury,2023-08-05 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.31
771028,Heathcote Ave - Banbury,2023-08-05 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
771028,Heathcote Ave - Banbury,2023-08-05 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.03
771028,Heathcote Ave - Banbury,2023-08-05 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.76
771028,Heathcote Ave - Banbury,2023-08-05 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.78
771028,Heathcote Ave - Banbury,2023-08-05 09:10:00+00:00,feeder,5.0,N Current (RMS),A,4.5
771028,Heathcote Ave - Banbury,2023-08-05 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,19.8
771028,Heathcote Ave - Banbury,2023-08-05 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,29.4
771028,Heathcote Ave - Banbury,2023-08-05 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,8.5
771028,Heathcote Ave - Banbury,2023-08-05 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
771028,Heathcote Ave - Banbury,2023-08-05 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
771028,Heathcote Ave - Banbury,2023-08-05 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.12
771028,Heathcote Ave - Banbury,2023-08-05 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.44
771028,Heathcote Ave - Banbury,2023-08-05 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.63
771028,Heathcote Ave - Banbury,2023-08-05 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.83
771028,Heathcote Ave - Banbury,2023-08-05 09:10:00+00:00,feeder,4.0,N Current (RMS),A,4.5
771028,Heathcote Ave - Banbury,2023-08-05 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.5
771028,Heathcote Ave - Banbury,2023-08-05 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.3
771028,Heathcote Ave - Banbury,2023-08-05 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,16.6
771028,Heathcote Ave - Banbury,2023-08-05 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
771028,Heathcote Ave - Banbury,2023-08-05 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
771028,Heathcote Ave - Banbury,2023-08-05 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
771028,Heathcote Ave - Banbury,2023-08-05 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.53
771028,Heathcote Ave - Banbury,2023-08-05 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.47
771028,Heathcote Ave - Banbury,2023-08-05 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.85
771028,Heathcote Ave - Banbury,2023-08-05 09:10:00+00:00,feeder,3.0,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-05 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,28.9
771028,Heathcote Ave - Banbury,2023-08-05 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.1
771028,Heathcote Ave - Banbury,2023-08-05 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.6
771028,Heathcote Ave - Banbury,2023-08-05 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
771028,Heathcote Ave - Banbury,2023-08-05 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
771028,Heathcote Ave - Banbury,2023-08-05 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
771028,Heathcote Ave - Banbury,2023-08-05 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.62
771028,Heathcote Ave - Banbury,2023-08-05 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.51
771028,Heathcote Ave - Banbury,2023-08-05 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.35
771028,Heathcote Ave - Banbury,2023-08-05 09:10:00+00:00,feeder,2.0,N Current (RMS),A,3.2
771028,Heathcote Ave - Banbury,2023-08-05 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,33.1
771028,Heathcote Ave - Banbury,2023-08-05 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.2
771028,Heathcote Ave - Banbury,2023-08-05 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.0
771028,Heathcote Ave - Banbury,2023-08-05 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
771028,Heathcote Ave - Banbury,2023-08-05 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
771028,Heathcote Ave - Banbury,2023-08-05 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
771028,Heathcote Ave - Banbury,2023-08-05 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.19
771028,Heathcote Ave - Banbury,2023-08-05 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.26
771028,Heathcote Ave - Banbury,2023-08-05 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.09
771028,Heathcote Ave - Banbury,2023-08-05 09:10:00+00:00,feeder,1.0,N Current (RMS),A,4.6
771028,Heathcote Ave - Banbury,2023-08-05 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,31.8
771028,Heathcote Ave - Banbury,2023-08-05 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.4
771028,Heathcote Ave - Banbury,2023-08-05 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,48.6
771028,Heathcote Ave - Banbury,2023-08-05 09:10:00+00:00,transformer,,Temperature,C,12.7
771028,Heathcote Ave - Banbury,2023-08-05 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.53
771028,Heathcote Ave - Banbury,2023-08-05 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.19
771028,Heathcote Ave - Banbury,2023-08-05 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.82
771028,Heathcote Ave - Banbury,2023-08-05 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.37
771028,Heathcote Ave - Banbury,2023-08-05 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.93
771028,Heathcote Ave - Banbury,2023-08-05 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.27
771028,Heathcote Ave - Banbury,2023-08-05 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
771028,Heathcote Ave - Banbury,2023-08-05 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
771028,Heathcote Ave - Banbury,2023-08-05 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
771028,Heathcote Ave - Banbury,2023-08-05 09:10:00+00:00,busbar,,L3 Active Power,kW,26.81
771028,Heathcote Ave - Banbury,2023-08-05 09:10:00+00:00,busbar,,L2 Active Power,kW,21.64
771028,Heathcote Ave - Banbury,2023-08-05 09:10:00+00:00,busbar,,L1 Active Power,kW,21.9
771028,Heathcote Ave - Banbury,2023-08-05 09:10:00+00:00,busbar,,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-05 09:10:00+00:00,busbar,,L3 Current (RMS),A,116.9
771028,Heathcote Ave - Banbury,2023-08-05 09:10:00+00:00,busbar,,L2 Current (RMS),A,95.8
771028,Heathcote Ave - Banbury,2023-08-05 09:10:00+00:00,busbar,,L1 Current (RMS),A,98.5
771028,Heathcote Ave - Banbury,2023-08-05 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.25
771028,Heathcote Ave - Banbury,2023-08-05 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.61
771028,Heathcote Ave - Banbury,2023-08-05 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.69
771028,Heathcote Ave - Banbury,2023-08-05 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.24
771028,Heathcote Ave - Banbury,2023-08-05 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.57
771028,Heathcote Ave - Banbury,2023-08-05 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.45
771028,Heathcote Ave - Banbury,2023-08-05 09:00:00+00:00,feeder,5.0,N Current (RMS),A,3.8
771028,Heathcote Ave - Banbury,2023-08-05 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,16.3
771028,Heathcote Ave - Banbury,2023-08-05 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,28.9
771028,Heathcote Ave - Banbury,2023-08-05 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,17.6
771028,Heathcote Ave - Banbury,2023-08-05 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
771028,Heathcote Ave - Banbury,2023-08-05 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
771028,Heathcote Ave - Banbury,2023-08-05 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.71
771028,Heathcote Ave - Banbury,2023-08-05 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.44
771028,Heathcote Ave - Banbury,2023-08-05 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.87
771028,Heathcote Ave - Banbury,2023-08-05 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.41
771028,Heathcote Ave - Banbury,2023-08-05 09:00:00+00:00,feeder,4.0,N Current (RMS),A,1.7
771028,Heathcote Ave - Banbury,2023-08-05 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.0
771028,Heathcote Ave - Banbury,2023-08-05 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.1
771028,Heathcote Ave - Banbury,2023-08-05 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.1
771028,Heathcote Ave - Banbury,2023-08-05 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
771028,Heathcote Ave - Banbury,2023-08-05 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.75
771028,Heathcote Ave - Banbury,2023-08-05 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
771028,Heathcote Ave - Banbury,2023-08-05 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.73
771028,Heathcote Ave - Banbury,2023-08-05 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.91
771028,Heathcote Ave - Banbury,2023-08-05 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.7
771028,Heathcote Ave - Banbury,2023-08-05 09:00:00+00:00,feeder,3.0,N Current (RMS),A,3.0
771028,Heathcote Ave - Banbury,2023-08-05 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,34.2
771028,Heathcote Ave - Banbury,2023-08-05 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.5
771028,Heathcote Ave - Banbury,2023-08-05 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.5
771028,Heathcote Ave - Banbury,2023-08-05 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
771028,Heathcote Ave - Banbury,2023-08-05 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
771028,Heathcote Ave - Banbury,2023-08-05 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
771028,Heathcote Ave - Banbury,2023-08-05 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.85
771028,Heathcote Ave - Banbury,2023-08-05 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.08
771028,Heathcote Ave - Banbury,2023-08-05 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.01
771028,Heathcote Ave - Banbury,2023-08-05 09:00:00+00:00,feeder,2.0,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-05 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,30.3
771028,Heathcote Ave - Banbury,2023-08-05 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.9
771028,Heathcote Ave - Banbury,2023-08-05 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.5
771028,Heathcote Ave - Banbury,2023-08-05 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
771028,Heathcote Ave - Banbury,2023-08-05 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
771028,Heathcote Ave - Banbury,2023-08-05 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
771028,Heathcote Ave - Banbury,2023-08-05 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.44
771028,Heathcote Ave - Banbury,2023-08-05 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.74
771028,Heathcote Ave - Banbury,2023-08-05 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.23
771028,Heathcote Ave - Banbury,2023-08-05 09:00:00+00:00,feeder,1.0,N Current (RMS),A,3.6
771028,Heathcote Ave - Banbury,2023-08-05 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,25.0
771028,Heathcote Ave - Banbury,2023-08-05 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.1
771028,Heathcote Ave - Banbury,2023-08-05 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,40.9
771028,Heathcote Ave - Banbury,2023-08-05 09:00:00+00:00,transformer,,Temperature,C,12.5
771028,Heathcote Ave - Banbury,2023-08-05 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.51
771028,Heathcote Ave - Banbury,2023-08-05 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.06
771028,Heathcote Ave - Banbury,2023-08-05 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.84
771028,Heathcote Ave - Banbury,2023-08-05 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.33
771028,Heathcote Ave - Banbury,2023-08-05 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.94
771028,Heathcote Ave - Banbury,2023-08-05 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.13
771028,Heathcote Ave - Banbury,2023-08-05 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
771028,Heathcote Ave - Banbury,2023-08-05 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
771028,Heathcote Ave - Banbury,2023-08-05 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
771028,Heathcote Ave - Banbury,2023-08-05 09:00:00+00:00,busbar,,L3 Active Power,kW,24.7
771028,Heathcote Ave - Banbury,2023-08-05 09:00:00+00:00,busbar,,L2 Active Power,kW,21.18
771028,Heathcote Ave - Banbury,2023-08-05 09:00:00+00:00,busbar,,L1 Active Power,kW,22.8
771028,Heathcote Ave - Banbury,2023-08-05 09:00:00+00:00,busbar,,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-05 09:00:00+00:00,busbar,,L3 Current (RMS),A,108.8
771028,Heathcote Ave - Banbury,2023-08-05 09:00:00+00:00,busbar,,L2 Current (RMS),A,94.7
771028,Heathcote Ave - Banbury,2023-08-05 09:00:00+00:00,busbar,,L1 Current (RMS),A,100.3
771028,Heathcote Ave - Banbury,2023-08-05 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.03
771028,Heathcote Ave - Banbury,2023-08-05 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.68
771028,Heathcote Ave - Banbury,2023-08-05 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.68
771028,Heathcote Ave - Banbury,2023-08-05 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.29
771028,Heathcote Ave - Banbury,2023-08-05 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.68
771028,Heathcote Ave - Banbury,2023-08-05 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.03
771028,Heathcote Ave - Banbury,2023-08-05 08:50:00+00:00,feeder,5.0,N Current (RMS),A,2.9
771028,Heathcote Ave - Banbury,2023-08-05 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,12.2
771028,Heathcote Ave - Banbury,2023-08-05 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,20.9
771028,Heathcote Ave - Banbury,2023-08-05 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,9.7
771028,Heathcote Ave - Banbury,2023-08-05 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
771028,Heathcote Ave - Banbury,2023-08-05 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
771028,Heathcote Ave - Banbury,2023-08-05 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.86
771028,Heathcote Ave - Banbury,2023-08-05 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.88
771028,Heathcote Ave - Banbury,2023-08-05 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.41
771028,Heathcote Ave - Banbury,2023-08-05 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.5
771028,Heathcote Ave - Banbury,2023-08-05 08:50:00+00:00,feeder,4.0,N Current (RMS),A,1.6
771028,Heathcote Ave - Banbury,2023-08-05 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.6
771028,Heathcote Ave - Banbury,2023-08-05 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.7
771028,Heathcote Ave - Banbury,2023-08-05 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.8
771028,Heathcote Ave - Banbury,2023-08-05 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
771028,Heathcote Ave - Banbury,2023-08-05 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
771028,Heathcote Ave - Banbury,2023-08-05 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
771028,Heathcote Ave - Banbury,2023-08-05 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.85
771028,Heathcote Ave - Banbury,2023-08-05 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.02
771028,Heathcote Ave - Banbury,2023-08-05 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.21
771028,Heathcote Ave - Banbury,2023-08-05 08:50:00+00:00,feeder,3.0,N Current (RMS),A,2.6
771028,Heathcote Ave - Banbury,2023-08-05 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.8
771028,Heathcote Ave - Banbury,2023-08-05 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.3
771028,Heathcote Ave - Banbury,2023-08-05 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.9
771028,Heathcote Ave - Banbury,2023-08-05 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
771028,Heathcote Ave - Banbury,2023-08-05 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
771028,Heathcote Ave - Banbury,2023-08-05 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
771028,Heathcote Ave - Banbury,2023-08-05 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.75
771028,Heathcote Ave - Banbury,2023-08-05 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.06
771028,Heathcote Ave - Banbury,2023-08-05 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.34
771028,Heathcote Ave - Banbury,2023-08-05 08:50:00+00:00,feeder,2.0,N Current (RMS),A,2.9
771028,Heathcote Ave - Banbury,2023-08-05 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,37.4
771028,Heathcote Ave - Banbury,2023-08-05 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.7
771028,Heathcote Ave - Banbury,2023-08-05 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,28.8
771028,Heathcote Ave - Banbury,2023-08-05 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
771028,Heathcote Ave - Banbury,2023-08-05 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
771028,Heathcote Ave - Banbury,2023-08-05 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
771028,Heathcote Ave - Banbury,2023-08-05 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.31
771028,Heathcote Ave - Banbury,2023-08-05 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.95
771028,Heathcote Ave - Banbury,2023-08-05 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.6
771028,Heathcote Ave - Banbury,2023-08-05 08:50:00+00:00,feeder,1.0,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-05 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,28.2
771028,Heathcote Ave - Banbury,2023-08-05 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.4
771028,Heathcote Ave - Banbury,2023-08-05 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,34.9
771028,Heathcote Ave - Banbury,2023-08-05 08:50:00+00:00,transformer,,Temperature,C,12.4
771028,Heathcote Ave - Banbury,2023-08-05 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.51
771028,Heathcote Ave - Banbury,2023-08-05 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.44
771028,Heathcote Ave - Banbury,2023-08-05 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.85
771028,Heathcote Ave - Banbury,2023-08-05 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.53
771028,Heathcote Ave - Banbury,2023-08-05 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.93
771028,Heathcote Ave - Banbury,2023-08-05 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.5
771028,Heathcote Ave - Banbury,2023-08-05 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
771028,Heathcote Ave - Banbury,2023-08-05 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
771028,Heathcote Ave - Banbury,2023-08-05 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
771028,Heathcote Ave - Banbury,2023-08-05 08:50:00+00:00,busbar,,L3 Active Power,kW,24.09
771028,Heathcote Ave - Banbury,2023-08-05 08:50:00+00:00,busbar,,L2 Active Power,kW,18.12
771028,Heathcote Ave - Banbury,2023-08-05 08:50:00+00:00,busbar,,L1 Active Power,kW,22.69
771028,Heathcote Ave - Banbury,2023-08-05 08:50:00+00:00,busbar,,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-05 08:50:00+00:00,busbar,,L3 Current (RMS),A,105.1
771028,Heathcote Ave - Banbury,2023-08-05 08:50:00+00:00,busbar,,L2 Current (RMS),A,82.3
771028,Heathcote Ave - Banbury,2023-08-05 08:50:00+00:00,busbar,,L1 Current (RMS),A,99.8
771028,Heathcote Ave - Banbury,2023-08-05 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.91
771028,Heathcote Ave - Banbury,2023-08-05 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
771028,Heathcote Ave - Banbury,2023-08-05 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
771028,Heathcote Ave - Banbury,2023-08-05 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.08
771028,Heathcote Ave - Banbury,2023-08-05 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.28
771028,Heathcote Ave - Banbury,2023-08-05 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.6
771028,Heathcote Ave - Banbury,2023-08-05 08:40:00+00:00,feeder,5.0,N Current (RMS),A,3.3
771028,Heathcote Ave - Banbury,2023-08-05 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,15.3
771028,Heathcote Ave - Banbury,2023-08-05 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,24.4
771028,Heathcote Ave - Banbury,2023-08-05 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,12.2
771028,Heathcote Ave - Banbury,2023-08-05 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
771028,Heathcote Ave - Banbury,2023-08-05 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
771028,Heathcote Ave - Banbury,2023-08-05 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.65
771028,Heathcote Ave - Banbury,2023-08-05 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.48
771028,Heathcote Ave - Banbury,2023-08-05 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.05
771028,Heathcote Ave - Banbury,2023-08-05 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.33
771028,Heathcote Ave - Banbury,2023-08-05 08:40:00+00:00,feeder,4.0,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-05 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,11.2
771028,Heathcote Ave - Banbury,2023-08-05 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.7
771028,Heathcote Ave - Banbury,2023-08-05 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,16.8
771028,Heathcote Ave - Banbury,2023-08-05 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
771028,Heathcote Ave - Banbury,2023-08-05 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
771028,Heathcote Ave - Banbury,2023-08-05 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
771028,Heathcote Ave - Banbury,2023-08-05 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.29
771028,Heathcote Ave - Banbury,2023-08-05 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.62
771028,Heathcote Ave - Banbury,2023-08-05 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.46
771028,Heathcote Ave - Banbury,2023-08-05 08:40:00+00:00,feeder,3.0,N Current (RMS),A,4.4
771028,Heathcote Ave - Banbury,2023-08-05 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.2
771028,Heathcote Ave - Banbury,2023-08-05 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.5
771028,Heathcote Ave - Banbury,2023-08-05 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,27.1
771028,Heathcote Ave - Banbury,2023-08-05 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
771028,Heathcote Ave - Banbury,2023-08-05 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
771028,Heathcote Ave - Banbury,2023-08-05 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
771028,Heathcote Ave - Banbury,2023-08-05 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.18
771028,Heathcote Ave - Banbury,2023-08-05 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.25
771028,Heathcote Ave - Banbury,2023-08-05 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.33
771028,Heathcote Ave - Banbury,2023-08-05 08:40:00+00:00,feeder,2.0,N Current (RMS),A,4.8
771028,Heathcote Ave - Banbury,2023-08-05 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,31.5
771028,Heathcote Ave - Banbury,2023-08-05 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.4
771028,Heathcote Ave - Banbury,2023-08-05 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,55.2
771028,Heathcote Ave - Banbury,2023-08-05 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
771028,Heathcote Ave - Banbury,2023-08-05 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
771028,Heathcote Ave - Banbury,2023-08-05 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
771028,Heathcote Ave - Banbury,2023-08-05 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.28
771028,Heathcote Ave - Banbury,2023-08-05 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.6
771028,Heathcote Ave - Banbury,2023-08-05 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
771028,Heathcote Ave - Banbury,2023-08-05 08:40:00+00:00,feeder,1.0,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-05 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,32.3
771028,Heathcote Ave - Banbury,2023-08-05 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,22.3
771028,Heathcote Ave - Banbury,2023-08-05 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,43.1
771028,Heathcote Ave - Banbury,2023-08-05 08:40:00+00:00,transformer,,Temperature,C,12.4
771028,Heathcote Ave - Banbury,2023-08-05 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.52
771028,Heathcote Ave - Banbury,2023-08-05 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.54
771028,Heathcote Ave - Banbury,2023-08-05 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.85
771028,Heathcote Ave - Banbury,2023-08-05 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.5
771028,Heathcote Ave - Banbury,2023-08-05 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.92
771028,Heathcote Ave - Banbury,2023-08-05 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.54
771028,Heathcote Ave - Banbury,2023-08-05 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
771028,Heathcote Ave - Banbury,2023-08-05 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
771028,Heathcote Ave - Banbury,2023-08-05 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
771028,Heathcote Ave - Banbury,2023-08-05 08:40:00+00:00,busbar,,L3 Active Power,kW,25.31
771028,Heathcote Ave - Banbury,2023-08-05 08:40:00+00:00,busbar,,L2 Active Power,kW,22.79
771028,Heathcote Ave - Banbury,2023-08-05 08:40:00+00:00,busbar,,L1 Active Power,kW,32.73
771028,Heathcote Ave - Banbury,2023-08-05 08:40:00+00:00,busbar,,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-05 08:40:00+00:00,busbar,,L3 Current (RMS),A,110.5
771028,Heathcote Ave - Banbury,2023-08-05 08:40:00+00:00,busbar,,L2 Current (RMS),A,100.9
771028,Heathcote Ave - Banbury,2023-08-05 08:40:00+00:00,busbar,,L1 Current (RMS),A,142.7
771028,Heathcote Ave - Banbury,2023-08-05 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.99
771028,Heathcote Ave - Banbury,2023-08-05 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.35
771028,Heathcote Ave - Banbury,2023-08-05 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
771028,Heathcote Ave - Banbury,2023-08-05 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.28
771028,Heathcote Ave - Banbury,2023-08-05 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.52
771028,Heathcote Ave - Banbury,2023-08-05 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.22
771028,Heathcote Ave - Banbury,2023-08-05 08:30:00+00:00,feeder,5.0,N Current (RMS),A,3.5
771028,Heathcote Ave - Banbury,2023-08-05 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,19.8
771028,Heathcote Ave - Banbury,2023-08-05 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,24.1
771028,Heathcote Ave - Banbury,2023-08-05 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,14.8
771028,Heathcote Ave - Banbury,2023-08-05 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
771028,Heathcote Ave - Banbury,2023-08-05 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
771028,Heathcote Ave - Banbury,2023-08-05 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.73
771028,Heathcote Ave - Banbury,2023-08-05 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.56
771028,Heathcote Ave - Banbury,2023-08-05 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.03
771028,Heathcote Ave - Banbury,2023-08-05 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.47
771028,Heathcote Ave - Banbury,2023-08-05 08:30:00+00:00,feeder,4.0,N Current (RMS),A,2.7
771028,Heathcote Ave - Banbury,2023-08-05 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,12.7
771028,Heathcote Ave - Banbury,2023-08-05 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.1
771028,Heathcote Ave - Banbury,2023-08-05 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,19.7
771028,Heathcote Ave - Banbury,2023-08-05 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
771028,Heathcote Ave - Banbury,2023-08-05 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
771028,Heathcote Ave - Banbury,2023-08-05 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
771028,Heathcote Ave - Banbury,2023-08-05 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.06
771028,Heathcote Ave - Banbury,2023-08-05 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.9
771028,Heathcote Ave - Banbury,2023-08-05 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.35
771028,Heathcote Ave - Banbury,2023-08-05 08:30:00+00:00,feeder,3.0,N Current (RMS),A,4.4
771028,Heathcote Ave - Banbury,2023-08-05 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.1
771028,Heathcote Ave - Banbury,2023-08-05 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.1
771028,Heathcote Ave - Banbury,2023-08-05 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.5
771028,Heathcote Ave - Banbury,2023-08-05 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
771028,Heathcote Ave - Banbury,2023-08-05 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
771028,Heathcote Ave - Banbury,2023-08-05 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
771028,Heathcote Ave - Banbury,2023-08-05 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.11
771028,Heathcote Ave - Banbury,2023-08-05 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.35
771028,Heathcote Ave - Banbury,2023-08-05 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.74
771028,Heathcote Ave - Banbury,2023-08-05 08:30:00+00:00,feeder,2.0,N Current (RMS),A,4.5
771028,Heathcote Ave - Banbury,2023-08-05 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,39.4
771028,Heathcote Ave - Banbury,2023-08-05 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.8
771028,Heathcote Ave - Banbury,2023-08-05 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,42.7
771028,Heathcote Ave - Banbury,2023-08-05 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
771028,Heathcote Ave - Banbury,2023-08-05 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
771028,Heathcote Ave - Banbury,2023-08-05 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
771028,Heathcote Ave - Banbury,2023-08-05 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.09
771028,Heathcote Ave - Banbury,2023-08-05 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.08
771028,Heathcote Ave - Banbury,2023-08-05 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.62
771028,Heathcote Ave - Banbury,2023-08-05 08:30:00+00:00,feeder,1.0,N Current (RMS),A,5.0
771028,Heathcote Ave - Banbury,2023-08-05 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,31.4
771028,Heathcote Ave - Banbury,2023-08-05 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.3
771028,Heathcote Ave - Banbury,2023-08-05 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,58.6
771028,Heathcote Ave - Banbury,2023-08-05 08:30:00+00:00,transformer,,Temperature,C,12.4
771028,Heathcote Ave - Banbury,2023-08-05 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.43
771028,Heathcote Ave - Banbury,2023-08-05 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.72
771028,Heathcote Ave - Banbury,2023-08-05 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.8
771028,Heathcote Ave - Banbury,2023-08-05 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.0
771028,Heathcote Ave - Banbury,2023-08-05 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.85
771028,Heathcote Ave - Banbury,2023-08-05 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.79
771028,Heathcote Ave - Banbury,2023-08-05 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
771028,Heathcote Ave - Banbury,2023-08-05 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
771028,Heathcote Ave - Banbury,2023-08-05 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
771028,Heathcote Ave - Banbury,2023-08-05 08:30:00+00:00,busbar,,L3 Active Power,kW,28.1
771028,Heathcote Ave - Banbury,2023-08-05 08:30:00+00:00,busbar,,L2 Active Power,kW,21.88
771028,Heathcote Ave - Banbury,2023-08-05 08:30:00+00:00,busbar,,L1 Active Power,kW,33.4
771028,Heathcote Ave - Banbury,2023-08-05 08:30:00+00:00,busbar,,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-05 08:30:00+00:00,busbar,,L3 Current (RMS),A,120.8
771028,Heathcote Ave - Banbury,2023-08-05 08:30:00+00:00,busbar,,L2 Current (RMS),A,96.7
771028,Heathcote Ave - Banbury,2023-08-05 08:30:00+00:00,busbar,,L1 Current (RMS),A,146.4
771028,Heathcote Ave - Banbury,2023-08-05 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.11
771028,Heathcote Ave - Banbury,2023-08-05 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
771028,Heathcote Ave - Banbury,2023-08-05 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.41
771028,Heathcote Ave - Banbury,2023-08-05 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.5
771028,Heathcote Ave - Banbury,2023-08-05 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.99
771028,Heathcote Ave - Banbury,2023-08-05 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.32
771028,Heathcote Ave - Banbury,2023-08-05 08:20:00+00:00,feeder,5.0,N Current (RMS),A,5.0
771028,Heathcote Ave - Banbury,2023-08-05 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,18.5
771028,Heathcote Ave - Banbury,2023-08-05 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,32.0
771028,Heathcote Ave - Banbury,2023-08-05 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,20.2
771028,Heathcote Ave - Banbury,2023-08-05 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
771028,Heathcote Ave - Banbury,2023-08-05 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
771028,Heathcote Ave - Banbury,2023-08-05 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.57
771028,Heathcote Ave - Banbury,2023-08-05 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.91
771028,Heathcote Ave - Banbury,2023-08-05 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
771028,Heathcote Ave - Banbury,2023-08-05 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.8
771028,Heathcote Ave - Banbury,2023-08-05 08:20:00+00:00,feeder,4.0,N Current (RMS),A,4.6
771028,Heathcote Ave - Banbury,2023-08-05 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,28.9
771028,Heathcote Ave - Banbury,2023-08-05 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.7
771028,Heathcote Ave - Banbury,2023-08-05 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,9.3
771028,Heathcote Ave - Banbury,2023-08-05 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
771028,Heathcote Ave - Banbury,2023-08-05 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
771028,Heathcote Ave - Banbury,2023-08-05 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
771028,Heathcote Ave - Banbury,2023-08-05 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.8
771028,Heathcote Ave - Banbury,2023-08-05 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.65
771028,Heathcote Ave - Banbury,2023-08-05 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.88
771028,Heathcote Ave - Banbury,2023-08-05 08:20:00+00:00,feeder,3.0,N Current (RMS),A,6.5
771028,Heathcote Ave - Banbury,2023-08-05 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.8
771028,Heathcote Ave - Banbury,2023-08-05 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,43.8
771028,Heathcote Ave - Banbury,2023-08-05 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.1
771028,Heathcote Ave - Banbury,2023-08-05 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
771028,Heathcote Ave - Banbury,2023-08-05 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
771028,Heathcote Ave - Banbury,2023-08-05 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
771028,Heathcote Ave - Banbury,2023-08-05 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.68
771028,Heathcote Ave - Banbury,2023-08-05 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.48
771028,Heathcote Ave - Banbury,2023-08-05 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.33
771028,Heathcote Ave - Banbury,2023-08-05 08:20:00+00:00,feeder,2.0,N Current (RMS),A,5.9
771028,Heathcote Ave - Banbury,2023-08-05 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,55.7
771028,Heathcote Ave - Banbury,2023-08-05 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.7
771028,Heathcote Ave - Banbury,2023-08-05 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.0
771028,Heathcote Ave - Banbury,2023-08-05 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
771028,Heathcote Ave - Banbury,2023-08-05 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
771028,Heathcote Ave - Banbury,2023-08-05 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
771028,Heathcote Ave - Banbury,2023-08-05 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.54
