Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
771028,Heathcote Ave - Banbury,2023-08-05 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.52
771028,Heathcote Ave - Banbury,2023-08-05 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.54
771028,Heathcote Ave - Banbury,2023-08-05 08:20:00+00:00,feeder,1.0,N Current (RMS),A,4.0
771028,Heathcote Ave - Banbury,2023-08-05 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,40.8
771028,Heathcote Ave - Banbury,2023-08-05 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,25.1
771028,Heathcote Ave - Banbury,2023-08-05 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,38.5
771028,Heathcote Ave - Banbury,2023-08-05 08:20:00+00:00,transformer,,Temperature,C,12.3
771028,Heathcote Ave - Banbury,2023-08-05 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.48
771028,Heathcote Ave - Banbury,2023-08-05 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.75
771028,Heathcote Ave - Banbury,2023-08-05 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.81
771028,Heathcote Ave - Banbury,2023-08-05 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.1
771028,Heathcote Ave - Banbury,2023-08-05 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.88
771028,Heathcote Ave - Banbury,2023-08-05 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.13
771028,Heathcote Ave - Banbury,2023-08-05 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
771028,Heathcote Ave - Banbury,2023-08-05 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
771028,Heathcote Ave - Banbury,2023-08-05 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
771028,Heathcote Ave - Banbury,2023-08-05 08:20:00+00:00,busbar,,L3 Active Power,kW,34.44
771028,Heathcote Ave - Banbury,2023-08-05 08:20:00+00:00,busbar,,L2 Active Power,kW,28.65
771028,Heathcote Ave - Banbury,2023-08-05 08:20:00+00:00,busbar,,L1 Active Power,kW,19.88
771028,Heathcote Ave - Banbury,2023-08-05 08:20:00+00:00,busbar,,N Current (RMS),A,3.4
771028,Heathcote Ave - Banbury,2023-08-05 08:20:00+00:00,busbar,,L3 Current (RMS),A,148.2
771028,Heathcote Ave - Banbury,2023-08-05 08:20:00+00:00,busbar,,L2 Current (RMS),A,127.4
771028,Heathcote Ave - Banbury,2023-08-05 08:20:00+00:00,busbar,,L1 Current (RMS),A,88.2
771028,Heathcote Ave - Banbury,2023-08-05 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.14
771028,Heathcote Ave - Banbury,2023-08-05 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.37
771028,Heathcote Ave - Banbury,2023-08-05 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.45
771028,Heathcote Ave - Banbury,2023-08-05 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.85
771028,Heathcote Ave - Banbury,2023-08-05 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.58
771028,Heathcote Ave - Banbury,2023-08-05 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.7
771028,Heathcote Ave - Banbury,2023-08-05 08:10:00+00:00,feeder,5.0,N Current (RMS),A,4.5
771028,Heathcote Ave - Banbury,2023-08-05 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,22.5
771028,Heathcote Ave - Banbury,2023-08-05 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,26.0
771028,Heathcote Ave - Banbury,2023-08-05 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,7.9
771028,Heathcote Ave - Banbury,2023-08-05 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
771028,Heathcote Ave - Banbury,2023-08-05 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
771028,Heathcote Ave - Banbury,2023-08-05 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.65
771028,Heathcote Ave - Banbury,2023-08-05 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
771028,Heathcote Ave - Banbury,2023-08-05 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.22
771028,Heathcote Ave - Banbury,2023-08-05 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.4
771028,Heathcote Ave - Banbury,2023-08-05 08:10:00+00:00,feeder,4.0,N Current (RMS),A,4.1
771028,Heathcote Ave - Banbury,2023-08-05 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.4
771028,Heathcote Ave - Banbury,2023-08-05 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,5.6
771028,Heathcote Ave - Banbury,2023-08-05 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,11.6
771028,Heathcote Ave - Banbury,2023-08-05 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
771028,Heathcote Ave - Banbury,2023-08-05 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
771028,Heathcote Ave - Banbury,2023-08-05 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
771028,Heathcote Ave - Banbury,2023-08-05 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.08
771028,Heathcote Ave - Banbury,2023-08-05 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.22
771028,Heathcote Ave - Banbury,2023-08-05 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.9
771028,Heathcote Ave - Banbury,2023-08-05 08:10:00+00:00,feeder,3.0,N Current (RMS),A,3.0
771028,Heathcote Ave - Banbury,2023-08-05 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.0
771028,Heathcote Ave - Banbury,2023-08-05 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.7
771028,Heathcote Ave - Banbury,2023-08-05 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.9
771028,Heathcote Ave - Banbury,2023-08-05 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
771028,Heathcote Ave - Banbury,2023-08-05 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
771028,Heathcote Ave - Banbury,2023-08-05 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
771028,Heathcote Ave - Banbury,2023-08-05 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.97
771028,Heathcote Ave - Banbury,2023-08-05 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.4
771028,Heathcote Ave - Banbury,2023-08-05 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.38
771028,Heathcote Ave - Banbury,2023-08-05 08:10:00+00:00,feeder,2.0,N Current (RMS),A,4.7
771028,Heathcote Ave - Banbury,2023-08-05 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,40.1
771028,Heathcote Ave - Banbury,2023-08-05 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.3
771028,Heathcote Ave - Banbury,2023-08-05 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.9
771028,Heathcote Ave - Banbury,2023-08-05 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
771028,Heathcote Ave - Banbury,2023-08-05 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
771028,Heathcote Ave - Banbury,2023-08-05 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
771028,Heathcote Ave - Banbury,2023-08-05 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.49
771028,Heathcote Ave - Banbury,2023-08-05 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.36
771028,Heathcote Ave - Banbury,2023-08-05 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.29
771028,Heathcote Ave - Banbury,2023-08-05 08:10:00+00:00,feeder,1.0,N Current (RMS),A,3.2
771028,Heathcote Ave - Banbury,2023-08-05 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,32.9
771028,Heathcote Ave - Banbury,2023-08-05 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,24.6
771028,Heathcote Ave - Banbury,2023-08-05 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,41.6
771028,Heathcote Ave - Banbury,2023-08-05 08:10:00+00:00,transformer,,Temperature,C,12.3
771028,Heathcote Ave - Banbury,2023-08-05 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.52
771028,Heathcote Ave - Banbury,2023-08-05 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.76
771028,Heathcote Ave - Banbury,2023-08-05 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.84
771028,Heathcote Ave - Banbury,2023-08-05 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.94
771028,Heathcote Ave - Banbury,2023-08-05 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.9
771028,Heathcote Ave - Banbury,2023-08-05 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.87
771028,Heathcote Ave - Banbury,2023-08-05 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
771028,Heathcote Ave - Banbury,2023-08-05 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
771028,Heathcote Ave - Banbury,2023-08-05 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
771028,Heathcote Ave - Banbury,2023-08-05 08:10:00+00:00,busbar,,L3 Active Power,kW,28.38
771028,Heathcote Ave - Banbury,2023-08-05 08:10:00+00:00,busbar,,L2 Active Power,kW,21.78
771028,Heathcote Ave - Banbury,2023-08-05 08:10:00+00:00,busbar,,L1 Active Power,kW,19.66
771028,Heathcote Ave - Banbury,2023-08-05 08:10:00+00:00,busbar,,N Current (RMS),A,2.9
771028,Heathcote Ave - Banbury,2023-08-05 08:10:00+00:00,busbar,,L3 Current (RMS),A,123.2
771028,Heathcote Ave - Banbury,2023-08-05 08:10:00+00:00,busbar,,L2 Current (RMS),A,96.3
771028,Heathcote Ave - Banbury,2023-08-05 08:10:00+00:00,busbar,,L1 Current (RMS),A,88.0
771028,Heathcote Ave - Banbury,2023-08-05 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
771028,Heathcote Ave - Banbury,2023-08-05 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
771028,Heathcote Ave - Banbury,2023-08-05 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.58
771028,Heathcote Ave - Banbury,2023-08-05 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.6
771028,Heathcote Ave - Banbury,2023-08-05 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.25
771028,Heathcote Ave - Banbury,2023-08-05 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.18
771028,Heathcote Ave - Banbury,2023-08-05 08:00:00+00:00,feeder,5.0,N Current (RMS),A,4.1
771028,Heathcote Ave - Banbury,2023-08-05 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,24.9
771028,Heathcote Ave - Banbury,2023-08-05 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,28.8
771028,Heathcote Ave - Banbury,2023-08-05 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,14.6
771028,Heathcote Ave - Banbury,2023-08-05 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
771028,Heathcote Ave - Banbury,2023-08-05 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
771028,Heathcote Ave - Banbury,2023-08-05 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.96
771028,Heathcote Ave - Banbury,2023-08-05 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.14
771028,Heathcote Ave - Banbury,2023-08-05 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.9
771028,Heathcote Ave - Banbury,2023-08-05 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.18
771028,Heathcote Ave - Banbury,2023-08-05 08:00:00+00:00,feeder,4.0,N Current (RMS),A,4.6
771028,Heathcote Ave - Banbury,2023-08-05 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,6.0
771028,Heathcote Ave - Banbury,2023-08-05 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.4
771028,Heathcote Ave - Banbury,2023-08-05 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,14.5
771028,Heathcote Ave - Banbury,2023-08-05 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
771028,Heathcote Ave - Banbury,2023-08-05 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.66
771028,Heathcote Ave - Banbury,2023-08-05 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
771028,Heathcote Ave - Banbury,2023-08-05 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.06
771028,Heathcote Ave - Banbury,2023-08-05 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.57
771028,Heathcote Ave - Banbury,2023-08-05 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.93
771028,Heathcote Ave - Banbury,2023-08-05 08:00:00+00:00,feeder,3.0,N Current (RMS),A,3.6
771028,Heathcote Ave - Banbury,2023-08-05 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,31.4
771028,Heathcote Ave - Banbury,2023-08-05 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,29.9
771028,Heathcote Ave - Banbury,2023-08-05 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.3
771028,Heathcote Ave - Banbury,2023-08-05 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
771028,Heathcote Ave - Banbury,2023-08-05 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
771028,Heathcote Ave - Banbury,2023-08-05 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
771028,Heathcote Ave - Banbury,2023-08-05 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.61
771028,Heathcote Ave - Banbury,2023-08-05 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.25
771028,Heathcote Ave - Banbury,2023-08-05 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.38
771028,Heathcote Ave - Banbury,2023-08-05 08:00:00+00:00,feeder,2.0,N Current (RMS),A,6.6
771028,Heathcote Ave - Banbury,2023-08-05 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,50.9
771028,Heathcote Ave - Banbury,2023-08-05 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.7
771028,Heathcote Ave - Banbury,2023-08-05 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.2
771028,Heathcote Ave - Banbury,2023-08-05 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
771028,Heathcote Ave - Banbury,2023-08-05 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
771028,Heathcote Ave - Banbury,2023-08-05 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
771028,Heathcote Ave - Banbury,2023-08-05 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.53
771028,Heathcote Ave - Banbury,2023-08-05 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.48
771028,Heathcote Ave - Banbury,2023-08-05 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.78
771028,Heathcote Ave - Banbury,2023-08-05 08:00:00+00:00,feeder,1.0,N Current (RMS),A,5.0
771028,Heathcote Ave - Banbury,2023-08-05 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,33.6
771028,Heathcote Ave - Banbury,2023-08-05 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,25.6
771028,Heathcote Ave - Banbury,2023-08-05 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,51.7
771028,Heathcote Ave - Banbury,2023-08-05 08:00:00+00:00,transformer,,Temperature,C,12.3
771028,Heathcote Ave - Banbury,2023-08-05 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.53
771028,Heathcote Ave - Banbury,2023-08-05 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.23
771028,Heathcote Ave - Banbury,2023-08-05 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.85
771028,Heathcote Ave - Banbury,2023-08-05 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.26
771028,Heathcote Ave - Banbury,2023-08-05 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.89
771028,Heathcote Ave - Banbury,2023-08-05 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.37
771028,Heathcote Ave - Banbury,2023-08-05 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
771028,Heathcote Ave - Banbury,2023-08-05 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
771028,Heathcote Ave - Banbury,2023-08-05 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
771028,Heathcote Ave - Banbury,2023-08-05 08:00:00+00:00,busbar,,L3 Active Power,kW,31.94
771028,Heathcote Ave - Banbury,2023-08-05 08:00:00+00:00,busbar,,L2 Active Power,kW,25.46
771028,Heathcote Ave - Banbury,2023-08-05 08:00:00+00:00,busbar,,L1 Active Power,kW,22.46
771028,Heathcote Ave - Banbury,2023-08-05 08:00:00+00:00,busbar,,N Current (RMS),A,3.4
771028,Heathcote Ave - Banbury,2023-08-05 08:00:00+00:00,busbar,,L3 Current (RMS),A,138.2
771028,Heathcote Ave - Banbury,2023-08-05 08:00:00+00:00,busbar,,L2 Current (RMS),A,111.1
771028,Heathcote Ave - Banbury,2023-08-05 08:00:00+00:00,busbar,,L1 Current (RMS),A,98.8
771028,Heathcote Ave - Banbury,2023-08-05 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.92
771028,Heathcote Ave - Banbury,2023-08-05 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.45
771028,Heathcote Ave - Banbury,2023-08-05 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.49
771028,Heathcote Ave - Banbury,2023-08-05 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.14
771028,Heathcote Ave - Banbury,2023-08-05 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.97
771028,Heathcote Ave - Banbury,2023-08-05 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.62
771028,Heathcote Ave - Banbury,2023-08-05 07:50:00+00:00,feeder,5.0,N Current (RMS),A,3.8
771028,Heathcote Ave - Banbury,2023-08-05 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,36.8
771028,Heathcote Ave - Banbury,2023-08-05 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,17.6
771028,Heathcote Ave - Banbury,2023-08-05 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,15.9
771028,Heathcote Ave - Banbury,2023-08-05 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
771028,Heathcote Ave - Banbury,2023-08-05 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
771028,Heathcote Ave - Banbury,2023-08-05 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.63
771028,Heathcote Ave - Banbury,2023-08-05 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.54
771028,Heathcote Ave - Banbury,2023-08-05 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.4
771028,Heathcote Ave - Banbury,2023-08-05 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.83
771028,Heathcote Ave - Banbury,2023-08-05 07:50:00+00:00,feeder,4.0,N Current (RMS),A,4.4
771028,Heathcote Ave - Banbury,2023-08-05 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,19.4
771028,Heathcote Ave - Banbury,2023-08-05 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.9
771028,Heathcote Ave - Banbury,2023-08-05 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,9.2
771028,Heathcote Ave - Banbury,2023-08-05 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
771028,Heathcote Ave - Banbury,2023-08-05 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
771028,Heathcote Ave - Banbury,2023-08-05 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
771028,Heathcote Ave - Banbury,2023-08-05 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.26
771028,Heathcote Ave - Banbury,2023-08-05 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.47
771028,Heathcote Ave - Banbury,2023-08-05 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.78
771028,Heathcote Ave - Banbury,2023-08-05 07:50:00+00:00,feeder,3.0,N Current (RMS),A,3.5
771028,Heathcote Ave - Banbury,2023-08-05 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,46.2
771028,Heathcote Ave - Banbury,2023-08-05 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,32.7
771028,Heathcote Ave - Banbury,2023-08-05 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,35.7
771028,Heathcote Ave - Banbury,2023-08-05 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
771028,Heathcote Ave - Banbury,2023-08-05 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
771028,Heathcote Ave - Banbury,2023-08-05 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
771028,Heathcote Ave - Banbury,2023-08-05 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.12
771028,Heathcote Ave - Banbury,2023-08-05 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.74
771028,Heathcote Ave - Banbury,2023-08-05 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.79
771028,Heathcote Ave - Banbury,2023-08-05 07:50:00+00:00,feeder,2.0,N Current (RMS),A,5.0
771028,Heathcote Ave - Banbury,2023-08-05 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,37.0
771028,Heathcote Ave - Banbury,2023-08-05 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.9
771028,Heathcote Ave - Banbury,2023-08-05 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.3
771028,Heathcote Ave - Banbury,2023-08-05 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
771028,Heathcote Ave - Banbury,2023-08-05 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
771028,Heathcote Ave - Banbury,2023-08-05 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
771028,Heathcote Ave - Banbury,2023-08-05 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.81
771028,Heathcote Ave - Banbury,2023-08-05 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.26
771028,Heathcote Ave - Banbury,2023-08-05 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.41
771028,Heathcote Ave - Banbury,2023-08-05 07:50:00+00:00,feeder,1.0,N Current (RMS),A,3.4
771028,Heathcote Ave - Banbury,2023-08-05 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.8
771028,Heathcote Ave - Banbury,2023-08-05 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.7
771028,Heathcote Ave - Banbury,2023-08-05 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,30.4
771028,Heathcote Ave - Banbury,2023-08-05 07:50:00+00:00,transformer,,Temperature,C,12.3
771028,Heathcote Ave - Banbury,2023-08-05 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.51
771028,Heathcote Ave - Banbury,2023-08-05 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.03
771028,Heathcote Ave - Banbury,2023-08-05 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.88
771028,Heathcote Ave - Banbury,2023-08-05 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.32
771028,Heathcote Ave - Banbury,2023-08-05 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.95
771028,Heathcote Ave - Banbury,2023-08-05 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.19
771028,Heathcote Ave - Banbury,2023-08-05 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
771028,Heathcote Ave - Banbury,2023-08-05 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
771028,Heathcote Ave - Banbury,2023-08-05 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
771028,Heathcote Ave - Banbury,2023-08-05 07:50:00+00:00,busbar,,L3 Active Power,kW,33.87
771028,Heathcote Ave - Banbury,2023-08-05 07:50:00+00:00,busbar,,L2 Active Power,kW,23.85
771028,Heathcote Ave - Banbury,2023-08-05 07:50:00+00:00,busbar,,L1 Active Power,kW,21.43
771028,Heathcote Ave - Banbury,2023-08-05 07:50:00+00:00,busbar,,N Current (RMS),A,3.5
771028,Heathcote Ave - Banbury,2023-08-05 07:50:00+00:00,busbar,,L3 Current (RMS),A,148.7
771028,Heathcote Ave - Banbury,2023-08-05 07:50:00+00:00,busbar,,L2 Current (RMS),A,104.3
771028,Heathcote Ave - Banbury,2023-08-05 07:50:00+00:00,busbar,,L1 Current (RMS),A,97.2
771028,Heathcote Ave - Banbury,2023-08-05 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.92
771028,Heathcote Ave - Banbury,2023-08-05 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
771028,Heathcote Ave - Banbury,2023-08-05 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.37
771028,Heathcote Ave - Banbury,2023-08-05 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.57
771028,Heathcote Ave - Banbury,2023-08-05 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.06
771028,Heathcote Ave - Banbury,2023-08-05 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.94
771028,Heathcote Ave - Banbury,2023-08-05 07:40:00+00:00,feeder,5.0,N Current (RMS),A,4.1
771028,Heathcote Ave - Banbury,2023-08-05 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,36.6
771028,Heathcote Ave - Banbury,2023-08-05 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,18.6
771028,Heathcote Ave - Banbury,2023-08-05 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,9.4
771028,Heathcote Ave - Banbury,2023-08-05 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
771028,Heathcote Ave - Banbury,2023-08-05 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
771028,Heathcote Ave - Banbury,2023-08-05 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
771028,Heathcote Ave - Banbury,2023-08-05 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.44
771028,Heathcote Ave - Banbury,2023-08-05 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.08
771028,Heathcote Ave - Banbury,2023-08-05 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.72
771028,Heathcote Ave - Banbury,2023-08-05 07:40:00+00:00,feeder,4.0,N Current (RMS),A,3.5
771028,Heathcote Ave - Banbury,2023-08-05 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,31.6
771028,Heathcote Ave - Banbury,2023-08-05 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,5.1
771028,Heathcote Ave - Banbury,2023-08-05 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,8.3
771028,Heathcote Ave - Banbury,2023-08-05 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
771028,Heathcote Ave - Banbury,2023-08-05 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.65
771028,Heathcote Ave - Banbury,2023-08-05 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
771028,Heathcote Ave - Banbury,2023-08-05 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.72
771028,Heathcote Ave - Banbury,2023-08-05 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.71
771028,Heathcote Ave - Banbury,2023-08-05 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.54
771028,Heathcote Ave - Banbury,2023-08-05 07:40:00+00:00,feeder,3.0,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-05 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.7
771028,Heathcote Ave - Banbury,2023-08-05 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.3
771028,Heathcote Ave - Banbury,2023-08-05 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.6
771028,Heathcote Ave - Banbury,2023-08-05 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
771028,Heathcote Ave - Banbury,2023-08-05 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
771028,Heathcote Ave - Banbury,2023-08-05 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
771028,Heathcote Ave - Banbury,2023-08-05 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.02
771028,Heathcote Ave - Banbury,2023-08-05 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.66
771028,Heathcote Ave - Banbury,2023-08-05 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.22
771028,Heathcote Ave - Banbury,2023-08-05 07:40:00+00:00,feeder,2.0,N Current (RMS),A,3.6
771028,Heathcote Ave - Banbury,2023-08-05 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.8
771028,Heathcote Ave - Banbury,2023-08-05 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.4
771028,Heathcote Ave - Banbury,2023-08-05 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.4
771028,Heathcote Ave - Banbury,2023-08-05 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
771028,Heathcote Ave - Banbury,2023-08-05 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
771028,Heathcote Ave - Banbury,2023-08-05 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
771028,Heathcote Ave - Banbury,2023-08-05 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.43
771028,Heathcote Ave - Banbury,2023-08-05 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.1
771028,Heathcote Ave - Banbury,2023-08-05 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.5
771028,Heathcote Ave - Banbury,2023-08-05 07:40:00+00:00,feeder,1.0,N Current (RMS),A,2.9
771028,Heathcote Ave - Banbury,2023-08-05 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.4
771028,Heathcote Ave - Banbury,2023-08-05 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.8
771028,Heathcote Ave - Banbury,2023-08-05 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,33.9
771028,Heathcote Ave - Banbury,2023-08-05 07:40:00+00:00,transformer,,Temperature,C,12.3
771028,Heathcote Ave - Banbury,2023-08-05 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.52
771028,Heathcote Ave - Banbury,2023-08-05 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.64
771028,Heathcote Ave - Banbury,2023-08-05 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.92
771028,Heathcote Ave - Banbury,2023-08-05 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.82
771028,Heathcote Ave - Banbury,2023-08-05 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.96
771028,Heathcote Ave - Banbury,2023-08-05 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.8
771028,Heathcote Ave - Banbury,2023-08-05 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
771028,Heathcote Ave - Banbury,2023-08-05 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
771028,Heathcote Ave - Banbury,2023-08-05 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
771028,Heathcote Ave - Banbury,2023-08-05 07:40:00+00:00,busbar,,L3 Active Power,kW,29.18
771028,Heathcote Ave - Banbury,2023-08-05 07:40:00+00:00,busbar,,L2 Active Power,kW,18.61
771028,Heathcote Ave - Banbury,2023-08-05 07:40:00+00:00,busbar,,L1 Active Power,kW,16.92
771028,Heathcote Ave - Banbury,2023-08-05 07:40:00+00:00,busbar,,N Current (RMS),A,3.1
771028,Heathcote Ave - Banbury,2023-08-05 07:40:00+00:00,busbar,,L3 Current (RMS),A,126.4
771028,Heathcote Ave - Banbury,2023-08-05 07:40:00+00:00,busbar,,L2 Current (RMS),A,84.1
771028,Heathcote Ave - Banbury,2023-08-05 07:40:00+00:00,busbar,,L1 Current (RMS),A,76.8
771028,Heathcote Ave - Banbury,2023-08-05 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.92
771028,Heathcote Ave - Banbury,2023-08-05 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
771028,Heathcote Ave - Banbury,2023-08-05 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
771028,Heathcote Ave - Banbury,2023-08-05 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.13
771028,Heathcote Ave - Banbury,2023-08-05 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.26
771028,Heathcote Ave - Banbury,2023-08-05 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.13
771028,Heathcote Ave - Banbury,2023-08-05 07:30:00+00:00,feeder,5.0,N Current (RMS),A,2.7
771028,Heathcote Ave - Banbury,2023-08-05 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,15.1
771028,Heathcote Ave - Banbury,2023-08-05 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,19.7
771028,Heathcote Ave - Banbury,2023-08-05 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,11.4
771028,Heathcote Ave - Banbury,2023-08-05 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
771028,Heathcote Ave - Banbury,2023-08-05 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
771028,Heathcote Ave - Banbury,2023-08-05 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
771028,Heathcote Ave - Banbury,2023-08-05 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.8
771028,Heathcote Ave - Banbury,2023-08-05 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.4
771028,Heathcote Ave - Banbury,2023-08-05 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.44
771028,Heathcote Ave - Banbury,2023-08-05 07:30:00+00:00,feeder,4.0,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-05 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,4.2
771028,Heathcote Ave - Banbury,2023-08-05 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,7.2
771028,Heathcote Ave - Banbury,2023-08-05 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.4
771028,Heathcote Ave - Banbury,2023-08-05 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
771028,Heathcote Ave - Banbury,2023-08-05 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.7
771028,Heathcote Ave - Banbury,2023-08-05 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
771028,Heathcote Ave - Banbury,2023-08-05 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.64
771028,Heathcote Ave - Banbury,2023-08-05 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.21
771028,Heathcote Ave - Banbury,2023-08-05 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.54
771028,Heathcote Ave - Banbury,2023-08-05 07:30:00+00:00,feeder,3.0,N Current (RMS),A,1.5
771028,Heathcote Ave - Banbury,2023-08-05 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.7
771028,Heathcote Ave - Banbury,2023-08-05 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.3
771028,Heathcote Ave - Banbury,2023-08-05 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.2
771028,Heathcote Ave - Banbury,2023-08-05 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
771028,Heathcote Ave - Banbury,2023-08-05 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
771028,Heathcote Ave - Banbury,2023-08-05 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
771028,Heathcote Ave - Banbury,2023-08-05 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.63
771028,Heathcote Ave - Banbury,2023-08-05 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.46
771028,Heathcote Ave - Banbury,2023-08-05 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.04
771028,Heathcote Ave - Banbury,2023-08-05 07:30:00+00:00,feeder,2.0,N Current (RMS),A,5.4
771028,Heathcote Ave - Banbury,2023-08-05 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,29.5
771028,Heathcote Ave - Banbury,2023-08-05 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.9
771028,Heathcote Ave - Banbury,2023-08-05 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.5
771028,Heathcote Ave - Banbury,2023-08-05 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
771028,Heathcote Ave - Banbury,2023-08-05 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
771028,Heathcote Ave - Banbury,2023-08-05 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
771028,Heathcote Ave - Banbury,2023-08-05 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.2
771028,Heathcote Ave - Banbury,2023-08-05 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.23
771028,Heathcote Ave - Banbury,2023-08-05 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.66
771028,Heathcote Ave - Banbury,2023-08-05 07:30:00+00:00,feeder,1.0,N Current (RMS),A,4.6
771028,Heathcote Ave - Banbury,2023-08-05 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.7
771028,Heathcote Ave - Banbury,2023-08-05 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,45.8
771028,Heathcote Ave - Banbury,2023-08-05 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,46.4
771028,Heathcote Ave - Banbury,2023-08-05 07:30:00+00:00,transformer,,Temperature,C,12.3
771028,Heathcote Ave - Banbury,2023-08-05 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.55
771028,Heathcote Ave - Banbury,2023-08-05 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.08
771028,Heathcote Ave - Banbury,2023-08-05 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.95
771028,Heathcote Ave - Banbury,2023-08-05 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.9
771028,Heathcote Ave - Banbury,2023-08-05 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.99
771028,Heathcote Ave - Banbury,2023-08-05 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.92
771028,Heathcote Ave - Banbury,2023-08-05 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
771028,Heathcote Ave - Banbury,2023-08-05 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
771028,Heathcote Ave - Banbury,2023-08-05 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
771028,Heathcote Ave - Banbury,2023-08-05 07:30:00+00:00,busbar,,L3 Active Power,kW,17.41
771028,Heathcote Ave - Banbury,2023-08-05 07:30:00+00:00,busbar,,L2 Active Power,kW,24.57
771028,Heathcote Ave - Banbury,2023-08-05 07:30:00+00:00,busbar,,L1 Active Power,kW,21.8
771028,Heathcote Ave - Banbury,2023-08-05 07:30:00+00:00,busbar,,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-05 07:30:00+00:00,busbar,,L3 Current (RMS),A,77.9
771028,Heathcote Ave - Banbury,2023-08-05 07:30:00+00:00,busbar,,L2 Current (RMS),A,107.8
771028,Heathcote Ave - Banbury,2023-08-05 07:30:00+00:00,busbar,,L1 Current (RMS),A,97.2
771028,Heathcote Ave - Banbury,2023-08-05 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.07
771028,Heathcote Ave - Banbury,2023-08-05 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.73
771028,Heathcote Ave - Banbury,2023-08-05 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.69
771028,Heathcote Ave - Banbury,2023-08-05 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.5
771028,Heathcote Ave - Banbury,2023-08-05 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.92
771028,Heathcote Ave - Banbury,2023-08-05 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.69
771028,Heathcote Ave - Banbury,2023-08-05 07:20:00+00:00,feeder,5.0,N Current (RMS),A,2.6
771028,Heathcote Ave - Banbury,2023-08-05 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,17.1
771028,Heathcote Ave - Banbury,2023-08-05 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,22.7
771028,Heathcote Ave - Banbury,2023-08-05 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,13.2
771028,Heathcote Ave - Banbury,2023-08-05 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
771028,Heathcote Ave - Banbury,2023-08-05 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
771028,Heathcote Ave - Banbury,2023-08-05 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.27
771028,Heathcote Ave - Banbury,2023-08-05 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.33
771028,Heathcote Ave - Banbury,2023-08-05 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.47
771028,Heathcote Ave - Banbury,2023-08-05 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.48
771028,Heathcote Ave - Banbury,2023-08-05 07:20:00+00:00,feeder,4.0,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-05 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.1
771028,Heathcote Ave - Banbury,2023-08-05 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,7.9
771028,Heathcote Ave - Banbury,2023-08-05 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.2
771028,Heathcote Ave - Banbury,2023-08-05 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
771028,Heathcote Ave - Banbury,2023-08-05 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.78
771028,Heathcote Ave - Banbury,2023-08-05 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
771028,Heathcote Ave - Banbury,2023-08-05 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.46
771028,Heathcote Ave - Banbury,2023-08-05 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.43
771028,Heathcote Ave - Banbury,2023-08-05 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.99
771028,Heathcote Ave - Banbury,2023-08-05 07:20:00+00:00,feeder,3.0,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-05 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
771028,Heathcote Ave - Banbury,2023-08-05 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.4
771028,Heathcote Ave - Banbury,2023-08-05 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.9
771028,Heathcote Ave - Banbury,2023-08-05 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
771028,Heathcote Ave - Banbury,2023-08-05 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
771028,Heathcote Ave - Banbury,2023-08-05 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
771028,Heathcote Ave - Banbury,2023-08-05 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.37
771028,Heathcote Ave - Banbury,2023-08-05 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.11
771028,Heathcote Ave - Banbury,2023-08-05 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.71
771028,Heathcote Ave - Banbury,2023-08-05 07:20:00+00:00,feeder,2.0,N Current (RMS),A,5.2
771028,Heathcote Ave - Banbury,2023-08-05 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.5
771028,Heathcote Ave - Banbury,2023-08-05 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,30.9
771028,Heathcote Ave - Banbury,2023-08-05 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.4
771028,Heathcote Ave - Banbury,2023-08-05 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
771028,Heathcote Ave - Banbury,2023-08-05 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
771028,Heathcote Ave - Banbury,2023-08-05 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
771028,Heathcote Ave - Banbury,2023-08-05 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.28
771028,Heathcote Ave - Banbury,2023-08-05 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.98
771028,Heathcote Ave - Banbury,2023-08-05 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
771028,Heathcote Ave - Banbury,2023-08-05 07:20:00+00:00,feeder,1.0,N Current (RMS),A,5.8
771028,Heathcote Ave - Banbury,2023-08-05 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.0
771028,Heathcote Ave - Banbury,2023-08-05 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.3
771028,Heathcote Ave - Banbury,2023-08-05 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,57.7
771028,Heathcote Ave - Banbury,2023-08-05 07:20:00+00:00,transformer,,Temperature,C,12.4
771028,Heathcote Ave - Banbury,2023-08-05 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.59
771028,Heathcote Ave - Banbury,2023-08-05 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.04
771028,Heathcote Ave - Banbury,2023-08-05 07:20:00+00:00,busbar,,L2 Voltage THD,%,3.0
771028,Heathcote Ave - Banbury,2023-08-05 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,236.98
771028,Heathcote Ave - Banbury,2023-08-05 07:20:00+00:00,busbar,,L1 Voltage THD,%,3.02
771028,Heathcote Ave - Banbury,2023-08-05 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,235.9
771028,Heathcote Ave - Banbury,2023-08-05 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
771028,Heathcote Ave - Banbury,2023-08-05 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
771028,Heathcote Ave - Banbury,2023-08-05 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
771028,Heathcote Ave - Banbury,2023-08-05 07:20:00+00:00,busbar,,L3 Active Power,kW,16.94
771028,Heathcote Ave - Banbury,2023-08-05 07:20:00+00:00,busbar,,L2 Active Power,kW,21.91
771028,Heathcote Ave - Banbury,2023-08-05 07:20:00+00:00,busbar,,L1 Active Power,kW,23.86
771028,Heathcote Ave - Banbury,2023-08-05 07:20:00+00:00,busbar,,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-05 07:20:00+00:00,busbar,,L3 Current (RMS),A,77.5
771028,Heathcote Ave - Banbury,2023-08-05 07:20:00+00:00,busbar,,L2 Current (RMS),A,98.1
771028,Heathcote Ave - Banbury,2023-08-05 07:20:00+00:00,busbar,,L1 Current (RMS),A,106.9
771028,Heathcote Ave - Banbury,2023-08-05 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.18
771028,Heathcote Ave - Banbury,2023-08-05 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
771028,Heathcote Ave - Banbury,2023-08-05 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.51
771028,Heathcote Ave - Banbury,2023-08-05 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.29
771028,Heathcote Ave - Banbury,2023-08-05 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.69
771028,Heathcote Ave - Banbury,2023-08-05 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.92
771028,Heathcote Ave - Banbury,2023-08-05 07:10:00+00:00,feeder,5.0,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-05 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,19.7
771028,Heathcote Ave - Banbury,2023-08-05 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,21.1
771028,Heathcote Ave - Banbury,2023-08-05 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,18.4
771028,Heathcote Ave - Banbury,2023-08-05 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
771028,Heathcote Ave - Banbury,2023-08-05 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
771028,Heathcote Ave - Banbury,2023-08-05 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.32
771028,Heathcote Ave - Banbury,2023-08-05 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.21
771028,Heathcote Ave - Banbury,2023-08-05 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.03
771028,Heathcote Ave - Banbury,2023-08-05 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.32
771028,Heathcote Ave - Banbury,2023-08-05 07:10:00+00:00,feeder,4.0,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-05 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,6.5
771028,Heathcote Ave - Banbury,2023-08-05 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,4.7
771028,Heathcote Ave - Banbury,2023-08-05 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.5
771028,Heathcote Ave - Banbury,2023-08-05 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
771028,Heathcote Ave - Banbury,2023-08-05 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
771028,Heathcote Ave - Banbury,2023-08-05 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
771028,Heathcote Ave - Banbury,2023-08-05 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.61
771028,Heathcote Ave - Banbury,2023-08-05 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.96
771028,Heathcote Ave - Banbury,2023-08-05 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.26
771028,Heathcote Ave - Banbury,2023-08-05 07:10:00+00:00,feeder,3.0,N Current (RMS),A,3.4
771028,Heathcote Ave - Banbury,2023-08-05 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.7
771028,Heathcote Ave - Banbury,2023-08-05 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.0
771028,Heathcote Ave - Banbury,2023-08-05 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.7
771028,Heathcote Ave - Banbury,2023-08-05 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
771028,Heathcote Ave - Banbury,2023-08-05 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
771028,Heathcote Ave - Banbury,2023-08-05 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
771028,Heathcote Ave - Banbury,2023-08-05 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.84
771028,Heathcote Ave - Banbury,2023-08-05 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.38
771028,Heathcote Ave - Banbury,2023-08-05 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.14
771028,Heathcote Ave - Banbury,2023-08-05 07:10:00+00:00,feeder,2.0,N Current (RMS),A,4.1
771028,Heathcote Ave - Banbury,2023-08-05 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.9
771028,Heathcote Ave - Banbury,2023-08-05 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.4
771028,Heathcote Ave - Banbury,2023-08-05 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,47.9
771028,Heathcote Ave - Banbury,2023-08-05 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
771028,Heathcote Ave - Banbury,2023-08-05 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
771028,Heathcote Ave - Banbury,2023-08-05 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
771028,Heathcote Ave - Banbury,2023-08-05 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.97
771028,Heathcote Ave - Banbury,2023-08-05 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.06
771028,Heathcote Ave - Banbury,2023-08-05 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.91
771028,Heathcote Ave - Banbury,2023-08-05 07:10:00+00:00,feeder,1.0,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-05 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.1
771028,Heathcote Ave - Banbury,2023-08-05 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,21.8
771028,Heathcote Ave - Banbury,2023-08-05 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,35.9
771028,Heathcote Ave - Banbury,2023-08-05 07:10:00+00:00,transformer,,Temperature,C,12.5
771028,Heathcote Ave - Banbury,2023-08-05 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.66
771028,Heathcote Ave - Banbury,2023-08-05 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.67
771028,Heathcote Ave - Banbury,2023-08-05 07:10:00+00:00,busbar,,L2 Voltage THD,%,3.08
771028,Heathcote Ave - Banbury,2023-08-05 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.72
771028,Heathcote Ave - Banbury,2023-08-05 07:10:00+00:00,busbar,,L1 Voltage THD,%,3.1
771028,Heathcote Ave - Banbury,2023-08-05 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.43
771028,Heathcote Ave - Banbury,2023-08-05 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
771028,Heathcote Ave - Banbury,2023-08-05 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
771028,Heathcote Ave - Banbury,2023-08-05 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
771028,Heathcote Ave - Banbury,2023-08-05 07:10:00+00:00,busbar,,L3 Active Power,kW,16.93
771028,Heathcote Ave - Banbury,2023-08-05 07:10:00+00:00,busbar,,L2 Active Power,kW,16.13
771028,Heathcote Ave - Banbury,2023-08-05 07:10:00+00:00,busbar,,L1 Active Power,kW,25.56
771028,Heathcote Ave - Banbury,2023-08-05 07:10:00+00:00,busbar,,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-05 07:10:00+00:00,busbar,,L3 Current (RMS),A,78.1
771028,Heathcote Ave - Banbury,2023-08-05 07:10:00+00:00,busbar,,L2 Current (RMS),A,75.1
771028,Heathcote Ave - Banbury,2023-08-05 07:10:00+00:00,busbar,,L1 Current (RMS),A,114.3
771028,Heathcote Ave - Banbury,2023-08-05 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.07
771028,Heathcote Ave - Banbury,2023-08-05 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.36
771028,Heathcote Ave - Banbury,2023-08-05 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.47
771028,Heathcote Ave - Banbury,2023-08-05 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.6
771028,Heathcote Ave - Banbury,2023-08-05 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.89
771028,Heathcote Ave - Banbury,2023-08-05 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.73
771028,Heathcote Ave - Banbury,2023-08-05 07:00:00+00:00,feeder,5.0,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-05 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,13.1
771028,Heathcote Ave - Banbury,2023-08-05 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,17.7
771028,Heathcote Ave - Banbury,2023-08-05 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,8.7
771028,Heathcote Ave - Banbury,2023-08-05 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
771028,Heathcote Ave - Banbury,2023-08-05 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
771028,Heathcote Ave - Banbury,2023-08-05 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.4
771028,Heathcote Ave - Banbury,2023-08-05 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.66
771028,Heathcote Ave - Banbury,2023-08-05 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.91
771028,Heathcote Ave - Banbury,2023-08-05 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.3
771028,Heathcote Ave - Banbury,2023-08-05 07:00:00+00:00,feeder,4.0,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-05 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,4.2
771028,Heathcote Ave - Banbury,2023-08-05 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.9
771028,Heathcote Ave - Banbury,2023-08-05 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.3
771028,Heathcote Ave - Banbury,2023-08-05 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
771028,Heathcote Ave - Banbury,2023-08-05 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
