Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
771028,Heathcote Ave - Banbury,2023-08-05 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
771028,Heathcote Ave - Banbury,2023-08-05 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.34
771028,Heathcote Ave - Banbury,2023-08-05 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.31
771028,Heathcote Ave - Banbury,2023-08-05 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.97
771028,Heathcote Ave - Banbury,2023-08-05 07:00:00+00:00,feeder,3.0,N Current (RMS),A,2.6
771028,Heathcote Ave - Banbury,2023-08-05 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.5
771028,Heathcote Ave - Banbury,2023-08-05 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.0
771028,Heathcote Ave - Banbury,2023-08-05 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.0
771028,Heathcote Ave - Banbury,2023-08-05 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
771028,Heathcote Ave - Banbury,2023-08-05 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
771028,Heathcote Ave - Banbury,2023-08-05 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
771028,Heathcote Ave - Banbury,2023-08-05 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.59
771028,Heathcote Ave - Banbury,2023-08-05 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.52
771028,Heathcote Ave - Banbury,2023-08-05 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.8
771028,Heathcote Ave - Banbury,2023-08-05 07:00:00+00:00,feeder,2.0,N Current (RMS),A,4.9
771028,Heathcote Ave - Banbury,2023-08-05 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,33.6
771028,Heathcote Ave - Banbury,2023-08-05 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.3
771028,Heathcote Ave - Banbury,2023-08-05 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.0
771028,Heathcote Ave - Banbury,2023-08-05 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
771028,Heathcote Ave - Banbury,2023-08-05 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
771028,Heathcote Ave - Banbury,2023-08-05 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
771028,Heathcote Ave - Banbury,2023-08-05 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.48
771028,Heathcote Ave - Banbury,2023-08-05 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.76
771028,Heathcote Ave - Banbury,2023-08-05 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.31
771028,Heathcote Ave - Banbury,2023-08-05 07:00:00+00:00,feeder,1.0,N Current (RMS),A,3.8
771028,Heathcote Ave - Banbury,2023-08-05 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.6
771028,Heathcote Ave - Banbury,2023-08-05 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.7
771028,Heathcote Ave - Banbury,2023-08-05 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,30.8
771028,Heathcote Ave - Banbury,2023-08-05 07:00:00+00:00,transformer,,Temperature,C,12.7
771028,Heathcote Ave - Banbury,2023-08-05 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.67
771028,Heathcote Ave - Banbury,2023-08-05 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.08
771028,Heathcote Ave - Banbury,2023-08-05 07:00:00+00:00,busbar,,L2 Voltage THD,%,3.03
771028,Heathcote Ave - Banbury,2023-08-05 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.99
771028,Heathcote Ave - Banbury,2023-08-05 07:00:00+00:00,busbar,,L1 Voltage THD,%,3.1
771028,Heathcote Ave - Banbury,2023-08-05 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.4
771028,Heathcote Ave - Banbury,2023-08-05 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
771028,Heathcote Ave - Banbury,2023-08-05 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
771028,Heathcote Ave - Banbury,2023-08-05 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
771028,Heathcote Ave - Banbury,2023-08-05 07:00:00+00:00,busbar,,L3 Active Power,kW,15.67
771028,Heathcote Ave - Banbury,2023-08-05 07:00:00+00:00,busbar,,L2 Active Power,kW,17.39
771028,Heathcote Ave - Banbury,2023-08-05 07:00:00+00:00,busbar,,L1 Active Power,kW,14.11
771028,Heathcote Ave - Banbury,2023-08-05 07:00:00+00:00,busbar,,N Current (RMS),A,1.7
771028,Heathcote Ave - Banbury,2023-08-05 07:00:00+00:00,busbar,,L3 Current (RMS),A,72.6
771028,Heathcote Ave - Banbury,2023-08-05 07:00:00+00:00,busbar,,L2 Current (RMS),A,79.8
771028,Heathcote Ave - Banbury,2023-08-05 07:00:00+00:00,busbar,,L1 Current (RMS),A,66.1
771028,Heathcote Ave - Banbury,2023-08-05 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.97
771028,Heathcote Ave - Banbury,2023-08-05 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.23
771028,Heathcote Ave - Banbury,2023-08-05 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.65
771028,Heathcote Ave - Banbury,2023-08-05 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.83
771028,Heathcote Ave - Banbury,2023-08-05 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.96
771028,Heathcote Ave - Banbury,2023-08-05 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.46
771028,Heathcote Ave - Banbury,2023-08-05 06:50:00+00:00,feeder,5.0,N Current (RMS),A,3.3
771028,Heathcote Ave - Banbury,2023-08-05 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,9.8
771028,Heathcote Ave - Banbury,2023-08-05 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,22.5
771028,Heathcote Ave - Banbury,2023-08-05 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,12.8
771028,Heathcote Ave - Banbury,2023-08-05 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
771028,Heathcote Ave - Banbury,2023-08-05 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
771028,Heathcote Ave - Banbury,2023-08-05 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.28
771028,Heathcote Ave - Banbury,2023-08-05 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.84
771028,Heathcote Ave - Banbury,2023-08-05 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.34
771028,Heathcote Ave - Banbury,2023-08-05 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.29
771028,Heathcote Ave - Banbury,2023-08-05 06:50:00+00:00,feeder,4.0,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-05 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.8
771028,Heathcote Ave - Banbury,2023-08-05 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
771028,Heathcote Ave - Banbury,2023-08-05 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,6.2
771028,Heathcote Ave - Banbury,2023-08-05 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
771028,Heathcote Ave - Banbury,2023-08-05 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
771028,Heathcote Ave - Banbury,2023-08-05 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
771028,Heathcote Ave - Banbury,2023-08-05 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.34
771028,Heathcote Ave - Banbury,2023-08-05 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.45
771028,Heathcote Ave - Banbury,2023-08-05 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.92
771028,Heathcote Ave - Banbury,2023-08-05 06:50:00+00:00,feeder,3.0,N Current (RMS),A,1.6
771028,Heathcote Ave - Banbury,2023-08-05 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.1
771028,Heathcote Ave - Banbury,2023-08-05 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.3
771028,Heathcote Ave - Banbury,2023-08-05 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.7
771028,Heathcote Ave - Banbury,2023-08-05 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
771028,Heathcote Ave - Banbury,2023-08-05 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
771028,Heathcote Ave - Banbury,2023-08-05 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
771028,Heathcote Ave - Banbury,2023-08-05 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.56
771028,Heathcote Ave - Banbury,2023-08-05 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.28
771028,Heathcote Ave - Banbury,2023-08-05 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.21
771028,Heathcote Ave - Banbury,2023-08-05 06:50:00+00:00,feeder,2.0,N Current (RMS),A,4.1
771028,Heathcote Ave - Banbury,2023-08-05 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.1
771028,Heathcote Ave - Banbury,2023-08-05 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.6
771028,Heathcote Ave - Banbury,2023-08-05 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.9
771028,Heathcote Ave - Banbury,2023-08-05 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
771028,Heathcote Ave - Banbury,2023-08-05 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
771028,Heathcote Ave - Banbury,2023-08-05 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
771028,Heathcote Ave - Banbury,2023-08-05 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.14
771028,Heathcote Ave - Banbury,2023-08-05 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.3
771028,Heathcote Ave - Banbury,2023-08-05 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.14
771028,Heathcote Ave - Banbury,2023-08-05 06:50:00+00:00,feeder,1.0,N Current (RMS),A,4.6
771028,Heathcote Ave - Banbury,2023-08-05 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.8
771028,Heathcote Ave - Banbury,2023-08-05 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,24.3
771028,Heathcote Ave - Banbury,2023-08-05 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,46.0
771028,Heathcote Ave - Banbury,2023-08-05 06:50:00+00:00,transformer,,Temperature,C,12.7
771028,Heathcote Ave - Banbury,2023-08-05 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.63
771028,Heathcote Ave - Banbury,2023-08-05 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.4
771028,Heathcote Ave - Banbury,2023-08-05 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.99
771028,Heathcote Ave - Banbury,2023-08-05 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.26
771028,Heathcote Ave - Banbury,2023-08-05 06:50:00+00:00,busbar,,L1 Voltage THD,%,3.07
771028,Heathcote Ave - Banbury,2023-08-05 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.57
771028,Heathcote Ave - Banbury,2023-08-05 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
771028,Heathcote Ave - Banbury,2023-08-05 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
771028,Heathcote Ave - Banbury,2023-08-05 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
771028,Heathcote Ave - Banbury,2023-08-05 06:50:00+00:00,busbar,,L3 Active Power,kW,17.71
771028,Heathcote Ave - Banbury,2023-08-05 06:50:00+00:00,busbar,,L2 Active Power,kW,19.34
771028,Heathcote Ave - Banbury,2023-08-05 06:50:00+00:00,busbar,,L1 Active Power,kW,19.02
771028,Heathcote Ave - Banbury,2023-08-05 06:50:00+00:00,busbar,,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-05 06:50:00+00:00,busbar,,L3 Current (RMS),A,81.0
771028,Heathcote Ave - Banbury,2023-08-05 06:50:00+00:00,busbar,,L2 Current (RMS),A,86.2
771028,Heathcote Ave - Banbury,2023-08-05 06:50:00+00:00,busbar,,L1 Current (RMS),A,85.0
771028,Heathcote Ave - Banbury,2023-08-05 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.9
771028,Heathcote Ave - Banbury,2023-08-05 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
771028,Heathcote Ave - Banbury,2023-08-05 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.69
771028,Heathcote Ave - Banbury,2023-08-05 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.99
771028,Heathcote Ave - Banbury,2023-08-05 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.42
771028,Heathcote Ave - Banbury,2023-08-05 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.43
771028,Heathcote Ave - Banbury,2023-08-05 06:40:00+00:00,feeder,5.0,N Current (RMS),A,3.2
771028,Heathcote Ave - Banbury,2023-08-05 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,10.7
771028,Heathcote Ave - Banbury,2023-08-05 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,24.6
771028,Heathcote Ave - Banbury,2023-08-05 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,12.4
771028,Heathcote Ave - Banbury,2023-08-05 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
771028,Heathcote Ave - Banbury,2023-08-05 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
771028,Heathcote Ave - Banbury,2023-08-05 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
771028,Heathcote Ave - Banbury,2023-08-05 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.82
771028,Heathcote Ave - Banbury,2023-08-05 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.62
771028,Heathcote Ave - Banbury,2023-08-05 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.84
771028,Heathcote Ave - Banbury,2023-08-05 06:40:00+00:00,feeder,4.0,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-05 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,4.1
771028,Heathcote Ave - Banbury,2023-08-05 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.1
771028,Heathcote Ave - Banbury,2023-08-05 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,4.1
771028,Heathcote Ave - Banbury,2023-08-05 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
771028,Heathcote Ave - Banbury,2023-08-05 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
771028,Heathcote Ave - Banbury,2023-08-05 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
771028,Heathcote Ave - Banbury,2023-08-05 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.77
771028,Heathcote Ave - Banbury,2023-08-05 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.34
771028,Heathcote Ave - Banbury,2023-08-05 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.94
771028,Heathcote Ave - Banbury,2023-08-05 06:40:00+00:00,feeder,3.0,N Current (RMS),A,6.4
771028,Heathcote Ave - Banbury,2023-08-05 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
771028,Heathcote Ave - Banbury,2023-08-05 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.5
771028,Heathcote Ave - Banbury,2023-08-05 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,49.6
771028,Heathcote Ave - Banbury,2023-08-05 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
771028,Heathcote Ave - Banbury,2023-08-05 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
771028,Heathcote Ave - Banbury,2023-08-05 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
771028,Heathcote Ave - Banbury,2023-08-05 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.69
771028,Heathcote Ave - Banbury,2023-08-05 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.66
771028,Heathcote Ave - Banbury,2023-08-05 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.79
771028,Heathcote Ave - Banbury,2023-08-05 06:40:00+00:00,feeder,2.0,N Current (RMS),A,4.3
771028,Heathcote Ave - Banbury,2023-08-05 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.9
771028,Heathcote Ave - Banbury,2023-08-05 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.3
771028,Heathcote Ave - Banbury,2023-08-05 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.7
771028,Heathcote Ave - Banbury,2023-08-05 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
771028,Heathcote Ave - Banbury,2023-08-05 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
771028,Heathcote Ave - Banbury,2023-08-05 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
771028,Heathcote Ave - Banbury,2023-08-05 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.16
771028,Heathcote Ave - Banbury,2023-08-05 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.53
771028,Heathcote Ave - Banbury,2023-08-05 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.47
771028,Heathcote Ave - Banbury,2023-08-05 06:40:00+00:00,feeder,1.0,N Current (RMS),A,2.8
771028,Heathcote Ave - Banbury,2023-08-05 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.5
771028,Heathcote Ave - Banbury,2023-08-05 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,23.5
771028,Heathcote Ave - Banbury,2023-08-05 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,30.1
771028,Heathcote Ave - Banbury,2023-08-05 06:40:00+00:00,transformer,,Temperature,C,12.8
771028,Heathcote Ave - Banbury,2023-08-05 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.64
771028,Heathcote Ave - Banbury,2023-08-05 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.9
771028,Heathcote Ave - Banbury,2023-08-05 06:40:00+00:00,busbar,,L2 Voltage THD,%,3.0
771028,Heathcote Ave - Banbury,2023-08-05 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.68
771028,Heathcote Ave - Banbury,2023-08-05 06:40:00+00:00,busbar,,L1 Voltage THD,%,3.08
771028,Heathcote Ave - Banbury,2023-08-05 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.93
771028,Heathcote Ave - Banbury,2023-08-05 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
771028,Heathcote Ave - Banbury,2023-08-05 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
771028,Heathcote Ave - Banbury,2023-08-05 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
771028,Heathcote Ave - Banbury,2023-08-05 06:40:00+00:00,busbar,,L3 Active Power,kW,14.43
771028,Heathcote Ave - Banbury,2023-08-05 06:40:00+00:00,busbar,,L2 Active Power,kW,20.57
771028,Heathcote Ave - Banbury,2023-08-05 06:40:00+00:00,busbar,,L1 Active Power,kW,23.48
771028,Heathcote Ave - Banbury,2023-08-05 06:40:00+00:00,busbar,,N Current (RMS),A,2.9
771028,Heathcote Ave - Banbury,2023-08-05 06:40:00+00:00,busbar,,L3 Current (RMS),A,67.3
771028,Heathcote Ave - Banbury,2023-08-05 06:40:00+00:00,busbar,,L2 Current (RMS),A,92.0
771028,Heathcote Ave - Banbury,2023-08-05 06:40:00+00:00,busbar,,L1 Current (RMS),A,103.5
771028,Heathcote Ave - Banbury,2023-08-05 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.97
771028,Heathcote Ave - Banbury,2023-08-05 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.15
771028,Heathcote Ave - Banbury,2023-08-05 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.67
771028,Heathcote Ave - Banbury,2023-08-05 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.68
771028,Heathcote Ave - Banbury,2023-08-05 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.88
771028,Heathcote Ave - Banbury,2023-08-05 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.25
771028,Heathcote Ave - Banbury,2023-08-05 06:30:00+00:00,feeder,5.0,N Current (RMS),A,3.5
771028,Heathcote Ave - Banbury,2023-08-05 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,9.4
771028,Heathcote Ave - Banbury,2023-08-05 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,25.4
771028,Heathcote Ave - Banbury,2023-08-05 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,11.6
771028,Heathcote Ave - Banbury,2023-08-05 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
771028,Heathcote Ave - Banbury,2023-08-05 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
771028,Heathcote Ave - Banbury,2023-08-05 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
771028,Heathcote Ave - Banbury,2023-08-05 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.95
771028,Heathcote Ave - Banbury,2023-08-05 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.61
771028,Heathcote Ave - Banbury,2023-08-05 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.97
771028,Heathcote Ave - Banbury,2023-08-05 06:30:00+00:00,feeder,4.0,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-05 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,4.6
771028,Heathcote Ave - Banbury,2023-08-05 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.2
771028,Heathcote Ave - Banbury,2023-08-05 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,4.5
771028,Heathcote Ave - Banbury,2023-08-05 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
771028,Heathcote Ave - Banbury,2023-08-05 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
771028,Heathcote Ave - Banbury,2023-08-05 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
771028,Heathcote Ave - Banbury,2023-08-05 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.83
771028,Heathcote Ave - Banbury,2023-08-05 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.74
771028,Heathcote Ave - Banbury,2023-08-05 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.95
771028,Heathcote Ave - Banbury,2023-08-05 06:30:00+00:00,feeder,3.0,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-05 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.9
771028,Heathcote Ave - Banbury,2023-08-05 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.8
771028,Heathcote Ave - Banbury,2023-08-05 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.9
771028,Heathcote Ave - Banbury,2023-08-05 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
771028,Heathcote Ave - Banbury,2023-08-05 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
771028,Heathcote Ave - Banbury,2023-08-05 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
771028,Heathcote Ave - Banbury,2023-08-05 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.32
771028,Heathcote Ave - Banbury,2023-08-05 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.64
771028,Heathcote Ave - Banbury,2023-08-05 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.5
771028,Heathcote Ave - Banbury,2023-08-05 06:30:00+00:00,feeder,2.0,N Current (RMS),A,3.8
771028,Heathcote Ave - Banbury,2023-08-05 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.3
771028,Heathcote Ave - Banbury,2023-08-05 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.6
771028,Heathcote Ave - Banbury,2023-08-05 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.3
771028,Heathcote Ave - Banbury,2023-08-05 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
771028,Heathcote Ave - Banbury,2023-08-05 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
771028,Heathcote Ave - Banbury,2023-08-05 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
771028,Heathcote Ave - Banbury,2023-08-05 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.5
771028,Heathcote Ave - Banbury,2023-08-05 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.78
771028,Heathcote Ave - Banbury,2023-08-05 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.89
771028,Heathcote Ave - Banbury,2023-08-05 06:30:00+00:00,feeder,1.0,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-05 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.5
771028,Heathcote Ave - Banbury,2023-08-05 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,25.6
771028,Heathcote Ave - Banbury,2023-08-05 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,27.5
771028,Heathcote Ave - Banbury,2023-08-05 06:30:00+00:00,transformer,,Temperature,C,12.8
771028,Heathcote Ave - Banbury,2023-08-05 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.63
771028,Heathcote Ave - Banbury,2023-08-05 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.44
771028,Heathcote Ave - Banbury,2023-08-05 06:30:00+00:00,busbar,,L2 Voltage THD,%,3.0
771028,Heathcote Ave - Banbury,2023-08-05 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.36
771028,Heathcote Ave - Banbury,2023-08-05 06:30:00+00:00,busbar,,L1 Voltage THD,%,3.11
771028,Heathcote Ave - Banbury,2023-08-05 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.55
771028,Heathcote Ave - Banbury,2023-08-05 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
771028,Heathcote Ave - Banbury,2023-08-05 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
771028,Heathcote Ave - Banbury,2023-08-05 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
771028,Heathcote Ave - Banbury,2023-08-05 06:30:00+00:00,busbar,,L3 Active Power,kW,13.29
771028,Heathcote Ave - Banbury,2023-08-05 06:30:00+00:00,busbar,,L2 Active Power,kW,18.65
771028,Heathcote Ave - Banbury,2023-08-05 06:30:00+00:00,busbar,,L1 Active Power,kW,17.57
771028,Heathcote Ave - Banbury,2023-08-05 06:30:00+00:00,busbar,,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-05 06:30:00+00:00,busbar,,L3 Current (RMS),A,62.5
771028,Heathcote Ave - Banbury,2023-08-05 06:30:00+00:00,busbar,,L2 Current (RMS),A,82.9
771028,Heathcote Ave - Banbury,2023-08-05 06:30:00+00:00,busbar,,L1 Current (RMS),A,81.1
771028,Heathcote Ave - Banbury,2023-08-05 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.14
771028,Heathcote Ave - Banbury,2023-08-05 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
771028,Heathcote Ave - Banbury,2023-08-05 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.65
771028,Heathcote Ave - Banbury,2023-08-05 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.82
771028,Heathcote Ave - Banbury,2023-08-05 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.56
771028,Heathcote Ave - Banbury,2023-08-05 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.3
771028,Heathcote Ave - Banbury,2023-08-05 06:20:00+00:00,feeder,5.0,N Current (RMS),A,4.8
771028,Heathcote Ave - Banbury,2023-08-05 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,10.3
771028,Heathcote Ave - Banbury,2023-08-05 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,30.0
771028,Heathcote Ave - Banbury,2023-08-05 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.6
771028,Heathcote Ave - Banbury,2023-08-05 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
771028,Heathcote Ave - Banbury,2023-08-05 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
771028,Heathcote Ave - Banbury,2023-08-05 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.22
771028,Heathcote Ave - Banbury,2023-08-05 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.46
771028,Heathcote Ave - Banbury,2023-08-05 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.44
771028,Heathcote Ave - Banbury,2023-08-05 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.2
771028,Heathcote Ave - Banbury,2023-08-05 06:20:00+00:00,feeder,4.0,N Current (RMS),A,3.2
771028,Heathcote Ave - Banbury,2023-08-05 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.6
771028,Heathcote Ave - Banbury,2023-08-05 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,7.4
771028,Heathcote Ave - Banbury,2023-08-05 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,6.3
771028,Heathcote Ave - Banbury,2023-08-05 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
771028,Heathcote Ave - Banbury,2023-08-05 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.7
771028,Heathcote Ave - Banbury,2023-08-05 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
771028,Heathcote Ave - Banbury,2023-08-05 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.47
771028,Heathcote Ave - Banbury,2023-08-05 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.96
771028,Heathcote Ave - Banbury,2023-08-05 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.22
771028,Heathcote Ave - Banbury,2023-08-05 06:20:00+00:00,feeder,3.0,N Current (RMS),A,1.5
771028,Heathcote Ave - Banbury,2023-08-05 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.6
771028,Heathcote Ave - Banbury,2023-08-05 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.2
771028,Heathcote Ave - Banbury,2023-08-05 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.5
771028,Heathcote Ave - Banbury,2023-08-05 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
771028,Heathcote Ave - Banbury,2023-08-05 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
771028,Heathcote Ave - Banbury,2023-08-05 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
771028,Heathcote Ave - Banbury,2023-08-05 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.85
771028,Heathcote Ave - Banbury,2023-08-05 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.51
771028,Heathcote Ave - Banbury,2023-08-05 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.88
771028,Heathcote Ave - Banbury,2023-08-05 06:20:00+00:00,feeder,2.0,N Current (RMS),A,2.8
771028,Heathcote Ave - Banbury,2023-08-05 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.8
771028,Heathcote Ave - Banbury,2023-08-05 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.4
771028,Heathcote Ave - Banbury,2023-08-05 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.7
771028,Heathcote Ave - Banbury,2023-08-05 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
771028,Heathcote Ave - Banbury,2023-08-05 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
771028,Heathcote Ave - Banbury,2023-08-05 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
771028,Heathcote Ave - Banbury,2023-08-05 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.89
771028,Heathcote Ave - Banbury,2023-08-05 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.28
771028,Heathcote Ave - Banbury,2023-08-05 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
771028,Heathcote Ave - Banbury,2023-08-05 06:20:00+00:00,feeder,1.0,N Current (RMS),A,1.5
771028,Heathcote Ave - Banbury,2023-08-05 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.5
771028,Heathcote Ave - Banbury,2023-08-05 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,32.2
771028,Heathcote Ave - Banbury,2023-08-05 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.1
771028,Heathcote Ave - Banbury,2023-08-05 06:20:00+00:00,transformer,,Temperature,C,12.9
771028,Heathcote Ave - Banbury,2023-08-05 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.67
771028,Heathcote Ave - Banbury,2023-08-05 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.16
771028,Heathcote Ave - Banbury,2023-08-05 06:20:00+00:00,busbar,,L2 Voltage THD,%,3.03
771028,Heathcote Ave - Banbury,2023-08-05 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.88
771028,Heathcote Ave - Banbury,2023-08-05 06:20:00+00:00,busbar,,L1 Voltage THD,%,3.16
771028,Heathcote Ave - Banbury,2023-08-05 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.32
771028,Heathcote Ave - Banbury,2023-08-05 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
771028,Heathcote Ave - Banbury,2023-08-05 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
771028,Heathcote Ave - Banbury,2023-08-05 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
771028,Heathcote Ave - Banbury,2023-08-05 06:20:00+00:00,busbar,,L3 Active Power,kW,13.48
771028,Heathcote Ave - Banbury,2023-08-05 06:20:00+00:00,busbar,,L2 Active Power,kW,21.75
771028,Heathcote Ave - Banbury,2023-08-05 06:20:00+00:00,busbar,,L1 Active Power,kW,13.6
771028,Heathcote Ave - Banbury,2023-08-05 06:20:00+00:00,busbar,,N Current (RMS),A,1.7
771028,Heathcote Ave - Banbury,2023-08-05 06:20:00+00:00,busbar,,L3 Current (RMS),A,62.6
771028,Heathcote Ave - Banbury,2023-08-05 06:20:00+00:00,busbar,,L2 Current (RMS),A,96.3
771028,Heathcote Ave - Banbury,2023-08-05 06:20:00+00:00,busbar,,L1 Current (RMS),A,62.8
771028,Heathcote Ave - Banbury,2023-08-05 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.2
771028,Heathcote Ave - Banbury,2023-08-05 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
771028,Heathcote Ave - Banbury,2023-08-05 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.66
771028,Heathcote Ave - Banbury,2023-08-05 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.09
771028,Heathcote Ave - Banbury,2023-08-05 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.06
771028,Heathcote Ave - Banbury,2023-08-05 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.74
771028,Heathcote Ave - Banbury,2023-08-05 06:10:00+00:00,feeder,5.0,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-05 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,12.0
771028,Heathcote Ave - Banbury,2023-08-05 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,17.8
771028,Heathcote Ave - Banbury,2023-08-05 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,13.5
771028,Heathcote Ave - Banbury,2023-08-05 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
771028,Heathcote Ave - Banbury,2023-08-05 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
771028,Heathcote Ave - Banbury,2023-08-05 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
771028,Heathcote Ave - Banbury,2023-08-05 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.34
771028,Heathcote Ave - Banbury,2023-08-05 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.1
771028,Heathcote Ave - Banbury,2023-08-05 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.82
771028,Heathcote Ave - Banbury,2023-08-05 06:10:00+00:00,feeder,4.0,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-05 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.2
771028,Heathcote Ave - Banbury,2023-08-05 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,5.1
771028,Heathcote Ave - Banbury,2023-08-05 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,9.7
771028,Heathcote Ave - Banbury,2023-08-05 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
771028,Heathcote Ave - Banbury,2023-08-05 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.8
771028,Heathcote Ave - Banbury,2023-08-05 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
771028,Heathcote Ave - Banbury,2023-08-05 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.58
771028,Heathcote Ave - Banbury,2023-08-05 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.39
771028,Heathcote Ave - Banbury,2023-08-05 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.7
771028,Heathcote Ave - Banbury,2023-08-05 06:10:00+00:00,feeder,3.0,N Current (RMS),A,1.7
771028,Heathcote Ave - Banbury,2023-08-05 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.2
771028,Heathcote Ave - Banbury,2023-08-05 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.5
771028,Heathcote Ave - Banbury,2023-08-05 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.6
771028,Heathcote Ave - Banbury,2023-08-05 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
771028,Heathcote Ave - Banbury,2023-08-05 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
771028,Heathcote Ave - Banbury,2023-08-05 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
771028,Heathcote Ave - Banbury,2023-08-05 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.06
771028,Heathcote Ave - Banbury,2023-08-05 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.68
771028,Heathcote Ave - Banbury,2023-08-05 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.54
771028,Heathcote Ave - Banbury,2023-08-05 06:10:00+00:00,feeder,2.0,N Current (RMS),A,2.9
771028,Heathcote Ave - Banbury,2023-08-05 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
771028,Heathcote Ave - Banbury,2023-08-05 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.2
771028,Heathcote Ave - Banbury,2023-08-05 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.4
771028,Heathcote Ave - Banbury,2023-08-05 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
771028,Heathcote Ave - Banbury,2023-08-05 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
771028,Heathcote Ave - Banbury,2023-08-05 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
771028,Heathcote Ave - Banbury,2023-08-05 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.97
771028,Heathcote Ave - Banbury,2023-08-05 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.38
771028,Heathcote Ave - Banbury,2023-08-05 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
771028,Heathcote Ave - Banbury,2023-08-05 06:10:00+00:00,feeder,1.0,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-05 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.2
771028,Heathcote Ave - Banbury,2023-08-05 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,33.0
771028,Heathcote Ave - Banbury,2023-08-05 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.3
771028,Heathcote Ave - Banbury,2023-08-05 06:10:00+00:00,transformer,,Temperature,C,13.0
771028,Heathcote Ave - Banbury,2023-08-05 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.68
771028,Heathcote Ave - Banbury,2023-08-05 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.54
771028,Heathcote Ave - Banbury,2023-08-05 06:10:00+00:00,busbar,,L2 Voltage THD,%,3.06
771028,Heathcote Ave - Banbury,2023-08-05 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.31
771028,Heathcote Ave - Banbury,2023-08-05 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.18
771028,Heathcote Ave - Banbury,2023-08-05 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.53
771028,Heathcote Ave - Banbury,2023-08-05 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
771028,Heathcote Ave - Banbury,2023-08-05 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
771028,Heathcote Ave - Banbury,2023-08-05 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
771028,Heathcote Ave - Banbury,2023-08-05 06:10:00+00:00,busbar,,L3 Active Power,kW,12.05
771028,Heathcote Ave - Banbury,2023-08-05 06:10:00+00:00,busbar,,L2 Active Power,kW,20.61
771028,Heathcote Ave - Banbury,2023-08-05 06:10:00+00:00,busbar,,L1 Active Power,kW,14.81
771028,Heathcote Ave - Banbury,2023-08-05 06:10:00+00:00,busbar,,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-05 06:10:00+00:00,busbar,,L3 Current (RMS),A,57.4
771028,Heathcote Ave - Banbury,2023-08-05 06:10:00+00:00,busbar,,L2 Current (RMS),A,90.8
771028,Heathcote Ave - Banbury,2023-08-05 06:10:00+00:00,busbar,,L1 Current (RMS),A,68.7
771028,Heathcote Ave - Banbury,2023-08-05 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.19
771028,Heathcote Ave - Banbury,2023-08-05 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.18
771028,Heathcote Ave - Banbury,2023-08-05 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.55
771028,Heathcote Ave - Banbury,2023-08-05 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.03
771028,Heathcote Ave - Banbury,2023-08-05 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.88
771028,Heathcote Ave - Banbury,2023-08-05 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.66
771028,Heathcote Ave - Banbury,2023-08-05 06:00:00+00:00,feeder,5.0,N Current (RMS),A,3.0
771028,Heathcote Ave - Banbury,2023-08-05 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,10.9
771028,Heathcote Ave - Banbury,2023-08-05 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,21.1
771028,Heathcote Ave - Banbury,2023-08-05 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,7.9
771028,Heathcote Ave - Banbury,2023-08-05 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
771028,Heathcote Ave - Banbury,2023-08-05 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
771028,Heathcote Ave - Banbury,2023-08-05 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
771028,Heathcote Ave - Banbury,2023-08-05 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.55
771028,Heathcote Ave - Banbury,2023-08-05 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.12
771028,Heathcote Ave - Banbury,2023-08-05 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.79
771028,Heathcote Ave - Banbury,2023-08-05 06:00:00+00:00,feeder,4.0,N Current (RMS),A,2.6
771028,Heathcote Ave - Banbury,2023-08-05 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,13.6
771028,Heathcote Ave - Banbury,2023-08-05 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.4
771028,Heathcote Ave - Banbury,2023-08-05 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,3.7
771028,Heathcote Ave - Banbury,2023-08-05 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
771028,Heathcote Ave - Banbury,2023-08-05 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
771028,Heathcote Ave - Banbury,2023-08-05 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
771028,Heathcote Ave - Banbury,2023-08-05 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.94
771028,Heathcote Ave - Banbury,2023-08-05 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.5
771028,Heathcote Ave - Banbury,2023-08-05 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.71
771028,Heathcote Ave - Banbury,2023-08-05 06:00:00+00:00,feeder,3.0,N Current (RMS),A,3.4
771028,Heathcote Ave - Banbury,2023-08-05 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,25.6
771028,Heathcote Ave - Banbury,2023-08-05 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.7
771028,Heathcote Ave - Banbury,2023-08-05 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,34.6
771028,Heathcote Ave - Banbury,2023-08-05 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
771028,Heathcote Ave - Banbury,2023-08-05 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
771028,Heathcote Ave - Banbury,2023-08-05 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
771028,Heathcote Ave - Banbury,2023-08-05 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.46
771028,Heathcote Ave - Banbury,2023-08-05 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.71
771028,Heathcote Ave - Banbury,2023-08-05 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.1
771028,Heathcote Ave - Banbury,2023-08-05 06:00:00+00:00,feeder,2.0,N Current (RMS),A,3.0
771028,Heathcote Ave - Banbury,2023-08-05 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
771028,Heathcote Ave - Banbury,2023-08-05 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.8
771028,Heathcote Ave - Banbury,2023-08-05 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.4
771028,Heathcote Ave - Banbury,2023-08-05 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
771028,Heathcote Ave - Banbury,2023-08-05 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
771028,Heathcote Ave - Banbury,2023-08-05 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
771028,Heathcote Ave - Banbury,2023-08-05 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.81
771028,Heathcote Ave - Banbury,2023-08-05 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.46
771028,Heathcote Ave - Banbury,2023-08-05 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.35
771028,Heathcote Ave - Banbury,2023-08-05 06:00:00+00:00,feeder,1.0,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-05 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.9
771028,Heathcote Ave - Banbury,2023-08-05 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,24.7
771028,Heathcote Ave - Banbury,2023-08-05 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.5
771028,Heathcote Ave - Banbury,2023-08-05 06:00:00+00:00,transformer,,Temperature,C,13.1
771028,Heathcote Ave - Banbury,2023-08-05 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.73
771028,Heathcote Ave - Banbury,2023-08-05 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.62
771028,Heathcote Ave - Banbury,2023-08-05 06:00:00+00:00,busbar,,L2 Voltage THD,%,3.11
771028,Heathcote Ave - Banbury,2023-08-05 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.57
771028,Heathcote Ave - Banbury,2023-08-05 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.24
771028,Heathcote Ave - Banbury,2023-08-05 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.97
771028,Heathcote Ave - Banbury,2023-08-05 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
771028,Heathcote Ave - Banbury,2023-08-05 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
771028,Heathcote Ave - Banbury,2023-08-05 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
771028,Heathcote Ave - Banbury,2023-08-05 06:00:00+00:00,busbar,,L3 Active Power,kW,16.78
771028,Heathcote Ave - Banbury,2023-08-05 06:00:00+00:00,busbar,,L2 Active Power,kW,20.66
771028,Heathcote Ave - Banbury,2023-08-05 06:00:00+00:00,busbar,,L1 Active Power,kW,17.61
771028,Heathcote Ave - Banbury,2023-08-05 06:00:00+00:00,busbar,,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-05 06:00:00+00:00,busbar,,L3 Current (RMS),A,76.4
771028,Heathcote Ave - Banbury,2023-08-05 06:00:00+00:00,busbar,,L2 Current (RMS),A,90.7
771028,Heathcote Ave - Banbury,2023-08-05 06:00:00+00:00,busbar,,L1 Current (RMS),A,80.8
771028,Heathcote Ave - Banbury,2023-08-05 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.98
771028,Heathcote Ave - Banbury,2023-08-05 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.4
771028,Heathcote Ave - Banbury,2023-08-05 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.57
771028,Heathcote Ave - Banbury,2023-08-05 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.58
771028,Heathcote Ave - Banbury,2023-08-05 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.72
771028,Heathcote Ave - Banbury,2023-08-05 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.53
771028,Heathcote Ave - Banbury,2023-08-05 05:50:00+00:00,feeder,5.0,N Current (RMS),A,2.6
771028,Heathcote Ave - Banbury,2023-08-05 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,13.1
771028,Heathcote Ave - Banbury,2023-08-05 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,20.6
771028,Heathcote Ave - Banbury,2023-08-05 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,12.2
771028,Heathcote Ave - Banbury,2023-08-05 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
771028,Heathcote Ave - Banbury,2023-08-05 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.29
771028,Heathcote Ave - Banbury,2023-08-05 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
771028,Heathcote Ave - Banbury,2023-08-05 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.39
771028,Heathcote Ave - Banbury,2023-08-05 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.7
771028,Heathcote Ave - Banbury,2023-08-05 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.91
771028,Heathcote Ave - Banbury,2023-08-05 05:50:00+00:00,feeder,4.0,N Current (RMS),A,2.8
771028,Heathcote Ave - Banbury,2023-08-05 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,15.1
771028,Heathcote Ave - Banbury,2023-08-05 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.1
771028,Heathcote Ave - Banbury,2023-08-05 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,4.2
771028,Heathcote Ave - Banbury,2023-08-05 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
771028,Heathcote Ave - Banbury,2023-08-05 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
771028,Heathcote Ave - Banbury,2023-08-05 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
771028,Heathcote Ave - Banbury,2023-08-05 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.45
771028,Heathcote Ave - Banbury,2023-08-05 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.71
771028,Heathcote Ave - Banbury,2023-08-05 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.47
771028,Heathcote Ave - Banbury,2023-08-05 05:50:00+00:00,feeder,3.0,N Current (RMS),A,1.5
771028,Heathcote Ave - Banbury,2023-08-05 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.7
771028,Heathcote Ave - Banbury,2023-08-05 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,29.7
771028,Heathcote Ave - Banbury,2023-08-05 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.0
771028,Heathcote Ave - Banbury,2023-08-05 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
771028,Heathcote Ave - Banbury,2023-08-05 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
771028,Heathcote Ave - Banbury,2023-08-05 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
771028,Heathcote Ave - Banbury,2023-08-05 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.05
771028,Heathcote Ave - Banbury,2023-08-05 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.29
771028,Heathcote Ave - Banbury,2023-08-05 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.65
771028,Heathcote Ave - Banbury,2023-08-05 05:50:00+00:00,feeder,2.0,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-05 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
771028,Heathcote Ave - Banbury,2023-08-05 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.4
771028,Heathcote Ave - Banbury,2023-08-05 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.2
771028,Heathcote Ave - Banbury,2023-08-05 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
771028,Heathcote Ave - Banbury,2023-08-05 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
771028,Heathcote Ave - Banbury,2023-08-05 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
771028,Heathcote Ave - Banbury,2023-08-05 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.72
771028,Heathcote Ave - Banbury,2023-08-05 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.35
771028,Heathcote Ave - Banbury,2023-08-05 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.22
771028,Heathcote Ave - Banbury,2023-08-05 05:50:00+00:00,feeder,1.0,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-05 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
771028,Heathcote Ave - Banbury,2023-08-05 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,24.1
771028,Heathcote Ave - Banbury,2023-08-05 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.4
771028,Heathcote Ave - Banbury,2023-08-05 05:50:00+00:00,transformer,,Temperature,C,13.1
771028,Heathcote Ave - Banbury,2023-08-05 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.77
771028,Heathcote Ave - Banbury,2023-08-05 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.07
771028,Heathcote Ave - Banbury,2023-08-05 05:50:00+00:00,busbar,,L2 Voltage THD,%,3.18
771028,Heathcote Ave - Banbury,2023-08-05 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.66
771028,Heathcote Ave - Banbury,2023-08-05 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.26
771028,Heathcote Ave - Banbury,2023-08-05 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.27
771028,Heathcote Ave - Banbury,2023-08-05 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
771028,Heathcote Ave - Banbury,2023-08-05 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
771028,Heathcote Ave - Banbury,2023-08-05 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
771028,Heathcote Ave - Banbury,2023-08-05 05:50:00+00:00,busbar,,L3 Active Power,kW,14.19
771028,Heathcote Ave - Banbury,2023-08-05 05:50:00+00:00,busbar,,L2 Active Power,kW,21.76
771028,Heathcote Ave - Banbury,2023-08-05 05:50:00+00:00,busbar,,L1 Active Power,kW,11.78
771028,Heathcote Ave - Banbury,2023-08-05 05:50:00+00:00,busbar,,N Current (RMS),A,1.4
771028,Heathcote Ave - Banbury,2023-08-05 05:50:00+00:00,busbar,,L3 Current (RMS),A,65.2
771028,Heathcote Ave - Banbury,2023-08-05 05:50:00+00:00,busbar,,L2 Current (RMS),A,95.7
771028,Heathcote Ave - Banbury,2023-08-05 05:50:00+00:00,busbar,,L1 Current (RMS),A,56.7
