Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
771028,Heathcote Ave - Banbury,2023-08-05 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.89
771028,Heathcote Ave - Banbury,2023-08-05 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.86
771028,Heathcote Ave - Banbury,2023-08-05 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
771028,Heathcote Ave - Banbury,2023-08-05 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.26
771028,Heathcote Ave - Banbury,2023-08-05 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.18
771028,Heathcote Ave - Banbury,2023-08-05 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.38
771028,Heathcote Ave - Banbury,2023-08-05 05:40:00+00:00,feeder,5.0,N Current (RMS),A,1.7
771028,Heathcote Ave - Banbury,2023-08-05 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,11.5
771028,Heathcote Ave - Banbury,2023-08-05 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,14.8
771028,Heathcote Ave - Banbury,2023-08-05 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.7
771028,Heathcote Ave - Banbury,2023-08-05 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
771028,Heathcote Ave - Banbury,2023-08-05 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.27
771028,Heathcote Ave - Banbury,2023-08-05 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.19
771028,Heathcote Ave - Banbury,2023-08-05 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.15
771028,Heathcote Ave - Banbury,2023-08-05 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.12
771028,Heathcote Ave - Banbury,2023-08-05 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.16
771028,Heathcote Ave - Banbury,2023-08-05 05:40:00+00:00,feeder,4.0,N Current (RMS),A,1.6
771028,Heathcote Ave - Banbury,2023-08-05 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,13.5
771028,Heathcote Ave - Banbury,2023-08-05 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.2
771028,Heathcote Ave - Banbury,2023-08-05 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.3
771028,Heathcote Ave - Banbury,2023-08-05 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
771028,Heathcote Ave - Banbury,2023-08-05 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
771028,Heathcote Ave - Banbury,2023-08-05 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
771028,Heathcote Ave - Banbury,2023-08-05 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.11
771028,Heathcote Ave - Banbury,2023-08-05 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.53
771028,Heathcote Ave - Banbury,2023-08-05 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.29
771028,Heathcote Ave - Banbury,2023-08-05 05:40:00+00:00,feeder,3.0,N Current (RMS),A,1.3
771028,Heathcote Ave - Banbury,2023-08-05 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.7
771028,Heathcote Ave - Banbury,2023-08-05 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.1
771028,Heathcote Ave - Banbury,2023-08-05 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.4
771028,Heathcote Ave - Banbury,2023-08-05 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
771028,Heathcote Ave - Banbury,2023-08-05 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
771028,Heathcote Ave - Banbury,2023-08-05 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
771028,Heathcote Ave - Banbury,2023-08-05 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.48
771028,Heathcote Ave - Banbury,2023-08-05 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.73
771028,Heathcote Ave - Banbury,2023-08-05 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.87
771028,Heathcote Ave - Banbury,2023-08-05 05:40:00+00:00,feeder,2.0,N Current (RMS),A,3.2
771028,Heathcote Ave - Banbury,2023-08-05 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.9
771028,Heathcote Ave - Banbury,2023-08-05 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.8
771028,Heathcote Ave - Banbury,2023-08-05 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.4
771028,Heathcote Ave - Banbury,2023-08-05 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
771028,Heathcote Ave - Banbury,2023-08-05 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
771028,Heathcote Ave - Banbury,2023-08-05 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
771028,Heathcote Ave - Banbury,2023-08-05 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.48
771028,Heathcote Ave - Banbury,2023-08-05 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.93
771028,Heathcote Ave - Banbury,2023-08-05 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
771028,Heathcote Ave - Banbury,2023-08-05 05:40:00+00:00,feeder,1.0,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-05 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.8
771028,Heathcote Ave - Banbury,2023-08-05 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,34.3
771028,Heathcote Ave - Banbury,2023-08-05 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,24.4
771028,Heathcote Ave - Banbury,2023-08-05 05:40:00+00:00,transformer,,Temperature,C,13.2
771028,Heathcote Ave - Banbury,2023-08-05 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.82
771028,Heathcote Ave - Banbury,2023-08-05 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.54
771028,Heathcote Ave - Banbury,2023-08-05 05:40:00+00:00,busbar,,L2 Voltage THD,%,3.25
771028,Heathcote Ave - Banbury,2023-08-05 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.14
771028,Heathcote Ave - Banbury,2023-08-05 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.3
771028,Heathcote Ave - Banbury,2023-08-05 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.59
771028,Heathcote Ave - Banbury,2023-08-05 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
771028,Heathcote Ave - Banbury,2023-08-05 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
771028,Heathcote Ave - Banbury,2023-08-05 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
771028,Heathcote Ave - Banbury,2023-08-05 05:40:00+00:00,busbar,,L3 Active Power,kW,13.49
771028,Heathcote Ave - Banbury,2023-08-05 05:40:00+00:00,busbar,,L2 Active Power,kW,19.49
771028,Heathcote Ave - Banbury,2023-08-05 05:40:00+00:00,busbar,,L1 Active Power,kW,10.71
771028,Heathcote Ave - Banbury,2023-08-05 05:40:00+00:00,busbar,,N Current (RMS),A,1.6
771028,Heathcote Ave - Banbury,2023-08-05 05:40:00+00:00,busbar,,L3 Current (RMS),A,62.5
771028,Heathcote Ave - Banbury,2023-08-05 05:40:00+00:00,busbar,,L2 Current (RMS),A,86.6
771028,Heathcote Ave - Banbury,2023-08-05 05:40:00+00:00,busbar,,L1 Current (RMS),A,53.1
771028,Heathcote Ave - Banbury,2023-08-05 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
771028,Heathcote Ave - Banbury,2023-08-05 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.58
771028,Heathcote Ave - Banbury,2023-08-05 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
771028,Heathcote Ave - Banbury,2023-08-05 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.22
771028,Heathcote Ave - Banbury,2023-08-05 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.18
771028,Heathcote Ave - Banbury,2023-08-05 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.1
771028,Heathcote Ave - Banbury,2023-08-05 05:30:00+00:00,feeder,5.0,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-05 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,11.5
771028,Heathcote Ave - Banbury,2023-08-05 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,14.7
771028,Heathcote Ave - Banbury,2023-08-05 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.7
771028,Heathcote Ave - Banbury,2023-08-05 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
771028,Heathcote Ave - Banbury,2023-08-05 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.34
771028,Heathcote Ave - Banbury,2023-08-05 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.24
771028,Heathcote Ave - Banbury,2023-08-05 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.48
771028,Heathcote Ave - Banbury,2023-08-05 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
771028,Heathcote Ave - Banbury,2023-08-05 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.12
771028,Heathcote Ave - Banbury,2023-08-05 05:30:00+00:00,feeder,4.0,N Current (RMS),A,1.7
771028,Heathcote Ave - Banbury,2023-08-05 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,12.5
771028,Heathcote Ave - Banbury,2023-08-05 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.9
771028,Heathcote Ave - Banbury,2023-08-05 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.2
771028,Heathcote Ave - Banbury,2023-08-05 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
771028,Heathcote Ave - Banbury,2023-08-05 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.7
771028,Heathcote Ave - Banbury,2023-08-05 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
771028,Heathcote Ave - Banbury,2023-08-05 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.97
771028,Heathcote Ave - Banbury,2023-08-05 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.84
771028,Heathcote Ave - Banbury,2023-08-05 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.7
771028,Heathcote Ave - Banbury,2023-08-05 05:30:00+00:00,feeder,3.0,N Current (RMS),A,1.1
771028,Heathcote Ave - Banbury,2023-08-05 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
771028,Heathcote Ave - Banbury,2023-08-05 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.2
771028,Heathcote Ave - Banbury,2023-08-05 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.4
771028,Heathcote Ave - Banbury,2023-08-05 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
771028,Heathcote Ave - Banbury,2023-08-05 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
771028,Heathcote Ave - Banbury,2023-08-05 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
771028,Heathcote Ave - Banbury,2023-08-05 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.42
771028,Heathcote Ave - Banbury,2023-08-05 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.57
771028,Heathcote Ave - Banbury,2023-08-05 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.17
771028,Heathcote Ave - Banbury,2023-08-05 05:30:00+00:00,feeder,2.0,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-05 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
771028,Heathcote Ave - Banbury,2023-08-05 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.6
771028,Heathcote Ave - Banbury,2023-08-05 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.7
771028,Heathcote Ave - Banbury,2023-08-05 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
771028,Heathcote Ave - Banbury,2023-08-05 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
771028,Heathcote Ave - Banbury,2023-08-05 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
771028,Heathcote Ave - Banbury,2023-08-05 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.43
771028,Heathcote Ave - Banbury,2023-08-05 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.37
771028,Heathcote Ave - Banbury,2023-08-05 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.06
771028,Heathcote Ave - Banbury,2023-08-05 05:30:00+00:00,feeder,1.0,N Current (RMS),A,2.6
771028,Heathcote Ave - Banbury,2023-08-05 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.6
771028,Heathcote Ave - Banbury,2023-08-05 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,24.3
771028,Heathcote Ave - Banbury,2023-08-05 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,36.2
771028,Heathcote Ave - Banbury,2023-08-05 05:30:00+00:00,transformer,,Temperature,C,13.3
771028,Heathcote Ave - Banbury,2023-08-05 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.87
771028,Heathcote Ave - Banbury,2023-08-05 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,236.82
771028,Heathcote Ave - Banbury,2023-08-05 05:30:00+00:00,busbar,,L2 Voltage THD,%,3.3
771028,Heathcote Ave - Banbury,2023-08-05 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,236.42
771028,Heathcote Ave - Banbury,2023-08-05 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.33
771028,Heathcote Ave - Banbury,2023-08-05 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,235.8
771028,Heathcote Ave - Banbury,2023-08-05 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
771028,Heathcote Ave - Banbury,2023-08-05 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
771028,Heathcote Ave - Banbury,2023-08-05 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
771028,Heathcote Ave - Banbury,2023-08-05 05:30:00+00:00,busbar,,L3 Active Power,kW,12.52
771028,Heathcote Ave - Banbury,2023-08-05 05:30:00+00:00,busbar,,L2 Active Power,kW,14.96
771028,Heathcote Ave - Banbury,2023-08-05 05:30:00+00:00,busbar,,L1 Active Power,kW,14.15
771028,Heathcote Ave - Banbury,2023-08-05 05:30:00+00:00,busbar,,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-05 05:30:00+00:00,busbar,,L3 Current (RMS),A,60.2
771028,Heathcote Ave - Banbury,2023-08-05 05:30:00+00:00,busbar,,L2 Current (RMS),A,69.4
771028,Heathcote Ave - Banbury,2023-08-05 05:30:00+00:00,busbar,,L1 Current (RMS),A,66.2
771028,Heathcote Ave - Banbury,2023-08-05 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.76
771028,Heathcote Ave - Banbury,2023-08-05 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.49
771028,Heathcote Ave - Banbury,2023-08-05 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.58
771028,Heathcote Ave - Banbury,2023-08-05 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.1
771028,Heathcote Ave - Banbury,2023-08-05 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.32
771028,Heathcote Ave - Banbury,2023-08-05 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.08
771028,Heathcote Ave - Banbury,2023-08-05 05:20:00+00:00,feeder,5.0,N Current (RMS),A,1.4
771028,Heathcote Ave - Banbury,2023-08-05 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,10.8
771028,Heathcote Ave - Banbury,2023-08-05 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,15.2
771028,Heathcote Ave - Banbury,2023-08-05 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.8
771028,Heathcote Ave - Banbury,2023-08-05 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
771028,Heathcote Ave - Banbury,2023-08-05 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.37
771028,Heathcote Ave - Banbury,2023-08-05 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
771028,Heathcote Ave - Banbury,2023-08-05 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.74
771028,Heathcote Ave - Banbury,2023-08-05 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.48
771028,Heathcote Ave - Banbury,2023-08-05 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.72
771028,Heathcote Ave - Banbury,2023-08-05 05:20:00+00:00,feeder,4.0,N Current (RMS),A,1.7
771028,Heathcote Ave - Banbury,2023-08-05 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,4.0
771028,Heathcote Ave - Banbury,2023-08-05 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.6
771028,Heathcote Ave - Banbury,2023-08-05 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,3.5
771028,Heathcote Ave - Banbury,2023-08-05 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
771028,Heathcote Ave - Banbury,2023-08-05 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
771028,Heathcote Ave - Banbury,2023-08-05 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
771028,Heathcote Ave - Banbury,2023-08-05 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.86
771028,Heathcote Ave - Banbury,2023-08-05 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.81
771028,Heathcote Ave - Banbury,2023-08-05 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.56
771028,Heathcote Ave - Banbury,2023-08-05 05:20:00+00:00,feeder,3.0,N Current (RMS),A,1.0
771028,Heathcote Ave - Banbury,2023-08-05 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.1
771028,Heathcote Ave - Banbury,2023-08-05 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.0
771028,Heathcote Ave - Banbury,2023-08-05 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.1
771028,Heathcote Ave - Banbury,2023-08-05 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
771028,Heathcote Ave - Banbury,2023-08-05 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
771028,Heathcote Ave - Banbury,2023-08-05 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
771028,Heathcote Ave - Banbury,2023-08-05 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.83
771028,Heathcote Ave - Banbury,2023-08-05 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.57
771028,Heathcote Ave - Banbury,2023-08-05 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.24
771028,Heathcote Ave - Banbury,2023-08-05 05:20:00+00:00,feeder,2.0,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-05 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.9
771028,Heathcote Ave - Banbury,2023-08-05 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.4
771028,Heathcote Ave - Banbury,2023-08-05 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.0
771028,Heathcote Ave - Banbury,2023-08-05 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
771028,Heathcote Ave - Banbury,2023-08-05 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
771028,Heathcote Ave - Banbury,2023-08-05 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
771028,Heathcote Ave - Banbury,2023-08-05 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.69
771028,Heathcote Ave - Banbury,2023-08-05 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.61
771028,Heathcote Ave - Banbury,2023-08-05 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.65
771028,Heathcote Ave - Banbury,2023-08-05 05:20:00+00:00,feeder,1.0,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-05 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.4
771028,Heathcote Ave - Banbury,2023-08-05 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,25.2
771028,Heathcote Ave - Banbury,2023-08-05 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,30.0
771028,Heathcote Ave - Banbury,2023-08-05 05:20:00+00:00,transformer,,Temperature,C,13.4
771028,Heathcote Ave - Banbury,2023-08-05 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.93
771028,Heathcote Ave - Banbury,2023-08-05 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,236.76
771028,Heathcote Ave - Banbury,2023-08-05 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.34
771028,Heathcote Ave - Banbury,2023-08-05 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,236.38
771028,Heathcote Ave - Banbury,2023-08-05 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.37
771028,Heathcote Ave - Banbury,2023-08-05 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,235.85
771028,Heathcote Ave - Banbury,2023-08-05 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
771028,Heathcote Ave - Banbury,2023-08-05 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
771028,Heathcote Ave - Banbury,2023-08-05 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
771028,Heathcote Ave - Banbury,2023-08-05 05:20:00+00:00,busbar,,L3 Active Power,kW,10.21
771028,Heathcote Ave - Banbury,2023-08-05 05:20:00+00:00,busbar,,L2 Active Power,kW,15.78
771028,Heathcote Ave - Banbury,2023-08-05 05:20:00+00:00,busbar,,L1 Active Power,kW,12.24
771028,Heathcote Ave - Banbury,2023-08-05 05:20:00+00:00,busbar,,N Current (RMS),A,1.4
771028,Heathcote Ave - Banbury,2023-08-05 05:20:00+00:00,busbar,,L3 Current (RMS),A,51.6
771028,Heathcote Ave - Banbury,2023-08-05 05:20:00+00:00,busbar,,L2 Current (RMS),A,72.4
771028,Heathcote Ave - Banbury,2023-08-05 05:20:00+00:00,busbar,,L1 Current (RMS),A,58.4
771028,Heathcote Ave - Banbury,2023-08-05 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.9
771028,Heathcote Ave - Banbury,2023-08-05 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.37
771028,Heathcote Ave - Banbury,2023-08-05 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.68
771028,Heathcote Ave - Banbury,2023-08-05 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.89
771028,Heathcote Ave - Banbury,2023-08-05 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.46
771028,Heathcote Ave - Banbury,2023-08-05 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.99
771028,Heathcote Ave - Banbury,2023-08-05 05:10:00+00:00,feeder,5.0,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-05 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,10.1
771028,Heathcote Ave - Banbury,2023-08-05 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,15.6
771028,Heathcote Ave - Banbury,2023-08-05 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.6
771028,Heathcote Ave - Banbury,2023-08-05 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
771028,Heathcote Ave - Banbury,2023-08-05 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
771028,Heathcote Ave - Banbury,2023-08-05 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
771028,Heathcote Ave - Banbury,2023-08-05 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.71
771028,Heathcote Ave - Banbury,2023-08-05 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.62
771028,Heathcote Ave - Banbury,2023-08-05 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.76
771028,Heathcote Ave - Banbury,2023-08-05 05:10:00+00:00,feeder,4.0,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-05 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,4.1
771028,Heathcote Ave - Banbury,2023-08-05 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.0
771028,Heathcote Ave - Banbury,2023-08-05 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,3.7
771028,Heathcote Ave - Banbury,2023-08-05 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
771028,Heathcote Ave - Banbury,2023-08-05 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.73
771028,Heathcote Ave - Banbury,2023-08-05 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
771028,Heathcote Ave - Banbury,2023-08-05 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.25
771028,Heathcote Ave - Banbury,2023-08-05 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.56
771028,Heathcote Ave - Banbury,2023-08-05 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.3
771028,Heathcote Ave - Banbury,2023-08-05 05:10:00+00:00,feeder,3.0,N Current (RMS),A,1.1
771028,Heathcote Ave - Banbury,2023-08-05 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
771028,Heathcote Ave - Banbury,2023-08-05 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.5
771028,Heathcote Ave - Banbury,2023-08-05 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.2
771028,Heathcote Ave - Banbury,2023-08-05 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
771028,Heathcote Ave - Banbury,2023-08-05 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
771028,Heathcote Ave - Banbury,2023-08-05 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
771028,Heathcote Ave - Banbury,2023-08-05 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.84
771028,Heathcote Ave - Banbury,2023-08-05 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.66
771028,Heathcote Ave - Banbury,2023-08-05 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.65
771028,Heathcote Ave - Banbury,2023-08-05 05:10:00+00:00,feeder,2.0,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-05 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.7
771028,Heathcote Ave - Banbury,2023-08-05 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.5
771028,Heathcote Ave - Banbury,2023-08-05 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.5
771028,Heathcote Ave - Banbury,2023-08-05 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
771028,Heathcote Ave - Banbury,2023-08-05 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
771028,Heathcote Ave - Banbury,2023-08-05 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
771028,Heathcote Ave - Banbury,2023-08-05 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.18
771028,Heathcote Ave - Banbury,2023-08-05 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.05
771028,Heathcote Ave - Banbury,2023-08-05 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.43
771028,Heathcote Ave - Banbury,2023-08-05 05:10:00+00:00,feeder,1.0,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-05 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.7
771028,Heathcote Ave - Banbury,2023-08-05 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,31.1
771028,Heathcote Ave - Banbury,2023-08-05 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.8
771028,Heathcote Ave - Banbury,2023-08-05 05:10:00+00:00,transformer,,Temperature,C,13.5
771028,Heathcote Ave - Banbury,2023-08-05 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.94
771028,Heathcote Ave - Banbury,2023-08-05 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,236.92
771028,Heathcote Ave - Banbury,2023-08-05 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.37
771028,Heathcote Ave - Banbury,2023-08-05 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,236.64
771028,Heathcote Ave - Banbury,2023-08-05 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.42
771028,Heathcote Ave - Banbury,2023-08-05 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.16
771028,Heathcote Ave - Banbury,2023-08-05 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
771028,Heathcote Ave - Banbury,2023-08-05 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
771028,Heathcote Ave - Banbury,2023-08-05 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
771028,Heathcote Ave - Banbury,2023-08-05 05:10:00+00:00,busbar,,L3 Active Power,kW,10.87
771028,Heathcote Ave - Banbury,2023-08-05 05:10:00+00:00,busbar,,L2 Active Power,kW,18.36
771028,Heathcote Ave - Banbury,2023-08-05 05:10:00+00:00,busbar,,L1 Active Power,kW,9.14
771028,Heathcote Ave - Banbury,2023-08-05 05:10:00+00:00,busbar,,N Current (RMS),A,1.7
771028,Heathcote Ave - Banbury,2023-08-05 05:10:00+00:00,busbar,,L3 Current (RMS),A,53.6
771028,Heathcote Ave - Banbury,2023-08-05 05:10:00+00:00,busbar,,L2 Current (RMS),A,82.5
771028,Heathcote Ave - Banbury,2023-08-05 05:10:00+00:00,busbar,,L1 Current (RMS),A,47.4
771028,Heathcote Ave - Banbury,2023-08-05 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.86
771028,Heathcote Ave - Banbury,2023-08-05 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
771028,Heathcote Ave - Banbury,2023-08-05 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.58
771028,Heathcote Ave - Banbury,2023-08-05 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.71
771028,Heathcote Ave - Banbury,2023-08-05 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.25
771028,Heathcote Ave - Banbury,2023-08-05 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.36
771028,Heathcote Ave - Banbury,2023-08-05 05:00:00+00:00,feeder,5.0,N Current (RMS),A,1.1
771028,Heathcote Ave - Banbury,2023-08-05 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,9.3
771028,Heathcote Ave - Banbury,2023-08-05 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,14.8
771028,Heathcote Ave - Banbury,2023-08-05 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,7.4
771028,Heathcote Ave - Banbury,2023-08-05 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
771028,Heathcote Ave - Banbury,2023-08-05 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
771028,Heathcote Ave - Banbury,2023-08-05 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.35
771028,Heathcote Ave - Banbury,2023-08-05 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.71
771028,Heathcote Ave - Banbury,2023-08-05 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.4
771028,Heathcote Ave - Banbury,2023-08-05 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.14
771028,Heathcote Ave - Banbury,2023-08-05 05:00:00+00:00,feeder,4.0,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-05 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,3.7
771028,Heathcote Ave - Banbury,2023-08-05 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.7
771028,Heathcote Ave - Banbury,2023-08-05 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.4
771028,Heathcote Ave - Banbury,2023-08-05 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
771028,Heathcote Ave - Banbury,2023-08-05 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.6
771028,Heathcote Ave - Banbury,2023-08-05 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
771028,Heathcote Ave - Banbury,2023-08-05 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.27
771028,Heathcote Ave - Banbury,2023-08-05 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.93
771028,Heathcote Ave - Banbury,2023-08-05 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.18
771028,Heathcote Ave - Banbury,2023-08-05 05:00:00+00:00,feeder,3.0,N Current (RMS),A,0.8
771028,Heathcote Ave - Banbury,2023-08-05 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.1
771028,Heathcote Ave - Banbury,2023-08-05 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.3
771028,Heathcote Ave - Banbury,2023-08-05 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.6
771028,Heathcote Ave - Banbury,2023-08-05 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
771028,Heathcote Ave - Banbury,2023-08-05 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
771028,Heathcote Ave - Banbury,2023-08-05 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
771028,Heathcote Ave - Banbury,2023-08-05 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.56
771028,Heathcote Ave - Banbury,2023-08-05 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.72
771028,Heathcote Ave - Banbury,2023-08-05 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.58
771028,Heathcote Ave - Banbury,2023-08-05 05:00:00+00:00,feeder,2.0,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-05 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
771028,Heathcote Ave - Banbury,2023-08-05 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.8
771028,Heathcote Ave - Banbury,2023-08-05 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.2
771028,Heathcote Ave - Banbury,2023-08-05 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
771028,Heathcote Ave - Banbury,2023-08-05 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
771028,Heathcote Ave - Banbury,2023-08-05 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
771028,Heathcote Ave - Banbury,2023-08-05 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.69
771028,Heathcote Ave - Banbury,2023-08-05 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.73
771028,Heathcote Ave - Banbury,2023-08-05 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.99
771028,Heathcote Ave - Banbury,2023-08-05 05:00:00+00:00,feeder,1.0,N Current (RMS),A,1.4
771028,Heathcote Ave - Banbury,2023-08-05 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.3
771028,Heathcote Ave - Banbury,2023-08-05 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,25.6
771028,Heathcote Ave - Banbury,2023-08-05 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.5
771028,Heathcote Ave - Banbury,2023-08-05 05:00:00+00:00,transformer,,Temperature,C,13.5
771028,Heathcote Ave - Banbury,2023-08-05 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.95
771028,Heathcote Ave - Banbury,2023-08-05 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.24
771028,Heathcote Ave - Banbury,2023-08-05 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.36
771028,Heathcote Ave - Banbury,2023-08-05 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,236.93
771028,Heathcote Ave - Banbury,2023-08-05 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.47
771028,Heathcote Ave - Banbury,2023-08-05 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.51
771028,Heathcote Ave - Banbury,2023-08-05 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
771028,Heathcote Ave - Banbury,2023-08-05 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
771028,Heathcote Ave - Banbury,2023-08-05 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
771028,Heathcote Ave - Banbury,2023-08-05 05:00:00+00:00,busbar,,L3 Active Power,kW,9.95
771028,Heathcote Ave - Banbury,2023-08-05 05:00:00+00:00,busbar,,L2 Active Power,kW,17.03
771028,Heathcote Ave - Banbury,2023-08-05 05:00:00+00:00,busbar,,L1 Active Power,kW,9.26
771028,Heathcote Ave - Banbury,2023-08-05 05:00:00+00:00,busbar,,N Current (RMS),A,1.5
771028,Heathcote Ave - Banbury,2023-08-05 05:00:00+00:00,busbar,,L3 Current (RMS),A,49.6
771028,Heathcote Ave - Banbury,2023-08-05 05:00:00+00:00,busbar,,L2 Current (RMS),A,76.8
771028,Heathcote Ave - Banbury,2023-08-05 05:00:00+00:00,busbar,,L1 Current (RMS),A,47.7
771028,Heathcote Ave - Banbury,2023-08-05 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.09
771028,Heathcote Ave - Banbury,2023-08-05 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.21
771028,Heathcote Ave - Banbury,2023-08-05 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.8
771028,Heathcote Ave - Banbury,2023-08-05 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.63
771028,Heathcote Ave - Banbury,2023-08-05 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.42
771028,Heathcote Ave - Banbury,2023-08-05 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.22
771028,Heathcote Ave - Banbury,2023-08-05 04:50:00+00:00,feeder,5.0,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-05 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,9.3
771028,Heathcote Ave - Banbury,2023-08-05 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,15.3
771028,Heathcote Ave - Banbury,2023-08-05 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,7.4
771028,Heathcote Ave - Banbury,2023-08-05 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
771028,Heathcote Ave - Banbury,2023-08-05 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
771028,Heathcote Ave - Banbury,2023-08-05 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
771028,Heathcote Ave - Banbury,2023-08-05 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.62
771028,Heathcote Ave - Banbury,2023-08-05 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.73
771028,Heathcote Ave - Banbury,2023-08-05 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.75
771028,Heathcote Ave - Banbury,2023-08-05 04:50:00+00:00,feeder,4.0,N Current (RMS),A,1.5
771028,Heathcote Ave - Banbury,2023-08-05 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,3.8
771028,Heathcote Ave - Banbury,2023-08-05 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.9
771028,Heathcote Ave - Banbury,2023-08-05 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,3.7
771028,Heathcote Ave - Banbury,2023-08-05 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
771028,Heathcote Ave - Banbury,2023-08-05 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
771028,Heathcote Ave - Banbury,2023-08-05 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
771028,Heathcote Ave - Banbury,2023-08-05 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.97
771028,Heathcote Ave - Banbury,2023-08-05 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.22
771028,Heathcote Ave - Banbury,2023-08-05 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.26
771028,Heathcote Ave - Banbury,2023-08-05 04:50:00+00:00,feeder,3.0,N Current (RMS),A,1.0
771028,Heathcote Ave - Banbury,2023-08-05 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.3
771028,Heathcote Ave - Banbury,2023-08-05 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.6
771028,Heathcote Ave - Banbury,2023-08-05 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.5
771028,Heathcote Ave - Banbury,2023-08-05 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
771028,Heathcote Ave - Banbury,2023-08-05 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
771028,Heathcote Ave - Banbury,2023-08-05 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
771028,Heathcote Ave - Banbury,2023-08-05 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.34
771028,Heathcote Ave - Banbury,2023-08-05 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.78
771028,Heathcote Ave - Banbury,2023-08-05 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.66
771028,Heathcote Ave - Banbury,2023-08-05 04:50:00+00:00,feeder,2.0,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-05 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.9
771028,Heathcote Ave - Banbury,2023-08-05 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.2
771028,Heathcote Ave - Banbury,2023-08-05 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.1
771028,Heathcote Ave - Banbury,2023-08-05 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
771028,Heathcote Ave - Banbury,2023-08-05 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
771028,Heathcote Ave - Banbury,2023-08-05 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
771028,Heathcote Ave - Banbury,2023-08-05 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.48
771028,Heathcote Ave - Banbury,2023-08-05 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.39
771028,Heathcote Ave - Banbury,2023-08-05 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.45
771028,Heathcote Ave - Banbury,2023-08-05 04:50:00+00:00,feeder,1.0,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-05 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.2
771028,Heathcote Ave - Banbury,2023-08-05 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.9
771028,Heathcote Ave - Banbury,2023-08-05 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.6
771028,Heathcote Ave - Banbury,2023-08-05 04:50:00+00:00,transformer,,Temperature,C,13.6
771028,Heathcote Ave - Banbury,2023-08-05 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.97
771028,Heathcote Ave - Banbury,2023-08-05 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.23
771028,Heathcote Ave - Banbury,2023-08-05 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.38
771028,Heathcote Ave - Banbury,2023-08-05 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,236.8
771028,Heathcote Ave - Banbury,2023-08-05 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.48
771028,Heathcote Ave - Banbury,2023-08-05 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.48
771028,Heathcote Ave - Banbury,2023-08-05 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
771028,Heathcote Ave - Banbury,2023-08-05 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
771028,Heathcote Ave - Banbury,2023-08-05 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
771028,Heathcote Ave - Banbury,2023-08-05 04:50:00+00:00,busbar,,L3 Active Power,kW,9.04
771028,Heathcote Ave - Banbury,2023-08-05 04:50:00+00:00,busbar,,L2 Active Power,kW,12.54
771028,Heathcote Ave - Banbury,2023-08-05 04:50:00+00:00,busbar,,L1 Active Power,kW,8.34
771028,Heathcote Ave - Banbury,2023-08-05 04:50:00+00:00,busbar,,N Current (RMS),A,1.4
771028,Heathcote Ave - Banbury,2023-08-05 04:50:00+00:00,busbar,,L3 Current (RMS),A,46.9
771028,Heathcote Ave - Banbury,2023-08-05 04:50:00+00:00,busbar,,L2 Current (RMS),A,58.0
771028,Heathcote Ave - Banbury,2023-08-05 04:50:00+00:00,busbar,,L1 Current (RMS),A,46.0
771028,Heathcote Ave - Banbury,2023-08-05 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.11
771028,Heathcote Ave - Banbury,2023-08-05 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
771028,Heathcote Ave - Banbury,2023-08-05 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.71
771028,Heathcote Ave - Banbury,2023-08-05 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.04
771028,Heathcote Ave - Banbury,2023-08-05 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.54
771028,Heathcote Ave - Banbury,2023-08-05 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.93
771028,Heathcote Ave - Banbury,2023-08-05 04:40:00+00:00,feeder,5.0,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-05 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,10.6
771028,Heathcote Ave - Banbury,2023-08-05 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,15.6
771028,Heathcote Ave - Banbury,2023-08-05 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.4
771028,Heathcote Ave - Banbury,2023-08-05 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
771028,Heathcote Ave - Banbury,2023-08-05 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
771028,Heathcote Ave - Banbury,2023-08-05 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
771028,Heathcote Ave - Banbury,2023-08-05 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.61
771028,Heathcote Ave - Banbury,2023-08-05 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.75
771028,Heathcote Ave - Banbury,2023-08-05 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.76
771028,Heathcote Ave - Banbury,2023-08-05 04:40:00+00:00,feeder,4.0,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-05 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,3.6
771028,Heathcote Ave - Banbury,2023-08-05 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,3.8
771028,Heathcote Ave - Banbury,2023-08-05 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,3.6
771028,Heathcote Ave - Banbury,2023-08-05 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
771028,Heathcote Ave - Banbury,2023-08-05 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
771028,Heathcote Ave - Banbury,2023-08-05 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
771028,Heathcote Ave - Banbury,2023-08-05 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.68
771028,Heathcote Ave - Banbury,2023-08-05 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.42
771028,Heathcote Ave - Banbury,2023-08-05 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.17
771028,Heathcote Ave - Banbury,2023-08-05 04:40:00+00:00,feeder,3.0,N Current (RMS),A,1.1
771028,Heathcote Ave - Banbury,2023-08-05 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.3
771028,Heathcote Ave - Banbury,2023-08-05 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.3
771028,Heathcote Ave - Banbury,2023-08-05 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.1
771028,Heathcote Ave - Banbury,2023-08-05 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
771028,Heathcote Ave - Banbury,2023-08-05 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
771028,Heathcote Ave - Banbury,2023-08-05 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
771028,Heathcote Ave - Banbury,2023-08-05 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.38
771028,Heathcote Ave - Banbury,2023-08-05 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.22
771028,Heathcote Ave - Banbury,2023-08-05 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.27
771028,Heathcote Ave - Banbury,2023-08-05 04:40:00+00:00,feeder,2.0,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-05 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
771028,Heathcote Ave - Banbury,2023-08-05 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.3
771028,Heathcote Ave - Banbury,2023-08-05 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.8
771028,Heathcote Ave - Banbury,2023-08-05 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
771028,Heathcote Ave - Banbury,2023-08-05 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
771028,Heathcote Ave - Banbury,2023-08-05 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
771028,Heathcote Ave - Banbury,2023-08-05 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.38
771028,Heathcote Ave - Banbury,2023-08-05 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.36
771028,Heathcote Ave - Banbury,2023-08-05 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.18
771028,Heathcote Ave - Banbury,2023-08-05 04:40:00+00:00,feeder,1.0,N Current (RMS),A,1.6
771028,Heathcote Ave - Banbury,2023-08-05 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.7
771028,Heathcote Ave - Banbury,2023-08-05 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.2
771028,Heathcote Ave - Banbury,2023-08-05 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.7
771028,Heathcote Ave - Banbury,2023-08-05 04:40:00+00:00,transformer,,Temperature,C,13.6
771028,Heathcote Ave - Banbury,2023-08-05 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.95
771028,Heathcote Ave - Banbury,2023-08-05 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.94
771028,Heathcote Ave - Banbury,2023-08-05 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.4
771028,Heathcote Ave - Banbury,2023-08-05 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.46
771028,Heathcote Ave - Banbury,2023-08-05 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.47
771028,Heathcote Ave - Banbury,2023-08-05 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.09
771028,Heathcote Ave - Banbury,2023-08-05 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
771028,Heathcote Ave - Banbury,2023-08-05 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
771028,Heathcote Ave - Banbury,2023-08-05 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
771028,Heathcote Ave - Banbury,2023-08-05 04:40:00+00:00,busbar,,L3 Active Power,kW,9.08
771028,Heathcote Ave - Banbury,2023-08-05 04:40:00+00:00,busbar,,L2 Active Power,kW,13.29
771028,Heathcote Ave - Banbury,2023-08-05 04:40:00+00:00,busbar,,L1 Active Power,kW,8.31
771028,Heathcote Ave - Banbury,2023-08-05 04:40:00+00:00,busbar,,N Current (RMS),A,1.3
771028,Heathcote Ave - Banbury,2023-08-05 04:40:00+00:00,busbar,,L3 Current (RMS),A,46.6
771028,Heathcote Ave - Banbury,2023-08-05 04:40:00+00:00,busbar,,L2 Current (RMS),A,61.1
771028,Heathcote Ave - Banbury,2023-08-05 04:40:00+00:00,busbar,,L1 Current (RMS),A,44.6
771028,Heathcote Ave - Banbury,2023-08-05 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.07
771028,Heathcote Ave - Banbury,2023-08-05 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.22
771028,Heathcote Ave - Banbury,2023-08-05 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.69
771028,Heathcote Ave - Banbury,2023-08-05 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.82
771028,Heathcote Ave - Banbury,2023-08-05 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.36
771028,Heathcote Ave - Banbury,2023-08-05 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.92
771028,Heathcote Ave - Banbury,2023-08-05 04:30:00+00:00,feeder,5.0,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-05 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,9.7
771028,Heathcote Ave - Banbury,2023-08-05 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,14.9
771028,Heathcote Ave - Banbury,2023-08-05 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.3
771028,Heathcote Ave - Banbury,2023-08-05 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
771028,Heathcote Ave - Banbury,2023-08-05 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
771028,Heathcote Ave - Banbury,2023-08-05 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
771028,Heathcote Ave - Banbury,2023-08-05 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.65
771028,Heathcote Ave - Banbury,2023-08-05 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.06
771028,Heathcote Ave - Banbury,2023-08-05 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.87
771028,Heathcote Ave - Banbury,2023-08-05 04:30:00+00:00,feeder,4.0,N Current (RMS),A,1.4
771028,Heathcote Ave - Banbury,2023-08-05 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,3.5
771028,Heathcote Ave - Banbury,2023-08-05 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,4.7
771028,Heathcote Ave - Banbury,2023-08-05 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,4.0
771028,Heathcote Ave - Banbury,2023-08-05 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
771028,Heathcote Ave - Banbury,2023-08-05 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
771028,Heathcote Ave - Banbury,2023-08-05 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
771028,Heathcote Ave - Banbury,2023-08-05 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.79
771028,Heathcote Ave - Banbury,2023-08-05 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.43
771028,Heathcote Ave - Banbury,2023-08-05 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.42
771028,Heathcote Ave - Banbury,2023-08-05 04:30:00+00:00,feeder,3.0,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-05 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.4
771028,Heathcote Ave - Banbury,2023-08-05 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.2
771028,Heathcote Ave - Banbury,2023-08-05 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.1
771028,Heathcote Ave - Banbury,2023-08-05 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
771028,Heathcote Ave - Banbury,2023-08-05 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
771028,Heathcote Ave - Banbury,2023-08-05 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
771028,Heathcote Ave - Banbury,2023-08-05 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.36
771028,Heathcote Ave - Banbury,2023-08-05 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.54
771028,Heathcote Ave - Banbury,2023-08-05 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.16
771028,Heathcote Ave - Banbury,2023-08-05 04:30:00+00:00,feeder,2.0,N Current (RMS),A,1.6
771028,Heathcote Ave - Banbury,2023-08-05 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.8
771028,Heathcote Ave - Banbury,2023-08-05 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.9
771028,Heathcote Ave - Banbury,2023-08-05 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.3
771028,Heathcote Ave - Banbury,2023-08-05 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
771028,Heathcote Ave - Banbury,2023-08-05 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
771028,Heathcote Ave - Banbury,2023-08-05 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
771028,Heathcote Ave - Banbury,2023-08-05 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.23
771028,Heathcote Ave - Banbury,2023-08-05 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.32
