Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
771028,Heathcote Ave - Banbury,2023-08-05 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.88
771028,Heathcote Ave - Banbury,2023-08-05 04:30:00+00:00,feeder,1.0,N Current (RMS),A,1.4
771028,Heathcote Ave - Banbury,2023-08-05 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.5
771028,Heathcote Ave - Banbury,2023-08-05 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.0
771028,Heathcote Ave - Banbury,2023-08-05 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.8
771028,Heathcote Ave - Banbury,2023-08-05 04:30:00+00:00,transformer,,Temperature,C,13.6
771028,Heathcote Ave - Banbury,2023-08-05 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.95
771028,Heathcote Ave - Banbury,2023-08-05 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.83
771028,Heathcote Ave - Banbury,2023-08-05 04:30:00+00:00,busbar,,L2 Voltage THD,%,3.43
771028,Heathcote Ave - Banbury,2023-08-05 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.46
771028,Heathcote Ave - Banbury,2023-08-05 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.49
771028,Heathcote Ave - Banbury,2023-08-05 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.84
771028,Heathcote Ave - Banbury,2023-08-05 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
771028,Heathcote Ave - Banbury,2023-08-05 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
771028,Heathcote Ave - Banbury,2023-08-05 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
771028,Heathcote Ave - Banbury,2023-08-05 04:30:00+00:00,busbar,,L3 Active Power,kW,8.85
771028,Heathcote Ave - Banbury,2023-08-05 04:30:00+00:00,busbar,,L2 Active Power,kW,13.71
771028,Heathcote Ave - Banbury,2023-08-05 04:30:00+00:00,busbar,,L1 Active Power,kW,9.25
771028,Heathcote Ave - Banbury,2023-08-05 04:30:00+00:00,busbar,,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-05 04:30:00+00:00,busbar,,L3 Current (RMS),A,45.3
771028,Heathcote Ave - Banbury,2023-08-05 04:30:00+00:00,busbar,,L2 Current (RMS),A,62.0
771028,Heathcote Ave - Banbury,2023-08-05 04:30:00+00:00,busbar,,L1 Current (RMS),A,46.6
771028,Heathcote Ave - Banbury,2023-08-05 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.9
771028,Heathcote Ave - Banbury,2023-08-05 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.21
771028,Heathcote Ave - Banbury,2023-08-05 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
771028,Heathcote Ave - Banbury,2023-08-05 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.88
771028,Heathcote Ave - Banbury,2023-08-05 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.28
771028,Heathcote Ave - Banbury,2023-08-05 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.05
771028,Heathcote Ave - Banbury,2023-08-05 04:20:00+00:00,feeder,5.0,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-05 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,9.6
771028,Heathcote Ave - Banbury,2023-08-05 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,14.7
771028,Heathcote Ave - Banbury,2023-08-05 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.6
771028,Heathcote Ave - Banbury,2023-08-05 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
771028,Heathcote Ave - Banbury,2023-08-05 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
771028,Heathcote Ave - Banbury,2023-08-05 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
771028,Heathcote Ave - Banbury,2023-08-05 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.7
771028,Heathcote Ave - Banbury,2023-08-05 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.94
771028,Heathcote Ave - Banbury,2023-08-05 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.79
771028,Heathcote Ave - Banbury,2023-08-05 04:20:00+00:00,feeder,4.0,N Current (RMS),A,1.5
771028,Heathcote Ave - Banbury,2023-08-05 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,3.5
771028,Heathcote Ave - Banbury,2023-08-05 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,4.3
771028,Heathcote Ave - Banbury,2023-08-05 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,3.8
771028,Heathcote Ave - Banbury,2023-08-05 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
771028,Heathcote Ave - Banbury,2023-08-05 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
771028,Heathcote Ave - Banbury,2023-08-05 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
771028,Heathcote Ave - Banbury,2023-08-05 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.2
771028,Heathcote Ave - Banbury,2023-08-05 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.01
771028,Heathcote Ave - Banbury,2023-08-05 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.53
771028,Heathcote Ave - Banbury,2023-08-05 04:20:00+00:00,feeder,3.0,N Current (RMS),A,1.4
771028,Heathcote Ave - Banbury,2023-08-05 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.5
771028,Heathcote Ave - Banbury,2023-08-05 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.9
771028,Heathcote Ave - Banbury,2023-08-05 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.3
771028,Heathcote Ave - Banbury,2023-08-05 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
771028,Heathcote Ave - Banbury,2023-08-05 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
771028,Heathcote Ave - Banbury,2023-08-05 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
771028,Heathcote Ave - Banbury,2023-08-05 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.2
771028,Heathcote Ave - Banbury,2023-08-05 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.54
771028,Heathcote Ave - Banbury,2023-08-05 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.1
771028,Heathcote Ave - Banbury,2023-08-05 04:20:00+00:00,feeder,2.0,N Current (RMS),A,1.1
771028,Heathcote Ave - Banbury,2023-08-05 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.7
771028,Heathcote Ave - Banbury,2023-08-05 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.6
771028,Heathcote Ave - Banbury,2023-08-05 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.0
771028,Heathcote Ave - Banbury,2023-08-05 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
771028,Heathcote Ave - Banbury,2023-08-05 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
771028,Heathcote Ave - Banbury,2023-08-05 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
771028,Heathcote Ave - Banbury,2023-08-05 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.56
771028,Heathcote Ave - Banbury,2023-08-05 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.34
771028,Heathcote Ave - Banbury,2023-08-05 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.79
771028,Heathcote Ave - Banbury,2023-08-05 04:20:00+00:00,feeder,1.0,N Current (RMS),A,1.0
771028,Heathcote Ave - Banbury,2023-08-05 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
771028,Heathcote Ave - Banbury,2023-08-05 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.6
771028,Heathcote Ave - Banbury,2023-08-05 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.5
771028,Heathcote Ave - Banbury,2023-08-05 04:20:00+00:00,transformer,,Temperature,C,13.6
771028,Heathcote Ave - Banbury,2023-08-05 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.94
771028,Heathcote Ave - Banbury,2023-08-05 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.09
771028,Heathcote Ave - Banbury,2023-08-05 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.44
771028,Heathcote Ave - Banbury,2023-08-05 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.73
771028,Heathcote Ave - Banbury,2023-08-05 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.46
771028,Heathcote Ave - Banbury,2023-08-05 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.16
771028,Heathcote Ave - Banbury,2023-08-05 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
771028,Heathcote Ave - Banbury,2023-08-05 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
771028,Heathcote Ave - Banbury,2023-08-05 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
771028,Heathcote Ave - Banbury,2023-08-05 04:20:00+00:00,busbar,,L3 Active Power,kW,9.54
771028,Heathcote Ave - Banbury,2023-08-05 04:20:00+00:00,busbar,,L2 Active Power,kW,13.11
771028,Heathcote Ave - Banbury,2023-08-05 04:20:00+00:00,busbar,,L1 Active Power,kW,8.26
771028,Heathcote Ave - Banbury,2023-08-05 04:20:00+00:00,busbar,,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-05 04:20:00+00:00,busbar,,L3 Current (RMS),A,47.4
771028,Heathcote Ave - Banbury,2023-08-05 04:20:00+00:00,busbar,,L2 Current (RMS),A,60.3
771028,Heathcote Ave - Banbury,2023-08-05 04:20:00+00:00,busbar,,L1 Current (RMS),A,43.0
771028,Heathcote Ave - Banbury,2023-08-05 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.01
771028,Heathcote Ave - Banbury,2023-08-05 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.55
771028,Heathcote Ave - Banbury,2023-08-05 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
771028,Heathcote Ave - Banbury,2023-08-05 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.87
771028,Heathcote Ave - Banbury,2023-08-05 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.24
771028,Heathcote Ave - Banbury,2023-08-05 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.23
771028,Heathcote Ave - Banbury,2023-08-05 04:10:00+00:00,feeder,5.0,N Current (RMS),A,1.7
771028,Heathcote Ave - Banbury,2023-08-05 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,9.7
771028,Heathcote Ave - Banbury,2023-08-05 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,14.7
771028,Heathcote Ave - Banbury,2023-08-05 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.3
771028,Heathcote Ave - Banbury,2023-08-05 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
771028,Heathcote Ave - Banbury,2023-08-05 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
771028,Heathcote Ave - Banbury,2023-08-05 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.26
771028,Heathcote Ave - Banbury,2023-08-05 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.57
771028,Heathcote Ave - Banbury,2023-08-05 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.79
771028,Heathcote Ave - Banbury,2023-08-05 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.06
771028,Heathcote Ave - Banbury,2023-08-05 04:10:00+00:00,feeder,4.0,N Current (RMS),A,1.4
771028,Heathcote Ave - Banbury,2023-08-05 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,3.4
771028,Heathcote Ave - Banbury,2023-08-05 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,3.8
771028,Heathcote Ave - Banbury,2023-08-05 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,4.9
771028,Heathcote Ave - Banbury,2023-08-05 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
771028,Heathcote Ave - Banbury,2023-08-05 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.72
771028,Heathcote Ave - Banbury,2023-08-05 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
771028,Heathcote Ave - Banbury,2023-08-05 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.21
771028,Heathcote Ave - Banbury,2023-08-05 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.65
771028,Heathcote Ave - Banbury,2023-08-05 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.61
771028,Heathcote Ave - Banbury,2023-08-05 04:10:00+00:00,feeder,3.0,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-05 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.8
771028,Heathcote Ave - Banbury,2023-08-05 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.7
771028,Heathcote Ave - Banbury,2023-08-05 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.6
771028,Heathcote Ave - Banbury,2023-08-05 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
771028,Heathcote Ave - Banbury,2023-08-05 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
771028,Heathcote Ave - Banbury,2023-08-05 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
771028,Heathcote Ave - Banbury,2023-08-05 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.41
771028,Heathcote Ave - Banbury,2023-08-05 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.56
771028,Heathcote Ave - Banbury,2023-08-05 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.96
771028,Heathcote Ave - Banbury,2023-08-05 04:10:00+00:00,feeder,2.0,N Current (RMS),A,1.4
771028,Heathcote Ave - Banbury,2023-08-05 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.3
771028,Heathcote Ave - Banbury,2023-08-05 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.9
771028,Heathcote Ave - Banbury,2023-08-05 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.7
771028,Heathcote Ave - Banbury,2023-08-05 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
771028,Heathcote Ave - Banbury,2023-08-05 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
771028,Heathcote Ave - Banbury,2023-08-05 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
771028,Heathcote Ave - Banbury,2023-08-05 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.63
771028,Heathcote Ave - Banbury,2023-08-05 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.39
771028,Heathcote Ave - Banbury,2023-08-05 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.05
771028,Heathcote Ave - Banbury,2023-08-05 04:10:00+00:00,feeder,1.0,N Current (RMS),A,0.9
771028,Heathcote Ave - Banbury,2023-08-05 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.8
771028,Heathcote Ave - Banbury,2023-08-05 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.7
771028,Heathcote Ave - Banbury,2023-08-05 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.9
771028,Heathcote Ave - Banbury,2023-08-05 04:10:00+00:00,transformer,,Temperature,C,13.6
771028,Heathcote Ave - Banbury,2023-08-05 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.92
771028,Heathcote Ave - Banbury,2023-08-05 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.07
771028,Heathcote Ave - Banbury,2023-08-05 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.44
771028,Heathcote Ave - Banbury,2023-08-05 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.8
771028,Heathcote Ave - Banbury,2023-08-05 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.45
771028,Heathcote Ave - Banbury,2023-08-05 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.06
771028,Heathcote Ave - Banbury,2023-08-05 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
771028,Heathcote Ave - Banbury,2023-08-05 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
771028,Heathcote Ave - Banbury,2023-08-05 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
771028,Heathcote Ave - Banbury,2023-08-05 04:10:00+00:00,busbar,,L3 Active Power,kW,9.69
771028,Heathcote Ave - Banbury,2023-08-05 04:10:00+00:00,busbar,,L2 Active Power,kW,12.63
771028,Heathcote Ave - Banbury,2023-08-05 04:10:00+00:00,busbar,,L1 Active Power,kW,8.91
771028,Heathcote Ave - Banbury,2023-08-05 04:10:00+00:00,busbar,,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-05 04:10:00+00:00,busbar,,L3 Current (RMS),A,48.5
771028,Heathcote Ave - Banbury,2023-08-05 04:10:00+00:00,busbar,,L2 Current (RMS),A,59.3
771028,Heathcote Ave - Banbury,2023-08-05 04:10:00+00:00,busbar,,L1 Current (RMS),A,44.7
771028,Heathcote Ave - Banbury,2023-08-05 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.07
771028,Heathcote Ave - Banbury,2023-08-05 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.52
771028,Heathcote Ave - Banbury,2023-08-05 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.66
771028,Heathcote Ave - Banbury,2023-08-05 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.88
771028,Heathcote Ave - Banbury,2023-08-05 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.32
771028,Heathcote Ave - Banbury,2023-08-05 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.2
771028,Heathcote Ave - Banbury,2023-08-05 04:00:00+00:00,feeder,5.0,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-05 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,9.8
771028,Heathcote Ave - Banbury,2023-08-05 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,15.0
771028,Heathcote Ave - Banbury,2023-08-05 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.3
771028,Heathcote Ave - Banbury,2023-08-05 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
771028,Heathcote Ave - Banbury,2023-08-05 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
771028,Heathcote Ave - Banbury,2023-08-05 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.38
771028,Heathcote Ave - Banbury,2023-08-05 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.65
771028,Heathcote Ave - Banbury,2023-08-05 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.76
771028,Heathcote Ave - Banbury,2023-08-05 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.12
771028,Heathcote Ave - Banbury,2023-08-05 04:00:00+00:00,feeder,4.0,N Current (RMS),A,1.4
771028,Heathcote Ave - Banbury,2023-08-05 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,3.6
771028,Heathcote Ave - Banbury,2023-08-05 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,3.7
771028,Heathcote Ave - Banbury,2023-08-05 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.2
771028,Heathcote Ave - Banbury,2023-08-05 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
771028,Heathcote Ave - Banbury,2023-08-05 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.66
771028,Heathcote Ave - Banbury,2023-08-05 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
771028,Heathcote Ave - Banbury,2023-08-05 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.84
771028,Heathcote Ave - Banbury,2023-08-05 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.62
771028,Heathcote Ave - Banbury,2023-08-05 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.58
771028,Heathcote Ave - Banbury,2023-08-05 04:00:00+00:00,feeder,3.0,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-05 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.6
771028,Heathcote Ave - Banbury,2023-08-05 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.3
771028,Heathcote Ave - Banbury,2023-08-05 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.0
771028,Heathcote Ave - Banbury,2023-08-05 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
771028,Heathcote Ave - Banbury,2023-08-05 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
771028,Heathcote Ave - Banbury,2023-08-05 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
771028,Heathcote Ave - Banbury,2023-08-05 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.68
771028,Heathcote Ave - Banbury,2023-08-05 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.47
771028,Heathcote Ave - Banbury,2023-08-05 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.31
771028,Heathcote Ave - Banbury,2023-08-05 04:00:00+00:00,feeder,2.0,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-05 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.7
771028,Heathcote Ave - Banbury,2023-08-05 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
771028,Heathcote Ave - Banbury,2023-08-05 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.6
771028,Heathcote Ave - Banbury,2023-08-05 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
771028,Heathcote Ave - Banbury,2023-08-05 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
771028,Heathcote Ave - Banbury,2023-08-05 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
771028,Heathcote Ave - Banbury,2023-08-05 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.52
771028,Heathcote Ave - Banbury,2023-08-05 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.21
771028,Heathcote Ave - Banbury,2023-08-05 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.15
771028,Heathcote Ave - Banbury,2023-08-05 04:00:00+00:00,feeder,1.0,N Current (RMS),A,0.9
771028,Heathcote Ave - Banbury,2023-08-05 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.3
771028,Heathcote Ave - Banbury,2023-08-05 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.1
771028,Heathcote Ave - Banbury,2023-08-05 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.4
771028,Heathcote Ave - Banbury,2023-08-05 04:00:00+00:00,transformer,,Temperature,C,13.7
771028,Heathcote Ave - Banbury,2023-08-05 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.96
771028,Heathcote Ave - Banbury,2023-08-05 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.42
771028,Heathcote Ave - Banbury,2023-08-05 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.46
771028,Heathcote Ave - Banbury,2023-08-05 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.14
771028,Heathcote Ave - Banbury,2023-08-05 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.48
771028,Heathcote Ave - Banbury,2023-08-05 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.44
771028,Heathcote Ave - Banbury,2023-08-05 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
771028,Heathcote Ave - Banbury,2023-08-05 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
771028,Heathcote Ave - Banbury,2023-08-05 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
771028,Heathcote Ave - Banbury,2023-08-05 04:00:00+00:00,busbar,,L3 Active Power,kW,9.58
771028,Heathcote Ave - Banbury,2023-08-05 04:00:00+00:00,busbar,,L2 Active Power,kW,11.39
771028,Heathcote Ave - Banbury,2023-08-05 04:00:00+00:00,busbar,,L1 Active Power,kW,9.36
771028,Heathcote Ave - Banbury,2023-08-05 04:00:00+00:00,busbar,,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-05 04:00:00+00:00,busbar,,L3 Current (RMS),A,47.4
771028,Heathcote Ave - Banbury,2023-08-05 04:00:00+00:00,busbar,,L2 Current (RMS),A,54.6
771028,Heathcote Ave - Banbury,2023-08-05 04:00:00+00:00,busbar,,L1 Current (RMS),A,46.1
771028,Heathcote Ave - Banbury,2023-08-05 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.03
771028,Heathcote Ave - Banbury,2023-08-05 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.19
771028,Heathcote Ave - Banbury,2023-08-05 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.69
771028,Heathcote Ave - Banbury,2023-08-05 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.9
771028,Heathcote Ave - Banbury,2023-08-05 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.02
771028,Heathcote Ave - Banbury,2023-08-05 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.01
771028,Heathcote Ave - Banbury,2023-08-05 03:50:00+00:00,feeder,5.0,N Current (RMS),A,2.6
771028,Heathcote Ave - Banbury,2023-08-05 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,10.0
771028,Heathcote Ave - Banbury,2023-08-05 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,18.2
771028,Heathcote Ave - Banbury,2023-08-05 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.7
771028,Heathcote Ave - Banbury,2023-08-05 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
771028,Heathcote Ave - Banbury,2023-08-05 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
771028,Heathcote Ave - Banbury,2023-08-05 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.16
771028,Heathcote Ave - Banbury,2023-08-05 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.79
771028,Heathcote Ave - Banbury,2023-08-05 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.69
771028,Heathcote Ave - Banbury,2023-08-05 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.92
771028,Heathcote Ave - Banbury,2023-08-05 03:50:00+00:00,feeder,4.0,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-05 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,4.1
771028,Heathcote Ave - Banbury,2023-08-05 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,3.4
771028,Heathcote Ave - Banbury,2023-08-05 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,4.3
771028,Heathcote Ave - Banbury,2023-08-05 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
771028,Heathcote Ave - Banbury,2023-08-05 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.78
771028,Heathcote Ave - Banbury,2023-08-05 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
771028,Heathcote Ave - Banbury,2023-08-05 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.91
771028,Heathcote Ave - Banbury,2023-08-05 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.58
771028,Heathcote Ave - Banbury,2023-08-05 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.71
771028,Heathcote Ave - Banbury,2023-08-05 03:50:00+00:00,feeder,3.0,N Current (RMS),A,0.8
771028,Heathcote Ave - Banbury,2023-08-05 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.7
771028,Heathcote Ave - Banbury,2023-08-05 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.3
771028,Heathcote Ave - Banbury,2023-08-05 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.1
771028,Heathcote Ave - Banbury,2023-08-05 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
771028,Heathcote Ave - Banbury,2023-08-05 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
771028,Heathcote Ave - Banbury,2023-08-05 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
771028,Heathcote Ave - Banbury,2023-08-05 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.88
771028,Heathcote Ave - Banbury,2023-08-05 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.39
771028,Heathcote Ave - Banbury,2023-08-05 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.42
771028,Heathcote Ave - Banbury,2023-08-05 03:50:00+00:00,feeder,2.0,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-05 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
771028,Heathcote Ave - Banbury,2023-08-05 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
771028,Heathcote Ave - Banbury,2023-08-05 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.2
771028,Heathcote Ave - Banbury,2023-08-05 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
771028,Heathcote Ave - Banbury,2023-08-05 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
771028,Heathcote Ave - Banbury,2023-08-05 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
771028,Heathcote Ave - Banbury,2023-08-05 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.47
771028,Heathcote Ave - Banbury,2023-08-05 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
771028,Heathcote Ave - Banbury,2023-08-05 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.86
771028,Heathcote Ave - Banbury,2023-08-05 03:50:00+00:00,feeder,1.0,N Current (RMS),A,1.3
771028,Heathcote Ave - Banbury,2023-08-05 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
771028,Heathcote Ave - Banbury,2023-08-05 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.3
771028,Heathcote Ave - Banbury,2023-08-05 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.1
771028,Heathcote Ave - Banbury,2023-08-05 03:50:00+00:00,transformer,,Temperature,C,13.7
771028,Heathcote Ave - Banbury,2023-08-05 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.98
771028,Heathcote Ave - Banbury,2023-08-05 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.98
771028,Heathcote Ave - Banbury,2023-08-05 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.43
771028,Heathcote Ave - Banbury,2023-08-05 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.83
771028,Heathcote Ave - Banbury,2023-08-05 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.5
771028,Heathcote Ave - Banbury,2023-08-05 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.2
771028,Heathcote Ave - Banbury,2023-08-05 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
771028,Heathcote Ave - Banbury,2023-08-05 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
771028,Heathcote Ave - Banbury,2023-08-05 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
771028,Heathcote Ave - Banbury,2023-08-05 03:50:00+00:00,busbar,,L3 Active Power,kW,9.95
771028,Heathcote Ave - Banbury,2023-08-05 03:50:00+00:00,busbar,,L2 Active Power,kW,11.69
771028,Heathcote Ave - Banbury,2023-08-05 03:50:00+00:00,busbar,,L1 Active Power,kW,8.92
771028,Heathcote Ave - Banbury,2023-08-05 03:50:00+00:00,busbar,,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-05 03:50:00+00:00,busbar,,L3 Current (RMS),A,48.6
771028,Heathcote Ave - Banbury,2023-08-05 03:50:00+00:00,busbar,,L2 Current (RMS),A,55.7
771028,Heathcote Ave - Banbury,2023-08-05 03:50:00+00:00,busbar,,L1 Current (RMS),A,45.8
771028,Heathcote Ave - Banbury,2023-08-05 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.1
771028,Heathcote Ave - Banbury,2023-08-05 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
771028,Heathcote Ave - Banbury,2023-08-05 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.45
771028,Heathcote Ave - Banbury,2023-08-05 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.09
771028,Heathcote Ave - Banbury,2023-08-05 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.24
771028,Heathcote Ave - Banbury,2023-08-05 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.18
771028,Heathcote Ave - Banbury,2023-08-05 03:40:00+00:00,feeder,5.0,N Current (RMS),A,2.8
771028,Heathcote Ave - Banbury,2023-08-05 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,10.9
771028,Heathcote Ave - Banbury,2023-08-05 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,18.4
771028,Heathcote Ave - Banbury,2023-08-05 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.9
771028,Heathcote Ave - Banbury,2023-08-05 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
771028,Heathcote Ave - Banbury,2023-08-05 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
771028,Heathcote Ave - Banbury,2023-08-05 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.04
771028,Heathcote Ave - Banbury,2023-08-05 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.89
771028,Heathcote Ave - Banbury,2023-08-05 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.89
771028,Heathcote Ave - Banbury,2023-08-05 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.93
771028,Heathcote Ave - Banbury,2023-08-05 03:40:00+00:00,feeder,4.0,N Current (RMS),A,1.7
771028,Heathcote Ave - Banbury,2023-08-05 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,4.3
771028,Heathcote Ave - Banbury,2023-08-05 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,4.1
771028,Heathcote Ave - Banbury,2023-08-05 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,4.3
771028,Heathcote Ave - Banbury,2023-08-05 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
771028,Heathcote Ave - Banbury,2023-08-05 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.64
771028,Heathcote Ave - Banbury,2023-08-05 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
771028,Heathcote Ave - Banbury,2023-08-05 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.88
771028,Heathcote Ave - Banbury,2023-08-05 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.56
771028,Heathcote Ave - Banbury,2023-08-05 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.85
771028,Heathcote Ave - Banbury,2023-08-05 03:40:00+00:00,feeder,3.0,N Current (RMS),A,0.7
771028,Heathcote Ave - Banbury,2023-08-05 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.9
771028,Heathcote Ave - Banbury,2023-08-05 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.9
771028,Heathcote Ave - Banbury,2023-08-05 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.4
771028,Heathcote Ave - Banbury,2023-08-05 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
771028,Heathcote Ave - Banbury,2023-08-05 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
771028,Heathcote Ave - Banbury,2023-08-05 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
771028,Heathcote Ave - Banbury,2023-08-05 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.73
771028,Heathcote Ave - Banbury,2023-08-05 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.45
771028,Heathcote Ave - Banbury,2023-08-05 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.21
771028,Heathcote Ave - Banbury,2023-08-05 03:40:00+00:00,feeder,2.0,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-05 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
771028,Heathcote Ave - Banbury,2023-08-05 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.6
771028,Heathcote Ave - Banbury,2023-08-05 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.6
771028,Heathcote Ave - Banbury,2023-08-05 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
771028,Heathcote Ave - Banbury,2023-08-05 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
771028,Heathcote Ave - Banbury,2023-08-05 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
771028,Heathcote Ave - Banbury,2023-08-05 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.6
771028,Heathcote Ave - Banbury,2023-08-05 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.19
771028,Heathcote Ave - Banbury,2023-08-05 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.73
771028,Heathcote Ave - Banbury,2023-08-05 03:40:00+00:00,feeder,1.0,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-05 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.7
771028,Heathcote Ave - Banbury,2023-08-05 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.8
771028,Heathcote Ave - Banbury,2023-08-05 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,23.2
771028,Heathcote Ave - Banbury,2023-08-05 03:40:00+00:00,transformer,,Temperature,C,13.8
771028,Heathcote Ave - Banbury,2023-08-05 03:40:00+00:00,busbar,,L3 Voltage THD,%,3.0
771028,Heathcote Ave - Banbury,2023-08-05 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.67
771028,Heathcote Ave - Banbury,2023-08-05 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.38
771028,Heathcote Ave - Banbury,2023-08-05 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.43
771028,Heathcote Ave - Banbury,2023-08-05 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.47
771028,Heathcote Ave - Banbury,2023-08-05 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.83
771028,Heathcote Ave - Banbury,2023-08-05 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
771028,Heathcote Ave - Banbury,2023-08-05 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
771028,Heathcote Ave - Banbury,2023-08-05 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
771028,Heathcote Ave - Banbury,2023-08-05 03:40:00+00:00,busbar,,L3 Active Power,kW,10.2
771028,Heathcote Ave - Banbury,2023-08-05 03:40:00+00:00,busbar,,L2 Active Power,kW,11.33
771028,Heathcote Ave - Banbury,2023-08-05 03:40:00+00:00,busbar,,L1 Active Power,kW,10.9
771028,Heathcote Ave - Banbury,2023-08-05 03:40:00+00:00,busbar,,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-05 03:40:00+00:00,busbar,,L3 Current (RMS),A,50.6
771028,Heathcote Ave - Banbury,2023-08-05 03:40:00+00:00,busbar,,L2 Current (RMS),A,52.9
771028,Heathcote Ave - Banbury,2023-08-05 03:40:00+00:00,busbar,,L1 Current (RMS),A,53.6
771028,Heathcote Ave - Banbury,2023-08-05 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.03
771028,Heathcote Ave - Banbury,2023-08-05 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
771028,Heathcote Ave - Banbury,2023-08-05 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
771028,Heathcote Ave - Banbury,2023-08-05 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
771028,Heathcote Ave - Banbury,2023-08-05 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.9
771028,Heathcote Ave - Banbury,2023-08-05 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.42
771028,Heathcote Ave - Banbury,2023-08-05 03:30:00+00:00,feeder,5.0,N Current (RMS),A,2.6
771028,Heathcote Ave - Banbury,2023-08-05 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,10.4
771028,Heathcote Ave - Banbury,2023-08-05 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,17.5
771028,Heathcote Ave - Banbury,2023-08-05 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.4
771028,Heathcote Ave - Banbury,2023-08-05 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
771028,Heathcote Ave - Banbury,2023-08-05 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
771028,Heathcote Ave - Banbury,2023-08-05 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
771028,Heathcote Ave - Banbury,2023-08-05 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.72
771028,Heathcote Ave - Banbury,2023-08-05 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.88
771028,Heathcote Ave - Banbury,2023-08-05 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.85
771028,Heathcote Ave - Banbury,2023-08-05 03:30:00+00:00,feeder,4.0,N Current (RMS),A,1.4
771028,Heathcote Ave - Banbury,2023-08-05 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,3.7
771028,Heathcote Ave - Banbury,2023-08-05 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,4.0
771028,Heathcote Ave - Banbury,2023-08-05 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,4.1
771028,Heathcote Ave - Banbury,2023-08-05 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
771028,Heathcote Ave - Banbury,2023-08-05 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
771028,Heathcote Ave - Banbury,2023-08-05 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
771028,Heathcote Ave - Banbury,2023-08-05 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.81
771028,Heathcote Ave - Banbury,2023-08-05 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.83
771028,Heathcote Ave - Banbury,2023-08-05 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.93
771028,Heathcote Ave - Banbury,2023-08-05 03:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
771028,Heathcote Ave - Banbury,2023-08-05 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.8
771028,Heathcote Ave - Banbury,2023-08-05 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.3
771028,Heathcote Ave - Banbury,2023-08-05 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.0
771028,Heathcote Ave - Banbury,2023-08-05 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
771028,Heathcote Ave - Banbury,2023-08-05 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
771028,Heathcote Ave - Banbury,2023-08-05 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
771028,Heathcote Ave - Banbury,2023-08-05 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.16
771028,Heathcote Ave - Banbury,2023-08-05 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.42
771028,Heathcote Ave - Banbury,2023-08-05 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.23
771028,Heathcote Ave - Banbury,2023-08-05 03:30:00+00:00,feeder,2.0,N Current (RMS),A,1.0
771028,Heathcote Ave - Banbury,2023-08-05 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.3
771028,Heathcote Ave - Banbury,2023-08-05 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
771028,Heathcote Ave - Banbury,2023-08-05 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.7
771028,Heathcote Ave - Banbury,2023-08-05 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
771028,Heathcote Ave - Banbury,2023-08-05 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
771028,Heathcote Ave - Banbury,2023-08-05 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
771028,Heathcote Ave - Banbury,2023-08-05 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.72
771028,Heathcote Ave - Banbury,2023-08-05 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.33
771028,Heathcote Ave - Banbury,2023-08-05 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.11
771028,Heathcote Ave - Banbury,2023-08-05 03:30:00+00:00,feeder,1.0,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-05 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
771028,Heathcote Ave - Banbury,2023-08-05 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.0
771028,Heathcote Ave - Banbury,2023-08-05 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,27.3
771028,Heathcote Ave - Banbury,2023-08-05 03:30:00+00:00,transformer,,Temperature,C,13.8
771028,Heathcote Ave - Banbury,2023-08-05 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.99
771028,Heathcote Ave - Banbury,2023-08-05 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.86
771028,Heathcote Ave - Banbury,2023-08-05 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.39
771028,Heathcote Ave - Banbury,2023-08-05 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.56
771028,Heathcote Ave - Banbury,2023-08-05 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.48
771028,Heathcote Ave - Banbury,2023-08-05 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.89
771028,Heathcote Ave - Banbury,2023-08-05 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
771028,Heathcote Ave - Banbury,2023-08-05 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
771028,Heathcote Ave - Banbury,2023-08-05 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
771028,Heathcote Ave - Banbury,2023-08-05 03:30:00+00:00,busbar,,L3 Active Power,kW,9.41
771028,Heathcote Ave - Banbury,2023-08-05 03:30:00+00:00,busbar,,L2 Active Power,kW,11.36
771028,Heathcote Ave - Banbury,2023-08-05 03:30:00+00:00,busbar,,L1 Active Power,kW,12.56
771028,Heathcote Ave - Banbury,2023-08-05 03:30:00+00:00,busbar,,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-05 03:30:00+00:00,busbar,,L3 Current (RMS),A,47.8
771028,Heathcote Ave - Banbury,2023-08-05 03:30:00+00:00,busbar,,L2 Current (RMS),A,53.2
771028,Heathcote Ave - Banbury,2023-08-05 03:30:00+00:00,busbar,,L1 Current (RMS),A,59.0
771028,Heathcote Ave - Banbury,2023-08-05 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
771028,Heathcote Ave - Banbury,2023-08-05 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.45
771028,Heathcote Ave - Banbury,2023-08-05 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
771028,Heathcote Ave - Banbury,2023-08-05 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.19
771028,Heathcote Ave - Banbury,2023-08-05 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.39
771028,Heathcote Ave - Banbury,2023-08-05 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.28
771028,Heathcote Ave - Banbury,2023-08-05 03:20:00+00:00,feeder,5.0,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-05 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,11.1
771028,Heathcote Ave - Banbury,2023-08-05 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,15.4
771028,Heathcote Ave - Banbury,2023-08-05 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.2
771028,Heathcote Ave - Banbury,2023-08-05 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
771028,Heathcote Ave - Banbury,2023-08-05 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
771028,Heathcote Ave - Banbury,2023-08-05 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
771028,Heathcote Ave - Banbury,2023-08-05 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.69
771028,Heathcote Ave - Banbury,2023-08-05 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.71
771028,Heathcote Ave - Banbury,2023-08-05 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.89
771028,Heathcote Ave - Banbury,2023-08-05 03:20:00+00:00,feeder,4.0,N Current (RMS),A,1.4
771028,Heathcote Ave - Banbury,2023-08-05 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,3.8
771028,Heathcote Ave - Banbury,2023-08-05 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,3.5
771028,Heathcote Ave - Banbury,2023-08-05 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,4.1
771028,Heathcote Ave - Banbury,2023-08-05 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
771028,Heathcote Ave - Banbury,2023-08-05 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.42
771028,Heathcote Ave - Banbury,2023-08-05 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
771028,Heathcote Ave - Banbury,2023-08-05 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.99
771028,Heathcote Ave - Banbury,2023-08-05 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.93
771028,Heathcote Ave - Banbury,2023-08-05 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.17
771028,Heathcote Ave - Banbury,2023-08-05 03:20:00+00:00,feeder,3.0,N Current (RMS),A,0.8
771028,Heathcote Ave - Banbury,2023-08-05 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.1
771028,Heathcote Ave - Banbury,2023-08-05 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.8
771028,Heathcote Ave - Banbury,2023-08-05 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.5
771028,Heathcote Ave - Banbury,2023-08-05 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
771028,Heathcote Ave - Banbury,2023-08-05 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
771028,Heathcote Ave - Banbury,2023-08-05 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
771028,Heathcote Ave - Banbury,2023-08-05 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.57
771028,Heathcote Ave - Banbury,2023-08-05 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.53
771028,Heathcote Ave - Banbury,2023-08-05 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.28
771028,Heathcote Ave - Banbury,2023-08-05 03:20:00+00:00,feeder,2.0,N Current (RMS),A,1.1
771028,Heathcote Ave - Banbury,2023-08-05 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.2
771028,Heathcote Ave - Banbury,2023-08-05 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.1
771028,Heathcote Ave - Banbury,2023-08-05 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.0
771028,Heathcote Ave - Banbury,2023-08-05 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
771028,Heathcote Ave - Banbury,2023-08-05 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
771028,Heathcote Ave - Banbury,2023-08-05 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
771028,Heathcote Ave - Banbury,2023-08-05 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.49
771028,Heathcote Ave - Banbury,2023-08-05 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.35
771028,Heathcote Ave - Banbury,2023-08-05 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.52
771028,Heathcote Ave - Banbury,2023-08-05 03:20:00+00:00,feeder,1.0,N Current (RMS),A,1.1
771028,Heathcote Ave - Banbury,2023-08-05 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.2
771028,Heathcote Ave - Banbury,2023-08-05 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.4
771028,Heathcote Ave - Banbury,2023-08-05 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.1
771028,Heathcote Ave - Banbury,2023-08-05 03:20:00+00:00,transformer,,Temperature,C,13.9
771028,Heathcote Ave - Banbury,2023-08-05 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.99
771028,Heathcote Ave - Banbury,2023-08-05 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.18
771028,Heathcote Ave - Banbury,2023-08-05 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.41
771028,Heathcote Ave - Banbury,2023-08-05 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.96
771028,Heathcote Ave - Banbury,2023-08-05 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.49
771028,Heathcote Ave - Banbury,2023-08-05 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.31
771028,Heathcote Ave - Banbury,2023-08-05 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
771028,Heathcote Ave - Banbury,2023-08-05 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
771028,Heathcote Ave - Banbury,2023-08-05 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
771028,Heathcote Ave - Banbury,2023-08-05 03:20:00+00:00,busbar,,L3 Active Power,kW,9.92
771028,Heathcote Ave - Banbury,2023-08-05 03:20:00+00:00,busbar,,L2 Active Power,kW,10.91
771028,Heathcote Ave - Banbury,2023-08-05 03:20:00+00:00,busbar,,L1 Active Power,kW,10.14
771028,Heathcote Ave - Banbury,2023-08-05 03:20:00+00:00,busbar,,N Current (RMS),A,1.3
771028,Heathcote Ave - Banbury,2023-08-05 03:20:00+00:00,busbar,,L3 Current (RMS),A,48.9
771028,Heathcote Ave - Banbury,2023-08-05 03:20:00+00:00,busbar,,L2 Current (RMS),A,52.3
771028,Heathcote Ave - Banbury,2023-08-05 03:20:00+00:00,busbar,,L1 Current (RMS),A,50.4
771028,Heathcote Ave - Banbury,2023-08-05 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.09
771028,Heathcote Ave - Banbury,2023-08-05 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.3
771028,Heathcote Ave - Banbury,2023-08-05 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.67
771028,Heathcote Ave - Banbury,2023-08-05 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.77
771028,Heathcote Ave - Banbury,2023-08-05 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.14
771028,Heathcote Ave - Banbury,2023-08-05 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.09
771028,Heathcote Ave - Banbury,2023-08-05 03:10:00+00:00,feeder,5.0,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-05 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,9.8
771028,Heathcote Ave - Banbury,2023-08-05 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,14.0
771028,Heathcote Ave - Banbury,2023-08-05 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.9
771028,Heathcote Ave - Banbury,2023-08-05 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
771028,Heathcote Ave - Banbury,2023-08-05 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
771028,Heathcote Ave - Banbury,2023-08-05 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
771028,Heathcote Ave - Banbury,2023-08-05 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.58
771028,Heathcote Ave - Banbury,2023-08-05 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.73
771028,Heathcote Ave - Banbury,2023-08-05 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.75
771028,Heathcote Ave - Banbury,2023-08-05 03:10:00+00:00,feeder,4.0,N Current (RMS),A,1.1
771028,Heathcote Ave - Banbury,2023-08-05 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,3.8
771028,Heathcote Ave - Banbury,2023-08-05 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,3.6
771028,Heathcote Ave - Banbury,2023-08-05 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,3.7
771028,Heathcote Ave - Banbury,2023-08-05 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
771028,Heathcote Ave - Banbury,2023-08-05 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
771028,Heathcote Ave - Banbury,2023-08-05 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
