Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
771028,Heathcote Ave - Banbury,2023-08-05 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.89
771028,Heathcote Ave - Banbury,2023-08-05 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.96
771028,Heathcote Ave - Banbury,2023-08-05 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.06
771028,Heathcote Ave - Banbury,2023-08-05 03:10:00+00:00,feeder,3.0,N Current (RMS),A,0.7
771028,Heathcote Ave - Banbury,2023-08-05 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.9
771028,Heathcote Ave - Banbury,2023-08-05 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.9
771028,Heathcote Ave - Banbury,2023-08-05 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.8
771028,Heathcote Ave - Banbury,2023-08-05 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
771028,Heathcote Ave - Banbury,2023-08-05 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
771028,Heathcote Ave - Banbury,2023-08-05 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
771028,Heathcote Ave - Banbury,2023-08-05 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.31
771028,Heathcote Ave - Banbury,2023-08-05 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.72
771028,Heathcote Ave - Banbury,2023-08-05 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.54
771028,Heathcote Ave - Banbury,2023-08-05 03:10:00+00:00,feeder,2.0,N Current (RMS),A,0.8
771028,Heathcote Ave - Banbury,2023-08-05 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.1
771028,Heathcote Ave - Banbury,2023-08-05 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.4
771028,Heathcote Ave - Banbury,2023-08-05 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.8
771028,Heathcote Ave - Banbury,2023-08-05 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
771028,Heathcote Ave - Banbury,2023-08-05 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
771028,Heathcote Ave - Banbury,2023-08-05 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
771028,Heathcote Ave - Banbury,2023-08-05 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.46
771028,Heathcote Ave - Banbury,2023-08-05 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.12
771028,Heathcote Ave - Banbury,2023-08-05 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.12
771028,Heathcote Ave - Banbury,2023-08-05 03:10:00+00:00,feeder,1.0,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-05 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.3
771028,Heathcote Ave - Banbury,2023-08-05 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.9
771028,Heathcote Ave - Banbury,2023-08-05 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.5
771028,Heathcote Ave - Banbury,2023-08-05 03:10:00+00:00,transformer,,Temperature,C,13.9
771028,Heathcote Ave - Banbury,2023-08-05 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.97
771028,Heathcote Ave - Banbury,2023-08-05 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.99
771028,Heathcote Ave - Banbury,2023-08-05 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.39
771028,Heathcote Ave - Banbury,2023-08-05 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.67
771028,Heathcote Ave - Banbury,2023-08-05 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.45
771028,Heathcote Ave - Banbury,2023-08-05 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.09
771028,Heathcote Ave - Banbury,2023-08-05 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
771028,Heathcote Ave - Banbury,2023-08-05 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
771028,Heathcote Ave - Banbury,2023-08-05 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
771028,Heathcote Ave - Banbury,2023-08-05 03:10:00+00:00,busbar,,L3 Active Power,kW,9.01
771028,Heathcote Ave - Banbury,2023-08-05 03:10:00+00:00,busbar,,L2 Active Power,kW,10.67
771028,Heathcote Ave - Banbury,2023-08-05 03:10:00+00:00,busbar,,L1 Active Power,kW,9.55
771028,Heathcote Ave - Banbury,2023-08-05 03:10:00+00:00,busbar,,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-05 03:10:00+00:00,busbar,,L3 Current (RMS),A,47.4
771028,Heathcote Ave - Banbury,2023-08-05 03:10:00+00:00,busbar,,L2 Current (RMS),A,51.1
771028,Heathcote Ave - Banbury,2023-08-05 03:10:00+00:00,busbar,,L1 Current (RMS),A,48.6
771028,Heathcote Ave - Banbury,2023-08-05 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.24
771028,Heathcote Ave - Banbury,2023-08-05 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
771028,Heathcote Ave - Banbury,2023-08-05 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.7
771028,Heathcote Ave - Banbury,2023-08-05 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.63
771028,Heathcote Ave - Banbury,2023-08-05 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.93
771028,Heathcote Ave - Banbury,2023-08-05 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.04
771028,Heathcote Ave - Banbury,2023-08-05 03:00:00+00:00,feeder,5.0,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-05 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,9.5
771028,Heathcote Ave - Banbury,2023-08-05 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,13.3
771028,Heathcote Ave - Banbury,2023-08-05 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.8
771028,Heathcote Ave - Banbury,2023-08-05 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
771028,Heathcote Ave - Banbury,2023-08-05 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
771028,Heathcote Ave - Banbury,2023-08-05 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
771028,Heathcote Ave - Banbury,2023-08-05 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.5
771028,Heathcote Ave - Banbury,2023-08-05 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.79
771028,Heathcote Ave - Banbury,2023-08-05 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.79
771028,Heathcote Ave - Banbury,2023-08-05 03:00:00+00:00,feeder,4.0,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-05 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,3.8
771028,Heathcote Ave - Banbury,2023-08-05 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,3.8
771028,Heathcote Ave - Banbury,2023-08-05 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,3.8
771028,Heathcote Ave - Banbury,2023-08-05 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
771028,Heathcote Ave - Banbury,2023-08-05 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
771028,Heathcote Ave - Banbury,2023-08-05 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
771028,Heathcote Ave - Banbury,2023-08-05 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.99
771028,Heathcote Ave - Banbury,2023-08-05 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.05
771028,Heathcote Ave - Banbury,2023-08-05 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.88
771028,Heathcote Ave - Banbury,2023-08-05 03:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
771028,Heathcote Ave - Banbury,2023-08-05 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
771028,Heathcote Ave - Banbury,2023-08-05 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.4
771028,Heathcote Ave - Banbury,2023-08-05 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.6
771028,Heathcote Ave - Banbury,2023-08-05 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
771028,Heathcote Ave - Banbury,2023-08-05 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
771028,Heathcote Ave - Banbury,2023-08-05 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
771028,Heathcote Ave - Banbury,2023-08-05 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.82
771028,Heathcote Ave - Banbury,2023-08-05 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.49
771028,Heathcote Ave - Banbury,2023-08-05 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.6
771028,Heathcote Ave - Banbury,2023-08-05 03:00:00+00:00,feeder,2.0,N Current (RMS),A,1.1
771028,Heathcote Ave - Banbury,2023-08-05 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
771028,Heathcote Ave - Banbury,2023-08-05 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
771028,Heathcote Ave - Banbury,2023-08-05 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.8
771028,Heathcote Ave - Banbury,2023-08-05 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
771028,Heathcote Ave - Banbury,2023-08-05 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
771028,Heathcote Ave - Banbury,2023-08-05 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
771028,Heathcote Ave - Banbury,2023-08-05 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.34
771028,Heathcote Ave - Banbury,2023-08-05 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.88
771028,Heathcote Ave - Banbury,2023-08-05 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.34
771028,Heathcote Ave - Banbury,2023-08-05 03:00:00+00:00,feeder,1.0,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-05 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.9
771028,Heathcote Ave - Banbury,2023-08-05 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.6
771028,Heathcote Ave - Banbury,2023-08-05 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.5
771028,Heathcote Ave - Banbury,2023-08-05 03:00:00+00:00,transformer,,Temperature,C,14.0
771028,Heathcote Ave - Banbury,2023-08-05 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.96
771028,Heathcote Ave - Banbury,2023-08-05 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.04
771028,Heathcote Ave - Banbury,2023-08-05 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.44
771028,Heathcote Ave - Banbury,2023-08-05 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.84
771028,Heathcote Ave - Banbury,2023-08-05 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.49
771028,Heathcote Ave - Banbury,2023-08-05 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.05
771028,Heathcote Ave - Banbury,2023-08-05 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
771028,Heathcote Ave - Banbury,2023-08-05 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
771028,Heathcote Ave - Banbury,2023-08-05 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
771028,Heathcote Ave - Banbury,2023-08-05 03:00:00+00:00,busbar,,L3 Active Power,kW,9.28
771028,Heathcote Ave - Banbury,2023-08-05 03:00:00+00:00,busbar,,L2 Active Power,kW,10.14
771028,Heathcote Ave - Banbury,2023-08-05 03:00:00+00:00,busbar,,L1 Active Power,kW,9.66
771028,Heathcote Ave - Banbury,2023-08-05 03:00:00+00:00,busbar,,N Current (RMS),A,1.1
771028,Heathcote Ave - Banbury,2023-08-05 03:00:00+00:00,busbar,,L3 Current (RMS),A,47.7
771028,Heathcote Ave - Banbury,2023-08-05 03:00:00+00:00,busbar,,L2 Current (RMS),A,49.8
771028,Heathcote Ave - Banbury,2023-08-05 03:00:00+00:00,busbar,,L1 Current (RMS),A,48.7
771028,Heathcote Ave - Banbury,2023-08-05 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.19
771028,Heathcote Ave - Banbury,2023-08-05 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.55
771028,Heathcote Ave - Banbury,2023-08-05 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.57
771028,Heathcote Ave - Banbury,2023-08-05 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.72
771028,Heathcote Ave - Banbury,2023-08-05 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.18
771028,Heathcote Ave - Banbury,2023-08-05 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.09
771028,Heathcote Ave - Banbury,2023-08-05 02:50:00+00:00,feeder,5.0,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-05 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,9.4
771028,Heathcote Ave - Banbury,2023-08-05 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,14.3
771028,Heathcote Ave - Banbury,2023-08-05 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.6
771028,Heathcote Ave - Banbury,2023-08-05 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
771028,Heathcote Ave - Banbury,2023-08-05 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
771028,Heathcote Ave - Banbury,2023-08-05 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
771028,Heathcote Ave - Banbury,2023-08-05 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.75
771028,Heathcote Ave - Banbury,2023-08-05 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.89
771028,Heathcote Ave - Banbury,2023-08-05 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.7
771028,Heathcote Ave - Banbury,2023-08-05 02:50:00+00:00,feeder,4.0,N Current (RMS),A,1.0
771028,Heathcote Ave - Banbury,2023-08-05 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,4.0
771028,Heathcote Ave - Banbury,2023-08-05 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,4.1
771028,Heathcote Ave - Banbury,2023-08-05 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,3.5
771028,Heathcote Ave - Banbury,2023-08-05 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
771028,Heathcote Ave - Banbury,2023-08-05 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.6
771028,Heathcote Ave - Banbury,2023-08-05 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
771028,Heathcote Ave - Banbury,2023-08-05 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.13
771028,Heathcote Ave - Banbury,2023-08-05 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.87
771028,Heathcote Ave - Banbury,2023-08-05 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.72
771028,Heathcote Ave - Banbury,2023-08-05 02:50:00+00:00,feeder,3.0,N Current (RMS),A,1.0
771028,Heathcote Ave - Banbury,2023-08-05 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.2
771028,Heathcote Ave - Banbury,2023-08-05 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.9
771028,Heathcote Ave - Banbury,2023-08-05 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.8
771028,Heathcote Ave - Banbury,2023-08-05 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
771028,Heathcote Ave - Banbury,2023-08-05 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
771028,Heathcote Ave - Banbury,2023-08-05 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
771028,Heathcote Ave - Banbury,2023-08-05 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.01
771028,Heathcote Ave - Banbury,2023-08-05 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.4
771028,Heathcote Ave - Banbury,2023-08-05 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.55
771028,Heathcote Ave - Banbury,2023-08-05 02:50:00+00:00,feeder,2.0,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-05 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.5
771028,Heathcote Ave - Banbury,2023-08-05 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.5
771028,Heathcote Ave - Banbury,2023-08-05 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.5
771028,Heathcote Ave - Banbury,2023-08-05 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
771028,Heathcote Ave - Banbury,2023-08-05 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
771028,Heathcote Ave - Banbury,2023-08-05 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
771028,Heathcote Ave - Banbury,2023-08-05 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.44
771028,Heathcote Ave - Banbury,2023-08-05 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.03
771028,Heathcote Ave - Banbury,2023-08-05 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.5
771028,Heathcote Ave - Banbury,2023-08-05 02:50:00+00:00,feeder,1.0,N Current (RMS),A,1.1
771028,Heathcote Ave - Banbury,2023-08-05 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.2
771028,Heathcote Ave - Banbury,2023-08-05 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.6
771028,Heathcote Ave - Banbury,2023-08-05 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.3
771028,Heathcote Ave - Banbury,2023-08-05 02:50:00+00:00,transformer,,Temperature,C,14.0
771028,Heathcote Ave - Banbury,2023-08-05 02:50:00+00:00,busbar,,L3 Voltage THD,%,3.01
771028,Heathcote Ave - Banbury,2023-08-05 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.09
771028,Heathcote Ave - Banbury,2023-08-05 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.5
771028,Heathcote Ave - Banbury,2023-08-05 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.0
771028,Heathcote Ave - Banbury,2023-08-05 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.54
771028,Heathcote Ave - Banbury,2023-08-05 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.19
771028,Heathcote Ave - Banbury,2023-08-05 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
771028,Heathcote Ave - Banbury,2023-08-05 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
771028,Heathcote Ave - Banbury,2023-08-05 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
771028,Heathcote Ave - Banbury,2023-08-05 02:50:00+00:00,busbar,,L3 Active Power,kW,11.04
771028,Heathcote Ave - Banbury,2023-08-05 02:50:00+00:00,busbar,,L2 Active Power,kW,10.37
771028,Heathcote Ave - Banbury,2023-08-05 02:50:00+00:00,busbar,,L1 Active Power,kW,9.56
771028,Heathcote Ave - Banbury,2023-08-05 02:50:00+00:00,busbar,,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-05 02:50:00+00:00,busbar,,L3 Current (RMS),A,52.8
771028,Heathcote Ave - Banbury,2023-08-05 02:50:00+00:00,busbar,,L2 Current (RMS),A,50.5
771028,Heathcote Ave - Banbury,2023-08-05 02:50:00+00:00,busbar,,L1 Current (RMS),A,47.2
771028,Heathcote Ave - Banbury,2023-08-05 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.08
771028,Heathcote Ave - Banbury,2023-08-05 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
771028,Heathcote Ave - Banbury,2023-08-05 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.63
771028,Heathcote Ave - Banbury,2023-08-05 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.76
771028,Heathcote Ave - Banbury,2023-08-05 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.48
771028,Heathcote Ave - Banbury,2023-08-05 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.06
771028,Heathcote Ave - Banbury,2023-08-05 02:40:00+00:00,feeder,5.0,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-05 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,9.5
771028,Heathcote Ave - Banbury,2023-08-05 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,16.2
771028,Heathcote Ave - Banbury,2023-08-05 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.6
771028,Heathcote Ave - Banbury,2023-08-05 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
771028,Heathcote Ave - Banbury,2023-08-05 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
771028,Heathcote Ave - Banbury,2023-08-05 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.18
771028,Heathcote Ave - Banbury,2023-08-05 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.73
771028,Heathcote Ave - Banbury,2023-08-05 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.02
771028,Heathcote Ave - Banbury,2023-08-05 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.07
771028,Heathcote Ave - Banbury,2023-08-05 02:40:00+00:00,feeder,4.0,N Current (RMS),A,0.8
771028,Heathcote Ave - Banbury,2023-08-05 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,3.9
771028,Heathcote Ave - Banbury,2023-08-05 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,4.5
771028,Heathcote Ave - Banbury,2023-08-05 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,4.8
771028,Heathcote Ave - Banbury,2023-08-05 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
771028,Heathcote Ave - Banbury,2023-08-05 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.71
771028,Heathcote Ave - Banbury,2023-08-05 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
771028,Heathcote Ave - Banbury,2023-08-05 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.05
771028,Heathcote Ave - Banbury,2023-08-05 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.75
771028,Heathcote Ave - Banbury,2023-08-05 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.08
771028,Heathcote Ave - Banbury,2023-08-05 02:40:00+00:00,feeder,3.0,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-05 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.1
771028,Heathcote Ave - Banbury,2023-08-05 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.7
771028,Heathcote Ave - Banbury,2023-08-05 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.2
771028,Heathcote Ave - Banbury,2023-08-05 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
771028,Heathcote Ave - Banbury,2023-08-05 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
771028,Heathcote Ave - Banbury,2023-08-05 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
771028,Heathcote Ave - Banbury,2023-08-05 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.59
771028,Heathcote Ave - Banbury,2023-08-05 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.44
771028,Heathcote Ave - Banbury,2023-08-05 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.39
771028,Heathcote Ave - Banbury,2023-08-05 02:40:00+00:00,feeder,2.0,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-05 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.5
771028,Heathcote Ave - Banbury,2023-08-05 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
771028,Heathcote Ave - Banbury,2023-08-05 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.0
771028,Heathcote Ave - Banbury,2023-08-05 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
771028,Heathcote Ave - Banbury,2023-08-05 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
771028,Heathcote Ave - Banbury,2023-08-05 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
771028,Heathcote Ave - Banbury,2023-08-05 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.64
771028,Heathcote Ave - Banbury,2023-08-05 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.46
771028,Heathcote Ave - Banbury,2023-08-05 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.08
771028,Heathcote Ave - Banbury,2023-08-05 02:40:00+00:00,feeder,1.0,N Current (RMS),A,1.3
771028,Heathcote Ave - Banbury,2023-08-05 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.9
771028,Heathcote Ave - Banbury,2023-08-05 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.1
771028,Heathcote Ave - Banbury,2023-08-05 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.3
771028,Heathcote Ave - Banbury,2023-08-05 02:40:00+00:00,transformer,,Temperature,C,14.1
771028,Heathcote Ave - Banbury,2023-08-05 02:40:00+00:00,busbar,,L3 Voltage THD,%,3.03
771028,Heathcote Ave - Banbury,2023-08-05 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.28
771028,Heathcote Ave - Banbury,2023-08-05 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.48
771028,Heathcote Ave - Banbury,2023-08-05 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.22
771028,Heathcote Ave - Banbury,2023-08-05 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.54
771028,Heathcote Ave - Banbury,2023-08-05 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.44
771028,Heathcote Ave - Banbury,2023-08-05 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
771028,Heathcote Ave - Banbury,2023-08-05 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
771028,Heathcote Ave - Banbury,2023-08-05 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
771028,Heathcote Ave - Banbury,2023-08-05 02:40:00+00:00,busbar,,L3 Active Power,kW,12.77
771028,Heathcote Ave - Banbury,2023-08-05 02:40:00+00:00,busbar,,L2 Active Power,kW,11.13
771028,Heathcote Ave - Banbury,2023-08-05 02:40:00+00:00,busbar,,L1 Active Power,kW,10.68
771028,Heathcote Ave - Banbury,2023-08-05 02:40:00+00:00,busbar,,N Current (RMS),A,1.3
771028,Heathcote Ave - Banbury,2023-08-05 02:40:00+00:00,busbar,,L3 Current (RMS),A,59.2
771028,Heathcote Ave - Banbury,2023-08-05 02:40:00+00:00,busbar,,L2 Current (RMS),A,53.6
771028,Heathcote Ave - Banbury,2023-08-05 02:40:00+00:00,busbar,,L1 Current (RMS),A,51.4
771028,Heathcote Ave - Banbury,2023-08-05 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.04
771028,Heathcote Ave - Banbury,2023-08-05 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.49
771028,Heathcote Ave - Banbury,2023-08-05 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
771028,Heathcote Ave - Banbury,2023-08-05 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.86
771028,Heathcote Ave - Banbury,2023-08-05 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.25
771028,Heathcote Ave - Banbury,2023-08-05 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.17
771028,Heathcote Ave - Banbury,2023-08-05 02:30:00+00:00,feeder,5.0,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-05 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,9.7
771028,Heathcote Ave - Banbury,2023-08-05 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,14.6
771028,Heathcote Ave - Banbury,2023-08-05 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.9
771028,Heathcote Ave - Banbury,2023-08-05 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
771028,Heathcote Ave - Banbury,2023-08-05 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
771028,Heathcote Ave - Banbury,2023-08-05 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.07
771028,Heathcote Ave - Banbury,2023-08-05 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.76
771028,Heathcote Ave - Banbury,2023-08-05 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.79
771028,Heathcote Ave - Banbury,2023-08-05 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.04
771028,Heathcote Ave - Banbury,2023-08-05 02:30:00+00:00,feeder,4.0,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-05 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,3.9
771028,Heathcote Ave - Banbury,2023-08-05 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,3.8
771028,Heathcote Ave - Banbury,2023-08-05 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,4.7
771028,Heathcote Ave - Banbury,2023-08-05 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
771028,Heathcote Ave - Banbury,2023-08-05 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
771028,Heathcote Ave - Banbury,2023-08-05 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
771028,Heathcote Ave - Banbury,2023-08-05 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.21
771028,Heathcote Ave - Banbury,2023-08-05 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.98
771028,Heathcote Ave - Banbury,2023-08-05 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.33
771028,Heathcote Ave - Banbury,2023-08-05 02:30:00+00:00,feeder,3.0,N Current (RMS),A,0.7
771028,Heathcote Ave - Banbury,2023-08-05 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.6
771028,Heathcote Ave - Banbury,2023-08-05 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.2
771028,Heathcote Ave - Banbury,2023-08-05 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.6
771028,Heathcote Ave - Banbury,2023-08-05 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
771028,Heathcote Ave - Banbury,2023-08-05 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
771028,Heathcote Ave - Banbury,2023-08-05 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
771028,Heathcote Ave - Banbury,2023-08-05 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.01
771028,Heathcote Ave - Banbury,2023-08-05 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.56
771028,Heathcote Ave - Banbury,2023-08-05 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.98
771028,Heathcote Ave - Banbury,2023-08-05 02:30:00+00:00,feeder,2.0,N Current (RMS),A,1.1
771028,Heathcote Ave - Banbury,2023-08-05 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
771028,Heathcote Ave - Banbury,2023-08-05 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
771028,Heathcote Ave - Banbury,2023-08-05 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.6
771028,Heathcote Ave - Banbury,2023-08-05 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
771028,Heathcote Ave - Banbury,2023-08-05 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
771028,Heathcote Ave - Banbury,2023-08-05 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
771028,Heathcote Ave - Banbury,2023-08-05 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.76
771028,Heathcote Ave - Banbury,2023-08-05 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.28
771028,Heathcote Ave - Banbury,2023-08-05 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.71
771028,Heathcote Ave - Banbury,2023-08-05 02:30:00+00:00,feeder,1.0,N Current (RMS),A,1.6
771028,Heathcote Ave - Banbury,2023-08-05 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.1
771028,Heathcote Ave - Banbury,2023-08-05 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.1
771028,Heathcote Ave - Banbury,2023-08-05 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.6
771028,Heathcote Ave - Banbury,2023-08-05 02:30:00+00:00,transformer,,Temperature,C,14.1
771028,Heathcote Ave - Banbury,2023-08-05 02:30:00+00:00,busbar,,L3 Voltage THD,%,3.02
771028,Heathcote Ave - Banbury,2023-08-05 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.32
771028,Heathcote Ave - Banbury,2023-08-05 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.49
771028,Heathcote Ave - Banbury,2023-08-05 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.24
771028,Heathcote Ave - Banbury,2023-08-05 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.55
771028,Heathcote Ave - Banbury,2023-08-05 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.57
771028,Heathcote Ave - Banbury,2023-08-05 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
771028,Heathcote Ave - Banbury,2023-08-05 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
771028,Heathcote Ave - Banbury,2023-08-05 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
771028,Heathcote Ave - Banbury,2023-08-05 02:30:00+00:00,busbar,,L3 Active Power,kW,12.62
771028,Heathcote Ave - Banbury,2023-08-05 02:30:00+00:00,busbar,,L2 Active Power,kW,10.86
771028,Heathcote Ave - Banbury,2023-08-05 02:30:00+00:00,busbar,,L1 Active Power,kW,8.22
771028,Heathcote Ave - Banbury,2023-08-05 02:30:00+00:00,busbar,,N Current (RMS),A,1.4
771028,Heathcote Ave - Banbury,2023-08-05 02:30:00+00:00,busbar,,L3 Current (RMS),A,58.5
771028,Heathcote Ave - Banbury,2023-08-05 02:30:00+00:00,busbar,,L2 Current (RMS),A,51.7
771028,Heathcote Ave - Banbury,2023-08-05 02:30:00+00:00,busbar,,L1 Current (RMS),A,43.6
771028,Heathcote Ave - Banbury,2023-08-05 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.92
771028,Heathcote Ave - Banbury,2023-08-05 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
771028,Heathcote Ave - Banbury,2023-08-05 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
771028,Heathcote Ave - Banbury,2023-08-05 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.99
771028,Heathcote Ave - Banbury,2023-08-05 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.13
771028,Heathcote Ave - Banbury,2023-08-05 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.18
771028,Heathcote Ave - Banbury,2023-08-05 02:20:00+00:00,feeder,5.0,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-05 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,10.0
771028,Heathcote Ave - Banbury,2023-08-05 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,14.2
771028,Heathcote Ave - Banbury,2023-08-05 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.1
771028,Heathcote Ave - Banbury,2023-08-05 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
771028,Heathcote Ave - Banbury,2023-08-05 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
771028,Heathcote Ave - Banbury,2023-08-05 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
771028,Heathcote Ave - Banbury,2023-08-05 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.82
771028,Heathcote Ave - Banbury,2023-08-05 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.76
771028,Heathcote Ave - Banbury,2023-08-05 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.73
771028,Heathcote Ave - Banbury,2023-08-05 02:20:00+00:00,feeder,4.0,N Current (RMS),A,1.4
771028,Heathcote Ave - Banbury,2023-08-05 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,3.9
771028,Heathcote Ave - Banbury,2023-08-05 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,3.7
771028,Heathcote Ave - Banbury,2023-08-05 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,3.7
771028,Heathcote Ave - Banbury,2023-08-05 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
771028,Heathcote Ave - Banbury,2023-08-05 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
771028,Heathcote Ave - Banbury,2023-08-05 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
771028,Heathcote Ave - Banbury,2023-08-05 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.09
771028,Heathcote Ave - Banbury,2023-08-05 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.17
771028,Heathcote Ave - Banbury,2023-08-05 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.25
771028,Heathcote Ave - Banbury,2023-08-05 02:20:00+00:00,feeder,3.0,N Current (RMS),A,0.8
771028,Heathcote Ave - Banbury,2023-08-05 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
771028,Heathcote Ave - Banbury,2023-08-05 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.7
771028,Heathcote Ave - Banbury,2023-08-05 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.6
771028,Heathcote Ave - Banbury,2023-08-05 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
771028,Heathcote Ave - Banbury,2023-08-05 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
771028,Heathcote Ave - Banbury,2023-08-05 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
771028,Heathcote Ave - Banbury,2023-08-05 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.9
771028,Heathcote Ave - Banbury,2023-08-05 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.56
771028,Heathcote Ave - Banbury,2023-08-05 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.99
771028,Heathcote Ave - Banbury,2023-08-05 02:20:00+00:00,feeder,2.0,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-05 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.3
771028,Heathcote Ave - Banbury,2023-08-05 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
771028,Heathcote Ave - Banbury,2023-08-05 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.8
771028,Heathcote Ave - Banbury,2023-08-05 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
771028,Heathcote Ave - Banbury,2023-08-05 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
771028,Heathcote Ave - Banbury,2023-08-05 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
771028,Heathcote Ave - Banbury,2023-08-05 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.81
771028,Heathcote Ave - Banbury,2023-08-05 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.41
771028,Heathcote Ave - Banbury,2023-08-05 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.87
771028,Heathcote Ave - Banbury,2023-08-05 02:20:00+00:00,feeder,1.0,N Current (RMS),A,0.7
771028,Heathcote Ave - Banbury,2023-08-05 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
771028,Heathcote Ave - Banbury,2023-08-05 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.5
771028,Heathcote Ave - Banbury,2023-08-05 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.7
771028,Heathcote Ave - Banbury,2023-08-05 02:20:00+00:00,transformer,,Temperature,C,14.2
771028,Heathcote Ave - Banbury,2023-08-05 02:20:00+00:00,busbar,,L3 Voltage THD,%,3.03
771028,Heathcote Ave - Banbury,2023-08-05 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.43
771028,Heathcote Ave - Banbury,2023-08-05 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.49
771028,Heathcote Ave - Banbury,2023-08-05 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.34
771028,Heathcote Ave - Banbury,2023-08-05 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.59
771028,Heathcote Ave - Banbury,2023-08-05 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.63
771028,Heathcote Ave - Banbury,2023-08-05 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
771028,Heathcote Ave - Banbury,2023-08-05 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
771028,Heathcote Ave - Banbury,2023-08-05 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
771028,Heathcote Ave - Banbury,2023-08-05 02:20:00+00:00,busbar,,L3 Active Power,kW,10.62
771028,Heathcote Ave - Banbury,2023-08-05 02:20:00+00:00,busbar,,L2 Active Power,kW,11.04
771028,Heathcote Ave - Banbury,2023-08-05 02:20:00+00:00,busbar,,L1 Active Power,kW,8.03
771028,Heathcote Ave - Banbury,2023-08-05 02:20:00+00:00,busbar,,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-05 02:20:00+00:00,busbar,,L3 Current (RMS),A,50.4
771028,Heathcote Ave - Banbury,2023-08-05 02:20:00+00:00,busbar,,L2 Current (RMS),A,52.4
771028,Heathcote Ave - Banbury,2023-08-05 02:20:00+00:00,busbar,,L1 Current (RMS),A,43.5
771028,Heathcote Ave - Banbury,2023-08-05 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.85
771028,Heathcote Ave - Banbury,2023-08-05 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.25
771028,Heathcote Ave - Banbury,2023-08-05 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
771028,Heathcote Ave - Banbury,2023-08-05 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.06
771028,Heathcote Ave - Banbury,2023-08-05 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.37
771028,Heathcote Ave - Banbury,2023-08-05 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.29
771028,Heathcote Ave - Banbury,2023-08-05 02:10:00+00:00,feeder,5.0,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-05 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,10.4
771028,Heathcote Ave - Banbury,2023-08-05 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,15.0
771028,Heathcote Ave - Banbury,2023-08-05 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.4
771028,Heathcote Ave - Banbury,2023-08-05 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
771028,Heathcote Ave - Banbury,2023-08-05 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
771028,Heathcote Ave - Banbury,2023-08-05 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.09
771028,Heathcote Ave - Banbury,2023-08-05 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.71
771028,Heathcote Ave - Banbury,2023-08-05 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.82
771028,Heathcote Ave - Banbury,2023-08-05 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.96
771028,Heathcote Ave - Banbury,2023-08-05 02:10:00+00:00,feeder,4.0,N Current (RMS),A,1.4
771028,Heathcote Ave - Banbury,2023-08-05 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,3.7
771028,Heathcote Ave - Banbury,2023-08-05 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,3.9
771028,Heathcote Ave - Banbury,2023-08-05 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,4.5
771028,Heathcote Ave - Banbury,2023-08-05 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
771028,Heathcote Ave - Banbury,2023-08-05 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
771028,Heathcote Ave - Banbury,2023-08-05 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
771028,Heathcote Ave - Banbury,2023-08-05 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.88
771028,Heathcote Ave - Banbury,2023-08-05 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.02
771028,Heathcote Ave - Banbury,2023-08-05 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.73
771028,Heathcote Ave - Banbury,2023-08-05 02:10:00+00:00,feeder,3.0,N Current (RMS),A,0.7
771028,Heathcote Ave - Banbury,2023-08-05 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.9
771028,Heathcote Ave - Banbury,2023-08-05 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.3
771028,Heathcote Ave - Banbury,2023-08-05 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.2
771028,Heathcote Ave - Banbury,2023-08-05 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
771028,Heathcote Ave - Banbury,2023-08-05 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
771028,Heathcote Ave - Banbury,2023-08-05 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
771028,Heathcote Ave - Banbury,2023-08-05 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.67
771028,Heathcote Ave - Banbury,2023-08-05 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.53
771028,Heathcote Ave - Banbury,2023-08-05 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.19
771028,Heathcote Ave - Banbury,2023-08-05 02:10:00+00:00,feeder,2.0,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-05 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
771028,Heathcote Ave - Banbury,2023-08-05 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.9
771028,Heathcote Ave - Banbury,2023-08-05 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.3
771028,Heathcote Ave - Banbury,2023-08-05 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
771028,Heathcote Ave - Banbury,2023-08-05 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
771028,Heathcote Ave - Banbury,2023-08-05 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
771028,Heathcote Ave - Banbury,2023-08-05 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.94
771028,Heathcote Ave - Banbury,2023-08-05 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.14
771028,Heathcote Ave - Banbury,2023-08-05 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.49
771028,Heathcote Ave - Banbury,2023-08-05 02:10:00+00:00,feeder,1.0,N Current (RMS),A,0.9
771028,Heathcote Ave - Banbury,2023-08-05 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.8
771028,Heathcote Ave - Banbury,2023-08-05 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.8
771028,Heathcote Ave - Banbury,2023-08-05 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.5
771028,Heathcote Ave - Banbury,2023-08-05 02:10:00+00:00,transformer,,Temperature,C,14.2
771028,Heathcote Ave - Banbury,2023-08-05 02:10:00+00:00,busbar,,L3 Voltage THD,%,3.04
771028,Heathcote Ave - Banbury,2023-08-05 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.14
771028,Heathcote Ave - Banbury,2023-08-05 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.5
771028,Heathcote Ave - Banbury,2023-08-05 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.01
771028,Heathcote Ave - Banbury,2023-08-05 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.59
771028,Heathcote Ave - Banbury,2023-08-05 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.08
771028,Heathcote Ave - Banbury,2023-08-05 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
771028,Heathcote Ave - Banbury,2023-08-05 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
771028,Heathcote Ave - Banbury,2023-08-05 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
771028,Heathcote Ave - Banbury,2023-08-05 02:10:00+00:00,busbar,,L3 Active Power,kW,10.26
771028,Heathcote Ave - Banbury,2023-08-05 02:10:00+00:00,busbar,,L2 Active Power,kW,10.88
771028,Heathcote Ave - Banbury,2023-08-05 02:10:00+00:00,busbar,,L1 Active Power,kW,9.66
771028,Heathcote Ave - Banbury,2023-08-05 02:10:00+00:00,busbar,,N Current (RMS),A,1.1
771028,Heathcote Ave - Banbury,2023-08-05 02:10:00+00:00,busbar,,L3 Current (RMS),A,50.0
771028,Heathcote Ave - Banbury,2023-08-05 02:10:00+00:00,busbar,,L2 Current (RMS),A,51.8
771028,Heathcote Ave - Banbury,2023-08-05 02:10:00+00:00,busbar,,L1 Current (RMS),A,47.3
771028,Heathcote Ave - Banbury,2023-08-05 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.08
771028,Heathcote Ave - Banbury,2023-08-05 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
771028,Heathcote Ave - Banbury,2023-08-05 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.84
771028,Heathcote Ave - Banbury,2023-08-05 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.72
771028,Heathcote Ave - Banbury,2023-08-05 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.23
771028,Heathcote Ave - Banbury,2023-08-05 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.9
771028,Heathcote Ave - Banbury,2023-08-05 02:00:00+00:00,feeder,5.0,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-05 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,9.6
771028,Heathcote Ave - Banbury,2023-08-05 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,14.4
771028,Heathcote Ave - Banbury,2023-08-05 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.7
771028,Heathcote Ave - Banbury,2023-08-05 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
771028,Heathcote Ave - Banbury,2023-08-05 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
771028,Heathcote Ave - Banbury,2023-08-05 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.06
771028,Heathcote Ave - Banbury,2023-08-05 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.68
771028,Heathcote Ave - Banbury,2023-08-05 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.8
771028,Heathcote Ave - Banbury,2023-08-05 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.01
771028,Heathcote Ave - Banbury,2023-08-05 02:00:00+00:00,feeder,4.0,N Current (RMS),A,1.6
771028,Heathcote Ave - Banbury,2023-08-05 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,3.8
771028,Heathcote Ave - Banbury,2023-08-05 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,3.8
771028,Heathcote Ave - Banbury,2023-08-05 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,4.6
771028,Heathcote Ave - Banbury,2023-08-05 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
771028,Heathcote Ave - Banbury,2023-08-05 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.72
771028,Heathcote Ave - Banbury,2023-08-05 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
771028,Heathcote Ave - Banbury,2023-08-05 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.15
771028,Heathcote Ave - Banbury,2023-08-05 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.87
771028,Heathcote Ave - Banbury,2023-08-05 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.54
771028,Heathcote Ave - Banbury,2023-08-05 02:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
771028,Heathcote Ave - Banbury,2023-08-05 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.8
771028,Heathcote Ave - Banbury,2023-08-05 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.0
771028,Heathcote Ave - Banbury,2023-08-05 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.6
771028,Heathcote Ave - Banbury,2023-08-05 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
771028,Heathcote Ave - Banbury,2023-08-05 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
771028,Heathcote Ave - Banbury,2023-08-05 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
771028,Heathcote Ave - Banbury,2023-08-05 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.53
771028,Heathcote Ave - Banbury,2023-08-05 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.56
771028,Heathcote Ave - Banbury,2023-08-05 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.36
771028,Heathcote Ave - Banbury,2023-08-05 02:00:00+00:00,feeder,2.0,N Current (RMS),A,0.8
771028,Heathcote Ave - Banbury,2023-08-05 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
771028,Heathcote Ave - Banbury,2023-08-05 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.3
771028,Heathcote Ave - Banbury,2023-08-05 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.8
771028,Heathcote Ave - Banbury,2023-08-05 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
771028,Heathcote Ave - Banbury,2023-08-05 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
771028,Heathcote Ave - Banbury,2023-08-05 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
771028,Heathcote Ave - Banbury,2023-08-05 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.78
771028,Heathcote Ave - Banbury,2023-08-05 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.09
771028,Heathcote Ave - Banbury,2023-08-05 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.19
771028,Heathcote Ave - Banbury,2023-08-05 02:00:00+00:00,feeder,1.0,N Current (RMS),A,1.0
771028,Heathcote Ave - Banbury,2023-08-05 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.4
771028,Heathcote Ave - Banbury,2023-08-05 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.8
771028,Heathcote Ave - Banbury,2023-08-05 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
771028,Heathcote Ave - Banbury,2023-08-05 02:00:00+00:00,transformer,,Temperature,C,14.3
771028,Heathcote Ave - Banbury,2023-08-05 02:00:00+00:00,busbar,,L3 Voltage THD,%,3.06
771028,Heathcote Ave - Banbury,2023-08-05 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.2
771028,Heathcote Ave - Banbury,2023-08-05 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.5
771028,Heathcote Ave - Banbury,2023-08-05 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.02
771028,Heathcote Ave - Banbury,2023-08-05 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.59
771028,Heathcote Ave - Banbury,2023-08-05 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.25
771028,Heathcote Ave - Banbury,2023-08-05 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
771028,Heathcote Ave - Banbury,2023-08-05 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
771028,Heathcote Ave - Banbury,2023-08-05 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
771028,Heathcote Ave - Banbury,2023-08-05 02:00:00+00:00,busbar,,L3 Active Power,kW,9.86
771028,Heathcote Ave - Banbury,2023-08-05 02:00:00+00:00,busbar,,L2 Active Power,kW,10.55
771028,Heathcote Ave - Banbury,2023-08-05 02:00:00+00:00,busbar,,L1 Active Power,kW,9.01
771028,Heathcote Ave - Banbury,2023-08-05 02:00:00+00:00,busbar,,N Current (RMS),A,1.1
771028,Heathcote Ave - Banbury,2023-08-05 02:00:00+00:00,busbar,,L3 Current (RMS),A,49.7
771028,Heathcote Ave - Banbury,2023-08-05 02:00:00+00:00,busbar,,L2 Current (RMS),A,51.0
771028,Heathcote Ave - Banbury,2023-08-05 02:00:00+00:00,busbar,,L1 Current (RMS),A,45.4
771028,Heathcote Ave - Banbury,2023-08-05 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.22
