Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
771028,Heathcote Ave - Banbury,2023-08-05 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.18
771028,Heathcote Ave - Banbury,2023-08-05 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.71
771028,Heathcote Ave - Banbury,2023-08-05 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.81
771028,Heathcote Ave - Banbury,2023-08-05 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.05
771028,Heathcote Ave - Banbury,2023-08-05 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.96
771028,Heathcote Ave - Banbury,2023-08-05 01:50:00+00:00,feeder,5.0,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-05 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,10.2
771028,Heathcote Ave - Banbury,2023-08-05 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,13.7
771028,Heathcote Ave - Banbury,2023-08-05 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.5
771028,Heathcote Ave - Banbury,2023-08-05 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
771028,Heathcote Ave - Banbury,2023-08-05 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
771028,Heathcote Ave - Banbury,2023-08-05 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
771028,Heathcote Ave - Banbury,2023-08-05 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.69
771028,Heathcote Ave - Banbury,2023-08-05 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.97
771028,Heathcote Ave - Banbury,2023-08-05 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.08
771028,Heathcote Ave - Banbury,2023-08-05 01:50:00+00:00,feeder,4.0,N Current (RMS),A,1.4
771028,Heathcote Ave - Banbury,2023-08-05 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,3.9
771028,Heathcote Ave - Banbury,2023-08-05 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,4.3
771028,Heathcote Ave - Banbury,2023-08-05 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.0
771028,Heathcote Ave - Banbury,2023-08-05 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
771028,Heathcote Ave - Banbury,2023-08-05 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.7
771028,Heathcote Ave - Banbury,2023-08-05 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
771028,Heathcote Ave - Banbury,2023-08-05 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.48
771028,Heathcote Ave - Banbury,2023-08-05 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.92
771028,Heathcote Ave - Banbury,2023-08-05 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.31
771028,Heathcote Ave - Banbury,2023-08-05 01:50:00+00:00,feeder,3.0,N Current (RMS),A,0.7
771028,Heathcote Ave - Banbury,2023-08-05 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.8
771028,Heathcote Ave - Banbury,2023-08-05 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.1
771028,Heathcote Ave - Banbury,2023-08-05 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.9
771028,Heathcote Ave - Banbury,2023-08-05 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
771028,Heathcote Ave - Banbury,2023-08-05 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
771028,Heathcote Ave - Banbury,2023-08-05 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
771028,Heathcote Ave - Banbury,2023-08-05 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.78
771028,Heathcote Ave - Banbury,2023-08-05 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.57
771028,Heathcote Ave - Banbury,2023-08-05 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.07
771028,Heathcote Ave - Banbury,2023-08-05 01:50:00+00:00,feeder,2.0,N Current (RMS),A,1.0
771028,Heathcote Ave - Banbury,2023-08-05 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.9
771028,Heathcote Ave - Banbury,2023-08-05 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.4
771028,Heathcote Ave - Banbury,2023-08-05 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.8
771028,Heathcote Ave - Banbury,2023-08-05 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
771028,Heathcote Ave - Banbury,2023-08-05 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
771028,Heathcote Ave - Banbury,2023-08-05 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
771028,Heathcote Ave - Banbury,2023-08-05 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.76
771028,Heathcote Ave - Banbury,2023-08-05 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.24
771028,Heathcote Ave - Banbury,2023-08-05 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.61
771028,Heathcote Ave - Banbury,2023-08-05 01:50:00+00:00,feeder,1.0,N Current (RMS),A,1.7
771028,Heathcote Ave - Banbury,2023-08-05 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.2
771028,Heathcote Ave - Banbury,2023-08-05 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.1
771028,Heathcote Ave - Banbury,2023-08-05 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.1
771028,Heathcote Ave - Banbury,2023-08-05 01:50:00+00:00,transformer,,Temperature,C,14.3
771028,Heathcote Ave - Banbury,2023-08-05 01:50:00+00:00,busbar,,L3 Voltage THD,%,3.06
771028,Heathcote Ave - Banbury,2023-08-05 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.12
771028,Heathcote Ave - Banbury,2023-08-05 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.52
771028,Heathcote Ave - Banbury,2023-08-05 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.93
771028,Heathcote Ave - Banbury,2023-08-05 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.6
771028,Heathcote Ave - Banbury,2023-08-05 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.08
771028,Heathcote Ave - Banbury,2023-08-05 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
771028,Heathcote Ave - Banbury,2023-08-05 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
771028,Heathcote Ave - Banbury,2023-08-05 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
771028,Heathcote Ave - Banbury,2023-08-05 01:50:00+00:00,busbar,,L3 Active Power,kW,10.51
771028,Heathcote Ave - Banbury,2023-08-05 01:50:00+00:00,busbar,,L2 Active Power,kW,10.76
771028,Heathcote Ave - Banbury,2023-08-05 01:50:00+00:00,busbar,,L1 Active Power,kW,10.03
771028,Heathcote Ave - Banbury,2023-08-05 01:50:00+00:00,busbar,,N Current (RMS),A,1.3
771028,Heathcote Ave - Banbury,2023-08-05 01:50:00+00:00,busbar,,L3 Current (RMS),A,51.1
771028,Heathcote Ave - Banbury,2023-08-05 01:50:00+00:00,busbar,,L2 Current (RMS),A,51.4
771028,Heathcote Ave - Banbury,2023-08-05 01:50:00+00:00,busbar,,L1 Current (RMS),A,50.7
771028,Heathcote Ave - Banbury,2023-08-05 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.12
771028,Heathcote Ave - Banbury,2023-08-05 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.31
771028,Heathcote Ave - Banbury,2023-08-05 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.55
771028,Heathcote Ave - Banbury,2023-08-05 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.76
771028,Heathcote Ave - Banbury,2023-08-05 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.61
771028,Heathcote Ave - Banbury,2023-08-05 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.15
771028,Heathcote Ave - Banbury,2023-08-05 01:40:00+00:00,feeder,5.0,N Current (RMS),A,3.2
771028,Heathcote Ave - Banbury,2023-08-05 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,9.8
771028,Heathcote Ave - Banbury,2023-08-05 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,20.2
771028,Heathcote Ave - Banbury,2023-08-05 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.8
771028,Heathcote Ave - Banbury,2023-08-05 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
771028,Heathcote Ave - Banbury,2023-08-05 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
771028,Heathcote Ave - Banbury,2023-08-05 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
771028,Heathcote Ave - Banbury,2023-08-05 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.83
771028,Heathcote Ave - Banbury,2023-08-05 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.06
771028,Heathcote Ave - Banbury,2023-08-05 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.26
771028,Heathcote Ave - Banbury,2023-08-05 01:40:00+00:00,feeder,4.0,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-05 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,4.1
771028,Heathcote Ave - Banbury,2023-08-05 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,4.8
771028,Heathcote Ave - Banbury,2023-08-05 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.7
771028,Heathcote Ave - Banbury,2023-08-05 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
771028,Heathcote Ave - Banbury,2023-08-05 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.64
771028,Heathcote Ave - Banbury,2023-08-05 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
771028,Heathcote Ave - Banbury,2023-08-05 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.31
771028,Heathcote Ave - Banbury,2023-08-05 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.88
771028,Heathcote Ave - Banbury,2023-08-05 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.56
771028,Heathcote Ave - Banbury,2023-08-05 01:40:00+00:00,feeder,3.0,N Current (RMS),A,0.7
771028,Heathcote Ave - Banbury,2023-08-05 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.3
771028,Heathcote Ave - Banbury,2023-08-05 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.8
771028,Heathcote Ave - Banbury,2023-08-05 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.4
771028,Heathcote Ave - Banbury,2023-08-05 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
771028,Heathcote Ave - Banbury,2023-08-05 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
771028,Heathcote Ave - Banbury,2023-08-05 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
771028,Heathcote Ave - Banbury,2023-08-05 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.65
771028,Heathcote Ave - Banbury,2023-08-05 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.52
771028,Heathcote Ave - Banbury,2023-08-05 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.08
771028,Heathcote Ave - Banbury,2023-08-05 01:40:00+00:00,feeder,2.0,N Current (RMS),A,1.4
771028,Heathcote Ave - Banbury,2023-08-05 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.7
771028,Heathcote Ave - Banbury,2023-08-05 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.2
771028,Heathcote Ave - Banbury,2023-08-05 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.7
771028,Heathcote Ave - Banbury,2023-08-05 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
771028,Heathcote Ave - Banbury,2023-08-05 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
771028,Heathcote Ave - Banbury,2023-08-05 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
771028,Heathcote Ave - Banbury,2023-08-05 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.88
771028,Heathcote Ave - Banbury,2023-08-05 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.37
771028,Heathcote Ave - Banbury,2023-08-05 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.62
771028,Heathcote Ave - Banbury,2023-08-05 01:40:00+00:00,feeder,1.0,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-05 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.0
771028,Heathcote Ave - Banbury,2023-08-05 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.7
771028,Heathcote Ave - Banbury,2023-08-05 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,29.4
771028,Heathcote Ave - Banbury,2023-08-05 01:40:00+00:00,transformer,,Temperature,C,14.4
771028,Heathcote Ave - Banbury,2023-08-05 01:40:00+00:00,busbar,,L3 Voltage THD,%,3.12
771028,Heathcote Ave - Banbury,2023-08-05 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.01
771028,Heathcote Ave - Banbury,2023-08-05 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.55
771028,Heathcote Ave - Banbury,2023-08-05 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.78
771028,Heathcote Ave - Banbury,2023-08-05 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.65
771028,Heathcote Ave - Banbury,2023-08-05 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.89
771028,Heathcote Ave - Banbury,2023-08-05 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
771028,Heathcote Ave - Banbury,2023-08-05 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
771028,Heathcote Ave - Banbury,2023-08-05 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
771028,Heathcote Ave - Banbury,2023-08-05 01:40:00+00:00,busbar,,L3 Active Power,kW,10.43
771028,Heathcote Ave - Banbury,2023-08-05 01:40:00+00:00,busbar,,L2 Active Power,kW,12.44
771028,Heathcote Ave - Banbury,2023-08-05 01:40:00+00:00,busbar,,L1 Active Power,kW,12.66
771028,Heathcote Ave - Banbury,2023-08-05 01:40:00+00:00,busbar,,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-05 01:40:00+00:00,busbar,,L3 Current (RMS),A,51.2
771028,Heathcote Ave - Banbury,2023-08-05 01:40:00+00:00,busbar,,L2 Current (RMS),A,57.9
771028,Heathcote Ave - Banbury,2023-08-05 01:40:00+00:00,busbar,,L1 Current (RMS),A,59.5
771028,Heathcote Ave - Banbury,2023-08-05 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.05
771028,Heathcote Ave - Banbury,2023-08-05 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.39
771028,Heathcote Ave - Banbury,2023-08-05 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.39
771028,Heathcote Ave - Banbury,2023-08-05 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.64
771028,Heathcote Ave - Banbury,2023-08-05 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.82
771028,Heathcote Ave - Banbury,2023-08-05 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.25
771028,Heathcote Ave - Banbury,2023-08-05 01:30:00+00:00,feeder,5.0,N Current (RMS),A,3.4
771028,Heathcote Ave - Banbury,2023-08-05 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,9.3
771028,Heathcote Ave - Banbury,2023-08-05 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,21.0
771028,Heathcote Ave - Banbury,2023-08-05 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.9
771028,Heathcote Ave - Banbury,2023-08-05 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
771028,Heathcote Ave - Banbury,2023-08-05 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
771028,Heathcote Ave - Banbury,2023-08-05 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
771028,Heathcote Ave - Banbury,2023-08-05 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.73
771028,Heathcote Ave - Banbury,2023-08-05 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.78
771028,Heathcote Ave - Banbury,2023-08-05 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.25
771028,Heathcote Ave - Banbury,2023-08-05 01:30:00+00:00,feeder,4.0,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-05 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,3.7
771028,Heathcote Ave - Banbury,2023-08-05 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,3.9
771028,Heathcote Ave - Banbury,2023-08-05 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.6
771028,Heathcote Ave - Banbury,2023-08-05 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
771028,Heathcote Ave - Banbury,2023-08-05 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.81
771028,Heathcote Ave - Banbury,2023-08-05 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
771028,Heathcote Ave - Banbury,2023-08-05 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.68
771028,Heathcote Ave - Banbury,2023-08-05 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.96
771028,Heathcote Ave - Banbury,2023-08-05 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.26
771028,Heathcote Ave - Banbury,2023-08-05 01:30:00+00:00,feeder,3.0,N Current (RMS),A,0.7
771028,Heathcote Ave - Banbury,2023-08-05 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.7
771028,Heathcote Ave - Banbury,2023-08-05 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.5
771028,Heathcote Ave - Banbury,2023-08-05 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.6
771028,Heathcote Ave - Banbury,2023-08-05 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
771028,Heathcote Ave - Banbury,2023-08-05 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
771028,Heathcote Ave - Banbury,2023-08-05 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
771028,Heathcote Ave - Banbury,2023-08-05 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.33
771028,Heathcote Ave - Banbury,2023-08-05 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.51
771028,Heathcote Ave - Banbury,2023-08-05 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.97
771028,Heathcote Ave - Banbury,2023-08-05 01:30:00+00:00,feeder,2.0,N Current (RMS),A,1.3
771028,Heathcote Ave - Banbury,2023-08-05 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.1
771028,Heathcote Ave - Banbury,2023-08-05 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.1
771028,Heathcote Ave - Banbury,2023-08-05 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.4
771028,Heathcote Ave - Banbury,2023-08-05 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
771028,Heathcote Ave - Banbury,2023-08-05 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
771028,Heathcote Ave - Banbury,2023-08-05 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
771028,Heathcote Ave - Banbury,2023-08-05 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.89
771028,Heathcote Ave - Banbury,2023-08-05 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.3
771028,Heathcote Ave - Banbury,2023-08-05 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.14
771028,Heathcote Ave - Banbury,2023-08-05 01:30:00+00:00,feeder,1.0,N Current (RMS),A,1.5
771028,Heathcote Ave - Banbury,2023-08-05 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.0
771028,Heathcote Ave - Banbury,2023-08-05 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.6
771028,Heathcote Ave - Banbury,2023-08-05 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.9
771028,Heathcote Ave - Banbury,2023-08-05 01:30:00+00:00,transformer,,Temperature,C,14.4
771028,Heathcote Ave - Banbury,2023-08-05 01:30:00+00:00,busbar,,L3 Voltage THD,%,3.04
771028,Heathcote Ave - Banbury,2023-08-05 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.59
771028,Heathcote Ave - Banbury,2023-08-05 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.5
771028,Heathcote Ave - Banbury,2023-08-05 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.45
771028,Heathcote Ave - Banbury,2023-08-05 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.55
771028,Heathcote Ave - Banbury,2023-08-05 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.52
771028,Heathcote Ave - Banbury,2023-08-05 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
771028,Heathcote Ave - Banbury,2023-08-05 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
771028,Heathcote Ave - Banbury,2023-08-05 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
771028,Heathcote Ave - Banbury,2023-08-05 01:30:00+00:00,busbar,,L3 Active Power,kW,11.27
771028,Heathcote Ave - Banbury,2023-08-05 01:30:00+00:00,busbar,,L2 Active Power,kW,12.38
771028,Heathcote Ave - Banbury,2023-08-05 01:30:00+00:00,busbar,,L1 Active Power,kW,9.88
771028,Heathcote Ave - Banbury,2023-08-05 01:30:00+00:00,busbar,,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-05 01:30:00+00:00,busbar,,L3 Current (RMS),A,54.7
771028,Heathcote Ave - Banbury,2023-08-05 01:30:00+00:00,busbar,,L2 Current (RMS),A,58.5
771028,Heathcote Ave - Banbury,2023-08-05 01:30:00+00:00,busbar,,L1 Current (RMS),A,49.0
771028,Heathcote Ave - Banbury,2023-08-05 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.15
771028,Heathcote Ave - Banbury,2023-08-05 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.42
771028,Heathcote Ave - Banbury,2023-08-05 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.4
771028,Heathcote Ave - Banbury,2023-08-05 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.83
771028,Heathcote Ave - Banbury,2023-08-05 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.34
771028,Heathcote Ave - Banbury,2023-08-05 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.26
771028,Heathcote Ave - Banbury,2023-08-05 01:20:00+00:00,feeder,5.0,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-05 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,10.0
771028,Heathcote Ave - Banbury,2023-08-05 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,15.2
771028,Heathcote Ave - Banbury,2023-08-05 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.1
771028,Heathcote Ave - Banbury,2023-08-05 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
771028,Heathcote Ave - Banbury,2023-08-05 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
771028,Heathcote Ave - Banbury,2023-08-05 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
771028,Heathcote Ave - Banbury,2023-08-05 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.6
771028,Heathcote Ave - Banbury,2023-08-05 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.96
771028,Heathcote Ave - Banbury,2023-08-05 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.26
771028,Heathcote Ave - Banbury,2023-08-05 01:20:00+00:00,feeder,4.0,N Current (RMS),A,1.6
771028,Heathcote Ave - Banbury,2023-08-05 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,3.6
771028,Heathcote Ave - Banbury,2023-08-05 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,4.5
771028,Heathcote Ave - Banbury,2023-08-05 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.7
771028,Heathcote Ave - Banbury,2023-08-05 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
771028,Heathcote Ave - Banbury,2023-08-05 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
771028,Heathcote Ave - Banbury,2023-08-05 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
771028,Heathcote Ave - Banbury,2023-08-05 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.46
771028,Heathcote Ave - Banbury,2023-08-05 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.06
771028,Heathcote Ave - Banbury,2023-08-05 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.48
771028,Heathcote Ave - Banbury,2023-08-05 01:20:00+00:00,feeder,3.0,N Current (RMS),A,0.8
771028,Heathcote Ave - Banbury,2023-08-05 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.8
771028,Heathcote Ave - Banbury,2023-08-05 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.7
771028,Heathcote Ave - Banbury,2023-08-05 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.0
771028,Heathcote Ave - Banbury,2023-08-05 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
771028,Heathcote Ave - Banbury,2023-08-05 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
771028,Heathcote Ave - Banbury,2023-08-05 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
771028,Heathcote Ave - Banbury,2023-08-05 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.39
771028,Heathcote Ave - Banbury,2023-08-05 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.76
771028,Heathcote Ave - Banbury,2023-08-05 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.02
771028,Heathcote Ave - Banbury,2023-08-05 01:20:00+00:00,feeder,2.0,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-05 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.4
771028,Heathcote Ave - Banbury,2023-08-05 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.2
771028,Heathcote Ave - Banbury,2023-08-05 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.9
771028,Heathcote Ave - Banbury,2023-08-05 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
771028,Heathcote Ave - Banbury,2023-08-05 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
771028,Heathcote Ave - Banbury,2023-08-05 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
771028,Heathcote Ave - Banbury,2023-08-05 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.44
771028,Heathcote Ave - Banbury,2023-08-05 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.35
771028,Heathcote Ave - Banbury,2023-08-05 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.61
771028,Heathcote Ave - Banbury,2023-08-05 01:20:00+00:00,feeder,1.0,N Current (RMS),A,1.3
771028,Heathcote Ave - Banbury,2023-08-05 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.3
771028,Heathcote Ave - Banbury,2023-08-05 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.6
771028,Heathcote Ave - Banbury,2023-08-05 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.8
771028,Heathcote Ave - Banbury,2023-08-05 01:20:00+00:00,transformer,,Temperature,C,14.4
771028,Heathcote Ave - Banbury,2023-08-05 01:20:00+00:00,busbar,,L3 Voltage THD,%,3.06
771028,Heathcote Ave - Banbury,2023-08-05 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.82
771028,Heathcote Ave - Banbury,2023-08-05 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.52
771028,Heathcote Ave - Banbury,2023-08-05 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.68
771028,Heathcote Ave - Banbury,2023-08-05 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.56
771028,Heathcote Ave - Banbury,2023-08-05 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.8
771028,Heathcote Ave - Banbury,2023-08-05 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
771028,Heathcote Ave - Banbury,2023-08-05 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
771028,Heathcote Ave - Banbury,2023-08-05 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
771028,Heathcote Ave - Banbury,2023-08-05 01:20:00+00:00,busbar,,L3 Active Power,kW,11.73
771028,Heathcote Ave - Banbury,2023-08-05 01:20:00+00:00,busbar,,L2 Active Power,kW,11.49
771028,Heathcote Ave - Banbury,2023-08-05 01:20:00+00:00,busbar,,L1 Active Power,kW,9.64
771028,Heathcote Ave - Banbury,2023-08-05 01:20:00+00:00,busbar,,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-05 01:20:00+00:00,busbar,,L3 Current (RMS),A,56.8
771028,Heathcote Ave - Banbury,2023-08-05 01:20:00+00:00,busbar,,L2 Current (RMS),A,55.3
771028,Heathcote Ave - Banbury,2023-08-05 01:20:00+00:00,busbar,,L1 Current (RMS),A,48.2
771028,Heathcote Ave - Banbury,2023-08-05 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.79
771028,Heathcote Ave - Banbury,2023-08-05 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.22
771028,Heathcote Ave - Banbury,2023-08-05 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
771028,Heathcote Ave - Banbury,2023-08-05 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.97
771028,Heathcote Ave - Banbury,2023-08-05 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.53
771028,Heathcote Ave - Banbury,2023-08-05 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.16
771028,Heathcote Ave - Banbury,2023-08-05 01:10:00+00:00,feeder,5.0,N Current (RMS),A,6.0
771028,Heathcote Ave - Banbury,2023-08-05 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,36.0
771028,Heathcote Ave - Banbury,2023-08-05 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,15.7
771028,Heathcote Ave - Banbury,2023-08-05 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.1
771028,Heathcote Ave - Banbury,2023-08-05 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
771028,Heathcote Ave - Banbury,2023-08-05 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
771028,Heathcote Ave - Banbury,2023-08-05 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.22
771028,Heathcote Ave - Banbury,2023-08-05 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.89
771028,Heathcote Ave - Banbury,2023-08-05 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.93
771028,Heathcote Ave - Banbury,2023-08-05 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.58
771028,Heathcote Ave - Banbury,2023-08-05 01:10:00+00:00,feeder,4.0,N Current (RMS),A,4.3
771028,Heathcote Ave - Banbury,2023-08-05 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,4.7
771028,Heathcote Ave - Banbury,2023-08-05 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,4.3
771028,Heathcote Ave - Banbury,2023-08-05 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,7.0
771028,Heathcote Ave - Banbury,2023-08-05 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
771028,Heathcote Ave - Banbury,2023-08-05 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
771028,Heathcote Ave - Banbury,2023-08-05 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
771028,Heathcote Ave - Banbury,2023-08-05 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.47
771028,Heathcote Ave - Banbury,2023-08-05 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.28
771028,Heathcote Ave - Banbury,2023-08-05 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.71
771028,Heathcote Ave - Banbury,2023-08-05 01:10:00+00:00,feeder,3.0,N Current (RMS),A,0.9
771028,Heathcote Ave - Banbury,2023-08-05 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.9
771028,Heathcote Ave - Banbury,2023-08-05 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.1
771028,Heathcote Ave - Banbury,2023-08-05 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.0
771028,Heathcote Ave - Banbury,2023-08-05 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
771028,Heathcote Ave - Banbury,2023-08-05 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
771028,Heathcote Ave - Banbury,2023-08-05 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
771028,Heathcote Ave - Banbury,2023-08-05 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.43
771028,Heathcote Ave - Banbury,2023-08-05 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.86
771028,Heathcote Ave - Banbury,2023-08-05 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.03
771028,Heathcote Ave - Banbury,2023-08-05 01:10:00+00:00,feeder,2.0,N Current (RMS),A,0.7
771028,Heathcote Ave - Banbury,2023-08-05 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.1
771028,Heathcote Ave - Banbury,2023-08-05 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.4
771028,Heathcote Ave - Banbury,2023-08-05 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.1
771028,Heathcote Ave - Banbury,2023-08-05 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
771028,Heathcote Ave - Banbury,2023-08-05 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
771028,Heathcote Ave - Banbury,2023-08-05 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
771028,Heathcote Ave - Banbury,2023-08-05 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.62
771028,Heathcote Ave - Banbury,2023-08-05 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.32
771028,Heathcote Ave - Banbury,2023-08-05 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.64
771028,Heathcote Ave - Banbury,2023-08-05 01:10:00+00:00,feeder,1.0,N Current (RMS),A,1.3
771028,Heathcote Ave - Banbury,2023-08-05 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
771028,Heathcote Ave - Banbury,2023-08-05 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.4
771028,Heathcote Ave - Banbury,2023-08-05 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.7
771028,Heathcote Ave - Banbury,2023-08-05 01:10:00+00:00,transformer,,Temperature,C,14.5
771028,Heathcote Ave - Banbury,2023-08-05 01:10:00+00:00,busbar,,L3 Voltage THD,%,3.06
771028,Heathcote Ave - Banbury,2023-08-05 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.4
771028,Heathcote Ave - Banbury,2023-08-05 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.5
771028,Heathcote Ave - Banbury,2023-08-05 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.24
771028,Heathcote Ave - Banbury,2023-08-05 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.58
771028,Heathcote Ave - Banbury,2023-08-05 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.45
771028,Heathcote Ave - Banbury,2023-08-05 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
771028,Heathcote Ave - Banbury,2023-08-05 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
771028,Heathcote Ave - Banbury,2023-08-05 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
771028,Heathcote Ave - Banbury,2023-08-05 01:10:00+00:00,busbar,,L3 Active Power,kW,16.39
771028,Heathcote Ave - Banbury,2023-08-05 01:10:00+00:00,busbar,,L2 Active Power,kW,11.91
771028,Heathcote Ave - Banbury,2023-08-05 01:10:00+00:00,busbar,,L1 Active Power,kW,10.13
771028,Heathcote Ave - Banbury,2023-08-05 01:10:00+00:00,busbar,,N Current (RMS),A,1.3
771028,Heathcote Ave - Banbury,2023-08-05 01:10:00+00:00,busbar,,L3 Current (RMS),A,76.2
771028,Heathcote Ave - Banbury,2023-08-05 01:10:00+00:00,busbar,,L2 Current (RMS),A,56.1
771028,Heathcote Ave - Banbury,2023-08-05 01:10:00+00:00,busbar,,L1 Current (RMS),A,50.9
771028,Heathcote Ave - Banbury,2023-08-05 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.76
771028,Heathcote Ave - Banbury,2023-08-05 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.45
771028,Heathcote Ave - Banbury,2023-08-05 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.73
771028,Heathcote Ave - Banbury,2023-08-05 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.69
771028,Heathcote Ave - Banbury,2023-08-05 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.13
771028,Heathcote Ave - Banbury,2023-08-05 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.03
771028,Heathcote Ave - Banbury,2023-08-05 01:00:00+00:00,feeder,5.0,N Current (RMS),A,6.0
771028,Heathcote Ave - Banbury,2023-08-05 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,37.8
771028,Heathcote Ave - Banbury,2023-08-05 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,14.2
771028,Heathcote Ave - Banbury,2023-08-05 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.9
771028,Heathcote Ave - Banbury,2023-08-05 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
771028,Heathcote Ave - Banbury,2023-08-05 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
771028,Heathcote Ave - Banbury,2023-08-05 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.05
771028,Heathcote Ave - Banbury,2023-08-05 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.02
771028,Heathcote Ave - Banbury,2023-08-05 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.99
771028,Heathcote Ave - Banbury,2023-08-05 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.54
771028,Heathcote Ave - Banbury,2023-08-05 01:00:00+00:00,feeder,4.0,N Current (RMS),A,4.3
771028,Heathcote Ave - Banbury,2023-08-05 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,5.3
771028,Heathcote Ave - Banbury,2023-08-05 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,4.6
771028,Heathcote Ave - Banbury,2023-08-05 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.8
771028,Heathcote Ave - Banbury,2023-08-05 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
771028,Heathcote Ave - Banbury,2023-08-05 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
771028,Heathcote Ave - Banbury,2023-08-05 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
771028,Heathcote Ave - Banbury,2023-08-05 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.52
771028,Heathcote Ave - Banbury,2023-08-05 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.09
771028,Heathcote Ave - Banbury,2023-08-05 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.61
771028,Heathcote Ave - Banbury,2023-08-05 01:00:00+00:00,feeder,3.0,N Current (RMS),A,1.0
771028,Heathcote Ave - Banbury,2023-08-05 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.1
771028,Heathcote Ave - Banbury,2023-08-05 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.7
771028,Heathcote Ave - Banbury,2023-08-05 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.5
771028,Heathcote Ave - Banbury,2023-08-05 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
771028,Heathcote Ave - Banbury,2023-08-05 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
771028,Heathcote Ave - Banbury,2023-08-05 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
771028,Heathcote Ave - Banbury,2023-08-05 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.64
771028,Heathcote Ave - Banbury,2023-08-05 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.8
771028,Heathcote Ave - Banbury,2023-08-05 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.99
771028,Heathcote Ave - Banbury,2023-08-05 01:00:00+00:00,feeder,2.0,N Current (RMS),A,0.7
771028,Heathcote Ave - Banbury,2023-08-05 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.9
771028,Heathcote Ave - Banbury,2023-08-05 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.2
771028,Heathcote Ave - Banbury,2023-08-05 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.1
771028,Heathcote Ave - Banbury,2023-08-05 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
771028,Heathcote Ave - Banbury,2023-08-05 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
771028,Heathcote Ave - Banbury,2023-08-05 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
771028,Heathcote Ave - Banbury,2023-08-05 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.75
771028,Heathcote Ave - Banbury,2023-08-05 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.14
771028,Heathcote Ave - Banbury,2023-08-05 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.96
771028,Heathcote Ave - Banbury,2023-08-05 01:00:00+00:00,feeder,1.0,N Current (RMS),A,1.0
771028,Heathcote Ave - Banbury,2023-08-05 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.8
771028,Heathcote Ave - Banbury,2023-08-05 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.8
771028,Heathcote Ave - Banbury,2023-08-05 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.0
771028,Heathcote Ave - Banbury,2023-08-05 01:00:00+00:00,transformer,,Temperature,C,14.5
771028,Heathcote Ave - Banbury,2023-08-05 01:00:00+00:00,busbar,,L3 Voltage THD,%,3.08
771028,Heathcote Ave - Banbury,2023-08-05 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.7
771028,Heathcote Ave - Banbury,2023-08-05 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.49
771028,Heathcote Ave - Banbury,2023-08-05 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.57
771028,Heathcote Ave - Banbury,2023-08-05 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.58
771028,Heathcote Ave - Banbury,2023-08-05 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.81
771028,Heathcote Ave - Banbury,2023-08-05 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
771028,Heathcote Ave - Banbury,2023-08-05 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
771028,Heathcote Ave - Banbury,2023-08-05 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
771028,Heathcote Ave - Banbury,2023-08-05 01:00:00+00:00,busbar,,L3 Active Power,kW,17.62
771028,Heathcote Ave - Banbury,2023-08-05 01:00:00+00:00,busbar,,L2 Active Power,kW,11.15
771028,Heathcote Ave - Banbury,2023-08-05 01:00:00+00:00,busbar,,L1 Active Power,kW,9.13
771028,Heathcote Ave - Banbury,2023-08-05 01:00:00+00:00,busbar,,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-05 01:00:00+00:00,busbar,,L3 Current (RMS),A,80.4
771028,Heathcote Ave - Banbury,2023-08-05 01:00:00+00:00,busbar,,L2 Current (RMS),A,53.7
771028,Heathcote Ave - Banbury,2023-08-05 01:00:00+00:00,busbar,,L1 Current (RMS),A,48.6
771028,Heathcote Ave - Banbury,2023-08-05 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.97
771028,Heathcote Ave - Banbury,2023-08-05 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.3
771028,Heathcote Ave - Banbury,2023-08-05 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.71
771028,Heathcote Ave - Banbury,2023-08-05 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.85
771028,Heathcote Ave - Banbury,2023-08-05 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.35
771028,Heathcote Ave - Banbury,2023-08-05 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.97
771028,Heathcote Ave - Banbury,2023-08-05 00:50:00+00:00,feeder,5.0,N Current (RMS),A,6.3
771028,Heathcote Ave - Banbury,2023-08-05 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,38.5
771028,Heathcote Ave - Banbury,2023-08-05 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,15.0
771028,Heathcote Ave - Banbury,2023-08-05 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.6
771028,Heathcote Ave - Banbury,2023-08-05 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
771028,Heathcote Ave - Banbury,2023-08-05 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
771028,Heathcote Ave - Banbury,2023-08-05 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
771028,Heathcote Ave - Banbury,2023-08-05 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.09
771028,Heathcote Ave - Banbury,2023-08-05 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.24
771028,Heathcote Ave - Banbury,2023-08-05 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.3
771028,Heathcote Ave - Banbury,2023-08-05 00:50:00+00:00,feeder,4.0,N Current (RMS),A,4.0
771028,Heathcote Ave - Banbury,2023-08-05 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,5.4
771028,Heathcote Ave - Banbury,2023-08-05 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,5.5
771028,Heathcote Ave - Banbury,2023-08-05 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.9
771028,Heathcote Ave - Banbury,2023-08-05 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
771028,Heathcote Ave - Banbury,2023-08-05 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.42
771028,Heathcote Ave - Banbury,2023-08-05 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
771028,Heathcote Ave - Banbury,2023-08-05 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.5
771028,Heathcote Ave - Banbury,2023-08-05 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.95
771028,Heathcote Ave - Banbury,2023-08-05 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.58
771028,Heathcote Ave - Banbury,2023-08-05 00:50:00+00:00,feeder,3.0,N Current (RMS),A,1.1
771028,Heathcote Ave - Banbury,2023-08-05 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.1
771028,Heathcote Ave - Banbury,2023-08-05 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.1
771028,Heathcote Ave - Banbury,2023-08-05 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.2
771028,Heathcote Ave - Banbury,2023-08-05 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
771028,Heathcote Ave - Banbury,2023-08-05 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
771028,Heathcote Ave - Banbury,2023-08-05 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
771028,Heathcote Ave - Banbury,2023-08-05 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.88
771028,Heathcote Ave - Banbury,2023-08-05 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.87
771028,Heathcote Ave - Banbury,2023-08-05 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.34
771028,Heathcote Ave - Banbury,2023-08-05 00:50:00+00:00,feeder,2.0,N Current (RMS),A,0.7
771028,Heathcote Ave - Banbury,2023-08-05 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.7
771028,Heathcote Ave - Banbury,2023-08-05 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.4
771028,Heathcote Ave - Banbury,2023-08-05 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.2
771028,Heathcote Ave - Banbury,2023-08-05 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
771028,Heathcote Ave - Banbury,2023-08-05 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
771028,Heathcote Ave - Banbury,2023-08-05 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
771028,Heathcote Ave - Banbury,2023-08-05 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.94
771028,Heathcote Ave - Banbury,2023-08-05 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.11
771028,Heathcote Ave - Banbury,2023-08-05 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.76
771028,Heathcote Ave - Banbury,2023-08-05 00:50:00+00:00,feeder,1.0,N Current (RMS),A,1.5
771028,Heathcote Ave - Banbury,2023-08-05 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.4
771028,Heathcote Ave - Banbury,2023-08-05 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.0
771028,Heathcote Ave - Banbury,2023-08-05 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.2
771028,Heathcote Ave - Banbury,2023-08-05 00:50:00+00:00,transformer,,Temperature,C,14.5
771028,Heathcote Ave - Banbury,2023-08-05 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.05
771028,Heathcote Ave - Banbury,2023-08-05 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.1
771028,Heathcote Ave - Banbury,2023-08-05 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.51
771028,Heathcote Ave - Banbury,2023-08-05 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.03
771028,Heathcote Ave - Banbury,2023-08-05 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.56
771028,Heathcote Ave - Banbury,2023-08-05 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.11
771028,Heathcote Ave - Banbury,2023-08-05 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
771028,Heathcote Ave - Banbury,2023-08-05 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
771028,Heathcote Ave - Banbury,2023-08-05 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
771028,Heathcote Ave - Banbury,2023-08-05 00:50:00+00:00,busbar,,L3 Active Power,kW,18.26
771028,Heathcote Ave - Banbury,2023-08-05 00:50:00+00:00,busbar,,L2 Active Power,kW,11.52
771028,Heathcote Ave - Banbury,2023-08-05 00:50:00+00:00,busbar,,L1 Active Power,kW,9.96
771028,Heathcote Ave - Banbury,2023-08-05 00:50:00+00:00,busbar,,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-05 00:50:00+00:00,busbar,,L3 Current (RMS),A,82.8
771028,Heathcote Ave - Banbury,2023-08-05 00:50:00+00:00,busbar,,L2 Current (RMS),A,54.8
771028,Heathcote Ave - Banbury,2023-08-05 00:50:00+00:00,busbar,,L1 Current (RMS),A,50.6
771028,Heathcote Ave - Banbury,2023-08-05 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.04
771028,Heathcote Ave - Banbury,2023-08-05 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.36
771028,Heathcote Ave - Banbury,2023-08-05 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.7
771028,Heathcote Ave - Banbury,2023-08-05 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.3
771028,Heathcote Ave - Banbury,2023-08-05 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.28
771028,Heathcote Ave - Banbury,2023-08-05 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.01
771028,Heathcote Ave - Banbury,2023-08-05 00:40:00+00:00,feeder,5.0,N Current (RMS),A,6.4
771028,Heathcote Ave - Banbury,2023-08-05 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,40.5
771028,Heathcote Ave - Banbury,2023-08-05 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,14.8
771028,Heathcote Ave - Banbury,2023-08-05 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.7
771028,Heathcote Ave - Banbury,2023-08-05 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
771028,Heathcote Ave - Banbury,2023-08-05 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
771028,Heathcote Ave - Banbury,2023-08-05 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
771028,Heathcote Ave - Banbury,2023-08-05 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.12
771028,Heathcote Ave - Banbury,2023-08-05 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.93
771028,Heathcote Ave - Banbury,2023-08-05 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.17
771028,Heathcote Ave - Banbury,2023-08-05 00:40:00+00:00,feeder,4.0,N Current (RMS),A,4.8
771028,Heathcote Ave - Banbury,2023-08-05 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,5.3
771028,Heathcote Ave - Banbury,2023-08-05 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,4.4
771028,Heathcote Ave - Banbury,2023-08-05 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.6
771028,Heathcote Ave - Banbury,2023-08-05 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
771028,Heathcote Ave - Banbury,2023-08-05 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
771028,Heathcote Ave - Banbury,2023-08-05 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
771028,Heathcote Ave - Banbury,2023-08-05 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.32
771028,Heathcote Ave - Banbury,2023-08-05 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.8
771028,Heathcote Ave - Banbury,2023-08-05 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.88
771028,Heathcote Ave - Banbury,2023-08-05 00:40:00+00:00,feeder,3.0,N Current (RMS),A,1.0
771028,Heathcote Ave - Banbury,2023-08-05 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.6
771028,Heathcote Ave - Banbury,2023-08-05 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.5
771028,Heathcote Ave - Banbury,2023-08-05 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.3
771028,Heathcote Ave - Banbury,2023-08-05 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
771028,Heathcote Ave - Banbury,2023-08-05 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
771028,Heathcote Ave - Banbury,2023-08-05 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
771028,Heathcote Ave - Banbury,2023-08-05 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.95
771028,Heathcote Ave - Banbury,2023-08-05 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.82
771028,Heathcote Ave - Banbury,2023-08-05 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.49
771028,Heathcote Ave - Banbury,2023-08-05 00:40:00+00:00,feeder,2.0,N Current (RMS),A,0.8
771028,Heathcote Ave - Banbury,2023-08-05 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
771028,Heathcote Ave - Banbury,2023-08-05 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.3
771028,Heathcote Ave - Banbury,2023-08-05 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.6
771028,Heathcote Ave - Banbury,2023-08-05 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
771028,Heathcote Ave - Banbury,2023-08-05 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
771028,Heathcote Ave - Banbury,2023-08-05 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
771028,Heathcote Ave - Banbury,2023-08-05 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.64
771028,Heathcote Ave - Banbury,2023-08-05 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.82
771028,Heathcote Ave - Banbury,2023-08-05 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.81
