Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
771028,Heathcote Ave - Banbury,2023-08-05 00:40:00+00:00,feeder,1.0,N Current (RMS),A,1.1
771028,Heathcote Ave - Banbury,2023-08-05 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.3
771028,Heathcote Ave - Banbury,2023-08-05 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.5
771028,Heathcote Ave - Banbury,2023-08-05 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.5
771028,Heathcote Ave - Banbury,2023-08-05 00:40:00+00:00,transformer,,Temperature,C,14.6
771028,Heathcote Ave - Banbury,2023-08-05 00:40:00+00:00,busbar,,L3 Voltage THD,%,3.04
771028,Heathcote Ave - Banbury,2023-08-05 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,236.86
771028,Heathcote Ave - Banbury,2023-08-05 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.47
771028,Heathcote Ave - Banbury,2023-08-05 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,236.76
771028,Heathcote Ave - Banbury,2023-08-05 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.55
771028,Heathcote Ave - Banbury,2023-08-05 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,235.84
771028,Heathcote Ave - Banbury,2023-08-05 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
771028,Heathcote Ave - Banbury,2023-08-05 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
771028,Heathcote Ave - Banbury,2023-08-05 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
771028,Heathcote Ave - Banbury,2023-08-05 00:40:00+00:00,busbar,,L3 Active Power,kW,20.33
771028,Heathcote Ave - Banbury,2023-08-05 00:40:00+00:00,busbar,,L2 Active Power,kW,11.65
771028,Heathcote Ave - Banbury,2023-08-05 00:40:00+00:00,busbar,,L1 Active Power,kW,10.36
771028,Heathcote Ave - Banbury,2023-08-05 00:40:00+00:00,busbar,,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-05 00:40:00+00:00,busbar,,L3 Current (RMS),A,91.3
771028,Heathcote Ave - Banbury,2023-08-05 00:40:00+00:00,busbar,,L2 Current (RMS),A,55.8
771028,Heathcote Ave - Banbury,2023-08-05 00:40:00+00:00,busbar,,L1 Current (RMS),A,52.4
771028,Heathcote Ave - Banbury,2023-08-05 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.94
771028,Heathcote Ave - Banbury,2023-08-05 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
771028,Heathcote Ave - Banbury,2023-08-05 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.69
771028,Heathcote Ave - Banbury,2023-08-05 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.87
771028,Heathcote Ave - Banbury,2023-08-05 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.58
771028,Heathcote Ave - Banbury,2023-08-05 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.04
771028,Heathcote Ave - Banbury,2023-08-05 00:30:00+00:00,feeder,5.0,N Current (RMS),A,7.1
771028,Heathcote Ave - Banbury,2023-08-05 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,42.8
771028,Heathcote Ave - Banbury,2023-08-05 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,16.0
771028,Heathcote Ave - Banbury,2023-08-05 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.8
771028,Heathcote Ave - Banbury,2023-08-05 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
771028,Heathcote Ave - Banbury,2023-08-05 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
771028,Heathcote Ave - Banbury,2023-08-05 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
771028,Heathcote Ave - Banbury,2023-08-05 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.08
771028,Heathcote Ave - Banbury,2023-08-05 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.81
771028,Heathcote Ave - Banbury,2023-08-05 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.21
771028,Heathcote Ave - Banbury,2023-08-05 00:30:00+00:00,feeder,4.0,N Current (RMS),A,5.2
771028,Heathcote Ave - Banbury,2023-08-05 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,5.2
771028,Heathcote Ave - Banbury,2023-08-05 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,3.9
771028,Heathcote Ave - Banbury,2023-08-05 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.7
771028,Heathcote Ave - Banbury,2023-08-05 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
771028,Heathcote Ave - Banbury,2023-08-05 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
771028,Heathcote Ave - Banbury,2023-08-05 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
771028,Heathcote Ave - Banbury,2023-08-05 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.38
771028,Heathcote Ave - Banbury,2023-08-05 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.93
771028,Heathcote Ave - Banbury,2023-08-05 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.8
771028,Heathcote Ave - Banbury,2023-08-05 00:30:00+00:00,feeder,3.0,N Current (RMS),A,1.4
771028,Heathcote Ave - Banbury,2023-08-05 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
771028,Heathcote Ave - Banbury,2023-08-05 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.0
771028,Heathcote Ave - Banbury,2023-08-05 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.7
771028,Heathcote Ave - Banbury,2023-08-05 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
771028,Heathcote Ave - Banbury,2023-08-05 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
771028,Heathcote Ave - Banbury,2023-08-05 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
771028,Heathcote Ave - Banbury,2023-08-05 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.64
771028,Heathcote Ave - Banbury,2023-08-05 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.09
771028,Heathcote Ave - Banbury,2023-08-05 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.29
771028,Heathcote Ave - Banbury,2023-08-05 00:30:00+00:00,feeder,2.0,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-05 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.6
771028,Heathcote Ave - Banbury,2023-08-05 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.3
771028,Heathcote Ave - Banbury,2023-08-05 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.7
771028,Heathcote Ave - Banbury,2023-08-05 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
771028,Heathcote Ave - Banbury,2023-08-05 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
771028,Heathcote Ave - Banbury,2023-08-05 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
771028,Heathcote Ave - Banbury,2023-08-05 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.37
771028,Heathcote Ave - Banbury,2023-08-05 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.17
771028,Heathcote Ave - Banbury,2023-08-05 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.38
771028,Heathcote Ave - Banbury,2023-08-05 00:30:00+00:00,feeder,1.0,N Current (RMS),A,1.5
771028,Heathcote Ave - Banbury,2023-08-05 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.2
771028,Heathcote Ave - Banbury,2023-08-05 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.7
771028,Heathcote Ave - Banbury,2023-08-05 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.1
771028,Heathcote Ave - Banbury,2023-08-05 00:30:00+00:00,transformer,,Temperature,C,14.7
771028,Heathcote Ave - Banbury,2023-08-05 00:30:00+00:00,busbar,,L3 Voltage THD,%,3.07
771028,Heathcote Ave - Banbury,2023-08-05 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.03
771028,Heathcote Ave - Banbury,2023-08-05 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.49
771028,Heathcote Ave - Banbury,2023-08-05 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,236.95
771028,Heathcote Ave - Banbury,2023-08-05 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.54
771028,Heathcote Ave - Banbury,2023-08-05 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.15
771028,Heathcote Ave - Banbury,2023-08-05 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
771028,Heathcote Ave - Banbury,2023-08-05 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
771028,Heathcote Ave - Banbury,2023-08-05 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
771028,Heathcote Ave - Banbury,2023-08-05 00:30:00+00:00,busbar,,L3 Active Power,kW,20.34
771028,Heathcote Ave - Banbury,2023-08-05 00:30:00+00:00,busbar,,L2 Active Power,kW,11.59
771028,Heathcote Ave - Banbury,2023-08-05 00:30:00+00:00,busbar,,L1 Active Power,kW,9.74
771028,Heathcote Ave - Banbury,2023-08-05 00:30:00+00:00,busbar,,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-05 00:30:00+00:00,busbar,,L3 Current (RMS),A,91.4
771028,Heathcote Ave - Banbury,2023-08-05 00:30:00+00:00,busbar,,L2 Current (RMS),A,55.6
771028,Heathcote Ave - Banbury,2023-08-05 00:30:00+00:00,busbar,,L1 Current (RMS),A,50.0
771028,Heathcote Ave - Banbury,2023-08-05 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.76
771028,Heathcote Ave - Banbury,2023-08-05 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.22
771028,Heathcote Ave - Banbury,2023-08-05 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.64
771028,Heathcote Ave - Banbury,2023-08-05 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.26
771028,Heathcote Ave - Banbury,2023-08-05 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.28
771028,Heathcote Ave - Banbury,2023-08-05 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.1
771028,Heathcote Ave - Banbury,2023-08-05 00:20:00+00:00,feeder,5.0,N Current (RMS),A,7.4
771028,Heathcote Ave - Banbury,2023-08-05 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,44.4
771028,Heathcote Ave - Banbury,2023-08-05 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,23.3
771028,Heathcote Ave - Banbury,2023-08-05 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.0
771028,Heathcote Ave - Banbury,2023-08-05 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
771028,Heathcote Ave - Banbury,2023-08-05 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
771028,Heathcote Ave - Banbury,2023-08-05 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
771028,Heathcote Ave - Banbury,2023-08-05 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.07
771028,Heathcote Ave - Banbury,2023-08-05 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.81
771028,Heathcote Ave - Banbury,2023-08-05 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.26
771028,Heathcote Ave - Banbury,2023-08-05 00:20:00+00:00,feeder,4.0,N Current (RMS),A,5.2
771028,Heathcote Ave - Banbury,2023-08-05 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,5.1
771028,Heathcote Ave - Banbury,2023-08-05 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,4.0
771028,Heathcote Ave - Banbury,2023-08-05 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.7
771028,Heathcote Ave - Banbury,2023-08-05 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
771028,Heathcote Ave - Banbury,2023-08-05 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
771028,Heathcote Ave - Banbury,2023-08-05 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
771028,Heathcote Ave - Banbury,2023-08-05 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.52
771028,Heathcote Ave - Banbury,2023-08-05 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.26
771028,Heathcote Ave - Banbury,2023-08-05 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.43
771028,Heathcote Ave - Banbury,2023-08-05 00:20:00+00:00,feeder,3.0,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-05 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.2
771028,Heathcote Ave - Banbury,2023-08-05 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.6
771028,Heathcote Ave - Banbury,2023-08-05 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.6
771028,Heathcote Ave - Banbury,2023-08-05 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
771028,Heathcote Ave - Banbury,2023-08-05 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
771028,Heathcote Ave - Banbury,2023-08-05 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
771028,Heathcote Ave - Banbury,2023-08-05 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.77
771028,Heathcote Ave - Banbury,2023-08-05 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.26
771028,Heathcote Ave - Banbury,2023-08-05 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.25
771028,Heathcote Ave - Banbury,2023-08-05 00:20:00+00:00,feeder,2.0,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-05 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.0
771028,Heathcote Ave - Banbury,2023-08-05 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.8
771028,Heathcote Ave - Banbury,2023-08-05 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.8
771028,Heathcote Ave - Banbury,2023-08-05 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
771028,Heathcote Ave - Banbury,2023-08-05 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
771028,Heathcote Ave - Banbury,2023-08-05 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
771028,Heathcote Ave - Banbury,2023-08-05 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.19
771028,Heathcote Ave - Banbury,2023-08-05 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.31
771028,Heathcote Ave - Banbury,2023-08-05 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.81
771028,Heathcote Ave - Banbury,2023-08-05 00:20:00+00:00,feeder,1.0,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-05 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.1
771028,Heathcote Ave - Banbury,2023-08-05 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.2
771028,Heathcote Ave - Banbury,2023-08-05 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
771028,Heathcote Ave - Banbury,2023-08-05 00:20:00+00:00,transformer,,Temperature,C,14.8
771028,Heathcote Ave - Banbury,2023-08-05 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.1
771028,Heathcote Ave - Banbury,2023-08-05 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.48
771028,Heathcote Ave - Banbury,2023-08-05 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.51
771028,Heathcote Ave - Banbury,2023-08-05 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.38
771028,Heathcote Ave - Banbury,2023-08-05 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.58
771028,Heathcote Ave - Banbury,2023-08-05 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.73
771028,Heathcote Ave - Banbury,2023-08-05 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
771028,Heathcote Ave - Banbury,2023-08-05 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
771028,Heathcote Ave - Banbury,2023-08-05 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
771028,Heathcote Ave - Banbury,2023-08-05 00:20:00+00:00,busbar,,L3 Active Power,kW,21.82
771028,Heathcote Ave - Banbury,2023-08-05 00:20:00+00:00,busbar,,L2 Active Power,kW,15.91
771028,Heathcote Ave - Banbury,2023-08-05 00:20:00+00:00,busbar,,L1 Active Power,kW,11.84
771028,Heathcote Ave - Banbury,2023-08-05 00:20:00+00:00,busbar,,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-05 00:20:00+00:00,busbar,,L3 Current (RMS),A,97.3
771028,Heathcote Ave - Banbury,2023-08-05 00:20:00+00:00,busbar,,L2 Current (RMS),A,72.6
771028,Heathcote Ave - Banbury,2023-08-05 00:20:00+00:00,busbar,,L1 Current (RMS),A,58.2
771028,Heathcote Ave - Banbury,2023-08-05 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.81
771028,Heathcote Ave - Banbury,2023-08-05 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.13
771028,Heathcote Ave - Banbury,2023-08-05 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.68
771028,Heathcote Ave - Banbury,2023-08-05 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.21
771028,Heathcote Ave - Banbury,2023-08-05 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.09
771028,Heathcote Ave - Banbury,2023-08-05 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.14
771028,Heathcote Ave - Banbury,2023-08-05 00:10:00+00:00,feeder,5.0,N Current (RMS),A,7.3
771028,Heathcote Ave - Banbury,2023-08-05 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,43.5
771028,Heathcote Ave - Banbury,2023-08-05 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,22.4
771028,Heathcote Ave - Banbury,2023-08-05 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.0
771028,Heathcote Ave - Banbury,2023-08-05 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
771028,Heathcote Ave - Banbury,2023-08-05 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
771028,Heathcote Ave - Banbury,2023-08-05 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
771028,Heathcote Ave - Banbury,2023-08-05 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.05
771028,Heathcote Ave - Banbury,2023-08-05 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.88
771028,Heathcote Ave - Banbury,2023-08-05 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.19
771028,Heathcote Ave - Banbury,2023-08-05 00:10:00+00:00,feeder,4.0,N Current (RMS),A,4.7
771028,Heathcote Ave - Banbury,2023-08-05 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,5.0
771028,Heathcote Ave - Banbury,2023-08-05 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,4.1
771028,Heathcote Ave - Banbury,2023-08-05 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.3
771028,Heathcote Ave - Banbury,2023-08-05 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
771028,Heathcote Ave - Banbury,2023-08-05 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
771028,Heathcote Ave - Banbury,2023-08-05 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
771028,Heathcote Ave - Banbury,2023-08-05 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.32
771028,Heathcote Ave - Banbury,2023-08-05 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.68
771028,Heathcote Ave - Banbury,2023-08-05 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.36
771028,Heathcote Ave - Banbury,2023-08-05 00:10:00+00:00,feeder,3.0,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-05 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
771028,Heathcote Ave - Banbury,2023-08-05 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.2
771028,Heathcote Ave - Banbury,2023-08-05 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.3
771028,Heathcote Ave - Banbury,2023-08-05 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
771028,Heathcote Ave - Banbury,2023-08-05 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
771028,Heathcote Ave - Banbury,2023-08-05 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
771028,Heathcote Ave - Banbury,2023-08-05 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.72
771028,Heathcote Ave - Banbury,2023-08-05 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.43
771028,Heathcote Ave - Banbury,2023-08-05 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.13
771028,Heathcote Ave - Banbury,2023-08-05 00:10:00+00:00,feeder,2.0,N Current (RMS),A,1.6
771028,Heathcote Ave - Banbury,2023-08-05 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
771028,Heathcote Ave - Banbury,2023-08-05 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.1
771028,Heathcote Ave - Banbury,2023-08-05 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.3
771028,Heathcote Ave - Banbury,2023-08-05 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
771028,Heathcote Ave - Banbury,2023-08-05 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
771028,Heathcote Ave - Banbury,2023-08-05 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
771028,Heathcote Ave - Banbury,2023-08-05 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.16
771028,Heathcote Ave - Banbury,2023-08-05 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.21
771028,Heathcote Ave - Banbury,2023-08-05 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.66
771028,Heathcote Ave - Banbury,2023-08-05 00:10:00+00:00,feeder,1.0,N Current (RMS),A,2.8
771028,Heathcote Ave - Banbury,2023-08-05 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.8
771028,Heathcote Ave - Banbury,2023-08-05 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.3
771028,Heathcote Ave - Banbury,2023-08-05 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,25.6
771028,Heathcote Ave - Banbury,2023-08-05 00:10:00+00:00,transformer,,Temperature,C,14.8
771028,Heathcote Ave - Banbury,2023-08-05 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.03
771028,Heathcote Ave - Banbury,2023-08-05 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.24
771028,Heathcote Ave - Banbury,2023-08-05 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.45
771028,Heathcote Ave - Banbury,2023-08-05 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.09
771028,Heathcote Ave - Banbury,2023-08-05 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.51
771028,Heathcote Ave - Banbury,2023-08-05 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.38
771028,Heathcote Ave - Banbury,2023-08-05 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
771028,Heathcote Ave - Banbury,2023-08-05 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
771028,Heathcote Ave - Banbury,2023-08-05 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
771028,Heathcote Ave - Banbury,2023-08-05 00:10:00+00:00,busbar,,L3 Active Power,kW,20.47
771028,Heathcote Ave - Banbury,2023-08-05 00:10:00+00:00,busbar,,L2 Active Power,kW,14.29
771028,Heathcote Ave - Banbury,2023-08-05 00:10:00+00:00,busbar,,L1 Active Power,kW,13.49
771028,Heathcote Ave - Banbury,2023-08-05 00:10:00+00:00,busbar,,N Current (RMS),A,1.3
771028,Heathcote Ave - Banbury,2023-08-05 00:10:00+00:00,busbar,,L3 Current (RMS),A,90.4
771028,Heathcote Ave - Banbury,2023-08-05 00:10:00+00:00,busbar,,L2 Current (RMS),A,64.6
771028,Heathcote Ave - Banbury,2023-08-05 00:10:00+00:00,busbar,,L1 Current (RMS),A,63.1
771028,Heathcote Ave - Banbury,2023-08-05 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.77
771028,Heathcote Ave - Banbury,2023-08-05 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
771028,Heathcote Ave - Banbury,2023-08-05 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.46
771028,Heathcote Ave - Banbury,2023-08-05 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.97
771028,Heathcote Ave - Banbury,2023-08-05 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.77
771028,Heathcote Ave - Banbury,2023-08-05 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.35
771028,Heathcote Ave - Banbury,2023-08-05 00:00:00+00:00,feeder,5.0,N Current (RMS),A,6.8
771028,Heathcote Ave - Banbury,2023-08-05 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,42.5
771028,Heathcote Ave - Banbury,2023-08-05 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,16.6
771028,Heathcote Ave - Banbury,2023-08-05 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.5
771028,Heathcote Ave - Banbury,2023-08-05 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
771028,Heathcote Ave - Banbury,2023-08-05 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
771028,Heathcote Ave - Banbury,2023-08-05 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
771028,Heathcote Ave - Banbury,2023-08-05 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.02
771028,Heathcote Ave - Banbury,2023-08-05 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.16
771028,Heathcote Ave - Banbury,2023-08-05 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.19
771028,Heathcote Ave - Banbury,2023-08-05 00:00:00+00:00,feeder,4.0,N Current (RMS),A,4.5
771028,Heathcote Ave - Banbury,2023-08-05 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,5.0
771028,Heathcote Ave - Banbury,2023-08-05 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,5.2
771028,Heathcote Ave - Banbury,2023-08-05 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.6
771028,Heathcote Ave - Banbury,2023-08-05 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
771028,Heathcote Ave - Banbury,2023-08-05 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
771028,Heathcote Ave - Banbury,2023-08-05 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
771028,Heathcote Ave - Banbury,2023-08-05 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.36
771028,Heathcote Ave - Banbury,2023-08-05 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.73
771028,Heathcote Ave - Banbury,2023-08-05 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.74
771028,Heathcote Ave - Banbury,2023-08-05 00:00:00+00:00,feeder,3.0,N Current (RMS),A,1.4
771028,Heathcote Ave - Banbury,2023-08-05 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.6
771028,Heathcote Ave - Banbury,2023-08-05 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.2
771028,Heathcote Ave - Banbury,2023-08-05 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.8
771028,Heathcote Ave - Banbury,2023-08-05 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
771028,Heathcote Ave - Banbury,2023-08-05 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
771028,Heathcote Ave - Banbury,2023-08-05 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
771028,Heathcote Ave - Banbury,2023-08-05 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.94
771028,Heathcote Ave - Banbury,2023-08-05 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.2
771028,Heathcote Ave - Banbury,2023-08-05 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.12
771028,Heathcote Ave - Banbury,2023-08-05 00:00:00+00:00,feeder,2.0,N Current (RMS),A,1.6
771028,Heathcote Ave - Banbury,2023-08-05 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
771028,Heathcote Ave - Banbury,2023-08-05 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.4
771028,Heathcote Ave - Banbury,2023-08-05 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.4
771028,Heathcote Ave - Banbury,2023-08-05 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
771028,Heathcote Ave - Banbury,2023-08-05 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
771028,Heathcote Ave - Banbury,2023-08-05 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
771028,Heathcote Ave - Banbury,2023-08-05 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.22
771028,Heathcote Ave - Banbury,2023-08-05 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.52
771028,Heathcote Ave - Banbury,2023-08-05 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.28
771028,Heathcote Ave - Banbury,2023-08-05 00:00:00+00:00,feeder,1.0,N Current (RMS),A,3.0
771028,Heathcote Ave - Banbury,2023-08-05 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
771028,Heathcote Ave - Banbury,2023-08-05 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.9
771028,Heathcote Ave - Banbury,2023-08-05 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,28.1
771028,Heathcote Ave - Banbury,2023-08-05 00:00:00+00:00,transformer,,Temperature,C,14.8
771028,Heathcote Ave - Banbury,2023-08-05 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.04
771028,Heathcote Ave - Banbury,2023-08-05 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.94
771028,Heathcote Ave - Banbury,2023-08-05 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.45
771028,Heathcote Ave - Banbury,2023-08-05 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.8
771028,Heathcote Ave - Banbury,2023-08-05 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.54
771028,Heathcote Ave - Banbury,2023-08-05 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.14
771028,Heathcote Ave - Banbury,2023-08-05 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
771028,Heathcote Ave - Banbury,2023-08-05 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
771028,Heathcote Ave - Banbury,2023-08-05 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
771028,Heathcote Ave - Banbury,2023-08-05 00:00:00+00:00,busbar,,L3 Active Power,kW,20.5
771028,Heathcote Ave - Banbury,2023-08-05 00:00:00+00:00,busbar,,L2 Active Power,kW,13.39
771028,Heathcote Ave - Banbury,2023-08-05 00:00:00+00:00,busbar,,L1 Active Power,kW,12.68
771028,Heathcote Ave - Banbury,2023-08-05 00:00:00+00:00,busbar,,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-05 00:00:00+00:00,busbar,,L3 Current (RMS),A,90.6
771028,Heathcote Ave - Banbury,2023-08-05 00:00:00+00:00,busbar,,L2 Current (RMS),A,60.6
771028,Heathcote Ave - Banbury,2023-08-05 00:00:00+00:00,busbar,,L1 Current (RMS),A,60.4
771028,Heathcote Ave - Banbury,2023-08-06 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.1
771028,Heathcote Ave - Banbury,2023-08-06 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.04
771028,Heathcote Ave - Banbury,2023-08-06 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.39
771028,Heathcote Ave - Banbury,2023-08-06 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.09
771028,Heathcote Ave - Banbury,2023-08-06 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.44
771028,Heathcote Ave - Banbury,2023-08-06 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.41
771028,Heathcote Ave - Banbury,2023-08-06 23:50:00+00:00,feeder,5.0,N Current (RMS),A,4.1
771028,Heathcote Ave - Banbury,2023-08-06 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,10.9
771028,Heathcote Ave - Banbury,2023-08-06 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,23.3
771028,Heathcote Ave - Banbury,2023-08-06 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.6
771028,Heathcote Ave - Banbury,2023-08-06 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
771028,Heathcote Ave - Banbury,2023-08-06 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
771028,Heathcote Ave - Banbury,2023-08-06 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
771028,Heathcote Ave - Banbury,2023-08-06 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.77
771028,Heathcote Ave - Banbury,2023-08-06 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.28
771028,Heathcote Ave - Banbury,2023-08-06 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.58
771028,Heathcote Ave - Banbury,2023-08-06 23:50:00+00:00,feeder,4.0,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-06 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,3.9
771028,Heathcote Ave - Banbury,2023-08-06 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,5.7
771028,Heathcote Ave - Banbury,2023-08-06 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,6.9
771028,Heathcote Ave - Banbury,2023-08-06 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
771028,Heathcote Ave - Banbury,2023-08-06 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.6
771028,Heathcote Ave - Banbury,2023-08-06 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
771028,Heathcote Ave - Banbury,2023-08-06 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.44
771028,Heathcote Ave - Banbury,2023-08-06 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.8
771028,Heathcote Ave - Banbury,2023-08-06 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.63
771028,Heathcote Ave - Banbury,2023-08-06 23:50:00+00:00,feeder,3.0,N Current (RMS),A,1.0
771028,Heathcote Ave - Banbury,2023-08-06 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.7
771028,Heathcote Ave - Banbury,2023-08-06 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.8
771028,Heathcote Ave - Banbury,2023-08-06 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.6
771028,Heathcote Ave - Banbury,2023-08-06 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
771028,Heathcote Ave - Banbury,2023-08-06 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
771028,Heathcote Ave - Banbury,2023-08-06 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
771028,Heathcote Ave - Banbury,2023-08-06 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.52
771028,Heathcote Ave - Banbury,2023-08-06 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.78
771028,Heathcote Ave - Banbury,2023-08-06 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.71
771028,Heathcote Ave - Banbury,2023-08-06 23:50:00+00:00,feeder,2.0,N Current (RMS),A,1.4
771028,Heathcote Ave - Banbury,2023-08-06 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.2
771028,Heathcote Ave - Banbury,2023-08-06 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.0
771028,Heathcote Ave - Banbury,2023-08-06 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.6
771028,Heathcote Ave - Banbury,2023-08-06 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
771028,Heathcote Ave - Banbury,2023-08-06 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
771028,Heathcote Ave - Banbury,2023-08-06 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
771028,Heathcote Ave - Banbury,2023-08-06 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.43
771028,Heathcote Ave - Banbury,2023-08-06 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.43
771028,Heathcote Ave - Banbury,2023-08-06 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.78
771028,Heathcote Ave - Banbury,2023-08-06 23:50:00+00:00,feeder,1.0,N Current (RMS),A,1.7
771028,Heathcote Ave - Banbury,2023-08-06 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.7
771028,Heathcote Ave - Banbury,2023-08-06 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.1
771028,Heathcote Ave - Banbury,2023-08-06 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.9
771028,Heathcote Ave - Banbury,2023-08-06 23:50:00+00:00,transformer,,Temperature,C,13.3
771028,Heathcote Ave - Banbury,2023-08-06 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.14
771028,Heathcote Ave - Banbury,2023-08-06 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.3
771028,Heathcote Ave - Banbury,2023-08-06 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.58
771028,Heathcote Ave - Banbury,2023-08-06 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.36
771028,Heathcote Ave - Banbury,2023-08-06 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.7
771028,Heathcote Ave - Banbury,2023-08-06 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.49
771028,Heathcote Ave - Banbury,2023-08-06 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
771028,Heathcote Ave - Banbury,2023-08-06 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
771028,Heathcote Ave - Banbury,2023-08-06 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
771028,Heathcote Ave - Banbury,2023-08-06 23:50:00+00:00,busbar,,L3 Active Power,kW,12.26
771028,Heathcote Ave - Banbury,2023-08-06 23:50:00+00:00,busbar,,L2 Active Power,kW,13.73
771028,Heathcote Ave - Banbury,2023-08-06 23:50:00+00:00,busbar,,L1 Active Power,kW,12.1
771028,Heathcote Ave - Banbury,2023-08-06 23:50:00+00:00,busbar,,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-06 23:50:00+00:00,busbar,,L3 Current (RMS),A,58.4
771028,Heathcote Ave - Banbury,2023-08-06 23:50:00+00:00,busbar,,L2 Current (RMS),A,63.0
771028,Heathcote Ave - Banbury,2023-08-06 23:50:00+00:00,busbar,,L1 Current (RMS),A,58.3
771028,Heathcote Ave - Banbury,2023-08-06 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.1
771028,Heathcote Ave - Banbury,2023-08-06 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
771028,Heathcote Ave - Banbury,2023-08-06 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
771028,Heathcote Ave - Banbury,2023-08-06 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.96
771028,Heathcote Ave - Banbury,2023-08-06 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.33
771028,Heathcote Ave - Banbury,2023-08-06 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.2
771028,Heathcote Ave - Banbury,2023-08-06 23:40:00+00:00,feeder,5.0,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-06 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,10.4
771028,Heathcote Ave - Banbury,2023-08-06 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,15.3
771028,Heathcote Ave - Banbury,2023-08-06 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.2
771028,Heathcote Ave - Banbury,2023-08-06 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
771028,Heathcote Ave - Banbury,2023-08-06 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
771028,Heathcote Ave - Banbury,2023-08-06 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
771028,Heathcote Ave - Banbury,2023-08-06 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.67
771028,Heathcote Ave - Banbury,2023-08-06 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.32
771028,Heathcote Ave - Banbury,2023-08-06 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.84
771028,Heathcote Ave - Banbury,2023-08-06 23:40:00+00:00,feeder,4.0,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-06 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,3.4
771028,Heathcote Ave - Banbury,2023-08-06 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.0
771028,Heathcote Ave - Banbury,2023-08-06 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,8.0
771028,Heathcote Ave - Banbury,2023-08-06 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
771028,Heathcote Ave - Banbury,2023-08-06 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.58
771028,Heathcote Ave - Banbury,2023-08-06 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
771028,Heathcote Ave - Banbury,2023-08-06 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.47
771028,Heathcote Ave - Banbury,2023-08-06 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.88
771028,Heathcote Ave - Banbury,2023-08-06 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.79
771028,Heathcote Ave - Banbury,2023-08-06 23:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
771028,Heathcote Ave - Banbury,2023-08-06 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.0
771028,Heathcote Ave - Banbury,2023-08-06 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.9
771028,Heathcote Ave - Banbury,2023-08-06 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.4
771028,Heathcote Ave - Banbury,2023-08-06 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
771028,Heathcote Ave - Banbury,2023-08-06 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
771028,Heathcote Ave - Banbury,2023-08-06 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
771028,Heathcote Ave - Banbury,2023-08-06 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.68
771028,Heathcote Ave - Banbury,2023-08-06 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.73
771028,Heathcote Ave - Banbury,2023-08-06 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.87
771028,Heathcote Ave - Banbury,2023-08-06 23:40:00+00:00,feeder,2.0,N Current (RMS),A,1.6
771028,Heathcote Ave - Banbury,2023-08-06 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.8
771028,Heathcote Ave - Banbury,2023-08-06 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.1
771028,Heathcote Ave - Banbury,2023-08-06 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.2
771028,Heathcote Ave - Banbury,2023-08-06 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
771028,Heathcote Ave - Banbury,2023-08-06 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
771028,Heathcote Ave - Banbury,2023-08-06 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
771028,Heathcote Ave - Banbury,2023-08-06 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.53
771028,Heathcote Ave - Banbury,2023-08-06 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.3
771028,Heathcote Ave - Banbury,2023-08-06 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.32
771028,Heathcote Ave - Banbury,2023-08-06 23:40:00+00:00,feeder,1.0,N Current (RMS),A,1.0
771028,Heathcote Ave - Banbury,2023-08-06 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.3
771028,Heathcote Ave - Banbury,2023-08-06 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.3
771028,Heathcote Ave - Banbury,2023-08-06 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.1
771028,Heathcote Ave - Banbury,2023-08-06 23:40:00+00:00,transformer,,Temperature,C,13.3
771028,Heathcote Ave - Banbury,2023-08-06 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.15
771028,Heathcote Ave - Banbury,2023-08-06 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.57
771028,Heathcote Ave - Banbury,2023-08-06 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.58
771028,Heathcote Ave - Banbury,2023-08-06 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.67
771028,Heathcote Ave - Banbury,2023-08-06 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.7
771028,Heathcote Ave - Banbury,2023-08-06 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.81
771028,Heathcote Ave - Banbury,2023-08-06 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
771028,Heathcote Ave - Banbury,2023-08-06 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
771028,Heathcote Ave - Banbury,2023-08-06 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
771028,Heathcote Ave - Banbury,2023-08-06 23:40:00+00:00,busbar,,L3 Active Power,kW,12.32
771028,Heathcote Ave - Banbury,2023-08-06 23:40:00+00:00,busbar,,L2 Active Power,kW,13.57
771028,Heathcote Ave - Banbury,2023-08-06 23:40:00+00:00,busbar,,L1 Active Power,kW,12.02
771028,Heathcote Ave - Banbury,2023-08-06 23:40:00+00:00,busbar,,N Current (RMS),A,1.1
771028,Heathcote Ave - Banbury,2023-08-06 23:40:00+00:00,busbar,,L3 Current (RMS),A,58.8
771028,Heathcote Ave - Banbury,2023-08-06 23:40:00+00:00,busbar,,L2 Current (RMS),A,63.1
771028,Heathcote Ave - Banbury,2023-08-06 23:40:00+00:00,busbar,,L1 Current (RMS),A,58.1
771028,Heathcote Ave - Banbury,2023-08-06 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.12
771028,Heathcote Ave - Banbury,2023-08-06 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.45
771028,Heathcote Ave - Banbury,2023-08-06 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.74
771028,Heathcote Ave - Banbury,2023-08-06 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.9
771028,Heathcote Ave - Banbury,2023-08-06 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.07
771028,Heathcote Ave - Banbury,2023-08-06 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.19
771028,Heathcote Ave - Banbury,2023-08-06 23:30:00+00:00,feeder,5.0,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-06 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,10.3
771028,Heathcote Ave - Banbury,2023-08-06 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,14.0
771028,Heathcote Ave - Banbury,2023-08-06 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.4
771028,Heathcote Ave - Banbury,2023-08-06 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
771028,Heathcote Ave - Banbury,2023-08-06 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
771028,Heathcote Ave - Banbury,2023-08-06 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
771028,Heathcote Ave - Banbury,2023-08-06 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.56
771028,Heathcote Ave - Banbury,2023-08-06 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.47
771028,Heathcote Ave - Banbury,2023-08-06 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.81
771028,Heathcote Ave - Banbury,2023-08-06 23:30:00+00:00,feeder,4.0,N Current (RMS),A,1.3
771028,Heathcote Ave - Banbury,2023-08-06 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,3.5
771028,Heathcote Ave - Banbury,2023-08-06 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.6
771028,Heathcote Ave - Banbury,2023-08-06 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.9
771028,Heathcote Ave - Banbury,2023-08-06 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
771028,Heathcote Ave - Banbury,2023-08-06 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.52
771028,Heathcote Ave - Banbury,2023-08-06 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
771028,Heathcote Ave - Banbury,2023-08-06 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.86
771028,Heathcote Ave - Banbury,2023-08-06 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.16
771028,Heathcote Ave - Banbury,2023-08-06 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.81
771028,Heathcote Ave - Banbury,2023-08-06 23:30:00+00:00,feeder,3.0,N Current (RMS),A,0.7
771028,Heathcote Ave - Banbury,2023-08-06 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.2
771028,Heathcote Ave - Banbury,2023-08-06 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.9
771028,Heathcote Ave - Banbury,2023-08-06 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.8
771028,Heathcote Ave - Banbury,2023-08-06 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
771028,Heathcote Ave - Banbury,2023-08-06 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
771028,Heathcote Ave - Banbury,2023-08-06 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
771028,Heathcote Ave - Banbury,2023-08-06 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.28
771028,Heathcote Ave - Banbury,2023-08-06 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.07
771028,Heathcote Ave - Banbury,2023-08-06 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.73
771028,Heathcote Ave - Banbury,2023-08-06 23:30:00+00:00,feeder,2.0,N Current (RMS),A,1.4
771028,Heathcote Ave - Banbury,2023-08-06 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.7
771028,Heathcote Ave - Banbury,2023-08-06 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.2
771028,Heathcote Ave - Banbury,2023-08-06 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.0
771028,Heathcote Ave - Banbury,2023-08-06 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
771028,Heathcote Ave - Banbury,2023-08-06 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
771028,Heathcote Ave - Banbury,2023-08-06 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
771028,Heathcote Ave - Banbury,2023-08-06 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.74
771028,Heathcote Ave - Banbury,2023-08-06 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.06
771028,Heathcote Ave - Banbury,2023-08-06 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.79
771028,Heathcote Ave - Banbury,2023-08-06 23:30:00+00:00,feeder,1.0,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-06 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.9
771028,Heathcote Ave - Banbury,2023-08-06 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.8
771028,Heathcote Ave - Banbury,2023-08-06 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,30.3
771028,Heathcote Ave - Banbury,2023-08-06 23:30:00+00:00,transformer,,Temperature,C,13.4
771028,Heathcote Ave - Banbury,2023-08-06 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.15
771028,Heathcote Ave - Banbury,2023-08-06 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.18
771028,Heathcote Ave - Banbury,2023-08-06 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.58
771028,Heathcote Ave - Banbury,2023-08-06 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.26
771028,Heathcote Ave - Banbury,2023-08-06 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.72
771028,Heathcote Ave - Banbury,2023-08-06 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.46
771028,Heathcote Ave - Banbury,2023-08-06 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
771028,Heathcote Ave - Banbury,2023-08-06 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
771028,Heathcote Ave - Banbury,2023-08-06 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
771028,Heathcote Ave - Banbury,2023-08-06 23:30:00+00:00,busbar,,L3 Active Power,kW,12.33
771028,Heathcote Ave - Banbury,2023-08-06 23:30:00+00:00,busbar,,L2 Active Power,kW,12.82
771028,Heathcote Ave - Banbury,2023-08-06 23:30:00+00:00,busbar,,L1 Active Power,kW,14.33
771028,Heathcote Ave - Banbury,2023-08-06 23:30:00+00:00,busbar,,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-06 23:30:00+00:00,busbar,,L3 Current (RMS),A,59.2
771028,Heathcote Ave - Banbury,2023-08-06 23:30:00+00:00,busbar,,L2 Current (RMS),A,60.2
771028,Heathcote Ave - Banbury,2023-08-06 23:30:00+00:00,busbar,,L1 Current (RMS),A,67.4
771028,Heathcote Ave - Banbury,2023-08-06 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.11
771028,Heathcote Ave - Banbury,2023-08-06 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
771028,Heathcote Ave - Banbury,2023-08-06 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
771028,Heathcote Ave - Banbury,2023-08-06 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.86
771028,Heathcote Ave - Banbury,2023-08-06 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.2
771028,Heathcote Ave - Banbury,2023-08-06 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.38
771028,Heathcote Ave - Banbury,2023-08-06 23:20:00+00:00,feeder,5.0,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-06 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,10.0
771028,Heathcote Ave - Banbury,2023-08-06 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,14.5
771028,Heathcote Ave - Banbury,2023-08-06 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.9
771028,Heathcote Ave - Banbury,2023-08-06 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
771028,Heathcote Ave - Banbury,2023-08-06 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
771028,Heathcote Ave - Banbury,2023-08-06 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
771028,Heathcote Ave - Banbury,2023-08-06 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.72
771028,Heathcote Ave - Banbury,2023-08-06 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.42
771028,Heathcote Ave - Banbury,2023-08-06 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.81
771028,Heathcote Ave - Banbury,2023-08-06 23:20:00+00:00,feeder,4.0,N Current (RMS),A,1.4
771028,Heathcote Ave - Banbury,2023-08-06 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,4.0
771028,Heathcote Ave - Banbury,2023-08-06 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.5
771028,Heathcote Ave - Banbury,2023-08-06 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,8.1
771028,Heathcote Ave - Banbury,2023-08-06 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
771028,Heathcote Ave - Banbury,2023-08-06 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
771028,Heathcote Ave - Banbury,2023-08-06 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
771028,Heathcote Ave - Banbury,2023-08-06 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.64
