Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
771028,Heathcote Ave - Banbury,2023-08-06 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.8
771028,Heathcote Ave - Banbury,2023-08-06 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
771028,Heathcote Ave - Banbury,2023-08-06 23:20:00+00:00,feeder,3.0,N Current (RMS),A,0.8
771028,Heathcote Ave - Banbury,2023-08-06 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.6
771028,Heathcote Ave - Banbury,2023-08-06 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
771028,Heathcote Ave - Banbury,2023-08-06 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.6
771028,Heathcote Ave - Banbury,2023-08-06 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
771028,Heathcote Ave - Banbury,2023-08-06 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
771028,Heathcote Ave - Banbury,2023-08-06 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
771028,Heathcote Ave - Banbury,2023-08-06 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.18
771028,Heathcote Ave - Banbury,2023-08-06 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.07
771028,Heathcote Ave - Banbury,2023-08-06 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.7
771028,Heathcote Ave - Banbury,2023-08-06 23:20:00+00:00,feeder,2.0,N Current (RMS),A,1.6
771028,Heathcote Ave - Banbury,2023-08-06 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.1
771028,Heathcote Ave - Banbury,2023-08-06 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.1
771028,Heathcote Ave - Banbury,2023-08-06 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.0
771028,Heathcote Ave - Banbury,2023-08-06 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
771028,Heathcote Ave - Banbury,2023-08-06 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
771028,Heathcote Ave - Banbury,2023-08-06 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
771028,Heathcote Ave - Banbury,2023-08-06 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.49
771028,Heathcote Ave - Banbury,2023-08-06 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.88
771028,Heathcote Ave - Banbury,2023-08-06 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
771028,Heathcote Ave - Banbury,2023-08-06 23:20:00+00:00,feeder,1.0,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-06 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.6
771028,Heathcote Ave - Banbury,2023-08-06 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.8
771028,Heathcote Ave - Banbury,2023-08-06 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,31.0
771028,Heathcote Ave - Banbury,2023-08-06 23:20:00+00:00,transformer,,Temperature,C,13.5
771028,Heathcote Ave - Banbury,2023-08-06 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.16
771028,Heathcote Ave - Banbury,2023-08-06 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.07
771028,Heathcote Ave - Banbury,2023-08-06 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.62
771028,Heathcote Ave - Banbury,2023-08-06 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.08
771028,Heathcote Ave - Banbury,2023-08-06 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.72
771028,Heathcote Ave - Banbury,2023-08-06 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.18
771028,Heathcote Ave - Banbury,2023-08-06 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
771028,Heathcote Ave - Banbury,2023-08-06 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
771028,Heathcote Ave - Banbury,2023-08-06 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
771028,Heathcote Ave - Banbury,2023-08-06 23:20:00+00:00,busbar,,L3 Active Power,kW,10.88
771028,Heathcote Ave - Banbury,2023-08-06 23:20:00+00:00,busbar,,L2 Active Power,kW,13.37
771028,Heathcote Ave - Banbury,2023-08-06 23:20:00+00:00,busbar,,L1 Active Power,kW,14.89
771028,Heathcote Ave - Banbury,2023-08-06 23:20:00+00:00,busbar,,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-06 23:20:00+00:00,busbar,,L3 Current (RMS),A,53.6
771028,Heathcote Ave - Banbury,2023-08-06 23:20:00+00:00,busbar,,L2 Current (RMS),A,62.2
771028,Heathcote Ave - Banbury,2023-08-06 23:20:00+00:00,busbar,,L1 Current (RMS),A,69.5
771028,Heathcote Ave - Banbury,2023-08-06 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.09
771028,Heathcote Ave - Banbury,2023-08-06 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.31
771028,Heathcote Ave - Banbury,2023-08-06 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.69
771028,Heathcote Ave - Banbury,2023-08-06 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.9
771028,Heathcote Ave - Banbury,2023-08-06 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.28
771028,Heathcote Ave - Banbury,2023-08-06 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.16
771028,Heathcote Ave - Banbury,2023-08-06 23:10:00+00:00,feeder,5.0,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-06 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,10.1
771028,Heathcote Ave - Banbury,2023-08-06 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,14.6
771028,Heathcote Ave - Banbury,2023-08-06 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.3
771028,Heathcote Ave - Banbury,2023-08-06 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
771028,Heathcote Ave - Banbury,2023-08-06 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
771028,Heathcote Ave - Banbury,2023-08-06 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
771028,Heathcote Ave - Banbury,2023-08-06 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.74
771028,Heathcote Ave - Banbury,2023-08-06 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.37
771028,Heathcote Ave - Banbury,2023-08-06 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.66
771028,Heathcote Ave - Banbury,2023-08-06 23:10:00+00:00,feeder,4.0,N Current (RMS),A,1.5
771028,Heathcote Ave - Banbury,2023-08-06 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,4.3
771028,Heathcote Ave - Banbury,2023-08-06 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
771028,Heathcote Ave - Banbury,2023-08-06 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,7.3
771028,Heathcote Ave - Banbury,2023-08-06 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
771028,Heathcote Ave - Banbury,2023-08-06 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
771028,Heathcote Ave - Banbury,2023-08-06 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
771028,Heathcote Ave - Banbury,2023-08-06 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.38
771028,Heathcote Ave - Banbury,2023-08-06 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.99
771028,Heathcote Ave - Banbury,2023-08-06 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.14
771028,Heathcote Ave - Banbury,2023-08-06 23:10:00+00:00,feeder,3.0,N Current (RMS),A,1.0
771028,Heathcote Ave - Banbury,2023-08-06 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.9
771028,Heathcote Ave - Banbury,2023-08-06 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.5
771028,Heathcote Ave - Banbury,2023-08-06 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.0
771028,Heathcote Ave - Banbury,2023-08-06 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
771028,Heathcote Ave - Banbury,2023-08-06 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
771028,Heathcote Ave - Banbury,2023-08-06 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
771028,Heathcote Ave - Banbury,2023-08-06 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.4
771028,Heathcote Ave - Banbury,2023-08-06 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.01
771028,Heathcote Ave - Banbury,2023-08-06 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.77
771028,Heathcote Ave - Banbury,2023-08-06 23:10:00+00:00,feeder,2.0,N Current (RMS),A,1.7
771028,Heathcote Ave - Banbury,2023-08-06 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.7
771028,Heathcote Ave - Banbury,2023-08-06 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.9
771028,Heathcote Ave - Banbury,2023-08-06 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.3
771028,Heathcote Ave - Banbury,2023-08-06 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
771028,Heathcote Ave - Banbury,2023-08-06 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
771028,Heathcote Ave - Banbury,2023-08-06 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
771028,Heathcote Ave - Banbury,2023-08-06 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.62
771028,Heathcote Ave - Banbury,2023-08-06 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.17
771028,Heathcote Ave - Banbury,2023-08-06 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.9
771028,Heathcote Ave - Banbury,2023-08-06 23:10:00+00:00,feeder,1.0,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-06 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.3
771028,Heathcote Ave - Banbury,2023-08-06 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.2
771028,Heathcote Ave - Banbury,2023-08-06 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,30.8
771028,Heathcote Ave - Banbury,2023-08-06 23:10:00+00:00,transformer,,Temperature,C,13.6
771028,Heathcote Ave - Banbury,2023-08-06 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.16
771028,Heathcote Ave - Banbury,2023-08-06 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.08
771028,Heathcote Ave - Banbury,2023-08-06 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.6
771028,Heathcote Ave - Banbury,2023-08-06 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.99
771028,Heathcote Ave - Banbury,2023-08-06 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.69
771028,Heathcote Ave - Banbury,2023-08-06 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.13
771028,Heathcote Ave - Banbury,2023-08-06 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
771028,Heathcote Ave - Banbury,2023-08-06 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
771028,Heathcote Ave - Banbury,2023-08-06 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
771028,Heathcote Ave - Banbury,2023-08-06 23:10:00+00:00,busbar,,L3 Active Power,kW,11.05
771028,Heathcote Ave - Banbury,2023-08-06 23:10:00+00:00,busbar,,L2 Active Power,kW,13.82
771028,Heathcote Ave - Banbury,2023-08-06 23:10:00+00:00,busbar,,L1 Active Power,kW,14.64
771028,Heathcote Ave - Banbury,2023-08-06 23:10:00+00:00,busbar,,N Current (RMS),A,1.1
771028,Heathcote Ave - Banbury,2023-08-06 23:10:00+00:00,busbar,,L3 Current (RMS),A,54.5
771028,Heathcote Ave - Banbury,2023-08-06 23:10:00+00:00,busbar,,L2 Current (RMS),A,63.6
771028,Heathcote Ave - Banbury,2023-08-06 23:10:00+00:00,busbar,,L1 Current (RMS),A,68.8
771028,Heathcote Ave - Banbury,2023-08-06 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.09
771028,Heathcote Ave - Banbury,2023-08-06 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
771028,Heathcote Ave - Banbury,2023-08-06 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.77
771028,Heathcote Ave - Banbury,2023-08-06 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.83
771028,Heathcote Ave - Banbury,2023-08-06 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.9
771028,Heathcote Ave - Banbury,2023-08-06 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.09
771028,Heathcote Ave - Banbury,2023-08-06 23:00:00+00:00,feeder,5.0,N Current (RMS),A,2.6
771028,Heathcote Ave - Banbury,2023-08-06 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,9.7
771028,Heathcote Ave - Banbury,2023-08-06 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,16.9
771028,Heathcote Ave - Banbury,2023-08-06 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.0
771028,Heathcote Ave - Banbury,2023-08-06 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
771028,Heathcote Ave - Banbury,2023-08-06 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
771028,Heathcote Ave - Banbury,2023-08-06 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
771028,Heathcote Ave - Banbury,2023-08-06 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.92
771028,Heathcote Ave - Banbury,2023-08-06 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.44
771028,Heathcote Ave - Banbury,2023-08-06 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.8
771028,Heathcote Ave - Banbury,2023-08-06 23:00:00+00:00,feeder,4.0,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-06 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,4.5
771028,Heathcote Ave - Banbury,2023-08-06 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.5
771028,Heathcote Ave - Banbury,2023-08-06 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.9
771028,Heathcote Ave - Banbury,2023-08-06 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
771028,Heathcote Ave - Banbury,2023-08-06 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
771028,Heathcote Ave - Banbury,2023-08-06 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
771028,Heathcote Ave - Banbury,2023-08-06 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.36
771028,Heathcote Ave - Banbury,2023-08-06 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.63
771028,Heathcote Ave - Banbury,2023-08-06 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.29
771028,Heathcote Ave - Banbury,2023-08-06 23:00:00+00:00,feeder,3.0,N Current (RMS),A,0.7
771028,Heathcote Ave - Banbury,2023-08-06 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.8
771028,Heathcote Ave - Banbury,2023-08-06 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.6
771028,Heathcote Ave - Banbury,2023-08-06 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.7
771028,Heathcote Ave - Banbury,2023-08-06 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
771028,Heathcote Ave - Banbury,2023-08-06 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
771028,Heathcote Ave - Banbury,2023-08-06 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
771028,Heathcote Ave - Banbury,2023-08-06 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.48
771028,Heathcote Ave - Banbury,2023-08-06 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.87
771028,Heathcote Ave - Banbury,2023-08-06 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.48
771028,Heathcote Ave - Banbury,2023-08-06 23:00:00+00:00,feeder,2.0,N Current (RMS),A,1.7
771028,Heathcote Ave - Banbury,2023-08-06 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.9
771028,Heathcote Ave - Banbury,2023-08-06 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.3
771028,Heathcote Ave - Banbury,2023-08-06 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.1
771028,Heathcote Ave - Banbury,2023-08-06 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
771028,Heathcote Ave - Banbury,2023-08-06 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
771028,Heathcote Ave - Banbury,2023-08-06 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
771028,Heathcote Ave - Banbury,2023-08-06 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.88
771028,Heathcote Ave - Banbury,2023-08-06 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.67
771028,Heathcote Ave - Banbury,2023-08-06 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.42
771028,Heathcote Ave - Banbury,2023-08-06 23:00:00+00:00,feeder,1.0,N Current (RMS),A,0.8
771028,Heathcote Ave - Banbury,2023-08-06 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.8
771028,Heathcote Ave - Banbury,2023-08-06 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.5
771028,Heathcote Ave - Banbury,2023-08-06 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.9
771028,Heathcote Ave - Banbury,2023-08-06 23:00:00+00:00,transformer,,Temperature,C,13.8
771028,Heathcote Ave - Banbury,2023-08-06 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.1
771028,Heathcote Ave - Banbury,2023-08-06 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.28
771028,Heathcote Ave - Banbury,2023-08-06 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.54
771028,Heathcote Ave - Banbury,2023-08-06 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.31
771028,Heathcote Ave - Banbury,2023-08-06 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.69
771028,Heathcote Ave - Banbury,2023-08-06 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.4
771028,Heathcote Ave - Banbury,2023-08-06 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
771028,Heathcote Ave - Banbury,2023-08-06 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
771028,Heathcote Ave - Banbury,2023-08-06 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
771028,Heathcote Ave - Banbury,2023-08-06 23:00:00+00:00,busbar,,L3 Active Power,kW,11.47
771028,Heathcote Ave - Banbury,2023-08-06 23:00:00+00:00,busbar,,L2 Active Power,kW,15.51
771028,Heathcote Ave - Banbury,2023-08-06 23:00:00+00:00,busbar,,L1 Active Power,kW,13.09
771028,Heathcote Ave - Banbury,2023-08-06 23:00:00+00:00,busbar,,N Current (RMS),A,1.1
771028,Heathcote Ave - Banbury,2023-08-06 23:00:00+00:00,busbar,,L3 Current (RMS),A,55.1
771028,Heathcote Ave - Banbury,2023-08-06 23:00:00+00:00,busbar,,L2 Current (RMS),A,69.6
771028,Heathcote Ave - Banbury,2023-08-06 23:00:00+00:00,busbar,,L1 Current (RMS),A,63.1
771028,Heathcote Ave - Banbury,2023-08-06 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.12
771028,Heathcote Ave - Banbury,2023-08-06 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.2
771028,Heathcote Ave - Banbury,2023-08-06 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
771028,Heathcote Ave - Banbury,2023-08-06 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.1
771028,Heathcote Ave - Banbury,2023-08-06 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.75
771028,Heathcote Ave - Banbury,2023-08-06 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.31
771028,Heathcote Ave - Banbury,2023-08-06 22:50:00+00:00,feeder,5.0,N Current (RMS),A,2.6
771028,Heathcote Ave - Banbury,2023-08-06 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,10.9
771028,Heathcote Ave - Banbury,2023-08-06 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,16.4
771028,Heathcote Ave - Banbury,2023-08-06 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.5
771028,Heathcote Ave - Banbury,2023-08-06 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
771028,Heathcote Ave - Banbury,2023-08-06 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
771028,Heathcote Ave - Banbury,2023-08-06 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
771028,Heathcote Ave - Banbury,2023-08-06 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.71
771028,Heathcote Ave - Banbury,2023-08-06 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.47
771028,Heathcote Ave - Banbury,2023-08-06 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.33
771028,Heathcote Ave - Banbury,2023-08-06 22:50:00+00:00,feeder,4.0,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-06 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,4.0
771028,Heathcote Ave - Banbury,2023-08-06 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.6
771028,Heathcote Ave - Banbury,2023-08-06 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,10.2
771028,Heathcote Ave - Banbury,2023-08-06 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
771028,Heathcote Ave - Banbury,2023-08-06 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.66
771028,Heathcote Ave - Banbury,2023-08-06 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
771028,Heathcote Ave - Banbury,2023-08-06 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.59
771028,Heathcote Ave - Banbury,2023-08-06 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.66
771028,Heathcote Ave - Banbury,2023-08-06 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.12
771028,Heathcote Ave - Banbury,2023-08-06 22:50:00+00:00,feeder,3.0,N Current (RMS),A,0.9
771028,Heathcote Ave - Banbury,2023-08-06 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.4
771028,Heathcote Ave - Banbury,2023-08-06 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.8
771028,Heathcote Ave - Banbury,2023-08-06 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.3
771028,Heathcote Ave - Banbury,2023-08-06 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
771028,Heathcote Ave - Banbury,2023-08-06 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
771028,Heathcote Ave - Banbury,2023-08-06 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
771028,Heathcote Ave - Banbury,2023-08-06 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.65
771028,Heathcote Ave - Banbury,2023-08-06 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.86
771028,Heathcote Ave - Banbury,2023-08-06 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.71
771028,Heathcote Ave - Banbury,2023-08-06 22:50:00+00:00,feeder,2.0,N Current (RMS),A,1.6
771028,Heathcote Ave - Banbury,2023-08-06 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.6
771028,Heathcote Ave - Banbury,2023-08-06 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.6
771028,Heathcote Ave - Banbury,2023-08-06 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.1
771028,Heathcote Ave - Banbury,2023-08-06 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
771028,Heathcote Ave - Banbury,2023-08-06 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
771028,Heathcote Ave - Banbury,2023-08-06 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
771028,Heathcote Ave - Banbury,2023-08-06 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.17
771028,Heathcote Ave - Banbury,2023-08-06 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.79
771028,Heathcote Ave - Banbury,2023-08-06 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.3
771028,Heathcote Ave - Banbury,2023-08-06 22:50:00+00:00,feeder,1.0,N Current (RMS),A,0.9
771028,Heathcote Ave - Banbury,2023-08-06 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.4
771028,Heathcote Ave - Banbury,2023-08-06 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.5
771028,Heathcote Ave - Banbury,2023-08-06 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.4
771028,Heathcote Ave - Banbury,2023-08-06 22:50:00+00:00,transformer,,Temperature,C,13.9
771028,Heathcote Ave - Banbury,2023-08-06 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.1
771028,Heathcote Ave - Banbury,2023-08-06 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.78
771028,Heathcote Ave - Banbury,2023-08-06 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.55
771028,Heathcote Ave - Banbury,2023-08-06 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.85
771028,Heathcote Ave - Banbury,2023-08-06 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.71
771028,Heathcote Ave - Banbury,2023-08-06 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.84
771028,Heathcote Ave - Banbury,2023-08-06 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
771028,Heathcote Ave - Banbury,2023-08-06 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
771028,Heathcote Ave - Banbury,2023-08-06 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
771028,Heathcote Ave - Banbury,2023-08-06 22:50:00+00:00,busbar,,L3 Active Power,kW,12.22
771028,Heathcote Ave - Banbury,2023-08-06 22:50:00+00:00,busbar,,L2 Active Power,kW,14.53
771028,Heathcote Ave - Banbury,2023-08-06 22:50:00+00:00,busbar,,L1 Active Power,kW,14.78
771028,Heathcote Ave - Banbury,2023-08-06 22:50:00+00:00,busbar,,N Current (RMS),A,1.1
771028,Heathcote Ave - Banbury,2023-08-06 22:50:00+00:00,busbar,,L3 Current (RMS),A,57.5
771028,Heathcote Ave - Banbury,2023-08-06 22:50:00+00:00,busbar,,L2 Current (RMS),A,66.3
771028,Heathcote Ave - Banbury,2023-08-06 22:50:00+00:00,busbar,,L1 Current (RMS),A,68.8
771028,Heathcote Ave - Banbury,2023-08-06 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.24
771028,Heathcote Ave - Banbury,2023-08-06 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
771028,Heathcote Ave - Banbury,2023-08-06 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
771028,Heathcote Ave - Banbury,2023-08-06 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.32
771028,Heathcote Ave - Banbury,2023-08-06 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.21
771028,Heathcote Ave - Banbury,2023-08-06 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.3
771028,Heathcote Ave - Banbury,2023-08-06 22:40:00+00:00,feeder,5.0,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-06 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,11.9
771028,Heathcote Ave - Banbury,2023-08-06 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,14.4
771028,Heathcote Ave - Banbury,2023-08-06 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.4
771028,Heathcote Ave - Banbury,2023-08-06 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
771028,Heathcote Ave - Banbury,2023-08-06 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
771028,Heathcote Ave - Banbury,2023-08-06 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
771028,Heathcote Ave - Banbury,2023-08-06 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.69
771028,Heathcote Ave - Banbury,2023-08-06 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.41
771028,Heathcote Ave - Banbury,2023-08-06 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.11
771028,Heathcote Ave - Banbury,2023-08-06 22:40:00+00:00,feeder,4.0,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-06 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,3.8
771028,Heathcote Ave - Banbury,2023-08-06 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
771028,Heathcote Ave - Banbury,2023-08-06 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,9.1
771028,Heathcote Ave - Banbury,2023-08-06 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
771028,Heathcote Ave - Banbury,2023-08-06 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.64
771028,Heathcote Ave - Banbury,2023-08-06 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
771028,Heathcote Ave - Banbury,2023-08-06 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.47
771028,Heathcote Ave - Banbury,2023-08-06 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.65
771028,Heathcote Ave - Banbury,2023-08-06 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.19
771028,Heathcote Ave - Banbury,2023-08-06 22:40:00+00:00,feeder,3.0,N Current (RMS),A,1.1
771028,Heathcote Ave - Banbury,2023-08-06 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.1
771028,Heathcote Ave - Banbury,2023-08-06 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.8
771028,Heathcote Ave - Banbury,2023-08-06 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.8
771028,Heathcote Ave - Banbury,2023-08-06 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
771028,Heathcote Ave - Banbury,2023-08-06 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
771028,Heathcote Ave - Banbury,2023-08-06 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
771028,Heathcote Ave - Banbury,2023-08-06 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.37
771028,Heathcote Ave - Banbury,2023-08-06 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.36
771028,Heathcote Ave - Banbury,2023-08-06 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.6
771028,Heathcote Ave - Banbury,2023-08-06 22:40:00+00:00,feeder,2.0,N Current (RMS),A,3.8
771028,Heathcote Ave - Banbury,2023-08-06 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.6
771028,Heathcote Ave - Banbury,2023-08-06 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.4
771028,Heathcote Ave - Banbury,2023-08-06 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.6
771028,Heathcote Ave - Banbury,2023-08-06 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
771028,Heathcote Ave - Banbury,2023-08-06 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
771028,Heathcote Ave - Banbury,2023-08-06 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
771028,Heathcote Ave - Banbury,2023-08-06 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.35
771028,Heathcote Ave - Banbury,2023-08-06 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.87
771028,Heathcote Ave - Banbury,2023-08-06 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.59
771028,Heathcote Ave - Banbury,2023-08-06 22:40:00+00:00,feeder,1.0,N Current (RMS),A,1.6
771028,Heathcote Ave - Banbury,2023-08-06 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.4
771028,Heathcote Ave - Banbury,2023-08-06 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,29.3
771028,Heathcote Ave - Banbury,2023-08-06 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.5
771028,Heathcote Ave - Banbury,2023-08-06 22:40:00+00:00,transformer,,Temperature,C,14.0
771028,Heathcote Ave - Banbury,2023-08-06 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.12
771028,Heathcote Ave - Banbury,2023-08-06 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.52
771028,Heathcote Ave - Banbury,2023-08-06 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.57
771028,Heathcote Ave - Banbury,2023-08-06 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.54
771028,Heathcote Ave - Banbury,2023-08-06 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.71
771028,Heathcote Ave - Banbury,2023-08-06 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.55
771028,Heathcote Ave - Banbury,2023-08-06 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
771028,Heathcote Ave - Banbury,2023-08-06 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
771028,Heathcote Ave - Banbury,2023-08-06 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
771028,Heathcote Ave - Banbury,2023-08-06 22:40:00+00:00,busbar,,L3 Active Power,kW,15.21
771028,Heathcote Ave - Banbury,2023-08-06 22:40:00+00:00,busbar,,L2 Active Power,kW,17.51
771028,Heathcote Ave - Banbury,2023-08-06 22:40:00+00:00,busbar,,L1 Active Power,kW,14.79
771028,Heathcote Ave - Banbury,2023-08-06 22:40:00+00:00,busbar,,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-06 22:40:00+00:00,busbar,,L3 Current (RMS),A,69.3
771028,Heathcote Ave - Banbury,2023-08-06 22:40:00+00:00,busbar,,L2 Current (RMS),A,78.1
771028,Heathcote Ave - Banbury,2023-08-06 22:40:00+00:00,busbar,,L1 Current (RMS),A,68.9
771028,Heathcote Ave - Banbury,2023-08-06 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.16
771028,Heathcote Ave - Banbury,2023-08-06 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
771028,Heathcote Ave - Banbury,2023-08-06 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.71
771028,Heathcote Ave - Banbury,2023-08-06 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.46
771028,Heathcote Ave - Banbury,2023-08-06 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.04
771028,Heathcote Ave - Banbury,2023-08-06 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.17
771028,Heathcote Ave - Banbury,2023-08-06 22:30:00+00:00,feeder,5.0,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-06 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,12.3
771028,Heathcote Ave - Banbury,2023-08-06 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,14.0
771028,Heathcote Ave - Banbury,2023-08-06 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.2
771028,Heathcote Ave - Banbury,2023-08-06 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
771028,Heathcote Ave - Banbury,2023-08-06 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
771028,Heathcote Ave - Banbury,2023-08-06 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
771028,Heathcote Ave - Banbury,2023-08-06 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.6
771028,Heathcote Ave - Banbury,2023-08-06 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.45
771028,Heathcote Ave - Banbury,2023-08-06 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.14
771028,Heathcote Ave - Banbury,2023-08-06 22:30:00+00:00,feeder,4.0,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-06 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,4.1
771028,Heathcote Ave - Banbury,2023-08-06 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.5
771028,Heathcote Ave - Banbury,2023-08-06 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,9.2
771028,Heathcote Ave - Banbury,2023-08-06 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
771028,Heathcote Ave - Banbury,2023-08-06 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.8
771028,Heathcote Ave - Banbury,2023-08-06 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
771028,Heathcote Ave - Banbury,2023-08-06 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.59
771028,Heathcote Ave - Banbury,2023-08-06 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.53
771028,Heathcote Ave - Banbury,2023-08-06 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.16
771028,Heathcote Ave - Banbury,2023-08-06 22:30:00+00:00,feeder,3.0,N Current (RMS),A,0.7
771028,Heathcote Ave - Banbury,2023-08-06 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.5
771028,Heathcote Ave - Banbury,2023-08-06 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.7
771028,Heathcote Ave - Banbury,2023-08-06 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.6
771028,Heathcote Ave - Banbury,2023-08-06 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
771028,Heathcote Ave - Banbury,2023-08-06 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
771028,Heathcote Ave - Banbury,2023-08-06 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
771028,Heathcote Ave - Banbury,2023-08-06 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.58
771028,Heathcote Ave - Banbury,2023-08-06 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.78
771028,Heathcote Ave - Banbury,2023-08-06 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.96
771028,Heathcote Ave - Banbury,2023-08-06 22:30:00+00:00,feeder,2.0,N Current (RMS),A,1.1
771028,Heathcote Ave - Banbury,2023-08-06 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.5
771028,Heathcote Ave - Banbury,2023-08-06 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.6
771028,Heathcote Ave - Banbury,2023-08-06 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.8
771028,Heathcote Ave - Banbury,2023-08-06 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
771028,Heathcote Ave - Banbury,2023-08-06 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
771028,Heathcote Ave - Banbury,2023-08-06 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
771028,Heathcote Ave - Banbury,2023-08-06 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.34
771028,Heathcote Ave - Banbury,2023-08-06 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.53
771028,Heathcote Ave - Banbury,2023-08-06 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.72
771028,Heathcote Ave - Banbury,2023-08-06 22:30:00+00:00,feeder,1.0,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-06 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.5
771028,Heathcote Ave - Banbury,2023-08-06 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.7
771028,Heathcote Ave - Banbury,2023-08-06 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.6
771028,Heathcote Ave - Banbury,2023-08-06 22:30:00+00:00,transformer,,Temperature,C,14.2
771028,Heathcote Ave - Banbury,2023-08-06 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.18
771028,Heathcote Ave - Banbury,2023-08-06 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.79
771028,Heathcote Ave - Banbury,2023-08-06 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.63
771028,Heathcote Ave - Banbury,2023-08-06 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.84
771028,Heathcote Ave - Banbury,2023-08-06 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.73
771028,Heathcote Ave - Banbury,2023-08-06 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.6
771028,Heathcote Ave - Banbury,2023-08-06 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
771028,Heathcote Ave - Banbury,2023-08-06 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
771028,Heathcote Ave - Banbury,2023-08-06 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
771028,Heathcote Ave - Banbury,2023-08-06 22:30:00+00:00,busbar,,L3 Active Power,kW,12.57
771028,Heathcote Ave - Banbury,2023-08-06 22:30:00+00:00,busbar,,L2 Active Power,kW,14.32
771028,Heathcote Ave - Banbury,2023-08-06 22:30:00+00:00,busbar,,L1 Active Power,kW,14.15
771028,Heathcote Ave - Banbury,2023-08-06 22:30:00+00:00,busbar,,N Current (RMS),A,1.3
771028,Heathcote Ave - Banbury,2023-08-06 22:30:00+00:00,busbar,,L3 Current (RMS),A,60.0
771028,Heathcote Ave - Banbury,2023-08-06 22:30:00+00:00,busbar,,L2 Current (RMS),A,66.5
771028,Heathcote Ave - Banbury,2023-08-06 22:30:00+00:00,busbar,,L1 Current (RMS),A,65.8
771028,Heathcote Ave - Banbury,2023-08-06 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.18
771028,Heathcote Ave - Banbury,2023-08-06 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.18
771028,Heathcote Ave - Banbury,2023-08-06 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
771028,Heathcote Ave - Banbury,2023-08-06 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.55
771028,Heathcote Ave - Banbury,2023-08-06 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.24
771028,Heathcote Ave - Banbury,2023-08-06 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.35
771028,Heathcote Ave - Banbury,2023-08-06 22:20:00+00:00,feeder,5.0,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-06 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,12.6
771028,Heathcote Ave - Banbury,2023-08-06 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,14.5
771028,Heathcote Ave - Banbury,2023-08-06 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.7
771028,Heathcote Ave - Banbury,2023-08-06 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
771028,Heathcote Ave - Banbury,2023-08-06 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
771028,Heathcote Ave - Banbury,2023-08-06 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.12
771028,Heathcote Ave - Banbury,2023-08-06 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.65
771028,Heathcote Ave - Banbury,2023-08-06 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.4
771028,Heathcote Ave - Banbury,2023-08-06 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.3
771028,Heathcote Ave - Banbury,2023-08-06 22:20:00+00:00,feeder,4.0,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-06 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,4.3
771028,Heathcote Ave - Banbury,2023-08-06 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
771028,Heathcote Ave - Banbury,2023-08-06 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,10.0
771028,Heathcote Ave - Banbury,2023-08-06 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
771028,Heathcote Ave - Banbury,2023-08-06 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.86
771028,Heathcote Ave - Banbury,2023-08-06 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
771028,Heathcote Ave - Banbury,2023-08-06 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.94
771028,Heathcote Ave - Banbury,2023-08-06 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.73
771028,Heathcote Ave - Banbury,2023-08-06 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.37
771028,Heathcote Ave - Banbury,2023-08-06 22:20:00+00:00,feeder,3.0,N Current (RMS),A,0.7
771028,Heathcote Ave - Banbury,2023-08-06 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.0
771028,Heathcote Ave - Banbury,2023-08-06 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.5
771028,Heathcote Ave - Banbury,2023-08-06 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.2
771028,Heathcote Ave - Banbury,2023-08-06 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
771028,Heathcote Ave - Banbury,2023-08-06 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
771028,Heathcote Ave - Banbury,2023-08-06 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
771028,Heathcote Ave - Banbury,2023-08-06 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.73
771028,Heathcote Ave - Banbury,2023-08-06 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.55
771028,Heathcote Ave - Banbury,2023-08-06 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.81
771028,Heathcote Ave - Banbury,2023-08-06 22:20:00+00:00,feeder,2.0,N Current (RMS),A,1.6
771028,Heathcote Ave - Banbury,2023-08-06 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.1
771028,Heathcote Ave - Banbury,2023-08-06 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.9
771028,Heathcote Ave - Banbury,2023-08-06 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.3
771028,Heathcote Ave - Banbury,2023-08-06 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
771028,Heathcote Ave - Banbury,2023-08-06 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
771028,Heathcote Ave - Banbury,2023-08-06 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
771028,Heathcote Ave - Banbury,2023-08-06 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.11
771028,Heathcote Ave - Banbury,2023-08-06 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.8
771028,Heathcote Ave - Banbury,2023-08-06 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.78
771028,Heathcote Ave - Banbury,2023-08-06 22:20:00+00:00,feeder,1.0,N Current (RMS),A,1.0
771028,Heathcote Ave - Banbury,2023-08-06 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
771028,Heathcote Ave - Banbury,2023-08-06 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,25.2
771028,Heathcote Ave - Banbury,2023-08-06 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.4
771028,Heathcote Ave - Banbury,2023-08-06 22:20:00+00:00,transformer,,Temperature,C,14.3
771028,Heathcote Ave - Banbury,2023-08-06 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.16
771028,Heathcote Ave - Banbury,2023-08-06 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.36
771028,Heathcote Ave - Banbury,2023-08-06 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.61
771028,Heathcote Ave - Banbury,2023-08-06 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.42
771028,Heathcote Ave - Banbury,2023-08-06 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.75
771028,Heathcote Ave - Banbury,2023-08-06 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.15
771028,Heathcote Ave - Banbury,2023-08-06 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
771028,Heathcote Ave - Banbury,2023-08-06 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
771028,Heathcote Ave - Banbury,2023-08-06 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
771028,Heathcote Ave - Banbury,2023-08-06 22:20:00+00:00,busbar,,L3 Active Power,kW,12.99
771028,Heathcote Ave - Banbury,2023-08-06 22:20:00+00:00,busbar,,L2 Active Power,kW,16.72
771028,Heathcote Ave - Banbury,2023-08-06 22:20:00+00:00,busbar,,L1 Active Power,kW,15.61
771028,Heathcote Ave - Banbury,2023-08-06 22:20:00+00:00,busbar,,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-06 22:20:00+00:00,busbar,,L3 Current (RMS),A,62.2
771028,Heathcote Ave - Banbury,2023-08-06 22:20:00+00:00,busbar,,L2 Current (RMS),A,75.2
771028,Heathcote Ave - Banbury,2023-08-06 22:20:00+00:00,busbar,,L1 Current (RMS),A,71.7
771028,Heathcote Ave - Banbury,2023-08-06 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.14
771028,Heathcote Ave - Banbury,2023-08-06 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.13
771028,Heathcote Ave - Banbury,2023-08-06 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.55
771028,Heathcote Ave - Banbury,2023-08-06 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.76
771028,Heathcote Ave - Banbury,2023-08-06 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.85
771028,Heathcote Ave - Banbury,2023-08-06 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.28
771028,Heathcote Ave - Banbury,2023-08-06 22:10:00+00:00,feeder,5.0,N Current (RMS),A,2.9
771028,Heathcote Ave - Banbury,2023-08-06 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,13.3
771028,Heathcote Ave - Banbury,2023-08-06 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,16.7
771028,Heathcote Ave - Banbury,2023-08-06 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.3
771028,Heathcote Ave - Banbury,2023-08-06 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
771028,Heathcote Ave - Banbury,2023-08-06 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
771028,Heathcote Ave - Banbury,2023-08-06 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
771028,Heathcote Ave - Banbury,2023-08-06 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.78
771028,Heathcote Ave - Banbury,2023-08-06 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.4
771028,Heathcote Ave - Banbury,2023-08-06 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.01
771028,Heathcote Ave - Banbury,2023-08-06 22:10:00+00:00,feeder,4.0,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-06 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,4.6
771028,Heathcote Ave - Banbury,2023-08-06 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
771028,Heathcote Ave - Banbury,2023-08-06 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,8.8
771028,Heathcote Ave - Banbury,2023-08-06 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
771028,Heathcote Ave - Banbury,2023-08-06 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.96
771028,Heathcote Ave - Banbury,2023-08-06 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
771028,Heathcote Ave - Banbury,2023-08-06 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.23
771028,Heathcote Ave - Banbury,2023-08-06 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.77
771028,Heathcote Ave - Banbury,2023-08-06 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.5
771028,Heathcote Ave - Banbury,2023-08-06 22:10:00+00:00,feeder,3.0,N Current (RMS),A,0.9
771028,Heathcote Ave - Banbury,2023-08-06 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
771028,Heathcote Ave - Banbury,2023-08-06 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.8
771028,Heathcote Ave - Banbury,2023-08-06 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.3
771028,Heathcote Ave - Banbury,2023-08-06 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
771028,Heathcote Ave - Banbury,2023-08-06 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
771028,Heathcote Ave - Banbury,2023-08-06 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
771028,Heathcote Ave - Banbury,2023-08-06 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.74
771028,Heathcote Ave - Banbury,2023-08-06 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.51
771028,Heathcote Ave - Banbury,2023-08-06 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.61
771028,Heathcote Ave - Banbury,2023-08-06 22:10:00+00:00,feeder,2.0,N Current (RMS),A,1.7
771028,Heathcote Ave - Banbury,2023-08-06 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.0
771028,Heathcote Ave - Banbury,2023-08-06 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.9
771028,Heathcote Ave - Banbury,2023-08-06 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.1
771028,Heathcote Ave - Banbury,2023-08-06 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
771028,Heathcote Ave - Banbury,2023-08-06 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
771028,Heathcote Ave - Banbury,2023-08-06 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
771028,Heathcote Ave - Banbury,2023-08-06 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.11
771028,Heathcote Ave - Banbury,2023-08-06 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.18
771028,Heathcote Ave - Banbury,2023-08-06 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.18
771028,Heathcote Ave - Banbury,2023-08-06 22:10:00+00:00,feeder,1.0,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-06 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.6
771028,Heathcote Ave - Banbury,2023-08-06 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.9
771028,Heathcote Ave - Banbury,2023-08-06 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,28.1
771028,Heathcote Ave - Banbury,2023-08-06 22:10:00+00:00,transformer,,Temperature,C,14.5
771028,Heathcote Ave - Banbury,2023-08-06 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.09
771028,Heathcote Ave - Banbury,2023-08-06 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.98
771028,Heathcote Ave - Banbury,2023-08-06 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.55
771028,Heathcote Ave - Banbury,2023-08-06 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.06
771028,Heathcote Ave - Banbury,2023-08-06 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.69
771028,Heathcote Ave - Banbury,2023-08-06 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.93
771028,Heathcote Ave - Banbury,2023-08-06 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
771028,Heathcote Ave - Banbury,2023-08-06 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
771028,Heathcote Ave - Banbury,2023-08-06 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
771028,Heathcote Ave - Banbury,2023-08-06 22:10:00+00:00,busbar,,L3 Active Power,kW,15.62
771028,Heathcote Ave - Banbury,2023-08-06 22:10:00+00:00,busbar,,L2 Active Power,kW,14.72
771028,Heathcote Ave - Banbury,2023-08-06 22:10:00+00:00,busbar,,L1 Active Power,kW,15.58
771028,Heathcote Ave - Banbury,2023-08-06 22:10:00+00:00,busbar,,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-06 22:10:00+00:00,busbar,,L3 Current (RMS),A,71.7
771028,Heathcote Ave - Banbury,2023-08-06 22:10:00+00:00,busbar,,L2 Current (RMS),A,67.4
771028,Heathcote Ave - Banbury,2023-08-06 22:10:00+00:00,busbar,,L1 Current (RMS),A,71.4
771028,Heathcote Ave - Banbury,2023-08-06 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.03
771028,Heathcote Ave - Banbury,2023-08-06 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
