Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
771028,Heathcote Ave - Banbury,2023-08-06 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.42
771028,Heathcote Ave - Banbury,2023-08-06 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.61
771028,Heathcote Ave - Banbury,2023-08-06 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.29
771028,Heathcote Ave - Banbury,2023-08-06 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.44
771028,Heathcote Ave - Banbury,2023-08-06 22:00:00+00:00,feeder,5.0,N Current (RMS),A,3.0
771028,Heathcote Ave - Banbury,2023-08-06 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,12.6
771028,Heathcote Ave - Banbury,2023-08-06 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,18.8
771028,Heathcote Ave - Banbury,2023-08-06 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.8
771028,Heathcote Ave - Banbury,2023-08-06 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
771028,Heathcote Ave - Banbury,2023-08-06 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
771028,Heathcote Ave - Banbury,2023-08-06 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
771028,Heathcote Ave - Banbury,2023-08-06 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.89
771028,Heathcote Ave - Banbury,2023-08-06 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.52
771028,Heathcote Ave - Banbury,2023-08-06 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.23
771028,Heathcote Ave - Banbury,2023-08-06 22:00:00+00:00,feeder,4.0,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-06 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,4.4
771028,Heathcote Ave - Banbury,2023-08-06 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.8
771028,Heathcote Ave - Banbury,2023-08-06 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,10.2
771028,Heathcote Ave - Banbury,2023-08-06 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
771028,Heathcote Ave - Banbury,2023-08-06 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.97
771028,Heathcote Ave - Banbury,2023-08-06 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
771028,Heathcote Ave - Banbury,2023-08-06 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.09
771028,Heathcote Ave - Banbury,2023-08-06 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.02
771028,Heathcote Ave - Banbury,2023-08-06 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.55
771028,Heathcote Ave - Banbury,2023-08-06 22:00:00+00:00,feeder,3.0,N Current (RMS),A,1.3
771028,Heathcote Ave - Banbury,2023-08-06 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.5
771028,Heathcote Ave - Banbury,2023-08-06 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.9
771028,Heathcote Ave - Banbury,2023-08-06 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.1
771028,Heathcote Ave - Banbury,2023-08-06 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
771028,Heathcote Ave - Banbury,2023-08-06 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
771028,Heathcote Ave - Banbury,2023-08-06 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
771028,Heathcote Ave - Banbury,2023-08-06 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.26
771028,Heathcote Ave - Banbury,2023-08-06 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.49
771028,Heathcote Ave - Banbury,2023-08-06 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.62
771028,Heathcote Ave - Banbury,2023-08-06 22:00:00+00:00,feeder,2.0,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-06 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.3
771028,Heathcote Ave - Banbury,2023-08-06 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.8
771028,Heathcote Ave - Banbury,2023-08-06 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.1
771028,Heathcote Ave - Banbury,2023-08-06 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
771028,Heathcote Ave - Banbury,2023-08-06 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
771028,Heathcote Ave - Banbury,2023-08-06 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
771028,Heathcote Ave - Banbury,2023-08-06 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.01
771028,Heathcote Ave - Banbury,2023-08-06 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.54
771028,Heathcote Ave - Banbury,2023-08-06 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.28
771028,Heathcote Ave - Banbury,2023-08-06 22:00:00+00:00,feeder,1.0,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-06 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.7
771028,Heathcote Ave - Banbury,2023-08-06 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.4
771028,Heathcote Ave - Banbury,2023-08-06 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,25.1
771028,Heathcote Ave - Banbury,2023-08-06 22:00:00+00:00,transformer,,Temperature,C,14.6
771028,Heathcote Ave - Banbury,2023-08-06 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.04
771028,Heathcote Ave - Banbury,2023-08-06 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.67
771028,Heathcote Ave - Banbury,2023-08-06 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.51
771028,Heathcote Ave - Banbury,2023-08-06 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.77
771028,Heathcote Ave - Banbury,2023-08-06 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.64
771028,Heathcote Ave - Banbury,2023-08-06 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.61
771028,Heathcote Ave - Banbury,2023-08-06 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
771028,Heathcote Ave - Banbury,2023-08-06 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
771028,Heathcote Ave - Banbury,2023-08-06 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
771028,Heathcote Ave - Banbury,2023-08-06 22:00:00+00:00,busbar,,L3 Active Power,kW,16.86
771028,Heathcote Ave - Banbury,2023-08-06 22:00:00+00:00,busbar,,L2 Active Power,kW,15.85
771028,Heathcote Ave - Banbury,2023-08-06 22:00:00+00:00,busbar,,L1 Active Power,kW,15.11
771028,Heathcote Ave - Banbury,2023-08-06 22:00:00+00:00,busbar,,N Current (RMS),A,1.4
771028,Heathcote Ave - Banbury,2023-08-06 22:00:00+00:00,busbar,,L3 Current (RMS),A,76.2
771028,Heathcote Ave - Banbury,2023-08-06 22:00:00+00:00,busbar,,L2 Current (RMS),A,72.4
771028,Heathcote Ave - Banbury,2023-08-06 22:00:00+00:00,busbar,,L1 Current (RMS),A,70.2
771028,Heathcote Ave - Banbury,2023-08-06 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.85
771028,Heathcote Ave - Banbury,2023-08-06 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.27
771028,Heathcote Ave - Banbury,2023-08-06 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.49
771028,Heathcote Ave - Banbury,2023-08-06 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.73
771028,Heathcote Ave - Banbury,2023-08-06 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.38
771028,Heathcote Ave - Banbury,2023-08-06 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.65
771028,Heathcote Ave - Banbury,2023-08-06 21:50:00+00:00,feeder,5.0,N Current (RMS),A,4.9
771028,Heathcote Ave - Banbury,2023-08-06 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,12.7
771028,Heathcote Ave - Banbury,2023-08-06 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,31.3
771028,Heathcote Ave - Banbury,2023-08-06 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,7.7
771028,Heathcote Ave - Banbury,2023-08-06 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
771028,Heathcote Ave - Banbury,2023-08-06 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
771028,Heathcote Ave - Banbury,2023-08-06 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
771028,Heathcote Ave - Banbury,2023-08-06 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.94
771028,Heathcote Ave - Banbury,2023-08-06 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.4
771028,Heathcote Ave - Banbury,2023-08-06 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.19
771028,Heathcote Ave - Banbury,2023-08-06 21:50:00+00:00,feeder,4.0,N Current (RMS),A,3.5
771028,Heathcote Ave - Banbury,2023-08-06 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,4.7
771028,Heathcote Ave - Banbury,2023-08-06 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.5
771028,Heathcote Ave - Banbury,2023-08-06 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,10.1
771028,Heathcote Ave - Banbury,2023-08-06 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
771028,Heathcote Ave - Banbury,2023-08-06 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
771028,Heathcote Ave - Banbury,2023-08-06 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
771028,Heathcote Ave - Banbury,2023-08-06 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.54
771028,Heathcote Ave - Banbury,2023-08-06 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.09
771028,Heathcote Ave - Banbury,2023-08-06 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.09
771028,Heathcote Ave - Banbury,2023-08-06 21:50:00+00:00,feeder,3.0,N Current (RMS),A,1.5
771028,Heathcote Ave - Banbury,2023-08-06 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.8
771028,Heathcote Ave - Banbury,2023-08-06 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.8
771028,Heathcote Ave - Banbury,2023-08-06 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.1
771028,Heathcote Ave - Banbury,2023-08-06 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
771028,Heathcote Ave - Banbury,2023-08-06 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
771028,Heathcote Ave - Banbury,2023-08-06 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
771028,Heathcote Ave - Banbury,2023-08-06 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.09
771028,Heathcote Ave - Banbury,2023-08-06 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.53
771028,Heathcote Ave - Banbury,2023-08-06 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.71
771028,Heathcote Ave - Banbury,2023-08-06 21:50:00+00:00,feeder,2.0,N Current (RMS),A,1.6
771028,Heathcote Ave - Banbury,2023-08-06 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.4
771028,Heathcote Ave - Banbury,2023-08-06 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
771028,Heathcote Ave - Banbury,2023-08-06 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.6
771028,Heathcote Ave - Banbury,2023-08-06 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
771028,Heathcote Ave - Banbury,2023-08-06 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
771028,Heathcote Ave - Banbury,2023-08-06 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
771028,Heathcote Ave - Banbury,2023-08-06 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.12
771028,Heathcote Ave - Banbury,2023-08-06 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.11
771028,Heathcote Ave - Banbury,2023-08-06 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.3
771028,Heathcote Ave - Banbury,2023-08-06 21:50:00+00:00,feeder,1.0,N Current (RMS),A,1.4
771028,Heathcote Ave - Banbury,2023-08-06 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.6
771028,Heathcote Ave - Banbury,2023-08-06 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,22.9
771028,Heathcote Ave - Banbury,2023-08-06 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,24.6
771028,Heathcote Ave - Banbury,2023-08-06 21:50:00+00:00,transformer,,Temperature,C,14.8
771028,Heathcote Ave - Banbury,2023-08-06 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.07
771028,Heathcote Ave - Banbury,2023-08-06 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.83
771028,Heathcote Ave - Banbury,2023-08-06 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.49
771028,Heathcote Ave - Banbury,2023-08-06 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.75
771028,Heathcote Ave - Banbury,2023-08-06 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.66
771028,Heathcote Ave - Banbury,2023-08-06 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.6
771028,Heathcote Ave - Banbury,2023-08-06 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
771028,Heathcote Ave - Banbury,2023-08-06 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
771028,Heathcote Ave - Banbury,2023-08-06 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
771028,Heathcote Ave - Banbury,2023-08-06 21:50:00+00:00,busbar,,L3 Active Power,kW,16.43
771028,Heathcote Ave - Banbury,2023-08-06 21:50:00+00:00,busbar,,L2 Active Power,kW,21.5
771028,Heathcote Ave - Banbury,2023-08-06 21:50:00+00:00,busbar,,L1 Active Power,kW,15.94
771028,Heathcote Ave - Banbury,2023-08-06 21:50:00+00:00,busbar,,N Current (RMS),A,1.7
771028,Heathcote Ave - Banbury,2023-08-06 21:50:00+00:00,busbar,,L3 Current (RMS),A,74.9
771028,Heathcote Ave - Banbury,2023-08-06 21:50:00+00:00,busbar,,L2 Current (RMS),A,94.8
771028,Heathcote Ave - Banbury,2023-08-06 21:50:00+00:00,busbar,,L1 Current (RMS),A,73.6
771028,Heathcote Ave - Banbury,2023-08-06 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.05
771028,Heathcote Ave - Banbury,2023-08-06 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.2
771028,Heathcote Ave - Banbury,2023-08-06 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.55
771028,Heathcote Ave - Banbury,2023-08-06 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.5
771028,Heathcote Ave - Banbury,2023-08-06 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.54
771028,Heathcote Ave - Banbury,2023-08-06 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.65
771028,Heathcote Ave - Banbury,2023-08-06 21:40:00+00:00,feeder,5.0,N Current (RMS),A,3.6
771028,Heathcote Ave - Banbury,2023-08-06 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,12.2
771028,Heathcote Ave - Banbury,2023-08-06 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,23.8
771028,Heathcote Ave - Banbury,2023-08-06 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,7.8
771028,Heathcote Ave - Banbury,2023-08-06 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
771028,Heathcote Ave - Banbury,2023-08-06 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
771028,Heathcote Ave - Banbury,2023-08-06 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
771028,Heathcote Ave - Banbury,2023-08-06 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.07
771028,Heathcote Ave - Banbury,2023-08-06 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.56
771028,Heathcote Ave - Banbury,2023-08-06 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.25
771028,Heathcote Ave - Banbury,2023-08-06 21:40:00+00:00,feeder,4.0,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-06 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,5.5
771028,Heathcote Ave - Banbury,2023-08-06 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.9
771028,Heathcote Ave - Banbury,2023-08-06 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,10.3
771028,Heathcote Ave - Banbury,2023-08-06 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
771028,Heathcote Ave - Banbury,2023-08-06 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
771028,Heathcote Ave - Banbury,2023-08-06 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
771028,Heathcote Ave - Banbury,2023-08-06 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.75
771028,Heathcote Ave - Banbury,2023-08-06 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.46
771028,Heathcote Ave - Banbury,2023-08-06 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.88
771028,Heathcote Ave - Banbury,2023-08-06 21:40:00+00:00,feeder,3.0,N Current (RMS),A,1.7
771028,Heathcote Ave - Banbury,2023-08-06 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.8
771028,Heathcote Ave - Banbury,2023-08-06 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.9
771028,Heathcote Ave - Banbury,2023-08-06 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.6
771028,Heathcote Ave - Banbury,2023-08-06 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
771028,Heathcote Ave - Banbury,2023-08-06 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
771028,Heathcote Ave - Banbury,2023-08-06 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
771028,Heathcote Ave - Banbury,2023-08-06 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.77
771028,Heathcote Ave - Banbury,2023-08-06 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.78
771028,Heathcote Ave - Banbury,2023-08-06 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.79
771028,Heathcote Ave - Banbury,2023-08-06 21:40:00+00:00,feeder,2.0,N Current (RMS),A,1.5
771028,Heathcote Ave - Banbury,2023-08-06 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.2
771028,Heathcote Ave - Banbury,2023-08-06 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.7
771028,Heathcote Ave - Banbury,2023-08-06 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.9
771028,Heathcote Ave - Banbury,2023-08-06 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
771028,Heathcote Ave - Banbury,2023-08-06 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
771028,Heathcote Ave - Banbury,2023-08-06 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
771028,Heathcote Ave - Banbury,2023-08-06 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.3
771028,Heathcote Ave - Banbury,2023-08-06 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.38
771028,Heathcote Ave - Banbury,2023-08-06 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.19
771028,Heathcote Ave - Banbury,2023-08-06 21:40:00+00:00,feeder,1.0,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-06 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,28.8
771028,Heathcote Ave - Banbury,2023-08-06 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,24.4
771028,Heathcote Ave - Banbury,2023-08-06 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,24.8
771028,Heathcote Ave - Banbury,2023-08-06 21:40:00+00:00,transformer,,Temperature,C,14.9
771028,Heathcote Ave - Banbury,2023-08-06 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.06
771028,Heathcote Ave - Banbury,2023-08-06 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.93
771028,Heathcote Ave - Banbury,2023-08-06 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.44
771028,Heathcote Ave - Banbury,2023-08-06 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.88
771028,Heathcote Ave - Banbury,2023-08-06 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.64
771028,Heathcote Ave - Banbury,2023-08-06 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.83
771028,Heathcote Ave - Banbury,2023-08-06 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
771028,Heathcote Ave - Banbury,2023-08-06 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
771028,Heathcote Ave - Banbury,2023-08-06 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
771028,Heathcote Ave - Banbury,2023-08-06 21:40:00+00:00,busbar,,L3 Active Power,kW,20.38
771028,Heathcote Ave - Banbury,2023-08-06 21:40:00+00:00,busbar,,L2 Active Power,kW,19.71
771028,Heathcote Ave - Banbury,2023-08-06 21:40:00+00:00,busbar,,L1 Active Power,kW,15.77
771028,Heathcote Ave - Banbury,2023-08-06 21:40:00+00:00,busbar,,N Current (RMS),A,1.7
771028,Heathcote Ave - Banbury,2023-08-06 21:40:00+00:00,busbar,,L3 Current (RMS),A,90.6
771028,Heathcote Ave - Banbury,2023-08-06 21:40:00+00:00,busbar,,L2 Current (RMS),A,87.1
771028,Heathcote Ave - Banbury,2023-08-06 21:40:00+00:00,busbar,,L1 Current (RMS),A,73.9
771028,Heathcote Ave - Banbury,2023-08-06 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.09
771028,Heathcote Ave - Banbury,2023-08-06 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.03
771028,Heathcote Ave - Banbury,2023-08-06 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.66
771028,Heathcote Ave - Banbury,2023-08-06 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.77
771028,Heathcote Ave - Banbury,2023-08-06 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.7
771028,Heathcote Ave - Banbury,2023-08-06 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.86
771028,Heathcote Ave - Banbury,2023-08-06 21:30:00+00:00,feeder,5.0,N Current (RMS),A,3.6
771028,Heathcote Ave - Banbury,2023-08-06 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,13.4
771028,Heathcote Ave - Banbury,2023-08-06 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,24.4
771028,Heathcote Ave - Banbury,2023-08-06 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,8.9
771028,Heathcote Ave - Banbury,2023-08-06 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
771028,Heathcote Ave - Banbury,2023-08-06 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
771028,Heathcote Ave - Banbury,2023-08-06 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
771028,Heathcote Ave - Banbury,2023-08-06 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.19
771028,Heathcote Ave - Banbury,2023-08-06 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.76
771028,Heathcote Ave - Banbury,2023-08-06 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.42
771028,Heathcote Ave - Banbury,2023-08-06 21:30:00+00:00,feeder,4.0,N Current (RMS),A,2.6
771028,Heathcote Ave - Banbury,2023-08-06 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,6.0
771028,Heathcote Ave - Banbury,2023-08-06 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,7.8
771028,Heathcote Ave - Banbury,2023-08-06 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,11.2
771028,Heathcote Ave - Banbury,2023-08-06 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
771028,Heathcote Ave - Banbury,2023-08-06 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
771028,Heathcote Ave - Banbury,2023-08-06 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
771028,Heathcote Ave - Banbury,2023-08-06 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.09
771028,Heathcote Ave - Banbury,2023-08-06 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
771028,Heathcote Ave - Banbury,2023-08-06 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.6
771028,Heathcote Ave - Banbury,2023-08-06 21:30:00+00:00,feeder,3.0,N Current (RMS),A,1.3
771028,Heathcote Ave - Banbury,2023-08-06 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.0
771028,Heathcote Ave - Banbury,2023-08-06 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.8
771028,Heathcote Ave - Banbury,2023-08-06 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.9
771028,Heathcote Ave - Banbury,2023-08-06 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
771028,Heathcote Ave - Banbury,2023-08-06 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
771028,Heathcote Ave - Banbury,2023-08-06 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
771028,Heathcote Ave - Banbury,2023-08-06 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.4
771028,Heathcote Ave - Banbury,2023-08-06 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.79
771028,Heathcote Ave - Banbury,2023-08-06 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.71
771028,Heathcote Ave - Banbury,2023-08-06 21:30:00+00:00,feeder,2.0,N Current (RMS),A,1.6
771028,Heathcote Ave - Banbury,2023-08-06 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.0
771028,Heathcote Ave - Banbury,2023-08-06 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.8
771028,Heathcote Ave - Banbury,2023-08-06 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.6
771028,Heathcote Ave - Banbury,2023-08-06 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
771028,Heathcote Ave - Banbury,2023-08-06 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
771028,Heathcote Ave - Banbury,2023-08-06 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
771028,Heathcote Ave - Banbury,2023-08-06 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.47
771028,Heathcote Ave - Banbury,2023-08-06 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.41
771028,Heathcote Ave - Banbury,2023-08-06 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.56
771028,Heathcote Ave - Banbury,2023-08-06 21:30:00+00:00,feeder,1.0,N Current (RMS),A,1.7
771028,Heathcote Ave - Banbury,2023-08-06 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,32.2
771028,Heathcote Ave - Banbury,2023-08-06 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,24.4
771028,Heathcote Ave - Banbury,2023-08-06 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,25.7
771028,Heathcote Ave - Banbury,2023-08-06 21:30:00+00:00,transformer,,Temperature,C,15.0
771028,Heathcote Ave - Banbury,2023-08-06 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.03
771028,Heathcote Ave - Banbury,2023-08-06 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.28
771028,Heathcote Ave - Banbury,2023-08-06 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.42
771028,Heathcote Ave - Banbury,2023-08-06 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.2
771028,Heathcote Ave - Banbury,2023-08-06 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.63
771028,Heathcote Ave - Banbury,2023-08-06 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.19
771028,Heathcote Ave - Banbury,2023-08-06 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
771028,Heathcote Ave - Banbury,2023-08-06 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
771028,Heathcote Ave - Banbury,2023-08-06 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
771028,Heathcote Ave - Banbury,2023-08-06 21:30:00+00:00,busbar,,L3 Active Power,kW,21.92
771028,Heathcote Ave - Banbury,2023-08-06 21:30:00+00:00,busbar,,L2 Active Power,kW,21.66
771028,Heathcote Ave - Banbury,2023-08-06 21:30:00+00:00,busbar,,L1 Active Power,kW,16.15
771028,Heathcote Ave - Banbury,2023-08-06 21:30:00+00:00,busbar,,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-06 21:30:00+00:00,busbar,,L3 Current (RMS),A,97.0
771028,Heathcote Ave - Banbury,2023-08-06 21:30:00+00:00,busbar,,L2 Current (RMS),A,95.0
771028,Heathcote Ave - Banbury,2023-08-06 21:30:00+00:00,busbar,,L1 Current (RMS),A,75.6
771028,Heathcote Ave - Banbury,2023-08-06 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.89
771028,Heathcote Ave - Banbury,2023-08-06 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.19
771028,Heathcote Ave - Banbury,2023-08-06 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
771028,Heathcote Ave - Banbury,2023-08-06 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.85
771028,Heathcote Ave - Banbury,2023-08-06 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.96
771028,Heathcote Ave - Banbury,2023-08-06 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.03
771028,Heathcote Ave - Banbury,2023-08-06 21:20:00+00:00,feeder,5.0,N Current (RMS),A,3.3
771028,Heathcote Ave - Banbury,2023-08-06 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,13.3
771028,Heathcote Ave - Banbury,2023-08-06 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,25.4
771028,Heathcote Ave - Banbury,2023-08-06 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,9.2
771028,Heathcote Ave - Banbury,2023-08-06 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
771028,Heathcote Ave - Banbury,2023-08-06 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
771028,Heathcote Ave - Banbury,2023-08-06 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.06
771028,Heathcote Ave - Banbury,2023-08-06 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.59
771028,Heathcote Ave - Banbury,2023-08-06 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.89
771028,Heathcote Ave - Banbury,2023-08-06 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.78
771028,Heathcote Ave - Banbury,2023-08-06 21:20:00+00:00,feeder,4.0,N Current (RMS),A,3.2
771028,Heathcote Ave - Banbury,2023-08-06 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,13.4
771028,Heathcote Ave - Banbury,2023-08-06 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.3
771028,Heathcote Ave - Banbury,2023-08-06 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,12.6
771028,Heathcote Ave - Banbury,2023-08-06 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
771028,Heathcote Ave - Banbury,2023-08-06 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
771028,Heathcote Ave - Banbury,2023-08-06 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
771028,Heathcote Ave - Banbury,2023-08-06 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.37
771028,Heathcote Ave - Banbury,2023-08-06 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.01
771028,Heathcote Ave - Banbury,2023-08-06 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.88
771028,Heathcote Ave - Banbury,2023-08-06 21:20:00+00:00,feeder,3.0,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-06 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.0
771028,Heathcote Ave - Banbury,2023-08-06 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,30.1
771028,Heathcote Ave - Banbury,2023-08-06 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.4
771028,Heathcote Ave - Banbury,2023-08-06 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
771028,Heathcote Ave - Banbury,2023-08-06 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
771028,Heathcote Ave - Banbury,2023-08-06 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
771028,Heathcote Ave - Banbury,2023-08-06 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.95
771028,Heathcote Ave - Banbury,2023-08-06 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.75
771028,Heathcote Ave - Banbury,2023-08-06 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.44
771028,Heathcote Ave - Banbury,2023-08-06 21:20:00+00:00,feeder,2.0,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-06 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.1
771028,Heathcote Ave - Banbury,2023-08-06 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.6
771028,Heathcote Ave - Banbury,2023-08-06 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.1
771028,Heathcote Ave - Banbury,2023-08-06 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
771028,Heathcote Ave - Banbury,2023-08-06 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
771028,Heathcote Ave - Banbury,2023-08-06 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
771028,Heathcote Ave - Banbury,2023-08-06 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.24
771028,Heathcote Ave - Banbury,2023-08-06 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.59
771028,Heathcote Ave - Banbury,2023-08-06 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.25
771028,Heathcote Ave - Banbury,2023-08-06 21:20:00+00:00,feeder,1.0,N Current (RMS),A,1.3
771028,Heathcote Ave - Banbury,2023-08-06 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,27.1
771028,Heathcote Ave - Banbury,2023-08-06 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,29.6
771028,Heathcote Ave - Banbury,2023-08-06 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.4
771028,Heathcote Ave - Banbury,2023-08-06 21:20:00+00:00,transformer,,Temperature,C,15.1
771028,Heathcote Ave - Banbury,2023-08-06 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.98
771028,Heathcote Ave - Banbury,2023-08-06 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.33
771028,Heathcote Ave - Banbury,2023-08-06 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.38
771028,Heathcote Ave - Banbury,2023-08-06 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.29
771028,Heathcote Ave - Banbury,2023-08-06 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.58
771028,Heathcote Ave - Banbury,2023-08-06 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.04
771028,Heathcote Ave - Banbury,2023-08-06 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
771028,Heathcote Ave - Banbury,2023-08-06 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
771028,Heathcote Ave - Banbury,2023-08-06 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
771028,Heathcote Ave - Banbury,2023-08-06 21:20:00+00:00,busbar,,L3 Active Power,kW,21.0
771028,Heathcote Ave - Banbury,2023-08-06 21:20:00+00:00,busbar,,L2 Active Power,kW,24.2
771028,Heathcote Ave - Banbury,2023-08-06 21:20:00+00:00,busbar,,L1 Active Power,kW,17.38
771028,Heathcote Ave - Banbury,2023-08-06 21:20:00+00:00,busbar,,N Current (RMS),A,1.6
771028,Heathcote Ave - Banbury,2023-08-06 21:20:00+00:00,busbar,,L3 Current (RMS),A,93.0
771028,Heathcote Ave - Banbury,2023-08-06 21:20:00+00:00,busbar,,L2 Current (RMS),A,104.4
771028,Heathcote Ave - Banbury,2023-08-06 21:20:00+00:00,busbar,,L1 Current (RMS),A,79.2
771028,Heathcote Ave - Banbury,2023-08-06 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.02
771028,Heathcote Ave - Banbury,2023-08-06 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
771028,Heathcote Ave - Banbury,2023-08-06 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.71
771028,Heathcote Ave - Banbury,2023-08-06 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.89
771028,Heathcote Ave - Banbury,2023-08-06 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.82
771028,Heathcote Ave - Banbury,2023-08-06 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.87
771028,Heathcote Ave - Banbury,2023-08-06 21:10:00+00:00,feeder,5.0,N Current (RMS),A,3.4
771028,Heathcote Ave - Banbury,2023-08-06 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,13.6
771028,Heathcote Ave - Banbury,2023-08-06 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,24.6
771028,Heathcote Ave - Banbury,2023-08-06 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,8.8
771028,Heathcote Ave - Banbury,2023-08-06 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
771028,Heathcote Ave - Banbury,2023-08-06 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
771028,Heathcote Ave - Banbury,2023-08-06 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
771028,Heathcote Ave - Banbury,2023-08-06 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.12
771028,Heathcote Ave - Banbury,2023-08-06 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.03
771028,Heathcote Ave - Banbury,2023-08-06 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.03
771028,Heathcote Ave - Banbury,2023-08-06 21:10:00+00:00,feeder,4.0,N Current (RMS),A,3.0
771028,Heathcote Ave - Banbury,2023-08-06 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.6
771028,Heathcote Ave - Banbury,2023-08-06 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.8
771028,Heathcote Ave - Banbury,2023-08-06 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,9.1
771028,Heathcote Ave - Banbury,2023-08-06 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
771028,Heathcote Ave - Banbury,2023-08-06 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
771028,Heathcote Ave - Banbury,2023-08-06 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
771028,Heathcote Ave - Banbury,2023-08-06 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.23
771028,Heathcote Ave - Banbury,2023-08-06 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.17
771028,Heathcote Ave - Banbury,2023-08-06 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.68
771028,Heathcote Ave - Banbury,2023-08-06 21:10:00+00:00,feeder,3.0,N Current (RMS),A,2.8
771028,Heathcote Ave - Banbury,2023-08-06 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,30.3
771028,Heathcote Ave - Banbury,2023-08-06 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.1
771028,Heathcote Ave - Banbury,2023-08-06 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.7
771028,Heathcote Ave - Banbury,2023-08-06 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
771028,Heathcote Ave - Banbury,2023-08-06 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
771028,Heathcote Ave - Banbury,2023-08-06 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
771028,Heathcote Ave - Banbury,2023-08-06 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.56
771028,Heathcote Ave - Banbury,2023-08-06 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.98
771028,Heathcote Ave - Banbury,2023-08-06 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.81
771028,Heathcote Ave - Banbury,2023-08-06 21:10:00+00:00,feeder,2.0,N Current (RMS),A,1.3
771028,Heathcote Ave - Banbury,2023-08-06 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.0
771028,Heathcote Ave - Banbury,2023-08-06 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.9
771028,Heathcote Ave - Banbury,2023-08-06 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.9
771028,Heathcote Ave - Banbury,2023-08-06 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
771028,Heathcote Ave - Banbury,2023-08-06 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
771028,Heathcote Ave - Banbury,2023-08-06 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
771028,Heathcote Ave - Banbury,2023-08-06 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.05
771028,Heathcote Ave - Banbury,2023-08-06 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.68
771028,Heathcote Ave - Banbury,2023-08-06 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.81
771028,Heathcote Ave - Banbury,2023-08-06 21:10:00+00:00,feeder,1.0,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-06 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.6
771028,Heathcote Ave - Banbury,2023-08-06 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,29.5
771028,Heathcote Ave - Banbury,2023-08-06 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,30.5
771028,Heathcote Ave - Banbury,2023-08-06 21:10:00+00:00,transformer,,Temperature,C,15.1
771028,Heathcote Ave - Banbury,2023-08-06 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.92
771028,Heathcote Ave - Banbury,2023-08-06 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.83
771028,Heathcote Ave - Banbury,2023-08-06 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.34
771028,Heathcote Ave - Banbury,2023-08-06 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.01
771028,Heathcote Ave - Banbury,2023-08-06 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.53
771028,Heathcote Ave - Banbury,2023-08-06 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.59
771028,Heathcote Ave - Banbury,2023-08-06 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
771028,Heathcote Ave - Banbury,2023-08-06 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
771028,Heathcote Ave - Banbury,2023-08-06 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
771028,Heathcote Ave - Banbury,2023-08-06 21:10:00+00:00,busbar,,L3 Active Power,kW,21.84
771028,Heathcote Ave - Banbury,2023-08-06 21:10:00+00:00,busbar,,L2 Active Power,kW,23.68
771028,Heathcote Ave - Banbury,2023-08-06 21:10:00+00:00,busbar,,L1 Active Power,kW,17.21
771028,Heathcote Ave - Banbury,2023-08-06 21:10:00+00:00,busbar,,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-06 21:10:00+00:00,busbar,,L3 Current (RMS),A,96.2
771028,Heathcote Ave - Banbury,2023-08-06 21:10:00+00:00,busbar,,L2 Current (RMS),A,102.5
771028,Heathcote Ave - Banbury,2023-08-06 21:10:00+00:00,busbar,,L1 Current (RMS),A,78.6
771028,Heathcote Ave - Banbury,2023-08-06 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.21
771028,Heathcote Ave - Banbury,2023-08-06 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.55
771028,Heathcote Ave - Banbury,2023-08-06 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.57
771028,Heathcote Ave - Banbury,2023-08-06 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.01
771028,Heathcote Ave - Banbury,2023-08-06 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.74
771028,Heathcote Ave - Banbury,2023-08-06 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.5
771028,Heathcote Ave - Banbury,2023-08-06 21:00:00+00:00,feeder,5.0,N Current (RMS),A,3.0
771028,Heathcote Ave - Banbury,2023-08-06 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,14.5
771028,Heathcote Ave - Banbury,2023-08-06 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,24.4
771028,Heathcote Ave - Banbury,2023-08-06 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,11.8
771028,Heathcote Ave - Banbury,2023-08-06 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
771028,Heathcote Ave - Banbury,2023-08-06 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
771028,Heathcote Ave - Banbury,2023-08-06 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
771028,Heathcote Ave - Banbury,2023-08-06 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.21
771028,Heathcote Ave - Banbury,2023-08-06 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.06
771028,Heathcote Ave - Banbury,2023-08-06 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.2
771028,Heathcote Ave - Banbury,2023-08-06 21:00:00+00:00,feeder,4.0,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-06 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,6.2
771028,Heathcote Ave - Banbury,2023-08-06 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.0
771028,Heathcote Ave - Banbury,2023-08-06 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,9.7
771028,Heathcote Ave - Banbury,2023-08-06 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
771028,Heathcote Ave - Banbury,2023-08-06 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
771028,Heathcote Ave - Banbury,2023-08-06 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
771028,Heathcote Ave - Banbury,2023-08-06 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.17
771028,Heathcote Ave - Banbury,2023-08-06 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.42
771028,Heathcote Ave - Banbury,2023-08-06 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.64
771028,Heathcote Ave - Banbury,2023-08-06 21:00:00+00:00,feeder,3.0,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-06 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,31.3
771028,Heathcote Ave - Banbury,2023-08-06 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.6
771028,Heathcote Ave - Banbury,2023-08-06 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.8
771028,Heathcote Ave - Banbury,2023-08-06 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
771028,Heathcote Ave - Banbury,2023-08-06 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
771028,Heathcote Ave - Banbury,2023-08-06 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
771028,Heathcote Ave - Banbury,2023-08-06 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.87
771028,Heathcote Ave - Banbury,2023-08-06 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.26
771028,Heathcote Ave - Banbury,2023-08-06 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.83
771028,Heathcote Ave - Banbury,2023-08-06 21:00:00+00:00,feeder,2.0,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-06 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.7
771028,Heathcote Ave - Banbury,2023-08-06 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.4
771028,Heathcote Ave - Banbury,2023-08-06 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.2
771028,Heathcote Ave - Banbury,2023-08-06 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
771028,Heathcote Ave - Banbury,2023-08-06 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
771028,Heathcote Ave - Banbury,2023-08-06 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
771028,Heathcote Ave - Banbury,2023-08-06 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.14
771028,Heathcote Ave - Banbury,2023-08-06 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.19
771028,Heathcote Ave - Banbury,2023-08-06 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.79
771028,Heathcote Ave - Banbury,2023-08-06 21:00:00+00:00,feeder,1.0,N Current (RMS),A,1.5
771028,Heathcote Ave - Banbury,2023-08-06 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.0
771028,Heathcote Ave - Banbury,2023-08-06 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,23.4
771028,Heathcote Ave - Banbury,2023-08-06 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,30.0
771028,Heathcote Ave - Banbury,2023-08-06 21:00:00+00:00,transformer,,Temperature,C,15.3
771028,Heathcote Ave - Banbury,2023-08-06 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.95
771028,Heathcote Ave - Banbury,2023-08-06 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.88
771028,Heathcote Ave - Banbury,2023-08-06 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.37
771028,Heathcote Ave - Banbury,2023-08-06 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.88
771028,Heathcote Ave - Banbury,2023-08-06 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.58
771028,Heathcote Ave - Banbury,2023-08-06 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.47
771028,Heathcote Ave - Banbury,2023-08-06 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
771028,Heathcote Ave - Banbury,2023-08-06 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
771028,Heathcote Ave - Banbury,2023-08-06 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
771028,Heathcote Ave - Banbury,2023-08-06 21:00:00+00:00,busbar,,L3 Active Power,kW,20.41
771028,Heathcote Ave - Banbury,2023-08-06 21:00:00+00:00,busbar,,L2 Active Power,kW,23.67
771028,Heathcote Ave - Banbury,2023-08-06 21:00:00+00:00,busbar,,L1 Active Power,kW,19.96
771028,Heathcote Ave - Banbury,2023-08-06 21:00:00+00:00,busbar,,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-06 21:00:00+00:00,busbar,,L3 Current (RMS),A,90.5
771028,Heathcote Ave - Banbury,2023-08-06 21:00:00+00:00,busbar,,L2 Current (RMS),A,103.3
771028,Heathcote Ave - Banbury,2023-08-06 21:00:00+00:00,busbar,,L1 Current (RMS),A,89.7
771028,Heathcote Ave - Banbury,2023-08-06 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.31
771028,Heathcote Ave - Banbury,2023-08-06 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.35
771028,Heathcote Ave - Banbury,2023-08-06 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.52
771028,Heathcote Ave - Banbury,2023-08-06 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
771028,Heathcote Ave - Banbury,2023-08-06 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.3
771028,Heathcote Ave - Banbury,2023-08-06 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.05
771028,Heathcote Ave - Banbury,2023-08-06 20:50:00+00:00,feeder,5.0,N Current (RMS),A,4.7
771028,Heathcote Ave - Banbury,2023-08-06 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,14.5
771028,Heathcote Ave - Banbury,2023-08-06 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,31.0
771028,Heathcote Ave - Banbury,2023-08-06 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,9.3
771028,Heathcote Ave - Banbury,2023-08-06 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
771028,Heathcote Ave - Banbury,2023-08-06 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
771028,Heathcote Ave - Banbury,2023-08-06 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
771028,Heathcote Ave - Banbury,2023-08-06 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.25
771028,Heathcote Ave - Banbury,2023-08-06 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.07
771028,Heathcote Ave - Banbury,2023-08-06 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.13
771028,Heathcote Ave - Banbury,2023-08-06 20:50:00+00:00,feeder,4.0,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-06 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,6.2
771028,Heathcote Ave - Banbury,2023-08-06 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.0
771028,Heathcote Ave - Banbury,2023-08-06 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,9.3
771028,Heathcote Ave - Banbury,2023-08-06 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
771028,Heathcote Ave - Banbury,2023-08-06 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.66
771028,Heathcote Ave - Banbury,2023-08-06 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
771028,Heathcote Ave - Banbury,2023-08-06 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.92
771028,Heathcote Ave - Banbury,2023-08-06 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.79
771028,Heathcote Ave - Banbury,2023-08-06 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.98
771028,Heathcote Ave - Banbury,2023-08-06 20:50:00+00:00,feeder,3.0,N Current (RMS),A,2.9
771028,Heathcote Ave - Banbury,2023-08-06 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,34.9
771028,Heathcote Ave - Banbury,2023-08-06 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.3
771028,Heathcote Ave - Banbury,2023-08-06 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.3
771028,Heathcote Ave - Banbury,2023-08-06 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
771028,Heathcote Ave - Banbury,2023-08-06 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
771028,Heathcote Ave - Banbury,2023-08-06 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
771028,Heathcote Ave - Banbury,2023-08-06 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.28
771028,Heathcote Ave - Banbury,2023-08-06 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.79
771028,Heathcote Ave - Banbury,2023-08-06 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.52
771028,Heathcote Ave - Banbury,2023-08-06 20:50:00+00:00,feeder,2.0,N Current (RMS),A,1.5
771028,Heathcote Ave - Banbury,2023-08-06 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.4
771028,Heathcote Ave - Banbury,2023-08-06 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
771028,Heathcote Ave - Banbury,2023-08-06 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.5
771028,Heathcote Ave - Banbury,2023-08-06 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
771028,Heathcote Ave - Banbury,2023-08-06 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
771028,Heathcote Ave - Banbury,2023-08-06 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
771028,Heathcote Ave - Banbury,2023-08-06 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.26
771028,Heathcote Ave - Banbury,2023-08-06 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.75
771028,Heathcote Ave - Banbury,2023-08-06 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.76
