Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
771028,Heathcote Ave - Banbury,2023-08-06 20:50:00+00:00,feeder,1.0,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-06 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,24.7
771028,Heathcote Ave - Banbury,2023-08-06 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.2
771028,Heathcote Ave - Banbury,2023-08-06 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,30.1
771028,Heathcote Ave - Banbury,2023-08-06 20:50:00+00:00,transformer,,Temperature,C,15.4
771028,Heathcote Ave - Banbury,2023-08-06 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.94
771028,Heathcote Ave - Banbury,2023-08-06 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.79
771028,Heathcote Ave - Banbury,2023-08-06 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.33
771028,Heathcote Ave - Banbury,2023-08-06 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.79
771028,Heathcote Ave - Banbury,2023-08-06 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.55
771028,Heathcote Ave - Banbury,2023-08-06 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.49
771028,Heathcote Ave - Banbury,2023-08-06 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
771028,Heathcote Ave - Banbury,2023-08-06 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
771028,Heathcote Ave - Banbury,2023-08-06 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
771028,Heathcote Ave - Banbury,2023-08-06 20:50:00+00:00,busbar,,L3 Active Power,kW,22.72
771028,Heathcote Ave - Banbury,2023-08-06 20:50:00+00:00,busbar,,L2 Active Power,kW,22.71
771028,Heathcote Ave - Banbury,2023-08-06 20:50:00+00:00,busbar,,L1 Active Power,kW,19.44
771028,Heathcote Ave - Banbury,2023-08-06 20:50:00+00:00,busbar,,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-06 20:50:00+00:00,busbar,,L3 Current (RMS),A,100.6
771028,Heathcote Ave - Banbury,2023-08-06 20:50:00+00:00,busbar,,L2 Current (RMS),A,98.9
771028,Heathcote Ave - Banbury,2023-08-06 20:50:00+00:00,busbar,,L1 Current (RMS),A,87.4
771028,Heathcote Ave - Banbury,2023-08-06 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.19
771028,Heathcote Ave - Banbury,2023-08-06 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.4
771028,Heathcote Ave - Banbury,2023-08-06 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.45
771028,Heathcote Ave - Banbury,2023-08-06 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
771028,Heathcote Ave - Banbury,2023-08-06 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.07
771028,Heathcote Ave - Banbury,2023-08-06 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.38
771028,Heathcote Ave - Banbury,2023-08-06 20:40:00+00:00,feeder,5.0,N Current (RMS),A,6.1
771028,Heathcote Ave - Banbury,2023-08-06 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,14.4
771028,Heathcote Ave - Banbury,2023-08-06 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,30.2
771028,Heathcote Ave - Banbury,2023-08-06 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,10.6
771028,Heathcote Ave - Banbury,2023-08-06 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
771028,Heathcote Ave - Banbury,2023-08-06 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
771028,Heathcote Ave - Banbury,2023-08-06 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
771028,Heathcote Ave - Banbury,2023-08-06 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.95
771028,Heathcote Ave - Banbury,2023-08-06 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.03
771028,Heathcote Ave - Banbury,2023-08-06 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.46
771028,Heathcote Ave - Banbury,2023-08-06 20:40:00+00:00,feeder,4.0,N Current (RMS),A,4.3
771028,Heathcote Ave - Banbury,2023-08-06 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,39.3
771028,Heathcote Ave - Banbury,2023-08-06 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.8
771028,Heathcote Ave - Banbury,2023-08-06 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,11.2
771028,Heathcote Ave - Banbury,2023-08-06 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
771028,Heathcote Ave - Banbury,2023-08-06 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
771028,Heathcote Ave - Banbury,2023-08-06 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
771028,Heathcote Ave - Banbury,2023-08-06 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.67
771028,Heathcote Ave - Banbury,2023-08-06 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.26
771028,Heathcote Ave - Banbury,2023-08-06 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.23
771028,Heathcote Ave - Banbury,2023-08-06 20:40:00+00:00,feeder,3.0,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-06 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,36.8
771028,Heathcote Ave - Banbury,2023-08-06 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.8
771028,Heathcote Ave - Banbury,2023-08-06 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.8
771028,Heathcote Ave - Banbury,2023-08-06 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
771028,Heathcote Ave - Banbury,2023-08-06 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
771028,Heathcote Ave - Banbury,2023-08-06 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
771028,Heathcote Ave - Banbury,2023-08-06 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.48
771028,Heathcote Ave - Banbury,2023-08-06 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.72
771028,Heathcote Ave - Banbury,2023-08-06 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.25
771028,Heathcote Ave - Banbury,2023-08-06 20:40:00+00:00,feeder,2.0,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-06 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,32.6
771028,Heathcote Ave - Banbury,2023-08-06 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.8
771028,Heathcote Ave - Banbury,2023-08-06 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.4
771028,Heathcote Ave - Banbury,2023-08-06 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
771028,Heathcote Ave - Banbury,2023-08-06 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
771028,Heathcote Ave - Banbury,2023-08-06 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
771028,Heathcote Ave - Banbury,2023-08-06 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,13.47
771028,Heathcote Ave - Banbury,2023-08-06 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.45
771028,Heathcote Ave - Banbury,2023-08-06 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.07
771028,Heathcote Ave - Banbury,2023-08-06 20:40:00+00:00,feeder,1.0,N Current (RMS),A,4.0
771028,Heathcote Ave - Banbury,2023-08-06 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,56.4
771028,Heathcote Ave - Banbury,2023-08-06 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,24.2
771028,Heathcote Ave - Banbury,2023-08-06 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,39.2
771028,Heathcote Ave - Banbury,2023-08-06 20:40:00+00:00,transformer,,Temperature,C,15.6
771028,Heathcote Ave - Banbury,2023-08-06 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.93
771028,Heathcote Ave - Banbury,2023-08-06 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.75
771028,Heathcote Ave - Banbury,2023-08-06 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.32
771028,Heathcote Ave - Banbury,2023-08-06 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.97
771028,Heathcote Ave - Banbury,2023-08-06 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.54
771028,Heathcote Ave - Banbury,2023-08-06 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.75
771028,Heathcote Ave - Banbury,2023-08-06 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
771028,Heathcote Ave - Banbury,2023-08-06 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
771028,Heathcote Ave - Banbury,2023-08-06 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
771028,Heathcote Ave - Banbury,2023-08-06 20:40:00+00:00,busbar,,L3 Active Power,kW,40.57
771028,Heathcote Ave - Banbury,2023-08-06 20:40:00+00:00,busbar,,L2 Active Power,kW,23.53
771028,Heathcote Ave - Banbury,2023-08-06 20:40:00+00:00,busbar,,L1 Active Power,kW,21.38
771028,Heathcote Ave - Banbury,2023-08-06 20:40:00+00:00,busbar,,N Current (RMS),A,2.6
771028,Heathcote Ave - Banbury,2023-08-06 20:40:00+00:00,busbar,,L3 Current (RMS),A,172.9
771028,Heathcote Ave - Banbury,2023-08-06 20:40:00+00:00,busbar,,L2 Current (RMS),A,102.4
771028,Heathcote Ave - Banbury,2023-08-06 20:40:00+00:00,busbar,,L1 Current (RMS),A,94.9
771028,Heathcote Ave - Banbury,2023-08-06 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.11
771028,Heathcote Ave - Banbury,2023-08-06 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.3
771028,Heathcote Ave - Banbury,2023-08-06 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.66
771028,Heathcote Ave - Banbury,2023-08-06 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.21
771028,Heathcote Ave - Banbury,2023-08-06 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.27
771028,Heathcote Ave - Banbury,2023-08-06 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.15
771028,Heathcote Ave - Banbury,2023-08-06 20:30:00+00:00,feeder,5.0,N Current (RMS),A,5.2
771028,Heathcote Ave - Banbury,2023-08-06 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,15.1
771028,Heathcote Ave - Banbury,2023-08-06 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,26.8
771028,Heathcote Ave - Banbury,2023-08-06 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,9.9
771028,Heathcote Ave - Banbury,2023-08-06 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
771028,Heathcote Ave - Banbury,2023-08-06 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
771028,Heathcote Ave - Banbury,2023-08-06 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
771028,Heathcote Ave - Banbury,2023-08-06 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.62
771028,Heathcote Ave - Banbury,2023-08-06 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.02
771028,Heathcote Ave - Banbury,2023-08-06 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.56
771028,Heathcote Ave - Banbury,2023-08-06 20:30:00+00:00,feeder,4.0,N Current (RMS),A,4.7
771028,Heathcote Ave - Banbury,2023-08-06 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,48.4
771028,Heathcote Ave - Banbury,2023-08-06 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.8
771028,Heathcote Ave - Banbury,2023-08-06 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,11.0
771028,Heathcote Ave - Banbury,2023-08-06 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
771028,Heathcote Ave - Banbury,2023-08-06 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
771028,Heathcote Ave - Banbury,2023-08-06 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
771028,Heathcote Ave - Banbury,2023-08-06 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.05
771028,Heathcote Ave - Banbury,2023-08-06 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.41
771028,Heathcote Ave - Banbury,2023-08-06 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.09
771028,Heathcote Ave - Banbury,2023-08-06 20:30:00+00:00,feeder,3.0,N Current (RMS),A,2.6
771028,Heathcote Ave - Banbury,2023-08-06 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.6
771028,Heathcote Ave - Banbury,2023-08-06 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.3
771028,Heathcote Ave - Banbury,2023-08-06 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.4
771028,Heathcote Ave - Banbury,2023-08-06 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
771028,Heathcote Ave - Banbury,2023-08-06 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
771028,Heathcote Ave - Banbury,2023-08-06 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
771028,Heathcote Ave - Banbury,2023-08-06 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.72
771028,Heathcote Ave - Banbury,2023-08-06 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.77
771028,Heathcote Ave - Banbury,2023-08-06 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.67
771028,Heathcote Ave - Banbury,2023-08-06 20:30:00+00:00,feeder,2.0,N Current (RMS),A,4.3
771028,Heathcote Ave - Banbury,2023-08-06 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,33.7
771028,Heathcote Ave - Banbury,2023-08-06 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
771028,Heathcote Ave - Banbury,2023-08-06 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.5
771028,Heathcote Ave - Banbury,2023-08-06 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
771028,Heathcote Ave - Banbury,2023-08-06 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
771028,Heathcote Ave - Banbury,2023-08-06 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
771028,Heathcote Ave - Banbury,2023-08-06 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.01
771028,Heathcote Ave - Banbury,2023-08-06 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.67
771028,Heathcote Ave - Banbury,2023-08-06 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.88
771028,Heathcote Ave - Banbury,2023-08-06 20:30:00+00:00,feeder,1.0,N Current (RMS),A,4.2
771028,Heathcote Ave - Banbury,2023-08-06 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,39.5
771028,Heathcote Ave - Banbury,2023-08-06 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,25.3
771028,Heathcote Ave - Banbury,2023-08-06 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,42.6
771028,Heathcote Ave - Banbury,2023-08-06 20:30:00+00:00,transformer,,Temperature,C,15.8
771028,Heathcote Ave - Banbury,2023-08-06 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.87
771028,Heathcote Ave - Banbury,2023-08-06 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.91
771028,Heathcote Ave - Banbury,2023-08-06 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.27
771028,Heathcote Ave - Banbury,2023-08-06 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.27
771028,Heathcote Ave - Banbury,2023-08-06 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.5
771028,Heathcote Ave - Banbury,2023-08-06 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.07
771028,Heathcote Ave - Banbury,2023-08-06 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
771028,Heathcote Ave - Banbury,2023-08-06 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
771028,Heathcote Ave - Banbury,2023-08-06 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
771028,Heathcote Ave - Banbury,2023-08-06 20:30:00+00:00,busbar,,L3 Active Power,kW,35.61
771028,Heathcote Ave - Banbury,2023-08-06 20:30:00+00:00,busbar,,L2 Active Power,kW,23.14
771028,Heathcote Ave - Banbury,2023-08-06 20:30:00+00:00,busbar,,L1 Active Power,kW,21.35
771028,Heathcote Ave - Banbury,2023-08-06 20:30:00+00:00,busbar,,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-06 20:30:00+00:00,busbar,,L3 Current (RMS),A,152.1
771028,Heathcote Ave - Banbury,2023-08-06 20:30:00+00:00,busbar,,L2 Current (RMS),A,100.8
771028,Heathcote Ave - Banbury,2023-08-06 20:30:00+00:00,busbar,,L1 Current (RMS),A,94.7
771028,Heathcote Ave - Banbury,2023-08-06 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.4
771028,Heathcote Ave - Banbury,2023-08-06 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.42
771028,Heathcote Ave - Banbury,2023-08-06 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.52
771028,Heathcote Ave - Banbury,2023-08-06 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.43
771028,Heathcote Ave - Banbury,2023-08-06 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.82
771028,Heathcote Ave - Banbury,2023-08-06 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.26
771028,Heathcote Ave - Banbury,2023-08-06 20:20:00+00:00,feeder,5.0,N Current (RMS),A,5.0
771028,Heathcote Ave - Banbury,2023-08-06 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,16.2
771028,Heathcote Ave - Banbury,2023-08-06 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,25.2
771028,Heathcote Ave - Banbury,2023-08-06 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,18.4
771028,Heathcote Ave - Banbury,2023-08-06 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
771028,Heathcote Ave - Banbury,2023-08-06 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
771028,Heathcote Ave - Banbury,2023-08-06 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
771028,Heathcote Ave - Banbury,2023-08-06 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.56
771028,Heathcote Ave - Banbury,2023-08-06 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.09
771028,Heathcote Ave - Banbury,2023-08-06 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.75
771028,Heathcote Ave - Banbury,2023-08-06 20:20:00+00:00,feeder,4.0,N Current (RMS),A,4.9
771028,Heathcote Ave - Banbury,2023-08-06 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,48.2
771028,Heathcote Ave - Banbury,2023-08-06 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.1
771028,Heathcote Ave - Banbury,2023-08-06 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,12.2
771028,Heathcote Ave - Banbury,2023-08-06 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
771028,Heathcote Ave - Banbury,2023-08-06 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.56
771028,Heathcote Ave - Banbury,2023-08-06 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
771028,Heathcote Ave - Banbury,2023-08-06 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.45
771028,Heathcote Ave - Banbury,2023-08-06 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.01
771028,Heathcote Ave - Banbury,2023-08-06 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.72
771028,Heathcote Ave - Banbury,2023-08-06 20:20:00+00:00,feeder,3.0,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-06 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,25.1
771028,Heathcote Ave - Banbury,2023-08-06 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.4
771028,Heathcote Ave - Banbury,2023-08-06 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.4
771028,Heathcote Ave - Banbury,2023-08-06 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
771028,Heathcote Ave - Banbury,2023-08-06 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
771028,Heathcote Ave - Banbury,2023-08-06 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
771028,Heathcote Ave - Banbury,2023-08-06 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.97
771028,Heathcote Ave - Banbury,2023-08-06 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.82
771028,Heathcote Ave - Banbury,2023-08-06 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.63
771028,Heathcote Ave - Banbury,2023-08-06 20:20:00+00:00,feeder,2.0,N Current (RMS),A,4.5
771028,Heathcote Ave - Banbury,2023-08-06 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,38.9
771028,Heathcote Ave - Banbury,2023-08-06 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
771028,Heathcote Ave - Banbury,2023-08-06 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.6
771028,Heathcote Ave - Banbury,2023-08-06 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
771028,Heathcote Ave - Banbury,2023-08-06 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
771028,Heathcote Ave - Banbury,2023-08-06 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
771028,Heathcote Ave - Banbury,2023-08-06 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.98
771028,Heathcote Ave - Banbury,2023-08-06 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.44
771028,Heathcote Ave - Banbury,2023-08-06 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.73
771028,Heathcote Ave - Banbury,2023-08-06 20:20:00+00:00,feeder,1.0,N Current (RMS),A,4.6
771028,Heathcote Ave - Banbury,2023-08-06 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,26.2
771028,Heathcote Ave - Banbury,2023-08-06 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.6
771028,Heathcote Ave - Banbury,2023-08-06 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,50.1
771028,Heathcote Ave - Banbury,2023-08-06 20:20:00+00:00,transformer,,Temperature,C,16.0
771028,Heathcote Ave - Banbury,2023-08-06 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.8
771028,Heathcote Ave - Banbury,2023-08-06 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.46
771028,Heathcote Ave - Banbury,2023-08-06 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.24
771028,Heathcote Ave - Banbury,2023-08-06 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.9
771028,Heathcote Ave - Banbury,2023-08-06 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.44
771028,Heathcote Ave - Banbury,2023-08-06 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.59
771028,Heathcote Ave - Banbury,2023-08-06 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
771028,Heathcote Ave - Banbury,2023-08-06 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
771028,Heathcote Ave - Banbury,2023-08-06 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
771028,Heathcote Ave - Banbury,2023-08-06 20:20:00+00:00,busbar,,L3 Active Power,kW,35.39
771028,Heathcote Ave - Banbury,2023-08-06 20:20:00+00:00,busbar,,L2 Active Power,kW,22.18
771028,Heathcote Ave - Banbury,2023-08-06 20:20:00+00:00,busbar,,L1 Active Power,kW,26.08
771028,Heathcote Ave - Banbury,2023-08-06 20:20:00+00:00,busbar,,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-06 20:20:00+00:00,busbar,,L3 Current (RMS),A,151.1
771028,Heathcote Ave - Banbury,2023-08-06 20:20:00+00:00,busbar,,L2 Current (RMS),A,98.0
771028,Heathcote Ave - Banbury,2023-08-06 20:20:00+00:00,busbar,,L1 Current (RMS),A,114.3
771028,Heathcote Ave - Banbury,2023-08-06 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.38
771028,Heathcote Ave - Banbury,2023-08-06 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.64
771028,Heathcote Ave - Banbury,2023-08-06 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.39
771028,Heathcote Ave - Banbury,2023-08-06 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.32
771028,Heathcote Ave - Banbury,2023-08-06 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.5
771028,Heathcote Ave - Banbury,2023-08-06 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.04
771028,Heathcote Ave - Banbury,2023-08-06 20:10:00+00:00,feeder,5.0,N Current (RMS),A,2.9
771028,Heathcote Ave - Banbury,2023-08-06 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,16.0
771028,Heathcote Ave - Banbury,2023-08-06 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,23.9
771028,Heathcote Ave - Banbury,2023-08-06 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,18.0
771028,Heathcote Ave - Banbury,2023-08-06 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
771028,Heathcote Ave - Banbury,2023-08-06 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
771028,Heathcote Ave - Banbury,2023-08-06 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
771028,Heathcote Ave - Banbury,2023-08-06 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.16
771028,Heathcote Ave - Banbury,2023-08-06 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.11
771028,Heathcote Ave - Banbury,2023-08-06 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.45
771028,Heathcote Ave - Banbury,2023-08-06 20:10:00+00:00,feeder,4.0,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-06 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,14.9
771028,Heathcote Ave - Banbury,2023-08-06 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.2
771028,Heathcote Ave - Banbury,2023-08-06 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,10.6
771028,Heathcote Ave - Banbury,2023-08-06 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
771028,Heathcote Ave - Banbury,2023-08-06 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.69
771028,Heathcote Ave - Banbury,2023-08-06 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
771028,Heathcote Ave - Banbury,2023-08-06 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.41
771028,Heathcote Ave - Banbury,2023-08-06 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.14
771028,Heathcote Ave - Banbury,2023-08-06 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.12
771028,Heathcote Ave - Banbury,2023-08-06 20:10:00+00:00,feeder,3.0,N Current (RMS),A,3.0
771028,Heathcote Ave - Banbury,2023-08-06 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,32.7
771028,Heathcote Ave - Banbury,2023-08-06 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,35.6
771028,Heathcote Ave - Banbury,2023-08-06 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,28.0
771028,Heathcote Ave - Banbury,2023-08-06 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
771028,Heathcote Ave - Banbury,2023-08-06 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
771028,Heathcote Ave - Banbury,2023-08-06 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
771028,Heathcote Ave - Banbury,2023-08-06 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.23
771028,Heathcote Ave - Banbury,2023-08-06 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.84
771028,Heathcote Ave - Banbury,2023-08-06 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.81
771028,Heathcote Ave - Banbury,2023-08-06 20:10:00+00:00,feeder,2.0,N Current (RMS),A,5.6
771028,Heathcote Ave - Banbury,2023-08-06 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,48.6
771028,Heathcote Ave - Banbury,2023-08-06 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.2
771028,Heathcote Ave - Banbury,2023-08-06 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.6
771028,Heathcote Ave - Banbury,2023-08-06 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
771028,Heathcote Ave - Banbury,2023-08-06 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
771028,Heathcote Ave - Banbury,2023-08-06 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
771028,Heathcote Ave - Banbury,2023-08-06 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.31
771028,Heathcote Ave - Banbury,2023-08-06 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.09
771028,Heathcote Ave - Banbury,2023-08-06 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.44
771028,Heathcote Ave - Banbury,2023-08-06 20:10:00+00:00,feeder,1.0,N Current (RMS),A,3.4
771028,Heathcote Ave - Banbury,2023-08-06 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,24.2
771028,Heathcote Ave - Banbury,2023-08-06 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.5
771028,Heathcote Ave - Banbury,2023-08-06 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,37.1
771028,Heathcote Ave - Banbury,2023-08-06 20:10:00+00:00,transformer,,Temperature,C,16.2
771028,Heathcote Ave - Banbury,2023-08-06 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.79
771028,Heathcote Ave - Banbury,2023-08-06 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.47
771028,Heathcote Ave - Banbury,2023-08-06 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.18
771028,Heathcote Ave - Banbury,2023-08-06 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.76
771028,Heathcote Ave - Banbury,2023-08-06 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.41
771028,Heathcote Ave - Banbury,2023-08-06 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.34
771028,Heathcote Ave - Banbury,2023-08-06 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
771028,Heathcote Ave - Banbury,2023-08-06 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
771028,Heathcote Ave - Banbury,2023-08-06 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
771028,Heathcote Ave - Banbury,2023-08-06 20:10:00+00:00,busbar,,L3 Active Power,kW,28.43
771028,Heathcote Ave - Banbury,2023-08-06 20:10:00+00:00,busbar,,L2 Active Power,kW,22.69
771028,Heathcote Ave - Banbury,2023-08-06 20:10:00+00:00,busbar,,L1 Active Power,kW,25.87
771028,Heathcote Ave - Banbury,2023-08-06 20:10:00+00:00,busbar,,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-06 20:10:00+00:00,busbar,,L3 Current (RMS),A,124.5
771028,Heathcote Ave - Banbury,2023-08-06 20:10:00+00:00,busbar,,L2 Current (RMS),A,100.2
771028,Heathcote Ave - Banbury,2023-08-06 20:10:00+00:00,busbar,,L1 Current (RMS),A,113.4
771028,Heathcote Ave - Banbury,2023-08-06 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.24
771028,Heathcote Ave - Banbury,2023-08-06 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
771028,Heathcote Ave - Banbury,2023-08-06 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.51
771028,Heathcote Ave - Banbury,2023-08-06 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.44
771028,Heathcote Ave - Banbury,2023-08-06 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.36
771028,Heathcote Ave - Banbury,2023-08-06 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.19
771028,Heathcote Ave - Banbury,2023-08-06 20:00:00+00:00,feeder,5.0,N Current (RMS),A,2.8
771028,Heathcote Ave - Banbury,2023-08-06 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,16.4
771028,Heathcote Ave - Banbury,2023-08-06 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,23.6
771028,Heathcote Ave - Banbury,2023-08-06 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,15.0
771028,Heathcote Ave - Banbury,2023-08-06 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
771028,Heathcote Ave - Banbury,2023-08-06 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
771028,Heathcote Ave - Banbury,2023-08-06 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
771028,Heathcote Ave - Banbury,2023-08-06 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.36
771028,Heathcote Ave - Banbury,2023-08-06 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.28
771028,Heathcote Ave - Banbury,2023-08-06 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.87
771028,Heathcote Ave - Banbury,2023-08-06 20:00:00+00:00,feeder,4.0,N Current (RMS),A,1.6
771028,Heathcote Ave - Banbury,2023-08-06 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,6.4
771028,Heathcote Ave - Banbury,2023-08-06 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.9
771028,Heathcote Ave - Banbury,2023-08-06 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,8.4
771028,Heathcote Ave - Banbury,2023-08-06 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
771028,Heathcote Ave - Banbury,2023-08-06 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
771028,Heathcote Ave - Banbury,2023-08-06 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
771028,Heathcote Ave - Banbury,2023-08-06 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.12
771028,Heathcote Ave - Banbury,2023-08-06 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.07
771028,Heathcote Ave - Banbury,2023-08-06 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.05
771028,Heathcote Ave - Banbury,2023-08-06 20:00:00+00:00,feeder,3.0,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-06 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.8
771028,Heathcote Ave - Banbury,2023-08-06 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,31.8
771028,Heathcote Ave - Banbury,2023-08-06 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.9
771028,Heathcote Ave - Banbury,2023-08-06 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
771028,Heathcote Ave - Banbury,2023-08-06 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
771028,Heathcote Ave - Banbury,2023-08-06 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
771028,Heathcote Ave - Banbury,2023-08-06 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.95
771028,Heathcote Ave - Banbury,2023-08-06 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.51
771028,Heathcote Ave - Banbury,2023-08-06 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.83
771028,Heathcote Ave - Banbury,2023-08-06 20:00:00+00:00,feeder,2.0,N Current (RMS),A,4.0
771028,Heathcote Ave - Banbury,2023-08-06 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,34.5
771028,Heathcote Ave - Banbury,2023-08-06 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.1
771028,Heathcote Ave - Banbury,2023-08-06 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.4
771028,Heathcote Ave - Banbury,2023-08-06 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
771028,Heathcote Ave - Banbury,2023-08-06 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
771028,Heathcote Ave - Banbury,2023-08-06 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
771028,Heathcote Ave - Banbury,2023-08-06 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.35
771028,Heathcote Ave - Banbury,2023-08-06 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.87
771028,Heathcote Ave - Banbury,2023-08-06 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.59
771028,Heathcote Ave - Banbury,2023-08-06 20:00:00+00:00,feeder,1.0,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-06 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.0
771028,Heathcote Ave - Banbury,2023-08-06 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,23.1
771028,Heathcote Ave - Banbury,2023-08-06 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,34.4
771028,Heathcote Ave - Banbury,2023-08-06 20:00:00+00:00,transformer,,Temperature,C,16.5
771028,Heathcote Ave - Banbury,2023-08-06 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.78
771028,Heathcote Ave - Banbury,2023-08-06 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.0
771028,Heathcote Ave - Banbury,2023-08-06 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.17
771028,Heathcote Ave - Banbury,2023-08-06 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.94
771028,Heathcote Ave - Banbury,2023-08-06 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.33
771028,Heathcote Ave - Banbury,2023-08-06 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.7
771028,Heathcote Ave - Banbury,2023-08-06 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
771028,Heathcote Ave - Banbury,2023-08-06 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
771028,Heathcote Ave - Banbury,2023-08-06 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
771028,Heathcote Ave - Banbury,2023-08-06 20:00:00+00:00,busbar,,L3 Active Power,kW,21.22
771028,Heathcote Ave - Banbury,2023-08-06 20:00:00+00:00,busbar,,L2 Active Power,kW,22.09
771028,Heathcote Ave - Banbury,2023-08-06 20:00:00+00:00,busbar,,L1 Active Power,kW,22.54
771028,Heathcote Ave - Banbury,2023-08-06 20:00:00+00:00,busbar,,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-06 20:00:00+00:00,busbar,,L3 Current (RMS),A,94.3
771028,Heathcote Ave - Banbury,2023-08-06 20:00:00+00:00,busbar,,L2 Current (RMS),A,97.9
771028,Heathcote Ave - Banbury,2023-08-06 20:00:00+00:00,busbar,,L1 Current (RMS),A,100.5
771028,Heathcote Ave - Banbury,2023-08-06 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.34
771028,Heathcote Ave - Banbury,2023-08-06 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
771028,Heathcote Ave - Banbury,2023-08-06 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.46
771028,Heathcote Ave - Banbury,2023-08-06 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.63
771028,Heathcote Ave - Banbury,2023-08-06 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.66
771028,Heathcote Ave - Banbury,2023-08-06 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.02
771028,Heathcote Ave - Banbury,2023-08-06 19:50:00+00:00,feeder,5.0,N Current (RMS),A,4.1
771028,Heathcote Ave - Banbury,2023-08-06 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,17.3
771028,Heathcote Ave - Banbury,2023-08-06 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,29.1
771028,Heathcote Ave - Banbury,2023-08-06 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,14.0
771028,Heathcote Ave - Banbury,2023-08-06 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
771028,Heathcote Ave - Banbury,2023-08-06 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
771028,Heathcote Ave - Banbury,2023-08-06 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
771028,Heathcote Ave - Banbury,2023-08-06 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.66
771028,Heathcote Ave - Banbury,2023-08-06 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.18
771028,Heathcote Ave - Banbury,2023-08-06 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.81
771028,Heathcote Ave - Banbury,2023-08-06 19:50:00+00:00,feeder,4.0,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-06 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,13.4
771028,Heathcote Ave - Banbury,2023-08-06 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.5
771028,Heathcote Ave - Banbury,2023-08-06 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,8.0
771028,Heathcote Ave - Banbury,2023-08-06 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
771028,Heathcote Ave - Banbury,2023-08-06 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
771028,Heathcote Ave - Banbury,2023-08-06 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
771028,Heathcote Ave - Banbury,2023-08-06 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.93
771028,Heathcote Ave - Banbury,2023-08-06 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.35
771028,Heathcote Ave - Banbury,2023-08-06 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.96
771028,Heathcote Ave - Banbury,2023-08-06 19:50:00+00:00,feeder,3.0,N Current (RMS),A,3.1
771028,Heathcote Ave - Banbury,2023-08-06 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,34.3
771028,Heathcote Ave - Banbury,2023-08-06 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.5
771028,Heathcote Ave - Banbury,2023-08-06 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.7
771028,Heathcote Ave - Banbury,2023-08-06 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
771028,Heathcote Ave - Banbury,2023-08-06 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
771028,Heathcote Ave - Banbury,2023-08-06 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
771028,Heathcote Ave - Banbury,2023-08-06 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.17
771028,Heathcote Ave - Banbury,2023-08-06 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.09
771028,Heathcote Ave - Banbury,2023-08-06 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.75
771028,Heathcote Ave - Banbury,2023-08-06 19:50:00+00:00,feeder,2.0,N Current (RMS),A,3.1
771028,Heathcote Ave - Banbury,2023-08-06 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,36.0
771028,Heathcote Ave - Banbury,2023-08-06 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
771028,Heathcote Ave - Banbury,2023-08-06 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.5
771028,Heathcote Ave - Banbury,2023-08-06 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
771028,Heathcote Ave - Banbury,2023-08-06 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
771028,Heathcote Ave - Banbury,2023-08-06 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
771028,Heathcote Ave - Banbury,2023-08-06 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.41
771028,Heathcote Ave - Banbury,2023-08-06 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.54
771028,Heathcote Ave - Banbury,2023-08-06 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.19
771028,Heathcote Ave - Banbury,2023-08-06 19:50:00+00:00,feeder,1.0,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-06 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,28.7
771028,Heathcote Ave - Banbury,2023-08-06 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.4
771028,Heathcote Ave - Banbury,2023-08-06 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,28.6
771028,Heathcote Ave - Banbury,2023-08-06 19:50:00+00:00,transformer,,Temperature,C,16.8
771028,Heathcote Ave - Banbury,2023-08-06 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.8
771028,Heathcote Ave - Banbury,2023-08-06 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.09
771028,Heathcote Ave - Banbury,2023-08-06 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.16
771028,Heathcote Ave - Banbury,2023-08-06 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.26
771028,Heathcote Ave - Banbury,2023-08-06 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.3
771028,Heathcote Ave - Banbury,2023-08-06 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.02
771028,Heathcote Ave - Banbury,2023-08-06 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
771028,Heathcote Ave - Banbury,2023-08-06 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
771028,Heathcote Ave - Banbury,2023-08-06 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
771028,Heathcote Ave - Banbury,2023-08-06 19:50:00+00:00,busbar,,L3 Active Power,kW,28.79
771028,Heathcote Ave - Banbury,2023-08-06 19:50:00+00:00,busbar,,L2 Active Power,kW,21.81
771028,Heathcote Ave - Banbury,2023-08-06 19:50:00+00:00,busbar,,L1 Active Power,kW,17.73
771028,Heathcote Ave - Banbury,2023-08-06 19:50:00+00:00,busbar,,N Current (RMS),A,3.2
771028,Heathcote Ave - Banbury,2023-08-06 19:50:00+00:00,busbar,,L3 Current (RMS),A,125.8
771028,Heathcote Ave - Banbury,2023-08-06 19:50:00+00:00,busbar,,L2 Current (RMS),A,97.3
771028,Heathcote Ave - Banbury,2023-08-06 19:50:00+00:00,busbar,,L1 Current (RMS),A,80.7
771028,Heathcote Ave - Banbury,2023-08-06 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.15
771028,Heathcote Ave - Banbury,2023-08-06 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
771028,Heathcote Ave - Banbury,2023-08-06 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.49
771028,Heathcote Ave - Banbury,2023-08-06 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.17
771028,Heathcote Ave - Banbury,2023-08-06 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.7
771028,Heathcote Ave - Banbury,2023-08-06 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.41
771028,Heathcote Ave - Banbury,2023-08-06 19:40:00+00:00,feeder,5.0,N Current (RMS),A,4.0
771028,Heathcote Ave - Banbury,2023-08-06 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,19.1
771028,Heathcote Ave - Banbury,2023-08-06 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,29.2
771028,Heathcote Ave - Banbury,2023-08-06 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,16.0
771028,Heathcote Ave - Banbury,2023-08-06 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
771028,Heathcote Ave - Banbury,2023-08-06 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
771028,Heathcote Ave - Banbury,2023-08-06 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.15
771028,Heathcote Ave - Banbury,2023-08-06 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.29
771028,Heathcote Ave - Banbury,2023-08-06 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.52
771028,Heathcote Ave - Banbury,2023-08-06 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.89
771028,Heathcote Ave - Banbury,2023-08-06 19:40:00+00:00,feeder,4.0,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-06 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,16.3
771028,Heathcote Ave - Banbury,2023-08-06 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.7
771028,Heathcote Ave - Banbury,2023-08-06 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,16.5
771028,Heathcote Ave - Banbury,2023-08-06 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
771028,Heathcote Ave - Banbury,2023-08-06 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
771028,Heathcote Ave - Banbury,2023-08-06 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
771028,Heathcote Ave - Banbury,2023-08-06 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.6
771028,Heathcote Ave - Banbury,2023-08-06 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.36
771028,Heathcote Ave - Banbury,2023-08-06 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.44
771028,Heathcote Ave - Banbury,2023-08-06 19:40:00+00:00,feeder,3.0,N Current (RMS),A,2.6
771028,Heathcote Ave - Banbury,2023-08-06 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,28.9
771028,Heathcote Ave - Banbury,2023-08-06 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,28.4
771028,Heathcote Ave - Banbury,2023-08-06 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.4
771028,Heathcote Ave - Banbury,2023-08-06 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
771028,Heathcote Ave - Banbury,2023-08-06 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
771028,Heathcote Ave - Banbury,2023-08-06 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
771028,Heathcote Ave - Banbury,2023-08-06 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.6
771028,Heathcote Ave - Banbury,2023-08-06 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.12
771028,Heathcote Ave - Banbury,2023-08-06 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.84
771028,Heathcote Ave - Banbury,2023-08-06 19:40:00+00:00,feeder,2.0,N Current (RMS),A,3.4
771028,Heathcote Ave - Banbury,2023-08-06 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,41.0
771028,Heathcote Ave - Banbury,2023-08-06 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.9
771028,Heathcote Ave - Banbury,2023-08-06 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.0
771028,Heathcote Ave - Banbury,2023-08-06 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
771028,Heathcote Ave - Banbury,2023-08-06 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
771028,Heathcote Ave - Banbury,2023-08-06 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
771028,Heathcote Ave - Banbury,2023-08-06 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.22
771028,Heathcote Ave - Banbury,2023-08-06 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.42
771028,Heathcote Ave - Banbury,2023-08-06 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.53
771028,Heathcote Ave - Banbury,2023-08-06 19:40:00+00:00,feeder,1.0,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-06 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,27.6
771028,Heathcote Ave - Banbury,2023-08-06 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.1
771028,Heathcote Ave - Banbury,2023-08-06 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,30.0
771028,Heathcote Ave - Banbury,2023-08-06 19:40:00+00:00,transformer,,Temperature,C,17.2
771028,Heathcote Ave - Banbury,2023-08-06 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.84
771028,Heathcote Ave - Banbury,2023-08-06 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.83
771028,Heathcote Ave - Banbury,2023-08-06 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.18
771028,Heathcote Ave - Banbury,2023-08-06 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.13
771028,Heathcote Ave - Banbury,2023-08-06 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.35
771028,Heathcote Ave - Banbury,2023-08-06 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.93
771028,Heathcote Ave - Banbury,2023-08-06 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
771028,Heathcote Ave - Banbury,2023-08-06 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
771028,Heathcote Ave - Banbury,2023-08-06 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
771028,Heathcote Ave - Banbury,2023-08-06 19:40:00+00:00,busbar,,L3 Active Power,kW,29.87
771028,Heathcote Ave - Banbury,2023-08-06 19:40:00+00:00,busbar,,L2 Active Power,kW,23.12
771028,Heathcote Ave - Banbury,2023-08-06 19:40:00+00:00,busbar,,L1 Active Power,kW,21.12
771028,Heathcote Ave - Banbury,2023-08-06 19:40:00+00:00,busbar,,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-06 19:40:00+00:00,busbar,,L3 Current (RMS),A,128.5
771028,Heathcote Ave - Banbury,2023-08-06 19:40:00+00:00,busbar,,L2 Current (RMS),A,101.9
771028,Heathcote Ave - Banbury,2023-08-06 19:40:00+00:00,busbar,,L1 Current (RMS),A,94.1
771028,Heathcote Ave - Banbury,2023-08-06 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.1
771028,Heathcote Ave - Banbury,2023-08-06 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
771028,Heathcote Ave - Banbury,2023-08-06 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
771028,Heathcote Ave - Banbury,2023-08-06 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.67
771028,Heathcote Ave - Banbury,2023-08-06 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.17
771028,Heathcote Ave - Banbury,2023-08-06 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.09
771028,Heathcote Ave - Banbury,2023-08-06 19:30:00+00:00,feeder,5.0,N Current (RMS),A,3.4
771028,Heathcote Ave - Banbury,2023-08-06 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,13.1
771028,Heathcote Ave - Banbury,2023-08-06 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,22.6
771028,Heathcote Ave - Banbury,2023-08-06 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,19.0
771028,Heathcote Ave - Banbury,2023-08-06 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
771028,Heathcote Ave - Banbury,2023-08-06 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
771028,Heathcote Ave - Banbury,2023-08-06 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.18
771028,Heathcote Ave - Banbury,2023-08-06 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.39
771028,Heathcote Ave - Banbury,2023-08-06 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.07
771028,Heathcote Ave - Banbury,2023-08-06 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.53
771028,Heathcote Ave - Banbury,2023-08-06 19:30:00+00:00,feeder,4.0,N Current (RMS),A,3.3
771028,Heathcote Ave - Banbury,2023-08-06 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,25.2
771028,Heathcote Ave - Banbury,2023-08-06 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.9
771028,Heathcote Ave - Banbury,2023-08-06 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,16.2
771028,Heathcote Ave - Banbury,2023-08-06 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
771028,Heathcote Ave - Banbury,2023-08-06 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
771028,Heathcote Ave - Banbury,2023-08-06 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
771028,Heathcote Ave - Banbury,2023-08-06 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.57
