Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
771028,Heathcote Ave - Banbury,2023-08-06 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.28
771028,Heathcote Ave - Banbury,2023-08-06 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.68
771028,Heathcote Ave - Banbury,2023-08-06 19:30:00+00:00,feeder,3.0,N Current (RMS),A,4.6
771028,Heathcote Ave - Banbury,2023-08-06 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.8
771028,Heathcote Ave - Banbury,2023-08-06 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,40.3
771028,Heathcote Ave - Banbury,2023-08-06 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.7
771028,Heathcote Ave - Banbury,2023-08-06 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
771028,Heathcote Ave - Banbury,2023-08-06 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
771028,Heathcote Ave - Banbury,2023-08-06 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
771028,Heathcote Ave - Banbury,2023-08-06 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.9
771028,Heathcote Ave - Banbury,2023-08-06 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.55
771028,Heathcote Ave - Banbury,2023-08-06 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.14
771028,Heathcote Ave - Banbury,2023-08-06 19:30:00+00:00,feeder,2.0,N Current (RMS),A,2.9
771028,Heathcote Ave - Banbury,2023-08-06 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,34.3
771028,Heathcote Ave - Banbury,2023-08-06 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.8
771028,Heathcote Ave - Banbury,2023-08-06 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.6
771028,Heathcote Ave - Banbury,2023-08-06 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
771028,Heathcote Ave - Banbury,2023-08-06 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
771028,Heathcote Ave - Banbury,2023-08-06 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
771028,Heathcote Ave - Banbury,2023-08-06 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.79
771028,Heathcote Ave - Banbury,2023-08-06 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.52
771028,Heathcote Ave - Banbury,2023-08-06 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.47
771028,Heathcote Ave - Banbury,2023-08-06 19:30:00+00:00,feeder,1.0,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-06 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,29.9
771028,Heathcote Ave - Banbury,2023-08-06 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.1
771028,Heathcote Ave - Banbury,2023-08-06 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,37.3
771028,Heathcote Ave - Banbury,2023-08-06 19:30:00+00:00,transformer,,Temperature,C,17.5
771028,Heathcote Ave - Banbury,2023-08-06 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.83
771028,Heathcote Ave - Banbury,2023-08-06 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.4
771028,Heathcote Ave - Banbury,2023-08-06 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.16
771028,Heathcote Ave - Banbury,2023-08-06 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.64
771028,Heathcote Ave - Banbury,2023-08-06 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.34
771028,Heathcote Ave - Banbury,2023-08-06 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.27
771028,Heathcote Ave - Banbury,2023-08-06 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
771028,Heathcote Ave - Banbury,2023-08-06 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
771028,Heathcote Ave - Banbury,2023-08-06 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
771028,Heathcote Ave - Banbury,2023-08-06 19:30:00+00:00,busbar,,L3 Active Power,kW,27.33
771028,Heathcote Ave - Banbury,2023-08-06 19:30:00+00:00,busbar,,L2 Active Power,kW,23.59
771028,Heathcote Ave - Banbury,2023-08-06 19:30:00+00:00,busbar,,L1 Active Power,kW,23.92
771028,Heathcote Ave - Banbury,2023-08-06 19:30:00+00:00,busbar,,N Current (RMS),A,1.7
771028,Heathcote Ave - Banbury,2023-08-06 19:30:00+00:00,busbar,,L3 Current (RMS),A,118.8
771028,Heathcote Ave - Banbury,2023-08-06 19:30:00+00:00,busbar,,L2 Current (RMS),A,103.4
771028,Heathcote Ave - Banbury,2023-08-06 19:30:00+00:00,busbar,,L1 Current (RMS),A,105.6
771028,Heathcote Ave - Banbury,2023-08-06 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.24
771028,Heathcote Ave - Banbury,2023-08-06 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.42
771028,Heathcote Ave - Banbury,2023-08-06 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.41
771028,Heathcote Ave - Banbury,2023-08-06 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.86
771028,Heathcote Ave - Banbury,2023-08-06 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.58
771028,Heathcote Ave - Banbury,2023-08-06 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.98
771028,Heathcote Ave - Banbury,2023-08-06 19:20:00+00:00,feeder,5.0,N Current (RMS),A,2.7
771028,Heathcote Ave - Banbury,2023-08-06 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,14.1
771028,Heathcote Ave - Banbury,2023-08-06 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,20.0
771028,Heathcote Ave - Banbury,2023-08-06 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,13.8
771028,Heathcote Ave - Banbury,2023-08-06 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
771028,Heathcote Ave - Banbury,2023-08-06 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
771028,Heathcote Ave - Banbury,2023-08-06 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
771028,Heathcote Ave - Banbury,2023-08-06 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.2
771028,Heathcote Ave - Banbury,2023-08-06 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.86
771028,Heathcote Ave - Banbury,2023-08-06 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.7
771028,Heathcote Ave - Banbury,2023-08-06 19:20:00+00:00,feeder,4.0,N Current (RMS),A,2.8
771028,Heathcote Ave - Banbury,2023-08-06 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.0
771028,Heathcote Ave - Banbury,2023-08-06 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.5
771028,Heathcote Ave - Banbury,2023-08-06 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.6
771028,Heathcote Ave - Banbury,2023-08-06 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
771028,Heathcote Ave - Banbury,2023-08-06 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
771028,Heathcote Ave - Banbury,2023-08-06 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
771028,Heathcote Ave - Banbury,2023-08-06 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.74
771028,Heathcote Ave - Banbury,2023-08-06 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.24
771028,Heathcote Ave - Banbury,2023-08-06 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.78
771028,Heathcote Ave - Banbury,2023-08-06 19:20:00+00:00,feeder,3.0,N Current (RMS),A,6.4
771028,Heathcote Ave - Banbury,2023-08-06 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.3
771028,Heathcote Ave - Banbury,2023-08-06 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,48.5
771028,Heathcote Ave - Banbury,2023-08-06 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.6
771028,Heathcote Ave - Banbury,2023-08-06 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
771028,Heathcote Ave - Banbury,2023-08-06 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
771028,Heathcote Ave - Banbury,2023-08-06 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
771028,Heathcote Ave - Banbury,2023-08-06 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.49
771028,Heathcote Ave - Banbury,2023-08-06 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.38
771028,Heathcote Ave - Banbury,2023-08-06 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.26
771028,Heathcote Ave - Banbury,2023-08-06 19:20:00+00:00,feeder,2.0,N Current (RMS),A,4.0
771028,Heathcote Ave - Banbury,2023-08-06 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,36.4
771028,Heathcote Ave - Banbury,2023-08-06 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.2
771028,Heathcote Ave - Banbury,2023-08-06 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.0
771028,Heathcote Ave - Banbury,2023-08-06 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
771028,Heathcote Ave - Banbury,2023-08-06 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
771028,Heathcote Ave - Banbury,2023-08-06 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
771028,Heathcote Ave - Banbury,2023-08-06 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.21
771028,Heathcote Ave - Banbury,2023-08-06 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.94
771028,Heathcote Ave - Banbury,2023-08-06 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.2
771028,Heathcote Ave - Banbury,2023-08-06 19:20:00+00:00,feeder,1.0,N Current (RMS),A,3.8
771028,Heathcote Ave - Banbury,2023-08-06 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,31.6
771028,Heathcote Ave - Banbury,2023-08-06 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,27.4
771028,Heathcote Ave - Banbury,2023-08-06 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,45.0
771028,Heathcote Ave - Banbury,2023-08-06 19:20:00+00:00,transformer,,Temperature,C,17.8
771028,Heathcote Ave - Banbury,2023-08-06 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.83
771028,Heathcote Ave - Banbury,2023-08-06 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.46
771028,Heathcote Ave - Banbury,2023-08-06 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.14
771028,Heathcote Ave - Banbury,2023-08-06 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.47
771028,Heathcote Ave - Banbury,2023-08-06 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.33
771028,Heathcote Ave - Banbury,2023-08-06 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.28
771028,Heathcote Ave - Banbury,2023-08-06 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
771028,Heathcote Ave - Banbury,2023-08-06 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
771028,Heathcote Ave - Banbury,2023-08-06 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
771028,Heathcote Ave - Banbury,2023-08-06 19:20:00+00:00,busbar,,L3 Active Power,kW,25.49
771028,Heathcote Ave - Banbury,2023-08-06 19:20:00+00:00,busbar,,L2 Active Power,kW,26.0
771028,Heathcote Ave - Banbury,2023-08-06 19:20:00+00:00,busbar,,L1 Active Power,kW,21.93
771028,Heathcote Ave - Banbury,2023-08-06 19:20:00+00:00,busbar,,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-06 19:20:00+00:00,busbar,,L3 Current (RMS),A,111.7
771028,Heathcote Ave - Banbury,2023-08-06 19:20:00+00:00,busbar,,L2 Current (RMS),A,113.5
771028,Heathcote Ave - Banbury,2023-08-06 19:20:00+00:00,busbar,,L1 Current (RMS),A,97.6
771028,Heathcote Ave - Banbury,2023-08-06 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.32
771028,Heathcote Ave - Banbury,2023-08-06 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
771028,Heathcote Ave - Banbury,2023-08-06 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
771028,Heathcote Ave - Banbury,2023-08-06 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.95
771028,Heathcote Ave - Banbury,2023-08-06 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.11
771028,Heathcote Ave - Banbury,2023-08-06 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.72
771028,Heathcote Ave - Banbury,2023-08-06 19:10:00+00:00,feeder,5.0,N Current (RMS),A,2.8
771028,Heathcote Ave - Banbury,2023-08-06 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,22.7
771028,Heathcote Ave - Banbury,2023-08-06 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,22.1
771028,Heathcote Ave - Banbury,2023-08-06 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,17.3
771028,Heathcote Ave - Banbury,2023-08-06 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
771028,Heathcote Ave - Banbury,2023-08-06 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
771028,Heathcote Ave - Banbury,2023-08-06 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
771028,Heathcote Ave - Banbury,2023-08-06 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.75
771028,Heathcote Ave - Banbury,2023-08-06 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.78
771028,Heathcote Ave - Banbury,2023-08-06 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.26
771028,Heathcote Ave - Banbury,2023-08-06 19:10:00+00:00,feeder,4.0,N Current (RMS),A,2.7
771028,Heathcote Ave - Banbury,2023-08-06 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,30.4
771028,Heathcote Ave - Banbury,2023-08-06 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.1
771028,Heathcote Ave - Banbury,2023-08-06 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,10.6
771028,Heathcote Ave - Banbury,2023-08-06 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
771028,Heathcote Ave - Banbury,2023-08-06 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
771028,Heathcote Ave - Banbury,2023-08-06 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
771028,Heathcote Ave - Banbury,2023-08-06 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.62
771028,Heathcote Ave - Banbury,2023-08-06 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.73
771028,Heathcote Ave - Banbury,2023-08-06 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.49
771028,Heathcote Ave - Banbury,2023-08-06 19:10:00+00:00,feeder,3.0,N Current (RMS),A,4.1
771028,Heathcote Ave - Banbury,2023-08-06 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
771028,Heathcote Ave - Banbury,2023-08-06 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,34.1
771028,Heathcote Ave - Banbury,2023-08-06 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.5
771028,Heathcote Ave - Banbury,2023-08-06 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
771028,Heathcote Ave - Banbury,2023-08-06 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
771028,Heathcote Ave - Banbury,2023-08-06 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
771028,Heathcote Ave - Banbury,2023-08-06 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.93
771028,Heathcote Ave - Banbury,2023-08-06 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.33
771028,Heathcote Ave - Banbury,2023-08-06 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.74
771028,Heathcote Ave - Banbury,2023-08-06 19:10:00+00:00,feeder,2.0,N Current (RMS),A,3.5
771028,Heathcote Ave - Banbury,2023-08-06 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,30.0
771028,Heathcote Ave - Banbury,2023-08-06 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.1
771028,Heathcote Ave - Banbury,2023-08-06 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.4
771028,Heathcote Ave - Banbury,2023-08-06 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
771028,Heathcote Ave - Banbury,2023-08-06 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
771028,Heathcote Ave - Banbury,2023-08-06 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
771028,Heathcote Ave - Banbury,2023-08-06 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.76
771028,Heathcote Ave - Banbury,2023-08-06 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.57
771028,Heathcote Ave - Banbury,2023-08-06 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.63
771028,Heathcote Ave - Banbury,2023-08-06 19:10:00+00:00,feeder,1.0,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-06 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,33.9
771028,Heathcote Ave - Banbury,2023-08-06 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,38.1
771028,Heathcote Ave - Banbury,2023-08-06 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,38.2
771028,Heathcote Ave - Banbury,2023-08-06 19:10:00+00:00,transformer,,Temperature,C,18.2
771028,Heathcote Ave - Banbury,2023-08-06 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.77
771028,Heathcote Ave - Banbury,2023-08-06 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.31
771028,Heathcote Ave - Banbury,2023-08-06 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.14
771028,Heathcote Ave - Banbury,2023-08-06 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.41
771028,Heathcote Ave - Banbury,2023-08-06 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.27
771028,Heathcote Ave - Banbury,2023-08-06 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.01
771028,Heathcote Ave - Banbury,2023-08-06 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
771028,Heathcote Ave - Banbury,2023-08-06 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
771028,Heathcote Ave - Banbury,2023-08-06 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
771028,Heathcote Ave - Banbury,2023-08-06 19:10:00+00:00,busbar,,L3 Active Power,kW,30.01
771028,Heathcote Ave - Banbury,2023-08-06 19:10:00+00:00,busbar,,L2 Active Power,kW,26.53
771028,Heathcote Ave - Banbury,2023-08-06 19:10:00+00:00,busbar,,L1 Active Power,kW,22.84
771028,Heathcote Ave - Banbury,2023-08-06 19:10:00+00:00,busbar,,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-06 19:10:00+00:00,busbar,,L3 Current (RMS),A,129.9
771028,Heathcote Ave - Banbury,2023-08-06 19:10:00+00:00,busbar,,L2 Current (RMS),A,115.5
771028,Heathcote Ave - Banbury,2023-08-06 19:10:00+00:00,busbar,,L1 Current (RMS),A,103.2
771028,Heathcote Ave - Banbury,2023-08-06 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.94
771028,Heathcote Ave - Banbury,2023-08-06 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
771028,Heathcote Ave - Banbury,2023-08-06 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.52
771028,Heathcote Ave - Banbury,2023-08-06 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.5
771028,Heathcote Ave - Banbury,2023-08-06 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.88
771028,Heathcote Ave - Banbury,2023-08-06 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.22
771028,Heathcote Ave - Banbury,2023-08-06 19:00:00+00:00,feeder,5.0,N Current (RMS),A,4.4
771028,Heathcote Ave - Banbury,2023-08-06 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,30.6
771028,Heathcote Ave - Banbury,2023-08-06 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,26.0
771028,Heathcote Ave - Banbury,2023-08-06 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,20.3
771028,Heathcote Ave - Banbury,2023-08-06 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
771028,Heathcote Ave - Banbury,2023-08-06 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
771028,Heathcote Ave - Banbury,2023-08-06 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
771028,Heathcote Ave - Banbury,2023-08-06 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.85
771028,Heathcote Ave - Banbury,2023-08-06 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.51
771028,Heathcote Ave - Banbury,2023-08-06 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.67
771028,Heathcote Ave - Banbury,2023-08-06 19:00:00+00:00,feeder,4.0,N Current (RMS),A,2.9
771028,Heathcote Ave - Banbury,2023-08-06 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.0
771028,Heathcote Ave - Banbury,2023-08-06 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.0
771028,Heathcote Ave - Banbury,2023-08-06 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,12.1
771028,Heathcote Ave - Banbury,2023-08-06 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
771028,Heathcote Ave - Banbury,2023-08-06 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
771028,Heathcote Ave - Banbury,2023-08-06 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
771028,Heathcote Ave - Banbury,2023-08-06 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.2
771028,Heathcote Ave - Banbury,2023-08-06 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.72
771028,Heathcote Ave - Banbury,2023-08-06 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.97
771028,Heathcote Ave - Banbury,2023-08-06 19:00:00+00:00,feeder,3.0,N Current (RMS),A,3.8
771028,Heathcote Ave - Banbury,2023-08-06 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.5
771028,Heathcote Ave - Banbury,2023-08-06 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,34.6
771028,Heathcote Ave - Banbury,2023-08-06 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,26.9
771028,Heathcote Ave - Banbury,2023-08-06 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
771028,Heathcote Ave - Banbury,2023-08-06 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
771028,Heathcote Ave - Banbury,2023-08-06 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
771028,Heathcote Ave - Banbury,2023-08-06 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.07
771028,Heathcote Ave - Banbury,2023-08-06 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.74
771028,Heathcote Ave - Banbury,2023-08-06 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.78
771028,Heathcote Ave - Banbury,2023-08-06 19:00:00+00:00,feeder,2.0,N Current (RMS),A,4.9
771028,Heathcote Ave - Banbury,2023-08-06 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,35.0
771028,Heathcote Ave - Banbury,2023-08-06 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.3
771028,Heathcote Ave - Banbury,2023-08-06 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.1
771028,Heathcote Ave - Banbury,2023-08-06 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
771028,Heathcote Ave - Banbury,2023-08-06 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
771028,Heathcote Ave - Banbury,2023-08-06 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
771028,Heathcote Ave - Banbury,2023-08-06 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.71
771028,Heathcote Ave - Banbury,2023-08-06 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.77
771028,Heathcote Ave - Banbury,2023-08-06 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.88
771028,Heathcote Ave - Banbury,2023-08-06 19:00:00+00:00,feeder,1.0,N Current (RMS),A,3.8
771028,Heathcote Ave - Banbury,2023-08-06 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,35.2
771028,Heathcote Ave - Banbury,2023-08-06 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,38.7
771028,Heathcote Ave - Banbury,2023-08-06 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,51.6
771028,Heathcote Ave - Banbury,2023-08-06 19:00:00+00:00,transformer,,Temperature,C,18.6
771028,Heathcote Ave - Banbury,2023-08-06 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.81
771028,Heathcote Ave - Banbury,2023-08-06 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.78
771028,Heathcote Ave - Banbury,2023-08-06 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.15
771028,Heathcote Ave - Banbury,2023-08-06 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.79
771028,Heathcote Ave - Banbury,2023-08-06 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.27
771028,Heathcote Ave - Banbury,2023-08-06 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.19
771028,Heathcote Ave - Banbury,2023-08-06 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
771028,Heathcote Ave - Banbury,2023-08-06 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
771028,Heathcote Ave - Banbury,2023-08-06 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
771028,Heathcote Ave - Banbury,2023-08-06 19:00:00+00:00,busbar,,L3 Active Power,kW,27.34
771028,Heathcote Ave - Banbury,2023-08-06 19:00:00+00:00,busbar,,L2 Active Power,kW,27.63
771028,Heathcote Ave - Banbury,2023-08-06 19:00:00+00:00,busbar,,L1 Active Power,kW,29.52
771028,Heathcote Ave - Banbury,2023-08-06 19:00:00+00:00,busbar,,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-06 19:00:00+00:00,busbar,,L3 Current (RMS),A,120.2
771028,Heathcote Ave - Banbury,2023-08-06 19:00:00+00:00,busbar,,L2 Current (RMS),A,120.3
771028,Heathcote Ave - Banbury,2023-08-06 19:00:00+00:00,busbar,,L1 Current (RMS),A,128.4
771028,Heathcote Ave - Banbury,2023-08-06 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.03
771028,Heathcote Ave - Banbury,2023-08-06 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.32
771028,Heathcote Ave - Banbury,2023-08-06 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.15
771028,Heathcote Ave - Banbury,2023-08-06 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,11.76
771028,Heathcote Ave - Banbury,2023-08-06 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.79
771028,Heathcote Ave - Banbury,2023-08-06 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.08
771028,Heathcote Ave - Banbury,2023-08-06 18:50:00+00:00,feeder,5.0,N Current (RMS),A,6.4
771028,Heathcote Ave - Banbury,2023-08-06 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,50.5
771028,Heathcote Ave - Banbury,2023-08-06 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,21.3
771028,Heathcote Ave - Banbury,2023-08-06 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,13.9
771028,Heathcote Ave - Banbury,2023-08-06 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
771028,Heathcote Ave - Banbury,2023-08-06 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
771028,Heathcote Ave - Banbury,2023-08-06 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
771028,Heathcote Ave - Banbury,2023-08-06 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.77
771028,Heathcote Ave - Banbury,2023-08-06 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.77
771028,Heathcote Ave - Banbury,2023-08-06 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.84
771028,Heathcote Ave - Banbury,2023-08-06 18:50:00+00:00,feeder,4.0,N Current (RMS),A,4.0
771028,Heathcote Ave - Banbury,2023-08-06 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,15.2
771028,Heathcote Ave - Banbury,2023-08-06 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.2
771028,Heathcote Ave - Banbury,2023-08-06 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,8.2
771028,Heathcote Ave - Banbury,2023-08-06 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
771028,Heathcote Ave - Banbury,2023-08-06 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
771028,Heathcote Ave - Banbury,2023-08-06 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
771028,Heathcote Ave - Banbury,2023-08-06 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.74
771028,Heathcote Ave - Banbury,2023-08-06 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.7
771028,Heathcote Ave - Banbury,2023-08-06 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.38
771028,Heathcote Ave - Banbury,2023-08-06 18:50:00+00:00,feeder,3.0,N Current (RMS),A,2.8
771028,Heathcote Ave - Banbury,2023-08-06 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.3
771028,Heathcote Ave - Banbury,2023-08-06 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,29.8
771028,Heathcote Ave - Banbury,2023-08-06 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.4
771028,Heathcote Ave - Banbury,2023-08-06 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
771028,Heathcote Ave - Banbury,2023-08-06 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
771028,Heathcote Ave - Banbury,2023-08-06 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
771028,Heathcote Ave - Banbury,2023-08-06 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.12
771028,Heathcote Ave - Banbury,2023-08-06 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.46
771028,Heathcote Ave - Banbury,2023-08-06 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.24
771028,Heathcote Ave - Banbury,2023-08-06 18:50:00+00:00,feeder,2.0,N Current (RMS),A,3.3
771028,Heathcote Ave - Banbury,2023-08-06 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.9
771028,Heathcote Ave - Banbury,2023-08-06 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.3
771028,Heathcote Ave - Banbury,2023-08-06 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.4
771028,Heathcote Ave - Banbury,2023-08-06 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
771028,Heathcote Ave - Banbury,2023-08-06 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
771028,Heathcote Ave - Banbury,2023-08-06 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
771028,Heathcote Ave - Banbury,2023-08-06 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.03
771028,Heathcote Ave - Banbury,2023-08-06 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.59
771028,Heathcote Ave - Banbury,2023-08-06 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.17
771028,Heathcote Ave - Banbury,2023-08-06 18:50:00+00:00,feeder,1.0,N Current (RMS),A,3.3
771028,Heathcote Ave - Banbury,2023-08-06 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,27.0
771028,Heathcote Ave - Banbury,2023-08-06 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,46.2
771028,Heathcote Ave - Banbury,2023-08-06 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,44.6
771028,Heathcote Ave - Banbury,2023-08-06 18:50:00+00:00,transformer,,Temperature,C,19.0
771028,Heathcote Ave - Banbury,2023-08-06 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.84
771028,Heathcote Ave - Banbury,2023-08-06 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.6
771028,Heathcote Ave - Banbury,2023-08-06 18:50:00+00:00,busbar,,L2 Voltage THD,%,3.17
771028,Heathcote Ave - Banbury,2023-08-06 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.37
771028,Heathcote Ave - Banbury,2023-08-06 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.29
771028,Heathcote Ave - Banbury,2023-08-06 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.06
771028,Heathcote Ave - Banbury,2023-08-06 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
771028,Heathcote Ave - Banbury,2023-08-06 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
771028,Heathcote Ave - Banbury,2023-08-06 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
771028,Heathcote Ave - Banbury,2023-08-06 18:50:00+00:00,busbar,,L3 Active Power,kW,30.42
771028,Heathcote Ave - Banbury,2023-08-06 18:50:00+00:00,busbar,,L2 Active Power,kW,29.3
771028,Heathcote Ave - Banbury,2023-08-06 18:50:00+00:00,busbar,,L1 Active Power,kW,23.71
771028,Heathcote Ave - Banbury,2023-08-06 18:50:00+00:00,busbar,,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-06 18:50:00+00:00,busbar,,L3 Current (RMS),A,132.3
771028,Heathcote Ave - Banbury,2023-08-06 18:50:00+00:00,busbar,,L2 Current (RMS),A,126.9
771028,Heathcote Ave - Banbury,2023-08-06 18:50:00+00:00,busbar,,L1 Current (RMS),A,104.1
771028,Heathcote Ave - Banbury,2023-08-06 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.84
771028,Heathcote Ave - Banbury,2023-08-06 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.27
771028,Heathcote Ave - Banbury,2023-08-06 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
771028,Heathcote Ave - Banbury,2023-08-06 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,10.11
771028,Heathcote Ave - Banbury,2023-08-06 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.71
771028,Heathcote Ave - Banbury,2023-08-06 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.55
771028,Heathcote Ave - Banbury,2023-08-06 18:40:00+00:00,feeder,5.0,N Current (RMS),A,6.1
771028,Heathcote Ave - Banbury,2023-08-06 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,44.0
771028,Heathcote Ave - Banbury,2023-08-06 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,25.2
771028,Heathcote Ave - Banbury,2023-08-06 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,11.7
771028,Heathcote Ave - Banbury,2023-08-06 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
771028,Heathcote Ave - Banbury,2023-08-06 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
771028,Heathcote Ave - Banbury,2023-08-06 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.06
771028,Heathcote Ave - Banbury,2023-08-06 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.21
771028,Heathcote Ave - Banbury,2023-08-06 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.62
771028,Heathcote Ave - Banbury,2023-08-06 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.32
771028,Heathcote Ave - Banbury,2023-08-06 18:40:00+00:00,feeder,4.0,N Current (RMS),A,4.5
771028,Heathcote Ave - Banbury,2023-08-06 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,12.6
771028,Heathcote Ave - Banbury,2023-08-06 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.8
771028,Heathcote Ave - Banbury,2023-08-06 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,10.5
771028,Heathcote Ave - Banbury,2023-08-06 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
771028,Heathcote Ave - Banbury,2023-08-06 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
771028,Heathcote Ave - Banbury,2023-08-06 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
771028,Heathcote Ave - Banbury,2023-08-06 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.74
771028,Heathcote Ave - Banbury,2023-08-06 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.63
771028,Heathcote Ave - Banbury,2023-08-06 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.01
771028,Heathcote Ave - Banbury,2023-08-06 18:40:00+00:00,feeder,3.0,N Current (RMS),A,3.9
771028,Heathcote Ave - Banbury,2023-08-06 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.3
771028,Heathcote Ave - Banbury,2023-08-06 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,34.6
771028,Heathcote Ave - Banbury,2023-08-06 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.9
771028,Heathcote Ave - Banbury,2023-08-06 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
771028,Heathcote Ave - Banbury,2023-08-06 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
771028,Heathcote Ave - Banbury,2023-08-06 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
771028,Heathcote Ave - Banbury,2023-08-06 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.26
771028,Heathcote Ave - Banbury,2023-08-06 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.85
771028,Heathcote Ave - Banbury,2023-08-06 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.37
771028,Heathcote Ave - Banbury,2023-08-06 18:40:00+00:00,feeder,2.0,N Current (RMS),A,3.1
771028,Heathcote Ave - Banbury,2023-08-06 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,31.2
771028,Heathcote Ave - Banbury,2023-08-06 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.4
771028,Heathcote Ave - Banbury,2023-08-06 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.6
771028,Heathcote Ave - Banbury,2023-08-06 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
771028,Heathcote Ave - Banbury,2023-08-06 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
771028,Heathcote Ave - Banbury,2023-08-06 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
771028,Heathcote Ave - Banbury,2023-08-06 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.83
771028,Heathcote Ave - Banbury,2023-08-06 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.94
771028,Heathcote Ave - Banbury,2023-08-06 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.95
771028,Heathcote Ave - Banbury,2023-08-06 18:40:00+00:00,feeder,1.0,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-06 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,31.0
771028,Heathcote Ave - Banbury,2023-08-06 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,27.5
771028,Heathcote Ave - Banbury,2023-08-06 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,35.8
771028,Heathcote Ave - Banbury,2023-08-06 18:40:00+00:00,transformer,,Temperature,C,19.3
771028,Heathcote Ave - Banbury,2023-08-06 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.82
771028,Heathcote Ave - Banbury,2023-08-06 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.24
771028,Heathcote Ave - Banbury,2023-08-06 18:40:00+00:00,busbar,,L2 Voltage THD,%,3.14
771028,Heathcote Ave - Banbury,2023-08-06 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.19
771028,Heathcote Ave - Banbury,2023-08-06 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.28
771028,Heathcote Ave - Banbury,2023-08-06 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.85
771028,Heathcote Ave - Banbury,2023-08-06 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
771028,Heathcote Ave - Banbury,2023-08-06 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
771028,Heathcote Ave - Banbury,2023-08-06 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
771028,Heathcote Ave - Banbury,2023-08-06 18:40:00+00:00,busbar,,L3 Active Power,kW,30.14
771028,Heathcote Ave - Banbury,2023-08-06 18:40:00+00:00,busbar,,L2 Active Power,kW,25.76
771028,Heathcote Ave - Banbury,2023-08-06 18:40:00+00:00,busbar,,L1 Active Power,kW,22.21
771028,Heathcote Ave - Banbury,2023-08-06 18:40:00+00:00,busbar,,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-06 18:40:00+00:00,busbar,,L3 Current (RMS),A,131.9
771028,Heathcote Ave - Banbury,2023-08-06 18:40:00+00:00,busbar,,L2 Current (RMS),A,112.6
771028,Heathcote Ave - Banbury,2023-08-06 18:40:00+00:00,busbar,,L1 Current (RMS),A,98.7
771028,Heathcote Ave - Banbury,2023-08-06 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.67
771028,Heathcote Ave - Banbury,2023-08-06 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
771028,Heathcote Ave - Banbury,2023-08-06 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.4
771028,Heathcote Ave - Banbury,2023-08-06 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.77
771028,Heathcote Ave - Banbury,2023-08-06 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.92
771028,Heathcote Ave - Banbury,2023-08-06 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.62
771028,Heathcote Ave - Banbury,2023-08-06 18:30:00+00:00,feeder,5.0,N Current (RMS),A,5.4
771028,Heathcote Ave - Banbury,2023-08-06 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,42.0
771028,Heathcote Ave - Banbury,2023-08-06 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,26.1
771028,Heathcote Ave - Banbury,2023-08-06 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,11.9
771028,Heathcote Ave - Banbury,2023-08-06 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
771028,Heathcote Ave - Banbury,2023-08-06 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
771028,Heathcote Ave - Banbury,2023-08-06 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.18
771028,Heathcote Ave - Banbury,2023-08-06 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.7
771028,Heathcote Ave - Banbury,2023-08-06 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.69
771028,Heathcote Ave - Banbury,2023-08-06 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.01
771028,Heathcote Ave - Banbury,2023-08-06 18:30:00+00:00,feeder,4.0,N Current (RMS),A,3.4
771028,Heathcote Ave - Banbury,2023-08-06 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,13.4
771028,Heathcote Ave - Banbury,2023-08-06 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.8
771028,Heathcote Ave - Banbury,2023-08-06 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,9.2
771028,Heathcote Ave - Banbury,2023-08-06 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
771028,Heathcote Ave - Banbury,2023-08-06 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.71
771028,Heathcote Ave - Banbury,2023-08-06 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
771028,Heathcote Ave - Banbury,2023-08-06 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.57
771028,Heathcote Ave - Banbury,2023-08-06 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.01
771028,Heathcote Ave - Banbury,2023-08-06 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.78
771028,Heathcote Ave - Banbury,2023-08-06 18:30:00+00:00,feeder,3.0,N Current (RMS),A,2.6
771028,Heathcote Ave - Banbury,2023-08-06 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.5
771028,Heathcote Ave - Banbury,2023-08-06 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,35.6
771028,Heathcote Ave - Banbury,2023-08-06 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.8
771028,Heathcote Ave - Banbury,2023-08-06 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
771028,Heathcote Ave - Banbury,2023-08-06 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
771028,Heathcote Ave - Banbury,2023-08-06 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
771028,Heathcote Ave - Banbury,2023-08-06 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.99
771028,Heathcote Ave - Banbury,2023-08-06 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.49
771028,Heathcote Ave - Banbury,2023-08-06 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.09
771028,Heathcote Ave - Banbury,2023-08-06 18:30:00+00:00,feeder,2.0,N Current (RMS),A,2.6
771028,Heathcote Ave - Banbury,2023-08-06 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,30.8
771028,Heathcote Ave - Banbury,2023-08-06 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.9
771028,Heathcote Ave - Banbury,2023-08-06 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,26.5
771028,Heathcote Ave - Banbury,2023-08-06 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
771028,Heathcote Ave - Banbury,2023-08-06 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
771028,Heathcote Ave - Banbury,2023-08-06 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
771028,Heathcote Ave - Banbury,2023-08-06 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.18
771028,Heathcote Ave - Banbury,2023-08-06 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.1
771028,Heathcote Ave - Banbury,2023-08-06 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.83
771028,Heathcote Ave - Banbury,2023-08-06 18:30:00+00:00,feeder,1.0,N Current (RMS),A,3.9
771028,Heathcote Ave - Banbury,2023-08-06 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,23.8
771028,Heathcote Ave - Banbury,2023-08-06 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,24.3
771028,Heathcote Ave - Banbury,2023-08-06 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,48.3
771028,Heathcote Ave - Banbury,2023-08-06 18:30:00+00:00,transformer,,Temperature,C,19.6
771028,Heathcote Ave - Banbury,2023-08-06 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.8
771028,Heathcote Ave - Banbury,2023-08-06 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.94
771028,Heathcote Ave - Banbury,2023-08-06 18:30:00+00:00,busbar,,L2 Voltage THD,%,3.06
771028,Heathcote Ave - Banbury,2023-08-06 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.98
771028,Heathcote Ave - Banbury,2023-08-06 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.23
771028,Heathcote Ave - Banbury,2023-08-06 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.54
771028,Heathcote Ave - Banbury,2023-08-06 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
771028,Heathcote Ave - Banbury,2023-08-06 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
771028,Heathcote Ave - Banbury,2023-08-06 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
771028,Heathcote Ave - Banbury,2023-08-06 18:30:00+00:00,busbar,,L3 Active Power,kW,29.21
771028,Heathcote Ave - Banbury,2023-08-06 18:30:00+00:00,busbar,,L2 Active Power,kW,24.21
771028,Heathcote Ave - Banbury,2023-08-06 18:30:00+00:00,busbar,,L1 Active Power,kW,25.34
771028,Heathcote Ave - Banbury,2023-08-06 18:30:00+00:00,busbar,,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-06 18:30:00+00:00,busbar,,L3 Current (RMS),A,127.5
771028,Heathcote Ave - Banbury,2023-08-06 18:30:00+00:00,busbar,,L2 Current (RMS),A,106.6
771028,Heathcote Ave - Banbury,2023-08-06 18:30:00+00:00,busbar,,L1 Current (RMS),A,110.9
771028,Heathcote Ave - Banbury,2023-08-06 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.7
771028,Heathcote Ave - Banbury,2023-08-06 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.22
771028,Heathcote Ave - Banbury,2023-08-06 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
771028,Heathcote Ave - Banbury,2023-08-06 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.15
771028,Heathcote Ave - Banbury,2023-08-06 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.85
771028,Heathcote Ave - Banbury,2023-08-06 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.13
771028,Heathcote Ave - Banbury,2023-08-06 18:20:00+00:00,feeder,5.0,N Current (RMS),A,6.7
771028,Heathcote Ave - Banbury,2023-08-06 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,39.8
771028,Heathcote Ave - Banbury,2023-08-06 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,38.0
771028,Heathcote Ave - Banbury,2023-08-06 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,14.5
771028,Heathcote Ave - Banbury,2023-08-06 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
771028,Heathcote Ave - Banbury,2023-08-06 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
771028,Heathcote Ave - Banbury,2023-08-06 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
771028,Heathcote Ave - Banbury,2023-08-06 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.34
771028,Heathcote Ave - Banbury,2023-08-06 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.35
771028,Heathcote Ave - Banbury,2023-08-06 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.56
771028,Heathcote Ave - Banbury,2023-08-06 18:20:00+00:00,feeder,4.0,N Current (RMS),A,3.8
771028,Heathcote Ave - Banbury,2023-08-06 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.8
771028,Heathcote Ave - Banbury,2023-08-06 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.0
771028,Heathcote Ave - Banbury,2023-08-06 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,11.8
771028,Heathcote Ave - Banbury,2023-08-06 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
771028,Heathcote Ave - Banbury,2023-08-06 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.75
771028,Heathcote Ave - Banbury,2023-08-06 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
771028,Heathcote Ave - Banbury,2023-08-06 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.51
771028,Heathcote Ave - Banbury,2023-08-06 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.08
771028,Heathcote Ave - Banbury,2023-08-06 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.83
771028,Heathcote Ave - Banbury,2023-08-06 18:20:00+00:00,feeder,3.0,N Current (RMS),A,3.3
771028,Heathcote Ave - Banbury,2023-08-06 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,26.2
771028,Heathcote Ave - Banbury,2023-08-06 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,32.2
771028,Heathcote Ave - Banbury,2023-08-06 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.2
771028,Heathcote Ave - Banbury,2023-08-06 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
771028,Heathcote Ave - Banbury,2023-08-06 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
771028,Heathcote Ave - Banbury,2023-08-06 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
771028,Heathcote Ave - Banbury,2023-08-06 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.84
771028,Heathcote Ave - Banbury,2023-08-06 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.88
771028,Heathcote Ave - Banbury,2023-08-06 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.84
771028,Heathcote Ave - Banbury,2023-08-06 18:20:00+00:00,feeder,2.0,N Current (RMS),A,5.7
771028,Heathcote Ave - Banbury,2023-08-06 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,46.1
771028,Heathcote Ave - Banbury,2023-08-06 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.5
771028,Heathcote Ave - Banbury,2023-08-06 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.5
771028,Heathcote Ave - Banbury,2023-08-06 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
771028,Heathcote Ave - Banbury,2023-08-06 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
771028,Heathcote Ave - Banbury,2023-08-06 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
771028,Heathcote Ave - Banbury,2023-08-06 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.61
771028,Heathcote Ave - Banbury,2023-08-06 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.86
771028,Heathcote Ave - Banbury,2023-08-06 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.6
771028,Heathcote Ave - Banbury,2023-08-06 18:20:00+00:00,feeder,1.0,N Current (RMS),A,6.0
771028,Heathcote Ave - Banbury,2023-08-06 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,25.3
771028,Heathcote Ave - Banbury,2023-08-06 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,24.2
771028,Heathcote Ave - Banbury,2023-08-06 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,54.7
771028,Heathcote Ave - Banbury,2023-08-06 18:20:00+00:00,transformer,,Temperature,C,20.1
771028,Heathcote Ave - Banbury,2023-08-06 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.75
771028,Heathcote Ave - Banbury,2023-08-06 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.46
771028,Heathcote Ave - Banbury,2023-08-06 18:20:00+00:00,busbar,,L2 Voltage THD,%,3.0
771028,Heathcote Ave - Banbury,2023-08-06 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.75
771028,Heathcote Ave - Banbury,2023-08-06 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.19
771028,Heathcote Ave - Banbury,2023-08-06 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.54
771028,Heathcote Ave - Banbury,2023-08-06 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
771028,Heathcote Ave - Banbury,2023-08-06 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
771028,Heathcote Ave - Banbury,2023-08-06 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
771028,Heathcote Ave - Banbury,2023-08-06 18:20:00+00:00,busbar,,L3 Active Power,kW,33.45
771028,Heathcote Ave - Banbury,2023-08-06 18:20:00+00:00,busbar,,L2 Active Power,kW,26.02
771028,Heathcote Ave - Banbury,2023-08-06 18:20:00+00:00,busbar,,L1 Active Power,kW,26.97
771028,Heathcote Ave - Banbury,2023-08-06 18:20:00+00:00,busbar,,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-06 18:20:00+00:00,busbar,,L3 Current (RMS),A,144.1
771028,Heathcote Ave - Banbury,2023-08-06 18:20:00+00:00,busbar,,L2 Current (RMS),A,114.1
771028,Heathcote Ave - Banbury,2023-08-06 18:20:00+00:00,busbar,,L1 Current (RMS),A,117.7
771028,Heathcote Ave - Banbury,2023-08-06 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.72
