Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
771028,Heathcote Ave - Banbury,2023-08-06 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.37
771028,Heathcote Ave - Banbury,2023-08-06 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
771028,Heathcote Ave - Banbury,2023-08-06 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.35
771028,Heathcote Ave - Banbury,2023-08-06 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.79
771028,Heathcote Ave - Banbury,2023-08-06 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.58
771028,Heathcote Ave - Banbury,2023-08-06 18:10:00+00:00,feeder,5.0,N Current (RMS),A,6.9
771028,Heathcote Ave - Banbury,2023-08-06 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,44.3
771028,Heathcote Ave - Banbury,2023-08-06 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,37.7
771028,Heathcote Ave - Banbury,2023-08-06 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,11.9
771028,Heathcote Ave - Banbury,2023-08-06 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
771028,Heathcote Ave - Banbury,2023-08-06 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
771028,Heathcote Ave - Banbury,2023-08-06 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
771028,Heathcote Ave - Banbury,2023-08-06 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.94
771028,Heathcote Ave - Banbury,2023-08-06 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.44
771028,Heathcote Ave - Banbury,2023-08-06 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.31
771028,Heathcote Ave - Banbury,2023-08-06 18:10:00+00:00,feeder,4.0,N Current (RMS),A,4.8
771028,Heathcote Ave - Banbury,2023-08-06 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,13.7
771028,Heathcote Ave - Banbury,2023-08-06 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.0
771028,Heathcote Ave - Banbury,2023-08-06 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.2
771028,Heathcote Ave - Banbury,2023-08-06 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
771028,Heathcote Ave - Banbury,2023-08-06 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
771028,Heathcote Ave - Banbury,2023-08-06 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
771028,Heathcote Ave - Banbury,2023-08-06 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.1
771028,Heathcote Ave - Banbury,2023-08-06 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.29
771028,Heathcote Ave - Banbury,2023-08-06 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.14
771028,Heathcote Ave - Banbury,2023-08-06 18:10:00+00:00,feeder,3.0,N Current (RMS),A,3.6
771028,Heathcote Ave - Banbury,2023-08-06 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.7
771028,Heathcote Ave - Banbury,2023-08-06 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,32.5
771028,Heathcote Ave - Banbury,2023-08-06 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,28.4
771028,Heathcote Ave - Banbury,2023-08-06 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
771028,Heathcote Ave - Banbury,2023-08-06 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
771028,Heathcote Ave - Banbury,2023-08-06 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
771028,Heathcote Ave - Banbury,2023-08-06 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.72
771028,Heathcote Ave - Banbury,2023-08-06 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.08
771028,Heathcote Ave - Banbury,2023-08-06 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.38
771028,Heathcote Ave - Banbury,2023-08-06 18:10:00+00:00,feeder,2.0,N Current (RMS),A,6.1
771028,Heathcote Ave - Banbury,2023-08-06 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,45.6
771028,Heathcote Ave - Banbury,2023-08-06 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.1
771028,Heathcote Ave - Banbury,2023-08-06 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.0
771028,Heathcote Ave - Banbury,2023-08-06 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
771028,Heathcote Ave - Banbury,2023-08-06 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
771028,Heathcote Ave - Banbury,2023-08-06 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
771028,Heathcote Ave - Banbury,2023-08-06 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.02
771028,Heathcote Ave - Banbury,2023-08-06 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.31
771028,Heathcote Ave - Banbury,2023-08-06 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.44
771028,Heathcote Ave - Banbury,2023-08-06 18:10:00+00:00,feeder,1.0,N Current (RMS),A,4.4
771028,Heathcote Ave - Banbury,2023-08-06 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.7
771028,Heathcote Ave - Banbury,2023-08-06 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.1
771028,Heathcote Ave - Banbury,2023-08-06 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,34.4
771028,Heathcote Ave - Banbury,2023-08-06 18:10:00+00:00,transformer,,Temperature,C,20.1
771028,Heathcote Ave - Banbury,2023-08-06 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.73
771028,Heathcote Ave - Banbury,2023-08-06 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.78
771028,Heathcote Ave - Banbury,2023-08-06 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.95
771028,Heathcote Ave - Banbury,2023-08-06 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.02
771028,Heathcote Ave - Banbury,2023-08-06 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.15
771028,Heathcote Ave - Banbury,2023-08-06 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.82
771028,Heathcote Ave - Banbury,2023-08-06 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
771028,Heathcote Ave - Banbury,2023-08-06 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
771028,Heathcote Ave - Banbury,2023-08-06 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
771028,Heathcote Ave - Banbury,2023-08-06 18:10:00+00:00,busbar,,L3 Active Power,kW,33.13
771028,Heathcote Ave - Banbury,2023-08-06 18:10:00+00:00,busbar,,L2 Active Power,kW,27.92
771028,Heathcote Ave - Banbury,2023-08-06 18:10:00+00:00,busbar,,L1 Active Power,kW,23.86
771028,Heathcote Ave - Banbury,2023-08-06 18:10:00+00:00,busbar,,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-06 18:10:00+00:00,busbar,,L3 Current (RMS),A,142.1
771028,Heathcote Ave - Banbury,2023-08-06 18:10:00+00:00,busbar,,L2 Current (RMS),A,121.3
771028,Heathcote Ave - Banbury,2023-08-06 18:10:00+00:00,busbar,,L1 Current (RMS),A,106.1
771028,Heathcote Ave - Banbury,2023-08-06 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.11
771028,Heathcote Ave - Banbury,2023-08-06 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
771028,Heathcote Ave - Banbury,2023-08-06 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.51
771028,Heathcote Ave - Banbury,2023-08-06 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.09
771028,Heathcote Ave - Banbury,2023-08-06 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.64
771028,Heathcote Ave - Banbury,2023-08-06 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.38
771028,Heathcote Ave - Banbury,2023-08-06 18:00:00+00:00,feeder,5.0,N Current (RMS),A,6.3
771028,Heathcote Ave - Banbury,2023-08-06 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,43.7
771028,Heathcote Ave - Banbury,2023-08-06 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,29.0
771028,Heathcote Ave - Banbury,2023-08-06 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,12.0
771028,Heathcote Ave - Banbury,2023-08-06 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
771028,Heathcote Ave - Banbury,2023-08-06 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
771028,Heathcote Ave - Banbury,2023-08-06 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
771028,Heathcote Ave - Banbury,2023-08-06 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.05
771028,Heathcote Ave - Banbury,2023-08-06 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.97
771028,Heathcote Ave - Banbury,2023-08-06 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.9
771028,Heathcote Ave - Banbury,2023-08-06 18:00:00+00:00,feeder,4.0,N Current (RMS),A,3.7
771028,Heathcote Ave - Banbury,2023-08-06 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,14.0
771028,Heathcote Ave - Banbury,2023-08-06 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,25.8
771028,Heathcote Ave - Banbury,2023-08-06 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,9.6
771028,Heathcote Ave - Banbury,2023-08-06 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
771028,Heathcote Ave - Banbury,2023-08-06 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
771028,Heathcote Ave - Banbury,2023-08-06 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
771028,Heathcote Ave - Banbury,2023-08-06 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.4
771028,Heathcote Ave - Banbury,2023-08-06 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.56
771028,Heathcote Ave - Banbury,2023-08-06 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.63
771028,Heathcote Ave - Banbury,2023-08-06 18:00:00+00:00,feeder,3.0,N Current (RMS),A,3.9
771028,Heathcote Ave - Banbury,2023-08-06 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.7
771028,Heathcote Ave - Banbury,2023-08-06 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,37.6
771028,Heathcote Ave - Banbury,2023-08-06 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,26.4
771028,Heathcote Ave - Banbury,2023-08-06 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
771028,Heathcote Ave - Banbury,2023-08-06 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
771028,Heathcote Ave - Banbury,2023-08-06 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
771028,Heathcote Ave - Banbury,2023-08-06 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.95
771028,Heathcote Ave - Banbury,2023-08-06 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.66
771028,Heathcote Ave - Banbury,2023-08-06 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.18
771028,Heathcote Ave - Banbury,2023-08-06 18:00:00+00:00,feeder,2.0,N Current (RMS),A,3.8
771028,Heathcote Ave - Banbury,2023-08-06 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,30.9
771028,Heathcote Ave - Banbury,2023-08-06 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.5
771028,Heathcote Ave - Banbury,2023-08-06 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.0
771028,Heathcote Ave - Banbury,2023-08-06 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
771028,Heathcote Ave - Banbury,2023-08-06 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
771028,Heathcote Ave - Banbury,2023-08-06 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
771028,Heathcote Ave - Banbury,2023-08-06 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.67
771028,Heathcote Ave - Banbury,2023-08-06 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.61
771028,Heathcote Ave - Banbury,2023-08-06 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.42
771028,Heathcote Ave - Banbury,2023-08-06 18:00:00+00:00,feeder,1.0,N Current (RMS),A,3.1
771028,Heathcote Ave - Banbury,2023-08-06 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.4
771028,Heathcote Ave - Banbury,2023-08-06 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,33.5
771028,Heathcote Ave - Banbury,2023-08-06 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,33.4
771028,Heathcote Ave - Banbury,2023-08-06 18:00:00+00:00,transformer,,Temperature,C,20.4
771028,Heathcote Ave - Banbury,2023-08-06 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.77
771028,Heathcote Ave - Banbury,2023-08-06 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.23
771028,Heathcote Ave - Banbury,2023-08-06 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.98
771028,Heathcote Ave - Banbury,2023-08-06 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.06
771028,Heathcote Ave - Banbury,2023-08-06 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.21
771028,Heathcote Ave - Banbury,2023-08-06 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.13
771028,Heathcote Ave - Banbury,2023-08-06 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
771028,Heathcote Ave - Banbury,2023-08-06 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
771028,Heathcote Ave - Banbury,2023-08-06 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
771028,Heathcote Ave - Banbury,2023-08-06 18:00:00+00:00,busbar,,L3 Active Power,kW,28.16
771028,Heathcote Ave - Banbury,2023-08-06 18:00:00+00:00,busbar,,L2 Active Power,kW,32.45
771028,Heathcote Ave - Banbury,2023-08-06 18:00:00+00:00,busbar,,L1 Active Power,kW,21.52
771028,Heathcote Ave - Banbury,2023-08-06 18:00:00+00:00,busbar,,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-06 18:00:00+00:00,busbar,,L3 Current (RMS),A,122.6
771028,Heathcote Ave - Banbury,2023-08-06 18:00:00+00:00,busbar,,L2 Current (RMS),A,139.9
771028,Heathcote Ave - Banbury,2023-08-06 18:00:00+00:00,busbar,,L1 Current (RMS),A,96.3
771028,Heathcote Ave - Banbury,2023-08-06 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.15
771028,Heathcote Ave - Banbury,2023-08-06 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
771028,Heathcote Ave - Banbury,2023-08-06 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.36
771028,Heathcote Ave - Banbury,2023-08-06 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,11.28
771028,Heathcote Ave - Banbury,2023-08-06 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.67
771028,Heathcote Ave - Banbury,2023-08-06 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.86
771028,Heathcote Ave - Banbury,2023-08-06 17:50:00+00:00,feeder,5.0,N Current (RMS),A,7.4
771028,Heathcote Ave - Banbury,2023-08-06 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,48.9
771028,Heathcote Ave - Banbury,2023-08-06 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,29.4
771028,Heathcote Ave - Banbury,2023-08-06 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,13.4
771028,Heathcote Ave - Banbury,2023-08-06 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
771028,Heathcote Ave - Banbury,2023-08-06 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
771028,Heathcote Ave - Banbury,2023-08-06 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.1
771028,Heathcote Ave - Banbury,2023-08-06 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.23
771028,Heathcote Ave - Banbury,2023-08-06 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.03
771028,Heathcote Ave - Banbury,2023-08-06 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.97
771028,Heathcote Ave - Banbury,2023-08-06 17:50:00+00:00,feeder,4.0,N Current (RMS),A,4.1
771028,Heathcote Ave - Banbury,2023-08-06 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,19.2
771028,Heathcote Ave - Banbury,2023-08-06 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.4
771028,Heathcote Ave - Banbury,2023-08-06 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,17.3
771028,Heathcote Ave - Banbury,2023-08-06 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
771028,Heathcote Ave - Banbury,2023-08-06 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
771028,Heathcote Ave - Banbury,2023-08-06 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
771028,Heathcote Ave - Banbury,2023-08-06 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.26
771028,Heathcote Ave - Banbury,2023-08-06 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.79
771028,Heathcote Ave - Banbury,2023-08-06 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.44
771028,Heathcote Ave - Banbury,2023-08-06 17:50:00+00:00,feeder,3.0,N Current (RMS),A,4.7
771028,Heathcote Ave - Banbury,2023-08-06 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.3
771028,Heathcote Ave - Banbury,2023-08-06 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.1
771028,Heathcote Ave - Banbury,2023-08-06 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,29.7
771028,Heathcote Ave - Banbury,2023-08-06 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
771028,Heathcote Ave - Banbury,2023-08-06 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
771028,Heathcote Ave - Banbury,2023-08-06 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
771028,Heathcote Ave - Banbury,2023-08-06 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.03
771028,Heathcote Ave - Banbury,2023-08-06 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.17
771028,Heathcote Ave - Banbury,2023-08-06 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.94
771028,Heathcote Ave - Banbury,2023-08-06 17:50:00+00:00,feeder,2.0,N Current (RMS),A,4.1
771028,Heathcote Ave - Banbury,2023-08-06 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,39.0
771028,Heathcote Ave - Banbury,2023-08-06 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,27.6
771028,Heathcote Ave - Banbury,2023-08-06 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,26.9
771028,Heathcote Ave - Banbury,2023-08-06 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
771028,Heathcote Ave - Banbury,2023-08-06 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
771028,Heathcote Ave - Banbury,2023-08-06 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
771028,Heathcote Ave - Banbury,2023-08-06 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.34
771028,Heathcote Ave - Banbury,2023-08-06 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.69
771028,Heathcote Ave - Banbury,2023-08-06 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
771028,Heathcote Ave - Banbury,2023-08-06 17:50:00+00:00,feeder,1.0,N Current (RMS),A,3.2
771028,Heathcote Ave - Banbury,2023-08-06 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.6
771028,Heathcote Ave - Banbury,2023-08-06 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,25.5
771028,Heathcote Ave - Banbury,2023-08-06 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,32.5
771028,Heathcote Ave - Banbury,2023-08-06 17:50:00+00:00,transformer,,Temperature,C,20.9
771028,Heathcote Ave - Banbury,2023-08-06 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.75
771028,Heathcote Ave - Banbury,2023-08-06 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.74
771028,Heathcote Ave - Banbury,2023-08-06 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.99
771028,Heathcote Ave - Banbury,2023-08-06 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.72
771028,Heathcote Ave - Banbury,2023-08-06 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.18
771028,Heathcote Ave - Banbury,2023-08-06 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.57
771028,Heathcote Ave - Banbury,2023-08-06 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
771028,Heathcote Ave - Banbury,2023-08-06 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
771028,Heathcote Ave - Banbury,2023-08-06 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
771028,Heathcote Ave - Banbury,2023-08-06 17:50:00+00:00,busbar,,L3 Active Power,kW,32.14
771028,Heathcote Ave - Banbury,2023-08-06 17:50:00+00:00,busbar,,L2 Active Power,kW,27.35
771028,Heathcote Ave - Banbury,2023-08-06 17:50:00+00:00,busbar,,L1 Active Power,kW,26.22
771028,Heathcote Ave - Banbury,2023-08-06 17:50:00+00:00,busbar,,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-06 17:50:00+00:00,busbar,,L3 Current (RMS),A,139.1
771028,Heathcote Ave - Banbury,2023-08-06 17:50:00+00:00,busbar,,L2 Current (RMS),A,119.1
771028,Heathcote Ave - Banbury,2023-08-06 17:50:00+00:00,busbar,,L1 Current (RMS),A,115.5
771028,Heathcote Ave - Banbury,2023-08-06 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.16
771028,Heathcote Ave - Banbury,2023-08-06 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
771028,Heathcote Ave - Banbury,2023-08-06 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
771028,Heathcote Ave - Banbury,2023-08-06 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.7
771028,Heathcote Ave - Banbury,2023-08-06 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.91
771028,Heathcote Ave - Banbury,2023-08-06 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.1
771028,Heathcote Ave - Banbury,2023-08-06 17:40:00+00:00,feeder,5.0,N Current (RMS),A,5.7
771028,Heathcote Ave - Banbury,2023-08-06 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,35.1
771028,Heathcote Ave - Banbury,2023-08-06 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,26.1
771028,Heathcote Ave - Banbury,2023-08-06 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,14.2
771028,Heathcote Ave - Banbury,2023-08-06 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
771028,Heathcote Ave - Banbury,2023-08-06 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
771028,Heathcote Ave - Banbury,2023-08-06 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.68
771028,Heathcote Ave - Banbury,2023-08-06 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.37
771028,Heathcote Ave - Banbury,2023-08-06 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.05
771028,Heathcote Ave - Banbury,2023-08-06 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.98
771028,Heathcote Ave - Banbury,2023-08-06 17:40:00+00:00,feeder,4.0,N Current (RMS),A,3.6
771028,Heathcote Ave - Banbury,2023-08-06 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.2
771028,Heathcote Ave - Banbury,2023-08-06 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.4
771028,Heathcote Ave - Banbury,2023-08-06 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,18.7
771028,Heathcote Ave - Banbury,2023-08-06 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
771028,Heathcote Ave - Banbury,2023-08-06 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
771028,Heathcote Ave - Banbury,2023-08-06 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
771028,Heathcote Ave - Banbury,2023-08-06 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
771028,Heathcote Ave - Banbury,2023-08-06 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.91
771028,Heathcote Ave - Banbury,2023-08-06 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.05
771028,Heathcote Ave - Banbury,2023-08-06 17:40:00+00:00,feeder,3.0,N Current (RMS),A,4.1
771028,Heathcote Ave - Banbury,2023-08-06 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.8
771028,Heathcote Ave - Banbury,2023-08-06 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,36.0
771028,Heathcote Ave - Banbury,2023-08-06 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,27.9
771028,Heathcote Ave - Banbury,2023-08-06 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
771028,Heathcote Ave - Banbury,2023-08-06 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
771028,Heathcote Ave - Banbury,2023-08-06 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
771028,Heathcote Ave - Banbury,2023-08-06 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.65
771028,Heathcote Ave - Banbury,2023-08-06 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.34
771028,Heathcote Ave - Banbury,2023-08-06 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.86
771028,Heathcote Ave - Banbury,2023-08-06 17:40:00+00:00,feeder,2.0,N Current (RMS),A,5.1
771028,Heathcote Ave - Banbury,2023-08-06 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,33.2
771028,Heathcote Ave - Banbury,2023-08-06 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,45.5
771028,Heathcote Ave - Banbury,2023-08-06 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,26.9
771028,Heathcote Ave - Banbury,2023-08-06 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
771028,Heathcote Ave - Banbury,2023-08-06 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
771028,Heathcote Ave - Banbury,2023-08-06 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
771028,Heathcote Ave - Banbury,2023-08-06 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.06
771028,Heathcote Ave - Banbury,2023-08-06 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.51
771028,Heathcote Ave - Banbury,2023-08-06 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.91
771028,Heathcote Ave - Banbury,2023-08-06 17:40:00+00:00,feeder,1.0,N Current (RMS),A,4.9
771028,Heathcote Ave - Banbury,2023-08-06 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,35.5
771028,Heathcote Ave - Banbury,2023-08-06 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.8
771028,Heathcote Ave - Banbury,2023-08-06 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,40.8
771028,Heathcote Ave - Banbury,2023-08-06 17:40:00+00:00,transformer,,Temperature,C,21.4
771028,Heathcote Ave - Banbury,2023-08-06 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.7
771028,Heathcote Ave - Banbury,2023-08-06 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.31
771028,Heathcote Ave - Banbury,2023-08-06 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.96
771028,Heathcote Ave - Banbury,2023-08-06 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.34
771028,Heathcote Ave - Banbury,2023-08-06 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.18
771028,Heathcote Ave - Banbury,2023-08-06 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.17
771028,Heathcote Ave - Banbury,2023-08-06 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
771028,Heathcote Ave - Banbury,2023-08-06 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
771028,Heathcote Ave - Banbury,2023-08-06 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
771028,Heathcote Ave - Banbury,2023-08-06 17:40:00+00:00,busbar,,L3 Active Power,kW,30.78
771028,Heathcote Ave - Banbury,2023-08-06 17:40:00+00:00,busbar,,L2 Active Power,kW,30.73
771028,Heathcote Ave - Banbury,2023-08-06 17:40:00+00:00,busbar,,L1 Active Power,kW,27.9
771028,Heathcote Ave - Banbury,2023-08-06 17:40:00+00:00,busbar,,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-06 17:40:00+00:00,busbar,,L3 Current (RMS),A,133.8
771028,Heathcote Ave - Banbury,2023-08-06 17:40:00+00:00,busbar,,L2 Current (RMS),A,132.8
771028,Heathcote Ave - Banbury,2023-08-06 17:40:00+00:00,busbar,,L1 Current (RMS),A,122.1
771028,Heathcote Ave - Banbury,2023-08-06 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.05
771028,Heathcote Ave - Banbury,2023-08-06 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.15
771028,Heathcote Ave - Banbury,2023-08-06 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.41
771028,Heathcote Ave - Banbury,2023-08-06 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.77
771028,Heathcote Ave - Banbury,2023-08-06 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.63
771028,Heathcote Ave - Banbury,2023-08-06 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.49
771028,Heathcote Ave - Banbury,2023-08-06 17:30:00+00:00,feeder,5.0,N Current (RMS),A,2.8
771028,Heathcote Ave - Banbury,2023-08-06 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,18.5
771028,Heathcote Ave - Banbury,2023-08-06 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,20.3
771028,Heathcote Ave - Banbury,2023-08-06 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,15.8
771028,Heathcote Ave - Banbury,2023-08-06 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
771028,Heathcote Ave - Banbury,2023-08-06 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
771028,Heathcote Ave - Banbury,2023-08-06 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.09
771028,Heathcote Ave - Banbury,2023-08-06 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.36
771028,Heathcote Ave - Banbury,2023-08-06 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.09
771028,Heathcote Ave - Banbury,2023-08-06 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.12
771028,Heathcote Ave - Banbury,2023-08-06 17:30:00+00:00,feeder,4.0,N Current (RMS),A,3.2
771028,Heathcote Ave - Banbury,2023-08-06 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.9
771028,Heathcote Ave - Banbury,2023-08-06 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.0
771028,Heathcote Ave - Banbury,2023-08-06 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.6
771028,Heathcote Ave - Banbury,2023-08-06 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
771028,Heathcote Ave - Banbury,2023-08-06 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
771028,Heathcote Ave - Banbury,2023-08-06 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
771028,Heathcote Ave - Banbury,2023-08-06 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.98
771028,Heathcote Ave - Banbury,2023-08-06 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.29
771028,Heathcote Ave - Banbury,2023-08-06 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.62
771028,Heathcote Ave - Banbury,2023-08-06 17:30:00+00:00,feeder,3.0,N Current (RMS),A,4.3
771028,Heathcote Ave - Banbury,2023-08-06 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.4
771028,Heathcote Ave - Banbury,2023-08-06 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,36.7
771028,Heathcote Ave - Banbury,2023-08-06 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,34.3
771028,Heathcote Ave - Banbury,2023-08-06 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
771028,Heathcote Ave - Banbury,2023-08-06 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
771028,Heathcote Ave - Banbury,2023-08-06 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
771028,Heathcote Ave - Banbury,2023-08-06 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.06
771028,Heathcote Ave - Banbury,2023-08-06 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,17.34
771028,Heathcote Ave - Banbury,2023-08-06 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.84
771028,Heathcote Ave - Banbury,2023-08-06 17:30:00+00:00,feeder,2.0,N Current (RMS),A,8.4
771028,Heathcote Ave - Banbury,2023-08-06 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,30.6
771028,Heathcote Ave - Banbury,2023-08-06 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,75.0
771028,Heathcote Ave - Banbury,2023-08-06 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,26.3
771028,Heathcote Ave - Banbury,2023-08-06 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
771028,Heathcote Ave - Banbury,2023-08-06 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
771028,Heathcote Ave - Banbury,2023-08-06 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
771028,Heathcote Ave - Banbury,2023-08-06 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.57
771028,Heathcote Ave - Banbury,2023-08-06 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.13
771028,Heathcote Ave - Banbury,2023-08-06 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.93
771028,Heathcote Ave - Banbury,2023-08-06 17:30:00+00:00,feeder,1.0,N Current (RMS),A,4.6
771028,Heathcote Ave - Banbury,2023-08-06 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,38.6
771028,Heathcote Ave - Banbury,2023-08-06 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,34.7
771028,Heathcote Ave - Banbury,2023-08-06 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,31.9
771028,Heathcote Ave - Banbury,2023-08-06 17:30:00+00:00,transformer,,Temperature,C,22.1
771028,Heathcote Ave - Banbury,2023-08-06 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.72
771028,Heathcote Ave - Banbury,2023-08-06 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.35
771028,Heathcote Ave - Banbury,2023-08-06 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.95
771028,Heathcote Ave - Banbury,2023-08-06 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.03
771028,Heathcote Ave - Banbury,2023-08-06 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.14
771028,Heathcote Ave - Banbury,2023-08-06 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.08
771028,Heathcote Ave - Banbury,2023-08-06 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
771028,Heathcote Ave - Banbury,2023-08-06 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
771028,Heathcote Ave - Banbury,2023-08-06 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
771028,Heathcote Ave - Banbury,2023-08-06 17:30:00+00:00,busbar,,L3 Active Power,kW,27.73
771028,Heathcote Ave - Banbury,2023-08-06 17:30:00+00:00,busbar,,L2 Active Power,kW,40.48
771028,Heathcote Ave - Banbury,2023-08-06 17:30:00+00:00,busbar,,L1 Active Power,kW,29.0
771028,Heathcote Ave - Banbury,2023-08-06 17:30:00+00:00,busbar,,N Current (RMS),A,3.1
771028,Heathcote Ave - Banbury,2023-08-06 17:30:00+00:00,busbar,,L3 Current (RMS),A,121.0
771028,Heathcote Ave - Banbury,2023-08-06 17:30:00+00:00,busbar,,L2 Current (RMS),A,175.0
771028,Heathcote Ave - Banbury,2023-08-06 17:30:00+00:00,busbar,,L1 Current (RMS),A,126.8
771028,Heathcote Ave - Banbury,2023-08-06 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.99
771028,Heathcote Ave - Banbury,2023-08-06 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.08
771028,Heathcote Ave - Banbury,2023-08-06 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.46
771028,Heathcote Ave - Banbury,2023-08-06 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.28
771028,Heathcote Ave - Banbury,2023-08-06 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.41
771028,Heathcote Ave - Banbury,2023-08-06 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.54
771028,Heathcote Ave - Banbury,2023-08-06 17:20:00+00:00,feeder,5.0,N Current (RMS),A,2.8
771028,Heathcote Ave - Banbury,2023-08-06 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,15.9
771028,Heathcote Ave - Banbury,2023-08-06 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,24.0
771028,Heathcote Ave - Banbury,2023-08-06 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,16.4
771028,Heathcote Ave - Banbury,2023-08-06 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
771028,Heathcote Ave - Banbury,2023-08-06 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
771028,Heathcote Ave - Banbury,2023-08-06 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.15
771028,Heathcote Ave - Banbury,2023-08-06 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.25
771028,Heathcote Ave - Banbury,2023-08-06 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.51
771028,Heathcote Ave - Banbury,2023-08-06 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.26
771028,Heathcote Ave - Banbury,2023-08-06 17:20:00+00:00,feeder,4.0,N Current (RMS),A,3.4
771028,Heathcote Ave - Banbury,2023-08-06 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,5.9
771028,Heathcote Ave - Banbury,2023-08-06 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.7
771028,Heathcote Ave - Banbury,2023-08-06 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,15.5
771028,Heathcote Ave - Banbury,2023-08-06 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
771028,Heathcote Ave - Banbury,2023-08-06 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
771028,Heathcote Ave - Banbury,2023-08-06 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
771028,Heathcote Ave - Banbury,2023-08-06 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.38
771028,Heathcote Ave - Banbury,2023-08-06 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
771028,Heathcote Ave - Banbury,2023-08-06 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.97
771028,Heathcote Ave - Banbury,2023-08-06 17:20:00+00:00,feeder,3.0,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-06 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.4
771028,Heathcote Ave - Banbury,2023-08-06 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,35.3
771028,Heathcote Ave - Banbury,2023-08-06 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,27.2
771028,Heathcote Ave - Banbury,2023-08-06 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
771028,Heathcote Ave - Banbury,2023-08-06 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
771028,Heathcote Ave - Banbury,2023-08-06 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
771028,Heathcote Ave - Banbury,2023-08-06 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.01
771028,Heathcote Ave - Banbury,2023-08-06 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,14.55
771028,Heathcote Ave - Banbury,2023-08-06 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.94
771028,Heathcote Ave - Banbury,2023-08-06 17:20:00+00:00,feeder,2.0,N Current (RMS),A,6.3
771028,Heathcote Ave - Banbury,2023-08-06 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,38.9
771028,Heathcote Ave - Banbury,2023-08-06 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,62.0
771028,Heathcote Ave - Banbury,2023-08-06 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,31.2
771028,Heathcote Ave - Banbury,2023-08-06 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
771028,Heathcote Ave - Banbury,2023-08-06 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
771028,Heathcote Ave - Banbury,2023-08-06 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
771028,Heathcote Ave - Banbury,2023-08-06 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.96
771028,Heathcote Ave - Banbury,2023-08-06 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.1
771028,Heathcote Ave - Banbury,2023-08-06 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.16
771028,Heathcote Ave - Banbury,2023-08-06 17:20:00+00:00,feeder,1.0,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-06 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,26.4
771028,Heathcote Ave - Banbury,2023-08-06 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,51.2
771028,Heathcote Ave - Banbury,2023-08-06 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,41.4
771028,Heathcote Ave - Banbury,2023-08-06 17:20:00+00:00,transformer,,Temperature,C,24.0
771028,Heathcote Ave - Banbury,2023-08-06 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.74
771028,Heathcote Ave - Banbury,2023-08-06 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.42
771028,Heathcote Ave - Banbury,2023-08-06 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.97
771028,Heathcote Ave - Banbury,2023-08-06 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.78
771028,Heathcote Ave - Banbury,2023-08-06 17:20:00+00:00,busbar,,L1 Voltage THD,%,3.19
771028,Heathcote Ave - Banbury,2023-08-06 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.1
771028,Heathcote Ave - Banbury,2023-08-06 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
771028,Heathcote Ave - Banbury,2023-08-06 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
771028,Heathcote Ave - Banbury,2023-08-06 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
771028,Heathcote Ave - Banbury,2023-08-06 17:20:00+00:00,busbar,,L3 Active Power,kW,24.88
771028,Heathcote Ave - Banbury,2023-08-06 17:20:00+00:00,busbar,,L2 Active Power,kW,42.57
771028,Heathcote Ave - Banbury,2023-08-06 17:20:00+00:00,busbar,,L1 Active Power,kW,28.87
771028,Heathcote Ave - Banbury,2023-08-06 17:20:00+00:00,busbar,,N Current (RMS),A,2.8
771028,Heathcote Ave - Banbury,2023-08-06 17:20:00+00:00,busbar,,L3 Current (RMS),A,108.5
771028,Heathcote Ave - Banbury,2023-08-06 17:20:00+00:00,busbar,,L2 Current (RMS),A,181.0
771028,Heathcote Ave - Banbury,2023-08-06 17:20:00+00:00,busbar,,L1 Current (RMS),A,126.0
771028,Heathcote Ave - Banbury,2023-08-06 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.95
771028,Heathcote Ave - Banbury,2023-08-06 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.24
771028,Heathcote Ave - Banbury,2023-08-06 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.47
771028,Heathcote Ave - Banbury,2023-08-06 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.3
771028,Heathcote Ave - Banbury,2023-08-06 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.01
771028,Heathcote Ave - Banbury,2023-08-06 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.84
771028,Heathcote Ave - Banbury,2023-08-06 17:10:00+00:00,feeder,5.0,N Current (RMS),A,5.3
771028,Heathcote Ave - Banbury,2023-08-06 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,24.5
771028,Heathcote Ave - Banbury,2023-08-06 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,26.6
771028,Heathcote Ave - Banbury,2023-08-06 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,13.4
771028,Heathcote Ave - Banbury,2023-08-06 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
771028,Heathcote Ave - Banbury,2023-08-06 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
771028,Heathcote Ave - Banbury,2023-08-06 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.55
771028,Heathcote Ave - Banbury,2023-08-06 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.29
771028,Heathcote Ave - Banbury,2023-08-06 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.22
771028,Heathcote Ave - Banbury,2023-08-06 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.77
771028,Heathcote Ave - Banbury,2023-08-06 17:10:00+00:00,feeder,4.0,N Current (RMS),A,6.3
771028,Heathcote Ave - Banbury,2023-08-06 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,6.1
771028,Heathcote Ave - Banbury,2023-08-06 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.8
771028,Heathcote Ave - Banbury,2023-08-06 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,33.6
771028,Heathcote Ave - Banbury,2023-08-06 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
771028,Heathcote Ave - Banbury,2023-08-06 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
771028,Heathcote Ave - Banbury,2023-08-06 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
771028,Heathcote Ave - Banbury,2023-08-06 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.94
771028,Heathcote Ave - Banbury,2023-08-06 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.25
771028,Heathcote Ave - Banbury,2023-08-06 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.47
771028,Heathcote Ave - Banbury,2023-08-06 17:10:00+00:00,feeder,3.0,N Current (RMS),A,3.5
771028,Heathcote Ave - Banbury,2023-08-06 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,27.4
771028,Heathcote Ave - Banbury,2023-08-06 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,36.0
771028,Heathcote Ave - Banbury,2023-08-06 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,29.2
771028,Heathcote Ave - Banbury,2023-08-06 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
771028,Heathcote Ave - Banbury,2023-08-06 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
771028,Heathcote Ave - Banbury,2023-08-06 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
771028,Heathcote Ave - Banbury,2023-08-06 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.35
771028,Heathcote Ave - Banbury,2023-08-06 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.78
771028,Heathcote Ave - Banbury,2023-08-06 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.73
771028,Heathcote Ave - Banbury,2023-08-06 17:10:00+00:00,feeder,2.0,N Current (RMS),A,4.6
771028,Heathcote Ave - Banbury,2023-08-06 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,31.9
771028,Heathcote Ave - Banbury,2023-08-06 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.1
771028,Heathcote Ave - Banbury,2023-08-06 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,29.0
771028,Heathcote Ave - Banbury,2023-08-06 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
771028,Heathcote Ave - Banbury,2023-08-06 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
771028,Heathcote Ave - Banbury,2023-08-06 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
771028,Heathcote Ave - Banbury,2023-08-06 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.43
771028,Heathcote Ave - Banbury,2023-08-06 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.48
771028,Heathcote Ave - Banbury,2023-08-06 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.81
771028,Heathcote Ave - Banbury,2023-08-06 17:10:00+00:00,feeder,1.0,N Current (RMS),A,4.0
771028,Heathcote Ave - Banbury,2023-08-06 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.8
771028,Heathcote Ave - Banbury,2023-08-06 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,44.4
771028,Heathcote Ave - Banbury,2023-08-06 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,43.6
771028,Heathcote Ave - Banbury,2023-08-06 17:10:00+00:00,transformer,,Temperature,C,25.5
771028,Heathcote Ave - Banbury,2023-08-06 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.74
771028,Heathcote Ave - Banbury,2023-08-06 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.13
771028,Heathcote Ave - Banbury,2023-08-06 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.98
771028,Heathcote Ave - Banbury,2023-08-06 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.52
771028,Heathcote Ave - Banbury,2023-08-06 17:10:00+00:00,busbar,,L1 Voltage THD,%,3.15
771028,Heathcote Ave - Banbury,2023-08-06 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.41
771028,Heathcote Ave - Banbury,2023-08-06 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
771028,Heathcote Ave - Banbury,2023-08-06 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
771028,Heathcote Ave - Banbury,2023-08-06 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
771028,Heathcote Ave - Banbury,2023-08-06 17:10:00+00:00,busbar,,L3 Active Power,kW,24.32
771028,Heathcote Ave - Banbury,2023-08-06 17:10:00+00:00,busbar,,L2 Active Power,kW,32.75
771028,Heathcote Ave - Banbury,2023-08-06 17:10:00+00:00,busbar,,L1 Active Power,kW,33.63
771028,Heathcote Ave - Banbury,2023-08-06 17:10:00+00:00,busbar,,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-06 17:10:00+00:00,busbar,,L3 Current (RMS),A,106.4
771028,Heathcote Ave - Banbury,2023-08-06 17:10:00+00:00,busbar,,L2 Current (RMS),A,142.1
771028,Heathcote Ave - Banbury,2023-08-06 17:10:00+00:00,busbar,,L1 Current (RMS),A,145.3
771028,Heathcote Ave - Banbury,2023-08-06 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.82
771028,Heathcote Ave - Banbury,2023-08-06 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.23
771028,Heathcote Ave - Banbury,2023-08-06 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.36
771028,Heathcote Ave - Banbury,2023-08-06 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.41
771028,Heathcote Ave - Banbury,2023-08-06 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.52
771028,Heathcote Ave - Banbury,2023-08-06 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.27
771028,Heathcote Ave - Banbury,2023-08-06 17:00:00+00:00,feeder,5.0,N Current (RMS),A,3.6
771028,Heathcote Ave - Banbury,2023-08-06 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,23.9
771028,Heathcote Ave - Banbury,2023-08-06 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,33.1
771028,Heathcote Ave - Banbury,2023-08-06 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,23.3
771028,Heathcote Ave - Banbury,2023-08-06 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
771028,Heathcote Ave - Banbury,2023-08-06 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
771028,Heathcote Ave - Banbury,2023-08-06 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.34
771028,Heathcote Ave - Banbury,2023-08-06 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.17
771028,Heathcote Ave - Banbury,2023-08-06 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.11
771028,Heathcote Ave - Banbury,2023-08-06 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.58
771028,Heathcote Ave - Banbury,2023-08-06 17:00:00+00:00,feeder,4.0,N Current (RMS),A,3.7
771028,Heathcote Ave - Banbury,2023-08-06 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,5.7
771028,Heathcote Ave - Banbury,2023-08-06 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,18.6
771028,Heathcote Ave - Banbury,2023-08-06 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,25.1
771028,Heathcote Ave - Banbury,2023-08-06 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
771028,Heathcote Ave - Banbury,2023-08-06 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
771028,Heathcote Ave - Banbury,2023-08-06 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
771028,Heathcote Ave - Banbury,2023-08-06 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.34
771028,Heathcote Ave - Banbury,2023-08-06 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.22
771028,Heathcote Ave - Banbury,2023-08-06 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.14
771028,Heathcote Ave - Banbury,2023-08-06 17:00:00+00:00,feeder,3.0,N Current (RMS),A,3.2
771028,Heathcote Ave - Banbury,2023-08-06 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.4
771028,Heathcote Ave - Banbury,2023-08-06 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,40.2
771028,Heathcote Ave - Banbury,2023-08-06 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,31.6
771028,Heathcote Ave - Banbury,2023-08-06 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
771028,Heathcote Ave - Banbury,2023-08-06 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
771028,Heathcote Ave - Banbury,2023-08-06 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
771028,Heathcote Ave - Banbury,2023-08-06 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.94
771028,Heathcote Ave - Banbury,2023-08-06 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.84
771028,Heathcote Ave - Banbury,2023-08-06 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.79
771028,Heathcote Ave - Banbury,2023-08-06 17:00:00+00:00,feeder,2.0,N Current (RMS),A,3.0
771028,Heathcote Ave - Banbury,2023-08-06 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,30.4
771028,Heathcote Ave - Banbury,2023-08-06 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
771028,Heathcote Ave - Banbury,2023-08-06 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,26.0
771028,Heathcote Ave - Banbury,2023-08-06 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
771028,Heathcote Ave - Banbury,2023-08-06 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
771028,Heathcote Ave - Banbury,2023-08-06 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
771028,Heathcote Ave - Banbury,2023-08-06 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.93
771028,Heathcote Ave - Banbury,2023-08-06 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.31
