Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
771028,Heathcote Ave - Banbury,2023-08-06 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.42
771028,Heathcote Ave - Banbury,2023-08-06 17:00:00+00:00,feeder,1.0,N Current (RMS),A,3.3
771028,Heathcote Ave - Banbury,2023-08-06 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,26.9
771028,Heathcote Ave - Banbury,2023-08-06 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.1
771028,Heathcote Ave - Banbury,2023-08-06 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,33.7
771028,Heathcote Ave - Banbury,2023-08-06 17:00:00+00:00,transformer,,Temperature,C,25.4
771028,Heathcote Ave - Banbury,2023-08-06 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.75
771028,Heathcote Ave - Banbury,2023-08-06 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.46
771028,Heathcote Ave - Banbury,2023-08-06 17:00:00+00:00,busbar,,L2 Voltage THD,%,3.0
771028,Heathcote Ave - Banbury,2023-08-06 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.05
771028,Heathcote Ave - Banbury,2023-08-06 17:00:00+00:00,busbar,,L1 Voltage THD,%,3.17
771028,Heathcote Ave - Banbury,2023-08-06 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.72
771028,Heathcote Ave - Banbury,2023-08-06 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
771028,Heathcote Ave - Banbury,2023-08-06 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
771028,Heathcote Ave - Banbury,2023-08-06 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
771028,Heathcote Ave - Banbury,2023-08-06 17:00:00+00:00,busbar,,L3 Active Power,kW,24.79
771028,Heathcote Ave - Banbury,2023-08-06 17:00:00+00:00,busbar,,L2 Active Power,kW,29.0
771028,Heathcote Ave - Banbury,2023-08-06 17:00:00+00:00,busbar,,L1 Active Power,kW,31.2
771028,Heathcote Ave - Banbury,2023-08-06 17:00:00+00:00,busbar,,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-06 17:00:00+00:00,busbar,,L3 Current (RMS),A,108.4
771028,Heathcote Ave - Banbury,2023-08-06 17:00:00+00:00,busbar,,L2 Current (RMS),A,125.6
771028,Heathcote Ave - Banbury,2023-08-06 17:00:00+00:00,busbar,,L1 Current (RMS),A,135.0
771028,Heathcote Ave - Banbury,2023-08-06 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.8
771028,Heathcote Ave - Banbury,2023-08-06 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
771028,Heathcote Ave - Banbury,2023-08-06 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
771028,Heathcote Ave - Banbury,2023-08-06 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.85
771028,Heathcote Ave - Banbury,2023-08-06 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.07
771028,Heathcote Ave - Banbury,2023-08-06 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.28
771028,Heathcote Ave - Banbury,2023-08-06 16:50:00+00:00,feeder,5.0,N Current (RMS),A,5.4
771028,Heathcote Ave - Banbury,2023-08-06 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,21.3
771028,Heathcote Ave - Banbury,2023-08-06 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,47.6
771028,Heathcote Ave - Banbury,2023-08-06 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,24.4
771028,Heathcote Ave - Banbury,2023-08-06 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
771028,Heathcote Ave - Banbury,2023-08-06 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
771028,Heathcote Ave - Banbury,2023-08-06 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.33
771028,Heathcote Ave - Banbury,2023-08-06 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.82
771028,Heathcote Ave - Banbury,2023-08-06 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.41
771028,Heathcote Ave - Banbury,2023-08-06 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.09
771028,Heathcote Ave - Banbury,2023-08-06 16:50:00+00:00,feeder,4.0,N Current (RMS),A,3.6
771028,Heathcote Ave - Banbury,2023-08-06 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,13.5
771028,Heathcote Ave - Banbury,2023-08-06 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,19.7
771028,Heathcote Ave - Banbury,2023-08-06 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,27.4
771028,Heathcote Ave - Banbury,2023-08-06 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
771028,Heathcote Ave - Banbury,2023-08-06 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
771028,Heathcote Ave - Banbury,2023-08-06 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
771028,Heathcote Ave - Banbury,2023-08-06 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.74
771028,Heathcote Ave - Banbury,2023-08-06 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.84
771028,Heathcote Ave - Banbury,2023-08-06 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.45
771028,Heathcote Ave - Banbury,2023-08-06 16:50:00+00:00,feeder,3.0,N Current (RMS),A,3.1
771028,Heathcote Ave - Banbury,2023-08-06 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.8
771028,Heathcote Ave - Banbury,2023-08-06 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,38.4
771028,Heathcote Ave - Banbury,2023-08-06 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,33.2
771028,Heathcote Ave - Banbury,2023-08-06 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
771028,Heathcote Ave - Banbury,2023-08-06 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
771028,Heathcote Ave - Banbury,2023-08-06 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
771028,Heathcote Ave - Banbury,2023-08-06 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.12
771028,Heathcote Ave - Banbury,2023-08-06 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.59
771028,Heathcote Ave - Banbury,2023-08-06 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.64
771028,Heathcote Ave - Banbury,2023-08-06 16:50:00+00:00,feeder,2.0,N Current (RMS),A,3.8
771028,Heathcote Ave - Banbury,2023-08-06 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.9
771028,Heathcote Ave - Banbury,2023-08-06 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.9
771028,Heathcote Ave - Banbury,2023-08-06 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.0
771028,Heathcote Ave - Banbury,2023-08-06 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
771028,Heathcote Ave - Banbury,2023-08-06 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
771028,Heathcote Ave - Banbury,2023-08-06 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
771028,Heathcote Ave - Banbury,2023-08-06 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.35
771028,Heathcote Ave - Banbury,2023-08-06 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.63
771028,Heathcote Ave - Banbury,2023-08-06 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.35
771028,Heathcote Ave - Banbury,2023-08-06 16:50:00+00:00,feeder,1.0,N Current (RMS),A,4.2
771028,Heathcote Ave - Banbury,2023-08-06 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,33.3
771028,Heathcote Ave - Banbury,2023-08-06 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,23.8
771028,Heathcote Ave - Banbury,2023-08-06 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,42.8
771028,Heathcote Ave - Banbury,2023-08-06 16:50:00+00:00,transformer,,Temperature,C,25.9
771028,Heathcote Ave - Banbury,2023-08-06 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.77
771028,Heathcote Ave - Banbury,2023-08-06 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.15
771028,Heathcote Ave - Banbury,2023-08-06 16:50:00+00:00,busbar,,L2 Voltage THD,%,3.11
771028,Heathcote Ave - Banbury,2023-08-06 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.57
771028,Heathcote Ave - Banbury,2023-08-06 16:50:00+00:00,busbar,,L1 Voltage THD,%,3.27
771028,Heathcote Ave - Banbury,2023-08-06 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.53
771028,Heathcote Ave - Banbury,2023-08-06 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
771028,Heathcote Ave - Banbury,2023-08-06 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
771028,Heathcote Ave - Banbury,2023-08-06 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
771028,Heathcote Ave - Banbury,2023-08-06 16:50:00+00:00,busbar,,L3 Active Power,kW,24.89
771028,Heathcote Ave - Banbury,2023-08-06 16:50:00+00:00,busbar,,L2 Active Power,kW,34.54
771028,Heathcote Ave - Banbury,2023-08-06 16:50:00+00:00,busbar,,L1 Active Power,kW,31.8
771028,Heathcote Ave - Banbury,2023-08-06 16:50:00+00:00,busbar,,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-06 16:50:00+00:00,busbar,,L3 Current (RMS),A,108.7
771028,Heathcote Ave - Banbury,2023-08-06 16:50:00+00:00,busbar,,L2 Current (RMS),A,147.6
771028,Heathcote Ave - Banbury,2023-08-06 16:50:00+00:00,busbar,,L1 Current (RMS),A,137.5
771028,Heathcote Ave - Banbury,2023-08-06 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.04
771028,Heathcote Ave - Banbury,2023-08-06 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
771028,Heathcote Ave - Banbury,2023-08-06 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.23
771028,Heathcote Ave - Banbury,2023-08-06 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.32
771028,Heathcote Ave - Banbury,2023-08-06 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.32
771028,Heathcote Ave - Banbury,2023-08-06 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.4
771028,Heathcote Ave - Banbury,2023-08-06 16:40:00+00:00,feeder,5.0,N Current (RMS),A,5.1
771028,Heathcote Ave - Banbury,2023-08-06 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,19.3
771028,Heathcote Ave - Banbury,2023-08-06 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,44.7
771028,Heathcote Ave - Banbury,2023-08-06 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,23.4
771028,Heathcote Ave - Banbury,2023-08-06 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
771028,Heathcote Ave - Banbury,2023-08-06 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
771028,Heathcote Ave - Banbury,2023-08-06 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.31
771028,Heathcote Ave - Banbury,2023-08-06 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.67
771028,Heathcote Ave - Banbury,2023-08-06 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.81
771028,Heathcote Ave - Banbury,2023-08-06 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.41
771028,Heathcote Ave - Banbury,2023-08-06 16:40:00+00:00,feeder,4.0,N Current (RMS),A,2.7
771028,Heathcote Ave - Banbury,2023-08-06 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,12.7
771028,Heathcote Ave - Banbury,2023-08-06 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.2
771028,Heathcote Ave - Banbury,2023-08-06 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,24.3
771028,Heathcote Ave - Banbury,2023-08-06 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
771028,Heathcote Ave - Banbury,2023-08-06 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
771028,Heathcote Ave - Banbury,2023-08-06 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
771028,Heathcote Ave - Banbury,2023-08-06 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.65
771028,Heathcote Ave - Banbury,2023-08-06 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.77
771028,Heathcote Ave - Banbury,2023-08-06 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.89
771028,Heathcote Ave - Banbury,2023-08-06 16:40:00+00:00,feeder,3.0,N Current (RMS),A,3.0
771028,Heathcote Ave - Banbury,2023-08-06 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.5
771028,Heathcote Ave - Banbury,2023-08-06 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,38.2
771028,Heathcote Ave - Banbury,2023-08-06 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,35.2
771028,Heathcote Ave - Banbury,2023-08-06 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
771028,Heathcote Ave - Banbury,2023-08-06 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
771028,Heathcote Ave - Banbury,2023-08-06 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
771028,Heathcote Ave - Banbury,2023-08-06 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.33
771028,Heathcote Ave - Banbury,2023-08-06 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.28
771028,Heathcote Ave - Banbury,2023-08-06 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.45
771028,Heathcote Ave - Banbury,2023-08-06 16:40:00+00:00,feeder,2.0,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-06 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.6
771028,Heathcote Ave - Banbury,2023-08-06 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.9
771028,Heathcote Ave - Banbury,2023-08-06 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.4
771028,Heathcote Ave - Banbury,2023-08-06 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
771028,Heathcote Ave - Banbury,2023-08-06 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
771028,Heathcote Ave - Banbury,2023-08-06 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
771028,Heathcote Ave - Banbury,2023-08-06 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.73
771028,Heathcote Ave - Banbury,2023-08-06 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.31
771028,Heathcote Ave - Banbury,2023-08-06 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.89
771028,Heathcote Ave - Banbury,2023-08-06 16:40:00+00:00,feeder,1.0,N Current (RMS),A,4.2
771028,Heathcote Ave - Banbury,2023-08-06 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,38.0
771028,Heathcote Ave - Banbury,2023-08-06 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.2
771028,Heathcote Ave - Banbury,2023-08-06 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,43.5
771028,Heathcote Ave - Banbury,2023-08-06 16:40:00+00:00,transformer,,Temperature,C,26.4
771028,Heathcote Ave - Banbury,2023-08-06 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.74
771028,Heathcote Ave - Banbury,2023-08-06 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.06
771028,Heathcote Ave - Banbury,2023-08-06 16:40:00+00:00,busbar,,L2 Voltage THD,%,3.06
771028,Heathcote Ave - Banbury,2023-08-06 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.81
771028,Heathcote Ave - Banbury,2023-08-06 16:40:00+00:00,busbar,,L1 Voltage THD,%,3.26
771028,Heathcote Ave - Banbury,2023-08-06 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.46
771028,Heathcote Ave - Banbury,2023-08-06 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
771028,Heathcote Ave - Banbury,2023-08-06 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
771028,Heathcote Ave - Banbury,2023-08-06 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
771028,Heathcote Ave - Banbury,2023-08-06 16:40:00+00:00,busbar,,L3 Active Power,kW,25.7
771028,Heathcote Ave - Banbury,2023-08-06 16:40:00+00:00,busbar,,L2 Active Power,kW,32.49
771028,Heathcote Ave - Banbury,2023-08-06 16:40:00+00:00,busbar,,L1 Active Power,kW,35.04
771028,Heathcote Ave - Banbury,2023-08-06 16:40:00+00:00,busbar,,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-06 16:40:00+00:00,busbar,,L3 Current (RMS),A,111.9
771028,Heathcote Ave - Banbury,2023-08-06 16:40:00+00:00,busbar,,L2 Current (RMS),A,138.4
771028,Heathcote Ave - Banbury,2023-08-06 16:40:00+00:00,busbar,,L1 Current (RMS),A,150.4
771028,Heathcote Ave - Banbury,2023-08-06 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.73
771028,Heathcote Ave - Banbury,2023-08-06 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.25
771028,Heathcote Ave - Banbury,2023-08-06 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.23
771028,Heathcote Ave - Banbury,2023-08-06 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.69
771028,Heathcote Ave - Banbury,2023-08-06 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.95
771028,Heathcote Ave - Banbury,2023-08-06 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.42
771028,Heathcote Ave - Banbury,2023-08-06 16:30:00+00:00,feeder,5.0,N Current (RMS),A,2.6
771028,Heathcote Ave - Banbury,2023-08-06 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,10.0
771028,Heathcote Ave - Banbury,2023-08-06 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,26.0
771028,Heathcote Ave - Banbury,2023-08-06 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,23.4
771028,Heathcote Ave - Banbury,2023-08-06 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
771028,Heathcote Ave - Banbury,2023-08-06 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
771028,Heathcote Ave - Banbury,2023-08-06 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.38
771028,Heathcote Ave - Banbury,2023-08-06 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.71
771028,Heathcote Ave - Banbury,2023-08-06 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.18
771028,Heathcote Ave - Banbury,2023-08-06 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.1
771028,Heathcote Ave - Banbury,2023-08-06 16:30:00+00:00,feeder,4.0,N Current (RMS),A,3.1
771028,Heathcote Ave - Banbury,2023-08-06 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,12.9
771028,Heathcote Ave - Banbury,2023-08-06 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.8
771028,Heathcote Ave - Banbury,2023-08-06 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,18.8
771028,Heathcote Ave - Banbury,2023-08-06 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
771028,Heathcote Ave - Banbury,2023-08-06 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
771028,Heathcote Ave - Banbury,2023-08-06 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
771028,Heathcote Ave - Banbury,2023-08-06 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.88
771028,Heathcote Ave - Banbury,2023-08-06 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.02
771028,Heathcote Ave - Banbury,2023-08-06 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.14
771028,Heathcote Ave - Banbury,2023-08-06 16:30:00+00:00,feeder,3.0,N Current (RMS),A,6.0
771028,Heathcote Ave - Banbury,2023-08-06 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.7
771028,Heathcote Ave - Banbury,2023-08-06 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,52.3
771028,Heathcote Ave - Banbury,2023-08-06 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.8
771028,Heathcote Ave - Banbury,2023-08-06 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
771028,Heathcote Ave - Banbury,2023-08-06 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
771028,Heathcote Ave - Banbury,2023-08-06 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
771028,Heathcote Ave - Banbury,2023-08-06 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.05
771028,Heathcote Ave - Banbury,2023-08-06 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.78
771028,Heathcote Ave - Banbury,2023-08-06 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.88
771028,Heathcote Ave - Banbury,2023-08-06 16:30:00+00:00,feeder,2.0,N Current (RMS),A,3.3
771028,Heathcote Ave - Banbury,2023-08-06 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,30.9
771028,Heathcote Ave - Banbury,2023-08-06 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.3
771028,Heathcote Ave - Banbury,2023-08-06 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,26.4
771028,Heathcote Ave - Banbury,2023-08-06 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
771028,Heathcote Ave - Banbury,2023-08-06 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
771028,Heathcote Ave - Banbury,2023-08-06 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
771028,Heathcote Ave - Banbury,2023-08-06 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.91
771028,Heathcote Ave - Banbury,2023-08-06 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.44
771028,Heathcote Ave - Banbury,2023-08-06 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.95
771028,Heathcote Ave - Banbury,2023-08-06 16:30:00+00:00,feeder,1.0,N Current (RMS),A,2.6
771028,Heathcote Ave - Banbury,2023-08-06 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,27.0
771028,Heathcote Ave - Banbury,2023-08-06 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.8
771028,Heathcote Ave - Banbury,2023-08-06 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,28.3
771028,Heathcote Ave - Banbury,2023-08-06 16:30:00+00:00,transformer,,Temperature,C,26.3
771028,Heathcote Ave - Banbury,2023-08-06 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.76
771028,Heathcote Ave - Banbury,2023-08-06 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.63
771028,Heathcote Ave - Banbury,2023-08-06 16:30:00+00:00,busbar,,L2 Voltage THD,%,3.05
771028,Heathcote Ave - Banbury,2023-08-06 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.38
771028,Heathcote Ave - Banbury,2023-08-06 16:30:00+00:00,busbar,,L1 Voltage THD,%,3.26
771028,Heathcote Ave - Banbury,2023-08-06 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.28
771028,Heathcote Ave - Banbury,2023-08-06 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
771028,Heathcote Ave - Banbury,2023-08-06 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
771028,Heathcote Ave - Banbury,2023-08-06 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
771028,Heathcote Ave - Banbury,2023-08-06 16:30:00+00:00,busbar,,L3 Active Power,kW,22.26
771028,Heathcote Ave - Banbury,2023-08-06 16:30:00+00:00,busbar,,L2 Active Power,kW,29.38
771028,Heathcote Ave - Banbury,2023-08-06 16:30:00+00:00,busbar,,L1 Active Power,kW,23.5
771028,Heathcote Ave - Banbury,2023-08-06 16:30:00+00:00,busbar,,N Current (RMS),A,3.7
771028,Heathcote Ave - Banbury,2023-08-06 16:30:00+00:00,busbar,,L3 Current (RMS),A,98.7
771028,Heathcote Ave - Banbury,2023-08-06 16:30:00+00:00,busbar,,L2 Current (RMS),A,127.0
771028,Heathcote Ave - Banbury,2023-08-06 16:30:00+00:00,busbar,,L1 Current (RMS),A,105.5
771028,Heathcote Ave - Banbury,2023-08-06 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.85
771028,Heathcote Ave - Banbury,2023-08-06 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
771028,Heathcote Ave - Banbury,2023-08-06 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.47
771028,Heathcote Ave - Banbury,2023-08-06 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.15
771028,Heathcote Ave - Banbury,2023-08-06 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.51
771028,Heathcote Ave - Banbury,2023-08-06 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.39
771028,Heathcote Ave - Banbury,2023-08-06 16:20:00+00:00,feeder,5.0,N Current (RMS),A,3.0
771028,Heathcote Ave - Banbury,2023-08-06 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,11.4
771028,Heathcote Ave - Banbury,2023-08-06 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,33.0
771028,Heathcote Ave - Banbury,2023-08-06 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,19.5
771028,Heathcote Ave - Banbury,2023-08-06 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
771028,Heathcote Ave - Banbury,2023-08-06 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
771028,Heathcote Ave - Banbury,2023-08-06 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.41
771028,Heathcote Ave - Banbury,2023-08-06 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.64
771028,Heathcote Ave - Banbury,2023-08-06 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.99
771028,Heathcote Ave - Banbury,2023-08-06 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.32
771028,Heathcote Ave - Banbury,2023-08-06 16:20:00+00:00,feeder,4.0,N Current (RMS),A,2.8
771028,Heathcote Ave - Banbury,2023-08-06 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,12.8
771028,Heathcote Ave - Banbury,2023-08-06 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,21.9
771028,Heathcote Ave - Banbury,2023-08-06 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,15.3
771028,Heathcote Ave - Banbury,2023-08-06 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
771028,Heathcote Ave - Banbury,2023-08-06 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.61
771028,Heathcote Ave - Banbury,2023-08-06 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
771028,Heathcote Ave - Banbury,2023-08-06 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.37
771028,Heathcote Ave - Banbury,2023-08-06 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.48
771028,Heathcote Ave - Banbury,2023-08-06 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.65
771028,Heathcote Ave - Banbury,2023-08-06 16:20:00+00:00,feeder,3.0,N Current (RMS),A,3.9
771028,Heathcote Ave - Banbury,2023-08-06 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,36.3
771028,Heathcote Ave - Banbury,2023-08-06 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,46.7
771028,Heathcote Ave - Banbury,2023-08-06 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
771028,Heathcote Ave - Banbury,2023-08-06 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
771028,Heathcote Ave - Banbury,2023-08-06 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
771028,Heathcote Ave - Banbury,2023-08-06 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
771028,Heathcote Ave - Banbury,2023-08-06 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.97
771028,Heathcote Ave - Banbury,2023-08-06 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.09
771028,Heathcote Ave - Banbury,2023-08-06 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.82
771028,Heathcote Ave - Banbury,2023-08-06 16:20:00+00:00,feeder,2.0,N Current (RMS),A,3.6
771028,Heathcote Ave - Banbury,2023-08-06 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,35.6
771028,Heathcote Ave - Banbury,2023-08-06 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,33.1
771028,Heathcote Ave - Banbury,2023-08-06 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,26.0
771028,Heathcote Ave - Banbury,2023-08-06 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
771028,Heathcote Ave - Banbury,2023-08-06 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
771028,Heathcote Ave - Banbury,2023-08-06 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
771028,Heathcote Ave - Banbury,2023-08-06 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.95
771028,Heathcote Ave - Banbury,2023-08-06 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.07
771028,Heathcote Ave - Banbury,2023-08-06 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.56
771028,Heathcote Ave - Banbury,2023-08-06 16:20:00+00:00,feeder,1.0,N Current (RMS),A,2.9
771028,Heathcote Ave - Banbury,2023-08-06 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,32.2
771028,Heathcote Ave - Banbury,2023-08-06 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,27.5
771028,Heathcote Ave - Banbury,2023-08-06 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,26.2
771028,Heathcote Ave - Banbury,2023-08-06 16:20:00+00:00,transformer,,Temperature,C,25.8
771028,Heathcote Ave - Banbury,2023-08-06 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.71
771028,Heathcote Ave - Banbury,2023-08-06 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.64
771028,Heathcote Ave - Banbury,2023-08-06 16:20:00+00:00,busbar,,L2 Voltage THD,%,3.01
771028,Heathcote Ave - Banbury,2023-08-06 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.59
771028,Heathcote Ave - Banbury,2023-08-06 16:20:00+00:00,busbar,,L1 Voltage THD,%,3.26
771028,Heathcote Ave - Banbury,2023-08-06 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.84
771028,Heathcote Ave - Banbury,2023-08-06 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
771028,Heathcote Ave - Banbury,2023-08-06 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
771028,Heathcote Ave - Banbury,2023-08-06 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
771028,Heathcote Ave - Banbury,2023-08-06 16:20:00+00:00,busbar,,L3 Active Power,kW,28.07
771028,Heathcote Ave - Banbury,2023-08-06 16:20:00+00:00,busbar,,L2 Active Power,kW,36.14
771028,Heathcote Ave - Banbury,2023-08-06 16:20:00+00:00,busbar,,L1 Active Power,kW,21.75
771028,Heathcote Ave - Banbury,2023-08-06 16:20:00+00:00,busbar,,N Current (RMS),A,3.2
771028,Heathcote Ave - Banbury,2023-08-06 16:20:00+00:00,busbar,,L3 Current (RMS),A,121.8
771028,Heathcote Ave - Banbury,2023-08-06 16:20:00+00:00,busbar,,L2 Current (RMS),A,156.2
771028,Heathcote Ave - Banbury,2023-08-06 16:20:00+00:00,busbar,,L1 Current (RMS),A,97.2
771028,Heathcote Ave - Banbury,2023-08-06 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.89
771028,Heathcote Ave - Banbury,2023-08-06 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
771028,Heathcote Ave - Banbury,2023-08-06 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.77
771028,Heathcote Ave - Banbury,2023-08-06 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
771028,Heathcote Ave - Banbury,2023-08-06 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.74
771028,Heathcote Ave - Banbury,2023-08-06 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.43
771028,Heathcote Ave - Banbury,2023-08-06 16:10:00+00:00,feeder,5.0,N Current (RMS),A,4.3
771028,Heathcote Ave - Banbury,2023-08-06 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,10.8
771028,Heathcote Ave - Banbury,2023-08-06 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,31.3
771028,Heathcote Ave - Banbury,2023-08-06 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,21.6
771028,Heathcote Ave - Banbury,2023-08-06 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
771028,Heathcote Ave - Banbury,2023-08-06 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
771028,Heathcote Ave - Banbury,2023-08-06 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.57
771028,Heathcote Ave - Banbury,2023-08-06 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.71
771028,Heathcote Ave - Banbury,2023-08-06 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.68
771028,Heathcote Ave - Banbury,2023-08-06 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.25
771028,Heathcote Ave - Banbury,2023-08-06 16:10:00+00:00,feeder,4.0,N Current (RMS),A,3.7
771028,Heathcote Ave - Banbury,2023-08-06 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.3
771028,Heathcote Ave - Banbury,2023-08-06 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,17.4
771028,Heathcote Ave - Banbury,2023-08-06 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,20.0
771028,Heathcote Ave - Banbury,2023-08-06 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
771028,Heathcote Ave - Banbury,2023-08-06 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
771028,Heathcote Ave - Banbury,2023-08-06 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
771028,Heathcote Ave - Banbury,2023-08-06 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.25
771028,Heathcote Ave - Banbury,2023-08-06 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.49
771028,Heathcote Ave - Banbury,2023-08-06 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.05
771028,Heathcote Ave - Banbury,2023-08-06 16:10:00+00:00,feeder,3.0,N Current (RMS),A,3.5
771028,Heathcote Ave - Banbury,2023-08-06 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,49.0
771028,Heathcote Ave - Banbury,2023-08-06 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,46.1
771028,Heathcote Ave - Banbury,2023-08-06 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,33.3
771028,Heathcote Ave - Banbury,2023-08-06 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
771028,Heathcote Ave - Banbury,2023-08-06 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
771028,Heathcote Ave - Banbury,2023-08-06 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
771028,Heathcote Ave - Banbury,2023-08-06 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.23
771028,Heathcote Ave - Banbury,2023-08-06 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.79
771028,Heathcote Ave - Banbury,2023-08-06 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.82
771028,Heathcote Ave - Banbury,2023-08-06 16:10:00+00:00,feeder,2.0,N Current (RMS),A,5.2
771028,Heathcote Ave - Banbury,2023-08-06 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.4
771028,Heathcote Ave - Banbury,2023-08-06 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,41.0
771028,Heathcote Ave - Banbury,2023-08-06 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,30.2
771028,Heathcote Ave - Banbury,2023-08-06 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
771028,Heathcote Ave - Banbury,2023-08-06 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
771028,Heathcote Ave - Banbury,2023-08-06 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
771028,Heathcote Ave - Banbury,2023-08-06 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.06
771028,Heathcote Ave - Banbury,2023-08-06 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.79
771028,Heathcote Ave - Banbury,2023-08-06 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.98
771028,Heathcote Ave - Banbury,2023-08-06 16:10:00+00:00,feeder,1.0,N Current (RMS),A,4.0
771028,Heathcote Ave - Banbury,2023-08-06 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,44.4
771028,Heathcote Ave - Banbury,2023-08-06 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,26.9
771028,Heathcote Ave - Banbury,2023-08-06 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,28.4
771028,Heathcote Ave - Banbury,2023-08-06 16:10:00+00:00,transformer,,Temperature,C,26.7
771028,Heathcote Ave - Banbury,2023-08-06 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.72
771028,Heathcote Ave - Banbury,2023-08-06 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.45
771028,Heathcote Ave - Banbury,2023-08-06 16:10:00+00:00,busbar,,L2 Voltage THD,%,3.09
771028,Heathcote Ave - Banbury,2023-08-06 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.38
771028,Heathcote Ave - Banbury,2023-08-06 16:10:00+00:00,busbar,,L1 Voltage THD,%,3.31
771028,Heathcote Ave - Banbury,2023-08-06 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.2
771028,Heathcote Ave - Banbury,2023-08-06 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
771028,Heathcote Ave - Banbury,2023-08-06 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
771028,Heathcote Ave - Banbury,2023-08-06 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
771028,Heathcote Ave - Banbury,2023-08-06 16:10:00+00:00,busbar,,L3 Active Power,kW,32.25
771028,Heathcote Ave - Banbury,2023-08-06 16:10:00+00:00,busbar,,L2 Active Power,kW,35.49
771028,Heathcote Ave - Banbury,2023-08-06 16:10:00+00:00,busbar,,L1 Active Power,kW,28.53
771028,Heathcote Ave - Banbury,2023-08-06 16:10:00+00:00,busbar,,N Current (RMS),A,3.3
771028,Heathcote Ave - Banbury,2023-08-06 16:10:00+00:00,busbar,,L3 Current (RMS),A,139.8
771028,Heathcote Ave - Banbury,2023-08-06 16:10:00+00:00,busbar,,L2 Current (RMS),A,154.6
771028,Heathcote Ave - Banbury,2023-08-06 16:10:00+00:00,busbar,,L1 Current (RMS),A,126.4
771028,Heathcote Ave - Banbury,2023-08-06 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.02
771028,Heathcote Ave - Banbury,2023-08-06 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.68
771028,Heathcote Ave - Banbury,2023-08-06 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.71
771028,Heathcote Ave - Banbury,2023-08-06 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.85
771028,Heathcote Ave - Banbury,2023-08-06 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.91
771028,Heathcote Ave - Banbury,2023-08-06 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.38
771028,Heathcote Ave - Banbury,2023-08-06 16:00:00+00:00,feeder,5.0,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-06 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,10.5
771028,Heathcote Ave - Banbury,2023-08-06 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,13.6
771028,Heathcote Ave - Banbury,2023-08-06 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,20.5
771028,Heathcote Ave - Banbury,2023-08-06 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
771028,Heathcote Ave - Banbury,2023-08-06 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
771028,Heathcote Ave - Banbury,2023-08-06 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.28
771028,Heathcote Ave - Banbury,2023-08-06 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.56
771028,Heathcote Ave - Banbury,2023-08-06 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.16
771028,Heathcote Ave - Banbury,2023-08-06 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.93
771028,Heathcote Ave - Banbury,2023-08-06 16:00:00+00:00,feeder,4.0,N Current (RMS),A,2.6
771028,Heathcote Ave - Banbury,2023-08-06 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,20.7
771028,Heathcote Ave - Banbury,2023-08-06 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.3
771028,Heathcote Ave - Banbury,2023-08-06 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.2
771028,Heathcote Ave - Banbury,2023-08-06 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
771028,Heathcote Ave - Banbury,2023-08-06 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
771028,Heathcote Ave - Banbury,2023-08-06 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
771028,Heathcote Ave - Banbury,2023-08-06 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.74
771028,Heathcote Ave - Banbury,2023-08-06 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.98
771028,Heathcote Ave - Banbury,2023-08-06 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.8
771028,Heathcote Ave - Banbury,2023-08-06 16:00:00+00:00,feeder,3.0,N Current (RMS),A,4.6
771028,Heathcote Ave - Banbury,2023-08-06 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,50.3
771028,Heathcote Ave - Banbury,2023-08-06 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,56.4
771028,Heathcote Ave - Banbury,2023-08-06 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.6
771028,Heathcote Ave - Banbury,2023-08-06 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
771028,Heathcote Ave - Banbury,2023-08-06 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
771028,Heathcote Ave - Banbury,2023-08-06 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
771028,Heathcote Ave - Banbury,2023-08-06 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.31
771028,Heathcote Ave - Banbury,2023-08-06 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.68
771028,Heathcote Ave - Banbury,2023-08-06 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.87
771028,Heathcote Ave - Banbury,2023-08-06 16:00:00+00:00,feeder,2.0,N Current (RMS),A,6.9
771028,Heathcote Ave - Banbury,2023-08-06 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.6
771028,Heathcote Ave - Banbury,2023-08-06 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.4
771028,Heathcote Ave - Banbury,2023-08-06 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,34.0
771028,Heathcote Ave - Banbury,2023-08-06 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
771028,Heathcote Ave - Banbury,2023-08-06 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
771028,Heathcote Ave - Banbury,2023-08-06 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
771028,Heathcote Ave - Banbury,2023-08-06 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.85
771028,Heathcote Ave - Banbury,2023-08-06 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.16
771028,Heathcote Ave - Banbury,2023-08-06 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.06
771028,Heathcote Ave - Banbury,2023-08-06 16:00:00+00:00,feeder,1.0,N Current (RMS),A,5.7
771028,Heathcote Ave - Banbury,2023-08-06 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,56.5
771028,Heathcote Ave - Banbury,2023-08-06 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.7
771028,Heathcote Ave - Banbury,2023-08-06 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,29.2
771028,Heathcote Ave - Banbury,2023-08-06 16:00:00+00:00,transformer,,Temperature,C,29.3
771028,Heathcote Ave - Banbury,2023-08-06 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.68
771028,Heathcote Ave - Banbury,2023-08-06 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.69
771028,Heathcote Ave - Banbury,2023-08-06 16:00:00+00:00,busbar,,L2 Voltage THD,%,3.05
771028,Heathcote Ave - Banbury,2023-08-06 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.81
771028,Heathcote Ave - Banbury,2023-08-06 16:00:00+00:00,busbar,,L1 Voltage THD,%,3.27
771028,Heathcote Ave - Banbury,2023-08-06 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.69
771028,Heathcote Ave - Banbury,2023-08-06 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
771028,Heathcote Ave - Banbury,2023-08-06 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
771028,Heathcote Ave - Banbury,2023-08-06 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
771028,Heathcote Ave - Banbury,2023-08-06 16:00:00+00:00,busbar,,L3 Active Power,kW,35.33
771028,Heathcote Ave - Banbury,2023-08-06 16:00:00+00:00,busbar,,L2 Active Power,kW,27.89
771028,Heathcote Ave - Banbury,2023-08-06 16:00:00+00:00,busbar,,L1 Active Power,kW,27.04
771028,Heathcote Ave - Banbury,2023-08-06 16:00:00+00:00,busbar,,N Current (RMS),A,2.7
771028,Heathcote Ave - Banbury,2023-08-06 16:00:00+00:00,busbar,,L3 Current (RMS),A,151.7
771028,Heathcote Ave - Banbury,2023-08-06 16:00:00+00:00,busbar,,L2 Current (RMS),A,122.4
771028,Heathcote Ave - Banbury,2023-08-06 16:00:00+00:00,busbar,,L1 Current (RMS),A,119.6
771028,Heathcote Ave - Banbury,2023-08-06 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
771028,Heathcote Ave - Banbury,2023-08-06 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.22
771028,Heathcote Ave - Banbury,2023-08-06 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
771028,Heathcote Ave - Banbury,2023-08-06 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.77
771028,Heathcote Ave - Banbury,2023-08-06 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.41
771028,Heathcote Ave - Banbury,2023-08-06 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.54
771028,Heathcote Ave - Banbury,2023-08-06 15:50:00+00:00,feeder,5.0,N Current (RMS),A,4.1
771028,Heathcote Ave - Banbury,2023-08-06 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,8.3
771028,Heathcote Ave - Banbury,2023-08-06 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,15.3
771028,Heathcote Ave - Banbury,2023-08-06 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,37.6
771028,Heathcote Ave - Banbury,2023-08-06 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
771028,Heathcote Ave - Banbury,2023-08-06 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
771028,Heathcote Ave - Banbury,2023-08-06 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.48
771028,Heathcote Ave - Banbury,2023-08-06 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.25
771028,Heathcote Ave - Banbury,2023-08-06 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.92
771028,Heathcote Ave - Banbury,2023-08-06 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.25
771028,Heathcote Ave - Banbury,2023-08-06 15:50:00+00:00,feeder,4.0,N Current (RMS),A,2.6
771028,Heathcote Ave - Banbury,2023-08-06 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,11.3
771028,Heathcote Ave - Banbury,2023-08-06 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.1
771028,Heathcote Ave - Banbury,2023-08-06 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,28.6
771028,Heathcote Ave - Banbury,2023-08-06 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
771028,Heathcote Ave - Banbury,2023-08-06 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
771028,Heathcote Ave - Banbury,2023-08-06 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
771028,Heathcote Ave - Banbury,2023-08-06 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.71
771028,Heathcote Ave - Banbury,2023-08-06 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,12.57
771028,Heathcote Ave - Banbury,2023-08-06 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.55
771028,Heathcote Ave - Banbury,2023-08-06 15:50:00+00:00,feeder,3.0,N Current (RMS),A,3.3
771028,Heathcote Ave - Banbury,2023-08-06 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,30.1
771028,Heathcote Ave - Banbury,2023-08-06 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,53.9
771028,Heathcote Ave - Banbury,2023-08-06 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.2
771028,Heathcote Ave - Banbury,2023-08-06 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
771028,Heathcote Ave - Banbury,2023-08-06 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
771028,Heathcote Ave - Banbury,2023-08-06 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
771028,Heathcote Ave - Banbury,2023-08-06 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.11
771028,Heathcote Ave - Banbury,2023-08-06 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.38
771028,Heathcote Ave - Banbury,2023-08-06 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.18
771028,Heathcote Ave - Banbury,2023-08-06 15:50:00+00:00,feeder,2.0,N Current (RMS),A,6.9
771028,Heathcote Ave - Banbury,2023-08-06 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.7
771028,Heathcote Ave - Banbury,2023-08-06 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,45.0
771028,Heathcote Ave - Banbury,2023-08-06 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.8
771028,Heathcote Ave - Banbury,2023-08-06 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
771028,Heathcote Ave - Banbury,2023-08-06 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
771028,Heathcote Ave - Banbury,2023-08-06 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
771028,Heathcote Ave - Banbury,2023-08-06 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,13.91
771028,Heathcote Ave - Banbury,2023-08-06 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.06
771028,Heathcote Ave - Banbury,2023-08-06 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.9
771028,Heathcote Ave - Banbury,2023-08-06 15:50:00+00:00,feeder,1.0,N Current (RMS),A,8.0
771028,Heathcote Ave - Banbury,2023-08-06 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,59.7
771028,Heathcote Ave - Banbury,2023-08-06 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.1
771028,Heathcote Ave - Banbury,2023-08-06 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.1
771028,Heathcote Ave - Banbury,2023-08-06 15:50:00+00:00,transformer,,Temperature,C,31.1
771028,Heathcote Ave - Banbury,2023-08-06 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.7
771028,Heathcote Ave - Banbury,2023-08-06 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.19
771028,Heathcote Ave - Banbury,2023-08-06 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.99
771028,Heathcote Ave - Banbury,2023-08-06 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.89
771028,Heathcote Ave - Banbury,2023-08-06 15:50:00+00:00,busbar,,L1 Voltage THD,%,3.19
771028,Heathcote Ave - Banbury,2023-08-06 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.04
771028,Heathcote Ave - Banbury,2023-08-06 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
771028,Heathcote Ave - Banbury,2023-08-06 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
771028,Heathcote Ave - Banbury,2023-08-06 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
771028,Heathcote Ave - Banbury,2023-08-06 15:50:00+00:00,busbar,,L3 Active Power,kW,28.75
771028,Heathcote Ave - Banbury,2023-08-06 15:50:00+00:00,busbar,,L2 Active Power,kW,30.33
771028,Heathcote Ave - Banbury,2023-08-06 15:50:00+00:00,busbar,,L1 Active Power,kW,28.43
771028,Heathcote Ave - Banbury,2023-08-06 15:50:00+00:00,busbar,,N Current (RMS),A,3.1
771028,Heathcote Ave - Banbury,2023-08-06 15:50:00+00:00,busbar,,L3 Current (RMS),A,124.9
771028,Heathcote Ave - Banbury,2023-08-06 15:50:00+00:00,busbar,,L2 Current (RMS),A,130.9
771028,Heathcote Ave - Banbury,2023-08-06 15:50:00+00:00,busbar,,L1 Current (RMS),A,124.9
771028,Heathcote Ave - Banbury,2023-08-06 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.22
771028,Heathcote Ave - Banbury,2023-08-06 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.18
771028,Heathcote Ave - Banbury,2023-08-06 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.37
771028,Heathcote Ave - Banbury,2023-08-06 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.48
771028,Heathcote Ave - Banbury,2023-08-06 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.68
771028,Heathcote Ave - Banbury,2023-08-06 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.52
771028,Heathcote Ave - Banbury,2023-08-06 15:40:00+00:00,feeder,5.0,N Current (RMS),A,2.9
771028,Heathcote Ave - Banbury,2023-08-06 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,14.9
771028,Heathcote Ave - Banbury,2023-08-06 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,16.3
771028,Heathcote Ave - Banbury,2023-08-06 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,34.0
771028,Heathcote Ave - Banbury,2023-08-06 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
771028,Heathcote Ave - Banbury,2023-08-06 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
771028,Heathcote Ave - Banbury,2023-08-06 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.83
771028,Heathcote Ave - Banbury,2023-08-06 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.21
771028,Heathcote Ave - Banbury,2023-08-06 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.08
771028,Heathcote Ave - Banbury,2023-08-06 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.98
771028,Heathcote Ave - Banbury,2023-08-06 15:40:00+00:00,feeder,4.0,N Current (RMS),A,3.3
771028,Heathcote Ave - Banbury,2023-08-06 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.2
771028,Heathcote Ave - Banbury,2023-08-06 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.9
771028,Heathcote Ave - Banbury,2023-08-06 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,31.2
771028,Heathcote Ave - Banbury,2023-08-06 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
771028,Heathcote Ave - Banbury,2023-08-06 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
