Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
771028,Heathcote Ave - Banbury,2023-08-06 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
771028,Heathcote Ave - Banbury,2023-08-06 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.04
771028,Heathcote Ave - Banbury,2023-08-06 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.24
771028,Heathcote Ave - Banbury,2023-08-06 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.49
771028,Heathcote Ave - Banbury,2023-08-06 15:40:00+00:00,feeder,3.0,N Current (RMS),A,3.2
771028,Heathcote Ave - Banbury,2023-08-06 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,39.6
771028,Heathcote Ave - Banbury,2023-08-06 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,36.5
771028,Heathcote Ave - Banbury,2023-08-06 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.9
771028,Heathcote Ave - Banbury,2023-08-06 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
771028,Heathcote Ave - Banbury,2023-08-06 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
771028,Heathcote Ave - Banbury,2023-08-06 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
771028,Heathcote Ave - Banbury,2023-08-06 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.05
771028,Heathcote Ave - Banbury,2023-08-06 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.34
771028,Heathcote Ave - Banbury,2023-08-06 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.03
771028,Heathcote Ave - Banbury,2023-08-06 15:40:00+00:00,feeder,2.0,N Current (RMS),A,5.7
771028,Heathcote Ave - Banbury,2023-08-06 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.8
771028,Heathcote Ave - Banbury,2023-08-06 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,36.4
771028,Heathcote Ave - Banbury,2023-08-06 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.6
771028,Heathcote Ave - Banbury,2023-08-06 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
771028,Heathcote Ave - Banbury,2023-08-06 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
771028,Heathcote Ave - Banbury,2023-08-06 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
771028,Heathcote Ave - Banbury,2023-08-06 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,14.29
771028,Heathcote Ave - Banbury,2023-08-06 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.63
771028,Heathcote Ave - Banbury,2023-08-06 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.32
771028,Heathcote Ave - Banbury,2023-08-06 15:40:00+00:00,feeder,1.0,N Current (RMS),A,6.7
771028,Heathcote Ave - Banbury,2023-08-06 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,61.3
771028,Heathcote Ave - Banbury,2023-08-06 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.2
771028,Heathcote Ave - Banbury,2023-08-06 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,29.7
771028,Heathcote Ave - Banbury,2023-08-06 15:40:00+00:00,transformer,,Temperature,C,30.5
771028,Heathcote Ave - Banbury,2023-08-06 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.73
771028,Heathcote Ave - Banbury,2023-08-06 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.48
771028,Heathcote Ave - Banbury,2023-08-06 15:40:00+00:00,busbar,,L2 Voltage THD,%,3.05
771028,Heathcote Ave - Banbury,2023-08-06 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.76
771028,Heathcote Ave - Banbury,2023-08-06 15:40:00+00:00,busbar,,L1 Voltage THD,%,3.27
771028,Heathcote Ave - Banbury,2023-08-06 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.5
771028,Heathcote Ave - Banbury,2023-08-06 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
771028,Heathcote Ave - Banbury,2023-08-06 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
771028,Heathcote Ave - Banbury,2023-08-06 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
771028,Heathcote Ave - Banbury,2023-08-06 15:40:00+00:00,busbar,,L3 Active Power,kW,35.08
771028,Heathcote Ave - Banbury,2023-08-06 15:40:00+00:00,busbar,,L2 Active Power,kW,24.98
771028,Heathcote Ave - Banbury,2023-08-06 15:40:00+00:00,busbar,,L1 Active Power,kW,30.33
771028,Heathcote Ave - Banbury,2023-08-06 15:40:00+00:00,busbar,,N Current (RMS),A,2.6
771028,Heathcote Ave - Banbury,2023-08-06 15:40:00+00:00,busbar,,L3 Current (RMS),A,150.7
771028,Heathcote Ave - Banbury,2023-08-06 15:40:00+00:00,busbar,,L2 Current (RMS),A,108.9
771028,Heathcote Ave - Banbury,2023-08-06 15:40:00+00:00,busbar,,L1 Current (RMS),A,133.4
771028,Heathcote Ave - Banbury,2023-08-06 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.15
771028,Heathcote Ave - Banbury,2023-08-06 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.42
771028,Heathcote Ave - Banbury,2023-08-06 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
771028,Heathcote Ave - Banbury,2023-08-06 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.65
771028,Heathcote Ave - Banbury,2023-08-06 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.26
771028,Heathcote Ave - Banbury,2023-08-06 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.71
771028,Heathcote Ave - Banbury,2023-08-06 15:30:00+00:00,feeder,5.0,N Current (RMS),A,3.2
771028,Heathcote Ave - Banbury,2023-08-06 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,11.1
771028,Heathcote Ave - Banbury,2023-08-06 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,19.2
771028,Heathcote Ave - Banbury,2023-08-06 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,17.2
771028,Heathcote Ave - Banbury,2023-08-06 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
771028,Heathcote Ave - Banbury,2023-08-06 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
771028,Heathcote Ave - Banbury,2023-08-06 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.62
771028,Heathcote Ave - Banbury,2023-08-06 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.06
771028,Heathcote Ave - Banbury,2023-08-06 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.25
771028,Heathcote Ave - Banbury,2023-08-06 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.49
771028,Heathcote Ave - Banbury,2023-08-06 15:30:00+00:00,feeder,4.0,N Current (RMS),A,3.9
771028,Heathcote Ave - Banbury,2023-08-06 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,14.6
771028,Heathcote Ave - Banbury,2023-08-06 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.7
771028,Heathcote Ave - Banbury,2023-08-06 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,28.0
771028,Heathcote Ave - Banbury,2023-08-06 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
771028,Heathcote Ave - Banbury,2023-08-06 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
771028,Heathcote Ave - Banbury,2023-08-06 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
771028,Heathcote Ave - Banbury,2023-08-06 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.76
771028,Heathcote Ave - Banbury,2023-08-06 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.06
771028,Heathcote Ave - Banbury,2023-08-06 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.05
771028,Heathcote Ave - Banbury,2023-08-06 15:30:00+00:00,feeder,3.0,N Current (RMS),A,2.9
771028,Heathcote Ave - Banbury,2023-08-06 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,41.7
771028,Heathcote Ave - Banbury,2023-08-06 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,35.5
771028,Heathcote Ave - Banbury,2023-08-06 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.4
771028,Heathcote Ave - Banbury,2023-08-06 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
771028,Heathcote Ave - Banbury,2023-08-06 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
771028,Heathcote Ave - Banbury,2023-08-06 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
771028,Heathcote Ave - Banbury,2023-08-06 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.62
771028,Heathcote Ave - Banbury,2023-08-06 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.92
771028,Heathcote Ave - Banbury,2023-08-06 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.22
771028,Heathcote Ave - Banbury,2023-08-06 15:30:00+00:00,feeder,2.0,N Current (RMS),A,5.2
771028,Heathcote Ave - Banbury,2023-08-06 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,28.9
771028,Heathcote Ave - Banbury,2023-08-06 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,34.0
771028,Heathcote Ave - Banbury,2023-08-06 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.0
771028,Heathcote Ave - Banbury,2023-08-06 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
771028,Heathcote Ave - Banbury,2023-08-06 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
771028,Heathcote Ave - Banbury,2023-08-06 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
771028,Heathcote Ave - Banbury,2023-08-06 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,13.86
771028,Heathcote Ave - Banbury,2023-08-06 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.38
771028,Heathcote Ave - Banbury,2023-08-06 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.09
771028,Heathcote Ave - Banbury,2023-08-06 15:30:00+00:00,feeder,1.0,N Current (RMS),A,6.5
771028,Heathcote Ave - Banbury,2023-08-06 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,59.5
771028,Heathcote Ave - Banbury,2023-08-06 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.4
771028,Heathcote Ave - Banbury,2023-08-06 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,37.7
771028,Heathcote Ave - Banbury,2023-08-06 15:30:00+00:00,transformer,,Temperature,C,29.8
771028,Heathcote Ave - Banbury,2023-08-06 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.77
771028,Heathcote Ave - Banbury,2023-08-06 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.87
771028,Heathcote Ave - Banbury,2023-08-06 15:30:00+00:00,busbar,,L2 Voltage THD,%,3.05
771028,Heathcote Ave - Banbury,2023-08-06 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.13
771028,Heathcote Ave - Banbury,2023-08-06 15:30:00+00:00,busbar,,L1 Voltage THD,%,3.26
771028,Heathcote Ave - Banbury,2023-08-06 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.12
771028,Heathcote Ave - Banbury,2023-08-06 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
771028,Heathcote Ave - Banbury,2023-08-06 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
771028,Heathcote Ave - Banbury,2023-08-06 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
771028,Heathcote Ave - Banbury,2023-08-06 15:30:00+00:00,busbar,,L3 Active Power,kW,34.93
771028,Heathcote Ave - Banbury,2023-08-06 15:30:00+00:00,busbar,,L2 Active Power,kW,24.87
771028,Heathcote Ave - Banbury,2023-08-06 15:30:00+00:00,busbar,,L1 Active Power,kW,26.57
771028,Heathcote Ave - Banbury,2023-08-06 15:30:00+00:00,busbar,,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-06 15:30:00+00:00,busbar,,L3 Current (RMS),A,149.7
771028,Heathcote Ave - Banbury,2023-08-06 15:30:00+00:00,busbar,,L2 Current (RMS),A,108.8
771028,Heathcote Ave - Banbury,2023-08-06 15:30:00+00:00,busbar,,L1 Current (RMS),A,116.4
771028,Heathcote Ave - Banbury,2023-08-06 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.11
771028,Heathcote Ave - Banbury,2023-08-06 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.57
771028,Heathcote Ave - Banbury,2023-08-06 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
771028,Heathcote Ave - Banbury,2023-08-06 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.71
771028,Heathcote Ave - Banbury,2023-08-06 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.34
771028,Heathcote Ave - Banbury,2023-08-06 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.21
771028,Heathcote Ave - Banbury,2023-08-06 15:20:00+00:00,feeder,5.0,N Current (RMS),A,5.6
771028,Heathcote Ave - Banbury,2023-08-06 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,8.4
771028,Heathcote Ave - Banbury,2023-08-06 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,33.9
771028,Heathcote Ave - Banbury,2023-08-06 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,14.6
771028,Heathcote Ave - Banbury,2023-08-06 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
771028,Heathcote Ave - Banbury,2023-08-06 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
771028,Heathcote Ave - Banbury,2023-08-06 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.7
771028,Heathcote Ave - Banbury,2023-08-06 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.34
771028,Heathcote Ave - Banbury,2023-08-06 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.87
771028,Heathcote Ave - Banbury,2023-08-06 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.92
771028,Heathcote Ave - Banbury,2023-08-06 15:20:00+00:00,feeder,4.0,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-06 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,11.4
771028,Heathcote Ave - Banbury,2023-08-06 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,22.2
771028,Heathcote Ave - Banbury,2023-08-06 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,17.3
771028,Heathcote Ave - Banbury,2023-08-06 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
771028,Heathcote Ave - Banbury,2023-08-06 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.7
771028,Heathcote Ave - Banbury,2023-08-06 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
771028,Heathcote Ave - Banbury,2023-08-06 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.97
771028,Heathcote Ave - Banbury,2023-08-06 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.2
771028,Heathcote Ave - Banbury,2023-08-06 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.63
771028,Heathcote Ave - Banbury,2023-08-06 15:20:00+00:00,feeder,3.0,N Current (RMS),A,3.1
771028,Heathcote Ave - Banbury,2023-08-06 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,30.9
771028,Heathcote Ave - Banbury,2023-08-06 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,40.9
771028,Heathcote Ave - Banbury,2023-08-06 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.8
771028,Heathcote Ave - Banbury,2023-08-06 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
771028,Heathcote Ave - Banbury,2023-08-06 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
771028,Heathcote Ave - Banbury,2023-08-06 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
771028,Heathcote Ave - Banbury,2023-08-06 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.22
771028,Heathcote Ave - Banbury,2023-08-06 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.89
771028,Heathcote Ave - Banbury,2023-08-06 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.38
771028,Heathcote Ave - Banbury,2023-08-06 15:20:00+00:00,feeder,2.0,N Current (RMS),A,3.1
771028,Heathcote Ave - Banbury,2023-08-06 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.8
771028,Heathcote Ave - Banbury,2023-08-06 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.8
771028,Heathcote Ave - Banbury,2023-08-06 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.6
771028,Heathcote Ave - Banbury,2023-08-06 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
771028,Heathcote Ave - Banbury,2023-08-06 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
771028,Heathcote Ave - Banbury,2023-08-06 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
771028,Heathcote Ave - Banbury,2023-08-06 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.54
771028,Heathcote Ave - Banbury,2023-08-06 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.6
771028,Heathcote Ave - Banbury,2023-08-06 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.12
771028,Heathcote Ave - Banbury,2023-08-06 15:20:00+00:00,feeder,1.0,N Current (RMS),A,6.8
771028,Heathcote Ave - Banbury,2023-08-06 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,55.3
771028,Heathcote Ave - Banbury,2023-08-06 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.4
771028,Heathcote Ave - Banbury,2023-08-06 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,33.4
771028,Heathcote Ave - Banbury,2023-08-06 15:20:00+00:00,transformer,,Temperature,C,28.8
771028,Heathcote Ave - Banbury,2023-08-06 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.75
771028,Heathcote Ave - Banbury,2023-08-06 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.36
771028,Heathcote Ave - Banbury,2023-08-06 15:20:00+00:00,busbar,,L2 Voltage THD,%,3.03
771028,Heathcote Ave - Banbury,2023-08-06 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.37
771028,Heathcote Ave - Banbury,2023-08-06 15:20:00+00:00,busbar,,L1 Voltage THD,%,3.24
771028,Heathcote Ave - Banbury,2023-08-06 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.5
771028,Heathcote Ave - Banbury,2023-08-06 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
771028,Heathcote Ave - Banbury,2023-08-06 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
771028,Heathcote Ave - Banbury,2023-08-06 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
771028,Heathcote Ave - Banbury,2023-08-06 15:20:00+00:00,busbar,,L3 Active Power,kW,28.78
771028,Heathcote Ave - Banbury,2023-08-06 15:20:00+00:00,busbar,,L2 Active Power,kW,28.9
771028,Heathcote Ave - Banbury,2023-08-06 15:20:00+00:00,busbar,,L1 Active Power,kW,21.26
771028,Heathcote Ave - Banbury,2023-08-06 15:20:00+00:00,busbar,,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-06 15:20:00+00:00,busbar,,L3 Current (RMS),A,126.6
771028,Heathcote Ave - Banbury,2023-08-06 15:20:00+00:00,busbar,,L2 Current (RMS),A,125.7
771028,Heathcote Ave - Banbury,2023-08-06 15:20:00+00:00,busbar,,L1 Current (RMS),A,94.7
771028,Heathcote Ave - Banbury,2023-08-06 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.82
771028,Heathcote Ave - Banbury,2023-08-06 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.19
771028,Heathcote Ave - Banbury,2023-08-06 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
771028,Heathcote Ave - Banbury,2023-08-06 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.15
771028,Heathcote Ave - Banbury,2023-08-06 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,11.88
771028,Heathcote Ave - Banbury,2023-08-06 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.83
771028,Heathcote Ave - Banbury,2023-08-06 15:10:00+00:00,feeder,5.0,N Current (RMS),A,8.4
771028,Heathcote Ave - Banbury,2023-08-06 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,7.4
771028,Heathcote Ave - Banbury,2023-08-06 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,49.9
771028,Heathcote Ave - Banbury,2023-08-06 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,13.1
771028,Heathcote Ave - Banbury,2023-08-06 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
771028,Heathcote Ave - Banbury,2023-08-06 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
771028,Heathcote Ave - Banbury,2023-08-06 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.77
771028,Heathcote Ave - Banbury,2023-08-06 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.04
771028,Heathcote Ave - Banbury,2023-08-06 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.08
771028,Heathcote Ave - Banbury,2023-08-06 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.36
771028,Heathcote Ave - Banbury,2023-08-06 15:10:00+00:00,feeder,4.0,N Current (RMS),A,4.1
771028,Heathcote Ave - Banbury,2023-08-06 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,13.6
771028,Heathcote Ave - Banbury,2023-08-06 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,24.0
771028,Heathcote Ave - Banbury,2023-08-06 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,10.9
771028,Heathcote Ave - Banbury,2023-08-06 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
771028,Heathcote Ave - Banbury,2023-08-06 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
771028,Heathcote Ave - Banbury,2023-08-06 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
771028,Heathcote Ave - Banbury,2023-08-06 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.09
771028,Heathcote Ave - Banbury,2023-08-06 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.58
771028,Heathcote Ave - Banbury,2023-08-06 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.29
771028,Heathcote Ave - Banbury,2023-08-06 15:10:00+00:00,feeder,3.0,N Current (RMS),A,3.2
771028,Heathcote Ave - Banbury,2023-08-06 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,27.5
771028,Heathcote Ave - Banbury,2023-08-06 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,47.5
771028,Heathcote Ave - Banbury,2023-08-06 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,24.9
771028,Heathcote Ave - Banbury,2023-08-06 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
771028,Heathcote Ave - Banbury,2023-08-06 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
771028,Heathcote Ave - Banbury,2023-08-06 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
771028,Heathcote Ave - Banbury,2023-08-06 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.15
771028,Heathcote Ave - Banbury,2023-08-06 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.28
771028,Heathcote Ave - Banbury,2023-08-06 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.97
771028,Heathcote Ave - Banbury,2023-08-06 15:10:00+00:00,feeder,2.0,N Current (RMS),A,3.5
771028,Heathcote Ave - Banbury,2023-08-06 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.8
771028,Heathcote Ave - Banbury,2023-08-06 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.9
771028,Heathcote Ave - Banbury,2023-08-06 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.6
771028,Heathcote Ave - Banbury,2023-08-06 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
771028,Heathcote Ave - Banbury,2023-08-06 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
771028,Heathcote Ave - Banbury,2023-08-06 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
771028,Heathcote Ave - Banbury,2023-08-06 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.48
771028,Heathcote Ave - Banbury,2023-08-06 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.6
771028,Heathcote Ave - Banbury,2023-08-06 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.18
771028,Heathcote Ave - Banbury,2023-08-06 15:10:00+00:00,feeder,1.0,N Current (RMS),A,4.4
771028,Heathcote Ave - Banbury,2023-08-06 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,32.8
771028,Heathcote Ave - Banbury,2023-08-06 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,22.6
771028,Heathcote Ave - Banbury,2023-08-06 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,29.0
771028,Heathcote Ave - Banbury,2023-08-06 15:10:00+00:00,transformer,,Temperature,C,28.2
771028,Heathcote Ave - Banbury,2023-08-06 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.76
771028,Heathcote Ave - Banbury,2023-08-06 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.53
771028,Heathcote Ave - Banbury,2023-08-06 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.99
771028,Heathcote Ave - Banbury,2023-08-06 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.32
771028,Heathcote Ave - Banbury,2023-08-06 15:10:00+00:00,busbar,,L1 Voltage THD,%,3.27
771028,Heathcote Ave - Banbury,2023-08-06 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.33
771028,Heathcote Ave - Banbury,2023-08-06 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
771028,Heathcote Ave - Banbury,2023-08-06 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
771028,Heathcote Ave - Banbury,2023-08-06 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
771028,Heathcote Ave - Banbury,2023-08-06 15:10:00+00:00,busbar,,L3 Active Power,kW,21.91
771028,Heathcote Ave - Banbury,2023-08-06 15:10:00+00:00,busbar,,L2 Active Power,kW,36.43
771028,Heathcote Ave - Banbury,2023-08-06 15:10:00+00:00,busbar,,L1 Active Power,kW,22.63
771028,Heathcote Ave - Banbury,2023-08-06 15:10:00+00:00,busbar,,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-06 15:10:00+00:00,busbar,,L3 Current (RMS),A,96.9
771028,Heathcote Ave - Banbury,2023-08-06 15:10:00+00:00,busbar,,L2 Current (RMS),A,155.2
771028,Heathcote Ave - Banbury,2023-08-06 15:10:00+00:00,busbar,,L1 Current (RMS),A,99.9
771028,Heathcote Ave - Banbury,2023-08-06 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.71
771028,Heathcote Ave - Banbury,2023-08-06 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
771028,Heathcote Ave - Banbury,2023-08-06 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
771028,Heathcote Ave - Banbury,2023-08-06 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,-0.53
771028,Heathcote Ave - Banbury,2023-08-06 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,12.57
771028,Heathcote Ave - Banbury,2023-08-06 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.85
771028,Heathcote Ave - Banbury,2023-08-06 15:00:00+00:00,feeder,5.0,N Current (RMS),A,9.5
771028,Heathcote Ave - Banbury,2023-08-06 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,8.2
771028,Heathcote Ave - Banbury,2023-08-06 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,52.8
771028,Heathcote Ave - Banbury,2023-08-06 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,13.3
771028,Heathcote Ave - Banbury,2023-08-06 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
771028,Heathcote Ave - Banbury,2023-08-06 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
771028,Heathcote Ave - Banbury,2023-08-06 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.73
771028,Heathcote Ave - Banbury,2023-08-06 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.38
771028,Heathcote Ave - Banbury,2023-08-06 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.25
771028,Heathcote Ave - Banbury,2023-08-06 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.42
771028,Heathcote Ave - Banbury,2023-08-06 15:00:00+00:00,feeder,4.0,N Current (RMS),A,3.8
771028,Heathcote Ave - Banbury,2023-08-06 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.6
771028,Heathcote Ave - Banbury,2023-08-06 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,18.6
771028,Heathcote Ave - Banbury,2023-08-06 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,11.1
771028,Heathcote Ave - Banbury,2023-08-06 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
771028,Heathcote Ave - Banbury,2023-08-06 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
771028,Heathcote Ave - Banbury,2023-08-06 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
771028,Heathcote Ave - Banbury,2023-08-06 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.8
771028,Heathcote Ave - Banbury,2023-08-06 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.47
771028,Heathcote Ave - Banbury,2023-08-06 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.53
771028,Heathcote Ave - Banbury,2023-08-06 15:00:00+00:00,feeder,3.0,N Current (RMS),A,4.1
771028,Heathcote Ave - Banbury,2023-08-06 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,30.0
771028,Heathcote Ave - Banbury,2023-08-06 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,50.1
771028,Heathcote Ave - Banbury,2023-08-06 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.4
771028,Heathcote Ave - Banbury,2023-08-06 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
771028,Heathcote Ave - Banbury,2023-08-06 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
771028,Heathcote Ave - Banbury,2023-08-06 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
771028,Heathcote Ave - Banbury,2023-08-06 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.89
771028,Heathcote Ave - Banbury,2023-08-06 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.03
771028,Heathcote Ave - Banbury,2023-08-06 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.74
771028,Heathcote Ave - Banbury,2023-08-06 15:00:00+00:00,feeder,2.0,N Current (RMS),A,3.4
771028,Heathcote Ave - Banbury,2023-08-06 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.5
771028,Heathcote Ave - Banbury,2023-08-06 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.8
771028,Heathcote Ave - Banbury,2023-08-06 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.6
771028,Heathcote Ave - Banbury,2023-08-06 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
771028,Heathcote Ave - Banbury,2023-08-06 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
771028,Heathcote Ave - Banbury,2023-08-06 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
771028,Heathcote Ave - Banbury,2023-08-06 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.12
771028,Heathcote Ave - Banbury,2023-08-06 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.59
771028,Heathcote Ave - Banbury,2023-08-06 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.27
771028,Heathcote Ave - Banbury,2023-08-06 15:00:00+00:00,feeder,1.0,N Current (RMS),A,7.0
771028,Heathcote Ave - Banbury,2023-08-06 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,31.9
771028,Heathcote Ave - Banbury,2023-08-06 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.6
771028,Heathcote Ave - Banbury,2023-08-06 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,38.3
771028,Heathcote Ave - Banbury,2023-08-06 15:00:00+00:00,transformer,,Temperature,C,28.1
771028,Heathcote Ave - Banbury,2023-08-06 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.76
771028,Heathcote Ave - Banbury,2023-08-06 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.6
771028,Heathcote Ave - Banbury,2023-08-06 15:00:00+00:00,busbar,,L2 Voltage THD,%,3.03
771028,Heathcote Ave - Banbury,2023-08-06 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.26
771028,Heathcote Ave - Banbury,2023-08-06 15:00:00+00:00,busbar,,L1 Voltage THD,%,3.28
771028,Heathcote Ave - Banbury,2023-08-06 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.26
771028,Heathcote Ave - Banbury,2023-08-06 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
771028,Heathcote Ave - Banbury,2023-08-06 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
771028,Heathcote Ave - Banbury,2023-08-06 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
771028,Heathcote Ave - Banbury,2023-08-06 15:00:00+00:00,busbar,,L3 Active Power,kW,20.68
771028,Heathcote Ave - Banbury,2023-08-06 15:00:00+00:00,busbar,,L2 Active Power,kW,32.91
771028,Heathcote Ave - Banbury,2023-08-06 15:00:00+00:00,busbar,,L1 Active Power,kW,21.81
771028,Heathcote Ave - Banbury,2023-08-06 15:00:00+00:00,busbar,,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-06 15:00:00+00:00,busbar,,L3 Current (RMS),A,91.6
771028,Heathcote Ave - Banbury,2023-08-06 15:00:00+00:00,busbar,,L2 Current (RMS),A,140.6
771028,Heathcote Ave - Banbury,2023-08-06 15:00:00+00:00,busbar,,L1 Current (RMS),A,97.1
771028,Heathcote Ave - Banbury,2023-08-06 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.67
771028,Heathcote Ave - Banbury,2023-08-06 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
771028,Heathcote Ave - Banbury,2023-08-06 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.47
771028,Heathcote Ave - Banbury,2023-08-06 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.65
771028,Heathcote Ave - Banbury,2023-08-06 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,12.46
771028,Heathcote Ave - Banbury,2023-08-06 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.36
771028,Heathcote Ave - Banbury,2023-08-06 14:50:00+00:00,feeder,5.0,N Current (RMS),A,10.0
771028,Heathcote Ave - Banbury,2023-08-06 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,10.1
771028,Heathcote Ave - Banbury,2023-08-06 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,52.2
771028,Heathcote Ave - Banbury,2023-08-06 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,15.7
771028,Heathcote Ave - Banbury,2023-08-06 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
771028,Heathcote Ave - Banbury,2023-08-06 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
771028,Heathcote Ave - Banbury,2023-08-06 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.06
771028,Heathcote Ave - Banbury,2023-08-06 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.87
771028,Heathcote Ave - Banbury,2023-08-06 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.09
771028,Heathcote Ave - Banbury,2023-08-06 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.44
771028,Heathcote Ave - Banbury,2023-08-06 14:50:00+00:00,feeder,4.0,N Current (RMS),A,4.4
771028,Heathcote Ave - Banbury,2023-08-06 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,11.1
771028,Heathcote Ave - Banbury,2023-08-06 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.7
771028,Heathcote Ave - Banbury,2023-08-06 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,11.5
771028,Heathcote Ave - Banbury,2023-08-06 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
771028,Heathcote Ave - Banbury,2023-08-06 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.42
771028,Heathcote Ave - Banbury,2023-08-06 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
771028,Heathcote Ave - Banbury,2023-08-06 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.03
771028,Heathcote Ave - Banbury,2023-08-06 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.53
771028,Heathcote Ave - Banbury,2023-08-06 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.84
771028,Heathcote Ave - Banbury,2023-08-06 14:50:00+00:00,feeder,3.0,N Current (RMS),A,3.9
771028,Heathcote Ave - Banbury,2023-08-06 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,26.8
771028,Heathcote Ave - Banbury,2023-08-06 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,33.8
771028,Heathcote Ave - Banbury,2023-08-06 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.1
771028,Heathcote Ave - Banbury,2023-08-06 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
771028,Heathcote Ave - Banbury,2023-08-06 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
771028,Heathcote Ave - Banbury,2023-08-06 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
771028,Heathcote Ave - Banbury,2023-08-06 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.79
771028,Heathcote Ave - Banbury,2023-08-06 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.2
771028,Heathcote Ave - Banbury,2023-08-06 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
771028,Heathcote Ave - Banbury,2023-08-06 14:50:00+00:00,feeder,2.0,N Current (RMS),A,3.2
771028,Heathcote Ave - Banbury,2023-08-06 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.1
771028,Heathcote Ave - Banbury,2023-08-06 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.9
771028,Heathcote Ave - Banbury,2023-08-06 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.9
771028,Heathcote Ave - Banbury,2023-08-06 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
771028,Heathcote Ave - Banbury,2023-08-06 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
771028,Heathcote Ave - Banbury,2023-08-06 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
771028,Heathcote Ave - Banbury,2023-08-06 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.04
771028,Heathcote Ave - Banbury,2023-08-06 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.3
771028,Heathcote Ave - Banbury,2023-08-06 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.83
771028,Heathcote Ave - Banbury,2023-08-06 14:50:00+00:00,feeder,1.0,N Current (RMS),A,7.9
771028,Heathcote Ave - Banbury,2023-08-06 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,22.9
771028,Heathcote Ave - Banbury,2023-08-06 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.4
771028,Heathcote Ave - Banbury,2023-08-06 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,48.2
771028,Heathcote Ave - Banbury,2023-08-06 14:50:00+00:00,transformer,,Temperature,C,26.4
771028,Heathcote Ave - Banbury,2023-08-06 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.74
771028,Heathcote Ave - Banbury,2023-08-06 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.61
771028,Heathcote Ave - Banbury,2023-08-06 14:50:00+00:00,busbar,,L2 Voltage THD,%,3.02
771028,Heathcote Ave - Banbury,2023-08-06 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.31
771028,Heathcote Ave - Banbury,2023-08-06 14:50:00+00:00,busbar,,L1 Voltage THD,%,3.25
771028,Heathcote Ave - Banbury,2023-08-06 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.38
771028,Heathcote Ave - Banbury,2023-08-06 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
771028,Heathcote Ave - Banbury,2023-08-06 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
771028,Heathcote Ave - Banbury,2023-08-06 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
771028,Heathcote Ave - Banbury,2023-08-06 14:50:00+00:00,busbar,,L3 Active Power,kW,19.37
771028,Heathcote Ave - Banbury,2023-08-06 14:50:00+00:00,busbar,,L2 Active Power,kW,27.97
771028,Heathcote Ave - Banbury,2023-08-06 14:50:00+00:00,busbar,,L1 Active Power,kW,25.48
771028,Heathcote Ave - Banbury,2023-08-06 14:50:00+00:00,busbar,,N Current (RMS),A,2.9
771028,Heathcote Ave - Banbury,2023-08-06 14:50:00+00:00,busbar,,L3 Current (RMS),A,86.5
771028,Heathcote Ave - Banbury,2023-08-06 14:50:00+00:00,busbar,,L2 Current (RMS),A,120.5
771028,Heathcote Ave - Banbury,2023-08-06 14:50:00+00:00,busbar,,L1 Current (RMS),A,111.1
771028,Heathcote Ave - Banbury,2023-08-06 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
771028,Heathcote Ave - Banbury,2023-08-06 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.23
771028,Heathcote Ave - Banbury,2023-08-06 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.41
771028,Heathcote Ave - Banbury,2023-08-06 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.71
771028,Heathcote Ave - Banbury,2023-08-06 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.15
771028,Heathcote Ave - Banbury,2023-08-06 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.03
771028,Heathcote Ave - Banbury,2023-08-06 14:40:00+00:00,feeder,5.0,N Current (RMS),A,8.3
771028,Heathcote Ave - Banbury,2023-08-06 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,9.7
771028,Heathcote Ave - Banbury,2023-08-06 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,44.8
771028,Heathcote Ave - Banbury,2023-08-06 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,14.5
771028,Heathcote Ave - Banbury,2023-08-06 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
771028,Heathcote Ave - Banbury,2023-08-06 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
771028,Heathcote Ave - Banbury,2023-08-06 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.82
771028,Heathcote Ave - Banbury,2023-08-06 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.94
771028,Heathcote Ave - Banbury,2023-08-06 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.88
771028,Heathcote Ave - Banbury,2023-08-06 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.91
771028,Heathcote Ave - Banbury,2023-08-06 14:40:00+00:00,feeder,4.0,N Current (RMS),A,3.1
771028,Heathcote Ave - Banbury,2023-08-06 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,4.7
771028,Heathcote Ave - Banbury,2023-08-06 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.2
771028,Heathcote Ave - Banbury,2023-08-06 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.7
771028,Heathcote Ave - Banbury,2023-08-06 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
771028,Heathcote Ave - Banbury,2023-08-06 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
771028,Heathcote Ave - Banbury,2023-08-06 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
771028,Heathcote Ave - Banbury,2023-08-06 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.26
771028,Heathcote Ave - Banbury,2023-08-06 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.52
771028,Heathcote Ave - Banbury,2023-08-06 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.21
771028,Heathcote Ave - Banbury,2023-08-06 14:40:00+00:00,feeder,3.0,N Current (RMS),A,4.6
771028,Heathcote Ave - Banbury,2023-08-06 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,39.5
771028,Heathcote Ave - Banbury,2023-08-06 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,41.5
771028,Heathcote Ave - Banbury,2023-08-06 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.0
771028,Heathcote Ave - Banbury,2023-08-06 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
771028,Heathcote Ave - Banbury,2023-08-06 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
771028,Heathcote Ave - Banbury,2023-08-06 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
771028,Heathcote Ave - Banbury,2023-08-06 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.25
771028,Heathcote Ave - Banbury,2023-08-06 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.01
771028,Heathcote Ave - Banbury,2023-08-06 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.45
771028,Heathcote Ave - Banbury,2023-08-06 14:40:00+00:00,feeder,2.0,N Current (RMS),A,3.2
771028,Heathcote Ave - Banbury,2023-08-06 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,36.7
771028,Heathcote Ave - Banbury,2023-08-06 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.9
771028,Heathcote Ave - Banbury,2023-08-06 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.6
771028,Heathcote Ave - Banbury,2023-08-06 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
771028,Heathcote Ave - Banbury,2023-08-06 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
771028,Heathcote Ave - Banbury,2023-08-06 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
771028,Heathcote Ave - Banbury,2023-08-06 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.56
771028,Heathcote Ave - Banbury,2023-08-06 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.55
771028,Heathcote Ave - Banbury,2023-08-06 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.25
771028,Heathcote Ave - Banbury,2023-08-06 14:40:00+00:00,feeder,1.0,N Current (RMS),A,5.0
771028,Heathcote Ave - Banbury,2023-08-06 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.5
771028,Heathcote Ave - Banbury,2023-08-06 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,24.6
771028,Heathcote Ave - Banbury,2023-08-06 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,41.1
771028,Heathcote Ave - Banbury,2023-08-06 14:40:00+00:00,transformer,,Temperature,C,26.3
771028,Heathcote Ave - Banbury,2023-08-06 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.72
771028,Heathcote Ave - Banbury,2023-08-06 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.1
771028,Heathcote Ave - Banbury,2023-08-06 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.96
771028,Heathcote Ave - Banbury,2023-08-06 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.96
771028,Heathcote Ave - Banbury,2023-08-06 14:40:00+00:00,busbar,,L1 Voltage THD,%,3.19
771028,Heathcote Ave - Banbury,2023-08-06 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.16
771028,Heathcote Ave - Banbury,2023-08-06 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
771028,Heathcote Ave - Banbury,2023-08-06 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
771028,Heathcote Ave - Banbury,2023-08-06 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
771028,Heathcote Ave - Banbury,2023-08-06 14:40:00+00:00,busbar,,L3 Active Power,kW,22.72
771028,Heathcote Ave - Banbury,2023-08-06 14:40:00+00:00,busbar,,L2 Active Power,kW,31.11
771028,Heathcote Ave - Banbury,2023-08-06 14:40:00+00:00,busbar,,L1 Active Power,kW,23.86
771028,Heathcote Ave - Banbury,2023-08-06 14:40:00+00:00,busbar,,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-06 14:40:00+00:00,busbar,,L3 Current (RMS),A,99.0
771028,Heathcote Ave - Banbury,2023-08-06 14:40:00+00:00,busbar,,L2 Current (RMS),A,134.9
771028,Heathcote Ave - Banbury,2023-08-06 14:40:00+00:00,busbar,,L1 Current (RMS),A,105.6
771028,Heathcote Ave - Banbury,2023-08-06 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.8
771028,Heathcote Ave - Banbury,2023-08-06 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
771028,Heathcote Ave - Banbury,2023-08-06 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.58
771028,Heathcote Ave - Banbury,2023-08-06 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.24
771028,Heathcote Ave - Banbury,2023-08-06 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.72
771028,Heathcote Ave - Banbury,2023-08-06 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.38
771028,Heathcote Ave - Banbury,2023-08-06 14:30:00+00:00,feeder,5.0,N Current (RMS),A,4.2
771028,Heathcote Ave - Banbury,2023-08-06 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,11.4
771028,Heathcote Ave - Banbury,2023-08-06 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,25.3
771028,Heathcote Ave - Banbury,2023-08-06 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,11.5
771028,Heathcote Ave - Banbury,2023-08-06 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
771028,Heathcote Ave - Banbury,2023-08-06 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
771028,Heathcote Ave - Banbury,2023-08-06 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.54
771028,Heathcote Ave - Banbury,2023-08-06 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.03
771028,Heathcote Ave - Banbury,2023-08-06 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.44
771028,Heathcote Ave - Banbury,2023-08-06 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.69
771028,Heathcote Ave - Banbury,2023-08-06 14:30:00+00:00,feeder,4.0,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-06 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,5.2
771028,Heathcote Ave - Banbury,2023-08-06 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.6
771028,Heathcote Ave - Banbury,2023-08-06 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,12.3
771028,Heathcote Ave - Banbury,2023-08-06 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
771028,Heathcote Ave - Banbury,2023-08-06 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
771028,Heathcote Ave - Banbury,2023-08-06 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
771028,Heathcote Ave - Banbury,2023-08-06 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.22
771028,Heathcote Ave - Banbury,2023-08-06 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.22
771028,Heathcote Ave - Banbury,2023-08-06 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.8
771028,Heathcote Ave - Banbury,2023-08-06 14:30:00+00:00,feeder,3.0,N Current (RMS),A,4.4
771028,Heathcote Ave - Banbury,2023-08-06 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,35.6
771028,Heathcote Ave - Banbury,2023-08-06 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,39.9
771028,Heathcote Ave - Banbury,2023-08-06 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.0
771028,Heathcote Ave - Banbury,2023-08-06 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
771028,Heathcote Ave - Banbury,2023-08-06 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
771028,Heathcote Ave - Banbury,2023-08-06 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
771028,Heathcote Ave - Banbury,2023-08-06 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.79
771028,Heathcote Ave - Banbury,2023-08-06 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.88
771028,Heathcote Ave - Banbury,2023-08-06 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.45
771028,Heathcote Ave - Banbury,2023-08-06 14:30:00+00:00,feeder,2.0,N Current (RMS),A,3.5
771028,Heathcote Ave - Banbury,2023-08-06 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,34.8
771028,Heathcote Ave - Banbury,2023-08-06 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.9
771028,Heathcote Ave - Banbury,2023-08-06 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.7
771028,Heathcote Ave - Banbury,2023-08-06 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
771028,Heathcote Ave - Banbury,2023-08-06 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
771028,Heathcote Ave - Banbury,2023-08-06 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
771028,Heathcote Ave - Banbury,2023-08-06 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.75
771028,Heathcote Ave - Banbury,2023-08-06 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.6
771028,Heathcote Ave - Banbury,2023-08-06 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.25
771028,Heathcote Ave - Banbury,2023-08-06 14:30:00+00:00,feeder,1.0,N Current (RMS),A,3.7
771028,Heathcote Ave - Banbury,2023-08-06 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.8
771028,Heathcote Ave - Banbury,2023-08-06 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,24.0
771028,Heathcote Ave - Banbury,2023-08-06 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,37.5
771028,Heathcote Ave - Banbury,2023-08-06 14:30:00+00:00,transformer,,Temperature,C,26.6
771028,Heathcote Ave - Banbury,2023-08-06 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.67
771028,Heathcote Ave - Banbury,2023-08-06 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.01
771028,Heathcote Ave - Banbury,2023-08-06 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.88
771028,Heathcote Ave - Banbury,2023-08-06 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.78
771028,Heathcote Ave - Banbury,2023-08-06 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.1
771028,Heathcote Ave - Banbury,2023-08-06 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.9
771028,Heathcote Ave - Banbury,2023-08-06 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
771028,Heathcote Ave - Banbury,2023-08-06 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
771028,Heathcote Ave - Banbury,2023-08-06 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
771028,Heathcote Ave - Banbury,2023-08-06 14:30:00+00:00,busbar,,L3 Active Power,kW,20.02
771028,Heathcote Ave - Banbury,2023-08-06 14:30:00+00:00,busbar,,L2 Active Power,kW,25.85
771028,Heathcote Ave - Banbury,2023-08-06 14:30:00+00:00,busbar,,L1 Active Power,kW,20.57
771028,Heathcote Ave - Banbury,2023-08-06 14:30:00+00:00,busbar,,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-06 14:30:00+00:00,busbar,,L3 Current (RMS),A,89.8
771028,Heathcote Ave - Banbury,2023-08-06 14:30:00+00:00,busbar,,L2 Current (RMS),A,113.5
771028,Heathcote Ave - Banbury,2023-08-06 14:30:00+00:00,busbar,,L1 Current (RMS),A,92.7
