Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
771028,Heathcote Ave - Banbury,2023-08-06 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.76
771028,Heathcote Ave - Banbury,2023-08-06 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.15
771028,Heathcote Ave - Banbury,2023-08-06 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.61
771028,Heathcote Ave - Banbury,2023-08-06 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.39
771028,Heathcote Ave - Banbury,2023-08-06 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.8
771028,Heathcote Ave - Banbury,2023-08-06 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.36
771028,Heathcote Ave - Banbury,2023-08-06 14:20:00+00:00,feeder,5.0,N Current (RMS),A,4.0
771028,Heathcote Ave - Banbury,2023-08-06 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,12.5
771028,Heathcote Ave - Banbury,2023-08-06 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,20.9
771028,Heathcote Ave - Banbury,2023-08-06 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,11.4
771028,Heathcote Ave - Banbury,2023-08-06 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
771028,Heathcote Ave - Banbury,2023-08-06 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
771028,Heathcote Ave - Banbury,2023-08-06 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.51
771028,Heathcote Ave - Banbury,2023-08-06 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.14
771028,Heathcote Ave - Banbury,2023-08-06 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.47
771028,Heathcote Ave - Banbury,2023-08-06 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.26
771028,Heathcote Ave - Banbury,2023-08-06 14:20:00+00:00,feeder,4.0,N Current (RMS),A,4.9
771028,Heathcote Ave - Banbury,2023-08-06 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,5.6
771028,Heathcote Ave - Banbury,2023-08-06 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.8
771028,Heathcote Ave - Banbury,2023-08-06 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,26.7
771028,Heathcote Ave - Banbury,2023-08-06 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
771028,Heathcote Ave - Banbury,2023-08-06 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
771028,Heathcote Ave - Banbury,2023-08-06 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
771028,Heathcote Ave - Banbury,2023-08-06 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.22
771028,Heathcote Ave - Banbury,2023-08-06 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.38
771028,Heathcote Ave - Banbury,2023-08-06 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.51
771028,Heathcote Ave - Banbury,2023-08-06 14:20:00+00:00,feeder,3.0,N Current (RMS),A,3.0
771028,Heathcote Ave - Banbury,2023-08-06 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,28.5
771028,Heathcote Ave - Banbury,2023-08-06 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,32.3
771028,Heathcote Ave - Banbury,2023-08-06 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.0
771028,Heathcote Ave - Banbury,2023-08-06 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
771028,Heathcote Ave - Banbury,2023-08-06 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
771028,Heathcote Ave - Banbury,2023-08-06 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
771028,Heathcote Ave - Banbury,2023-08-06 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.06
771028,Heathcote Ave - Banbury,2023-08-06 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.17
771028,Heathcote Ave - Banbury,2023-08-06 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.42
771028,Heathcote Ave - Banbury,2023-08-06 14:20:00+00:00,feeder,2.0,N Current (RMS),A,5.0
771028,Heathcote Ave - Banbury,2023-08-06 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,44.6
771028,Heathcote Ave - Banbury,2023-08-06 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,26.8
771028,Heathcote Ave - Banbury,2023-08-06 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,24.6
771028,Heathcote Ave - Banbury,2023-08-06 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
771028,Heathcote Ave - Banbury,2023-08-06 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
771028,Heathcote Ave - Banbury,2023-08-06 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
771028,Heathcote Ave - Banbury,2023-08-06 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.71
771028,Heathcote Ave - Banbury,2023-08-06 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.74
771028,Heathcote Ave - Banbury,2023-08-06 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.65
771028,Heathcote Ave - Banbury,2023-08-06 14:20:00+00:00,feeder,1.0,N Current (RMS),A,3.2
771028,Heathcote Ave - Banbury,2023-08-06 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.2
771028,Heathcote Ave - Banbury,2023-08-06 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,27.4
771028,Heathcote Ave - Banbury,2023-08-06 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,31.3
771028,Heathcote Ave - Banbury,2023-08-06 14:20:00+00:00,transformer,,Temperature,C,27.8
771028,Heathcote Ave - Banbury,2023-08-06 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.67
771028,Heathcote Ave - Banbury,2023-08-06 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.28
771028,Heathcote Ave - Banbury,2023-08-06 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.88
771028,Heathcote Ave - Banbury,2023-08-06 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.07
771028,Heathcote Ave - Banbury,2023-08-06 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.13
771028,Heathcote Ave - Banbury,2023-08-06 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.12
771028,Heathcote Ave - Banbury,2023-08-06 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
771028,Heathcote Ave - Banbury,2023-08-06 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
771028,Heathcote Ave - Banbury,2023-08-06 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
771028,Heathcote Ave - Banbury,2023-08-06 14:20:00+00:00,busbar,,L3 Active Power,kW,21.52
771028,Heathcote Ave - Banbury,2023-08-06 14:20:00+00:00,busbar,,L2 Active Power,kW,25.57
771028,Heathcote Ave - Banbury,2023-08-06 14:20:00+00:00,busbar,,L1 Active Power,kW,23.19
771028,Heathcote Ave - Banbury,2023-08-06 14:20:00+00:00,busbar,,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-06 14:20:00+00:00,busbar,,L3 Current (RMS),A,97.8
771028,Heathcote Ave - Banbury,2023-08-06 14:20:00+00:00,busbar,,L2 Current (RMS),A,111.3
771028,Heathcote Ave - Banbury,2023-08-06 14:20:00+00:00,busbar,,L1 Current (RMS),A,104.1
771028,Heathcote Ave - Banbury,2023-08-06 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.59
771028,Heathcote Ave - Banbury,2023-08-06 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.35
771028,Heathcote Ave - Banbury,2023-08-06 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
771028,Heathcote Ave - Banbury,2023-08-06 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,-1.29
771028,Heathcote Ave - Banbury,2023-08-06 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.32
771028,Heathcote Ave - Banbury,2023-08-06 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.08
771028,Heathcote Ave - Banbury,2023-08-06 14:10:00+00:00,feeder,5.0,N Current (RMS),A,3.1
771028,Heathcote Ave - Banbury,2023-08-06 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,9.0
771028,Heathcote Ave - Banbury,2023-08-06 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,15.0
771028,Heathcote Ave - Banbury,2023-08-06 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,15.0
771028,Heathcote Ave - Banbury,2023-08-06 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
771028,Heathcote Ave - Banbury,2023-08-06 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
771028,Heathcote Ave - Banbury,2023-08-06 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.52
771028,Heathcote Ave - Banbury,2023-08-06 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.77
771028,Heathcote Ave - Banbury,2023-08-06 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.66
771028,Heathcote Ave - Banbury,2023-08-06 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.93
771028,Heathcote Ave - Banbury,2023-08-06 14:10:00+00:00,feeder,4.0,N Current (RMS),A,3.1
771028,Heathcote Ave - Banbury,2023-08-06 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,4.7
771028,Heathcote Ave - Banbury,2023-08-06 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,7.4
771028,Heathcote Ave - Banbury,2023-08-06 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,25.5
771028,Heathcote Ave - Banbury,2023-08-06 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
771028,Heathcote Ave - Banbury,2023-08-06 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
771028,Heathcote Ave - Banbury,2023-08-06 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
771028,Heathcote Ave - Banbury,2023-08-06 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.52
771028,Heathcote Ave - Banbury,2023-08-06 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.93
771028,Heathcote Ave - Banbury,2023-08-06 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.6
771028,Heathcote Ave - Banbury,2023-08-06 14:10:00+00:00,feeder,3.0,N Current (RMS),A,3.0
771028,Heathcote Ave - Banbury,2023-08-06 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,29.3
771028,Heathcote Ave - Banbury,2023-08-06 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.2
771028,Heathcote Ave - Banbury,2023-08-06 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.3
771028,Heathcote Ave - Banbury,2023-08-06 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
771028,Heathcote Ave - Banbury,2023-08-06 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
771028,Heathcote Ave - Banbury,2023-08-06 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
771028,Heathcote Ave - Banbury,2023-08-06 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.99
771028,Heathcote Ave - Banbury,2023-08-06 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.82
771028,Heathcote Ave - Banbury,2023-08-06 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.62
771028,Heathcote Ave - Banbury,2023-08-06 14:10:00+00:00,feeder,2.0,N Current (RMS),A,4.2
771028,Heathcote Ave - Banbury,2023-08-06 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,35.6
771028,Heathcote Ave - Banbury,2023-08-06 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.2
771028,Heathcote Ave - Banbury,2023-08-06 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.2
771028,Heathcote Ave - Banbury,2023-08-06 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
771028,Heathcote Ave - Banbury,2023-08-06 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
771028,Heathcote Ave - Banbury,2023-08-06 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
771028,Heathcote Ave - Banbury,2023-08-06 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.22
771028,Heathcote Ave - Banbury,2023-08-06 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.47
771028,Heathcote Ave - Banbury,2023-08-06 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.02
771028,Heathcote Ave - Banbury,2023-08-06 14:10:00+00:00,feeder,1.0,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-06 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.4
771028,Heathcote Ave - Banbury,2023-08-06 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.9
771028,Heathcote Ave - Banbury,2023-08-06 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.3
771028,Heathcote Ave - Banbury,2023-08-06 14:10:00+00:00,transformer,,Temperature,C,26.4
771028,Heathcote Ave - Banbury,2023-08-06 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.72
771028,Heathcote Ave - Banbury,2023-08-06 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.39
771028,Heathcote Ave - Banbury,2023-08-06 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.95
771028,Heathcote Ave - Banbury,2023-08-06 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.09
771028,Heathcote Ave - Banbury,2023-08-06 14:10:00+00:00,busbar,,L1 Voltage THD,%,3.15
771028,Heathcote Ave - Banbury,2023-08-06 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.05
771028,Heathcote Ave - Banbury,2023-08-06 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
771028,Heathcote Ave - Banbury,2023-08-06 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
771028,Heathcote Ave - Banbury,2023-08-06 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
771028,Heathcote Ave - Banbury,2023-08-06 14:10:00+00:00,busbar,,L3 Active Power,kW,16.21
771028,Heathcote Ave - Banbury,2023-08-06 14:10:00+00:00,busbar,,L2 Active Power,kW,19.21
771028,Heathcote Ave - Banbury,2023-08-06 14:10:00+00:00,busbar,,L1 Active Power,kW,19.25
771028,Heathcote Ave - Banbury,2023-08-06 14:10:00+00:00,busbar,,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-06 14:10:00+00:00,busbar,,L3 Current (RMS),A,75.0
771028,Heathcote Ave - Banbury,2023-08-06 14:10:00+00:00,busbar,,L2 Current (RMS),A,85.7
771028,Heathcote Ave - Banbury,2023-08-06 14:10:00+00:00,busbar,,L1 Current (RMS),A,87.6
771028,Heathcote Ave - Banbury,2023-08-06 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.57
771028,Heathcote Ave - Banbury,2023-08-06 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
771028,Heathcote Ave - Banbury,2023-08-06 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
771028,Heathcote Ave - Banbury,2023-08-06 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
771028,Heathcote Ave - Banbury,2023-08-06 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.51
771028,Heathcote Ave - Banbury,2023-08-06 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.27
771028,Heathcote Ave - Banbury,2023-08-06 14:00:00+00:00,feeder,5.0,N Current (RMS),A,3.2
771028,Heathcote Ave - Banbury,2023-08-06 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,14.6
771028,Heathcote Ave - Banbury,2023-08-06 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,15.8
771028,Heathcote Ave - Banbury,2023-08-06 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,15.4
771028,Heathcote Ave - Banbury,2023-08-06 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
771028,Heathcote Ave - Banbury,2023-08-06 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
771028,Heathcote Ave - Banbury,2023-08-06 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.39
771028,Heathcote Ave - Banbury,2023-08-06 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
771028,Heathcote Ave - Banbury,2023-08-06 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.63
771028,Heathcote Ave - Banbury,2023-08-06 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
771028,Heathcote Ave - Banbury,2023-08-06 14:00:00+00:00,feeder,4.0,N Current (RMS),A,4.0
771028,Heathcote Ave - Banbury,2023-08-06 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.8
771028,Heathcote Ave - Banbury,2023-08-06 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,7.4
771028,Heathcote Ave - Banbury,2023-08-06 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,25.6
771028,Heathcote Ave - Banbury,2023-08-06 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
771028,Heathcote Ave - Banbury,2023-08-06 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
771028,Heathcote Ave - Banbury,2023-08-06 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
771028,Heathcote Ave - Banbury,2023-08-06 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.21
771028,Heathcote Ave - Banbury,2023-08-06 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.47
771028,Heathcote Ave - Banbury,2023-08-06 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.36
771028,Heathcote Ave - Banbury,2023-08-06 14:00:00+00:00,feeder,3.0,N Current (RMS),A,4.5
771028,Heathcote Ave - Banbury,2023-08-06 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,28.6
771028,Heathcote Ave - Banbury,2023-08-06 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,41.7
771028,Heathcote Ave - Banbury,2023-08-06 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.6
771028,Heathcote Ave - Banbury,2023-08-06 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
771028,Heathcote Ave - Banbury,2023-08-06 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
771028,Heathcote Ave - Banbury,2023-08-06 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
771028,Heathcote Ave - Banbury,2023-08-06 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.09
771028,Heathcote Ave - Banbury,2023-08-06 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.83
771028,Heathcote Ave - Banbury,2023-08-06 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.23
771028,Heathcote Ave - Banbury,2023-08-06 14:00:00+00:00,feeder,2.0,N Current (RMS),A,3.0
771028,Heathcote Ave - Banbury,2023-08-06 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,31.9
771028,Heathcote Ave - Banbury,2023-08-06 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.9
771028,Heathcote Ave - Banbury,2023-08-06 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.9
771028,Heathcote Ave - Banbury,2023-08-06 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
771028,Heathcote Ave - Banbury,2023-08-06 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
771028,Heathcote Ave - Banbury,2023-08-06 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
771028,Heathcote Ave - Banbury,2023-08-06 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.8
771028,Heathcote Ave - Banbury,2023-08-06 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.77
771028,Heathcote Ave - Banbury,2023-08-06 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.99
771028,Heathcote Ave - Banbury,2023-08-06 14:00:00+00:00,feeder,1.0,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-06 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.0
771028,Heathcote Ave - Banbury,2023-08-06 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.5
771028,Heathcote Ave - Banbury,2023-08-06 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,29.1
771028,Heathcote Ave - Banbury,2023-08-06 14:00:00+00:00,transformer,,Temperature,C,24.6
771028,Heathcote Ave - Banbury,2023-08-06 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.65
771028,Heathcote Ave - Banbury,2023-08-06 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.14
771028,Heathcote Ave - Banbury,2023-08-06 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.89
771028,Heathcote Ave - Banbury,2023-08-06 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.01
771028,Heathcote Ave - Banbury,2023-08-06 14:00:00+00:00,busbar,,L1 Voltage THD,%,3.07
771028,Heathcote Ave - Banbury,2023-08-06 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.78
771028,Heathcote Ave - Banbury,2023-08-06 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
771028,Heathcote Ave - Banbury,2023-08-06 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
771028,Heathcote Ave - Banbury,2023-08-06 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
771028,Heathcote Ave - Banbury,2023-08-06 14:00:00+00:00,busbar,,L3 Active Power,kW,20.11
771028,Heathcote Ave - Banbury,2023-08-06 14:00:00+00:00,busbar,,L2 Active Power,kW,20.21
771028,Heathcote Ave - Banbury,2023-08-06 14:00:00+00:00,busbar,,L1 Active Power,kW,22.86
771028,Heathcote Ave - Banbury,2023-08-06 14:00:00+00:00,busbar,,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-06 14:00:00+00:00,busbar,,L3 Current (RMS),A,90.1
771028,Heathcote Ave - Banbury,2023-08-06 14:00:00+00:00,busbar,,L2 Current (RMS),A,89.3
771028,Heathcote Ave - Banbury,2023-08-06 14:00:00+00:00,busbar,,L1 Current (RMS),A,101.2
771028,Heathcote Ave - Banbury,2023-08-06 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.89
771028,Heathcote Ave - Banbury,2023-08-06 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.07
771028,Heathcote Ave - Banbury,2023-08-06 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.45
771028,Heathcote Ave - Banbury,2023-08-06 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.83
771028,Heathcote Ave - Banbury,2023-08-06 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.73
771028,Heathcote Ave - Banbury,2023-08-06 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.26
771028,Heathcote Ave - Banbury,2023-08-06 13:50:00+00:00,feeder,5.0,N Current (RMS),A,2.6
771028,Heathcote Ave - Banbury,2023-08-06 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,14.9
771028,Heathcote Ave - Banbury,2023-08-06 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,16.6
771028,Heathcote Ave - Banbury,2023-08-06 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,14.5
771028,Heathcote Ave - Banbury,2023-08-06 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
771028,Heathcote Ave - Banbury,2023-08-06 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
771028,Heathcote Ave - Banbury,2023-08-06 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.37
771028,Heathcote Ave - Banbury,2023-08-06 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.11
771028,Heathcote Ave - Banbury,2023-08-06 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.65
771028,Heathcote Ave - Banbury,2023-08-06 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.24
771028,Heathcote Ave - Banbury,2023-08-06 13:50:00+00:00,feeder,4.0,N Current (RMS),A,3.2
771028,Heathcote Ave - Banbury,2023-08-06 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.4
771028,Heathcote Ave - Banbury,2023-08-06 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,7.4
771028,Heathcote Ave - Banbury,2023-08-06 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,18.7
771028,Heathcote Ave - Banbury,2023-08-06 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
771028,Heathcote Ave - Banbury,2023-08-06 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
771028,Heathcote Ave - Banbury,2023-08-06 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
771028,Heathcote Ave - Banbury,2023-08-06 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.51
771028,Heathcote Ave - Banbury,2023-08-06 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.35
771028,Heathcote Ave - Banbury,2023-08-06 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.46
771028,Heathcote Ave - Banbury,2023-08-06 13:50:00+00:00,feeder,3.0,N Current (RMS),A,3.2
771028,Heathcote Ave - Banbury,2023-08-06 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.5
771028,Heathcote Ave - Banbury,2023-08-06 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,29.0
771028,Heathcote Ave - Banbury,2023-08-06 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.6
771028,Heathcote Ave - Banbury,2023-08-06 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
771028,Heathcote Ave - Banbury,2023-08-06 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
771028,Heathcote Ave - Banbury,2023-08-06 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
771028,Heathcote Ave - Banbury,2023-08-06 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.65
771028,Heathcote Ave - Banbury,2023-08-06 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.82
771028,Heathcote Ave - Banbury,2023-08-06 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.8
771028,Heathcote Ave - Banbury,2023-08-06 13:50:00+00:00,feeder,2.0,N Current (RMS),A,2.9
771028,Heathcote Ave - Banbury,2023-08-06 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,38.2
771028,Heathcote Ave - Banbury,2023-08-06 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.1
771028,Heathcote Ave - Banbury,2023-08-06 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.5
771028,Heathcote Ave - Banbury,2023-08-06 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
771028,Heathcote Ave - Banbury,2023-08-06 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
771028,Heathcote Ave - Banbury,2023-08-06 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
771028,Heathcote Ave - Banbury,2023-08-06 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.14
771028,Heathcote Ave - Banbury,2023-08-06 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.8
771028,Heathcote Ave - Banbury,2023-08-06 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.29
771028,Heathcote Ave - Banbury,2023-08-06 13:50:00+00:00,feeder,1.0,N Current (RMS),A,2.7
771028,Heathcote Ave - Banbury,2023-08-06 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,51.8
771028,Heathcote Ave - Banbury,2023-08-06 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.0
771028,Heathcote Ave - Banbury,2023-08-06 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,25.4
771028,Heathcote Ave - Banbury,2023-08-06 13:50:00+00:00,transformer,,Temperature,C,24.7
771028,Heathcote Ave - Banbury,2023-08-06 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.59
771028,Heathcote Ave - Banbury,2023-08-06 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.69
771028,Heathcote Ave - Banbury,2023-08-06 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.88
771028,Heathcote Ave - Banbury,2023-08-06 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.8
771028,Heathcote Ave - Banbury,2023-08-06 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.05
771028,Heathcote Ave - Banbury,2023-08-06 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.7
771028,Heathcote Ave - Banbury,2023-08-06 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
771028,Heathcote Ave - Banbury,2023-08-06 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
771028,Heathcote Ave - Banbury,2023-08-06 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
771028,Heathcote Ave - Banbury,2023-08-06 13:50:00+00:00,busbar,,L3 Active Power,kW,32.23
771028,Heathcote Ave - Banbury,2023-08-06 13:50:00+00:00,busbar,,L2 Active Power,kW,18.35
771028,Heathcote Ave - Banbury,2023-08-06 13:50:00+00:00,busbar,,L1 Active Power,kW,22.05
771028,Heathcote Ave - Banbury,2023-08-06 13:50:00+00:00,busbar,,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-06 13:50:00+00:00,busbar,,L3 Current (RMS),A,139.3
771028,Heathcote Ave - Banbury,2023-08-06 13:50:00+00:00,busbar,,L2 Current (RMS),A,82.4
771028,Heathcote Ave - Banbury,2023-08-06 13:50:00+00:00,busbar,,L1 Current (RMS),A,97.7
771028,Heathcote Ave - Banbury,2023-08-06 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.93
771028,Heathcote Ave - Banbury,2023-08-06 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.05
771028,Heathcote Ave - Banbury,2023-08-06 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.33
771028,Heathcote Ave - Banbury,2023-08-06 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.87
771028,Heathcote Ave - Banbury,2023-08-06 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.75
771028,Heathcote Ave - Banbury,2023-08-06 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.65
771028,Heathcote Ave - Banbury,2023-08-06 13:40:00+00:00,feeder,5.0,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-06 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,12.5
771028,Heathcote Ave - Banbury,2023-08-06 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,17.0
771028,Heathcote Ave - Banbury,2023-08-06 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,13.3
771028,Heathcote Ave - Banbury,2023-08-06 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
771028,Heathcote Ave - Banbury,2023-08-06 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
771028,Heathcote Ave - Banbury,2023-08-06 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
771028,Heathcote Ave - Banbury,2023-08-06 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.75
771028,Heathcote Ave - Banbury,2023-08-06 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.6
771028,Heathcote Ave - Banbury,2023-08-06 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
771028,Heathcote Ave - Banbury,2023-08-06 13:40:00+00:00,feeder,4.0,N Current (RMS),A,1.7
771028,Heathcote Ave - Banbury,2023-08-06 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,4.0
771028,Heathcote Ave - Banbury,2023-08-06 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,7.3
771028,Heathcote Ave - Banbury,2023-08-06 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,8.8
771028,Heathcote Ave - Banbury,2023-08-06 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
771028,Heathcote Ave - Banbury,2023-08-06 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
771028,Heathcote Ave - Banbury,2023-08-06 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
771028,Heathcote Ave - Banbury,2023-08-06 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.01
771028,Heathcote Ave - Banbury,2023-08-06 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.77
771028,Heathcote Ave - Banbury,2023-08-06 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.98
771028,Heathcote Ave - Banbury,2023-08-06 13:40:00+00:00,feeder,3.0,N Current (RMS),A,5.1
771028,Heathcote Ave - Banbury,2023-08-06 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.4
771028,Heathcote Ave - Banbury,2023-08-06 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,51.7
771028,Heathcote Ave - Banbury,2023-08-06 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.9
771028,Heathcote Ave - Banbury,2023-08-06 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
771028,Heathcote Ave - Banbury,2023-08-06 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
771028,Heathcote Ave - Banbury,2023-08-06 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
771028,Heathcote Ave - Banbury,2023-08-06 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.42
771028,Heathcote Ave - Banbury,2023-08-06 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.08
771028,Heathcote Ave - Banbury,2023-08-06 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.67
771028,Heathcote Ave - Banbury,2023-08-06 13:40:00+00:00,feeder,2.0,N Current (RMS),A,3.5
771028,Heathcote Ave - Banbury,2023-08-06 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.6
771028,Heathcote Ave - Banbury,2023-08-06 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.2
771028,Heathcote Ave - Banbury,2023-08-06 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.3
771028,Heathcote Ave - Banbury,2023-08-06 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
771028,Heathcote Ave - Banbury,2023-08-06 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
771028,Heathcote Ave - Banbury,2023-08-06 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
771028,Heathcote Ave - Banbury,2023-08-06 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.87
771028,Heathcote Ave - Banbury,2023-08-06 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.99
771028,Heathcote Ave - Banbury,2023-08-06 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.51
771028,Heathcote Ave - Banbury,2023-08-06 13:40:00+00:00,feeder,1.0,N Current (RMS),A,4.1
771028,Heathcote Ave - Banbury,2023-08-06 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,55.1
771028,Heathcote Ave - Banbury,2023-08-06 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,22.3
771028,Heathcote Ave - Banbury,2023-08-06 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,30.6
771028,Heathcote Ave - Banbury,2023-08-06 13:40:00+00:00,transformer,,Temperature,C,26.8
771028,Heathcote Ave - Banbury,2023-08-06 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.6
771028,Heathcote Ave - Banbury,2023-08-06 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.35
771028,Heathcote Ave - Banbury,2023-08-06 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.9
771028,Heathcote Ave - Banbury,2023-08-06 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.16
771028,Heathcote Ave - Banbury,2023-08-06 13:40:00+00:00,busbar,,L1 Voltage THD,%,3.06
771028,Heathcote Ave - Banbury,2023-08-06 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.12
771028,Heathcote Ave - Banbury,2023-08-06 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
771028,Heathcote Ave - Banbury,2023-08-06 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
771028,Heathcote Ave - Banbury,2023-08-06 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
771028,Heathcote Ave - Banbury,2023-08-06 13:40:00+00:00,busbar,,L3 Active Power,kW,25.92
771028,Heathcote Ave - Banbury,2023-08-06 13:40:00+00:00,busbar,,L2 Active Power,kW,26.19
771028,Heathcote Ave - Banbury,2023-08-06 13:40:00+00:00,busbar,,L1 Active Power,kW,20.81
771028,Heathcote Ave - Banbury,2023-08-06 13:40:00+00:00,busbar,,N Current (RMS),A,2.8
771028,Heathcote Ave - Banbury,2023-08-06 13:40:00+00:00,busbar,,L3 Current (RMS),A,113.7
771028,Heathcote Ave - Banbury,2023-08-06 13:40:00+00:00,busbar,,L2 Current (RMS),A,115.3
771028,Heathcote Ave - Banbury,2023-08-06 13:40:00+00:00,busbar,,L1 Current (RMS),A,93.6
771028,Heathcote Ave - Banbury,2023-08-06 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.98
771028,Heathcote Ave - Banbury,2023-08-06 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.43
771028,Heathcote Ave - Banbury,2023-08-06 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.49
771028,Heathcote Ave - Banbury,2023-08-06 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,-2.49
771028,Heathcote Ave - Banbury,2023-08-06 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.93
771028,Heathcote Ave - Banbury,2023-08-06 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.4
771028,Heathcote Ave - Banbury,2023-08-06 13:30:00+00:00,feeder,5.0,N Current (RMS),A,6.2
771028,Heathcote Ave - Banbury,2023-08-06 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,13.0
771028,Heathcote Ave - Banbury,2023-08-06 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,27.0
771028,Heathcote Ave - Banbury,2023-08-06 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.7
771028,Heathcote Ave - Banbury,2023-08-06 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
771028,Heathcote Ave - Banbury,2023-08-06 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
771028,Heathcote Ave - Banbury,2023-08-06 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
771028,Heathcote Ave - Banbury,2023-08-06 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.1
771028,Heathcote Ave - Banbury,2023-08-06 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.33
771028,Heathcote Ave - Banbury,2023-08-06 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.33
771028,Heathcote Ave - Banbury,2023-08-06 13:30:00+00:00,feeder,4.0,N Current (RMS),A,4.0
771028,Heathcote Ave - Banbury,2023-08-06 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,6.0
771028,Heathcote Ave - Banbury,2023-08-06 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
771028,Heathcote Ave - Banbury,2023-08-06 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,11.0
771028,Heathcote Ave - Banbury,2023-08-06 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
771028,Heathcote Ave - Banbury,2023-08-06 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.42
771028,Heathcote Ave - Banbury,2023-08-06 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
771028,Heathcote Ave - Banbury,2023-08-06 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.74
771028,Heathcote Ave - Banbury,2023-08-06 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.69
771028,Heathcote Ave - Banbury,2023-08-06 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.86
771028,Heathcote Ave - Banbury,2023-08-06 13:30:00+00:00,feeder,3.0,N Current (RMS),A,4.9
771028,Heathcote Ave - Banbury,2023-08-06 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.9
771028,Heathcote Ave - Banbury,2023-08-06 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,50.7
771028,Heathcote Ave - Banbury,2023-08-06 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.0
771028,Heathcote Ave - Banbury,2023-08-06 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
771028,Heathcote Ave - Banbury,2023-08-06 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
771028,Heathcote Ave - Banbury,2023-08-06 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
771028,Heathcote Ave - Banbury,2023-08-06 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.65
771028,Heathcote Ave - Banbury,2023-08-06 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.78
771028,Heathcote Ave - Banbury,2023-08-06 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.41
771028,Heathcote Ave - Banbury,2023-08-06 13:30:00+00:00,feeder,2.0,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-06 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.3
771028,Heathcote Ave - Banbury,2023-08-06 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,33.5
771028,Heathcote Ave - Banbury,2023-08-06 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.4
771028,Heathcote Ave - Banbury,2023-08-06 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
771028,Heathcote Ave - Banbury,2023-08-06 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
771028,Heathcote Ave - Banbury,2023-08-06 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
771028,Heathcote Ave - Banbury,2023-08-06 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.52
771028,Heathcote Ave - Banbury,2023-08-06 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.34
771028,Heathcote Ave - Banbury,2023-08-06 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.93
771028,Heathcote Ave - Banbury,2023-08-06 13:30:00+00:00,feeder,1.0,N Current (RMS),A,5.7
771028,Heathcote Ave - Banbury,2023-08-06 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,40.8
771028,Heathcote Ave - Banbury,2023-08-06 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.3
771028,Heathcote Ave - Banbury,2023-08-06 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.8
771028,Heathcote Ave - Banbury,2023-08-06 13:30:00+00:00,transformer,,Temperature,C,26.2
771028,Heathcote Ave - Banbury,2023-08-06 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.64
771028,Heathcote Ave - Banbury,2023-08-06 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.21
771028,Heathcote Ave - Banbury,2023-08-06 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.89
771028,Heathcote Ave - Banbury,2023-08-06 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.69
771028,Heathcote Ave - Banbury,2023-08-06 13:30:00+00:00,busbar,,L1 Voltage THD,%,3.07
771028,Heathcote Ave - Banbury,2023-08-06 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.07
771028,Heathcote Ave - Banbury,2023-08-06 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
771028,Heathcote Ave - Banbury,2023-08-06 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
771028,Heathcote Ave - Banbury,2023-08-06 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
771028,Heathcote Ave - Banbury,2023-08-06 13:30:00+00:00,busbar,,L3 Active Power,kW,17.52
771028,Heathcote Ave - Banbury,2023-08-06 13:30:00+00:00,busbar,,L2 Active Power,kW,26.39
771028,Heathcote Ave - Banbury,2023-08-06 13:30:00+00:00,busbar,,L1 Active Power,kW,12.93
771028,Heathcote Ave - Banbury,2023-08-06 13:30:00+00:00,busbar,,N Current (RMS),A,3.7
771028,Heathcote Ave - Banbury,2023-08-06 13:30:00+00:00,busbar,,L3 Current (RMS),A,78.7
771028,Heathcote Ave - Banbury,2023-08-06 13:30:00+00:00,busbar,,L2 Current (RMS),A,114.5
771028,Heathcote Ave - Banbury,2023-08-06 13:30:00+00:00,busbar,,L1 Current (RMS),A,62.4
771028,Heathcote Ave - Banbury,2023-08-06 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.78
771028,Heathcote Ave - Banbury,2023-08-06 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
771028,Heathcote Ave - Banbury,2023-08-06 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.73
771028,Heathcote Ave - Banbury,2023-08-06 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.98
771028,Heathcote Ave - Banbury,2023-08-06 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.84
771028,Heathcote Ave - Banbury,2023-08-06 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.25
771028,Heathcote Ave - Banbury,2023-08-06 13:20:00+00:00,feeder,5.0,N Current (RMS),A,3.1
771028,Heathcote Ave - Banbury,2023-08-06 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,10.1
771028,Heathcote Ave - Banbury,2023-08-06 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,17.4
771028,Heathcote Ave - Banbury,2023-08-06 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.6
771028,Heathcote Ave - Banbury,2023-08-06 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.03
771028,Heathcote Ave - Banbury,2023-08-06 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
771028,Heathcote Ave - Banbury,2023-08-06 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
771028,Heathcote Ave - Banbury,2023-08-06 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.32
771028,Heathcote Ave - Banbury,2023-08-06 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.48
771028,Heathcote Ave - Banbury,2023-08-06 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.64
771028,Heathcote Ave - Banbury,2023-08-06 13:20:00+00:00,feeder,4.0,N Current (RMS),A,3.3
771028,Heathcote Ave - Banbury,2023-08-06 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.0
771028,Heathcote Ave - Banbury,2023-08-06 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.8
771028,Heathcote Ave - Banbury,2023-08-06 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.3
771028,Heathcote Ave - Banbury,2023-08-06 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
771028,Heathcote Ave - Banbury,2023-08-06 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
771028,Heathcote Ave - Banbury,2023-08-06 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
771028,Heathcote Ave - Banbury,2023-08-06 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.78
771028,Heathcote Ave - Banbury,2023-08-06 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.05
771028,Heathcote Ave - Banbury,2023-08-06 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.95
771028,Heathcote Ave - Banbury,2023-08-06 13:20:00+00:00,feeder,3.0,N Current (RMS),A,4.6
771028,Heathcote Ave - Banbury,2023-08-06 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.2
771028,Heathcote Ave - Banbury,2023-08-06 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,44.0
771028,Heathcote Ave - Banbury,2023-08-06 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.6
771028,Heathcote Ave - Banbury,2023-08-06 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
771028,Heathcote Ave - Banbury,2023-08-06 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
771028,Heathcote Ave - Banbury,2023-08-06 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
771028,Heathcote Ave - Banbury,2023-08-06 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.03
771028,Heathcote Ave - Banbury,2023-08-06 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.94
771028,Heathcote Ave - Banbury,2023-08-06 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.32
771028,Heathcote Ave - Banbury,2023-08-06 13:20:00+00:00,feeder,2.0,N Current (RMS),A,5.3
771028,Heathcote Ave - Banbury,2023-08-06 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,47.7
771028,Heathcote Ave - Banbury,2023-08-06 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,33.9
771028,Heathcote Ave - Banbury,2023-08-06 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.4
771028,Heathcote Ave - Banbury,2023-08-06 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
771028,Heathcote Ave - Banbury,2023-08-06 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
771028,Heathcote Ave - Banbury,2023-08-06 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
771028,Heathcote Ave - Banbury,2023-08-06 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.38
771028,Heathcote Ave - Banbury,2023-08-06 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.97
771028,Heathcote Ave - Banbury,2023-08-06 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.32
771028,Heathcote Ave - Banbury,2023-08-06 13:20:00+00:00,feeder,1.0,N Current (RMS),A,4.4
771028,Heathcote Ave - Banbury,2023-08-06 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.9
771028,Heathcote Ave - Banbury,2023-08-06 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.7
771028,Heathcote Ave - Banbury,2023-08-06 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,33.5
771028,Heathcote Ave - Banbury,2023-08-06 13:20:00+00:00,transformer,,Temperature,C,25.3
771028,Heathcote Ave - Banbury,2023-08-06 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.58
771028,Heathcote Ave - Banbury,2023-08-06 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.17
771028,Heathcote Ave - Banbury,2023-08-06 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.84
771028,Heathcote Ave - Banbury,2023-08-06 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.89
771028,Heathcote Ave - Banbury,2023-08-06 13:20:00+00:00,busbar,,L1 Voltage THD,%,3.03
771028,Heathcote Ave - Banbury,2023-08-06 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.24
771028,Heathcote Ave - Banbury,2023-08-06 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
771028,Heathcote Ave - Banbury,2023-08-06 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
771028,Heathcote Ave - Banbury,2023-08-06 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
771028,Heathcote Ave - Banbury,2023-08-06 13:20:00+00:00,busbar,,L3 Active Power,kW,22.5
771028,Heathcote Ave - Banbury,2023-08-06 13:20:00+00:00,busbar,,L2 Active Power,kW,26.29
771028,Heathcote Ave - Banbury,2023-08-06 13:20:00+00:00,busbar,,L1 Active Power,kW,16.48
771028,Heathcote Ave - Banbury,2023-08-06 13:20:00+00:00,busbar,,N Current (RMS),A,2.6
771028,Heathcote Ave - Banbury,2023-08-06 13:20:00+00:00,busbar,,L3 Current (RMS),A,98.4
771028,Heathcote Ave - Banbury,2023-08-06 13:20:00+00:00,busbar,,L2 Current (RMS),A,114.2
771028,Heathcote Ave - Banbury,2023-08-06 13:20:00+00:00,busbar,,L1 Current (RMS),A,76.2
771028,Heathcote Ave - Banbury,2023-08-06 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
771028,Heathcote Ave - Banbury,2023-08-06 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
771028,Heathcote Ave - Banbury,2023-08-06 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.65
771028,Heathcote Ave - Banbury,2023-08-06 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,-2.05
771028,Heathcote Ave - Banbury,2023-08-06 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.54
771028,Heathcote Ave - Banbury,2023-08-06 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.47
771028,Heathcote Ave - Banbury,2023-08-06 13:10:00+00:00,feeder,5.0,N Current (RMS),A,4.8
771028,Heathcote Ave - Banbury,2023-08-06 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,12.1
771028,Heathcote Ave - Banbury,2023-08-06 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,15.9
771028,Heathcote Ave - Banbury,2023-08-06 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,7.2
771028,Heathcote Ave - Banbury,2023-08-06 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
771028,Heathcote Ave - Banbury,2023-08-06 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
771028,Heathcote Ave - Banbury,2023-08-06 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.1
771028,Heathcote Ave - Banbury,2023-08-06 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.55
771028,Heathcote Ave - Banbury,2023-08-06 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.27
771028,Heathcote Ave - Banbury,2023-08-06 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.14
771028,Heathcote Ave - Banbury,2023-08-06 13:10:00+00:00,feeder,4.0,N Current (RMS),A,3.8
771028,Heathcote Ave - Banbury,2023-08-06 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,14.8
771028,Heathcote Ave - Banbury,2023-08-06 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.2
771028,Heathcote Ave - Banbury,2023-08-06 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,9.8
771028,Heathcote Ave - Banbury,2023-08-06 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
771028,Heathcote Ave - Banbury,2023-08-06 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.64
771028,Heathcote Ave - Banbury,2023-08-06 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
771028,Heathcote Ave - Banbury,2023-08-06 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.71
771028,Heathcote Ave - Banbury,2023-08-06 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.99
771028,Heathcote Ave - Banbury,2023-08-06 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.77
771028,Heathcote Ave - Banbury,2023-08-06 13:10:00+00:00,feeder,3.0,N Current (RMS),A,4.9
771028,Heathcote Ave - Banbury,2023-08-06 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.2
771028,Heathcote Ave - Banbury,2023-08-06 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,31.1
771028,Heathcote Ave - Banbury,2023-08-06 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.3
771028,Heathcote Ave - Banbury,2023-08-06 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
771028,Heathcote Ave - Banbury,2023-08-06 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
771028,Heathcote Ave - Banbury,2023-08-06 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
771028,Heathcote Ave - Banbury,2023-08-06 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.24
771028,Heathcote Ave - Banbury,2023-08-06 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.45
771028,Heathcote Ave - Banbury,2023-08-06 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.21
771028,Heathcote Ave - Banbury,2023-08-06 13:10:00+00:00,feeder,2.0,N Current (RMS),A,5.3
771028,Heathcote Ave - Banbury,2023-08-06 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,52.7
771028,Heathcote Ave - Banbury,2023-08-06 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
771028,Heathcote Ave - Banbury,2023-08-06 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.9
771028,Heathcote Ave - Banbury,2023-08-06 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
771028,Heathcote Ave - Banbury,2023-08-06 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
771028,Heathcote Ave - Banbury,2023-08-06 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
771028,Heathcote Ave - Banbury,2023-08-06 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.16
