Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
771028,Heathcote Ave - Banbury,2023-08-06 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,-2.22
771028,Heathcote Ave - Banbury,2023-08-06 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.68
771028,Heathcote Ave - Banbury,2023-08-06 13:10:00+00:00,feeder,1.0,N Current (RMS),A,5.8
771028,Heathcote Ave - Banbury,2023-08-06 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.4
771028,Heathcote Ave - Banbury,2023-08-06 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.8
771028,Heathcote Ave - Banbury,2023-08-06 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,39.8
771028,Heathcote Ave - Banbury,2023-08-06 13:10:00+00:00,transformer,,Temperature,C,24.9
771028,Heathcote Ave - Banbury,2023-08-06 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.49
771028,Heathcote Ave - Banbury,2023-08-06 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.0
771028,Heathcote Ave - Banbury,2023-08-06 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.8
771028,Heathcote Ave - Banbury,2023-08-06 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.01
771028,Heathcote Ave - Banbury,2023-08-06 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.98
771028,Heathcote Ave - Banbury,2023-08-06 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.89
771028,Heathcote Ave - Banbury,2023-08-06 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
771028,Heathcote Ave - Banbury,2023-08-06 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
771028,Heathcote Ave - Banbury,2023-08-06 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
771028,Heathcote Ave - Banbury,2023-08-06 13:10:00+00:00,busbar,,L3 Active Power,kW,19.6
771028,Heathcote Ave - Banbury,2023-08-06 13:10:00+00:00,busbar,,L2 Active Power,kW,15.03
771028,Heathcote Ave - Banbury,2023-08-06 13:10:00+00:00,busbar,,L1 Active Power,kW,14.74
771028,Heathcote Ave - Banbury,2023-08-06 13:10:00+00:00,busbar,,N Current (RMS),A,3.6
771028,Heathcote Ave - Banbury,2023-08-06 13:10:00+00:00,busbar,,L3 Current (RMS),A,86.6
771028,Heathcote Ave - Banbury,2023-08-06 13:10:00+00:00,busbar,,L2 Current (RMS),A,68.5
771028,Heathcote Ave - Banbury,2023-08-06 13:10:00+00:00,busbar,,L1 Current (RMS),A,69.9
771028,Heathcote Ave - Banbury,2023-08-06 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.66
771028,Heathcote Ave - Banbury,2023-08-06 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
771028,Heathcote Ave - Banbury,2023-08-06 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.47
771028,Heathcote Ave - Banbury,2023-08-06 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.72
771028,Heathcote Ave - Banbury,2023-08-06 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.05
771028,Heathcote Ave - Banbury,2023-08-06 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.57
771028,Heathcote Ave - Banbury,2023-08-06 13:00:00+00:00,feeder,5.0,N Current (RMS),A,2.9
771028,Heathcote Ave - Banbury,2023-08-06 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,21.6
771028,Heathcote Ave - Banbury,2023-08-06 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,18.2
771028,Heathcote Ave - Banbury,2023-08-06 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,7.3
771028,Heathcote Ave - Banbury,2023-08-06 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
771028,Heathcote Ave - Banbury,2023-08-06 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.24
771028,Heathcote Ave - Banbury,2023-08-06 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
771028,Heathcote Ave - Banbury,2023-08-06 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.71
771028,Heathcote Ave - Banbury,2023-08-06 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.42
771028,Heathcote Ave - Banbury,2023-08-06 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.3
771028,Heathcote Ave - Banbury,2023-08-06 13:00:00+00:00,feeder,4.0,N Current (RMS),A,3.6
771028,Heathcote Ave - Banbury,2023-08-06 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.1
771028,Heathcote Ave - Banbury,2023-08-06 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.7
771028,Heathcote Ave - Banbury,2023-08-06 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,15.8
771028,Heathcote Ave - Banbury,2023-08-06 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
771028,Heathcote Ave - Banbury,2023-08-06 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.66
771028,Heathcote Ave - Banbury,2023-08-06 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
771028,Heathcote Ave - Banbury,2023-08-06 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.99
771028,Heathcote Ave - Banbury,2023-08-06 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.06
771028,Heathcote Ave - Banbury,2023-08-06 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
771028,Heathcote Ave - Banbury,2023-08-06 13:00:00+00:00,feeder,3.0,N Current (RMS),A,3.9
771028,Heathcote Ave - Banbury,2023-08-06 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,37.6
771028,Heathcote Ave - Banbury,2023-08-06 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,36.2
771028,Heathcote Ave - Banbury,2023-08-06 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.7
771028,Heathcote Ave - Banbury,2023-08-06 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
771028,Heathcote Ave - Banbury,2023-08-06 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
771028,Heathcote Ave - Banbury,2023-08-06 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
771028,Heathcote Ave - Banbury,2023-08-06 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.95
771028,Heathcote Ave - Banbury,2023-08-06 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.91
771028,Heathcote Ave - Banbury,2023-08-06 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.93
771028,Heathcote Ave - Banbury,2023-08-06 13:00:00+00:00,feeder,2.0,N Current (RMS),A,4.3
771028,Heathcote Ave - Banbury,2023-08-06 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,42.8
771028,Heathcote Ave - Banbury,2023-08-06 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.7
771028,Heathcote Ave - Banbury,2023-08-06 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.7
771028,Heathcote Ave - Banbury,2023-08-06 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
771028,Heathcote Ave - Banbury,2023-08-06 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
771028,Heathcote Ave - Banbury,2023-08-06 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
771028,Heathcote Ave - Banbury,2023-08-06 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.44
771028,Heathcote Ave - Banbury,2023-08-06 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.21
771028,Heathcote Ave - Banbury,2023-08-06 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.71
771028,Heathcote Ave - Banbury,2023-08-06 13:00:00+00:00,feeder,1.0,N Current (RMS),A,4.2
771028,Heathcote Ave - Banbury,2023-08-06 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.6
771028,Heathcote Ave - Banbury,2023-08-06 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.4
771028,Heathcote Ave - Banbury,2023-08-06 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,39.1
771028,Heathcote Ave - Banbury,2023-08-06 13:00:00+00:00,transformer,,Temperature,C,24.5
771028,Heathcote Ave - Banbury,2023-08-06 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.51
771028,Heathcote Ave - Banbury,2023-08-06 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.63
771028,Heathcote Ave - Banbury,2023-08-06 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.81
771028,Heathcote Ave - Banbury,2023-08-06 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.74
771028,Heathcote Ave - Banbury,2023-08-06 13:00:00+00:00,busbar,,L1 Voltage THD,%,3.02
771028,Heathcote Ave - Banbury,2023-08-06 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.37
771028,Heathcote Ave - Banbury,2023-08-06 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
771028,Heathcote Ave - Banbury,2023-08-06 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
771028,Heathcote Ave - Banbury,2023-08-06 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
771028,Heathcote Ave - Banbury,2023-08-06 13:00:00+00:00,busbar,,L3 Active Power,kW,26.8
771028,Heathcote Ave - Banbury,2023-08-06 13:00:00+00:00,busbar,,L2 Active Power,kW,21.65
771028,Heathcote Ave - Banbury,2023-08-06 13:00:00+00:00,busbar,,L1 Active Power,kW,21.52
771028,Heathcote Ave - Banbury,2023-08-06 13:00:00+00:00,busbar,,N Current (RMS),A,2.6
771028,Heathcote Ave - Banbury,2023-08-06 13:00:00+00:00,busbar,,L3 Current (RMS),A,116.7
771028,Heathcote Ave - Banbury,2023-08-06 13:00:00+00:00,busbar,,L2 Current (RMS),A,93.9
771028,Heathcote Ave - Banbury,2023-08-06 13:00:00+00:00,busbar,,L1 Current (RMS),A,95.3
771028,Heathcote Ave - Banbury,2023-08-06 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.9
771028,Heathcote Ave - Banbury,2023-08-06 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
771028,Heathcote Ave - Banbury,2023-08-06 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.65
771028,Heathcote Ave - Banbury,2023-08-06 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.35
771028,Heathcote Ave - Banbury,2023-08-06 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.57
771028,Heathcote Ave - Banbury,2023-08-06 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.5
771028,Heathcote Ave - Banbury,2023-08-06 12:50:00+00:00,feeder,5.0,N Current (RMS),A,3.0
771028,Heathcote Ave - Banbury,2023-08-06 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,11.6
771028,Heathcote Ave - Banbury,2023-08-06 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,28.6
771028,Heathcote Ave - Banbury,2023-08-06 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,7.3
771028,Heathcote Ave - Banbury,2023-08-06 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
771028,Heathcote Ave - Banbury,2023-08-06 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
771028,Heathcote Ave - Banbury,2023-08-06 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.21
771028,Heathcote Ave - Banbury,2023-08-06 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.68
771028,Heathcote Ave - Banbury,2023-08-06 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.02
771028,Heathcote Ave - Banbury,2023-08-06 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.79
771028,Heathcote Ave - Banbury,2023-08-06 12:50:00+00:00,feeder,4.0,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-06 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.3
771028,Heathcote Ave - Banbury,2023-08-06 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,22.0
771028,Heathcote Ave - Banbury,2023-08-06 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,8.4
771028,Heathcote Ave - Banbury,2023-08-06 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
771028,Heathcote Ave - Banbury,2023-08-06 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
771028,Heathcote Ave - Banbury,2023-08-06 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
771028,Heathcote Ave - Banbury,2023-08-06 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.18
771028,Heathcote Ave - Banbury,2023-08-06 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.73
771028,Heathcote Ave - Banbury,2023-08-06 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.07
771028,Heathcote Ave - Banbury,2023-08-06 12:50:00+00:00,feeder,3.0,N Current (RMS),A,4.9
771028,Heathcote Ave - Banbury,2023-08-06 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,30.1
771028,Heathcote Ave - Banbury,2023-08-06 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,46.4
771028,Heathcote Ave - Banbury,2023-08-06 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.6
771028,Heathcote Ave - Banbury,2023-08-06 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
771028,Heathcote Ave - Banbury,2023-08-06 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
771028,Heathcote Ave - Banbury,2023-08-06 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
771028,Heathcote Ave - Banbury,2023-08-06 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.66
771028,Heathcote Ave - Banbury,2023-08-06 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.8
771028,Heathcote Ave - Banbury,2023-08-06 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.06
771028,Heathcote Ave - Banbury,2023-08-06 12:50:00+00:00,feeder,2.0,N Current (RMS),A,5.4
771028,Heathcote Ave - Banbury,2023-08-06 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,49.7
771028,Heathcote Ave - Banbury,2023-08-06 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.8
771028,Heathcote Ave - Banbury,2023-08-06 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.8
771028,Heathcote Ave - Banbury,2023-08-06 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
771028,Heathcote Ave - Banbury,2023-08-06 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
771028,Heathcote Ave - Banbury,2023-08-06 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
771028,Heathcote Ave - Banbury,2023-08-06 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.69
771028,Heathcote Ave - Banbury,2023-08-06 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.57
771028,Heathcote Ave - Banbury,2023-08-06 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.6
771028,Heathcote Ave - Banbury,2023-08-06 12:50:00+00:00,feeder,1.0,N Current (RMS),A,4.3
771028,Heathcote Ave - Banbury,2023-08-06 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.5
771028,Heathcote Ave - Banbury,2023-08-06 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
771028,Heathcote Ave - Banbury,2023-08-06 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,39.3
771028,Heathcote Ave - Banbury,2023-08-06 12:50:00+00:00,transformer,,Temperature,C,24.7
771028,Heathcote Ave - Banbury,2023-08-06 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.52
771028,Heathcote Ave - Banbury,2023-08-06 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.51
771028,Heathcote Ave - Banbury,2023-08-06 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.81
771028,Heathcote Ave - Banbury,2023-08-06 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.7
771028,Heathcote Ave - Banbury,2023-08-06 12:50:00+00:00,busbar,,L1 Voltage THD,%,3.0
771028,Heathcote Ave - Banbury,2023-08-06 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.61
771028,Heathcote Ave - Banbury,2023-08-06 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
771028,Heathcote Ave - Banbury,2023-08-06 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
771028,Heathcote Ave - Banbury,2023-08-06 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
771028,Heathcote Ave - Banbury,2023-08-06 12:50:00+00:00,busbar,,L3 Active Power,kW,24.57
771028,Heathcote Ave - Banbury,2023-08-06 12:50:00+00:00,busbar,,L2 Active Power,kW,25.69
771028,Heathcote Ave - Banbury,2023-08-06 12:50:00+00:00,busbar,,L1 Active Power,kW,19.03
771028,Heathcote Ave - Banbury,2023-08-06 12:50:00+00:00,busbar,,N Current (RMS),A,2.6
771028,Heathcote Ave - Banbury,2023-08-06 12:50:00+00:00,busbar,,L3 Current (RMS),A,106.1
771028,Heathcote Ave - Banbury,2023-08-06 12:50:00+00:00,busbar,,L2 Current (RMS),A,110.6
771028,Heathcote Ave - Banbury,2023-08-06 12:50:00+00:00,busbar,,L1 Current (RMS),A,85.5
771028,Heathcote Ave - Banbury,2023-08-06 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.78
771028,Heathcote Ave - Banbury,2023-08-06 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
771028,Heathcote Ave - Banbury,2023-08-06 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
771028,Heathcote Ave - Banbury,2023-08-06 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.54
771028,Heathcote Ave - Banbury,2023-08-06 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.6
771028,Heathcote Ave - Banbury,2023-08-06 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.67
771028,Heathcote Ave - Banbury,2023-08-06 12:40:00+00:00,feeder,5.0,N Current (RMS),A,2.7
771028,Heathcote Ave - Banbury,2023-08-06 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,11.8
771028,Heathcote Ave - Banbury,2023-08-06 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,28.0
771028,Heathcote Ave - Banbury,2023-08-06 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,7.9
771028,Heathcote Ave - Banbury,2023-08-06 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
771028,Heathcote Ave - Banbury,2023-08-06 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
771028,Heathcote Ave - Banbury,2023-08-06 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.37
771028,Heathcote Ave - Banbury,2023-08-06 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.32
771028,Heathcote Ave - Banbury,2023-08-06 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.33
771028,Heathcote Ave - Banbury,2023-08-06 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.75
771028,Heathcote Ave - Banbury,2023-08-06 12:40:00+00:00,feeder,4.0,N Current (RMS),A,1.5
771028,Heathcote Ave - Banbury,2023-08-06 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,5.8
771028,Heathcote Ave - Banbury,2023-08-06 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,22.2
771028,Heathcote Ave - Banbury,2023-08-06 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,12.4
771028,Heathcote Ave - Banbury,2023-08-06 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
771028,Heathcote Ave - Banbury,2023-08-06 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
771028,Heathcote Ave - Banbury,2023-08-06 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
771028,Heathcote Ave - Banbury,2023-08-06 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.47
771028,Heathcote Ave - Banbury,2023-08-06 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.57
771028,Heathcote Ave - Banbury,2023-08-06 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.36
771028,Heathcote Ave - Banbury,2023-08-06 12:40:00+00:00,feeder,3.0,N Current (RMS),A,5.7
771028,Heathcote Ave - Banbury,2023-08-06 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.8
771028,Heathcote Ave - Banbury,2023-08-06 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,50.1
771028,Heathcote Ave - Banbury,2023-08-06 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.0
771028,Heathcote Ave - Banbury,2023-08-06 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
771028,Heathcote Ave - Banbury,2023-08-06 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
771028,Heathcote Ave - Banbury,2023-08-06 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
771028,Heathcote Ave - Banbury,2023-08-06 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.74
771028,Heathcote Ave - Banbury,2023-08-06 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.06
771028,Heathcote Ave - Banbury,2023-08-06 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.47
771028,Heathcote Ave - Banbury,2023-08-06 12:40:00+00:00,feeder,2.0,N Current (RMS),A,4.7
771028,Heathcote Ave - Banbury,2023-08-06 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,46.3
771028,Heathcote Ave - Banbury,2023-08-06 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
771028,Heathcote Ave - Banbury,2023-08-06 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.5
771028,Heathcote Ave - Banbury,2023-08-06 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
771028,Heathcote Ave - Banbury,2023-08-06 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
771028,Heathcote Ave - Banbury,2023-08-06 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
771028,Heathcote Ave - Banbury,2023-08-06 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.76
771028,Heathcote Ave - Banbury,2023-08-06 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.22
771028,Heathcote Ave - Banbury,2023-08-06 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.61
771028,Heathcote Ave - Banbury,2023-08-06 12:40:00+00:00,feeder,1.0,N Current (RMS),A,4.6
771028,Heathcote Ave - Banbury,2023-08-06 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.9
771028,Heathcote Ave - Banbury,2023-08-06 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.3
771028,Heathcote Ave - Banbury,2023-08-06 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,42.9
771028,Heathcote Ave - Banbury,2023-08-06 12:40:00+00:00,transformer,,Temperature,C,24.3
771028,Heathcote Ave - Banbury,2023-08-06 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.52
771028,Heathcote Ave - Banbury,2023-08-06 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.48
771028,Heathcote Ave - Banbury,2023-08-06 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.82
771028,Heathcote Ave - Banbury,2023-08-06 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.76
771028,Heathcote Ave - Banbury,2023-08-06 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.98
771028,Heathcote Ave - Banbury,2023-08-06 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.37
771028,Heathcote Ave - Banbury,2023-08-06 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
771028,Heathcote Ave - Banbury,2023-08-06 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
771028,Heathcote Ave - Banbury,2023-08-06 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
771028,Heathcote Ave - Banbury,2023-08-06 12:40:00+00:00,busbar,,L3 Active Power,kW,19.82
771028,Heathcote Ave - Banbury,2023-08-06 12:40:00+00:00,busbar,,L2 Active Power,kW,25.78
771028,Heathcote Ave - Banbury,2023-08-06 12:40:00+00:00,busbar,,L1 Active Power,kW,23.86
771028,Heathcote Ave - Banbury,2023-08-06 12:40:00+00:00,busbar,,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-06 12:40:00+00:00,busbar,,L3 Current (RMS),A,88.1
771028,Heathcote Ave - Banbury,2023-08-06 12:40:00+00:00,busbar,,L2 Current (RMS),A,110.5
771028,Heathcote Ave - Banbury,2023-08-06 12:40:00+00:00,busbar,,L1 Current (RMS),A,103.2
771028,Heathcote Ave - Banbury,2023-08-06 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.7
771028,Heathcote Ave - Banbury,2023-08-06 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
771028,Heathcote Ave - Banbury,2023-08-06 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.41
771028,Heathcote Ave - Banbury,2023-08-06 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.83
771028,Heathcote Ave - Banbury,2023-08-06 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.94
771028,Heathcote Ave - Banbury,2023-08-06 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.3
771028,Heathcote Ave - Banbury,2023-08-06 12:30:00+00:00,feeder,5.0,N Current (RMS),A,3.4
771028,Heathcote Ave - Banbury,2023-08-06 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,12.3
771028,Heathcote Ave - Banbury,2023-08-06 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,25.9
771028,Heathcote Ave - Banbury,2023-08-06 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,11.0
771028,Heathcote Ave - Banbury,2023-08-06 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
771028,Heathcote Ave - Banbury,2023-08-06 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
771028,Heathcote Ave - Banbury,2023-08-06 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.32
771028,Heathcote Ave - Banbury,2023-08-06 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.43
771028,Heathcote Ave - Banbury,2023-08-06 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.33
771028,Heathcote Ave - Banbury,2023-08-06 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.06
771028,Heathcote Ave - Banbury,2023-08-06 12:30:00+00:00,feeder,4.0,N Current (RMS),A,2.7
771028,Heathcote Ave - Banbury,2023-08-06 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,6.3
771028,Heathcote Ave - Banbury,2023-08-06 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,19.4
771028,Heathcote Ave - Banbury,2023-08-06 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,14.6
771028,Heathcote Ave - Banbury,2023-08-06 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
771028,Heathcote Ave - Banbury,2023-08-06 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
771028,Heathcote Ave - Banbury,2023-08-06 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
771028,Heathcote Ave - Banbury,2023-08-06 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.75
771028,Heathcote Ave - Banbury,2023-08-06 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.84
771028,Heathcote Ave - Banbury,2023-08-06 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.16
771028,Heathcote Ave - Banbury,2023-08-06 12:30:00+00:00,feeder,3.0,N Current (RMS),A,6.1
771028,Heathcote Ave - Banbury,2023-08-06 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.6
771028,Heathcote Ave - Banbury,2023-08-06 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,54.8
771028,Heathcote Ave - Banbury,2023-08-06 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.3
771028,Heathcote Ave - Banbury,2023-08-06 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
771028,Heathcote Ave - Banbury,2023-08-06 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
771028,Heathcote Ave - Banbury,2023-08-06 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
771028,Heathcote Ave - Banbury,2023-08-06 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.03
771028,Heathcote Ave - Banbury,2023-08-06 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.11
771028,Heathcote Ave - Banbury,2023-08-06 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.53
771028,Heathcote Ave - Banbury,2023-08-06 12:30:00+00:00,feeder,2.0,N Current (RMS),A,5.2
771028,Heathcote Ave - Banbury,2023-08-06 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,46.8
771028,Heathcote Ave - Banbury,2023-08-06 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.3
771028,Heathcote Ave - Banbury,2023-08-06 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.9
771028,Heathcote Ave - Banbury,2023-08-06 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
771028,Heathcote Ave - Banbury,2023-08-06 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
771028,Heathcote Ave - Banbury,2023-08-06 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
771028,Heathcote Ave - Banbury,2023-08-06 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.1
771028,Heathcote Ave - Banbury,2023-08-06 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,-1.08
771028,Heathcote Ave - Banbury,2023-08-06 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.1
771028,Heathcote Ave - Banbury,2023-08-06 12:30:00+00:00,feeder,1.0,N Current (RMS),A,6.0
771028,Heathcote Ave - Banbury,2023-08-06 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
771028,Heathcote Ave - Banbury,2023-08-06 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.0
771028,Heathcote Ave - Banbury,2023-08-06 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,48.0
771028,Heathcote Ave - Banbury,2023-08-06 12:30:00+00:00,transformer,,Temperature,C,22.8
771028,Heathcote Ave - Banbury,2023-08-06 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.59
771028,Heathcote Ave - Banbury,2023-08-06 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.12
771028,Heathcote Ave - Banbury,2023-08-06 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.88
771028,Heathcote Ave - Banbury,2023-08-06 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.18
771028,Heathcote Ave - Banbury,2023-08-06 12:30:00+00:00,busbar,,L1 Voltage THD,%,3.04
771028,Heathcote Ave - Banbury,2023-08-06 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.81
771028,Heathcote Ave - Banbury,2023-08-06 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
771028,Heathcote Ave - Banbury,2023-08-06 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
771028,Heathcote Ave - Banbury,2023-08-06 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
771028,Heathcote Ave - Banbury,2023-08-06 12:30:00+00:00,busbar,,L3 Active Power,kW,20.15
771028,Heathcote Ave - Banbury,2023-08-06 12:30:00+00:00,busbar,,L2 Active Power,kW,25.14
771028,Heathcote Ave - Banbury,2023-08-06 12:30:00+00:00,busbar,,L1 Active Power,kW,25.14
771028,Heathcote Ave - Banbury,2023-08-06 12:30:00+00:00,busbar,,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-06 12:30:00+00:00,busbar,,L3 Current (RMS),A,89.0
771028,Heathcote Ave - Banbury,2023-08-06 12:30:00+00:00,busbar,,L2 Current (RMS),A,107.7
771028,Heathcote Ave - Banbury,2023-08-06 12:30:00+00:00,busbar,,L1 Current (RMS),A,109.0
771028,Heathcote Ave - Banbury,2023-08-06 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.95
771028,Heathcote Ave - Banbury,2023-08-06 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
771028,Heathcote Ave - Banbury,2023-08-06 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.49
771028,Heathcote Ave - Banbury,2023-08-06 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.01
771028,Heathcote Ave - Banbury,2023-08-06 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.84
771028,Heathcote Ave - Banbury,2023-08-06 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.8
771028,Heathcote Ave - Banbury,2023-08-06 12:20:00+00:00,feeder,5.0,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-06 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,10.7
771028,Heathcote Ave - Banbury,2023-08-06 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,21.5
771028,Heathcote Ave - Banbury,2023-08-06 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,8.4
771028,Heathcote Ave - Banbury,2023-08-06 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
771028,Heathcote Ave - Banbury,2023-08-06 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
771028,Heathcote Ave - Banbury,2023-08-06 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.44
771028,Heathcote Ave - Banbury,2023-08-06 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.59
771028,Heathcote Ave - Banbury,2023-08-06 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.79
771028,Heathcote Ave - Banbury,2023-08-06 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.27
771028,Heathcote Ave - Banbury,2023-08-06 12:20:00+00:00,feeder,4.0,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-06 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.7
771028,Heathcote Ave - Banbury,2023-08-06 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,20.9
771028,Heathcote Ave - Banbury,2023-08-06 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,10.4
771028,Heathcote Ave - Banbury,2023-08-06 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
771028,Heathcote Ave - Banbury,2023-08-06 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
771028,Heathcote Ave - Banbury,2023-08-06 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
771028,Heathcote Ave - Banbury,2023-08-06 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
771028,Heathcote Ave - Banbury,2023-08-06 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.61
771028,Heathcote Ave - Banbury,2023-08-06 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.37
771028,Heathcote Ave - Banbury,2023-08-06 12:20:00+00:00,feeder,3.0,N Current (RMS),A,3.8
771028,Heathcote Ave - Banbury,2023-08-06 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,28.4
771028,Heathcote Ave - Banbury,2023-08-06 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,42.1
771028,Heathcote Ave - Banbury,2023-08-06 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,28.6
771028,Heathcote Ave - Banbury,2023-08-06 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
771028,Heathcote Ave - Banbury,2023-08-06 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
771028,Heathcote Ave - Banbury,2023-08-06 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
771028,Heathcote Ave - Banbury,2023-08-06 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.37
771028,Heathcote Ave - Banbury,2023-08-06 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.47
771028,Heathcote Ave - Banbury,2023-08-06 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.71
771028,Heathcote Ave - Banbury,2023-08-06 12:20:00+00:00,feeder,2.0,N Current (RMS),A,4.3
771028,Heathcote Ave - Banbury,2023-08-06 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,44.7
771028,Heathcote Ave - Banbury,2023-08-06 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.3
771028,Heathcote Ave - Banbury,2023-08-06 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.6
771028,Heathcote Ave - Banbury,2023-08-06 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
771028,Heathcote Ave - Banbury,2023-08-06 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
771028,Heathcote Ave - Banbury,2023-08-06 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
771028,Heathcote Ave - Banbury,2023-08-06 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.53
771028,Heathcote Ave - Banbury,2023-08-06 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.81
771028,Heathcote Ave - Banbury,2023-08-06 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.93
771028,Heathcote Ave - Banbury,2023-08-06 12:20:00+00:00,feeder,1.0,N Current (RMS),A,4.1
771028,Heathcote Ave - Banbury,2023-08-06 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
771028,Heathcote Ave - Banbury,2023-08-06 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.5
771028,Heathcote Ave - Banbury,2023-08-06 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,37.1
771028,Heathcote Ave - Banbury,2023-08-06 12:20:00+00:00,transformer,,Temperature,C,21.3
771028,Heathcote Ave - Banbury,2023-08-06 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.59
771028,Heathcote Ave - Banbury,2023-08-06 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.2
771028,Heathcote Ave - Banbury,2023-08-06 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.82
771028,Heathcote Ave - Banbury,2023-08-06 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.13
771028,Heathcote Ave - Banbury,2023-08-06 12:20:00+00:00,busbar,,L1 Voltage THD,%,3.04
771028,Heathcote Ave - Banbury,2023-08-06 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.98
771028,Heathcote Ave - Banbury,2023-08-06 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
771028,Heathcote Ave - Banbury,2023-08-06 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
771028,Heathcote Ave - Banbury,2023-08-06 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
771028,Heathcote Ave - Banbury,2023-08-06 12:20:00+00:00,busbar,,L3 Active Power,kW,20.49
771028,Heathcote Ave - Banbury,2023-08-06 12:20:00+00:00,busbar,,L2 Active Power,kW,24.52
771028,Heathcote Ave - Banbury,2023-08-06 12:20:00+00:00,busbar,,L1 Active Power,kW,22.08
771028,Heathcote Ave - Banbury,2023-08-06 12:20:00+00:00,busbar,,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-06 12:20:00+00:00,busbar,,L3 Current (RMS),A,91.5
771028,Heathcote Ave - Banbury,2023-08-06 12:20:00+00:00,busbar,,L2 Current (RMS),A,105.5
771028,Heathcote Ave - Banbury,2023-08-06 12:20:00+00:00,busbar,,L1 Current (RMS),A,97.7
771028,Heathcote Ave - Banbury,2023-08-06 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.03
771028,Heathcote Ave - Banbury,2023-08-06 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.4
771028,Heathcote Ave - Banbury,2023-08-06 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.57
771028,Heathcote Ave - Banbury,2023-08-06 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.35
771028,Heathcote Ave - Banbury,2023-08-06 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.04
771028,Heathcote Ave - Banbury,2023-08-06 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.54
771028,Heathcote Ave - Banbury,2023-08-06 12:10:00+00:00,feeder,5.0,N Current (RMS),A,4.9
771028,Heathcote Ave - Banbury,2023-08-06 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,16.4
771028,Heathcote Ave - Banbury,2023-08-06 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,27.6
771028,Heathcote Ave - Banbury,2023-08-06 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,7.4
771028,Heathcote Ave - Banbury,2023-08-06 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
771028,Heathcote Ave - Banbury,2023-08-06 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
771028,Heathcote Ave - Banbury,2023-08-06 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.46
771028,Heathcote Ave - Banbury,2023-08-06 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
771028,Heathcote Ave - Banbury,2023-08-06 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.69
771028,Heathcote Ave - Banbury,2023-08-06 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.76
771028,Heathcote Ave - Banbury,2023-08-06 12:10:00+00:00,feeder,4.0,N Current (RMS),A,2.9
771028,Heathcote Ave - Banbury,2023-08-06 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.8
771028,Heathcote Ave - Banbury,2023-08-06 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,25.1
771028,Heathcote Ave - Banbury,2023-08-06 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,12.8
771028,Heathcote Ave - Banbury,2023-08-06 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
771028,Heathcote Ave - Banbury,2023-08-06 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
771028,Heathcote Ave - Banbury,2023-08-06 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
771028,Heathcote Ave - Banbury,2023-08-06 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.3
771028,Heathcote Ave - Banbury,2023-08-06 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.93
771028,Heathcote Ave - Banbury,2023-08-06 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.22
771028,Heathcote Ave - Banbury,2023-08-06 12:10:00+00:00,feeder,3.0,N Current (RMS),A,4.7
771028,Heathcote Ave - Banbury,2023-08-06 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,46.4
771028,Heathcote Ave - Banbury,2023-08-06 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,39.1
771028,Heathcote Ave - Banbury,2023-08-06 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.4
771028,Heathcote Ave - Banbury,2023-08-06 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
771028,Heathcote Ave - Banbury,2023-08-06 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
771028,Heathcote Ave - Banbury,2023-08-06 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
771028,Heathcote Ave - Banbury,2023-08-06 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.76
771028,Heathcote Ave - Banbury,2023-08-06 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.95
771028,Heathcote Ave - Banbury,2023-08-06 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.7
771028,Heathcote Ave - Banbury,2023-08-06 12:10:00+00:00,feeder,2.0,N Current (RMS),A,2.6
771028,Heathcote Ave - Banbury,2023-08-06 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,34.0
771028,Heathcote Ave - Banbury,2023-08-06 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.7
771028,Heathcote Ave - Banbury,2023-08-06 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.6
771028,Heathcote Ave - Banbury,2023-08-06 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
771028,Heathcote Ave - Banbury,2023-08-06 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
771028,Heathcote Ave - Banbury,2023-08-06 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
771028,Heathcote Ave - Banbury,2023-08-06 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.85
771028,Heathcote Ave - Banbury,2023-08-06 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.11
771028,Heathcote Ave - Banbury,2023-08-06 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.75
771028,Heathcote Ave - Banbury,2023-08-06 12:10:00+00:00,feeder,1.0,N Current (RMS),A,3.4
771028,Heathcote Ave - Banbury,2023-08-06 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.2
771028,Heathcote Ave - Banbury,2023-08-06 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.5
771028,Heathcote Ave - Banbury,2023-08-06 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.4
771028,Heathcote Ave - Banbury,2023-08-06 12:10:00+00:00,transformer,,Temperature,C,19.6
771028,Heathcote Ave - Banbury,2023-08-06 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.54
771028,Heathcote Ave - Banbury,2023-08-06 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.81
771028,Heathcote Ave - Banbury,2023-08-06 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.76
771028,Heathcote Ave - Banbury,2023-08-06 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.89
771028,Heathcote Ave - Banbury,2023-08-06 12:10:00+00:00,busbar,,L1 Voltage THD,%,3.02
771028,Heathcote Ave - Banbury,2023-08-06 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.9
771028,Heathcote Ave - Banbury,2023-08-06 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
771028,Heathcote Ave - Banbury,2023-08-06 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
771028,Heathcote Ave - Banbury,2023-08-06 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
771028,Heathcote Ave - Banbury,2023-08-06 12:10:00+00:00,busbar,,L3 Active Power,kW,26.27
771028,Heathcote Ave - Banbury,2023-08-06 12:10:00+00:00,busbar,,L2 Active Power,kW,26.73
771028,Heathcote Ave - Banbury,2023-08-06 12:10:00+00:00,busbar,,L1 Active Power,kW,13.98
771028,Heathcote Ave - Banbury,2023-08-06 12:10:00+00:00,busbar,,N Current (RMS),A,3.8
771028,Heathcote Ave - Banbury,2023-08-06 12:10:00+00:00,busbar,,L3 Current (RMS),A,114.6
771028,Heathcote Ave - Banbury,2023-08-06 12:10:00+00:00,busbar,,L2 Current (RMS),A,115.8
771028,Heathcote Ave - Banbury,2023-08-06 12:10:00+00:00,busbar,,L1 Current (RMS),A,64.9
771028,Heathcote Ave - Banbury,2023-08-06 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.7
771028,Heathcote Ave - Banbury,2023-08-06 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
771028,Heathcote Ave - Banbury,2023-08-06 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.45
771028,Heathcote Ave - Banbury,2023-08-06 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.39
771028,Heathcote Ave - Banbury,2023-08-06 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.96
771028,Heathcote Ave - Banbury,2023-08-06 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.38
771028,Heathcote Ave - Banbury,2023-08-06 12:00:00+00:00,feeder,5.0,N Current (RMS),A,8.4
771028,Heathcote Ave - Banbury,2023-08-06 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,11.9
771028,Heathcote Ave - Banbury,2023-08-06 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,49.1
771028,Heathcote Ave - Banbury,2023-08-06 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,16.4
771028,Heathcote Ave - Banbury,2023-08-06 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
771028,Heathcote Ave - Banbury,2023-08-06 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
771028,Heathcote Ave - Banbury,2023-08-06 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.3
771028,Heathcote Ave - Banbury,2023-08-06 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.97
771028,Heathcote Ave - Banbury,2023-08-06 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.84
771028,Heathcote Ave - Banbury,2023-08-06 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.73
771028,Heathcote Ave - Banbury,2023-08-06 12:00:00+00:00,feeder,4.0,N Current (RMS),A,3.0
771028,Heathcote Ave - Banbury,2023-08-06 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.0
771028,Heathcote Ave - Banbury,2023-08-06 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,25.7
771028,Heathcote Ave - Banbury,2023-08-06 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,8.1
771028,Heathcote Ave - Banbury,2023-08-06 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
771028,Heathcote Ave - Banbury,2023-08-06 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
771028,Heathcote Ave - Banbury,2023-08-06 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
771028,Heathcote Ave - Banbury,2023-08-06 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.57
771028,Heathcote Ave - Banbury,2023-08-06 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.69
771028,Heathcote Ave - Banbury,2023-08-06 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.46
771028,Heathcote Ave - Banbury,2023-08-06 12:00:00+00:00,feeder,3.0,N Current (RMS),A,3.4
771028,Heathcote Ave - Banbury,2023-08-06 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,33.1
771028,Heathcote Ave - Banbury,2023-08-06 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,46.9
771028,Heathcote Ave - Banbury,2023-08-06 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.9
771028,Heathcote Ave - Banbury,2023-08-06 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
771028,Heathcote Ave - Banbury,2023-08-06 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
771028,Heathcote Ave - Banbury,2023-08-06 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
771028,Heathcote Ave - Banbury,2023-08-06 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
771028,Heathcote Ave - Banbury,2023-08-06 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.5
771028,Heathcote Ave - Banbury,2023-08-06 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.83
771028,Heathcote Ave - Banbury,2023-08-06 12:00:00+00:00,feeder,2.0,N Current (RMS),A,5.8
771028,Heathcote Ave - Banbury,2023-08-06 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,47.8
771028,Heathcote Ave - Banbury,2023-08-06 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.6
771028,Heathcote Ave - Banbury,2023-08-06 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.1
771028,Heathcote Ave - Banbury,2023-08-06 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
771028,Heathcote Ave - Banbury,2023-08-06 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
771028,Heathcote Ave - Banbury,2023-08-06 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
771028,Heathcote Ave - Banbury,2023-08-06 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.44
771028,Heathcote Ave - Banbury,2023-08-06 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.12
771028,Heathcote Ave - Banbury,2023-08-06 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.49
771028,Heathcote Ave - Banbury,2023-08-06 12:00:00+00:00,feeder,1.0,N Current (RMS),A,5.1
771028,Heathcote Ave - Banbury,2023-08-06 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,24.0
771028,Heathcote Ave - Banbury,2023-08-06 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.6
771028,Heathcote Ave - Banbury,2023-08-06 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,29.3
771028,Heathcote Ave - Banbury,2023-08-06 12:00:00+00:00,transformer,,Temperature,C,19.6
771028,Heathcote Ave - Banbury,2023-08-06 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.51
771028,Heathcote Ave - Banbury,2023-08-06 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.59
771028,Heathcote Ave - Banbury,2023-08-06 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.71
771028,Heathcote Ave - Banbury,2023-08-06 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.71
771028,Heathcote Ave - Banbury,2023-08-06 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.99
771028,Heathcote Ave - Banbury,2023-08-06 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.89
771028,Heathcote Ave - Banbury,2023-08-06 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
771028,Heathcote Ave - Banbury,2023-08-06 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
771028,Heathcote Ave - Banbury,2023-08-06 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
771028,Heathcote Ave - Banbury,2023-08-06 12:00:00+00:00,busbar,,L3 Active Power,kW,30.38
771028,Heathcote Ave - Banbury,2023-08-06 12:00:00+00:00,busbar,,L2 Active Power,kW,33.12
771028,Heathcote Ave - Banbury,2023-08-06 12:00:00+00:00,busbar,,L1 Active Power,kW,19.9
771028,Heathcote Ave - Banbury,2023-08-06 12:00:00+00:00,busbar,,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-06 12:00:00+00:00,busbar,,L3 Current (RMS),A,129.9
771028,Heathcote Ave - Banbury,2023-08-06 12:00:00+00:00,busbar,,L2 Current (RMS),A,141.9
771028,Heathcote Ave - Banbury,2023-08-06 12:00:00+00:00,busbar,,L1 Current (RMS),A,87.7
771028,Heathcote Ave - Banbury,2023-08-06 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.78
771028,Heathcote Ave - Banbury,2023-08-06 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.08
771028,Heathcote Ave - Banbury,2023-08-06 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
771028,Heathcote Ave - Banbury,2023-08-06 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.79
771028,Heathcote Ave - Banbury,2023-08-06 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.66
771028,Heathcote Ave - Banbury,2023-08-06 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.07
771028,Heathcote Ave - Banbury,2023-08-06 11:50:00+00:00,feeder,5.0,N Current (RMS),A,3.8
771028,Heathcote Ave - Banbury,2023-08-06 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,14.5
771028,Heathcote Ave - Banbury,2023-08-06 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,28.9
771028,Heathcote Ave - Banbury,2023-08-06 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,18.2
771028,Heathcote Ave - Banbury,2023-08-06 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
771028,Heathcote Ave - Banbury,2023-08-06 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
771028,Heathcote Ave - Banbury,2023-08-06 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.29
771028,Heathcote Ave - Banbury,2023-08-06 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.08
771028,Heathcote Ave - Banbury,2023-08-06 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.42
771028,Heathcote Ave - Banbury,2023-08-06 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.36
771028,Heathcote Ave - Banbury,2023-08-06 11:50:00+00:00,feeder,4.0,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-06 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,22.1
771028,Heathcote Ave - Banbury,2023-08-06 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,19.5
771028,Heathcote Ave - Banbury,2023-08-06 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,11.6
771028,Heathcote Ave - Banbury,2023-08-06 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
771028,Heathcote Ave - Banbury,2023-08-06 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
