Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
771028,Heathcote Ave - Banbury,2023-08-06 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
771028,Heathcote Ave - Banbury,2023-08-06 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.94
771028,Heathcote Ave - Banbury,2023-08-06 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,12.75
771028,Heathcote Ave - Banbury,2023-08-06 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.63
771028,Heathcote Ave - Banbury,2023-08-06 11:50:00+00:00,feeder,3.0,N Current (RMS),A,3.7
771028,Heathcote Ave - Banbury,2023-08-06 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,43.7
771028,Heathcote Ave - Banbury,2023-08-06 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,55.5
771028,Heathcote Ave - Banbury,2023-08-06 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,41.8
771028,Heathcote Ave - Banbury,2023-08-06 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
771028,Heathcote Ave - Banbury,2023-08-06 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
771028,Heathcote Ave - Banbury,2023-08-06 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
771028,Heathcote Ave - Banbury,2023-08-06 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,13.35
771028,Heathcote Ave - Banbury,2023-08-06 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.62
771028,Heathcote Ave - Banbury,2023-08-06 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.74
771028,Heathcote Ave - Banbury,2023-08-06 11:50:00+00:00,feeder,2.0,N Current (RMS),A,6.2
771028,Heathcote Ave - Banbury,2023-08-06 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,56.8
771028,Heathcote Ave - Banbury,2023-08-06 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.3
771028,Heathcote Ave - Banbury,2023-08-06 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.8
771028,Heathcote Ave - Banbury,2023-08-06 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
771028,Heathcote Ave - Banbury,2023-08-06 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
771028,Heathcote Ave - Banbury,2023-08-06 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
771028,Heathcote Ave - Banbury,2023-08-06 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.23
771028,Heathcote Ave - Banbury,2023-08-06 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.43
771028,Heathcote Ave - Banbury,2023-08-06 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.75
771028,Heathcote Ave - Banbury,2023-08-06 11:50:00+00:00,feeder,1.0,N Current (RMS),A,3.1
771028,Heathcote Ave - Banbury,2023-08-06 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,31.3
771028,Heathcote Ave - Banbury,2023-08-06 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,28.3
771028,Heathcote Ave - Banbury,2023-08-06 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,30.9
771028,Heathcote Ave - Banbury,2023-08-06 11:50:00+00:00,transformer,,Temperature,C,20.2
771028,Heathcote Ave - Banbury,2023-08-06 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.55
771028,Heathcote Ave - Banbury,2023-08-06 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.69
771028,Heathcote Ave - Banbury,2023-08-06 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.72
771028,Heathcote Ave - Banbury,2023-08-06 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.82
771028,Heathcote Ave - Banbury,2023-08-06 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.98
771028,Heathcote Ave - Banbury,2023-08-06 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.02
771028,Heathcote Ave - Banbury,2023-08-06 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
771028,Heathcote Ave - Banbury,2023-08-06 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
771028,Heathcote Ave - Banbury,2023-08-06 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
771028,Heathcote Ave - Banbury,2023-08-06 11:50:00+00:00,busbar,,L3 Active Power,kW,38.39
771028,Heathcote Ave - Banbury,2023-08-06 11:50:00+00:00,busbar,,L2 Active Power,kW,32.89
771028,Heathcote Ave - Banbury,2023-08-06 11:50:00+00:00,busbar,,L1 Active Power,kW,26.54
771028,Heathcote Ave - Banbury,2023-08-06 11:50:00+00:00,busbar,,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-06 11:50:00+00:00,busbar,,L3 Current (RMS),A,163.3
771028,Heathcote Ave - Banbury,2023-08-06 11:50:00+00:00,busbar,,L2 Current (RMS),A,142.0
771028,Heathcote Ave - Banbury,2023-08-06 11:50:00+00:00,busbar,,L1 Current (RMS),A,115.6
771028,Heathcote Ave - Banbury,2023-08-06 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
771028,Heathcote Ave - Banbury,2023-08-06 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.18
771028,Heathcote Ave - Banbury,2023-08-06 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
771028,Heathcote Ave - Banbury,2023-08-06 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.75
771028,Heathcote Ave - Banbury,2023-08-06 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.99
771028,Heathcote Ave - Banbury,2023-08-06 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.5
771028,Heathcote Ave - Banbury,2023-08-06 11:40:00+00:00,feeder,5.0,N Current (RMS),A,4.4
771028,Heathcote Ave - Banbury,2023-08-06 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,13.3
771028,Heathcote Ave - Banbury,2023-08-06 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,30.7
771028,Heathcote Ave - Banbury,2023-08-06 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,16.2
771028,Heathcote Ave - Banbury,2023-08-06 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
771028,Heathcote Ave - Banbury,2023-08-06 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
771028,Heathcote Ave - Banbury,2023-08-06 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.34
771028,Heathcote Ave - Banbury,2023-08-06 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.88
771028,Heathcote Ave - Banbury,2023-08-06 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.92
771028,Heathcote Ave - Banbury,2023-08-06 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.09
771028,Heathcote Ave - Banbury,2023-08-06 11:40:00+00:00,feeder,4.0,N Current (RMS),A,2.9
771028,Heathcote Ave - Banbury,2023-08-06 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,13.4
771028,Heathcote Ave - Banbury,2023-08-06 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.3
771028,Heathcote Ave - Banbury,2023-08-06 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,10.2
771028,Heathcote Ave - Banbury,2023-08-06 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
771028,Heathcote Ave - Banbury,2023-08-06 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.7
771028,Heathcote Ave - Banbury,2023-08-06 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
771028,Heathcote Ave - Banbury,2023-08-06 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.96
771028,Heathcote Ave - Banbury,2023-08-06 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,15.17
771028,Heathcote Ave - Banbury,2023-08-06 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.47
771028,Heathcote Ave - Banbury,2023-08-06 11:40:00+00:00,feeder,3.0,N Current (RMS),A,5.6
771028,Heathcote Ave - Banbury,2023-08-06 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,54.1
771028,Heathcote Ave - Banbury,2023-08-06 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,65.9
771028,Heathcote Ave - Banbury,2023-08-06 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,28.8
771028,Heathcote Ave - Banbury,2023-08-06 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
771028,Heathcote Ave - Banbury,2023-08-06 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
771028,Heathcote Ave - Banbury,2023-08-06 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
771028,Heathcote Ave - Banbury,2023-08-06 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.89
771028,Heathcote Ave - Banbury,2023-08-06 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.55
771028,Heathcote Ave - Banbury,2023-08-06 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.19
771028,Heathcote Ave - Banbury,2023-08-06 11:40:00+00:00,feeder,2.0,N Current (RMS),A,5.2
771028,Heathcote Ave - Banbury,2023-08-06 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,45.1
771028,Heathcote Ave - Banbury,2023-08-06 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.5
771028,Heathcote Ave - Banbury,2023-08-06 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.4
771028,Heathcote Ave - Banbury,2023-08-06 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
771028,Heathcote Ave - Banbury,2023-08-06 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
771028,Heathcote Ave - Banbury,2023-08-06 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
771028,Heathcote Ave - Banbury,2023-08-06 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.58
771028,Heathcote Ave - Banbury,2023-08-06 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.78
771028,Heathcote Ave - Banbury,2023-08-06 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.15
771028,Heathcote Ave - Banbury,2023-08-06 11:40:00+00:00,feeder,1.0,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-06 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,25.7
771028,Heathcote Ave - Banbury,2023-08-06 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,22.8
771028,Heathcote Ave - Banbury,2023-08-06 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,23.9
771028,Heathcote Ave - Banbury,2023-08-06 11:40:00+00:00,transformer,,Temperature,C,20.6
771028,Heathcote Ave - Banbury,2023-08-06 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.54
771028,Heathcote Ave - Banbury,2023-08-06 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.99
771028,Heathcote Ave - Banbury,2023-08-06 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.72
771028,Heathcote Ave - Banbury,2023-08-06 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.99
771028,Heathcote Ave - Banbury,2023-08-06 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.91
771028,Heathcote Ave - Banbury,2023-08-06 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.29
771028,Heathcote Ave - Banbury,2023-08-06 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
771028,Heathcote Ave - Banbury,2023-08-06 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
771028,Heathcote Ave - Banbury,2023-08-06 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
771028,Heathcote Ave - Banbury,2023-08-06 11:40:00+00:00,busbar,,L3 Active Power,kW,33.05
771028,Heathcote Ave - Banbury,2023-08-06 11:40:00+00:00,busbar,,L2 Active Power,kW,33.41
771028,Heathcote Ave - Banbury,2023-08-06 11:40:00+00:00,busbar,,L1 Active Power,kW,22.41
771028,Heathcote Ave - Banbury,2023-08-06 11:40:00+00:00,busbar,,N Current (RMS),A,3.1
771028,Heathcote Ave - Banbury,2023-08-06 11:40:00+00:00,busbar,,L3 Current (RMS),A,143.1
771028,Heathcote Ave - Banbury,2023-08-06 11:40:00+00:00,busbar,,L2 Current (RMS),A,143.7
771028,Heathcote Ave - Banbury,2023-08-06 11:40:00+00:00,busbar,,L1 Current (RMS),A,97.9
771028,Heathcote Ave - Banbury,2023-08-06 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.7
771028,Heathcote Ave - Banbury,2023-08-06 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
771028,Heathcote Ave - Banbury,2023-08-06 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
771028,Heathcote Ave - Banbury,2023-08-06 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,-0.39
771028,Heathcote Ave - Banbury,2023-08-06 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.16
771028,Heathcote Ave - Banbury,2023-08-06 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.17
771028,Heathcote Ave - Banbury,2023-08-06 11:30:00+00:00,feeder,5.0,N Current (RMS),A,7.3
771028,Heathcote Ave - Banbury,2023-08-06 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,11.2
771028,Heathcote Ave - Banbury,2023-08-06 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,35.5
771028,Heathcote Ave - Banbury,2023-08-06 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,19.1
771028,Heathcote Ave - Banbury,2023-08-06 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
771028,Heathcote Ave - Banbury,2023-08-06 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
771028,Heathcote Ave - Banbury,2023-08-06 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.36
771028,Heathcote Ave - Banbury,2023-08-06 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.41
771028,Heathcote Ave - Banbury,2023-08-06 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.95
771028,Heathcote Ave - Banbury,2023-08-06 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.5
771028,Heathcote Ave - Banbury,2023-08-06 11:30:00+00:00,feeder,4.0,N Current (RMS),A,5.9
771028,Heathcote Ave - Banbury,2023-08-06 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,19.8
771028,Heathcote Ave - Banbury,2023-08-06 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.0
771028,Heathcote Ave - Banbury,2023-08-06 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,16.8
771028,Heathcote Ave - Banbury,2023-08-06 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
771028,Heathcote Ave - Banbury,2023-08-06 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
771028,Heathcote Ave - Banbury,2023-08-06 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
771028,Heathcote Ave - Banbury,2023-08-06 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.51
771028,Heathcote Ave - Banbury,2023-08-06 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,15.39
771028,Heathcote Ave - Banbury,2023-08-06 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.01
771028,Heathcote Ave - Banbury,2023-08-06 11:30:00+00:00,feeder,3.0,N Current (RMS),A,5.0
771028,Heathcote Ave - Banbury,2023-08-06 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,45.1
771028,Heathcote Ave - Banbury,2023-08-06 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,66.3
771028,Heathcote Ave - Banbury,2023-08-06 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,32.5
771028,Heathcote Ave - Banbury,2023-08-06 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
771028,Heathcote Ave - Banbury,2023-08-06 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
771028,Heathcote Ave - Banbury,2023-08-06 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
771028,Heathcote Ave - Banbury,2023-08-06 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.38
771028,Heathcote Ave - Banbury,2023-08-06 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.63
771028,Heathcote Ave - Banbury,2023-08-06 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.93
771028,Heathcote Ave - Banbury,2023-08-06 11:30:00+00:00,feeder,2.0,N Current (RMS),A,3.3
771028,Heathcote Ave - Banbury,2023-08-06 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,32.4
771028,Heathcote Ave - Banbury,2023-08-06 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.1
771028,Heathcote Ave - Banbury,2023-08-06 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.2
771028,Heathcote Ave - Banbury,2023-08-06 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
771028,Heathcote Ave - Banbury,2023-08-06 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
771028,Heathcote Ave - Banbury,2023-08-06 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
771028,Heathcote Ave - Banbury,2023-08-06 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.85
771028,Heathcote Ave - Banbury,2023-08-06 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.26
771028,Heathcote Ave - Banbury,2023-08-06 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.46
771028,Heathcote Ave - Banbury,2023-08-06 11:30:00+00:00,feeder,1.0,N Current (RMS),A,2.7
771028,Heathcote Ave - Banbury,2023-08-06 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.1
771028,Heathcote Ave - Banbury,2023-08-06 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.4
771028,Heathcote Ave - Banbury,2023-08-06 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.5
771028,Heathcote Ave - Banbury,2023-08-06 11:30:00+00:00,transformer,,Temperature,C,20.0
771028,Heathcote Ave - Banbury,2023-08-06 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.58
771028,Heathcote Ave - Banbury,2023-08-06 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.81
771028,Heathcote Ave - Banbury,2023-08-06 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.82
771028,Heathcote Ave - Banbury,2023-08-06 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.65
771028,Heathcote Ave - Banbury,2023-08-06 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.96
771028,Heathcote Ave - Banbury,2023-08-06 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.86
771028,Heathcote Ave - Banbury,2023-08-06 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
771028,Heathcote Ave - Banbury,2023-08-06 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
771028,Heathcote Ave - Banbury,2023-08-06 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
771028,Heathcote Ave - Banbury,2023-08-06 11:30:00+00:00,busbar,,L3 Active Power,kW,24.75
771028,Heathcote Ave - Banbury,2023-08-06 11:30:00+00:00,busbar,,L2 Active Power,kW,32.4
771028,Heathcote Ave - Banbury,2023-08-06 11:30:00+00:00,busbar,,L1 Active Power,kW,24.07
771028,Heathcote Ave - Banbury,2023-08-06 11:30:00+00:00,busbar,,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-06 11:30:00+00:00,busbar,,L3 Current (RMS),A,111.7
771028,Heathcote Ave - Banbury,2023-08-06 11:30:00+00:00,busbar,,L2 Current (RMS),A,139.4
771028,Heathcote Ave - Banbury,2023-08-06 11:30:00+00:00,busbar,,L1 Current (RMS),A,106.2
771028,Heathcote Ave - Banbury,2023-08-06 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
771028,Heathcote Ave - Banbury,2023-08-06 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.25
771028,Heathcote Ave - Banbury,2023-08-06 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.11
771028,Heathcote Ave - Banbury,2023-08-06 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.79
771028,Heathcote Ave - Banbury,2023-08-06 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.94
771028,Heathcote Ave - Banbury,2023-08-06 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.04
771028,Heathcote Ave - Banbury,2023-08-06 11:20:00+00:00,feeder,5.0,N Current (RMS),A,5.2
771028,Heathcote Ave - Banbury,2023-08-06 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,7.7
771028,Heathcote Ave - Banbury,2023-08-06 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,35.2
771028,Heathcote Ave - Banbury,2023-08-06 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,18.5
771028,Heathcote Ave - Banbury,2023-08-06 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
771028,Heathcote Ave - Banbury,2023-08-06 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
771028,Heathcote Ave - Banbury,2023-08-06 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.54
771028,Heathcote Ave - Banbury,2023-08-06 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.77
771028,Heathcote Ave - Banbury,2023-08-06 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.3
771028,Heathcote Ave - Banbury,2023-08-06 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.49
771028,Heathcote Ave - Banbury,2023-08-06 11:20:00+00:00,feeder,4.0,N Current (RMS),A,4.9
771028,Heathcote Ave - Banbury,2023-08-06 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,16.7
771028,Heathcote Ave - Banbury,2023-08-06 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,18.6
771028,Heathcote Ave - Banbury,2023-08-06 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.5
771028,Heathcote Ave - Banbury,2023-08-06 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
771028,Heathcote Ave - Banbury,2023-08-06 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
771028,Heathcote Ave - Banbury,2023-08-06 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
771028,Heathcote Ave - Banbury,2023-08-06 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.56
771028,Heathcote Ave - Banbury,2023-08-06 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.09
771028,Heathcote Ave - Banbury,2023-08-06 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.03
771028,Heathcote Ave - Banbury,2023-08-06 11:20:00+00:00,feeder,3.0,N Current (RMS),A,4.7
771028,Heathcote Ave - Banbury,2023-08-06 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,25.2
771028,Heathcote Ave - Banbury,2023-08-06 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,54.2
771028,Heathcote Ave - Banbury,2023-08-06 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.2
771028,Heathcote Ave - Banbury,2023-08-06 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
771028,Heathcote Ave - Banbury,2023-08-06 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
771028,Heathcote Ave - Banbury,2023-08-06 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
771028,Heathcote Ave - Banbury,2023-08-06 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.48
771028,Heathcote Ave - Banbury,2023-08-06 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.35
771028,Heathcote Ave - Banbury,2023-08-06 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.13
771028,Heathcote Ave - Banbury,2023-08-06 11:20:00+00:00,feeder,2.0,N Current (RMS),A,6.0
771028,Heathcote Ave - Banbury,2023-08-06 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,37.1
771028,Heathcote Ave - Banbury,2023-08-06 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,28.3
771028,Heathcote Ave - Banbury,2023-08-06 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,54.5
771028,Heathcote Ave - Banbury,2023-08-06 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
771028,Heathcote Ave - Banbury,2023-08-06 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
771028,Heathcote Ave - Banbury,2023-08-06 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
771028,Heathcote Ave - Banbury,2023-08-06 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.45
771028,Heathcote Ave - Banbury,2023-08-06 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.24
771028,Heathcote Ave - Banbury,2023-08-06 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.07
771028,Heathcote Ave - Banbury,2023-08-06 11:20:00+00:00,feeder,1.0,N Current (RMS),A,3.1
771028,Heathcote Ave - Banbury,2023-08-06 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,25.4
771028,Heathcote Ave - Banbury,2023-08-06 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.8
771028,Heathcote Ave - Banbury,2023-08-06 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,31.6
771028,Heathcote Ave - Banbury,2023-08-06 11:20:00+00:00,transformer,,Temperature,C,19.3
771028,Heathcote Ave - Banbury,2023-08-06 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.6
771028,Heathcote Ave - Banbury,2023-08-06 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.36
771028,Heathcote Ave - Banbury,2023-08-06 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.83
771028,Heathcote Ave - Banbury,2023-08-06 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.16
771028,Heathcote Ave - Banbury,2023-08-06 11:20:00+00:00,busbar,,L1 Voltage THD,%,3.0
771028,Heathcote Ave - Banbury,2023-08-06 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.22
771028,Heathcote Ave - Banbury,2023-08-06 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
771028,Heathcote Ave - Banbury,2023-08-06 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
771028,Heathcote Ave - Banbury,2023-08-06 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
771028,Heathcote Ave - Banbury,2023-08-06 11:20:00+00:00,busbar,,L3 Active Power,kW,24.05
771028,Heathcote Ave - Banbury,2023-08-06 11:20:00+00:00,busbar,,L2 Active Power,kW,33.92
771028,Heathcote Ave - Banbury,2023-08-06 11:20:00+00:00,busbar,,L1 Active Power,kW,29.78
771028,Heathcote Ave - Banbury,2023-08-06 11:20:00+00:00,busbar,,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-06 11:20:00+00:00,busbar,,L3 Current (RMS),A,105.2
771028,Heathcote Ave - Banbury,2023-08-06 11:20:00+00:00,busbar,,L2 Current (RMS),A,144.9
771028,Heathcote Ave - Banbury,2023-08-06 11:20:00+00:00,busbar,,L1 Current (RMS),A,129.3
771028,Heathcote Ave - Banbury,2023-08-06 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.86
771028,Heathcote Ave - Banbury,2023-08-06 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.14
771028,Heathcote Ave - Banbury,2023-08-06 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
771028,Heathcote Ave - Banbury,2023-08-06 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.96
771028,Heathcote Ave - Banbury,2023-08-06 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.1
771028,Heathcote Ave - Banbury,2023-08-06 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.9
771028,Heathcote Ave - Banbury,2023-08-06 11:10:00+00:00,feeder,5.0,N Current (RMS),A,5.4
771028,Heathcote Ave - Banbury,2023-08-06 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,12.4
771028,Heathcote Ave - Banbury,2023-08-06 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,26.8
771028,Heathcote Ave - Banbury,2023-08-06 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,31.1
771028,Heathcote Ave - Banbury,2023-08-06 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.12
771028,Heathcote Ave - Banbury,2023-08-06 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
771028,Heathcote Ave - Banbury,2023-08-06 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.2
771028,Heathcote Ave - Banbury,2023-08-06 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.12
771028,Heathcote Ave - Banbury,2023-08-06 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.29
771028,Heathcote Ave - Banbury,2023-08-06 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.62
771028,Heathcote Ave - Banbury,2023-08-06 11:10:00+00:00,feeder,4.0,N Current (RMS),A,5.4
771028,Heathcote Ave - Banbury,2023-08-06 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,22.1
771028,Heathcote Ave - Banbury,2023-08-06 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.6
771028,Heathcote Ave - Banbury,2023-08-06 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,7.8
771028,Heathcote Ave - Banbury,2023-08-06 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
771028,Heathcote Ave - Banbury,2023-08-06 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
771028,Heathcote Ave - Banbury,2023-08-06 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
771028,Heathcote Ave - Banbury,2023-08-06 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.94
771028,Heathcote Ave - Banbury,2023-08-06 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.37
771028,Heathcote Ave - Banbury,2023-08-06 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.7
771028,Heathcote Ave - Banbury,2023-08-06 11:10:00+00:00,feeder,3.0,N Current (RMS),A,2.9
771028,Heathcote Ave - Banbury,2023-08-06 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,28.7
771028,Heathcote Ave - Banbury,2023-08-06 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,41.8
771028,Heathcote Ave - Banbury,2023-08-06 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.0
771028,Heathcote Ave - Banbury,2023-08-06 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
771028,Heathcote Ave - Banbury,2023-08-06 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
771028,Heathcote Ave - Banbury,2023-08-06 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
771028,Heathcote Ave - Banbury,2023-08-06 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.76
771028,Heathcote Ave - Banbury,2023-08-06 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.09
771028,Heathcote Ave - Banbury,2023-08-06 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.22
771028,Heathcote Ave - Banbury,2023-08-06 11:10:00+00:00,feeder,2.0,N Current (RMS),A,4.3
771028,Heathcote Ave - Banbury,2023-08-06 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,42.9
771028,Heathcote Ave - Banbury,2023-08-06 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,39.8
771028,Heathcote Ave - Banbury,2023-08-06 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,58.2
771028,Heathcote Ave - Banbury,2023-08-06 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
771028,Heathcote Ave - Banbury,2023-08-06 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
771028,Heathcote Ave - Banbury,2023-08-06 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
771028,Heathcote Ave - Banbury,2023-08-06 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.21
771028,Heathcote Ave - Banbury,2023-08-06 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.9
771028,Heathcote Ave - Banbury,2023-08-06 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.81
771028,Heathcote Ave - Banbury,2023-08-06 11:10:00+00:00,feeder,1.0,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-06 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.4
771028,Heathcote Ave - Banbury,2023-08-06 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.9
771028,Heathcote Ave - Banbury,2023-08-06 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,31.2
771028,Heathcote Ave - Banbury,2023-08-06 11:10:00+00:00,transformer,,Temperature,C,19.1
771028,Heathcote Ave - Banbury,2023-08-06 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.56
771028,Heathcote Ave - Banbury,2023-08-06 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.76
771028,Heathcote Ave - Banbury,2023-08-06 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.83
771028,Heathcote Ave - Banbury,2023-08-06 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.72
771028,Heathcote Ave - Banbury,2023-08-06 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.97
771028,Heathcote Ave - Banbury,2023-08-06 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.3
771028,Heathcote Ave - Banbury,2023-08-06 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
771028,Heathcote Ave - Banbury,2023-08-06 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
771028,Heathcote Ave - Banbury,2023-08-06 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
771028,Heathcote Ave - Banbury,2023-08-06 11:10:00+00:00,busbar,,L3 Active Power,kW,24.99
771028,Heathcote Ave - Banbury,2023-08-06 11:10:00+00:00,busbar,,L2 Active Power,kW,30.75
771028,Heathcote Ave - Banbury,2023-08-06 11:10:00+00:00,busbar,,L1 Active Power,kW,33.25
771028,Heathcote Ave - Banbury,2023-08-06 11:10:00+00:00,busbar,,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-06 11:10:00+00:00,busbar,,L3 Current (RMS),A,111.0
771028,Heathcote Ave - Banbury,2023-08-06 11:10:00+00:00,busbar,,L2 Current (RMS),A,132.0
771028,Heathcote Ave - Banbury,2023-08-06 11:10:00+00:00,busbar,,L1 Current (RMS),A,144.3
771028,Heathcote Ave - Banbury,2023-08-06 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.74
771028,Heathcote Ave - Banbury,2023-08-06 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.23
771028,Heathcote Ave - Banbury,2023-08-06 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.36
771028,Heathcote Ave - Banbury,2023-08-06 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.15
771028,Heathcote Ave - Banbury,2023-08-06 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.24
771028,Heathcote Ave - Banbury,2023-08-06 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.79
771028,Heathcote Ave - Banbury,2023-08-06 11:00:00+00:00,feeder,5.0,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-06 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,15.6
771028,Heathcote Ave - Banbury,2023-08-06 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,19.2
771028,Heathcote Ave - Banbury,2023-08-06 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,17.5
771028,Heathcote Ave - Banbury,2023-08-06 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.28
771028,Heathcote Ave - Banbury,2023-08-06 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
771028,Heathcote Ave - Banbury,2023-08-06 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
771028,Heathcote Ave - Banbury,2023-08-06 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.72
771028,Heathcote Ave - Banbury,2023-08-06 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.96
771028,Heathcote Ave - Banbury,2023-08-06 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.62
771028,Heathcote Ave - Banbury,2023-08-06 11:00:00+00:00,feeder,4.0,N Current (RMS),A,2.6
771028,Heathcote Ave - Banbury,2023-08-06 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.5
771028,Heathcote Ave - Banbury,2023-08-06 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.4
771028,Heathcote Ave - Banbury,2023-08-06 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.0
771028,Heathcote Ave - Banbury,2023-08-06 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
771028,Heathcote Ave - Banbury,2023-08-06 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
771028,Heathcote Ave - Banbury,2023-08-06 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
771028,Heathcote Ave - Banbury,2023-08-06 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.43
771028,Heathcote Ave - Banbury,2023-08-06 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.46
771028,Heathcote Ave - Banbury,2023-08-06 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.83
771028,Heathcote Ave - Banbury,2023-08-06 11:00:00+00:00,feeder,3.0,N Current (RMS),A,2.9
771028,Heathcote Ave - Banbury,2023-08-06 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,32.5
771028,Heathcote Ave - Banbury,2023-08-06 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,49.7
771028,Heathcote Ave - Banbury,2023-08-06 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,27.1
771028,Heathcote Ave - Banbury,2023-08-06 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
771028,Heathcote Ave - Banbury,2023-08-06 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
771028,Heathcote Ave - Banbury,2023-08-06 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
771028,Heathcote Ave - Banbury,2023-08-06 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.73
771028,Heathcote Ave - Banbury,2023-08-06 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.01
771028,Heathcote Ave - Banbury,2023-08-06 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.29
771028,Heathcote Ave - Banbury,2023-08-06 11:00:00+00:00,feeder,2.0,N Current (RMS),A,4.2
771028,Heathcote Ave - Banbury,2023-08-06 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,42.9
771028,Heathcote Ave - Banbury,2023-08-06 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,42.7
771028,Heathcote Ave - Banbury,2023-08-06 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,24.7
771028,Heathcote Ave - Banbury,2023-08-06 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
771028,Heathcote Ave - Banbury,2023-08-06 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
771028,Heathcote Ave - Banbury,2023-08-06 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
771028,Heathcote Ave - Banbury,2023-08-06 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.18
771028,Heathcote Ave - Banbury,2023-08-06 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.66
771028,Heathcote Ave - Banbury,2023-08-06 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.91
771028,Heathcote Ave - Banbury,2023-08-06 11:00:00+00:00,feeder,1.0,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-06 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.3
771028,Heathcote Ave - Banbury,2023-08-06 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,22.3
771028,Heathcote Ave - Banbury,2023-08-06 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.9
771028,Heathcote Ave - Banbury,2023-08-06 11:00:00+00:00,transformer,,Temperature,C,18.9
771028,Heathcote Ave - Banbury,2023-08-06 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.62
771028,Heathcote Ave - Banbury,2023-08-06 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.9
771028,Heathcote Ave - Banbury,2023-08-06 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.83
771028,Heathcote Ave - Banbury,2023-08-06 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.51
771028,Heathcote Ave - Banbury,2023-08-06 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.99
771028,Heathcote Ave - Banbury,2023-08-06 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.75
771028,Heathcote Ave - Banbury,2023-08-06 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
771028,Heathcote Ave - Banbury,2023-08-06 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
771028,Heathcote Ave - Banbury,2023-08-06 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
771028,Heathcote Ave - Banbury,2023-08-06 11:00:00+00:00,busbar,,L3 Active Power,kW,27.2
771028,Heathcote Ave - Banbury,2023-08-06 11:00:00+00:00,busbar,,L2 Active Power,kW,33.34
771028,Heathcote Ave - Banbury,2023-08-06 11:00:00+00:00,busbar,,L1 Active Power,kW,20.46
771028,Heathcote Ave - Banbury,2023-08-06 11:00:00+00:00,busbar,,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-06 11:00:00+00:00,busbar,,L3 Current (RMS),A,118.9
771028,Heathcote Ave - Banbury,2023-08-06 11:00:00+00:00,busbar,,L2 Current (RMS),A,143.4
771028,Heathcote Ave - Banbury,2023-08-06 11:00:00+00:00,busbar,,L1 Current (RMS),A,91.8
771028,Heathcote Ave - Banbury,2023-08-06 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.7
771028,Heathcote Ave - Banbury,2023-08-06 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
771028,Heathcote Ave - Banbury,2023-08-06 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.42
771028,Heathcote Ave - Banbury,2023-08-06 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.18
771028,Heathcote Ave - Banbury,2023-08-06 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.44
771028,Heathcote Ave - Banbury,2023-08-06 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.11
771028,Heathcote Ave - Banbury,2023-08-06 10:50:00+00:00,feeder,5.0,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-06 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,23.7
771028,Heathcote Ave - Banbury,2023-08-06 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,15.8
771028,Heathcote Ave - Banbury,2023-08-06 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,18.3
771028,Heathcote Ave - Banbury,2023-08-06 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.16
771028,Heathcote Ave - Banbury,2023-08-06 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
771028,Heathcote Ave - Banbury,2023-08-06 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.24
771028,Heathcote Ave - Banbury,2023-08-06 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.46
771028,Heathcote Ave - Banbury,2023-08-06 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.06
771028,Heathcote Ave - Banbury,2023-08-06 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.58
771028,Heathcote Ave - Banbury,2023-08-06 10:50:00+00:00,feeder,4.0,N Current (RMS),A,4.4
771028,Heathcote Ave - Banbury,2023-08-06 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,20.0
771028,Heathcote Ave - Banbury,2023-08-06 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.4
771028,Heathcote Ave - Banbury,2023-08-06 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,28.5
771028,Heathcote Ave - Banbury,2023-08-06 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
771028,Heathcote Ave - Banbury,2023-08-06 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
771028,Heathcote Ave - Banbury,2023-08-06 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
771028,Heathcote Ave - Banbury,2023-08-06 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.37
771028,Heathcote Ave - Banbury,2023-08-06 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,12.91
771028,Heathcote Ave - Banbury,2023-08-06 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.84
771028,Heathcote Ave - Banbury,2023-08-06 10:50:00+00:00,feeder,3.0,N Current (RMS),A,4.0
771028,Heathcote Ave - Banbury,2023-08-06 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,28.9
771028,Heathcote Ave - Banbury,2023-08-06 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,55.5
771028,Heathcote Ave - Banbury,2023-08-06 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,42.3
771028,Heathcote Ave - Banbury,2023-08-06 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
771028,Heathcote Ave - Banbury,2023-08-06 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
771028,Heathcote Ave - Banbury,2023-08-06 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
771028,Heathcote Ave - Banbury,2023-08-06 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.75
771028,Heathcote Ave - Banbury,2023-08-06 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.09
771028,Heathcote Ave - Banbury,2023-08-06 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.36
771028,Heathcote Ave - Banbury,2023-08-06 10:50:00+00:00,feeder,2.0,N Current (RMS),A,4.0
771028,Heathcote Ave - Banbury,2023-08-06 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,42.3
771028,Heathcote Ave - Banbury,2023-08-06 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,42.7
771028,Heathcote Ave - Banbury,2023-08-06 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.6
771028,Heathcote Ave - Banbury,2023-08-06 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
771028,Heathcote Ave - Banbury,2023-08-06 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
771028,Heathcote Ave - Banbury,2023-08-06 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
771028,Heathcote Ave - Banbury,2023-08-06 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.44
771028,Heathcote Ave - Banbury,2023-08-06 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.94
771028,Heathcote Ave - Banbury,2023-08-06 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.44
771028,Heathcote Ave - Banbury,2023-08-06 10:50:00+00:00,feeder,1.0,N Current (RMS),A,1.6
771028,Heathcote Ave - Banbury,2023-08-06 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.0
771028,Heathcote Ave - Banbury,2023-08-06 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.0
771028,Heathcote Ave - Banbury,2023-08-06 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
771028,Heathcote Ave - Banbury,2023-08-06 10:50:00+00:00,transformer,,Temperature,C,18.5
771028,Heathcote Ave - Banbury,2023-08-06 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.61
771028,Heathcote Ave - Banbury,2023-08-06 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.36
771028,Heathcote Ave - Banbury,2023-08-06 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.85
771028,Heathcote Ave - Banbury,2023-08-06 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.18
771028,Heathcote Ave - Banbury,2023-08-06 10:50:00+00:00,busbar,,L1 Voltage THD,%,3.02
771028,Heathcote Ave - Banbury,2023-08-06 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.3
771028,Heathcote Ave - Banbury,2023-08-06 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
771028,Heathcote Ave - Banbury,2023-08-06 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
771028,Heathcote Ave - Banbury,2023-08-06 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
771028,Heathcote Ave - Banbury,2023-08-06 10:50:00+00:00,busbar,,L3 Active Power,kW,28.21
771028,Heathcote Ave - Banbury,2023-08-06 10:50:00+00:00,busbar,,L2 Active Power,kW,31.45
771028,Heathcote Ave - Banbury,2023-08-06 10:50:00+00:00,busbar,,L1 Active Power,kW,26.32
771028,Heathcote Ave - Banbury,2023-08-06 10:50:00+00:00,busbar,,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-06 10:50:00+00:00,busbar,,L3 Current (RMS),A,122.5
771028,Heathcote Ave - Banbury,2023-08-06 10:50:00+00:00,busbar,,L2 Current (RMS),A,135.1
771028,Heathcote Ave - Banbury,2023-08-06 10:50:00+00:00,busbar,,L1 Current (RMS),A,117.0
771028,Heathcote Ave - Banbury,2023-08-06 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.9
771028,Heathcote Ave - Banbury,2023-08-06 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.48
771028,Heathcote Ave - Banbury,2023-08-06 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
771028,Heathcote Ave - Banbury,2023-08-06 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.32
771028,Heathcote Ave - Banbury,2023-08-06 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.2
771028,Heathcote Ave - Banbury,2023-08-06 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.43
771028,Heathcote Ave - Banbury,2023-08-06 10:40:00+00:00,feeder,5.0,N Current (RMS),A,2.7
771028,Heathcote Ave - Banbury,2023-08-06 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,12.6
771028,Heathcote Ave - Banbury,2023-08-06 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,14.7
771028,Heathcote Ave - Banbury,2023-08-06 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,19.8
771028,Heathcote Ave - Banbury,2023-08-06 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.29
771028,Heathcote Ave - Banbury,2023-08-06 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
771028,Heathcote Ave - Banbury,2023-08-06 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.66
771028,Heathcote Ave - Banbury,2023-08-06 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.06
771028,Heathcote Ave - Banbury,2023-08-06 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.96
771028,Heathcote Ave - Banbury,2023-08-06 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
771028,Heathcote Ave - Banbury,2023-08-06 10:40:00+00:00,feeder,4.0,N Current (RMS),A,4.4
771028,Heathcote Ave - Banbury,2023-08-06 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,22.6
771028,Heathcote Ave - Banbury,2023-08-06 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.2
771028,Heathcote Ave - Banbury,2023-08-06 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,30.3
771028,Heathcote Ave - Banbury,2023-08-06 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
771028,Heathcote Ave - Banbury,2023-08-06 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
771028,Heathcote Ave - Banbury,2023-08-06 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
771028,Heathcote Ave - Banbury,2023-08-06 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.58
771028,Heathcote Ave - Banbury,2023-08-06 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.17
771028,Heathcote Ave - Banbury,2023-08-06 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.49
771028,Heathcote Ave - Banbury,2023-08-06 10:40:00+00:00,feeder,3.0,N Current (RMS),A,3.8
771028,Heathcote Ave - Banbury,2023-08-06 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.6
771028,Heathcote Ave - Banbury,2023-08-06 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,40.6
771028,Heathcote Ave - Banbury,2023-08-06 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,47.1
771028,Heathcote Ave - Banbury,2023-08-06 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
771028,Heathcote Ave - Banbury,2023-08-06 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
771028,Heathcote Ave - Banbury,2023-08-06 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
771028,Heathcote Ave - Banbury,2023-08-06 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.12
771028,Heathcote Ave - Banbury,2023-08-06 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.87
771028,Heathcote Ave - Banbury,2023-08-06 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.84
771028,Heathcote Ave - Banbury,2023-08-06 10:40:00+00:00,feeder,2.0,N Current (RMS),A,4.1
771028,Heathcote Ave - Banbury,2023-08-06 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,39.8
771028,Heathcote Ave - Banbury,2023-08-06 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,30.3
771028,Heathcote Ave - Banbury,2023-08-06 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.2
771028,Heathcote Ave - Banbury,2023-08-06 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
771028,Heathcote Ave - Banbury,2023-08-06 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
771028,Heathcote Ave - Banbury,2023-08-06 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
771028,Heathcote Ave - Banbury,2023-08-06 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.38
771028,Heathcote Ave - Banbury,2023-08-06 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.72
771028,Heathcote Ave - Banbury,2023-08-06 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.32
771028,Heathcote Ave - Banbury,2023-08-06 10:40:00+00:00,feeder,1.0,N Current (RMS),A,1.7
771028,Heathcote Ave - Banbury,2023-08-06 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.5
771028,Heathcote Ave - Banbury,2023-08-06 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.2
771028,Heathcote Ave - Banbury,2023-08-06 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.4
771028,Heathcote Ave - Banbury,2023-08-06 10:40:00+00:00,transformer,,Temperature,C,17.7
771028,Heathcote Ave - Banbury,2023-08-06 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.58
771028,Heathcote Ave - Banbury,2023-08-06 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.63
771028,Heathcote Ave - Banbury,2023-08-06 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.81
771028,Heathcote Ave - Banbury,2023-08-06 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.99
771028,Heathcote Ave - Banbury,2023-08-06 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.97
771028,Heathcote Ave - Banbury,2023-08-06 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.8
771028,Heathcote Ave - Banbury,2023-08-06 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
771028,Heathcote Ave - Banbury,2023-08-06 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
771028,Heathcote Ave - Banbury,2023-08-06 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
771028,Heathcote Ave - Banbury,2023-08-06 10:40:00+00:00,busbar,,L3 Active Power,kW,25.46
771028,Heathcote Ave - Banbury,2023-08-06 10:40:00+00:00,busbar,,L2 Active Power,kW,24.92
771028,Heathcote Ave - Banbury,2023-08-06 10:40:00+00:00,busbar,,L1 Active Power,kW,29.08
771028,Heathcote Ave - Banbury,2023-08-06 10:40:00+00:00,busbar,,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-06 10:40:00+00:00,busbar,,L3 Current (RMS),A,110.8
771028,Heathcote Ave - Banbury,2023-08-06 10:40:00+00:00,busbar,,L2 Current (RMS),A,108.5
771028,Heathcote Ave - Banbury,2023-08-06 10:40:00+00:00,busbar,,L1 Current (RMS),A,126.6
