Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
771028,Heathcote Ave - Banbury,2023-08-06 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.74
771028,Heathcote Ave - Banbury,2023-08-06 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.31
771028,Heathcote Ave - Banbury,2023-08-06 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.6
771028,Heathcote Ave - Banbury,2023-08-06 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.59
771028,Heathcote Ave - Banbury,2023-08-06 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.42
771028,Heathcote Ave - Banbury,2023-08-06 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.1
771028,Heathcote Ave - Banbury,2023-08-06 10:30:00+00:00,feeder,5.0,N Current (RMS),A,3.9
771028,Heathcote Ave - Banbury,2023-08-06 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,17.4
771028,Heathcote Ave - Banbury,2023-08-06 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,20.6
771028,Heathcote Ave - Banbury,2023-08-06 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,9.6
771028,Heathcote Ave - Banbury,2023-08-06 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.13
771028,Heathcote Ave - Banbury,2023-08-06 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
771028,Heathcote Ave - Banbury,2023-08-06 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.46
771028,Heathcote Ave - Banbury,2023-08-06 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.74
771028,Heathcote Ave - Banbury,2023-08-06 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.53
771028,Heathcote Ave - Banbury,2023-08-06 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.7
771028,Heathcote Ave - Banbury,2023-08-06 10:30:00+00:00,feeder,4.0,N Current (RMS),A,5.8
771028,Heathcote Ave - Banbury,2023-08-06 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,29.5
771028,Heathcote Ave - Banbury,2023-08-06 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.3
771028,Heathcote Ave - Banbury,2023-08-06 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,28.7
771028,Heathcote Ave - Banbury,2023-08-06 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
771028,Heathcote Ave - Banbury,2023-08-06 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
771028,Heathcote Ave - Banbury,2023-08-06 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
771028,Heathcote Ave - Banbury,2023-08-06 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.81
771028,Heathcote Ave - Banbury,2023-08-06 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.29
771028,Heathcote Ave - Banbury,2023-08-06 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.85
771028,Heathcote Ave - Banbury,2023-08-06 10:30:00+00:00,feeder,3.0,N Current (RMS),A,3.8
771028,Heathcote Ave - Banbury,2023-08-06 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,29.8
771028,Heathcote Ave - Banbury,2023-08-06 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,41.6
771028,Heathcote Ave - Banbury,2023-08-06 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.3
771028,Heathcote Ave - Banbury,2023-08-06 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
771028,Heathcote Ave - Banbury,2023-08-06 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
771028,Heathcote Ave - Banbury,2023-08-06 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
771028,Heathcote Ave - Banbury,2023-08-06 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.89
771028,Heathcote Ave - Banbury,2023-08-06 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.31
771028,Heathcote Ave - Banbury,2023-08-06 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.1
771028,Heathcote Ave - Banbury,2023-08-06 10:30:00+00:00,feeder,2.0,N Current (RMS),A,3.0
771028,Heathcote Ave - Banbury,2023-08-06 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,47.0
771028,Heathcote Ave - Banbury,2023-08-06 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.4
771028,Heathcote Ave - Banbury,2023-08-06 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.0
771028,Heathcote Ave - Banbury,2023-08-06 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
771028,Heathcote Ave - Banbury,2023-08-06 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
771028,Heathcote Ave - Banbury,2023-08-06 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
771028,Heathcote Ave - Banbury,2023-08-06 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.99
771028,Heathcote Ave - Banbury,2023-08-06 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.02
771028,Heathcote Ave - Banbury,2023-08-06 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.92
771028,Heathcote Ave - Banbury,2023-08-06 10:30:00+00:00,feeder,1.0,N Current (RMS),A,2.7
771028,Heathcote Ave - Banbury,2023-08-06 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,23.2
771028,Heathcote Ave - Banbury,2023-08-06 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.8
771028,Heathcote Ave - Banbury,2023-08-06 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,23.2
771028,Heathcote Ave - Banbury,2023-08-06 10:30:00+00:00,transformer,,Temperature,C,17.1
771028,Heathcote Ave - Banbury,2023-08-06 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.63
771028,Heathcote Ave - Banbury,2023-08-06 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.0
771028,Heathcote Ave - Banbury,2023-08-06 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.86
771028,Heathcote Ave - Banbury,2023-08-06 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.37
771028,Heathcote Ave - Banbury,2023-08-06 10:30:00+00:00,busbar,,L1 Voltage THD,%,3.03
771028,Heathcote Ave - Banbury,2023-08-06 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.59
771028,Heathcote Ave - Banbury,2023-08-06 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
771028,Heathcote Ave - Banbury,2023-08-06 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
771028,Heathcote Ave - Banbury,2023-08-06 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
771028,Heathcote Ave - Banbury,2023-08-06 10:30:00+00:00,busbar,,L3 Active Power,kW,33.02
771028,Heathcote Ave - Banbury,2023-08-06 10:30:00+00:00,busbar,,L2 Active Power,kW,23.57
771028,Heathcote Ave - Banbury,2023-08-06 10:30:00+00:00,busbar,,L1 Active Power,kW,20.67
771028,Heathcote Ave - Banbury,2023-08-06 10:30:00+00:00,busbar,,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-06 10:30:00+00:00,busbar,,L3 Current (RMS),A,141.9
771028,Heathcote Ave - Banbury,2023-08-06 10:30:00+00:00,busbar,,L2 Current (RMS),A,103.6
771028,Heathcote Ave - Banbury,2023-08-06 10:30:00+00:00,busbar,,L1 Current (RMS),A,91.1
771028,Heathcote Ave - Banbury,2023-08-06 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.86
771028,Heathcote Ave - Banbury,2023-08-06 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.17
771028,Heathcote Ave - Banbury,2023-08-06 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.72
771028,Heathcote Ave - Banbury,2023-08-06 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.26
771028,Heathcote Ave - Banbury,2023-08-06 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.08
771028,Heathcote Ave - Banbury,2023-08-06 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.57
771028,Heathcote Ave - Banbury,2023-08-06 10:20:00+00:00,feeder,5.0,N Current (RMS),A,4.5
771028,Heathcote Ave - Banbury,2023-08-06 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,16.0
771028,Heathcote Ave - Banbury,2023-08-06 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,22.0
771028,Heathcote Ave - Banbury,2023-08-06 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,12.3
771028,Heathcote Ave - Banbury,2023-08-06 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
771028,Heathcote Ave - Banbury,2023-08-06 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
771028,Heathcote Ave - Banbury,2023-08-06 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.1
771028,Heathcote Ave - Banbury,2023-08-06 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.55
771028,Heathcote Ave - Banbury,2023-08-06 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.07
771028,Heathcote Ave - Banbury,2023-08-06 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.94
771028,Heathcote Ave - Banbury,2023-08-06 10:20:00+00:00,feeder,4.0,N Current (RMS),A,5.4
771028,Heathcote Ave - Banbury,2023-08-06 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,24.5
771028,Heathcote Ave - Banbury,2023-08-06 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.3
771028,Heathcote Ave - Banbury,2023-08-06 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,34.4
771028,Heathcote Ave - Banbury,2023-08-06 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
771028,Heathcote Ave - Banbury,2023-08-06 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.6
771028,Heathcote Ave - Banbury,2023-08-06 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
771028,Heathcote Ave - Banbury,2023-08-06 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.35
771028,Heathcote Ave - Banbury,2023-08-06 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.85
771028,Heathcote Ave - Banbury,2023-08-06 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.28
771028,Heathcote Ave - Banbury,2023-08-06 10:20:00+00:00,feeder,3.0,N Current (RMS),A,4.3
771028,Heathcote Ave - Banbury,2023-08-06 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.2
771028,Heathcote Ave - Banbury,2023-08-06 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,31.4
771028,Heathcote Ave - Banbury,2023-08-06 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.4
771028,Heathcote Ave - Banbury,2023-08-06 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
771028,Heathcote Ave - Banbury,2023-08-06 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
771028,Heathcote Ave - Banbury,2023-08-06 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
771028,Heathcote Ave - Banbury,2023-08-06 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.14
771028,Heathcote Ave - Banbury,2023-08-06 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.38
771028,Heathcote Ave - Banbury,2023-08-06 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.93
771028,Heathcote Ave - Banbury,2023-08-06 10:20:00+00:00,feeder,2.0,N Current (RMS),A,6.4
771028,Heathcote Ave - Banbury,2023-08-06 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,51.8
771028,Heathcote Ave - Banbury,2023-08-06 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.4
771028,Heathcote Ave - Banbury,2023-08-06 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.3
771028,Heathcote Ave - Banbury,2023-08-06 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
771028,Heathcote Ave - Banbury,2023-08-06 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
771028,Heathcote Ave - Banbury,2023-08-06 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
771028,Heathcote Ave - Banbury,2023-08-06 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.03
771028,Heathcote Ave - Banbury,2023-08-06 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.05
771028,Heathcote Ave - Banbury,2023-08-06 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.66
771028,Heathcote Ave - Banbury,2023-08-06 10:20:00+00:00,feeder,1.0,N Current (RMS),A,3.1
771028,Heathcote Ave - Banbury,2023-08-06 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.7
771028,Heathcote Ave - Banbury,2023-08-06 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.5
771028,Heathcote Ave - Banbury,2023-08-06 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,26.1
771028,Heathcote Ave - Banbury,2023-08-06 10:20:00+00:00,transformer,,Temperature,C,16.3
771028,Heathcote Ave - Banbury,2023-08-06 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.64
771028,Heathcote Ave - Banbury,2023-08-06 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.84
771028,Heathcote Ave - Banbury,2023-08-06 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.86
771028,Heathcote Ave - Banbury,2023-08-06 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.15
771028,Heathcote Ave - Banbury,2023-08-06 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.98
771028,Heathcote Ave - Banbury,2023-08-06 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.13
771028,Heathcote Ave - Banbury,2023-08-06 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
771028,Heathcote Ave - Banbury,2023-08-06 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
771028,Heathcote Ave - Banbury,2023-08-06 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
771028,Heathcote Ave - Banbury,2023-08-06 10:20:00+00:00,busbar,,L3 Active Power,kW,29.34
771028,Heathcote Ave - Banbury,2023-08-06 10:20:00+00:00,busbar,,L2 Active Power,kW,19.44
771028,Heathcote Ave - Banbury,2023-08-06 10:20:00+00:00,busbar,,L1 Active Power,kW,23.38
771028,Heathcote Ave - Banbury,2023-08-06 10:20:00+00:00,busbar,,N Current (RMS),A,3.2
771028,Heathcote Ave - Banbury,2023-08-06 10:20:00+00:00,busbar,,L3 Current (RMS),A,126.8
771028,Heathcote Ave - Banbury,2023-08-06 10:20:00+00:00,busbar,,L2 Current (RMS),A,86.7
771028,Heathcote Ave - Banbury,2023-08-06 10:20:00+00:00,busbar,,L1 Current (RMS),A,103.0
771028,Heathcote Ave - Banbury,2023-08-06 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.92
771028,Heathcote Ave - Banbury,2023-08-06 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.13
771028,Heathcote Ave - Banbury,2023-08-06 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.57
771028,Heathcote Ave - Banbury,2023-08-06 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.91
771028,Heathcote Ave - Banbury,2023-08-06 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.81
771028,Heathcote Ave - Banbury,2023-08-06 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.58
771028,Heathcote Ave - Banbury,2023-08-06 10:10:00+00:00,feeder,5.0,N Current (RMS),A,5.0
771028,Heathcote Ave - Banbury,2023-08-06 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,10.5
771028,Heathcote Ave - Banbury,2023-08-06 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,25.1
771028,Heathcote Ave - Banbury,2023-08-06 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,11.9
771028,Heathcote Ave - Banbury,2023-08-06 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
771028,Heathcote Ave - Banbury,2023-08-06 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
771028,Heathcote Ave - Banbury,2023-08-06 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.17
771028,Heathcote Ave - Banbury,2023-08-06 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.31
771028,Heathcote Ave - Banbury,2023-08-06 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.82
771028,Heathcote Ave - Banbury,2023-08-06 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.81
771028,Heathcote Ave - Banbury,2023-08-06 10:10:00+00:00,feeder,4.0,N Current (RMS),A,3.6
771028,Heathcote Ave - Banbury,2023-08-06 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,31.4
771028,Heathcote Ave - Banbury,2023-08-06 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.6
771028,Heathcote Ave - Banbury,2023-08-06 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,25.3
771028,Heathcote Ave - Banbury,2023-08-06 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
771028,Heathcote Ave - Banbury,2023-08-06 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
771028,Heathcote Ave - Banbury,2023-08-06 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
771028,Heathcote Ave - Banbury,2023-08-06 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.68
771028,Heathcote Ave - Banbury,2023-08-06 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.69
771028,Heathcote Ave - Banbury,2023-08-06 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.25
771028,Heathcote Ave - Banbury,2023-08-06 10:10:00+00:00,feeder,3.0,N Current (RMS),A,4.0
771028,Heathcote Ave - Banbury,2023-08-06 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,26.8
771028,Heathcote Ave - Banbury,2023-08-06 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,34.5
771028,Heathcote Ave - Banbury,2023-08-06 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.5
771028,Heathcote Ave - Banbury,2023-08-06 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
771028,Heathcote Ave - Banbury,2023-08-06 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
771028,Heathcote Ave - Banbury,2023-08-06 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
771028,Heathcote Ave - Banbury,2023-08-06 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.55
771028,Heathcote Ave - Banbury,2023-08-06 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.96
771028,Heathcote Ave - Banbury,2023-08-06 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.98
771028,Heathcote Ave - Banbury,2023-08-06 10:10:00+00:00,feeder,2.0,N Current (RMS),A,5.4
771028,Heathcote Ave - Banbury,2023-08-06 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,42.5
771028,Heathcote Ave - Banbury,2023-08-06 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,32.0
771028,Heathcote Ave - Banbury,2023-08-06 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.3
771028,Heathcote Ave - Banbury,2023-08-06 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
771028,Heathcote Ave - Banbury,2023-08-06 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
771028,Heathcote Ave - Banbury,2023-08-06 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
771028,Heathcote Ave - Banbury,2023-08-06 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.78
771028,Heathcote Ave - Banbury,2023-08-06 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.49
771028,Heathcote Ave - Banbury,2023-08-06 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.34
771028,Heathcote Ave - Banbury,2023-08-06 10:10:00+00:00,feeder,1.0,N Current (RMS),A,3.9
771028,Heathcote Ave - Banbury,2023-08-06 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.6
771028,Heathcote Ave - Banbury,2023-08-06 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.7
771028,Heathcote Ave - Banbury,2023-08-06 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,33.6
771028,Heathcote Ave - Banbury,2023-08-06 10:10:00+00:00,transformer,,Temperature,C,16.1
771028,Heathcote Ave - Banbury,2023-08-06 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.59
771028,Heathcote Ave - Banbury,2023-08-06 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.88
771028,Heathcote Ave - Banbury,2023-08-06 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.86
771028,Heathcote Ave - Banbury,2023-08-06 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.06
771028,Heathcote Ave - Banbury,2023-08-06 10:10:00+00:00,busbar,,L1 Voltage THD,%,3.01
771028,Heathcote Ave - Banbury,2023-08-06 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.08
771028,Heathcote Ave - Banbury,2023-08-06 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
771028,Heathcote Ave - Banbury,2023-08-06 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
771028,Heathcote Ave - Banbury,2023-08-06 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
771028,Heathcote Ave - Banbury,2023-08-06 10:10:00+00:00,busbar,,L3 Active Power,kW,29.23
771028,Heathcote Ave - Banbury,2023-08-06 10:10:00+00:00,busbar,,L2 Active Power,kW,26.78
771028,Heathcote Ave - Banbury,2023-08-06 10:10:00+00:00,busbar,,L1 Active Power,kW,23.95
771028,Heathcote Ave - Banbury,2023-08-06 10:10:00+00:00,busbar,,N Current (RMS),A,3.3
771028,Heathcote Ave - Banbury,2023-08-06 10:10:00+00:00,busbar,,L3 Current (RMS),A,125.7
771028,Heathcote Ave - Banbury,2023-08-06 10:10:00+00:00,busbar,,L2 Current (RMS),A,116.0
771028,Heathcote Ave - Banbury,2023-08-06 10:10:00+00:00,busbar,,L1 Current (RMS),A,105.6
771028,Heathcote Ave - Banbury,2023-08-06 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.85
771028,Heathcote Ave - Banbury,2023-08-06 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
771028,Heathcote Ave - Banbury,2023-08-06 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.81
771028,Heathcote Ave - Banbury,2023-08-06 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.36
771028,Heathcote Ave - Banbury,2023-08-06 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.29
771028,Heathcote Ave - Banbury,2023-08-06 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.2
771028,Heathcote Ave - Banbury,2023-08-06 10:00:00+00:00,feeder,5.0,N Current (RMS),A,5.4
771028,Heathcote Ave - Banbury,2023-08-06 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,9.2
771028,Heathcote Ave - Banbury,2023-08-06 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,31.4
771028,Heathcote Ave - Banbury,2023-08-06 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,10.1
771028,Heathcote Ave - Banbury,2023-08-06 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
771028,Heathcote Ave - Banbury,2023-08-06 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
771028,Heathcote Ave - Banbury,2023-08-06 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.45
771028,Heathcote Ave - Banbury,2023-08-06 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.35
771028,Heathcote Ave - Banbury,2023-08-06 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.69
771028,Heathcote Ave - Banbury,2023-08-06 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.43
771028,Heathcote Ave - Banbury,2023-08-06 10:00:00+00:00,feeder,4.0,N Current (RMS),A,3.6
771028,Heathcote Ave - Banbury,2023-08-06 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,23.0
771028,Heathcote Ave - Banbury,2023-08-06 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.5
771028,Heathcote Ave - Banbury,2023-08-06 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,27.5
771028,Heathcote Ave - Banbury,2023-08-06 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
771028,Heathcote Ave - Banbury,2023-08-06 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
771028,Heathcote Ave - Banbury,2023-08-06 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
771028,Heathcote Ave - Banbury,2023-08-06 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.22
771028,Heathcote Ave - Banbury,2023-08-06 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.46
771028,Heathcote Ave - Banbury,2023-08-06 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.53
771028,Heathcote Ave - Banbury,2023-08-06 10:00:00+00:00,feeder,3.0,N Current (RMS),A,3.0
771028,Heathcote Ave - Banbury,2023-08-06 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,31.2
771028,Heathcote Ave - Banbury,2023-08-06 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,33.2
771028,Heathcote Ave - Banbury,2023-08-06 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.8
771028,Heathcote Ave - Banbury,2023-08-06 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
771028,Heathcote Ave - Banbury,2023-08-06 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
771028,Heathcote Ave - Banbury,2023-08-06 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
771028,Heathcote Ave - Banbury,2023-08-06 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.4
771028,Heathcote Ave - Banbury,2023-08-06 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.26
771028,Heathcote Ave - Banbury,2023-08-06 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.34
771028,Heathcote Ave - Banbury,2023-08-06 10:00:00+00:00,feeder,2.0,N Current (RMS),A,3.4
771028,Heathcote Ave - Banbury,2023-08-06 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,36.4
771028,Heathcote Ave - Banbury,2023-08-06 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,35.3
771028,Heathcote Ave - Banbury,2023-08-06 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,24.1
771028,Heathcote Ave - Banbury,2023-08-06 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
771028,Heathcote Ave - Banbury,2023-08-06 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
771028,Heathcote Ave - Banbury,2023-08-06 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
771028,Heathcote Ave - Banbury,2023-08-06 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.28
771028,Heathcote Ave - Banbury,2023-08-06 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.54
771028,Heathcote Ave - Banbury,2023-08-06 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.34
771028,Heathcote Ave - Banbury,2023-08-06 10:00:00+00:00,feeder,1.0,N Current (RMS),A,3.3
771028,Heathcote Ave - Banbury,2023-08-06 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.5
771028,Heathcote Ave - Banbury,2023-08-06 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.7
771028,Heathcote Ave - Banbury,2023-08-06 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,29.8
771028,Heathcote Ave - Banbury,2023-08-06 10:00:00+00:00,transformer,,Temperature,C,15.6
771028,Heathcote Ave - Banbury,2023-08-06 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.63
771028,Heathcote Ave - Banbury,2023-08-06 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.05
771028,Heathcote Ave - Banbury,2023-08-06 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.86
771028,Heathcote Ave - Banbury,2023-08-06 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.93
771028,Heathcote Ave - Banbury,2023-08-06 10:00:00+00:00,busbar,,L1 Voltage THD,%,3.02
771028,Heathcote Ave - Banbury,2023-08-06 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.05
771028,Heathcote Ave - Banbury,2023-08-06 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
771028,Heathcote Ave - Banbury,2023-08-06 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
771028,Heathcote Ave - Banbury,2023-08-06 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
771028,Heathcote Ave - Banbury,2023-08-06 10:00:00+00:00,busbar,,L3 Active Power,kW,27.6
771028,Heathcote Ave - Banbury,2023-08-06 10:00:00+00:00,busbar,,L2 Active Power,kW,31.24
771028,Heathcote Ave - Banbury,2023-08-06 10:00:00+00:00,busbar,,L1 Active Power,kW,22.83
771028,Heathcote Ave - Banbury,2023-08-06 10:00:00+00:00,busbar,,N Current (RMS),A,3.2
771028,Heathcote Ave - Banbury,2023-08-06 10:00:00+00:00,busbar,,L3 Current (RMS),A,118.4
771028,Heathcote Ave - Banbury,2023-08-06 10:00:00+00:00,busbar,,L2 Current (RMS),A,133.8
771028,Heathcote Ave - Banbury,2023-08-06 10:00:00+00:00,busbar,,L1 Current (RMS),A,100.2
771028,Heathcote Ave - Banbury,2023-08-06 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.66
771028,Heathcote Ave - Banbury,2023-08-06 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.25
771028,Heathcote Ave - Banbury,2023-08-06 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.65
771028,Heathcote Ave - Banbury,2023-08-06 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.01
771028,Heathcote Ave - Banbury,2023-08-06 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.82
771028,Heathcote Ave - Banbury,2023-08-06 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.85
771028,Heathcote Ave - Banbury,2023-08-06 09:50:00+00:00,feeder,5.0,N Current (RMS),A,3.4
771028,Heathcote Ave - Banbury,2023-08-06 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,19.1
771028,Heathcote Ave - Banbury,2023-08-06 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,25.9
771028,Heathcote Ave - Banbury,2023-08-06 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,13.0
771028,Heathcote Ave - Banbury,2023-08-06 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
771028,Heathcote Ave - Banbury,2023-08-06 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
771028,Heathcote Ave - Banbury,2023-08-06 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.61
771028,Heathcote Ave - Banbury,2023-08-06 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.52
771028,Heathcote Ave - Banbury,2023-08-06 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
771028,Heathcote Ave - Banbury,2023-08-06 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.84
771028,Heathcote Ave - Banbury,2023-08-06 09:50:00+00:00,feeder,4.0,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-06 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,28.4
771028,Heathcote Ave - Banbury,2023-08-06 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,18.0
771028,Heathcote Ave - Banbury,2023-08-06 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,20.9
771028,Heathcote Ave - Banbury,2023-08-06 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
771028,Heathcote Ave - Banbury,2023-08-06 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.73
771028,Heathcote Ave - Banbury,2023-08-06 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
771028,Heathcote Ave - Banbury,2023-08-06 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.46
771028,Heathcote Ave - Banbury,2023-08-06 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
771028,Heathcote Ave - Banbury,2023-08-06 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.09
771028,Heathcote Ave - Banbury,2023-08-06 09:50:00+00:00,feeder,3.0,N Current (RMS),A,3.1
771028,Heathcote Ave - Banbury,2023-08-06 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,28.7
771028,Heathcote Ave - Banbury,2023-08-06 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,35.8
771028,Heathcote Ave - Banbury,2023-08-06 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.9
771028,Heathcote Ave - Banbury,2023-08-06 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
771028,Heathcote Ave - Banbury,2023-08-06 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
771028,Heathcote Ave - Banbury,2023-08-06 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
771028,Heathcote Ave - Banbury,2023-08-06 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.58
771028,Heathcote Ave - Banbury,2023-08-06 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.4
771028,Heathcote Ave - Banbury,2023-08-06 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.56
771028,Heathcote Ave - Banbury,2023-08-06 09:50:00+00:00,feeder,2.0,N Current (RMS),A,3.0
771028,Heathcote Ave - Banbury,2023-08-06 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,33.4
771028,Heathcote Ave - Banbury,2023-08-06 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.1
771028,Heathcote Ave - Banbury,2023-08-06 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.8
771028,Heathcote Ave - Banbury,2023-08-06 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
771028,Heathcote Ave - Banbury,2023-08-06 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
771028,Heathcote Ave - Banbury,2023-08-06 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
771028,Heathcote Ave - Banbury,2023-08-06 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.69
771028,Heathcote Ave - Banbury,2023-08-06 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.93
771028,Heathcote Ave - Banbury,2023-08-06 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.4
771028,Heathcote Ave - Banbury,2023-08-06 09:50:00+00:00,feeder,1.0,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-06 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,33.8
771028,Heathcote Ave - Banbury,2023-08-06 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,27.3
771028,Heathcote Ave - Banbury,2023-08-06 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,26.0
771028,Heathcote Ave - Banbury,2023-08-06 09:50:00+00:00,transformer,,Temperature,C,15.2
771028,Heathcote Ave - Banbury,2023-08-06 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.61
771028,Heathcote Ave - Banbury,2023-08-06 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.32
771028,Heathcote Ave - Banbury,2023-08-06 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.88
771028,Heathcote Ave - Banbury,2023-08-06 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.84
771028,Heathcote Ave - Banbury,2023-08-06 09:50:00+00:00,busbar,,L1 Voltage THD,%,3.09
771028,Heathcote Ave - Banbury,2023-08-06 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.76
771028,Heathcote Ave - Banbury,2023-08-06 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
771028,Heathcote Ave - Banbury,2023-08-06 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
771028,Heathcote Ave - Banbury,2023-08-06 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
771028,Heathcote Ave - Banbury,2023-08-06 09:50:00+00:00,busbar,,L3 Active Power,kW,32.27
771028,Heathcote Ave - Banbury,2023-08-06 09:50:00+00:00,busbar,,L2 Active Power,kW,29.14
771028,Heathcote Ave - Banbury,2023-08-06 09:50:00+00:00,busbar,,L1 Active Power,kW,20.74
771028,Heathcote Ave - Banbury,2023-08-06 09:50:00+00:00,busbar,,N Current (RMS),A,3.2
771028,Heathcote Ave - Banbury,2023-08-06 09:50:00+00:00,busbar,,L3 Current (RMS),A,139.6
771028,Heathcote Ave - Banbury,2023-08-06 09:50:00+00:00,busbar,,L2 Current (RMS),A,127.0
771028,Heathcote Ave - Banbury,2023-08-06 09:50:00+00:00,busbar,,L1 Current (RMS),A,92.1
771028,Heathcote Ave - Banbury,2023-08-06 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
771028,Heathcote Ave - Banbury,2023-08-06 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.05
771028,Heathcote Ave - Banbury,2023-08-06 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.46
771028,Heathcote Ave - Banbury,2023-08-06 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.9
771028,Heathcote Ave - Banbury,2023-08-06 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.55
771028,Heathcote Ave - Banbury,2023-08-06 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.83
771028,Heathcote Ave - Banbury,2023-08-06 09:40:00+00:00,feeder,5.0,N Current (RMS),A,4.9
771028,Heathcote Ave - Banbury,2023-08-06 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,19.3
771028,Heathcote Ave - Banbury,2023-08-06 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,29.6
771028,Heathcote Ave - Banbury,2023-08-06 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,17.5
771028,Heathcote Ave - Banbury,2023-08-06 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
771028,Heathcote Ave - Banbury,2023-08-06 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
771028,Heathcote Ave - Banbury,2023-08-06 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.54
771028,Heathcote Ave - Banbury,2023-08-06 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.19
771028,Heathcote Ave - Banbury,2023-08-06 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.22
771028,Heathcote Ave - Banbury,2023-08-06 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.65
771028,Heathcote Ave - Banbury,2023-08-06 09:40:00+00:00,feeder,4.0,N Current (RMS),A,3.5
771028,Heathcote Ave - Banbury,2023-08-06 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,36.0
771028,Heathcote Ave - Banbury,2023-08-06 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.7
771028,Heathcote Ave - Banbury,2023-08-06 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,19.9
771028,Heathcote Ave - Banbury,2023-08-06 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
771028,Heathcote Ave - Banbury,2023-08-06 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
771028,Heathcote Ave - Banbury,2023-08-06 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
771028,Heathcote Ave - Banbury,2023-08-06 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.54
771028,Heathcote Ave - Banbury,2023-08-06 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.43
771028,Heathcote Ave - Banbury,2023-08-06 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.3
771028,Heathcote Ave - Banbury,2023-08-06 09:40:00+00:00,feeder,3.0,N Current (RMS),A,4.5
771028,Heathcote Ave - Banbury,2023-08-06 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,28.4
771028,Heathcote Ave - Banbury,2023-08-06 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,29.6
771028,Heathcote Ave - Banbury,2023-08-06 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.6
771028,Heathcote Ave - Banbury,2023-08-06 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
771028,Heathcote Ave - Banbury,2023-08-06 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
771028,Heathcote Ave - Banbury,2023-08-06 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
771028,Heathcote Ave - Banbury,2023-08-06 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.08
771028,Heathcote Ave - Banbury,2023-08-06 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.72
771028,Heathcote Ave - Banbury,2023-08-06 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.81
771028,Heathcote Ave - Banbury,2023-08-06 09:40:00+00:00,feeder,2.0,N Current (RMS),A,6.5
771028,Heathcote Ave - Banbury,2023-08-06 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,31.8
771028,Heathcote Ave - Banbury,2023-08-06 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.1
771028,Heathcote Ave - Banbury,2023-08-06 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,57.5
771028,Heathcote Ave - Banbury,2023-08-06 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
771028,Heathcote Ave - Banbury,2023-08-06 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
771028,Heathcote Ave - Banbury,2023-08-06 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
771028,Heathcote Ave - Banbury,2023-08-06 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.19
771028,Heathcote Ave - Banbury,2023-08-06 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.79
771028,Heathcote Ave - Banbury,2023-08-06 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.8
771028,Heathcote Ave - Banbury,2023-08-06 09:40:00+00:00,feeder,1.0,N Current (RMS),A,2.8
771028,Heathcote Ave - Banbury,2023-08-06 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,31.8
771028,Heathcote Ave - Banbury,2023-08-06 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,44.0
771028,Heathcote Ave - Banbury,2023-08-06 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,31.0
771028,Heathcote Ave - Banbury,2023-08-06 09:40:00+00:00,transformer,,Temperature,C,15.4
771028,Heathcote Ave - Banbury,2023-08-06 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.62
771028,Heathcote Ave - Banbury,2023-08-06 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.06
771028,Heathcote Ave - Banbury,2023-08-06 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.89
771028,Heathcote Ave - Banbury,2023-08-06 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.49
771028,Heathcote Ave - Banbury,2023-08-06 09:40:00+00:00,busbar,,L1 Voltage THD,%,3.06
771028,Heathcote Ave - Banbury,2023-08-06 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.06
771028,Heathcote Ave - Banbury,2023-08-06 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
771028,Heathcote Ave - Banbury,2023-08-06 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
771028,Heathcote Ave - Banbury,2023-08-06 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
771028,Heathcote Ave - Banbury,2023-08-06 09:40:00+00:00,busbar,,L3 Active Power,kW,32.9
771028,Heathcote Ave - Banbury,2023-08-06 09:40:00+00:00,busbar,,L2 Active Power,kW,31.71
771028,Heathcote Ave - Banbury,2023-08-06 09:40:00+00:00,busbar,,L1 Active Power,kW,30.39
771028,Heathcote Ave - Banbury,2023-08-06 09:40:00+00:00,busbar,,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-06 09:40:00+00:00,busbar,,L3 Current (RMS),A,141.2
771028,Heathcote Ave - Banbury,2023-08-06 09:40:00+00:00,busbar,,L2 Current (RMS),A,136.5
771028,Heathcote Ave - Banbury,2023-08-06 09:40:00+00:00,busbar,,L1 Current (RMS),A,132.5
771028,Heathcote Ave - Banbury,2023-08-06 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.77
771028,Heathcote Ave - Banbury,2023-08-06 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
771028,Heathcote Ave - Banbury,2023-08-06 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
771028,Heathcote Ave - Banbury,2023-08-06 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.16
771028,Heathcote Ave - Banbury,2023-08-06 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.78
771028,Heathcote Ave - Banbury,2023-08-06 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.36
771028,Heathcote Ave - Banbury,2023-08-06 09:30:00+00:00,feeder,5.0,N Current (RMS),A,3.1
771028,Heathcote Ave - Banbury,2023-08-06 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,18.8
771028,Heathcote Ave - Banbury,2023-08-06 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,21.6
771028,Heathcote Ave - Banbury,2023-08-06 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,15.2
771028,Heathcote Ave - Banbury,2023-08-06 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
771028,Heathcote Ave - Banbury,2023-08-06 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
771028,Heathcote Ave - Banbury,2023-08-06 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.54
771028,Heathcote Ave - Banbury,2023-08-06 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.15
771028,Heathcote Ave - Banbury,2023-08-06 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.27
771028,Heathcote Ave - Banbury,2023-08-06 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.62
771028,Heathcote Ave - Banbury,2023-08-06 09:30:00+00:00,feeder,4.0,N Current (RMS),A,3.8
771028,Heathcote Ave - Banbury,2023-08-06 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,36.1
771028,Heathcote Ave - Banbury,2023-08-06 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.9
771028,Heathcote Ave - Banbury,2023-08-06 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.1
771028,Heathcote Ave - Banbury,2023-08-06 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
771028,Heathcote Ave - Banbury,2023-08-06 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
771028,Heathcote Ave - Banbury,2023-08-06 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
771028,Heathcote Ave - Banbury,2023-08-06 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.22
771028,Heathcote Ave - Banbury,2023-08-06 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.03
771028,Heathcote Ave - Banbury,2023-08-06 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.33
771028,Heathcote Ave - Banbury,2023-08-06 09:30:00+00:00,feeder,3.0,N Current (RMS),A,2.9
771028,Heathcote Ave - Banbury,2023-08-06 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,35.8
771028,Heathcote Ave - Banbury,2023-08-06 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,31.6
771028,Heathcote Ave - Banbury,2023-08-06 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.7
771028,Heathcote Ave - Banbury,2023-08-06 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
771028,Heathcote Ave - Banbury,2023-08-06 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
771028,Heathcote Ave - Banbury,2023-08-06 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
771028,Heathcote Ave - Banbury,2023-08-06 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.84
771028,Heathcote Ave - Banbury,2023-08-06 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.4
771028,Heathcote Ave - Banbury,2023-08-06 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.89
771028,Heathcote Ave - Banbury,2023-08-06 09:30:00+00:00,feeder,2.0,N Current (RMS),A,3.7
771028,Heathcote Ave - Banbury,2023-08-06 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,31.0
771028,Heathcote Ave - Banbury,2023-08-06 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,31.5
771028,Heathcote Ave - Banbury,2023-08-06 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.7
771028,Heathcote Ave - Banbury,2023-08-06 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
771028,Heathcote Ave - Banbury,2023-08-06 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
771028,Heathcote Ave - Banbury,2023-08-06 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
771028,Heathcote Ave - Banbury,2023-08-06 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.96
771028,Heathcote Ave - Banbury,2023-08-06 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.07
771028,Heathcote Ave - Banbury,2023-08-06 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.92
771028,Heathcote Ave - Banbury,2023-08-06 09:30:00+00:00,feeder,1.0,N Current (RMS),A,4.3
771028,Heathcote Ave - Banbury,2023-08-06 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.2
771028,Heathcote Ave - Banbury,2023-08-06 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,31.4
771028,Heathcote Ave - Banbury,2023-08-06 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,53.1
771028,Heathcote Ave - Banbury,2023-08-06 09:30:00+00:00,transformer,,Temperature,C,15.3
771028,Heathcote Ave - Banbury,2023-08-06 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.63
771028,Heathcote Ave - Banbury,2023-08-06 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.33
771028,Heathcote Ave - Banbury,2023-08-06 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.84
771028,Heathcote Ave - Banbury,2023-08-06 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.78
771028,Heathcote Ave - Banbury,2023-08-06 09:30:00+00:00,busbar,,L1 Voltage THD,%,3.04
771028,Heathcote Ave - Banbury,2023-08-06 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.6
771028,Heathcote Ave - Banbury,2023-08-06 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
771028,Heathcote Ave - Banbury,2023-08-06 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
771028,Heathcote Ave - Banbury,2023-08-06 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
771028,Heathcote Ave - Banbury,2023-08-06 09:30:00+00:00,busbar,,L3 Active Power,kW,32.33
771028,Heathcote Ave - Banbury,2023-08-06 09:30:00+00:00,busbar,,L2 Active Power,kW,27.55
771028,Heathcote Ave - Banbury,2023-08-06 09:30:00+00:00,busbar,,L1 Active Power,kW,24.13
771028,Heathcote Ave - Banbury,2023-08-06 09:30:00+00:00,busbar,,N Current (RMS),A,3.0
771028,Heathcote Ave - Banbury,2023-08-06 09:30:00+00:00,busbar,,L3 Current (RMS),A,139.0
771028,Heathcote Ave - Banbury,2023-08-06 09:30:00+00:00,busbar,,L2 Current (RMS),A,117.7
771028,Heathcote Ave - Banbury,2023-08-06 09:30:00+00:00,busbar,,L1 Current (RMS),A,105.4
771028,Heathcote Ave - Banbury,2023-08-06 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.67
771028,Heathcote Ave - Banbury,2023-08-06 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
771028,Heathcote Ave - Banbury,2023-08-06 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.84
771028,Heathcote Ave - Banbury,2023-08-06 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.29
771028,Heathcote Ave - Banbury,2023-08-06 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.97
771028,Heathcote Ave - Banbury,2023-08-06 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.93
771028,Heathcote Ave - Banbury,2023-08-06 09:20:00+00:00,feeder,5.0,N Current (RMS),A,4.8
771028,Heathcote Ave - Banbury,2023-08-06 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,24.3
771028,Heathcote Ave - Banbury,2023-08-06 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,26.0
771028,Heathcote Ave - Banbury,2023-08-06 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,14.0
771028,Heathcote Ave - Banbury,2023-08-06 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
771028,Heathcote Ave - Banbury,2023-08-06 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
771028,Heathcote Ave - Banbury,2023-08-06 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.7
771028,Heathcote Ave - Banbury,2023-08-06 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.51
771028,Heathcote Ave - Banbury,2023-08-06 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.16
771028,Heathcote Ave - Banbury,2023-08-06 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.51
771028,Heathcote Ave - Banbury,2023-08-06 09:20:00+00:00,feeder,4.0,N Current (RMS),A,7.4
771028,Heathcote Ave - Banbury,2023-08-06 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,55.3
771028,Heathcote Ave - Banbury,2023-08-06 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,5.3
771028,Heathcote Ave - Banbury,2023-08-06 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.7
771028,Heathcote Ave - Banbury,2023-08-06 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
771028,Heathcote Ave - Banbury,2023-08-06 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.71
771028,Heathcote Ave - Banbury,2023-08-06 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
771028,Heathcote Ave - Banbury,2023-08-06 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.22
771028,Heathcote Ave - Banbury,2023-08-06 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.72
771028,Heathcote Ave - Banbury,2023-08-06 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.2
771028,Heathcote Ave - Banbury,2023-08-06 09:20:00+00:00,feeder,3.0,N Current (RMS),A,5.2
771028,Heathcote Ave - Banbury,2023-08-06 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,36.0
771028,Heathcote Ave - Banbury,2023-08-06 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,42.0
771028,Heathcote Ave - Banbury,2023-08-06 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,30.0
771028,Heathcote Ave - Banbury,2023-08-06 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
771028,Heathcote Ave - Banbury,2023-08-06 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
771028,Heathcote Ave - Banbury,2023-08-06 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
771028,Heathcote Ave - Banbury,2023-08-06 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.39
771028,Heathcote Ave - Banbury,2023-08-06 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.47
771028,Heathcote Ave - Banbury,2023-08-06 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.08
771028,Heathcote Ave - Banbury,2023-08-06 09:20:00+00:00,feeder,2.0,N Current (RMS),A,5.4
771028,Heathcote Ave - Banbury,2023-08-06 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,28.7
771028,Heathcote Ave - Banbury,2023-08-06 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,45.2
771028,Heathcote Ave - Banbury,2023-08-06 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,27.3
771028,Heathcote Ave - Banbury,2023-08-06 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
771028,Heathcote Ave - Banbury,2023-08-06 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
771028,Heathcote Ave - Banbury,2023-08-06 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
771028,Heathcote Ave - Banbury,2023-08-06 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.21
