Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
771028,Heathcote Ave - Banbury,2023-08-06 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.49
771028,Heathcote Ave - Banbury,2023-08-06 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.75
771028,Heathcote Ave - Banbury,2023-08-06 09:20:00+00:00,feeder,1.0,N Current (RMS),A,4.7
771028,Heathcote Ave - Banbury,2023-08-06 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,24.4
771028,Heathcote Ave - Banbury,2023-08-06 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,32.5
771028,Heathcote Ave - Banbury,2023-08-06 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,55.0
771028,Heathcote Ave - Banbury,2023-08-06 09:20:00+00:00,transformer,,Temperature,C,15.3
771028,Heathcote Ave - Banbury,2023-08-06 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.7
771028,Heathcote Ave - Banbury,2023-08-06 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.45
771028,Heathcote Ave - Banbury,2023-08-06 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.86
771028,Heathcote Ave - Banbury,2023-08-06 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.77
771028,Heathcote Ave - Banbury,2023-08-06 09:20:00+00:00,busbar,,L1 Voltage THD,%,3.08
771028,Heathcote Ave - Banbury,2023-08-06 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.74
771028,Heathcote Ave - Banbury,2023-08-06 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
771028,Heathcote Ave - Banbury,2023-08-06 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
771028,Heathcote Ave - Banbury,2023-08-06 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
771028,Heathcote Ave - Banbury,2023-08-06 09:20:00+00:00,busbar,,L3 Active Power,kW,37.61
771028,Heathcote Ave - Banbury,2023-08-06 09:20:00+00:00,busbar,,L2 Active Power,kW,33.82
771028,Heathcote Ave - Banbury,2023-08-06 09:20:00+00:00,busbar,,L1 Active Power,kW,29.46
771028,Heathcote Ave - Banbury,2023-08-06 09:20:00+00:00,busbar,,N Current (RMS),A,2.9
771028,Heathcote Ave - Banbury,2023-08-06 09:20:00+00:00,busbar,,L3 Current (RMS),A,160.0
771028,Heathcote Ave - Banbury,2023-08-06 09:20:00+00:00,busbar,,L2 Current (RMS),A,143.7
771028,Heathcote Ave - Banbury,2023-08-06 09:20:00+00:00,busbar,,L1 Current (RMS),A,127.8
771028,Heathcote Ave - Banbury,2023-08-06 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.83
771028,Heathcote Ave - Banbury,2023-08-06 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.21
771028,Heathcote Ave - Banbury,2023-08-06 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.66
771028,Heathcote Ave - Banbury,2023-08-06 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.32
771028,Heathcote Ave - Banbury,2023-08-06 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.44
771028,Heathcote Ave - Banbury,2023-08-06 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.15
771028,Heathcote Ave - Banbury,2023-08-06 09:10:00+00:00,feeder,5.0,N Current (RMS),A,3.5
771028,Heathcote Ave - Banbury,2023-08-06 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,20.3
771028,Heathcote Ave - Banbury,2023-08-06 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,23.9
771028,Heathcote Ave - Banbury,2023-08-06 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,14.7
771028,Heathcote Ave - Banbury,2023-08-06 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
771028,Heathcote Ave - Banbury,2023-08-06 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.25
771028,Heathcote Ave - Banbury,2023-08-06 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.71
771028,Heathcote Ave - Banbury,2023-08-06 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.56
771028,Heathcote Ave - Banbury,2023-08-06 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.47
771028,Heathcote Ave - Banbury,2023-08-06 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.45
771028,Heathcote Ave - Banbury,2023-08-06 09:10:00+00:00,feeder,4.0,N Current (RMS),A,2.9
771028,Heathcote Ave - Banbury,2023-08-06 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,24.4
771028,Heathcote Ave - Banbury,2023-08-06 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.8
771028,Heathcote Ave - Banbury,2023-08-06 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,12.0
771028,Heathcote Ave - Banbury,2023-08-06 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
771028,Heathcote Ave - Banbury,2023-08-06 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
771028,Heathcote Ave - Banbury,2023-08-06 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
771028,Heathcote Ave - Banbury,2023-08-06 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.7
771028,Heathcote Ave - Banbury,2023-08-06 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.1
771028,Heathcote Ave - Banbury,2023-08-06 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.19
771028,Heathcote Ave - Banbury,2023-08-06 09:10:00+00:00,feeder,3.0,N Current (RMS),A,5.3
771028,Heathcote Ave - Banbury,2023-08-06 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,42.6
771028,Heathcote Ave - Banbury,2023-08-06 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,31.7
771028,Heathcote Ave - Banbury,2023-08-06 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,47.4
771028,Heathcote Ave - Banbury,2023-08-06 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
771028,Heathcote Ave - Banbury,2023-08-06 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
771028,Heathcote Ave - Banbury,2023-08-06 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
771028,Heathcote Ave - Banbury,2023-08-06 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.24
771028,Heathcote Ave - Banbury,2023-08-06 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.98
771028,Heathcote Ave - Banbury,2023-08-06 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.3
771028,Heathcote Ave - Banbury,2023-08-06 09:10:00+00:00,feeder,2.0,N Current (RMS),A,4.4
771028,Heathcote Ave - Banbury,2023-08-06 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.7
771028,Heathcote Ave - Banbury,2023-08-06 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.8
771028,Heathcote Ave - Banbury,2023-08-06 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.5
771028,Heathcote Ave - Banbury,2023-08-06 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
771028,Heathcote Ave - Banbury,2023-08-06 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
771028,Heathcote Ave - Banbury,2023-08-06 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
771028,Heathcote Ave - Banbury,2023-08-06 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.35
771028,Heathcote Ave - Banbury,2023-08-06 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.41
771028,Heathcote Ave - Banbury,2023-08-06 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.66
771028,Heathcote Ave - Banbury,2023-08-06 09:10:00+00:00,feeder,1.0,N Current (RMS),A,2.9
771028,Heathcote Ave - Banbury,2023-08-06 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,24.2
771028,Heathcote Ave - Banbury,2023-08-06 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,36.3
771028,Heathcote Ave - Banbury,2023-08-06 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,50.6
771028,Heathcote Ave - Banbury,2023-08-06 09:10:00+00:00,transformer,,Temperature,C,15.7
771028,Heathcote Ave - Banbury,2023-08-06 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.74
771028,Heathcote Ave - Banbury,2023-08-06 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.91
771028,Heathcote Ave - Banbury,2023-08-06 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.92
771028,Heathcote Ave - Banbury,2023-08-06 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.98
771028,Heathcote Ave - Banbury,2023-08-06 09:10:00+00:00,busbar,,L1 Voltage THD,%,3.1
771028,Heathcote Ave - Banbury,2023-08-06 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.73
771028,Heathcote Ave - Banbury,2023-08-06 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
771028,Heathcote Ave - Banbury,2023-08-06 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
771028,Heathcote Ave - Banbury,2023-08-06 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
771028,Heathcote Ave - Banbury,2023-08-06 09:10:00+00:00,busbar,,L3 Active Power,kW,30.17
771028,Heathcote Ave - Banbury,2023-08-06 09:10:00+00:00,busbar,,L2 Active Power,kW,27.39
771028,Heathcote Ave - Banbury,2023-08-06 09:10:00+00:00,busbar,,L1 Active Power,kW,31.74
771028,Heathcote Ave - Banbury,2023-08-06 09:10:00+00:00,busbar,,N Current (RMS),A,2.9
771028,Heathcote Ave - Banbury,2023-08-06 09:10:00+00:00,busbar,,L3 Current (RMS),A,129.5
771028,Heathcote Ave - Banbury,2023-08-06 09:10:00+00:00,busbar,,L2 Current (RMS),A,117.0
771028,Heathcote Ave - Banbury,2023-08-06 09:10:00+00:00,busbar,,L1 Current (RMS),A,137.2
771028,Heathcote Ave - Banbury,2023-08-06 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.22
771028,Heathcote Ave - Banbury,2023-08-06 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.32
771028,Heathcote Ave - Banbury,2023-08-06 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.52
771028,Heathcote Ave - Banbury,2023-08-06 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.87
771028,Heathcote Ave - Banbury,2023-08-06 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.42
771028,Heathcote Ave - Banbury,2023-08-06 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.48
771028,Heathcote Ave - Banbury,2023-08-06 09:00:00+00:00,feeder,5.0,N Current (RMS),A,6.4
771028,Heathcote Ave - Banbury,2023-08-06 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,13.9
771028,Heathcote Ave - Banbury,2023-08-06 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,36.0
771028,Heathcote Ave - Banbury,2023-08-06 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,11.2
771028,Heathcote Ave - Banbury,2023-08-06 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
771028,Heathcote Ave - Banbury,2023-08-06 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
771028,Heathcote Ave - Banbury,2023-08-06 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.86
771028,Heathcote Ave - Banbury,2023-08-06 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.16
771028,Heathcote Ave - Banbury,2023-08-06 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.07
771028,Heathcote Ave - Banbury,2023-08-06 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.04
771028,Heathcote Ave - Banbury,2023-08-06 09:00:00+00:00,feeder,4.0,N Current (RMS),A,4.6
771028,Heathcote Ave - Banbury,2023-08-06 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,14.9
771028,Heathcote Ave - Banbury,2023-08-06 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,5.1
771028,Heathcote Ave - Banbury,2023-08-06 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,18.7
771028,Heathcote Ave - Banbury,2023-08-06 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
771028,Heathcote Ave - Banbury,2023-08-06 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
771028,Heathcote Ave - Banbury,2023-08-06 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
771028,Heathcote Ave - Banbury,2023-08-06 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.24
771028,Heathcote Ave - Banbury,2023-08-06 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.21
771028,Heathcote Ave - Banbury,2023-08-06 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.22
771028,Heathcote Ave - Banbury,2023-08-06 09:00:00+00:00,feeder,3.0,N Current (RMS),A,7.9
771028,Heathcote Ave - Banbury,2023-08-06 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,69.1
771028,Heathcote Ave - Banbury,2023-08-06 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,43.9
771028,Heathcote Ave - Banbury,2023-08-06 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.6
771028,Heathcote Ave - Banbury,2023-08-06 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
771028,Heathcote Ave - Banbury,2023-08-06 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
771028,Heathcote Ave - Banbury,2023-08-06 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
771028,Heathcote Ave - Banbury,2023-08-06 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.74
771028,Heathcote Ave - Banbury,2023-08-06 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.97
771028,Heathcote Ave - Banbury,2023-08-06 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.93
771028,Heathcote Ave - Banbury,2023-08-06 09:00:00+00:00,feeder,2.0,N Current (RMS),A,3.2
771028,Heathcote Ave - Banbury,2023-08-06 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,37.9
771028,Heathcote Ave - Banbury,2023-08-06 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
771028,Heathcote Ave - Banbury,2023-08-06 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.0
771028,Heathcote Ave - Banbury,2023-08-06 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
771028,Heathcote Ave - Banbury,2023-08-06 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
771028,Heathcote Ave - Banbury,2023-08-06 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
771028,Heathcote Ave - Banbury,2023-08-06 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.36
771028,Heathcote Ave - Banbury,2023-08-06 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.1
771028,Heathcote Ave - Banbury,2023-08-06 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.01
771028,Heathcote Ave - Banbury,2023-08-06 09:00:00+00:00,feeder,1.0,N Current (RMS),A,3.1
771028,Heathcote Ave - Banbury,2023-08-06 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,28.7
771028,Heathcote Ave - Banbury,2023-08-06 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,27.3
771028,Heathcote Ave - Banbury,2023-08-06 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,43.3
771028,Heathcote Ave - Banbury,2023-08-06 09:00:00+00:00,transformer,,Temperature,C,15.9
771028,Heathcote Ave - Banbury,2023-08-06 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.7
771028,Heathcote Ave - Banbury,2023-08-06 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.82
771028,Heathcote Ave - Banbury,2023-08-06 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.95
771028,Heathcote Ave - Banbury,2023-08-06 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.09
771028,Heathcote Ave - Banbury,2023-08-06 09:00:00+00:00,busbar,,L1 Voltage THD,%,3.12
771028,Heathcote Ave - Banbury,2023-08-06 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.93
771028,Heathcote Ave - Banbury,2023-08-06 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
771028,Heathcote Ave - Banbury,2023-08-06 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
771028,Heathcote Ave - Banbury,2023-08-06 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
771028,Heathcote Ave - Banbury,2023-08-06 09:00:00+00:00,busbar,,L3 Active Power,kW,36.38
771028,Heathcote Ave - Banbury,2023-08-06 09:00:00+00:00,busbar,,L2 Active Power,kW,29.78
771028,Heathcote Ave - Banbury,2023-08-06 09:00:00+00:00,busbar,,L1 Active Power,kW,22.69
771028,Heathcote Ave - Banbury,2023-08-06 09:00:00+00:00,busbar,,N Current (RMS),A,3.5
771028,Heathcote Ave - Banbury,2023-08-06 09:00:00+00:00,busbar,,L3 Current (RMS),A,157.1
771028,Heathcote Ave - Banbury,2023-08-06 09:00:00+00:00,busbar,,L2 Current (RMS),A,126.9
771028,Heathcote Ave - Banbury,2023-08-06 09:00:00+00:00,busbar,,L1 Current (RMS),A,97.9
771028,Heathcote Ave - Banbury,2023-08-06 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.98
771028,Heathcote Ave - Banbury,2023-08-06 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.64
771028,Heathcote Ave - Banbury,2023-08-06 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.55
771028,Heathcote Ave - Banbury,2023-08-06 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.39
771028,Heathcote Ave - Banbury,2023-08-06 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.73
771028,Heathcote Ave - Banbury,2023-08-06 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.77
771028,Heathcote Ave - Banbury,2023-08-06 08:50:00+00:00,feeder,5.0,N Current (RMS),A,5.4
771028,Heathcote Ave - Banbury,2023-08-06 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,15.2
771028,Heathcote Ave - Banbury,2023-08-06 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,29.5
771028,Heathcote Ave - Banbury,2023-08-06 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,12.9
771028,Heathcote Ave - Banbury,2023-08-06 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
771028,Heathcote Ave - Banbury,2023-08-06 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
771028,Heathcote Ave - Banbury,2023-08-06 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.72
771028,Heathcote Ave - Banbury,2023-08-06 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.36
771028,Heathcote Ave - Banbury,2023-08-06 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.89
771028,Heathcote Ave - Banbury,2023-08-06 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.43
771028,Heathcote Ave - Banbury,2023-08-06 08:50:00+00:00,feeder,4.0,N Current (RMS),A,3.7
771028,Heathcote Ave - Banbury,2023-08-06 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,16.9
771028,Heathcote Ave - Banbury,2023-08-06 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,4.5
771028,Heathcote Ave - Banbury,2023-08-06 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,17.5
771028,Heathcote Ave - Banbury,2023-08-06 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
771028,Heathcote Ave - Banbury,2023-08-06 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
771028,Heathcote Ave - Banbury,2023-08-06 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
771028,Heathcote Ave - Banbury,2023-08-06 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,15.48
771028,Heathcote Ave - Banbury,2023-08-06 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.21
771028,Heathcote Ave - Banbury,2023-08-06 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.71
771028,Heathcote Ave - Banbury,2023-08-06 08:50:00+00:00,feeder,3.0,N Current (RMS),A,9.4
771028,Heathcote Ave - Banbury,2023-08-06 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,67.7
771028,Heathcote Ave - Banbury,2023-08-06 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,44.2
771028,Heathcote Ave - Banbury,2023-08-06 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.3
771028,Heathcote Ave - Banbury,2023-08-06 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
771028,Heathcote Ave - Banbury,2023-08-06 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
771028,Heathcote Ave - Banbury,2023-08-06 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
771028,Heathcote Ave - Banbury,2023-08-06 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.12
771028,Heathcote Ave - Banbury,2023-08-06 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.03
771028,Heathcote Ave - Banbury,2023-08-06 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.22
771028,Heathcote Ave - Banbury,2023-08-06 08:50:00+00:00,feeder,2.0,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-06 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.6
771028,Heathcote Ave - Banbury,2023-08-06 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.4
771028,Heathcote Ave - Banbury,2023-08-06 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,36.5
771028,Heathcote Ave - Banbury,2023-08-06 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
771028,Heathcote Ave - Banbury,2023-08-06 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
771028,Heathcote Ave - Banbury,2023-08-06 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
771028,Heathcote Ave - Banbury,2023-08-06 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.5
771028,Heathcote Ave - Banbury,2023-08-06 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.16
771028,Heathcote Ave - Banbury,2023-08-06 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.99
771028,Heathcote Ave - Banbury,2023-08-06 08:50:00+00:00,feeder,1.0,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-06 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.2
771028,Heathcote Ave - Banbury,2023-08-06 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.9
771028,Heathcote Ave - Banbury,2023-08-06 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,39.5
771028,Heathcote Ave - Banbury,2023-08-06 08:50:00+00:00,transformer,,Temperature,C,15.6
771028,Heathcote Ave - Banbury,2023-08-06 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.72
771028,Heathcote Ave - Banbury,2023-08-06 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.63
771028,Heathcote Ave - Banbury,2023-08-06 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.96
771028,Heathcote Ave - Banbury,2023-08-06 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.78
771028,Heathcote Ave - Banbury,2023-08-06 08:50:00+00:00,busbar,,L1 Voltage THD,%,3.14
771028,Heathcote Ave - Banbury,2023-08-06 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.65
771028,Heathcote Ave - Banbury,2023-08-06 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
771028,Heathcote Ave - Banbury,2023-08-06 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
771028,Heathcote Ave - Banbury,2023-08-06 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
771028,Heathcote Ave - Banbury,2023-08-06 08:50:00+00:00,busbar,,L3 Active Power,kW,29.86
771028,Heathcote Ave - Banbury,2023-08-06 08:50:00+00:00,busbar,,L2 Active Power,kW,26.03
771028,Heathcote Ave - Banbury,2023-08-06 08:50:00+00:00,busbar,,L1 Active Power,kW,27.11
771028,Heathcote Ave - Banbury,2023-08-06 08:50:00+00:00,busbar,,N Current (RMS),A,4.2
771028,Heathcote Ave - Banbury,2023-08-06 08:50:00+00:00,busbar,,L3 Current (RMS),A,129.6
771028,Heathcote Ave - Banbury,2023-08-06 08:50:00+00:00,busbar,,L2 Current (RMS),A,112.5
771028,Heathcote Ave - Banbury,2023-08-06 08:50:00+00:00,busbar,,L1 Current (RMS),A,117.0
771028,Heathcote Ave - Banbury,2023-08-06 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.27
771028,Heathcote Ave - Banbury,2023-08-06 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
771028,Heathcote Ave - Banbury,2023-08-06 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
771028,Heathcote Ave - Banbury,2023-08-06 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.86
771028,Heathcote Ave - Banbury,2023-08-06 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.86
771028,Heathcote Ave - Banbury,2023-08-06 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.89
771028,Heathcote Ave - Banbury,2023-08-06 08:40:00+00:00,feeder,5.0,N Current (RMS),A,3.3
771028,Heathcote Ave - Banbury,2023-08-06 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,15.5
771028,Heathcote Ave - Banbury,2023-08-06 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,25.5
771028,Heathcote Ave - Banbury,2023-08-06 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,21.9
771028,Heathcote Ave - Banbury,2023-08-06 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
771028,Heathcote Ave - Banbury,2023-08-06 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
771028,Heathcote Ave - Banbury,2023-08-06 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.56
771028,Heathcote Ave - Banbury,2023-08-06 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.54
771028,Heathcote Ave - Banbury,2023-08-06 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.17
771028,Heathcote Ave - Banbury,2023-08-06 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.82
771028,Heathcote Ave - Banbury,2023-08-06 08:40:00+00:00,feeder,4.0,N Current (RMS),A,2.8
771028,Heathcote Ave - Banbury,2023-08-06 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,12.7
771028,Heathcote Ave - Banbury,2023-08-06 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,5.9
771028,Heathcote Ave - Banbury,2023-08-06 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.3
771028,Heathcote Ave - Banbury,2023-08-06 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
771028,Heathcote Ave - Banbury,2023-08-06 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
771028,Heathcote Ave - Banbury,2023-08-06 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
771028,Heathcote Ave - Banbury,2023-08-06 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.87
771028,Heathcote Ave - Banbury,2023-08-06 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.91
771028,Heathcote Ave - Banbury,2023-08-06 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.42
771028,Heathcote Ave - Banbury,2023-08-06 08:40:00+00:00,feeder,3.0,N Current (RMS),A,6.0
771028,Heathcote Ave - Banbury,2023-08-06 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,51.8
771028,Heathcote Ave - Banbury,2023-08-06 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,51.0
771028,Heathcote Ave - Banbury,2023-08-06 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.9
771028,Heathcote Ave - Banbury,2023-08-06 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
771028,Heathcote Ave - Banbury,2023-08-06 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
771028,Heathcote Ave - Banbury,2023-08-06 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
771028,Heathcote Ave - Banbury,2023-08-06 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.99
771028,Heathcote Ave - Banbury,2023-08-06 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.59
771028,Heathcote Ave - Banbury,2023-08-06 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.26
771028,Heathcote Ave - Banbury,2023-08-06 08:40:00+00:00,feeder,2.0,N Current (RMS),A,4.4
771028,Heathcote Ave - Banbury,2023-08-06 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,51.1
771028,Heathcote Ave - Banbury,2023-08-06 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.8
771028,Heathcote Ave - Banbury,2023-08-06 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,35.8
771028,Heathcote Ave - Banbury,2023-08-06 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
771028,Heathcote Ave - Banbury,2023-08-06 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
771028,Heathcote Ave - Banbury,2023-08-06 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
771028,Heathcote Ave - Banbury,2023-08-06 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.96
771028,Heathcote Ave - Banbury,2023-08-06 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.73
771028,Heathcote Ave - Banbury,2023-08-06 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.09
771028,Heathcote Ave - Banbury,2023-08-06 08:40:00+00:00,feeder,1.0,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-06 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,27.3
771028,Heathcote Ave - Banbury,2023-08-06 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.2
771028,Heathcote Ave - Banbury,2023-08-06 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,28.1
771028,Heathcote Ave - Banbury,2023-08-06 08:40:00+00:00,transformer,,Temperature,C,15.0
771028,Heathcote Ave - Banbury,2023-08-06 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.74
771028,Heathcote Ave - Banbury,2023-08-06 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.32
771028,Heathcote Ave - Banbury,2023-08-06 08:40:00+00:00,busbar,,L2 Voltage THD,%,3.01
771028,Heathcote Ave - Banbury,2023-08-06 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.16
771028,Heathcote Ave - Banbury,2023-08-06 08:40:00+00:00,busbar,,L1 Voltage THD,%,3.16
771028,Heathcote Ave - Banbury,2023-08-06 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.21
771028,Heathcote Ave - Banbury,2023-08-06 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
771028,Heathcote Ave - Banbury,2023-08-06 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
771028,Heathcote Ave - Banbury,2023-08-06 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
771028,Heathcote Ave - Banbury,2023-08-06 08:40:00+00:00,busbar,,L3 Active Power,kW,34.23
771028,Heathcote Ave - Banbury,2023-08-06 08:40:00+00:00,busbar,,L2 Active Power,kW,28.27
771028,Heathcote Ave - Banbury,2023-08-06 08:40:00+00:00,busbar,,L1 Active Power,kW,25.48
771028,Heathcote Ave - Banbury,2023-08-06 08:40:00+00:00,busbar,,N Current (RMS),A,4.5
771028,Heathcote Ave - Banbury,2023-08-06 08:40:00+00:00,busbar,,L3 Current (RMS),A,148.6
771028,Heathcote Ave - Banbury,2023-08-06 08:40:00+00:00,busbar,,L2 Current (RMS),A,120.9
771028,Heathcote Ave - Banbury,2023-08-06 08:40:00+00:00,busbar,,L1 Current (RMS),A,110.3
771028,Heathcote Ave - Banbury,2023-08-06 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
771028,Heathcote Ave - Banbury,2023-08-06 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.21
771028,Heathcote Ave - Banbury,2023-08-06 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
771028,Heathcote Ave - Banbury,2023-08-06 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.65
771028,Heathcote Ave - Banbury,2023-08-06 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.98
771028,Heathcote Ave - Banbury,2023-08-06 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.43
771028,Heathcote Ave - Banbury,2023-08-06 08:30:00+00:00,feeder,5.0,N Current (RMS),A,3.9
771028,Heathcote Ave - Banbury,2023-08-06 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,11.6
771028,Heathcote Ave - Banbury,2023-08-06 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,26.8
771028,Heathcote Ave - Banbury,2023-08-06 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,12.1
771028,Heathcote Ave - Banbury,2023-08-06 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
771028,Heathcote Ave - Banbury,2023-08-06 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
771028,Heathcote Ave - Banbury,2023-08-06 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.1
771028,Heathcote Ave - Banbury,2023-08-06 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.14
771028,Heathcote Ave - Banbury,2023-08-06 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.1
771028,Heathcote Ave - Banbury,2023-08-06 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.44
771028,Heathcote Ave - Banbury,2023-08-06 08:30:00+00:00,feeder,4.0,N Current (RMS),A,3.9
771028,Heathcote Ave - Banbury,2023-08-06 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,19.4
771028,Heathcote Ave - Banbury,2023-08-06 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.8
771028,Heathcote Ave - Banbury,2023-08-06 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,15.9
771028,Heathcote Ave - Banbury,2023-08-06 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
771028,Heathcote Ave - Banbury,2023-08-06 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
771028,Heathcote Ave - Banbury,2023-08-06 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
771028,Heathcote Ave - Banbury,2023-08-06 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
771028,Heathcote Ave - Banbury,2023-08-06 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.36
771028,Heathcote Ave - Banbury,2023-08-06 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.94
771028,Heathcote Ave - Banbury,2023-08-06 08:30:00+00:00,feeder,3.0,N Current (RMS),A,2.8
771028,Heathcote Ave - Banbury,2023-08-06 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,31.7
771028,Heathcote Ave - Banbury,2023-08-06 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,36.6
771028,Heathcote Ave - Banbury,2023-08-06 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.9
771028,Heathcote Ave - Banbury,2023-08-06 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
771028,Heathcote Ave - Banbury,2023-08-06 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
771028,Heathcote Ave - Banbury,2023-08-06 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
771028,Heathcote Ave - Banbury,2023-08-06 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.25
771028,Heathcote Ave - Banbury,2023-08-06 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.38
771028,Heathcote Ave - Banbury,2023-08-06 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.06
771028,Heathcote Ave - Banbury,2023-08-06 08:30:00+00:00,feeder,2.0,N Current (RMS),A,2.8
771028,Heathcote Ave - Banbury,2023-08-06 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,28.1
771028,Heathcote Ave - Banbury,2023-08-06 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,28.0
771028,Heathcote Ave - Banbury,2023-08-06 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.4
771028,Heathcote Ave - Banbury,2023-08-06 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
771028,Heathcote Ave - Banbury,2023-08-06 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
771028,Heathcote Ave - Banbury,2023-08-06 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
771028,Heathcote Ave - Banbury,2023-08-06 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.37
771028,Heathcote Ave - Banbury,2023-08-06 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.28
771028,Heathcote Ave - Banbury,2023-08-06 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.23
771028,Heathcote Ave - Banbury,2023-08-06 08:30:00+00:00,feeder,1.0,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-06 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,25.3
771028,Heathcote Ave - Banbury,2023-08-06 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,27.7
771028,Heathcote Ave - Banbury,2023-08-06 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,25.2
771028,Heathcote Ave - Banbury,2023-08-06 08:30:00+00:00,transformer,,Temperature,C,14.6
771028,Heathcote Ave - Banbury,2023-08-06 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.82
771028,Heathcote Ave - Banbury,2023-08-06 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.2
771028,Heathcote Ave - Banbury,2023-08-06 08:30:00+00:00,busbar,,L2 Voltage THD,%,3.07
771028,Heathcote Ave - Banbury,2023-08-06 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.06
771028,Heathcote Ave - Banbury,2023-08-06 08:30:00+00:00,busbar,,L1 Voltage THD,%,3.23
771028,Heathcote Ave - Banbury,2023-08-06 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.37
771028,Heathcote Ave - Banbury,2023-08-06 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
771028,Heathcote Ave - Banbury,2023-08-06 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
771028,Heathcote Ave - Banbury,2023-08-06 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
771028,Heathcote Ave - Banbury,2023-08-06 08:30:00+00:00,busbar,,L3 Active Power,kW,24.41
771028,Heathcote Ave - Banbury,2023-08-06 08:30:00+00:00,busbar,,L2 Active Power,kW,30.11
771028,Heathcote Ave - Banbury,2023-08-06 08:30:00+00:00,busbar,,L1 Active Power,kW,17.11
771028,Heathcote Ave - Banbury,2023-08-06 08:30:00+00:00,busbar,,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-06 08:30:00+00:00,busbar,,L3 Current (RMS),A,108.7
771028,Heathcote Ave - Banbury,2023-08-06 08:30:00+00:00,busbar,,L2 Current (RMS),A,128.1
771028,Heathcote Ave - Banbury,2023-08-06 08:30:00+00:00,busbar,,L1 Current (RMS),A,78.0
771028,Heathcote Ave - Banbury,2023-08-06 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.23
771028,Heathcote Ave - Banbury,2023-08-06 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.26
771028,Heathcote Ave - Banbury,2023-08-06 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
771028,Heathcote Ave - Banbury,2023-08-06 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.59
771028,Heathcote Ave - Banbury,2023-08-06 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.63
771028,Heathcote Ave - Banbury,2023-08-06 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.04
771028,Heathcote Ave - Banbury,2023-08-06 08:20:00+00:00,feeder,5.0,N Current (RMS),A,4.6
771028,Heathcote Ave - Banbury,2023-08-06 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,10.7
771028,Heathcote Ave - Banbury,2023-08-06 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,20.6
771028,Heathcote Ave - Banbury,2023-08-06 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,10.5
771028,Heathcote Ave - Banbury,2023-08-06 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
771028,Heathcote Ave - Banbury,2023-08-06 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
771028,Heathcote Ave - Banbury,2023-08-06 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.34
771028,Heathcote Ave - Banbury,2023-08-06 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.6
771028,Heathcote Ave - Banbury,2023-08-06 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.12
771028,Heathcote Ave - Banbury,2023-08-06 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.41
771028,Heathcote Ave - Banbury,2023-08-06 08:20:00+00:00,feeder,4.0,N Current (RMS),A,4.3
771028,Heathcote Ave - Banbury,2023-08-06 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,47.9
771028,Heathcote Ave - Banbury,2023-08-06 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.4
771028,Heathcote Ave - Banbury,2023-08-06 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,23.3
771028,Heathcote Ave - Banbury,2023-08-06 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
771028,Heathcote Ave - Banbury,2023-08-06 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
771028,Heathcote Ave - Banbury,2023-08-06 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
771028,Heathcote Ave - Banbury,2023-08-06 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.41
771028,Heathcote Ave - Banbury,2023-08-06 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.75
771028,Heathcote Ave - Banbury,2023-08-06 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.63
771028,Heathcote Ave - Banbury,2023-08-06 08:20:00+00:00,feeder,3.0,N Current (RMS),A,5.2
771028,Heathcote Ave - Banbury,2023-08-06 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,58.6
771028,Heathcote Ave - Banbury,2023-08-06 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.2
771028,Heathcote Ave - Banbury,2023-08-06 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.0
771028,Heathcote Ave - Banbury,2023-08-06 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
771028,Heathcote Ave - Banbury,2023-08-06 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
771028,Heathcote Ave - Banbury,2023-08-06 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
771028,Heathcote Ave - Banbury,2023-08-06 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.41
771028,Heathcote Ave - Banbury,2023-08-06 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.03
771028,Heathcote Ave - Banbury,2023-08-06 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.72
771028,Heathcote Ave - Banbury,2023-08-06 08:20:00+00:00,feeder,2.0,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-06 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,28.4
771028,Heathcote Ave - Banbury,2023-08-06 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.8
771028,Heathcote Ave - Banbury,2023-08-06 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.6
771028,Heathcote Ave - Banbury,2023-08-06 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
771028,Heathcote Ave - Banbury,2023-08-06 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
771028,Heathcote Ave - Banbury,2023-08-06 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
771028,Heathcote Ave - Banbury,2023-08-06 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.02
771028,Heathcote Ave - Banbury,2023-08-06 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.99
771028,Heathcote Ave - Banbury,2023-08-06 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.39
771028,Heathcote Ave - Banbury,2023-08-06 08:20:00+00:00,feeder,1.0,N Current (RMS),A,2.9
771028,Heathcote Ave - Banbury,2023-08-06 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.4
771028,Heathcote Ave - Banbury,2023-08-06 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,22.5
771028,Heathcote Ave - Banbury,2023-08-06 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,26.4
771028,Heathcote Ave - Banbury,2023-08-06 08:20:00+00:00,transformer,,Temperature,C,14.2
771028,Heathcote Ave - Banbury,2023-08-06 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.81
771028,Heathcote Ave - Banbury,2023-08-06 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.38
771028,Heathcote Ave - Banbury,2023-08-06 08:20:00+00:00,busbar,,L2 Voltage THD,%,3.09
771028,Heathcote Ave - Banbury,2023-08-06 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.53
771028,Heathcote Ave - Banbury,2023-08-06 08:20:00+00:00,busbar,,L1 Voltage THD,%,3.24
771028,Heathcote Ave - Banbury,2023-08-06 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.77
771028,Heathcote Ave - Banbury,2023-08-06 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
771028,Heathcote Ave - Banbury,2023-08-06 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
771028,Heathcote Ave - Banbury,2023-08-06 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
771028,Heathcote Ave - Banbury,2023-08-06 08:20:00+00:00,busbar,,L3 Active Power,kW,35.04
771028,Heathcote Ave - Banbury,2023-08-06 08:20:00+00:00,busbar,,L2 Active Power,kW,23.52
771028,Heathcote Ave - Banbury,2023-08-06 08:20:00+00:00,busbar,,L1 Active Power,kW,18.19
771028,Heathcote Ave - Banbury,2023-08-06 08:20:00+00:00,busbar,,N Current (RMS),A,3.6
771028,Heathcote Ave - Banbury,2023-08-06 08:20:00+00:00,busbar,,L3 Current (RMS),A,152.6
771028,Heathcote Ave - Banbury,2023-08-06 08:20:00+00:00,busbar,,L2 Current (RMS),A,101.0
771028,Heathcote Ave - Banbury,2023-08-06 08:20:00+00:00,busbar,,L1 Current (RMS),A,81.0
771028,Heathcote Ave - Banbury,2023-08-06 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.39
771028,Heathcote Ave - Banbury,2023-08-06 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.25
771028,Heathcote Ave - Banbury,2023-08-06 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
771028,Heathcote Ave - Banbury,2023-08-06 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.47
771028,Heathcote Ave - Banbury,2023-08-06 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.39
771028,Heathcote Ave - Banbury,2023-08-06 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.98
771028,Heathcote Ave - Banbury,2023-08-06 08:10:00+00:00,feeder,5.0,N Current (RMS),A,3.0
771028,Heathcote Ave - Banbury,2023-08-06 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,10.2
771028,Heathcote Ave - Banbury,2023-08-06 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,19.6
771028,Heathcote Ave - Banbury,2023-08-06 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,10.3
771028,Heathcote Ave - Banbury,2023-08-06 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
771028,Heathcote Ave - Banbury,2023-08-06 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
771028,Heathcote Ave - Banbury,2023-08-06 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.29
771028,Heathcote Ave - Banbury,2023-08-06 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.26
771028,Heathcote Ave - Banbury,2023-08-06 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.95
771028,Heathcote Ave - Banbury,2023-08-06 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.51
771028,Heathcote Ave - Banbury,2023-08-06 08:10:00+00:00,feeder,4.0,N Current (RMS),A,2.9
771028,Heathcote Ave - Banbury,2023-08-06 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,6.8
771028,Heathcote Ave - Banbury,2023-08-06 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.9
771028,Heathcote Ave - Banbury,2023-08-06 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,15.4
771028,Heathcote Ave - Banbury,2023-08-06 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
771028,Heathcote Ave - Banbury,2023-08-06 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
771028,Heathcote Ave - Banbury,2023-08-06 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
771028,Heathcote Ave - Banbury,2023-08-06 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.68
771028,Heathcote Ave - Banbury,2023-08-06 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.78
771028,Heathcote Ave - Banbury,2023-08-06 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.82
771028,Heathcote Ave - Banbury,2023-08-06 08:10:00+00:00,feeder,3.0,N Current (RMS),A,4.1
771028,Heathcote Ave - Banbury,2023-08-06 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.9
771028,Heathcote Ave - Banbury,2023-08-06 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.5
771028,Heathcote Ave - Banbury,2023-08-06 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.2
771028,Heathcote Ave - Banbury,2023-08-06 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
771028,Heathcote Ave - Banbury,2023-08-06 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
771028,Heathcote Ave - Banbury,2023-08-06 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
771028,Heathcote Ave - Banbury,2023-08-06 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.22
771028,Heathcote Ave - Banbury,2023-08-06 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.13
771028,Heathcote Ave - Banbury,2023-08-06 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.05
771028,Heathcote Ave - Banbury,2023-08-06 08:10:00+00:00,feeder,2.0,N Current (RMS),A,4.6
771028,Heathcote Ave - Banbury,2023-08-06 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,43.8
771028,Heathcote Ave - Banbury,2023-08-06 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,27.2
771028,Heathcote Ave - Banbury,2023-08-06 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.2
771028,Heathcote Ave - Banbury,2023-08-06 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
771028,Heathcote Ave - Banbury,2023-08-06 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
771028,Heathcote Ave - Banbury,2023-08-06 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
771028,Heathcote Ave - Banbury,2023-08-06 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.74
771028,Heathcote Ave - Banbury,2023-08-06 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.57
771028,Heathcote Ave - Banbury,2023-08-06 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
771028,Heathcote Ave - Banbury,2023-08-06 08:10:00+00:00,feeder,1.0,N Current (RMS),A,3.9
771028,Heathcote Ave - Banbury,2023-08-06 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.6
771028,Heathcote Ave - Banbury,2023-08-06 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.4
771028,Heathcote Ave - Banbury,2023-08-06 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,40.3
771028,Heathcote Ave - Banbury,2023-08-06 08:10:00+00:00,transformer,,Temperature,C,14.0
771028,Heathcote Ave - Banbury,2023-08-06 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.81
771028,Heathcote Ave - Banbury,2023-08-06 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.84
771028,Heathcote Ave - Banbury,2023-08-06 08:10:00+00:00,busbar,,L2 Voltage THD,%,3.1
771028,Heathcote Ave - Banbury,2023-08-06 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.85
771028,Heathcote Ave - Banbury,2023-08-06 08:10:00+00:00,busbar,,L1 Voltage THD,%,3.28
771028,Heathcote Ave - Banbury,2023-08-06 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.88
771028,Heathcote Ave - Banbury,2023-08-06 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
771028,Heathcote Ave - Banbury,2023-08-06 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
771028,Heathcote Ave - Banbury,2023-08-06 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
771028,Heathcote Ave - Banbury,2023-08-06 08:10:00+00:00,busbar,,L3 Active Power,kW,21.37
771028,Heathcote Ave - Banbury,2023-08-06 08:10:00+00:00,busbar,,L2 Active Power,kW,20.83
771028,Heathcote Ave - Banbury,2023-08-06 08:10:00+00:00,busbar,,L1 Active Power,kW,21.36
771028,Heathcote Ave - Banbury,2023-08-06 08:10:00+00:00,busbar,,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-06 08:10:00+00:00,busbar,,L3 Current (RMS),A,93.6
771028,Heathcote Ave - Banbury,2023-08-06 08:10:00+00:00,busbar,,L2 Current (RMS),A,90.8
771028,Heathcote Ave - Banbury,2023-08-06 08:10:00+00:00,busbar,,L1 Current (RMS),A,94.5
771028,Heathcote Ave - Banbury,2023-08-06 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.46
771028,Heathcote Ave - Banbury,2023-08-06 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.39
771028,Heathcote Ave - Banbury,2023-08-06 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.58
771028,Heathcote Ave - Banbury,2023-08-06 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.34
771028,Heathcote Ave - Banbury,2023-08-06 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.75
771028,Heathcote Ave - Banbury,2023-08-06 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.69
771028,Heathcote Ave - Banbury,2023-08-06 08:00:00+00:00,feeder,5.0,N Current (RMS),A,3.4
771028,Heathcote Ave - Banbury,2023-08-06 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,16.5
771028,Heathcote Ave - Banbury,2023-08-06 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,21.0
771028,Heathcote Ave - Banbury,2023-08-06 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,9.2
771028,Heathcote Ave - Banbury,2023-08-06 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
771028,Heathcote Ave - Banbury,2023-08-06 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
771028,Heathcote Ave - Banbury,2023-08-06 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.11
771028,Heathcote Ave - Banbury,2023-08-06 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.67
771028,Heathcote Ave - Banbury,2023-08-06 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.99
771028,Heathcote Ave - Banbury,2023-08-06 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.65
771028,Heathcote Ave - Banbury,2023-08-06 08:00:00+00:00,feeder,4.0,N Current (RMS),A,5.0
771028,Heathcote Ave - Banbury,2023-08-06 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,42.4
771028,Heathcote Ave - Banbury,2023-08-06 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.3
771028,Heathcote Ave - Banbury,2023-08-06 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,20.2
771028,Heathcote Ave - Banbury,2023-08-06 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
771028,Heathcote Ave - Banbury,2023-08-06 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
