Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
771028,Heathcote Ave - Banbury,2023-08-06 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
771028,Heathcote Ave - Banbury,2023-08-06 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.01
771028,Heathcote Ave - Banbury,2023-08-06 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.26
771028,Heathcote Ave - Banbury,2023-08-06 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
771028,Heathcote Ave - Banbury,2023-08-06 08:00:00+00:00,feeder,3.0,N Current (RMS),A,4.3
771028,Heathcote Ave - Banbury,2023-08-06 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,27.7
771028,Heathcote Ave - Banbury,2023-08-06 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,40.8
771028,Heathcote Ave - Banbury,2023-08-06 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.1
771028,Heathcote Ave - Banbury,2023-08-06 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
771028,Heathcote Ave - Banbury,2023-08-06 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
771028,Heathcote Ave - Banbury,2023-08-06 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
771028,Heathcote Ave - Banbury,2023-08-06 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.77
771028,Heathcote Ave - Banbury,2023-08-06 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
771028,Heathcote Ave - Banbury,2023-08-06 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.09
771028,Heathcote Ave - Banbury,2023-08-06 08:00:00+00:00,feeder,2.0,N Current (RMS),A,4.4
771028,Heathcote Ave - Banbury,2023-08-06 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,42.2
771028,Heathcote Ave - Banbury,2023-08-06 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,26.5
771028,Heathcote Ave - Banbury,2023-08-06 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.4
771028,Heathcote Ave - Banbury,2023-08-06 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
771028,Heathcote Ave - Banbury,2023-08-06 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
771028,Heathcote Ave - Banbury,2023-08-06 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
771028,Heathcote Ave - Banbury,2023-08-06 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.99
771028,Heathcote Ave - Banbury,2023-08-06 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.96
771028,Heathcote Ave - Banbury,2023-08-06 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.86
771028,Heathcote Ave - Banbury,2023-08-06 08:00:00+00:00,feeder,1.0,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-06 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.6
771028,Heathcote Ave - Banbury,2023-08-06 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,23.6
771028,Heathcote Ave - Banbury,2023-08-06 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,25.2
771028,Heathcote Ave - Banbury,2023-08-06 08:00:00+00:00,transformer,,Temperature,C,13.9
771028,Heathcote Ave - Banbury,2023-08-06 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.83
771028,Heathcote Ave - Banbury,2023-08-06 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.9
771028,Heathcote Ave - Banbury,2023-08-06 08:00:00+00:00,busbar,,L2 Voltage THD,%,3.11
771028,Heathcote Ave - Banbury,2023-08-06 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.05
771028,Heathcote Ave - Banbury,2023-08-06 08:00:00+00:00,busbar,,L1 Voltage THD,%,3.31
771028,Heathcote Ave - Banbury,2023-08-06 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.28
771028,Heathcote Ave - Banbury,2023-08-06 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
771028,Heathcote Ave - Banbury,2023-08-06 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
771028,Heathcote Ave - Banbury,2023-08-06 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
771028,Heathcote Ave - Banbury,2023-08-06 08:00:00+00:00,busbar,,L3 Active Power,kW,30.78
771028,Heathcote Ave - Banbury,2023-08-06 08:00:00+00:00,busbar,,L2 Active Power,kW,26.96
771028,Heathcote Ave - Banbury,2023-08-06 08:00:00+00:00,busbar,,L1 Active Power,kW,16.29
771028,Heathcote Ave - Banbury,2023-08-06 08:00:00+00:00,busbar,,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-06 08:00:00+00:00,busbar,,L3 Current (RMS),A,136.4
771028,Heathcote Ave - Banbury,2023-08-06 08:00:00+00:00,busbar,,L2 Current (RMS),A,117.4
771028,Heathcote Ave - Banbury,2023-08-06 08:00:00+00:00,busbar,,L1 Current (RMS),A,74.8
771028,Heathcote Ave - Banbury,2023-08-06 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.39
771028,Heathcote Ave - Banbury,2023-08-06 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
771028,Heathcote Ave - Banbury,2023-08-06 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.35
771028,Heathcote Ave - Banbury,2023-08-06 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.64
771028,Heathcote Ave - Banbury,2023-08-06 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
771028,Heathcote Ave - Banbury,2023-08-06 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.67
771028,Heathcote Ave - Banbury,2023-08-06 07:50:00+00:00,feeder,5.0,N Current (RMS),A,6.1
771028,Heathcote Ave - Banbury,2023-08-06 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,37.7
771028,Heathcote Ave - Banbury,2023-08-06 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,24.0
771028,Heathcote Ave - Banbury,2023-08-06 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,8.4
771028,Heathcote Ave - Banbury,2023-08-06 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
771028,Heathcote Ave - Banbury,2023-08-06 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
771028,Heathcote Ave - Banbury,2023-08-06 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
771028,Heathcote Ave - Banbury,2023-08-06 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.12
771028,Heathcote Ave - Banbury,2023-08-06 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.73
771028,Heathcote Ave - Banbury,2023-08-06 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.55
771028,Heathcote Ave - Banbury,2023-08-06 07:50:00+00:00,feeder,4.0,N Current (RMS),A,5.8
771028,Heathcote Ave - Banbury,2023-08-06 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,33.9
771028,Heathcote Ave - Banbury,2023-08-06 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.2
771028,Heathcote Ave - Banbury,2023-08-06 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,16.0
771028,Heathcote Ave - Banbury,2023-08-06 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
771028,Heathcote Ave - Banbury,2023-08-06 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
771028,Heathcote Ave - Banbury,2023-08-06 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
771028,Heathcote Ave - Banbury,2023-08-06 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.56
771028,Heathcote Ave - Banbury,2023-08-06 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.1
771028,Heathcote Ave - Banbury,2023-08-06 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.77
771028,Heathcote Ave - Banbury,2023-08-06 07:50:00+00:00,feeder,3.0,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-06 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.8
771028,Heathcote Ave - Banbury,2023-08-06 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.6
771028,Heathcote Ave - Banbury,2023-08-06 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.7
771028,Heathcote Ave - Banbury,2023-08-06 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
771028,Heathcote Ave - Banbury,2023-08-06 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
771028,Heathcote Ave - Banbury,2023-08-06 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
771028,Heathcote Ave - Banbury,2023-08-06 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.41
771028,Heathcote Ave - Banbury,2023-08-06 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.87
771028,Heathcote Ave - Banbury,2023-08-06 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.16
771028,Heathcote Ave - Banbury,2023-08-06 07:50:00+00:00,feeder,2.0,N Current (RMS),A,3.8
771028,Heathcote Ave - Banbury,2023-08-06 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.1
771028,Heathcote Ave - Banbury,2023-08-06 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.5
771028,Heathcote Ave - Banbury,2023-08-06 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.9
771028,Heathcote Ave - Banbury,2023-08-06 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
771028,Heathcote Ave - Banbury,2023-08-06 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
771028,Heathcote Ave - Banbury,2023-08-06 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
771028,Heathcote Ave - Banbury,2023-08-06 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.57
771028,Heathcote Ave - Banbury,2023-08-06 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.37
771028,Heathcote Ave - Banbury,2023-08-06 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.22
771028,Heathcote Ave - Banbury,2023-08-06 07:50:00+00:00,feeder,1.0,N Current (RMS),A,3.6
771028,Heathcote Ave - Banbury,2023-08-06 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
771028,Heathcote Ave - Banbury,2023-08-06 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,24.8
771028,Heathcote Ave - Banbury,2023-08-06 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,37.3
771028,Heathcote Ave - Banbury,2023-08-06 07:50:00+00:00,transformer,,Temperature,C,13.7
771028,Heathcote Ave - Banbury,2023-08-06 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.81
771028,Heathcote Ave - Banbury,2023-08-06 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.12
771028,Heathcote Ave - Banbury,2023-08-06 07:50:00+00:00,busbar,,L2 Voltage THD,%,3.08
771028,Heathcote Ave - Banbury,2023-08-06 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.07
771028,Heathcote Ave - Banbury,2023-08-06 07:50:00+00:00,busbar,,L1 Voltage THD,%,3.3
771028,Heathcote Ave - Banbury,2023-08-06 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.21
771028,Heathcote Ave - Banbury,2023-08-06 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
771028,Heathcote Ave - Banbury,2023-08-06 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
771028,Heathcote Ave - Banbury,2023-08-06 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
771028,Heathcote Ave - Banbury,2023-08-06 07:50:00+00:00,busbar,,L3 Active Power,kW,25.31
771028,Heathcote Ave - Banbury,2023-08-06 07:50:00+00:00,busbar,,L2 Active Power,kW,22.07
771028,Heathcote Ave - Banbury,2023-08-06 07:50:00+00:00,busbar,,L1 Active Power,kW,19.38
771028,Heathcote Ave - Banbury,2023-08-06 07:50:00+00:00,busbar,,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-06 07:50:00+00:00,busbar,,L3 Current (RMS),A,113.2
771028,Heathcote Ave - Banbury,2023-08-06 07:50:00+00:00,busbar,,L2 Current (RMS),A,99.5
771028,Heathcote Ave - Banbury,2023-08-06 07:50:00+00:00,busbar,,L1 Current (RMS),A,87.6
771028,Heathcote Ave - Banbury,2023-08-06 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
771028,Heathcote Ave - Banbury,2023-08-06 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
771028,Heathcote Ave - Banbury,2023-08-06 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
771028,Heathcote Ave - Banbury,2023-08-06 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.05
771028,Heathcote Ave - Banbury,2023-08-06 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.72
771028,Heathcote Ave - Banbury,2023-08-06 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.01
771028,Heathcote Ave - Banbury,2023-08-06 07:40:00+00:00,feeder,5.0,N Current (RMS),A,5.2
771028,Heathcote Ave - Banbury,2023-08-06 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,32.2
771028,Heathcote Ave - Banbury,2023-08-06 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,23.3
771028,Heathcote Ave - Banbury,2023-08-06 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,9.4
771028,Heathcote Ave - Banbury,2023-08-06 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
771028,Heathcote Ave - Banbury,2023-08-06 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
771028,Heathcote Ave - Banbury,2023-08-06 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
771028,Heathcote Ave - Banbury,2023-08-06 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.24
771028,Heathcote Ave - Banbury,2023-08-06 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.78
771028,Heathcote Ave - Banbury,2023-08-06 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.33
771028,Heathcote Ave - Banbury,2023-08-06 07:40:00+00:00,feeder,4.0,N Current (RMS),A,5.3
771028,Heathcote Ave - Banbury,2023-08-06 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,31.5
771028,Heathcote Ave - Banbury,2023-08-06 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.6
771028,Heathcote Ave - Banbury,2023-08-06 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,11.5
771028,Heathcote Ave - Banbury,2023-08-06 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
771028,Heathcote Ave - Banbury,2023-08-06 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
771028,Heathcote Ave - Banbury,2023-08-06 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
771028,Heathcote Ave - Banbury,2023-08-06 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.36
771028,Heathcote Ave - Banbury,2023-08-06 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.6
771028,Heathcote Ave - Banbury,2023-08-06 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.83
771028,Heathcote Ave - Banbury,2023-08-06 07:40:00+00:00,feeder,3.0,N Current (RMS),A,3.7
771028,Heathcote Ave - Banbury,2023-08-06 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.9
771028,Heathcote Ave - Banbury,2023-08-06 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,30.0
771028,Heathcote Ave - Banbury,2023-08-06 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.5
771028,Heathcote Ave - Banbury,2023-08-06 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
771028,Heathcote Ave - Banbury,2023-08-06 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
771028,Heathcote Ave - Banbury,2023-08-06 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
771028,Heathcote Ave - Banbury,2023-08-06 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.67
771028,Heathcote Ave - Banbury,2023-08-06 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.03
771028,Heathcote Ave - Banbury,2023-08-06 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.12
771028,Heathcote Ave - Banbury,2023-08-06 07:40:00+00:00,feeder,2.0,N Current (RMS),A,4.0
771028,Heathcote Ave - Banbury,2023-08-06 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,34.6
771028,Heathcote Ave - Banbury,2023-08-06 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.7
771028,Heathcote Ave - Banbury,2023-08-06 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,44.5
771028,Heathcote Ave - Banbury,2023-08-06 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
771028,Heathcote Ave - Banbury,2023-08-06 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
771028,Heathcote Ave - Banbury,2023-08-06 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
771028,Heathcote Ave - Banbury,2023-08-06 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.41
771028,Heathcote Ave - Banbury,2023-08-06 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.84
771028,Heathcote Ave - Banbury,2023-08-06 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.51
771028,Heathcote Ave - Banbury,2023-08-06 07:40:00+00:00,feeder,1.0,N Current (RMS),A,5.0
771028,Heathcote Ave - Banbury,2023-08-06 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.6
771028,Heathcote Ave - Banbury,2023-08-06 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.2
771028,Heathcote Ave - Banbury,2023-08-06 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,59.0
771028,Heathcote Ave - Banbury,2023-08-06 07:40:00+00:00,transformer,,Temperature,C,13.4
771028,Heathcote Ave - Banbury,2023-08-06 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.83
771028,Heathcote Ave - Banbury,2023-08-06 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.01
771028,Heathcote Ave - Banbury,2023-08-06 07:40:00+00:00,busbar,,L2 Voltage THD,%,3.12
771028,Heathcote Ave - Banbury,2023-08-06 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,236.95
771028,Heathcote Ave - Banbury,2023-08-06 07:40:00+00:00,busbar,,L1 Voltage THD,%,3.3
771028,Heathcote Ave - Banbury,2023-08-06 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,235.82
771028,Heathcote Ave - Banbury,2023-08-06 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
771028,Heathcote Ave - Banbury,2023-08-06 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
771028,Heathcote Ave - Banbury,2023-08-06 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
771028,Heathcote Ave - Banbury,2023-08-06 07:40:00+00:00,busbar,,L3 Active Power,kW,26.73
771028,Heathcote Ave - Banbury,2023-08-06 07:40:00+00:00,busbar,,L2 Active Power,kW,20.99
771028,Heathcote Ave - Banbury,2023-08-06 07:40:00+00:00,busbar,,L1 Active Power,kW,28.79
771028,Heathcote Ave - Banbury,2023-08-06 07:40:00+00:00,busbar,,N Current (RMS),A,2.6
771028,Heathcote Ave - Banbury,2023-08-06 07:40:00+00:00,busbar,,L3 Current (RMS),A,118.3
771028,Heathcote Ave - Banbury,2023-08-06 07:40:00+00:00,busbar,,L2 Current (RMS),A,93.7
771028,Heathcote Ave - Banbury,2023-08-06 07:40:00+00:00,busbar,,L1 Current (RMS),A,127.2
771028,Heathcote Ave - Banbury,2023-08-06 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.42
771028,Heathcote Ave - Banbury,2023-08-06 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.2
771028,Heathcote Ave - Banbury,2023-08-06 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
771028,Heathcote Ave - Banbury,2023-08-06 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.93
771028,Heathcote Ave - Banbury,2023-08-06 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.41
771028,Heathcote Ave - Banbury,2023-08-06 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.31
771028,Heathcote Ave - Banbury,2023-08-06 07:30:00+00:00,feeder,5.0,N Current (RMS),A,4.2
771028,Heathcote Ave - Banbury,2023-08-06 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,24.0
771028,Heathcote Ave - Banbury,2023-08-06 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,31.9
771028,Heathcote Ave - Banbury,2023-08-06 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,18.8
771028,Heathcote Ave - Banbury,2023-08-06 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
771028,Heathcote Ave - Banbury,2023-08-06 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
771028,Heathcote Ave - Banbury,2023-08-06 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.04
771028,Heathcote Ave - Banbury,2023-08-06 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.79
771028,Heathcote Ave - Banbury,2023-08-06 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.73
771028,Heathcote Ave - Banbury,2023-08-06 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.78
771028,Heathcote Ave - Banbury,2023-08-06 07:30:00+00:00,feeder,4.0,N Current (RMS),A,3.0
771028,Heathcote Ave - Banbury,2023-08-06 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,24.9
771028,Heathcote Ave - Banbury,2023-08-06 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,7.8
771028,Heathcote Ave - Banbury,2023-08-06 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,9.2
771028,Heathcote Ave - Banbury,2023-08-06 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
771028,Heathcote Ave - Banbury,2023-08-06 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
771028,Heathcote Ave - Banbury,2023-08-06 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
771028,Heathcote Ave - Banbury,2023-08-06 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.13
771028,Heathcote Ave - Banbury,2023-08-06 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.97
771028,Heathcote Ave - Banbury,2023-08-06 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.26
771028,Heathcote Ave - Banbury,2023-08-06 07:30:00+00:00,feeder,3.0,N Current (RMS),A,2.9
771028,Heathcote Ave - Banbury,2023-08-06 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.7
771028,Heathcote Ave - Banbury,2023-08-06 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.2
771028,Heathcote Ave - Banbury,2023-08-06 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,37.9
771028,Heathcote Ave - Banbury,2023-08-06 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
771028,Heathcote Ave - Banbury,2023-08-06 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
771028,Heathcote Ave - Banbury,2023-08-06 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
771028,Heathcote Ave - Banbury,2023-08-06 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.81
771028,Heathcote Ave - Banbury,2023-08-06 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.65
771028,Heathcote Ave - Banbury,2023-08-06 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.85
771028,Heathcote Ave - Banbury,2023-08-06 07:30:00+00:00,feeder,2.0,N Current (RMS),A,5.4
771028,Heathcote Ave - Banbury,2023-08-06 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,38.2
771028,Heathcote Ave - Banbury,2023-08-06 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.3
771028,Heathcote Ave - Banbury,2023-08-06 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,26.1
771028,Heathcote Ave - Banbury,2023-08-06 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
771028,Heathcote Ave - Banbury,2023-08-06 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
771028,Heathcote Ave - Banbury,2023-08-06 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
771028,Heathcote Ave - Banbury,2023-08-06 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.94
771028,Heathcote Ave - Banbury,2023-08-06 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.33
771028,Heathcote Ave - Banbury,2023-08-06 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,14.44
771028,Heathcote Ave - Banbury,2023-08-06 07:30:00+00:00,feeder,1.0,N Current (RMS),A,5.8
771028,Heathcote Ave - Banbury,2023-08-06 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.4
771028,Heathcote Ave - Banbury,2023-08-06 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.6
771028,Heathcote Ave - Banbury,2023-08-06 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,62.8
771028,Heathcote Ave - Banbury,2023-08-06 07:30:00+00:00,transformer,,Temperature,C,13.3
771028,Heathcote Ave - Banbury,2023-08-06 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.92
771028,Heathcote Ave - Banbury,2023-08-06 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,236.9
771028,Heathcote Ave - Banbury,2023-08-06 07:30:00+00:00,busbar,,L2 Voltage THD,%,3.22
771028,Heathcote Ave - Banbury,2023-08-06 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,236.85
771028,Heathcote Ave - Banbury,2023-08-06 07:30:00+00:00,busbar,,L1 Voltage THD,%,3.35
771028,Heathcote Ave - Banbury,2023-08-06 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,235.49
771028,Heathcote Ave - Banbury,2023-08-06 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
771028,Heathcote Ave - Banbury,2023-08-06 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
771028,Heathcote Ave - Banbury,2023-08-06 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
771028,Heathcote Ave - Banbury,2023-08-06 07:30:00+00:00,busbar,,L3 Active Power,kW,24.6
771028,Heathcote Ave - Banbury,2023-08-06 07:30:00+00:00,busbar,,L2 Active Power,kW,21.09
771028,Heathcote Ave - Banbury,2023-08-06 07:30:00+00:00,busbar,,L1 Active Power,kW,33.64
771028,Heathcote Ave - Banbury,2023-08-06 07:30:00+00:00,busbar,,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-06 07:30:00+00:00,busbar,,L3 Current (RMS),A,109.2
771028,Heathcote Ave - Banbury,2023-08-06 07:30:00+00:00,busbar,,L2 Current (RMS),A,92.9
771028,Heathcote Ave - Banbury,2023-08-06 07:30:00+00:00,busbar,,L1 Current (RMS),A,146.8
771028,Heathcote Ave - Banbury,2023-08-06 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.45
771028,Heathcote Ave - Banbury,2023-08-06 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.18
771028,Heathcote Ave - Banbury,2023-08-06 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.2
771028,Heathcote Ave - Banbury,2023-08-06 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.9
771028,Heathcote Ave - Banbury,2023-08-06 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.41
771028,Heathcote Ave - Banbury,2023-08-06 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.6
771028,Heathcote Ave - Banbury,2023-08-06 07:20:00+00:00,feeder,5.0,N Current (RMS),A,2.9
771028,Heathcote Ave - Banbury,2023-08-06 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,27.0
771028,Heathcote Ave - Banbury,2023-08-06 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,24.3
771028,Heathcote Ave - Banbury,2023-08-06 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,19.8
771028,Heathcote Ave - Banbury,2023-08-06 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
771028,Heathcote Ave - Banbury,2023-08-06 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
771028,Heathcote Ave - Banbury,2023-08-06 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.24
771028,Heathcote Ave - Banbury,2023-08-06 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.19
771028,Heathcote Ave - Banbury,2023-08-06 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.39
771028,Heathcote Ave - Banbury,2023-08-06 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.12
771028,Heathcote Ave - Banbury,2023-08-06 07:20:00+00:00,feeder,4.0,N Current (RMS),A,2.8
771028,Heathcote Ave - Banbury,2023-08-06 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,13.6
771028,Heathcote Ave - Banbury,2023-08-06 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.2
771028,Heathcote Ave - Banbury,2023-08-06 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,10.6
771028,Heathcote Ave - Banbury,2023-08-06 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
771028,Heathcote Ave - Banbury,2023-08-06 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
771028,Heathcote Ave - Banbury,2023-08-06 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
771028,Heathcote Ave - Banbury,2023-08-06 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.94
771028,Heathcote Ave - Banbury,2023-08-06 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.77
771028,Heathcote Ave - Banbury,2023-08-06 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.87
771028,Heathcote Ave - Banbury,2023-08-06 07:20:00+00:00,feeder,3.0,N Current (RMS),A,4.8
771028,Heathcote Ave - Banbury,2023-08-06 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,27.8
771028,Heathcote Ave - Banbury,2023-08-06 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.5
771028,Heathcote Ave - Banbury,2023-08-06 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,35.8
771028,Heathcote Ave - Banbury,2023-08-06 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
771028,Heathcote Ave - Banbury,2023-08-06 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
771028,Heathcote Ave - Banbury,2023-08-06 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
771028,Heathcote Ave - Banbury,2023-08-06 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.48
771028,Heathcote Ave - Banbury,2023-08-06 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.53
771028,Heathcote Ave - Banbury,2023-08-06 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.94
771028,Heathcote Ave - Banbury,2023-08-06 07:20:00+00:00,feeder,2.0,N Current (RMS),A,6.2
771028,Heathcote Ave - Banbury,2023-08-06 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,37.2
771028,Heathcote Ave - Banbury,2023-08-06 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,37.6
771028,Heathcote Ave - Banbury,2023-08-06 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,30.4
771028,Heathcote Ave - Banbury,2023-08-06 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
771028,Heathcote Ave - Banbury,2023-08-06 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
771028,Heathcote Ave - Banbury,2023-08-06 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
771028,Heathcote Ave - Banbury,2023-08-06 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.59
771028,Heathcote Ave - Banbury,2023-08-06 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.81
771028,Heathcote Ave - Banbury,2023-08-06 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.75
771028,Heathcote Ave - Banbury,2023-08-06 07:20:00+00:00,feeder,1.0,N Current (RMS),A,3.8
771028,Heathcote Ave - Banbury,2023-08-06 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
771028,Heathcote Ave - Banbury,2023-08-06 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.8
771028,Heathcote Ave - Banbury,2023-08-06 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,41.4
771028,Heathcote Ave - Banbury,2023-08-06 07:20:00+00:00,transformer,,Temperature,C,13.3
771028,Heathcote Ave - Banbury,2023-08-06 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.85
771028,Heathcote Ave - Banbury,2023-08-06 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.5
771028,Heathcote Ave - Banbury,2023-08-06 07:20:00+00:00,busbar,,L2 Voltage THD,%,3.12
771028,Heathcote Ave - Banbury,2023-08-06 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.49
771028,Heathcote Ave - Banbury,2023-08-06 07:20:00+00:00,busbar,,L1 Voltage THD,%,3.3
771028,Heathcote Ave - Banbury,2023-08-06 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.36
771028,Heathcote Ave - Banbury,2023-08-06 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
771028,Heathcote Ave - Banbury,2023-08-06 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
771028,Heathcote Ave - Banbury,2023-08-06 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
771028,Heathcote Ave - Banbury,2023-08-06 07:20:00+00:00,busbar,,L3 Active Power,kW,24.1
771028,Heathcote Ave - Banbury,2023-08-06 07:20:00+00:00,busbar,,L2 Active Power,kW,20.9
771028,Heathcote Ave - Banbury,2023-08-06 07:20:00+00:00,busbar,,L1 Active Power,kW,29.28
771028,Heathcote Ave - Banbury,2023-08-06 07:20:00+00:00,busbar,,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-06 07:20:00+00:00,busbar,,L3 Current (RMS),A,105.2
771028,Heathcote Ave - Banbury,2023-08-06 07:20:00+00:00,busbar,,L2 Current (RMS),A,94.7
771028,Heathcote Ave - Banbury,2023-08-06 07:20:00+00:00,busbar,,L1 Current (RMS),A,129.6
771028,Heathcote Ave - Banbury,2023-08-06 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.5
771028,Heathcote Ave - Banbury,2023-08-06 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.43
771028,Heathcote Ave - Banbury,2023-08-06 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.48
771028,Heathcote Ave - Banbury,2023-08-06 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.66
771028,Heathcote Ave - Banbury,2023-08-06 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.36
771028,Heathcote Ave - Banbury,2023-08-06 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.5
771028,Heathcote Ave - Banbury,2023-08-06 07:10:00+00:00,feeder,5.0,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-06 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,20.7
771028,Heathcote Ave - Banbury,2023-08-06 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,15.1
771028,Heathcote Ave - Banbury,2023-08-06 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,16.7
771028,Heathcote Ave - Banbury,2023-08-06 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
771028,Heathcote Ave - Banbury,2023-08-06 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
771028,Heathcote Ave - Banbury,2023-08-06 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
771028,Heathcote Ave - Banbury,2023-08-06 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.84
771028,Heathcote Ave - Banbury,2023-08-06 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.37
771028,Heathcote Ave - Banbury,2023-08-06 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.68
771028,Heathcote Ave - Banbury,2023-08-06 07:10:00+00:00,feeder,4.0,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-06 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,4.3
771028,Heathcote Ave - Banbury,2023-08-06 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.1
771028,Heathcote Ave - Banbury,2023-08-06 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,8.8
771028,Heathcote Ave - Banbury,2023-08-06 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
771028,Heathcote Ave - Banbury,2023-08-06 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
771028,Heathcote Ave - Banbury,2023-08-06 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
771028,Heathcote Ave - Banbury,2023-08-06 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.26
771028,Heathcote Ave - Banbury,2023-08-06 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.99
771028,Heathcote Ave - Banbury,2023-08-06 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.38
771028,Heathcote Ave - Banbury,2023-08-06 07:10:00+00:00,feeder,3.0,N Current (RMS),A,3.8
771028,Heathcote Ave - Banbury,2023-08-06 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.6
771028,Heathcote Ave - Banbury,2023-08-06 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.1
771028,Heathcote Ave - Banbury,2023-08-06 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.8
771028,Heathcote Ave - Banbury,2023-08-06 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
771028,Heathcote Ave - Banbury,2023-08-06 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
771028,Heathcote Ave - Banbury,2023-08-06 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
771028,Heathcote Ave - Banbury,2023-08-06 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.02
771028,Heathcote Ave - Banbury,2023-08-06 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.02
771028,Heathcote Ave - Banbury,2023-08-06 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.08
771028,Heathcote Ave - Banbury,2023-08-06 07:10:00+00:00,feeder,2.0,N Current (RMS),A,2.9
771028,Heathcote Ave - Banbury,2023-08-06 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,35.3
771028,Heathcote Ave - Banbury,2023-08-06 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.9
771028,Heathcote Ave - Banbury,2023-08-06 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,27.0
771028,Heathcote Ave - Banbury,2023-08-06 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
771028,Heathcote Ave - Banbury,2023-08-06 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
771028,Heathcote Ave - Banbury,2023-08-06 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
771028,Heathcote Ave - Banbury,2023-08-06 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.99
771028,Heathcote Ave - Banbury,2023-08-06 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.23
771028,Heathcote Ave - Banbury,2023-08-06 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.41
771028,Heathcote Ave - Banbury,2023-08-06 07:10:00+00:00,feeder,1.0,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-06 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.1
771028,Heathcote Ave - Banbury,2023-08-06 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.8
771028,Heathcote Ave - Banbury,2023-08-06 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,30.9
771028,Heathcote Ave - Banbury,2023-08-06 07:10:00+00:00,transformer,,Temperature,C,13.2
771028,Heathcote Ave - Banbury,2023-08-06 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.87
771028,Heathcote Ave - Banbury,2023-08-06 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.52
771028,Heathcote Ave - Banbury,2023-08-06 07:10:00+00:00,busbar,,L2 Voltage THD,%,3.09
771028,Heathcote Ave - Banbury,2023-08-06 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.42
771028,Heathcote Ave - Banbury,2023-08-06 07:10:00+00:00,busbar,,L1 Voltage THD,%,3.34
771028,Heathcote Ave - Banbury,2023-08-06 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.63
771028,Heathcote Ave - Banbury,2023-08-06 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
771028,Heathcote Ave - Banbury,2023-08-06 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
771028,Heathcote Ave - Banbury,2023-08-06 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
771028,Heathcote Ave - Banbury,2023-08-06 07:10:00+00:00,busbar,,L3 Active Power,kW,18.77
771028,Heathcote Ave - Banbury,2023-08-06 07:10:00+00:00,busbar,,L2 Active Power,kW,17.97
771028,Heathcote Ave - Banbury,2023-08-06 07:10:00+00:00,busbar,,L1 Active Power,kW,20.06
771028,Heathcote Ave - Banbury,2023-08-06 07:10:00+00:00,busbar,,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-06 07:10:00+00:00,busbar,,L3 Current (RMS),A,83.1
771028,Heathcote Ave - Banbury,2023-08-06 07:10:00+00:00,busbar,,L2 Current (RMS),A,79.7
771028,Heathcote Ave - Banbury,2023-08-06 07:10:00+00:00,busbar,,L1 Current (RMS),A,90.4
771028,Heathcote Ave - Banbury,2023-08-06 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.61
771028,Heathcote Ave - Banbury,2023-08-06 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
771028,Heathcote Ave - Banbury,2023-08-06 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
771028,Heathcote Ave - Banbury,2023-08-06 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.43
771028,Heathcote Ave - Banbury,2023-08-06 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.49
771028,Heathcote Ave - Banbury,2023-08-06 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.51
771028,Heathcote Ave - Banbury,2023-08-06 07:00:00+00:00,feeder,5.0,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-06 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,13.1
771028,Heathcote Ave - Banbury,2023-08-06 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,20.2
771028,Heathcote Ave - Banbury,2023-08-06 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,16.7
771028,Heathcote Ave - Banbury,2023-08-06 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
771028,Heathcote Ave - Banbury,2023-08-06 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
771028,Heathcote Ave - Banbury,2023-08-06 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.05
771028,Heathcote Ave - Banbury,2023-08-06 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.76
771028,Heathcote Ave - Banbury,2023-08-06 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.16
771028,Heathcote Ave - Banbury,2023-08-06 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.36
771028,Heathcote Ave - Banbury,2023-08-06 07:00:00+00:00,feeder,4.0,N Current (RMS),A,1.6
771028,Heathcote Ave - Banbury,2023-08-06 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,3.9
771028,Heathcote Ave - Banbury,2023-08-06 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,5.6
771028,Heathcote Ave - Banbury,2023-08-06 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.4
771028,Heathcote Ave - Banbury,2023-08-06 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
771028,Heathcote Ave - Banbury,2023-08-06 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.56
771028,Heathcote Ave - Banbury,2023-08-06 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
771028,Heathcote Ave - Banbury,2023-08-06 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.75
771028,Heathcote Ave - Banbury,2023-08-06 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.97
771028,Heathcote Ave - Banbury,2023-08-06 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.13
771028,Heathcote Ave - Banbury,2023-08-06 07:00:00+00:00,feeder,3.0,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-06 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.8
771028,Heathcote Ave - Banbury,2023-08-06 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.4
771028,Heathcote Ave - Banbury,2023-08-06 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.9
771028,Heathcote Ave - Banbury,2023-08-06 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
771028,Heathcote Ave - Banbury,2023-08-06 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
771028,Heathcote Ave - Banbury,2023-08-06 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
771028,Heathcote Ave - Banbury,2023-08-06 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.9
771028,Heathcote Ave - Banbury,2023-08-06 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.37
771028,Heathcote Ave - Banbury,2023-08-06 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.72
771028,Heathcote Ave - Banbury,2023-08-06 07:00:00+00:00,feeder,2.0,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-06 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.6
771028,Heathcote Ave - Banbury,2023-08-06 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
771028,Heathcote Ave - Banbury,2023-08-06 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,25.3
771028,Heathcote Ave - Banbury,2023-08-06 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
771028,Heathcote Ave - Banbury,2023-08-06 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
771028,Heathcote Ave - Banbury,2023-08-06 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
771028,Heathcote Ave - Banbury,2023-08-06 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.54
771028,Heathcote Ave - Banbury,2023-08-06 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.54
771028,Heathcote Ave - Banbury,2023-08-06 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.8
771028,Heathcote Ave - Banbury,2023-08-06 07:00:00+00:00,feeder,1.0,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-06 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.7
771028,Heathcote Ave - Banbury,2023-08-06 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.6
771028,Heathcote Ave - Banbury,2023-08-06 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,29.0
771028,Heathcote Ave - Banbury,2023-08-06 07:00:00+00:00,transformer,,Temperature,C,13.2
771028,Heathcote Ave - Banbury,2023-08-06 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.86
771028,Heathcote Ave - Banbury,2023-08-06 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.32
771028,Heathcote Ave - Banbury,2023-08-06 07:00:00+00:00,busbar,,L2 Voltage THD,%,3.08
771028,Heathcote Ave - Banbury,2023-08-06 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.21
771028,Heathcote Ave - Banbury,2023-08-06 07:00:00+00:00,busbar,,L1 Voltage THD,%,3.36
771028,Heathcote Ave - Banbury,2023-08-06 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.4
771028,Heathcote Ave - Banbury,2023-08-06 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
771028,Heathcote Ave - Banbury,2023-08-06 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
771028,Heathcote Ave - Banbury,2023-08-06 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
771028,Heathcote Ave - Banbury,2023-08-06 07:00:00+00:00,busbar,,L3 Active Power,kW,16.38
771028,Heathcote Ave - Banbury,2023-08-06 07:00:00+00:00,busbar,,L2 Active Power,kW,19.53
771028,Heathcote Ave - Banbury,2023-08-06 07:00:00+00:00,busbar,,L1 Active Power,kW,18.52
771028,Heathcote Ave - Banbury,2023-08-06 07:00:00+00:00,busbar,,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-06 07:00:00+00:00,busbar,,L3 Current (RMS),A,73.2
771028,Heathcote Ave - Banbury,2023-08-06 07:00:00+00:00,busbar,,L2 Current (RMS),A,86.4
771028,Heathcote Ave - Banbury,2023-08-06 07:00:00+00:00,busbar,,L1 Current (RMS),A,84.4
771028,Heathcote Ave - Banbury,2023-08-06 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.82
771028,Heathcote Ave - Banbury,2023-08-06 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
771028,Heathcote Ave - Banbury,2023-08-06 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
771028,Heathcote Ave - Banbury,2023-08-06 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.88
771028,Heathcote Ave - Banbury,2023-08-06 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.52
771028,Heathcote Ave - Banbury,2023-08-06 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.66
771028,Heathcote Ave - Banbury,2023-08-06 06:50:00+00:00,feeder,5.0,N Current (RMS),A,3.0
771028,Heathcote Ave - Banbury,2023-08-06 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,10.2
771028,Heathcote Ave - Banbury,2023-08-06 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,21.6
771028,Heathcote Ave - Banbury,2023-08-06 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,8.4
771028,Heathcote Ave - Banbury,2023-08-06 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
771028,Heathcote Ave - Banbury,2023-08-06 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
771028,Heathcote Ave - Banbury,2023-08-06 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
771028,Heathcote Ave - Banbury,2023-08-06 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.74
771028,Heathcote Ave - Banbury,2023-08-06 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.92
771028,Heathcote Ave - Banbury,2023-08-06 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.94
771028,Heathcote Ave - Banbury,2023-08-06 06:50:00+00:00,feeder,4.0,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-06 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,3.9
771028,Heathcote Ave - Banbury,2023-08-06 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.1
771028,Heathcote Ave - Banbury,2023-08-06 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,4.6
771028,Heathcote Ave - Banbury,2023-08-06 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
771028,Heathcote Ave - Banbury,2023-08-06 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.66
771028,Heathcote Ave - Banbury,2023-08-06 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
771028,Heathcote Ave - Banbury,2023-08-06 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.41
771028,Heathcote Ave - Banbury,2023-08-06 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.87
771028,Heathcote Ave - Banbury,2023-08-06 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.77
771028,Heathcote Ave - Banbury,2023-08-06 06:50:00+00:00,feeder,3.0,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-06 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
771028,Heathcote Ave - Banbury,2023-08-06 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.5
771028,Heathcote Ave - Banbury,2023-08-06 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.0
771028,Heathcote Ave - Banbury,2023-08-06 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
771028,Heathcote Ave - Banbury,2023-08-06 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
771028,Heathcote Ave - Banbury,2023-08-06 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
771028,Heathcote Ave - Banbury,2023-08-06 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.93
771028,Heathcote Ave - Banbury,2023-08-06 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.25
771028,Heathcote Ave - Banbury,2023-08-06 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.35
771028,Heathcote Ave - Banbury,2023-08-06 06:50:00+00:00,feeder,2.0,N Current (RMS),A,3.9
771028,Heathcote Ave - Banbury,2023-08-06 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.4
771028,Heathcote Ave - Banbury,2023-08-06 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.2
771028,Heathcote Ave - Banbury,2023-08-06 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.6
771028,Heathcote Ave - Banbury,2023-08-06 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
771028,Heathcote Ave - Banbury,2023-08-06 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
771028,Heathcote Ave - Banbury,2023-08-06 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
771028,Heathcote Ave - Banbury,2023-08-06 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.43
771028,Heathcote Ave - Banbury,2023-08-06 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.85
771028,Heathcote Ave - Banbury,2023-08-06 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.86
771028,Heathcote Ave - Banbury,2023-08-06 06:50:00+00:00,feeder,1.0,N Current (RMS),A,1.7
771028,Heathcote Ave - Banbury,2023-08-06 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.5
771028,Heathcote Ave - Banbury,2023-08-06 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.1
771028,Heathcote Ave - Banbury,2023-08-06 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.0
771028,Heathcote Ave - Banbury,2023-08-06 06:50:00+00:00,transformer,,Temperature,C,12.9
771028,Heathcote Ave - Banbury,2023-08-06 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.83
771028,Heathcote Ave - Banbury,2023-08-06 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.42
771028,Heathcote Ave - Banbury,2023-08-06 06:50:00+00:00,busbar,,L2 Voltage THD,%,3.06
771028,Heathcote Ave - Banbury,2023-08-06 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.51
771028,Heathcote Ave - Banbury,2023-08-06 06:50:00+00:00,busbar,,L1 Voltage THD,%,3.34
771028,Heathcote Ave - Banbury,2023-08-06 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.65
771028,Heathcote Ave - Banbury,2023-08-06 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
771028,Heathcote Ave - Banbury,2023-08-06 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
771028,Heathcote Ave - Banbury,2023-08-06 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
771028,Heathcote Ave - Banbury,2023-08-06 06:50:00+00:00,busbar,,L3 Active Power,kW,14.39
771028,Heathcote Ave - Banbury,2023-08-06 06:50:00+00:00,busbar,,L2 Active Power,kW,17.41
771028,Heathcote Ave - Banbury,2023-08-06 06:50:00+00:00,busbar,,L1 Active Power,kW,12.59
771028,Heathcote Ave - Banbury,2023-08-06 06:50:00+00:00,busbar,,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-06 06:50:00+00:00,busbar,,L3 Current (RMS),A,65.8
771028,Heathcote Ave - Banbury,2023-08-06 06:50:00+00:00,busbar,,L2 Current (RMS),A,80.4
771028,Heathcote Ave - Banbury,2023-08-06 06:50:00+00:00,busbar,,L1 Current (RMS),A,62.9
