Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
771028,Heathcote Ave - Banbury,2023-08-06 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
771028,Heathcote Ave - Banbury,2023-08-06 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.42
771028,Heathcote Ave - Banbury,2023-08-06 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.55
771028,Heathcote Ave - Banbury,2023-08-06 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.93
771028,Heathcote Ave - Banbury,2023-08-06 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.32
771028,Heathcote Ave - Banbury,2023-08-06 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.14
771028,Heathcote Ave - Banbury,2023-08-06 06:40:00+00:00,feeder,5.0,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-06 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,10.8
771028,Heathcote Ave - Banbury,2023-08-06 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,15.1
771028,Heathcote Ave - Banbury,2023-08-06 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,14.5
771028,Heathcote Ave - Banbury,2023-08-06 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
771028,Heathcote Ave - Banbury,2023-08-06 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
771028,Heathcote Ave - Banbury,2023-08-06 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
771028,Heathcote Ave - Banbury,2023-08-06 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.79
771028,Heathcote Ave - Banbury,2023-08-06 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.11
771028,Heathcote Ave - Banbury,2023-08-06 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.08
771028,Heathcote Ave - Banbury,2023-08-06 06:40:00+00:00,feeder,4.0,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-06 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,4.1
771028,Heathcote Ave - Banbury,2023-08-06 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.3
771028,Heathcote Ave - Banbury,2023-08-06 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.9
771028,Heathcote Ave - Banbury,2023-08-06 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
771028,Heathcote Ave - Banbury,2023-08-06 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
771028,Heathcote Ave - Banbury,2023-08-06 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
771028,Heathcote Ave - Banbury,2023-08-06 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.2
771028,Heathcote Ave - Banbury,2023-08-06 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.25
771028,Heathcote Ave - Banbury,2023-08-06 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.08
771028,Heathcote Ave - Banbury,2023-08-06 06:40:00+00:00,feeder,3.0,N Current (RMS),A,2.8
771028,Heathcote Ave - Banbury,2023-08-06 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.0
771028,Heathcote Ave - Banbury,2023-08-06 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.4
771028,Heathcote Ave - Banbury,2023-08-06 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.9
771028,Heathcote Ave - Banbury,2023-08-06 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
771028,Heathcote Ave - Banbury,2023-08-06 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
771028,Heathcote Ave - Banbury,2023-08-06 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
771028,Heathcote Ave - Banbury,2023-08-06 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.67
771028,Heathcote Ave - Banbury,2023-08-06 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.86
771028,Heathcote Ave - Banbury,2023-08-06 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.72
771028,Heathcote Ave - Banbury,2023-08-06 06:40:00+00:00,feeder,2.0,N Current (RMS),A,5.0
771028,Heathcote Ave - Banbury,2023-08-06 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.7
771028,Heathcote Ave - Banbury,2023-08-06 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.2
771028,Heathcote Ave - Banbury,2023-08-06 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,40.5
771028,Heathcote Ave - Banbury,2023-08-06 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
771028,Heathcote Ave - Banbury,2023-08-06 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
771028,Heathcote Ave - Banbury,2023-08-06 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
771028,Heathcote Ave - Banbury,2023-08-06 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.14
771028,Heathcote Ave - Banbury,2023-08-06 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.48
771028,Heathcote Ave - Banbury,2023-08-06 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.36
771028,Heathcote Ave - Banbury,2023-08-06 06:40:00+00:00,feeder,1.0,N Current (RMS),A,3.2
771028,Heathcote Ave - Banbury,2023-08-06 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.3
771028,Heathcote Ave - Banbury,2023-08-06 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,31.6
771028,Heathcote Ave - Banbury,2023-08-06 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,42.7
771028,Heathcote Ave - Banbury,2023-08-06 06:40:00+00:00,transformer,,Temperature,C,12.6
771028,Heathcote Ave - Banbury,2023-08-06 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.9
771028,Heathcote Ave - Banbury,2023-08-06 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,236.59
771028,Heathcote Ave - Banbury,2023-08-06 06:40:00+00:00,busbar,,L2 Voltage THD,%,3.17
771028,Heathcote Ave - Banbury,2023-08-06 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,236.54
771028,Heathcote Ave - Banbury,2023-08-06 06:40:00+00:00,busbar,,L1 Voltage THD,%,3.4
771028,Heathcote Ave - Banbury,2023-08-06 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,235.55
771028,Heathcote Ave - Banbury,2023-08-06 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
771028,Heathcote Ave - Banbury,2023-08-06 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
771028,Heathcote Ave - Banbury,2023-08-06 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
771028,Heathcote Ave - Banbury,2023-08-06 06:40:00+00:00,busbar,,L3 Active Power,kW,17.73
771028,Heathcote Ave - Banbury,2023-08-06 06:40:00+00:00,busbar,,L2 Active Power,kW,18.02
771028,Heathcote Ave - Banbury,2023-08-06 06:40:00+00:00,busbar,,L1 Active Power,kW,23.38
771028,Heathcote Ave - Banbury,2023-08-06 06:40:00+00:00,busbar,,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-06 06:40:00+00:00,busbar,,L3 Current (RMS),A,80.0
771028,Heathcote Ave - Banbury,2023-08-06 06:40:00+00:00,busbar,,L2 Current (RMS),A,82.1
771028,Heathcote Ave - Banbury,2023-08-06 06:40:00+00:00,busbar,,L1 Current (RMS),A,106.7
771028,Heathcote Ave - Banbury,2023-08-06 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.5
771028,Heathcote Ave - Banbury,2023-08-06 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.77
771028,Heathcote Ave - Banbury,2023-08-06 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.63
771028,Heathcote Ave - Banbury,2023-08-06 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.65
771028,Heathcote Ave - Banbury,2023-08-06 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.87
771028,Heathcote Ave - Banbury,2023-08-06 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.33
771028,Heathcote Ave - Banbury,2023-08-06 06:30:00+00:00,feeder,5.0,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-06 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,8.4
771028,Heathcote Ave - Banbury,2023-08-06 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,18.0
771028,Heathcote Ave - Banbury,2023-08-06 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,19.3
771028,Heathcote Ave - Banbury,2023-08-06 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
771028,Heathcote Ave - Banbury,2023-08-06 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
771028,Heathcote Ave - Banbury,2023-08-06 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.18
771028,Heathcote Ave - Banbury,2023-08-06 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.78
771028,Heathcote Ave - Banbury,2023-08-06 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.61
771028,Heathcote Ave - Banbury,2023-08-06 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.09
771028,Heathcote Ave - Banbury,2023-08-06 06:30:00+00:00,feeder,4.0,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-06 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,3.8
771028,Heathcote Ave - Banbury,2023-08-06 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.6
771028,Heathcote Ave - Banbury,2023-08-06 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.1
771028,Heathcote Ave - Banbury,2023-08-06 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
771028,Heathcote Ave - Banbury,2023-08-06 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
771028,Heathcote Ave - Banbury,2023-08-06 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
771028,Heathcote Ave - Banbury,2023-08-06 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.85
771028,Heathcote Ave - Banbury,2023-08-06 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.51
771028,Heathcote Ave - Banbury,2023-08-06 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
771028,Heathcote Ave - Banbury,2023-08-06 06:30:00+00:00,feeder,3.0,N Current (RMS),A,3.4
771028,Heathcote Ave - Banbury,2023-08-06 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,26.8
771028,Heathcote Ave - Banbury,2023-08-06 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
771028,Heathcote Ave - Banbury,2023-08-06 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
771028,Heathcote Ave - Banbury,2023-08-06 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
771028,Heathcote Ave - Banbury,2023-08-06 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
771028,Heathcote Ave - Banbury,2023-08-06 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
771028,Heathcote Ave - Banbury,2023-08-06 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.51
771028,Heathcote Ave - Banbury,2023-08-06 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.86
771028,Heathcote Ave - Banbury,2023-08-06 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.67
771028,Heathcote Ave - Banbury,2023-08-06 06:30:00+00:00,feeder,2.0,N Current (RMS),A,4.1
771028,Heathcote Ave - Banbury,2023-08-06 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.4
771028,Heathcote Ave - Banbury,2023-08-06 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.1
771028,Heathcote Ave - Banbury,2023-08-06 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,35.4
771028,Heathcote Ave - Banbury,2023-08-06 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
771028,Heathcote Ave - Banbury,2023-08-06 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
771028,Heathcote Ave - Banbury,2023-08-06 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
771028,Heathcote Ave - Banbury,2023-08-06 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.18
771028,Heathcote Ave - Banbury,2023-08-06 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.88
771028,Heathcote Ave - Banbury,2023-08-06 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.11
771028,Heathcote Ave - Banbury,2023-08-06 06:30:00+00:00,feeder,1.0,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-06 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.9
771028,Heathcote Ave - Banbury,2023-08-06 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,26.5
771028,Heathcote Ave - Banbury,2023-08-06 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,32.7
771028,Heathcote Ave - Banbury,2023-08-06 06:30:00+00:00,transformer,,Temperature,C,12.3
771028,Heathcote Ave - Banbury,2023-08-06 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.9
771028,Heathcote Ave - Banbury,2023-08-06 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,236.99
771028,Heathcote Ave - Banbury,2023-08-06 06:30:00+00:00,busbar,,L2 Voltage THD,%,3.18
771028,Heathcote Ave - Banbury,2023-08-06 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,236.96
771028,Heathcote Ave - Banbury,2023-08-06 06:30:00+00:00,busbar,,L1 Voltage THD,%,3.38
771028,Heathcote Ave - Banbury,2023-08-06 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,235.87
771028,Heathcote Ave - Banbury,2023-08-06 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
771028,Heathcote Ave - Banbury,2023-08-06 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
771028,Heathcote Ave - Banbury,2023-08-06 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
771028,Heathcote Ave - Banbury,2023-08-06 06:30:00+00:00,busbar,,L3 Active Power,kW,15.97
771028,Heathcote Ave - Banbury,2023-08-06 06:30:00+00:00,busbar,,L2 Active Power,kW,16.72
771028,Heathcote Ave - Banbury,2023-08-06 06:30:00+00:00,busbar,,L1 Active Power,kW,22.2
771028,Heathcote Ave - Banbury,2023-08-06 06:30:00+00:00,busbar,,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-06 06:30:00+00:00,busbar,,L3 Current (RMS),A,72.3
771028,Heathcote Ave - Banbury,2023-08-06 06:30:00+00:00,busbar,,L2 Current (RMS),A,75.8
771028,Heathcote Ave - Banbury,2023-08-06 06:30:00+00:00,busbar,,L1 Current (RMS),A,99.2
771028,Heathcote Ave - Banbury,2023-08-06 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.63
771028,Heathcote Ave - Banbury,2023-08-06 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
771028,Heathcote Ave - Banbury,2023-08-06 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.79
771028,Heathcote Ave - Banbury,2023-08-06 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.79
771028,Heathcote Ave - Banbury,2023-08-06 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.76
771028,Heathcote Ave - Banbury,2023-08-06 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.63
771028,Heathcote Ave - Banbury,2023-08-06 06:20:00+00:00,feeder,5.0,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-06 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,9.9
771028,Heathcote Ave - Banbury,2023-08-06 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,17.2
771028,Heathcote Ave - Banbury,2023-08-06 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,8.6
771028,Heathcote Ave - Banbury,2023-08-06 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
771028,Heathcote Ave - Banbury,2023-08-06 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
771028,Heathcote Ave - Banbury,2023-08-06 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
771028,Heathcote Ave - Banbury,2023-08-06 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.81
771028,Heathcote Ave - Banbury,2023-08-06 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.99
771028,Heathcote Ave - Banbury,2023-08-06 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.62
771028,Heathcote Ave - Banbury,2023-08-06 06:20:00+00:00,feeder,4.0,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-06 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,3.9
771028,Heathcote Ave - Banbury,2023-08-06 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,4.8
771028,Heathcote Ave - Banbury,2023-08-06 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,8.8
771028,Heathcote Ave - Banbury,2023-08-06 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
771028,Heathcote Ave - Banbury,2023-08-06 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
771028,Heathcote Ave - Banbury,2023-08-06 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
771028,Heathcote Ave - Banbury,2023-08-06 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.09
771028,Heathcote Ave - Banbury,2023-08-06 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.1
771028,Heathcote Ave - Banbury,2023-08-06 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.33
771028,Heathcote Ave - Banbury,2023-08-06 06:20:00+00:00,feeder,3.0,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-06 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.4
771028,Heathcote Ave - Banbury,2023-08-06 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.7
771028,Heathcote Ave - Banbury,2023-08-06 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.4
771028,Heathcote Ave - Banbury,2023-08-06 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
771028,Heathcote Ave - Banbury,2023-08-06 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
771028,Heathcote Ave - Banbury,2023-08-06 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
771028,Heathcote Ave - Banbury,2023-08-06 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.01
771028,Heathcote Ave - Banbury,2023-08-06 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.75
771028,Heathcote Ave - Banbury,2023-08-06 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.73
771028,Heathcote Ave - Banbury,2023-08-06 06:20:00+00:00,feeder,2.0,N Current (RMS),A,4.0
771028,Heathcote Ave - Banbury,2023-08-06 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.4
771028,Heathcote Ave - Banbury,2023-08-06 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.1
771028,Heathcote Ave - Banbury,2023-08-06 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.0
771028,Heathcote Ave - Banbury,2023-08-06 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
771028,Heathcote Ave - Banbury,2023-08-06 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
771028,Heathcote Ave - Banbury,2023-08-06 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
771028,Heathcote Ave - Banbury,2023-08-06 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.24
771028,Heathcote Ave - Banbury,2023-08-06 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.61
771028,Heathcote Ave - Banbury,2023-08-06 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.32
771028,Heathcote Ave - Banbury,2023-08-06 06:20:00+00:00,feeder,1.0,N Current (RMS),A,3.6
771028,Heathcote Ave - Banbury,2023-08-06 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.2
771028,Heathcote Ave - Banbury,2023-08-06 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,41.1
771028,Heathcote Ave - Banbury,2023-08-06 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,32.4
771028,Heathcote Ave - Banbury,2023-08-06 06:20:00+00:00,transformer,,Temperature,C,12.0
771028,Heathcote Ave - Banbury,2023-08-06 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.9
771028,Heathcote Ave - Banbury,2023-08-06 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,236.88
771028,Heathcote Ave - Banbury,2023-08-06 06:20:00+00:00,busbar,,L2 Voltage THD,%,3.2
771028,Heathcote Ave - Banbury,2023-08-06 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,236.71
771028,Heathcote Ave - Banbury,2023-08-06 06:20:00+00:00,busbar,,L1 Voltage THD,%,3.43
771028,Heathcote Ave - Banbury,2023-08-06 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,235.89
771028,Heathcote Ave - Banbury,2023-08-06 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
771028,Heathcote Ave - Banbury,2023-08-06 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
771028,Heathcote Ave - Banbury,2023-08-06 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
771028,Heathcote Ave - Banbury,2023-08-06 06:20:00+00:00,busbar,,L3 Active Power,kW,12.94
771028,Heathcote Ave - Banbury,2023-08-06 06:20:00+00:00,busbar,,L2 Active Power,kW,20.22
771028,Heathcote Ave - Banbury,2023-08-06 06:20:00+00:00,busbar,,L1 Active Power,kW,15.64
771028,Heathcote Ave - Banbury,2023-08-06 06:20:00+00:00,busbar,,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-06 06:20:00+00:00,busbar,,L3 Current (RMS),A,60.1
771028,Heathcote Ave - Banbury,2023-08-06 06:20:00+00:00,busbar,,L2 Current (RMS),A,88.9
771028,Heathcote Ave - Banbury,2023-08-06 06:20:00+00:00,busbar,,L1 Current (RMS),A,72.7
771028,Heathcote Ave - Banbury,2023-08-06 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.73
771028,Heathcote Ave - Banbury,2023-08-06 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.31
771028,Heathcote Ave - Banbury,2023-08-06 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.7
771028,Heathcote Ave - Banbury,2023-08-06 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.44
771028,Heathcote Ave - Banbury,2023-08-06 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.43
771028,Heathcote Ave - Banbury,2023-08-06 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.91
771028,Heathcote Ave - Banbury,2023-08-06 06:10:00+00:00,feeder,5.0,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-06 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,8.2
771028,Heathcote Ave - Banbury,2023-08-06 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,15.4
771028,Heathcote Ave - Banbury,2023-08-06 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,10.0
771028,Heathcote Ave - Banbury,2023-08-06 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
771028,Heathcote Ave - Banbury,2023-08-06 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
771028,Heathcote Ave - Banbury,2023-08-06 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.05
771028,Heathcote Ave - Banbury,2023-08-06 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.01
771028,Heathcote Ave - Banbury,2023-08-06 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.91
771028,Heathcote Ave - Banbury,2023-08-06 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.36
771028,Heathcote Ave - Banbury,2023-08-06 06:10:00+00:00,feeder,4.0,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-06 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,4.8
771028,Heathcote Ave - Banbury,2023-08-06 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,4.5
771028,Heathcote Ave - Banbury,2023-08-06 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,12.1
771028,Heathcote Ave - Banbury,2023-08-06 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
771028,Heathcote Ave - Banbury,2023-08-06 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
771028,Heathcote Ave - Banbury,2023-08-06 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
771028,Heathcote Ave - Banbury,2023-08-06 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.19
771028,Heathcote Ave - Banbury,2023-08-06 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.33
771028,Heathcote Ave - Banbury,2023-08-06 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.81
771028,Heathcote Ave - Banbury,2023-08-06 06:10:00+00:00,feeder,3.0,N Current (RMS),A,4.5
771028,Heathcote Ave - Banbury,2023-08-06 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.8
771028,Heathcote Ave - Banbury,2023-08-06 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.5
771028,Heathcote Ave - Banbury,2023-08-06 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,37.5
771028,Heathcote Ave - Banbury,2023-08-06 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
771028,Heathcote Ave - Banbury,2023-08-06 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
771028,Heathcote Ave - Banbury,2023-08-06 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
771028,Heathcote Ave - Banbury,2023-08-06 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.46
771028,Heathcote Ave - Banbury,2023-08-06 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.58
771028,Heathcote Ave - Banbury,2023-08-06 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.09
771028,Heathcote Ave - Banbury,2023-08-06 06:10:00+00:00,feeder,2.0,N Current (RMS),A,5.5
771028,Heathcote Ave - Banbury,2023-08-06 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,29.2
771028,Heathcote Ave - Banbury,2023-08-06 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.7
771028,Heathcote Ave - Banbury,2023-08-06 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.1
771028,Heathcote Ave - Banbury,2023-08-06 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
771028,Heathcote Ave - Banbury,2023-08-06 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
771028,Heathcote Ave - Banbury,2023-08-06 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
771028,Heathcote Ave - Banbury,2023-08-06 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.22
771028,Heathcote Ave - Banbury,2023-08-06 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.04
771028,Heathcote Ave - Banbury,2023-08-06 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.6
771028,Heathcote Ave - Banbury,2023-08-06 06:10:00+00:00,feeder,1.0,N Current (RMS),A,3.0
771028,Heathcote Ave - Banbury,2023-08-06 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.5
771028,Heathcote Ave - Banbury,2023-08-06 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,38.4
771028,Heathcote Ave - Banbury,2023-08-06 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,28.1
771028,Heathcote Ave - Banbury,2023-08-06 06:10:00+00:00,transformer,,Temperature,C,11.8
771028,Heathcote Ave - Banbury,2023-08-06 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.89
771028,Heathcote Ave - Banbury,2023-08-06 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,236.7
771028,Heathcote Ave - Banbury,2023-08-06 06:10:00+00:00,busbar,,L2 Voltage THD,%,3.24
771028,Heathcote Ave - Banbury,2023-08-06 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,236.73
771028,Heathcote Ave - Banbury,2023-08-06 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.43
771028,Heathcote Ave - Banbury,2023-08-06 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,235.84
771028,Heathcote Ave - Banbury,2023-08-06 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
771028,Heathcote Ave - Banbury,2023-08-06 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
771028,Heathcote Ave - Banbury,2023-08-06 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
771028,Heathcote Ave - Banbury,2023-08-06 06:10:00+00:00,busbar,,L3 Active Power,kW,15.33
771028,Heathcote Ave - Banbury,2023-08-06 06:10:00+00:00,busbar,,L2 Active Power,kW,18.29
771028,Heathcote Ave - Banbury,2023-08-06 06:10:00+00:00,busbar,,L1 Active Power,kW,20.77
771028,Heathcote Ave - Banbury,2023-08-06 06:10:00+00:00,busbar,,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-06 06:10:00+00:00,busbar,,L3 Current (RMS),A,69.4
771028,Heathcote Ave - Banbury,2023-08-06 06:10:00+00:00,busbar,,L2 Current (RMS),A,80.7
771028,Heathcote Ave - Banbury,2023-08-06 06:10:00+00:00,busbar,,L1 Current (RMS),A,94.5
771028,Heathcote Ave - Banbury,2023-08-06 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.58
771028,Heathcote Ave - Banbury,2023-08-06 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
771028,Heathcote Ave - Banbury,2023-08-06 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.76
771028,Heathcote Ave - Banbury,2023-08-06 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.17
771028,Heathcote Ave - Banbury,2023-08-06 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.83
771028,Heathcote Ave - Banbury,2023-08-06 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.31
771028,Heathcote Ave - Banbury,2023-08-06 06:00:00+00:00,feeder,5.0,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-06 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,11.4
771028,Heathcote Ave - Banbury,2023-08-06 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,17.4
771028,Heathcote Ave - Banbury,2023-08-06 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,11.7
771028,Heathcote Ave - Banbury,2023-08-06 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
771028,Heathcote Ave - Banbury,2023-08-06 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
771028,Heathcote Ave - Banbury,2023-08-06 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.16
771028,Heathcote Ave - Banbury,2023-08-06 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.57
771028,Heathcote Ave - Banbury,2023-08-06 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.83
771028,Heathcote Ave - Banbury,2023-08-06 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.17
771028,Heathcote Ave - Banbury,2023-08-06 06:00:00+00:00,feeder,4.0,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-06 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.8
771028,Heathcote Ave - Banbury,2023-08-06 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,4.5
771028,Heathcote Ave - Banbury,2023-08-06 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.4
771028,Heathcote Ave - Banbury,2023-08-06 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
771028,Heathcote Ave - Banbury,2023-08-06 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.69
771028,Heathcote Ave - Banbury,2023-08-06 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
771028,Heathcote Ave - Banbury,2023-08-06 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.2
771028,Heathcote Ave - Banbury,2023-08-06 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.97
771028,Heathcote Ave - Banbury,2023-08-06 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.9
771028,Heathcote Ave - Banbury,2023-08-06 06:00:00+00:00,feeder,3.0,N Current (RMS),A,1.0
771028,Heathcote Ave - Banbury,2023-08-06 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.8
771028,Heathcote Ave - Banbury,2023-08-06 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.6
771028,Heathcote Ave - Banbury,2023-08-06 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.1
771028,Heathcote Ave - Banbury,2023-08-06 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
771028,Heathcote Ave - Banbury,2023-08-06 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
771028,Heathcote Ave - Banbury,2023-08-06 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
771028,Heathcote Ave - Banbury,2023-08-06 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.32
771028,Heathcote Ave - Banbury,2023-08-06 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.81
771028,Heathcote Ave - Banbury,2023-08-06 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.3
771028,Heathcote Ave - Banbury,2023-08-06 06:00:00+00:00,feeder,2.0,N Current (RMS),A,3.0
771028,Heathcote Ave - Banbury,2023-08-06 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.2
771028,Heathcote Ave - Banbury,2023-08-06 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.6
771028,Heathcote Ave - Banbury,2023-08-06 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.2
771028,Heathcote Ave - Banbury,2023-08-06 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
771028,Heathcote Ave - Banbury,2023-08-06 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
771028,Heathcote Ave - Banbury,2023-08-06 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
771028,Heathcote Ave - Banbury,2023-08-06 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.01
771028,Heathcote Ave - Banbury,2023-08-06 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.41
771028,Heathcote Ave - Banbury,2023-08-06 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.63
771028,Heathcote Ave - Banbury,2023-08-06 06:00:00+00:00,feeder,1.0,N Current (RMS),A,3.0
771028,Heathcote Ave - Banbury,2023-08-06 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.8
771028,Heathcote Ave - Banbury,2023-08-06 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,44.5
771028,Heathcote Ave - Banbury,2023-08-06 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,36.0
771028,Heathcote Ave - Banbury,2023-08-06 06:00:00+00:00,transformer,,Temperature,C,11.7
771028,Heathcote Ave - Banbury,2023-08-06 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.98
771028,Heathcote Ave - Banbury,2023-08-06 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.17
771028,Heathcote Ave - Banbury,2023-08-06 06:00:00+00:00,busbar,,L2 Voltage THD,%,3.34
771028,Heathcote Ave - Banbury,2023-08-06 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.06
771028,Heathcote Ave - Banbury,2023-08-06 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.53
771028,Heathcote Ave - Banbury,2023-08-06 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.13
771028,Heathcote Ave - Banbury,2023-08-06 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
771028,Heathcote Ave - Banbury,2023-08-06 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
771028,Heathcote Ave - Banbury,2023-08-06 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
771028,Heathcote Ave - Banbury,2023-08-06 06:00:00+00:00,busbar,,L3 Active Power,kW,13.27
771028,Heathcote Ave - Banbury,2023-08-06 06:00:00+00:00,busbar,,L2 Active Power,kW,20.85
771028,Heathcote Ave - Banbury,2023-08-06 06:00:00+00:00,busbar,,L1 Active Power,kW,17.31
771028,Heathcote Ave - Banbury,2023-08-06 06:00:00+00:00,busbar,,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-06 06:00:00+00:00,busbar,,L3 Current (RMS),A,61.8
771028,Heathcote Ave - Banbury,2023-08-06 06:00:00+00:00,busbar,,L2 Current (RMS),A,91.5
771028,Heathcote Ave - Banbury,2023-08-06 06:00:00+00:00,busbar,,L1 Current (RMS),A,78.9
771028,Heathcote Ave - Banbury,2023-08-06 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.52
771028,Heathcote Ave - Banbury,2023-08-06 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
771028,Heathcote Ave - Banbury,2023-08-06 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.79
771028,Heathcote Ave - Banbury,2023-08-06 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.74
771028,Heathcote Ave - Banbury,2023-08-06 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.08
771028,Heathcote Ave - Banbury,2023-08-06 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.47
771028,Heathcote Ave - Banbury,2023-08-06 05:50:00+00:00,feeder,5.0,N Current (RMS),A,1.5
771028,Heathcote Ave - Banbury,2023-08-06 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,13.3
771028,Heathcote Ave - Banbury,2023-08-06 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,14.4
771028,Heathcote Ave - Banbury,2023-08-06 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,12.3
771028,Heathcote Ave - Banbury,2023-08-06 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
771028,Heathcote Ave - Banbury,2023-08-06 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
771028,Heathcote Ave - Banbury,2023-08-06 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
771028,Heathcote Ave - Banbury,2023-08-06 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.67
771028,Heathcote Ave - Banbury,2023-08-06 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.19
771028,Heathcote Ave - Banbury,2023-08-06 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.93
771028,Heathcote Ave - Banbury,2023-08-06 05:50:00+00:00,feeder,4.0,N Current (RMS),A,1.4
771028,Heathcote Ave - Banbury,2023-08-06 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,4.0
771028,Heathcote Ave - Banbury,2023-08-06 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,5.4
771028,Heathcote Ave - Banbury,2023-08-06 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,4.5
771028,Heathcote Ave - Banbury,2023-08-06 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
771028,Heathcote Ave - Banbury,2023-08-06 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.64
771028,Heathcote Ave - Banbury,2023-08-06 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
771028,Heathcote Ave - Banbury,2023-08-06 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.98
771028,Heathcote Ave - Banbury,2023-08-06 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.73
771028,Heathcote Ave - Banbury,2023-08-06 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.98
771028,Heathcote Ave - Banbury,2023-08-06 05:50:00+00:00,feeder,3.0,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-06 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.3
771028,Heathcote Ave - Banbury,2023-08-06 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.0
771028,Heathcote Ave - Banbury,2023-08-06 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.9
771028,Heathcote Ave - Banbury,2023-08-06 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
771028,Heathcote Ave - Banbury,2023-08-06 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
771028,Heathcote Ave - Banbury,2023-08-06 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
771028,Heathcote Ave - Banbury,2023-08-06 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.57
771028,Heathcote Ave - Banbury,2023-08-06 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.14
771028,Heathcote Ave - Banbury,2023-08-06 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.21
771028,Heathcote Ave - Banbury,2023-08-06 05:50:00+00:00,feeder,2.0,N Current (RMS),A,2.9
771028,Heathcote Ave - Banbury,2023-08-06 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
771028,Heathcote Ave - Banbury,2023-08-06 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
771028,Heathcote Ave - Banbury,2023-08-06 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,31.6
771028,Heathcote Ave - Banbury,2023-08-06 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
771028,Heathcote Ave - Banbury,2023-08-06 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
771028,Heathcote Ave - Banbury,2023-08-06 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
771028,Heathcote Ave - Banbury,2023-08-06 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.22
771028,Heathcote Ave - Banbury,2023-08-06 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.84
771028,Heathcote Ave - Banbury,2023-08-06 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.93
771028,Heathcote Ave - Banbury,2023-08-06 05:50:00+00:00,feeder,1.0,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-06 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.1
771028,Heathcote Ave - Banbury,2023-08-06 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,37.8
771028,Heathcote Ave - Banbury,2023-08-06 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,36.5
771028,Heathcote Ave - Banbury,2023-08-06 05:50:00+00:00,transformer,,Temperature,C,11.4
771028,Heathcote Ave - Banbury,2023-08-06 05:50:00+00:00,busbar,,L3 Voltage THD,%,3.03
771028,Heathcote Ave - Banbury,2023-08-06 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.0
771028,Heathcote Ave - Banbury,2023-08-06 05:50:00+00:00,busbar,,L2 Voltage THD,%,3.39
771028,Heathcote Ave - Banbury,2023-08-06 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.84
771028,Heathcote Ave - Banbury,2023-08-06 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.53
771028,Heathcote Ave - Banbury,2023-08-06 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.82
771028,Heathcote Ave - Banbury,2023-08-06 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
771028,Heathcote Ave - Banbury,2023-08-06 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
771028,Heathcote Ave - Banbury,2023-08-06 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
771028,Heathcote Ave - Banbury,2023-08-06 05:50:00+00:00,busbar,,L3 Active Power,kW,11.18
771028,Heathcote Ave - Banbury,2023-08-06 05:50:00+00:00,busbar,,L2 Active Power,kW,19.98
771028,Heathcote Ave - Banbury,2023-08-06 05:50:00+00:00,busbar,,L1 Active Power,kW,20.52
771028,Heathcote Ave - Banbury,2023-08-06 05:50:00+00:00,busbar,,N Current (RMS),A,1.7
771028,Heathcote Ave - Banbury,2023-08-06 05:50:00+00:00,busbar,,L3 Current (RMS),A,54.7
771028,Heathcote Ave - Banbury,2023-08-06 05:50:00+00:00,busbar,,L2 Current (RMS),A,88.4
771028,Heathcote Ave - Banbury,2023-08-06 05:50:00+00:00,busbar,,L1 Current (RMS),A,92.1
771028,Heathcote Ave - Banbury,2023-08-06 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.49
771028,Heathcote Ave - Banbury,2023-08-06 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.2
771028,Heathcote Ave - Banbury,2023-08-06 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.65
771028,Heathcote Ave - Banbury,2023-08-06 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.59
771028,Heathcote Ave - Banbury,2023-08-06 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.62
771028,Heathcote Ave - Banbury,2023-08-06 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.13
771028,Heathcote Ave - Banbury,2023-08-06 05:40:00+00:00,feeder,5.0,N Current (RMS),A,3.1
771028,Heathcote Ave - Banbury,2023-08-06 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,21.1
771028,Heathcote Ave - Banbury,2023-08-06 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,16.9
771028,Heathcote Ave - Banbury,2023-08-06 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,11.8
771028,Heathcote Ave - Banbury,2023-08-06 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
771028,Heathcote Ave - Banbury,2023-08-06 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
771028,Heathcote Ave - Banbury,2023-08-06 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
771028,Heathcote Ave - Banbury,2023-08-06 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.5
771028,Heathcote Ave - Banbury,2023-08-06 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.03
771028,Heathcote Ave - Banbury,2023-08-06 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.18
771028,Heathcote Ave - Banbury,2023-08-06 05:40:00+00:00,feeder,4.0,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-06 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,11.4
771028,Heathcote Ave - Banbury,2023-08-06 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,4.8
771028,Heathcote Ave - Banbury,2023-08-06 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,6.3
771028,Heathcote Ave - Banbury,2023-08-06 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
771028,Heathcote Ave - Banbury,2023-08-06 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
771028,Heathcote Ave - Banbury,2023-08-06 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
771028,Heathcote Ave - Banbury,2023-08-06 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.08
771028,Heathcote Ave - Banbury,2023-08-06 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.55
771028,Heathcote Ave - Banbury,2023-08-06 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.72
771028,Heathcote Ave - Banbury,2023-08-06 05:40:00+00:00,feeder,3.0,N Current (RMS),A,1.5
771028,Heathcote Ave - Banbury,2023-08-06 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.6
771028,Heathcote Ave - Banbury,2023-08-06 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.7
771028,Heathcote Ave - Banbury,2023-08-06 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.2
771028,Heathcote Ave - Banbury,2023-08-06 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
771028,Heathcote Ave - Banbury,2023-08-06 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
771028,Heathcote Ave - Banbury,2023-08-06 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
771028,Heathcote Ave - Banbury,2023-08-06 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.58
771028,Heathcote Ave - Banbury,2023-08-06 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.66
771028,Heathcote Ave - Banbury,2023-08-06 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.72
771028,Heathcote Ave - Banbury,2023-08-06 05:40:00+00:00,feeder,2.0,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-06 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
771028,Heathcote Ave - Banbury,2023-08-06 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.6
771028,Heathcote Ave - Banbury,2023-08-06 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.3
771028,Heathcote Ave - Banbury,2023-08-06 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
771028,Heathcote Ave - Banbury,2023-08-06 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
771028,Heathcote Ave - Banbury,2023-08-06 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
771028,Heathcote Ave - Banbury,2023-08-06 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.43
771028,Heathcote Ave - Banbury,2023-08-06 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.58
771028,Heathcote Ave - Banbury,2023-08-06 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.24
771028,Heathcote Ave - Banbury,2023-08-06 05:40:00+00:00,feeder,1.0,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-06 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.2
771028,Heathcote Ave - Banbury,2023-08-06 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,24.4
771028,Heathcote Ave - Banbury,2023-08-06 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,40.8
771028,Heathcote Ave - Banbury,2023-08-06 05:40:00+00:00,transformer,,Temperature,C,11.1
771028,Heathcote Ave - Banbury,2023-08-06 05:40:00+00:00,busbar,,L3 Voltage THD,%,3.03
771028,Heathcote Ave - Banbury,2023-08-06 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.82
771028,Heathcote Ave - Banbury,2023-08-06 05:40:00+00:00,busbar,,L2 Voltage THD,%,3.5
771028,Heathcote Ave - Banbury,2023-08-06 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.79
771028,Heathcote Ave - Banbury,2023-08-06 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.58
771028,Heathcote Ave - Banbury,2023-08-06 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.66
771028,Heathcote Ave - Banbury,2023-08-06 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
771028,Heathcote Ave - Banbury,2023-08-06 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
771028,Heathcote Ave - Banbury,2023-08-06 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
771028,Heathcote Ave - Banbury,2023-08-06 05:40:00+00:00,busbar,,L3 Active Power,kW,14.19
771028,Heathcote Ave - Banbury,2023-08-06 05:40:00+00:00,busbar,,L2 Active Power,kW,15.44
771028,Heathcote Ave - Banbury,2023-08-06 05:40:00+00:00,busbar,,L1 Active Power,kW,17.99
771028,Heathcote Ave - Banbury,2023-08-06 05:40:00+00:00,busbar,,N Current (RMS),A,1.6
771028,Heathcote Ave - Banbury,2023-08-06 05:40:00+00:00,busbar,,L3 Current (RMS),A,65.8
771028,Heathcote Ave - Banbury,2023-08-06 05:40:00+00:00,busbar,,L2 Current (RMS),A,70.3
771028,Heathcote Ave - Banbury,2023-08-06 05:40:00+00:00,busbar,,L1 Current (RMS),A,81.7
771028,Heathcote Ave - Banbury,2023-08-06 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.77
771028,Heathcote Ave - Banbury,2023-08-06 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.02
771028,Heathcote Ave - Banbury,2023-08-06 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.58
771028,Heathcote Ave - Banbury,2023-08-06 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.11
771028,Heathcote Ave - Banbury,2023-08-06 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.41
771028,Heathcote Ave - Banbury,2023-08-06 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.57
771028,Heathcote Ave - Banbury,2023-08-06 05:30:00+00:00,feeder,5.0,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-06 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,11.0
771028,Heathcote Ave - Banbury,2023-08-06 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,15.2
771028,Heathcote Ave - Banbury,2023-08-06 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,8.1
771028,Heathcote Ave - Banbury,2023-08-06 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
771028,Heathcote Ave - Banbury,2023-08-06 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
771028,Heathcote Ave - Banbury,2023-08-06 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.13
771028,Heathcote Ave - Banbury,2023-08-06 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.13
771028,Heathcote Ave - Banbury,2023-08-06 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.88
771028,Heathcote Ave - Banbury,2023-08-06 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.08
771028,Heathcote Ave - Banbury,2023-08-06 05:30:00+00:00,feeder,4.0,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-06 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.4
771028,Heathcote Ave - Banbury,2023-08-06 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.7
771028,Heathcote Ave - Banbury,2023-08-06 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,4.9
771028,Heathcote Ave - Banbury,2023-08-06 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
771028,Heathcote Ave - Banbury,2023-08-06 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.71
771028,Heathcote Ave - Banbury,2023-08-06 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
771028,Heathcote Ave - Banbury,2023-08-06 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.45
771028,Heathcote Ave - Banbury,2023-08-06 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.33
771028,Heathcote Ave - Banbury,2023-08-06 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.49
771028,Heathcote Ave - Banbury,2023-08-06 05:30:00+00:00,feeder,3.0,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-06 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
771028,Heathcote Ave - Banbury,2023-08-06 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.1
771028,Heathcote Ave - Banbury,2023-08-06 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.0
771028,Heathcote Ave - Banbury,2023-08-06 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
771028,Heathcote Ave - Banbury,2023-08-06 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
771028,Heathcote Ave - Banbury,2023-08-06 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
771028,Heathcote Ave - Banbury,2023-08-06 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.56
771028,Heathcote Ave - Banbury,2023-08-06 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.67
771028,Heathcote Ave - Banbury,2023-08-06 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.4
771028,Heathcote Ave - Banbury,2023-08-06 05:30:00+00:00,feeder,2.0,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-06 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.7
771028,Heathcote Ave - Banbury,2023-08-06 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.6
771028,Heathcote Ave - Banbury,2023-08-06 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.4
771028,Heathcote Ave - Banbury,2023-08-06 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
771028,Heathcote Ave - Banbury,2023-08-06 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
771028,Heathcote Ave - Banbury,2023-08-06 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
771028,Heathcote Ave - Banbury,2023-08-06 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.03
