Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
771028,Heathcote Ave - Banbury,2023-08-06 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.52
771028,Heathcote Ave - Banbury,2023-08-06 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.93
771028,Heathcote Ave - Banbury,2023-08-06 05:30:00+00:00,feeder,1.0,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-06 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.7
771028,Heathcote Ave - Banbury,2023-08-06 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,24.6
771028,Heathcote Ave - Banbury,2023-08-06 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,37.2
771028,Heathcote Ave - Banbury,2023-08-06 05:30:00+00:00,transformer,,Temperature,C,10.9
771028,Heathcote Ave - Banbury,2023-08-06 05:30:00+00:00,busbar,,L3 Voltage THD,%,3.05
771028,Heathcote Ave - Banbury,2023-08-06 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.81
771028,Heathcote Ave - Banbury,2023-08-06 05:30:00+00:00,busbar,,L2 Voltage THD,%,3.48
771028,Heathcote Ave - Banbury,2023-08-06 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.82
771028,Heathcote Ave - Banbury,2023-08-06 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.62
771028,Heathcote Ave - Banbury,2023-08-06 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.81
771028,Heathcote Ave - Banbury,2023-08-06 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
771028,Heathcote Ave - Banbury,2023-08-06 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
771028,Heathcote Ave - Banbury,2023-08-06 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
771028,Heathcote Ave - Banbury,2023-08-06 05:30:00+00:00,busbar,,L3 Active Power,kW,12.28
771028,Heathcote Ave - Banbury,2023-08-06 05:30:00+00:00,busbar,,L2 Active Power,kW,15.82
771028,Heathcote Ave - Banbury,2023-08-06 05:30:00+00:00,busbar,,L1 Active Power,kW,16.47
771028,Heathcote Ave - Banbury,2023-08-06 05:30:00+00:00,busbar,,N Current (RMS),A,1.6
771028,Heathcote Ave - Banbury,2023-08-06 05:30:00+00:00,busbar,,L3 Current (RMS),A,58.5
771028,Heathcote Ave - Banbury,2023-08-06 05:30:00+00:00,busbar,,L2 Current (RMS),A,71.9
771028,Heathcote Ave - Banbury,2023-08-06 05:30:00+00:00,busbar,,L1 Current (RMS),A,76.5
771028,Heathcote Ave - Banbury,2023-08-06 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.85
771028,Heathcote Ave - Banbury,2023-08-06 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
771028,Heathcote Ave - Banbury,2023-08-06 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.51
771028,Heathcote Ave - Banbury,2023-08-06 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.59
771028,Heathcote Ave - Banbury,2023-08-06 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.64
771028,Heathcote Ave - Banbury,2023-08-06 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.91
771028,Heathcote Ave - Banbury,2023-08-06 05:20:00+00:00,feeder,5.0,N Current (RMS),A,3.4
771028,Heathcote Ave - Banbury,2023-08-06 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,8.5
771028,Heathcote Ave - Banbury,2023-08-06 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,20.8
771028,Heathcote Ave - Banbury,2023-08-06 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,10.3
771028,Heathcote Ave - Banbury,2023-08-06 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
771028,Heathcote Ave - Banbury,2023-08-06 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
771028,Heathcote Ave - Banbury,2023-08-06 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.15
771028,Heathcote Ave - Banbury,2023-08-06 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.48
771028,Heathcote Ave - Banbury,2023-08-06 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.45
771028,Heathcote Ave - Banbury,2023-08-06 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.98
771028,Heathcote Ave - Banbury,2023-08-06 05:20:00+00:00,feeder,4.0,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-06 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,21.4
771028,Heathcote Ave - Banbury,2023-08-06 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.1
771028,Heathcote Ave - Banbury,2023-08-06 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,4.6
771028,Heathcote Ave - Banbury,2023-08-06 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
771028,Heathcote Ave - Banbury,2023-08-06 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.84
771028,Heathcote Ave - Banbury,2023-08-06 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
771028,Heathcote Ave - Banbury,2023-08-06 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.53
771028,Heathcote Ave - Banbury,2023-08-06 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.82
771028,Heathcote Ave - Banbury,2023-08-06 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.36
771028,Heathcote Ave - Banbury,2023-08-06 05:20:00+00:00,feeder,3.0,N Current (RMS),A,1.1
771028,Heathcote Ave - Banbury,2023-08-06 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.7
771028,Heathcote Ave - Banbury,2023-08-06 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.6
771028,Heathcote Ave - Banbury,2023-08-06 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.9
771028,Heathcote Ave - Banbury,2023-08-06 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
771028,Heathcote Ave - Banbury,2023-08-06 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
771028,Heathcote Ave - Banbury,2023-08-06 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
771028,Heathcote Ave - Banbury,2023-08-06 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.53
771028,Heathcote Ave - Banbury,2023-08-06 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.68
771028,Heathcote Ave - Banbury,2023-08-06 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.92
771028,Heathcote Ave - Banbury,2023-08-06 05:20:00+00:00,feeder,2.0,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-06 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
771028,Heathcote Ave - Banbury,2023-08-06 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.7
771028,Heathcote Ave - Banbury,2023-08-06 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.9
771028,Heathcote Ave - Banbury,2023-08-06 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
771028,Heathcote Ave - Banbury,2023-08-06 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
771028,Heathcote Ave - Banbury,2023-08-06 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
771028,Heathcote Ave - Banbury,2023-08-06 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.77
771028,Heathcote Ave - Banbury,2023-08-06 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.33
771028,Heathcote Ave - Banbury,2023-08-06 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.74
771028,Heathcote Ave - Banbury,2023-08-06 05:20:00+00:00,feeder,1.0,N Current (RMS),A,3.3
771028,Heathcote Ave - Banbury,2023-08-06 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.2
771028,Heathcote Ave - Banbury,2023-08-06 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,24.2
771028,Heathcote Ave - Banbury,2023-08-06 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,40.6
771028,Heathcote Ave - Banbury,2023-08-06 05:20:00+00:00,transformer,,Temperature,C,10.7
771028,Heathcote Ave - Banbury,2023-08-06 05:20:00+00:00,busbar,,L3 Voltage THD,%,3.08
771028,Heathcote Ave - Banbury,2023-08-06 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.72
771028,Heathcote Ave - Banbury,2023-08-06 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.52
771028,Heathcote Ave - Banbury,2023-08-06 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.67
771028,Heathcote Ave - Banbury,2023-08-06 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.61
771028,Heathcote Ave - Banbury,2023-08-06 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.8
771028,Heathcote Ave - Banbury,2023-08-06 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
771028,Heathcote Ave - Banbury,2023-08-06 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
771028,Heathcote Ave - Banbury,2023-08-06 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
771028,Heathcote Ave - Banbury,2023-08-06 05:20:00+00:00,busbar,,L3 Active Power,kW,14.91
771028,Heathcote Ave - Banbury,2023-08-06 05:20:00+00:00,busbar,,L2 Active Power,kW,16.93
771028,Heathcote Ave - Banbury,2023-08-06 05:20:00+00:00,busbar,,L1 Active Power,kW,13.92
771028,Heathcote Ave - Banbury,2023-08-06 05:20:00+00:00,busbar,,N Current (RMS),A,1.5
771028,Heathcote Ave - Banbury,2023-08-06 05:20:00+00:00,busbar,,L3 Current (RMS),A,68.2
771028,Heathcote Ave - Banbury,2023-08-06 05:20:00+00:00,busbar,,L2 Current (RMS),A,77.4
771028,Heathcote Ave - Banbury,2023-08-06 05:20:00+00:00,busbar,,L1 Current (RMS),A,70.4
771028,Heathcote Ave - Banbury,2023-08-06 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.03
771028,Heathcote Ave - Banbury,2023-08-06 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.42
771028,Heathcote Ave - Banbury,2023-08-06 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
771028,Heathcote Ave - Banbury,2023-08-06 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.48
771028,Heathcote Ave - Banbury,2023-08-06 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.94
771028,Heathcote Ave - Banbury,2023-08-06 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.07
771028,Heathcote Ave - Banbury,2023-08-06 05:10:00+00:00,feeder,5.0,N Current (RMS),A,2.8
771028,Heathcote Ave - Banbury,2023-08-06 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,8.5
771028,Heathcote Ave - Banbury,2023-08-06 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,18.2
771028,Heathcote Ave - Banbury,2023-08-06 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.7
771028,Heathcote Ave - Banbury,2023-08-06 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
771028,Heathcote Ave - Banbury,2023-08-06 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
771028,Heathcote Ave - Banbury,2023-08-06 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.16
771028,Heathcote Ave - Banbury,2023-08-06 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.19
771028,Heathcote Ave - Banbury,2023-08-06 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.84
771028,Heathcote Ave - Banbury,2023-08-06 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.98
771028,Heathcote Ave - Banbury,2023-08-06 05:10:00+00:00,feeder,4.0,N Current (RMS),A,1.7
771028,Heathcote Ave - Banbury,2023-08-06 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,6.6
771028,Heathcote Ave - Banbury,2023-08-06 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,4.0
771028,Heathcote Ave - Banbury,2023-08-06 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,4.5
771028,Heathcote Ave - Banbury,2023-08-06 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
771028,Heathcote Ave - Banbury,2023-08-06 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
771028,Heathcote Ave - Banbury,2023-08-06 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
771028,Heathcote Ave - Banbury,2023-08-06 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.18
771028,Heathcote Ave - Banbury,2023-08-06 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.46
771028,Heathcote Ave - Banbury,2023-08-06 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.75
771028,Heathcote Ave - Banbury,2023-08-06 05:10:00+00:00,feeder,3.0,N Current (RMS),A,4.6
771028,Heathcote Ave - Banbury,2023-08-06 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.6
771028,Heathcote Ave - Banbury,2023-08-06 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.7
771028,Heathcote Ave - Banbury,2023-08-06 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,37.0
771028,Heathcote Ave - Banbury,2023-08-06 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
771028,Heathcote Ave - Banbury,2023-08-06 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
771028,Heathcote Ave - Banbury,2023-08-06 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
771028,Heathcote Ave - Banbury,2023-08-06 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.57
771028,Heathcote Ave - Banbury,2023-08-06 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.62
771028,Heathcote Ave - Banbury,2023-08-06 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.19
771028,Heathcote Ave - Banbury,2023-08-06 05:10:00+00:00,feeder,2.0,N Current (RMS),A,3.0
771028,Heathcote Ave - Banbury,2023-08-06 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
771028,Heathcote Ave - Banbury,2023-08-06 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.3
771028,Heathcote Ave - Banbury,2023-08-06 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.7
771028,Heathcote Ave - Banbury,2023-08-06 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
771028,Heathcote Ave - Banbury,2023-08-06 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
771028,Heathcote Ave - Banbury,2023-08-06 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
771028,Heathcote Ave - Banbury,2023-08-06 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.56
771028,Heathcote Ave - Banbury,2023-08-06 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.45
771028,Heathcote Ave - Banbury,2023-08-06 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.04
771028,Heathcote Ave - Banbury,2023-08-06 05:10:00+00:00,feeder,1.0,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-06 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
771028,Heathcote Ave - Banbury,2023-08-06 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,24.6
771028,Heathcote Ave - Banbury,2023-08-06 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.8
771028,Heathcote Ave - Banbury,2023-08-06 05:10:00+00:00,transformer,,Temperature,C,10.6
771028,Heathcote Ave - Banbury,2023-08-06 05:10:00+00:00,busbar,,L3 Voltage THD,%,3.06
771028,Heathcote Ave - Banbury,2023-08-06 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.36
771028,Heathcote Ave - Banbury,2023-08-06 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.49
771028,Heathcote Ave - Banbury,2023-08-06 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.29
771028,Heathcote Ave - Banbury,2023-08-06 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.59
771028,Heathcote Ave - Banbury,2023-08-06 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.33
771028,Heathcote Ave - Banbury,2023-08-06 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
771028,Heathcote Ave - Banbury,2023-08-06 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
771028,Heathcote Ave - Banbury,2023-08-06 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
771028,Heathcote Ave - Banbury,2023-08-06 05:10:00+00:00,busbar,,L3 Active Power,kW,9.98
771028,Heathcote Ave - Banbury,2023-08-06 05:10:00+00:00,busbar,,L2 Active Power,kW,15.31
771028,Heathcote Ave - Banbury,2023-08-06 05:10:00+00:00,busbar,,L1 Active Power,kW,16.02
771028,Heathcote Ave - Banbury,2023-08-06 05:10:00+00:00,busbar,,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-06 05:10:00+00:00,busbar,,L3 Current (RMS),A,49.3
771028,Heathcote Ave - Banbury,2023-08-06 05:10:00+00:00,busbar,,L2 Current (RMS),A,70.1
771028,Heathcote Ave - Banbury,2023-08-06 05:10:00+00:00,busbar,,L1 Current (RMS),A,74.0
771028,Heathcote Ave - Banbury,2023-08-06 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.95
771028,Heathcote Ave - Banbury,2023-08-06 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
771028,Heathcote Ave - Banbury,2023-08-06 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.66
771028,Heathcote Ave - Banbury,2023-08-06 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.75
771028,Heathcote Ave - Banbury,2023-08-06 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.98
771028,Heathcote Ave - Banbury,2023-08-06 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.58
771028,Heathcote Ave - Banbury,2023-08-06 05:00:00+00:00,feeder,5.0,N Current (RMS),A,1.6
771028,Heathcote Ave - Banbury,2023-08-06 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,9.6
771028,Heathcote Ave - Banbury,2023-08-06 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,13.7
771028,Heathcote Ave - Banbury,2023-08-06 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,9.0
771028,Heathcote Ave - Banbury,2023-08-06 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
771028,Heathcote Ave - Banbury,2023-08-06 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
771028,Heathcote Ave - Banbury,2023-08-06 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.07
771028,Heathcote Ave - Banbury,2023-08-06 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.67
771028,Heathcote Ave - Banbury,2023-08-06 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.59
771028,Heathcote Ave - Banbury,2023-08-06 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.04
771028,Heathcote Ave - Banbury,2023-08-06 05:00:00+00:00,feeder,4.0,N Current (RMS),A,1.5
771028,Heathcote Ave - Banbury,2023-08-06 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,3.7
771028,Heathcote Ave - Banbury,2023-08-06 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.7
771028,Heathcote Ave - Banbury,2023-08-06 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,4.8
771028,Heathcote Ave - Banbury,2023-08-06 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
771028,Heathcote Ave - Banbury,2023-08-06 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.6
771028,Heathcote Ave - Banbury,2023-08-06 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
771028,Heathcote Ave - Banbury,2023-08-06 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.85
771028,Heathcote Ave - Banbury,2023-08-06 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.18
771028,Heathcote Ave - Banbury,2023-08-06 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.84
771028,Heathcote Ave - Banbury,2023-08-06 05:00:00+00:00,feeder,3.0,N Current (RMS),A,2.8
771028,Heathcote Ave - Banbury,2023-08-06 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.9
771028,Heathcote Ave - Banbury,2023-08-06 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.1
771028,Heathcote Ave - Banbury,2023-08-06 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.9
771028,Heathcote Ave - Banbury,2023-08-06 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
771028,Heathcote Ave - Banbury,2023-08-06 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
771028,Heathcote Ave - Banbury,2023-08-06 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
771028,Heathcote Ave - Banbury,2023-08-06 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.83
771028,Heathcote Ave - Banbury,2023-08-06 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.5
771028,Heathcote Ave - Banbury,2023-08-06 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.51
771028,Heathcote Ave - Banbury,2023-08-06 05:00:00+00:00,feeder,2.0,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-06 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.7
771028,Heathcote Ave - Banbury,2023-08-06 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.0
771028,Heathcote Ave - Banbury,2023-08-06 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.6
771028,Heathcote Ave - Banbury,2023-08-06 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
771028,Heathcote Ave - Banbury,2023-08-06 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
771028,Heathcote Ave - Banbury,2023-08-06 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
771028,Heathcote Ave - Banbury,2023-08-06 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.56
771028,Heathcote Ave - Banbury,2023-08-06 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.67
771028,Heathcote Ave - Banbury,2023-08-06 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
771028,Heathcote Ave - Banbury,2023-08-06 05:00:00+00:00,feeder,1.0,N Current (RMS),A,1.4
771028,Heathcote Ave - Banbury,2023-08-06 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.4
771028,Heathcote Ave - Banbury,2023-08-06 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,25.3
771028,Heathcote Ave - Banbury,2023-08-06 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.1
771028,Heathcote Ave - Banbury,2023-08-06 05:00:00+00:00,transformer,,Temperature,C,10.5
771028,Heathcote Ave - Banbury,2023-08-06 05:00:00+00:00,busbar,,L3 Voltage THD,%,3.1
771028,Heathcote Ave - Banbury,2023-08-06 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.69
771028,Heathcote Ave - Banbury,2023-08-06 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.53
771028,Heathcote Ave - Banbury,2023-08-06 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.69
771028,Heathcote Ave - Banbury,2023-08-06 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.64
771028,Heathcote Ave - Banbury,2023-08-06 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.62
771028,Heathcote Ave - Banbury,2023-08-06 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
771028,Heathcote Ave - Banbury,2023-08-06 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
771028,Heathcote Ave - Banbury,2023-08-06 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
771028,Heathcote Ave - Banbury,2023-08-06 05:00:00+00:00,busbar,,L3 Active Power,kW,9.65
771028,Heathcote Ave - Banbury,2023-08-06 05:00:00+00:00,busbar,,L2 Active Power,kW,14.92
771028,Heathcote Ave - Banbury,2023-08-06 05:00:00+00:00,busbar,,L1 Active Power,kW,12.96
771028,Heathcote Ave - Banbury,2023-08-06 05:00:00+00:00,busbar,,N Current (RMS),A,1.7
771028,Heathcote Ave - Banbury,2023-08-06 05:00:00+00:00,busbar,,L3 Current (RMS),A,48.6
771028,Heathcote Ave - Banbury,2023-08-06 05:00:00+00:00,busbar,,L2 Current (RMS),A,69.2
771028,Heathcote Ave - Banbury,2023-08-06 05:00:00+00:00,busbar,,L1 Current (RMS),A,62.4
771028,Heathcote Ave - Banbury,2023-08-06 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.07
771028,Heathcote Ave - Banbury,2023-08-06 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
771028,Heathcote Ave - Banbury,2023-08-06 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
771028,Heathcote Ave - Banbury,2023-08-06 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.57
771028,Heathcote Ave - Banbury,2023-08-06 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.19
771028,Heathcote Ave - Banbury,2023-08-06 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.09
771028,Heathcote Ave - Banbury,2023-08-06 04:50:00+00:00,feeder,5.0,N Current (RMS),A,1.7
771028,Heathcote Ave - Banbury,2023-08-06 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,9.1
771028,Heathcote Ave - Banbury,2023-08-06 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,14.5
771028,Heathcote Ave - Banbury,2023-08-06 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.7
771028,Heathcote Ave - Banbury,2023-08-06 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
771028,Heathcote Ave - Banbury,2023-08-06 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
771028,Heathcote Ave - Banbury,2023-08-06 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.06
771028,Heathcote Ave - Banbury,2023-08-06 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.42
771028,Heathcote Ave - Banbury,2023-08-06 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.86
771028,Heathcote Ave - Banbury,2023-08-06 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.94
771028,Heathcote Ave - Banbury,2023-08-06 04:50:00+00:00,feeder,4.0,N Current (RMS),A,1.1
771028,Heathcote Ave - Banbury,2023-08-06 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,3.6
771028,Heathcote Ave - Banbury,2023-08-06 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,4.1
771028,Heathcote Ave - Banbury,2023-08-06 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,4.3
771028,Heathcote Ave - Banbury,2023-08-06 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
771028,Heathcote Ave - Banbury,2023-08-06 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.64
771028,Heathcote Ave - Banbury,2023-08-06 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
771028,Heathcote Ave - Banbury,2023-08-06 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.76
771028,Heathcote Ave - Banbury,2023-08-06 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
771028,Heathcote Ave - Banbury,2023-08-06 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.79
771028,Heathcote Ave - Banbury,2023-08-06 04:50:00+00:00,feeder,3.0,N Current (RMS),A,0.7
771028,Heathcote Ave - Banbury,2023-08-06 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.8
771028,Heathcote Ave - Banbury,2023-08-06 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.4
771028,Heathcote Ave - Banbury,2023-08-06 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.4
771028,Heathcote Ave - Banbury,2023-08-06 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
771028,Heathcote Ave - Banbury,2023-08-06 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
771028,Heathcote Ave - Banbury,2023-08-06 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
771028,Heathcote Ave - Banbury,2023-08-06 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.51
771028,Heathcote Ave - Banbury,2023-08-06 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.35
771028,Heathcote Ave - Banbury,2023-08-06 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.23
771028,Heathcote Ave - Banbury,2023-08-06 04:50:00+00:00,feeder,2.0,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-06 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.9
771028,Heathcote Ave - Banbury,2023-08-06 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.5
771028,Heathcote Ave - Banbury,2023-08-06 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.5
771028,Heathcote Ave - Banbury,2023-08-06 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
771028,Heathcote Ave - Banbury,2023-08-06 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
771028,Heathcote Ave - Banbury,2023-08-06 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
771028,Heathcote Ave - Banbury,2023-08-06 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.71
771028,Heathcote Ave - Banbury,2023-08-06 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.53
771028,Heathcote Ave - Banbury,2023-08-06 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.78
771028,Heathcote Ave - Banbury,2023-08-06 04:50:00+00:00,feeder,1.0,N Current (RMS),A,1.0
771028,Heathcote Ave - Banbury,2023-08-06 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.3
771028,Heathcote Ave - Banbury,2023-08-06 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.4
771028,Heathcote Ave - Banbury,2023-08-06 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.2
771028,Heathcote Ave - Banbury,2023-08-06 04:50:00+00:00,transformer,,Temperature,C,10.5
771028,Heathcote Ave - Banbury,2023-08-06 04:50:00+00:00,busbar,,L3 Voltage THD,%,3.07
771028,Heathcote Ave - Banbury,2023-08-06 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.09
771028,Heathcote Ave - Banbury,2023-08-06 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.47
771028,Heathcote Ave - Banbury,2023-08-06 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.08
771028,Heathcote Ave - Banbury,2023-08-06 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.61
771028,Heathcote Ave - Banbury,2023-08-06 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.03
771028,Heathcote Ave - Banbury,2023-08-06 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
771028,Heathcote Ave - Banbury,2023-08-06 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
771028,Heathcote Ave - Banbury,2023-08-06 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
771028,Heathcote Ave - Banbury,2023-08-06 04:50:00+00:00,busbar,,L3 Active Power,kW,8.98
771028,Heathcote Ave - Banbury,2023-08-06 04:50:00+00:00,busbar,,L2 Active Power,kW,11.93
771028,Heathcote Ave - Banbury,2023-08-06 04:50:00+00:00,busbar,,L1 Active Power,kW,9.84
771028,Heathcote Ave - Banbury,2023-08-06 04:50:00+00:00,busbar,,N Current (RMS),A,1.1
771028,Heathcote Ave - Banbury,2023-08-06 04:50:00+00:00,busbar,,L3 Current (RMS),A,47.8
771028,Heathcote Ave - Banbury,2023-08-06 04:50:00+00:00,busbar,,L2 Current (RMS),A,57.6
771028,Heathcote Ave - Banbury,2023-08-06 04:50:00+00:00,busbar,,L1 Current (RMS),A,49.6
771028,Heathcote Ave - Banbury,2023-08-06 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.11
771028,Heathcote Ave - Banbury,2023-08-06 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.51
771028,Heathcote Ave - Banbury,2023-08-06 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.4
771028,Heathcote Ave - Banbury,2023-08-06 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.72
771028,Heathcote Ave - Banbury,2023-08-06 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.77
771028,Heathcote Ave - Banbury,2023-08-06 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.18
771028,Heathcote Ave - Banbury,2023-08-06 04:40:00+00:00,feeder,5.0,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-06 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,9.5
771028,Heathcote Ave - Banbury,2023-08-06 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,16.6
771028,Heathcote Ave - Banbury,2023-08-06 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.7
771028,Heathcote Ave - Banbury,2023-08-06 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
771028,Heathcote Ave - Banbury,2023-08-06 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
771028,Heathcote Ave - Banbury,2023-08-06 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.07
771028,Heathcote Ave - Banbury,2023-08-06 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.46
771028,Heathcote Ave - Banbury,2023-08-06 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.73
771028,Heathcote Ave - Banbury,2023-08-06 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.97
771028,Heathcote Ave - Banbury,2023-08-06 04:40:00+00:00,feeder,4.0,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-06 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,3.5
771028,Heathcote Ave - Banbury,2023-08-06 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,3.7
771028,Heathcote Ave - Banbury,2023-08-06 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,4.4
771028,Heathcote Ave - Banbury,2023-08-06 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
771028,Heathcote Ave - Banbury,2023-08-06 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.61
771028,Heathcote Ave - Banbury,2023-08-06 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
771028,Heathcote Ave - Banbury,2023-08-06 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.86
771028,Heathcote Ave - Banbury,2023-08-06 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.96
771028,Heathcote Ave - Banbury,2023-08-06 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.94
771028,Heathcote Ave - Banbury,2023-08-06 04:40:00+00:00,feeder,3.0,N Current (RMS),A,1.0
771028,Heathcote Ave - Banbury,2023-08-06 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.9
771028,Heathcote Ave - Banbury,2023-08-06 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.2
771028,Heathcote Ave - Banbury,2023-08-06 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.4
771028,Heathcote Ave - Banbury,2023-08-06 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
771028,Heathcote Ave - Banbury,2023-08-06 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
771028,Heathcote Ave - Banbury,2023-08-06 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
771028,Heathcote Ave - Banbury,2023-08-06 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.69
771028,Heathcote Ave - Banbury,2023-08-06 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.29
771028,Heathcote Ave - Banbury,2023-08-06 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.86
771028,Heathcote Ave - Banbury,2023-08-06 04:40:00+00:00,feeder,2.0,N Current (RMS),A,1.6
771028,Heathcote Ave - Banbury,2023-08-06 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
771028,Heathcote Ave - Banbury,2023-08-06 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.1
771028,Heathcote Ave - Banbury,2023-08-06 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.1
771028,Heathcote Ave - Banbury,2023-08-06 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
771028,Heathcote Ave - Banbury,2023-08-06 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
771028,Heathcote Ave - Banbury,2023-08-06 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
771028,Heathcote Ave - Banbury,2023-08-06 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.87
771028,Heathcote Ave - Banbury,2023-08-06 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.48
771028,Heathcote Ave - Banbury,2023-08-06 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.35
771028,Heathcote Ave - Banbury,2023-08-06 04:40:00+00:00,feeder,1.0,N Current (RMS),A,1.3
771028,Heathcote Ave - Banbury,2023-08-06 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.9
771028,Heathcote Ave - Banbury,2023-08-06 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,25.0
771028,Heathcote Ave - Banbury,2023-08-06 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.9
771028,Heathcote Ave - Banbury,2023-08-06 04:40:00+00:00,transformer,,Temperature,C,10.5
771028,Heathcote Ave - Banbury,2023-08-06 04:40:00+00:00,busbar,,L3 Voltage THD,%,3.0
771028,Heathcote Ave - Banbury,2023-08-06 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.76
771028,Heathcote Ave - Banbury,2023-08-06 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.43
771028,Heathcote Ave - Banbury,2023-08-06 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.66
771028,Heathcote Ave - Banbury,2023-08-06 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.54
771028,Heathcote Ave - Banbury,2023-08-06 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.63
771028,Heathcote Ave - Banbury,2023-08-06 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
771028,Heathcote Ave - Banbury,2023-08-06 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
771028,Heathcote Ave - Banbury,2023-08-06 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
771028,Heathcote Ave - Banbury,2023-08-06 04:40:00+00:00,busbar,,L3 Active Power,kW,9.61
771028,Heathcote Ave - Banbury,2023-08-06 04:40:00+00:00,busbar,,L2 Active Power,kW,15.23
771028,Heathcote Ave - Banbury,2023-08-06 04:40:00+00:00,busbar,,L1 Active Power,kW,10.3
771028,Heathcote Ave - Banbury,2023-08-06 04:40:00+00:00,busbar,,N Current (RMS),A,1.3
771028,Heathcote Ave - Banbury,2023-08-06 04:40:00+00:00,busbar,,L3 Current (RMS),A,48.7
771028,Heathcote Ave - Banbury,2023-08-06 04:40:00+00:00,busbar,,L2 Current (RMS),A,70.2
771028,Heathcote Ave - Banbury,2023-08-06 04:40:00+00:00,busbar,,L1 Current (RMS),A,50.6
771028,Heathcote Ave - Banbury,2023-08-06 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.23
771028,Heathcote Ave - Banbury,2023-08-06 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.32
771028,Heathcote Ave - Banbury,2023-08-06 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.48
771028,Heathcote Ave - Banbury,2023-08-06 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.54
771028,Heathcote Ave - Banbury,2023-08-06 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.48
771028,Heathcote Ave - Banbury,2023-08-06 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.13
771028,Heathcote Ave - Banbury,2023-08-06 04:30:00+00:00,feeder,5.0,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-06 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,9.1
771028,Heathcote Ave - Banbury,2023-08-06 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,15.4
771028,Heathcote Ave - Banbury,2023-08-06 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.6
771028,Heathcote Ave - Banbury,2023-08-06 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
771028,Heathcote Ave - Banbury,2023-08-06 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
771028,Heathcote Ave - Banbury,2023-08-06 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
771028,Heathcote Ave - Banbury,2023-08-06 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.68
771028,Heathcote Ave - Banbury,2023-08-06 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.68
771028,Heathcote Ave - Banbury,2023-08-06 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.74
771028,Heathcote Ave - Banbury,2023-08-06 04:30:00+00:00,feeder,4.0,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-06 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,3.6
771028,Heathcote Ave - Banbury,2023-08-06 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,3.7
771028,Heathcote Ave - Banbury,2023-08-06 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,3.7
771028,Heathcote Ave - Banbury,2023-08-06 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
771028,Heathcote Ave - Banbury,2023-08-06 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.71
771028,Heathcote Ave - Banbury,2023-08-06 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
771028,Heathcote Ave - Banbury,2023-08-06 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.23
771028,Heathcote Ave - Banbury,2023-08-06 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.2
771028,Heathcote Ave - Banbury,2023-08-06 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.2
771028,Heathcote Ave - Banbury,2023-08-06 04:30:00+00:00,feeder,3.0,N Current (RMS),A,1.1
771028,Heathcote Ave - Banbury,2023-08-06 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.6
771028,Heathcote Ave - Banbury,2023-08-06 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.8
771028,Heathcote Ave - Banbury,2023-08-06 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.2
771028,Heathcote Ave - Banbury,2023-08-06 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
771028,Heathcote Ave - Banbury,2023-08-06 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
771028,Heathcote Ave - Banbury,2023-08-06 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
771028,Heathcote Ave - Banbury,2023-08-06 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.83
771028,Heathcote Ave - Banbury,2023-08-06 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.47
771028,Heathcote Ave - Banbury,2023-08-06 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.94
771028,Heathcote Ave - Banbury,2023-08-06 04:30:00+00:00,feeder,2.0,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-06 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.3
771028,Heathcote Ave - Banbury,2023-08-06 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
771028,Heathcote Ave - Banbury,2023-08-06 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.6
771028,Heathcote Ave - Banbury,2023-08-06 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
771028,Heathcote Ave - Banbury,2023-08-06 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
771028,Heathcote Ave - Banbury,2023-08-06 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
771028,Heathcote Ave - Banbury,2023-08-06 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.73
771028,Heathcote Ave - Banbury,2023-08-06 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.92
771028,Heathcote Ave - Banbury,2023-08-06 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.38
771028,Heathcote Ave - Banbury,2023-08-06 04:30:00+00:00,feeder,1.0,N Current (RMS),A,0.9
771028,Heathcote Ave - Banbury,2023-08-06 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.3
771028,Heathcote Ave - Banbury,2023-08-06 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.5
771028,Heathcote Ave - Banbury,2023-08-06 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.7
771028,Heathcote Ave - Banbury,2023-08-06 04:30:00+00:00,transformer,,Temperature,C,10.5
771028,Heathcote Ave - Banbury,2023-08-06 04:30:00+00:00,busbar,,L3 Voltage THD,%,3.0
771028,Heathcote Ave - Banbury,2023-08-06 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.94
771028,Heathcote Ave - Banbury,2023-08-06 04:30:00+00:00,busbar,,L2 Voltage THD,%,3.47
771028,Heathcote Ave - Banbury,2023-08-06 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.92
771028,Heathcote Ave - Banbury,2023-08-06 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.58
771028,Heathcote Ave - Banbury,2023-08-06 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.91
771028,Heathcote Ave - Banbury,2023-08-06 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
771028,Heathcote Ave - Banbury,2023-08-06 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
771028,Heathcote Ave - Banbury,2023-08-06 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
771028,Heathcote Ave - Banbury,2023-08-06 04:30:00+00:00,busbar,,L3 Active Power,kW,10.01
771028,Heathcote Ave - Banbury,2023-08-06 04:30:00+00:00,busbar,,L2 Active Power,kW,10.75
771028,Heathcote Ave - Banbury,2023-08-06 04:30:00+00:00,busbar,,L1 Active Power,kW,9.39
771028,Heathcote Ave - Banbury,2023-08-06 04:30:00+00:00,busbar,,N Current (RMS),A,1.1
771028,Heathcote Ave - Banbury,2023-08-06 04:30:00+00:00,busbar,,L3 Current (RMS),A,48.8
771028,Heathcote Ave - Banbury,2023-08-06 04:30:00+00:00,busbar,,L2 Current (RMS),A,52.4
771028,Heathcote Ave - Banbury,2023-08-06 04:30:00+00:00,busbar,,L1 Current (RMS),A,47.1
771028,Heathcote Ave - Banbury,2023-08-06 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.12
771028,Heathcote Ave - Banbury,2023-08-06 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.43
771028,Heathcote Ave - Banbury,2023-08-06 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.6
771028,Heathcote Ave - Banbury,2023-08-06 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.52
771028,Heathcote Ave - Banbury,2023-08-06 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.06
771028,Heathcote Ave - Banbury,2023-08-06 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.95
771028,Heathcote Ave - Banbury,2023-08-06 04:20:00+00:00,feeder,5.0,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-06 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,8.8
771028,Heathcote Ave - Banbury,2023-08-06 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,13.8
771028,Heathcote Ave - Banbury,2023-08-06 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.2
771028,Heathcote Ave - Banbury,2023-08-06 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
771028,Heathcote Ave - Banbury,2023-08-06 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
771028,Heathcote Ave - Banbury,2023-08-06 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
771028,Heathcote Ave - Banbury,2023-08-06 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.75
771028,Heathcote Ave - Banbury,2023-08-06 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.72
771028,Heathcote Ave - Banbury,2023-08-06 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.76
771028,Heathcote Ave - Banbury,2023-08-06 04:20:00+00:00,feeder,4.0,N Current (RMS),A,1.4
771028,Heathcote Ave - Banbury,2023-08-06 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,3.6
771028,Heathcote Ave - Banbury,2023-08-06 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,3.9
771028,Heathcote Ave - Banbury,2023-08-06 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,3.8
771028,Heathcote Ave - Banbury,2023-08-06 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
771028,Heathcote Ave - Banbury,2023-08-06 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.68
771028,Heathcote Ave - Banbury,2023-08-06 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
771028,Heathcote Ave - Banbury,2023-08-06 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.27
771028,Heathcote Ave - Banbury,2023-08-06 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.17
771028,Heathcote Ave - Banbury,2023-08-06 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.85
771028,Heathcote Ave - Banbury,2023-08-06 04:20:00+00:00,feeder,3.0,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-06 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.7
771028,Heathcote Ave - Banbury,2023-08-06 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.6
771028,Heathcote Ave - Banbury,2023-08-06 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.6
771028,Heathcote Ave - Banbury,2023-08-06 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
771028,Heathcote Ave - Banbury,2023-08-06 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
771028,Heathcote Ave - Banbury,2023-08-06 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
771028,Heathcote Ave - Banbury,2023-08-06 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.66
771028,Heathcote Ave - Banbury,2023-08-06 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.33
771028,Heathcote Ave - Banbury,2023-08-06 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.03
771028,Heathcote Ave - Banbury,2023-08-06 04:20:00+00:00,feeder,2.0,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-06 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.4
771028,Heathcote Ave - Banbury,2023-08-06 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.2
771028,Heathcote Ave - Banbury,2023-08-06 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.7
771028,Heathcote Ave - Banbury,2023-08-06 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
771028,Heathcote Ave - Banbury,2023-08-06 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
771028,Heathcote Ave - Banbury,2023-08-06 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
771028,Heathcote Ave - Banbury,2023-08-06 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.52
771028,Heathcote Ave - Banbury,2023-08-06 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.12
771028,Heathcote Ave - Banbury,2023-08-06 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.48
771028,Heathcote Ave - Banbury,2023-08-06 04:20:00+00:00,feeder,1.0,N Current (RMS),A,1.1
771028,Heathcote Ave - Banbury,2023-08-06 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.3
771028,Heathcote Ave - Banbury,2023-08-06 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.0
771028,Heathcote Ave - Banbury,2023-08-06 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.0
771028,Heathcote Ave - Banbury,2023-08-06 04:20:00+00:00,transformer,,Temperature,C,10.5
771028,Heathcote Ave - Banbury,2023-08-06 04:20:00+00:00,busbar,,L3 Voltage THD,%,3.02
771028,Heathcote Ave - Banbury,2023-08-06 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.05
771028,Heathcote Ave - Banbury,2023-08-06 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.49
771028,Heathcote Ave - Banbury,2023-08-06 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.09
771028,Heathcote Ave - Banbury,2023-08-06 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.6
771028,Heathcote Ave - Banbury,2023-08-06 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.04
771028,Heathcote Ave - Banbury,2023-08-06 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
771028,Heathcote Ave - Banbury,2023-08-06 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
771028,Heathcote Ave - Banbury,2023-08-06 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
771028,Heathcote Ave - Banbury,2023-08-06 04:20:00+00:00,busbar,,L3 Active Power,kW,11.74
771028,Heathcote Ave - Banbury,2023-08-06 04:20:00+00:00,busbar,,L2 Active Power,kW,10.41
771028,Heathcote Ave - Banbury,2023-08-06 04:20:00+00:00,busbar,,L1 Active Power,kW,9.07
771028,Heathcote Ave - Banbury,2023-08-06 04:20:00+00:00,busbar,,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-06 04:20:00+00:00,busbar,,L3 Current (RMS),A,55.1
771028,Heathcote Ave - Banbury,2023-08-06 04:20:00+00:00,busbar,,L2 Current (RMS),A,51.4
771028,Heathcote Ave - Banbury,2023-08-06 04:20:00+00:00,busbar,,L1 Current (RMS),A,46.4
771028,Heathcote Ave - Banbury,2023-08-06 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.07
771028,Heathcote Ave - Banbury,2023-08-06 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
771028,Heathcote Ave - Banbury,2023-08-06 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
771028,Heathcote Ave - Banbury,2023-08-06 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.64
771028,Heathcote Ave - Banbury,2023-08-06 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.14
771028,Heathcote Ave - Banbury,2023-08-06 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.05
771028,Heathcote Ave - Banbury,2023-08-06 04:10:00+00:00,feeder,5.0,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-06 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,9.1
771028,Heathcote Ave - Banbury,2023-08-06 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,14.1
771028,Heathcote Ave - Banbury,2023-08-06 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.4
771028,Heathcote Ave - Banbury,2023-08-06 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
771028,Heathcote Ave - Banbury,2023-08-06 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
771028,Heathcote Ave - Banbury,2023-08-06 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
771028,Heathcote Ave - Banbury,2023-08-06 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.73
771028,Heathcote Ave - Banbury,2023-08-06 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.87
771028,Heathcote Ave - Banbury,2023-08-06 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.73
771028,Heathcote Ave - Banbury,2023-08-06 04:10:00+00:00,feeder,4.0,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-06 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,3.6
771028,Heathcote Ave - Banbury,2023-08-06 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,4.1
771028,Heathcote Ave - Banbury,2023-08-06 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,3.6
771028,Heathcote Ave - Banbury,2023-08-06 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
771028,Heathcote Ave - Banbury,2023-08-06 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.66
