Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
771028,Heathcote Ave - Banbury,2023-08-06 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
771028,Heathcote Ave - Banbury,2023-08-06 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.3
771028,Heathcote Ave - Banbury,2023-08-06 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.41
771028,Heathcote Ave - Banbury,2023-08-06 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.96
771028,Heathcote Ave - Banbury,2023-08-06 04:10:00+00:00,feeder,3.0,N Current (RMS),A,0.8
771028,Heathcote Ave - Banbury,2023-08-06 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.8
771028,Heathcote Ave - Banbury,2023-08-06 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.8
771028,Heathcote Ave - Banbury,2023-08-06 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.8
771028,Heathcote Ave - Banbury,2023-08-06 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
771028,Heathcote Ave - Banbury,2023-08-06 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
771028,Heathcote Ave - Banbury,2023-08-06 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
771028,Heathcote Ave - Banbury,2023-08-06 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.15
771028,Heathcote Ave - Banbury,2023-08-06 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.39
771028,Heathcote Ave - Banbury,2023-08-06 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.31
771028,Heathcote Ave - Banbury,2023-08-06 04:10:00+00:00,feeder,2.0,N Current (RMS),A,1.4
771028,Heathcote Ave - Banbury,2023-08-06 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.4
771028,Heathcote Ave - Banbury,2023-08-06 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.5
771028,Heathcote Ave - Banbury,2023-08-06 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.7
771028,Heathcote Ave - Banbury,2023-08-06 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
771028,Heathcote Ave - Banbury,2023-08-06 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
771028,Heathcote Ave - Banbury,2023-08-06 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
771028,Heathcote Ave - Banbury,2023-08-06 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.63
771028,Heathcote Ave - Banbury,2023-08-06 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.31
771028,Heathcote Ave - Banbury,2023-08-06 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.23
771028,Heathcote Ave - Banbury,2023-08-06 04:10:00+00:00,feeder,1.0,N Current (RMS),A,1.0
771028,Heathcote Ave - Banbury,2023-08-06 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
771028,Heathcote Ave - Banbury,2023-08-06 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.5
771028,Heathcote Ave - Banbury,2023-08-06 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.3
771028,Heathcote Ave - Banbury,2023-08-06 04:10:00+00:00,transformer,,Temperature,C,10.4
771028,Heathcote Ave - Banbury,2023-08-06 04:10:00+00:00,busbar,,L3 Voltage THD,%,3.03
771028,Heathcote Ave - Banbury,2023-08-06 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.85
771028,Heathcote Ave - Banbury,2023-08-06 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.49
771028,Heathcote Ave - Banbury,2023-08-06 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.86
771028,Heathcote Ave - Banbury,2023-08-06 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.6
771028,Heathcote Ave - Banbury,2023-08-06 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.84
771028,Heathcote Ave - Banbury,2023-08-06 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
771028,Heathcote Ave - Banbury,2023-08-06 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
771028,Heathcote Ave - Banbury,2023-08-06 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
771028,Heathcote Ave - Banbury,2023-08-06 04:10:00+00:00,busbar,,L3 Active Power,kW,10.46
771028,Heathcote Ave - Banbury,2023-08-06 04:10:00+00:00,busbar,,L2 Active Power,kW,11.12
771028,Heathcote Ave - Banbury,2023-08-06 04:10:00+00:00,busbar,,L1 Active Power,kW,9.27
771028,Heathcote Ave - Banbury,2023-08-06 04:10:00+00:00,busbar,,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-06 04:10:00+00:00,busbar,,L3 Current (RMS),A,50.1
771028,Heathcote Ave - Banbury,2023-08-06 04:10:00+00:00,busbar,,L2 Current (RMS),A,53.0
771028,Heathcote Ave - Banbury,2023-08-06 04:10:00+00:00,busbar,,L1 Current (RMS),A,47.0
771028,Heathcote Ave - Banbury,2023-08-06 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.05
771028,Heathcote Ave - Banbury,2023-08-06 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
771028,Heathcote Ave - Banbury,2023-08-06 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.69
771028,Heathcote Ave - Banbury,2023-08-06 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.88
771028,Heathcote Ave - Banbury,2023-08-06 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.4
771028,Heathcote Ave - Banbury,2023-08-06 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.07
771028,Heathcote Ave - Banbury,2023-08-06 04:00:00+00:00,feeder,5.0,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-06 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,10.2
771028,Heathcote Ave - Banbury,2023-08-06 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,15.1
771028,Heathcote Ave - Banbury,2023-08-06 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.8
771028,Heathcote Ave - Banbury,2023-08-06 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
771028,Heathcote Ave - Banbury,2023-08-06 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
771028,Heathcote Ave - Banbury,2023-08-06 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
771028,Heathcote Ave - Banbury,2023-08-06 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.67
771028,Heathcote Ave - Banbury,2023-08-06 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
771028,Heathcote Ave - Banbury,2023-08-06 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.79
771028,Heathcote Ave - Banbury,2023-08-06 04:00:00+00:00,feeder,4.0,N Current (RMS),A,1.1
771028,Heathcote Ave - Banbury,2023-08-06 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,4.0
771028,Heathcote Ave - Banbury,2023-08-06 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,4.5
771028,Heathcote Ave - Banbury,2023-08-06 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,3.9
771028,Heathcote Ave - Banbury,2023-08-06 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
771028,Heathcote Ave - Banbury,2023-08-06 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.72
771028,Heathcote Ave - Banbury,2023-08-06 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
771028,Heathcote Ave - Banbury,2023-08-06 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.29
771028,Heathcote Ave - Banbury,2023-08-06 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.32
771028,Heathcote Ave - Banbury,2023-08-06 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.95
771028,Heathcote Ave - Banbury,2023-08-06 04:00:00+00:00,feeder,3.0,N Current (RMS),A,0.7
771028,Heathcote Ave - Banbury,2023-08-06 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
771028,Heathcote Ave - Banbury,2023-08-06 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.6
771028,Heathcote Ave - Banbury,2023-08-06 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.7
771028,Heathcote Ave - Banbury,2023-08-06 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
771028,Heathcote Ave - Banbury,2023-08-06 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
771028,Heathcote Ave - Banbury,2023-08-06 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
771028,Heathcote Ave - Banbury,2023-08-06 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.56
771028,Heathcote Ave - Banbury,2023-08-06 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.45
771028,Heathcote Ave - Banbury,2023-08-06 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.35
771028,Heathcote Ave - Banbury,2023-08-06 04:00:00+00:00,feeder,2.0,N Current (RMS),A,0.8
771028,Heathcote Ave - Banbury,2023-08-06 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.7
771028,Heathcote Ave - Banbury,2023-08-06 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.0
771028,Heathcote Ave - Banbury,2023-08-06 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.8
771028,Heathcote Ave - Banbury,2023-08-06 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
771028,Heathcote Ave - Banbury,2023-08-06 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
771028,Heathcote Ave - Banbury,2023-08-06 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
771028,Heathcote Ave - Banbury,2023-08-06 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.49
771028,Heathcote Ave - Banbury,2023-08-06 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.01
771028,Heathcote Ave - Banbury,2023-08-06 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.84
771028,Heathcote Ave - Banbury,2023-08-06 04:00:00+00:00,feeder,1.0,N Current (RMS),A,1.1
771028,Heathcote Ave - Banbury,2023-08-06 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.7
771028,Heathcote Ave - Banbury,2023-08-06 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.9
771028,Heathcote Ave - Banbury,2023-08-06 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.6
771028,Heathcote Ave - Banbury,2023-08-06 04:00:00+00:00,transformer,,Temperature,C,10.3
771028,Heathcote Ave - Banbury,2023-08-06 04:00:00+00:00,busbar,,L3 Voltage THD,%,3.06
771028,Heathcote Ave - Banbury,2023-08-06 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.9
771028,Heathcote Ave - Banbury,2023-08-06 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.51
771028,Heathcote Ave - Banbury,2023-08-06 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.92
771028,Heathcote Ave - Banbury,2023-08-06 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.63
771028,Heathcote Ave - Banbury,2023-08-06 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.95
771028,Heathcote Ave - Banbury,2023-08-06 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
771028,Heathcote Ave - Banbury,2023-08-06 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
771028,Heathcote Ave - Banbury,2023-08-06 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
771028,Heathcote Ave - Banbury,2023-08-06 04:00:00+00:00,busbar,,L3 Active Power,kW,9.89
771028,Heathcote Ave - Banbury,2023-08-06 04:00:00+00:00,busbar,,L2 Active Power,kW,11.18
771028,Heathcote Ave - Banbury,2023-08-06 04:00:00+00:00,busbar,,L1 Active Power,kW,9.0
771028,Heathcote Ave - Banbury,2023-08-06 04:00:00+00:00,busbar,,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-06 04:00:00+00:00,busbar,,L3 Current (RMS),A,49.4
771028,Heathcote Ave - Banbury,2023-08-06 04:00:00+00:00,busbar,,L2 Current (RMS),A,53.7
771028,Heathcote Ave - Banbury,2023-08-06 04:00:00+00:00,busbar,,L1 Current (RMS),A,46.5
771028,Heathcote Ave - Banbury,2023-08-06 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.04
771028,Heathcote Ave - Banbury,2023-08-06 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.15
771028,Heathcote Ave - Banbury,2023-08-06 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.75
771028,Heathcote Ave - Banbury,2023-08-06 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.25
771028,Heathcote Ave - Banbury,2023-08-06 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.44
771028,Heathcote Ave - Banbury,2023-08-06 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.08
771028,Heathcote Ave - Banbury,2023-08-06 03:50:00+00:00,feeder,5.0,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-06 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,12.0
771028,Heathcote Ave - Banbury,2023-08-06 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,15.1
771028,Heathcote Ave - Banbury,2023-08-06 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.9
771028,Heathcote Ave - Banbury,2023-08-06 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
771028,Heathcote Ave - Banbury,2023-08-06 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
771028,Heathcote Ave - Banbury,2023-08-06 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.08
771028,Heathcote Ave - Banbury,2023-08-06 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.61
771028,Heathcote Ave - Banbury,2023-08-06 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.92
771028,Heathcote Ave - Banbury,2023-08-06 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.16
771028,Heathcote Ave - Banbury,2023-08-06 03:50:00+00:00,feeder,4.0,N Current (RMS),A,1.6
771028,Heathcote Ave - Banbury,2023-08-06 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,4.0
771028,Heathcote Ave - Banbury,2023-08-06 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,4.3
771028,Heathcote Ave - Banbury,2023-08-06 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.2
771028,Heathcote Ave - Banbury,2023-08-06 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
771028,Heathcote Ave - Banbury,2023-08-06 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.71
771028,Heathcote Ave - Banbury,2023-08-06 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
771028,Heathcote Ave - Banbury,2023-08-06 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.26
771028,Heathcote Ave - Banbury,2023-08-06 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.65
771028,Heathcote Ave - Banbury,2023-08-06 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.11
771028,Heathcote Ave - Banbury,2023-08-06 03:50:00+00:00,feeder,3.0,N Current (RMS),A,0.7
771028,Heathcote Ave - Banbury,2023-08-06 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.8
771028,Heathcote Ave - Banbury,2023-08-06 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.2
771028,Heathcote Ave - Banbury,2023-08-06 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.2
771028,Heathcote Ave - Banbury,2023-08-06 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
771028,Heathcote Ave - Banbury,2023-08-06 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
771028,Heathcote Ave - Banbury,2023-08-06 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
771028,Heathcote Ave - Banbury,2023-08-06 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.5
771028,Heathcote Ave - Banbury,2023-08-06 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.59
771028,Heathcote Ave - Banbury,2023-08-06 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.26
771028,Heathcote Ave - Banbury,2023-08-06 03:50:00+00:00,feeder,2.0,N Current (RMS),A,1.5
771028,Heathcote Ave - Banbury,2023-08-06 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
771028,Heathcote Ave - Banbury,2023-08-06 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.1
771028,Heathcote Ave - Banbury,2023-08-06 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.2
771028,Heathcote Ave - Banbury,2023-08-06 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
771028,Heathcote Ave - Banbury,2023-08-06 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
771028,Heathcote Ave - Banbury,2023-08-06 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
771028,Heathcote Ave - Banbury,2023-08-06 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.65
771028,Heathcote Ave - Banbury,2023-08-06 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.21
771028,Heathcote Ave - Banbury,2023-08-06 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.29
771028,Heathcote Ave - Banbury,2023-08-06 03:50:00+00:00,feeder,1.0,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-06 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.2
771028,Heathcote Ave - Banbury,2023-08-06 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.3
771028,Heathcote Ave - Banbury,2023-08-06 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,24.9
771028,Heathcote Ave - Banbury,2023-08-06 03:50:00+00:00,transformer,,Temperature,C,10.2
771028,Heathcote Ave - Banbury,2023-08-06 03:50:00+00:00,busbar,,L3 Voltage THD,%,3.08
771028,Heathcote Ave - Banbury,2023-08-06 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.92
771028,Heathcote Ave - Banbury,2023-08-06 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.52
771028,Heathcote Ave - Banbury,2023-08-06 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.8
771028,Heathcote Ave - Banbury,2023-08-06 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.62
771028,Heathcote Ave - Banbury,2023-08-06 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.85
771028,Heathcote Ave - Banbury,2023-08-06 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
771028,Heathcote Ave - Banbury,2023-08-06 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
771028,Heathcote Ave - Banbury,2023-08-06 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
771028,Heathcote Ave - Banbury,2023-08-06 03:50:00+00:00,busbar,,L3 Active Power,kW,10.26
771028,Heathcote Ave - Banbury,2023-08-06 03:50:00+00:00,busbar,,L2 Active Power,kW,10.8
771028,Heathcote Ave - Banbury,2023-08-06 03:50:00+00:00,busbar,,L1 Active Power,kW,11.91
771028,Heathcote Ave - Banbury,2023-08-06 03:50:00+00:00,busbar,,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-06 03:50:00+00:00,busbar,,L3 Current (RMS),A,50.9
771028,Heathcote Ave - Banbury,2023-08-06 03:50:00+00:00,busbar,,L2 Current (RMS),A,51.7
771028,Heathcote Ave - Banbury,2023-08-06 03:50:00+00:00,busbar,,L1 Current (RMS),A,56.4
771028,Heathcote Ave - Banbury,2023-08-06 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.99
771028,Heathcote Ave - Banbury,2023-08-06 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.14
771028,Heathcote Ave - Banbury,2023-08-06 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
771028,Heathcote Ave - Banbury,2023-08-06 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.69
771028,Heathcote Ave - Banbury,2023-08-06 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.82
771028,Heathcote Ave - Banbury,2023-08-06 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.15
771028,Heathcote Ave - Banbury,2023-08-06 03:40:00+00:00,feeder,5.0,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-06 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,9.2
771028,Heathcote Ave - Banbury,2023-08-06 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,17.1
771028,Heathcote Ave - Banbury,2023-08-06 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.9
771028,Heathcote Ave - Banbury,2023-08-06 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
771028,Heathcote Ave - Banbury,2023-08-06 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
771028,Heathcote Ave - Banbury,2023-08-06 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
771028,Heathcote Ave - Banbury,2023-08-06 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.49
771028,Heathcote Ave - Banbury,2023-08-06 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.72
771028,Heathcote Ave - Banbury,2023-08-06 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.03
771028,Heathcote Ave - Banbury,2023-08-06 03:40:00+00:00,feeder,4.0,N Current (RMS),A,1.4
771028,Heathcote Ave - Banbury,2023-08-06 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,3.9
771028,Heathcote Ave - Banbury,2023-08-06 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,3.9
771028,Heathcote Ave - Banbury,2023-08-06 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,4.7
771028,Heathcote Ave - Banbury,2023-08-06 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
771028,Heathcote Ave - Banbury,2023-08-06 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.73
771028,Heathcote Ave - Banbury,2023-08-06 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
771028,Heathcote Ave - Banbury,2023-08-06 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.29
771028,Heathcote Ave - Banbury,2023-08-06 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.62
771028,Heathcote Ave - Banbury,2023-08-06 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.81
771028,Heathcote Ave - Banbury,2023-08-06 03:40:00+00:00,feeder,3.0,N Current (RMS),A,1.5
771028,Heathcote Ave - Banbury,2023-08-06 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
771028,Heathcote Ave - Banbury,2023-08-06 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.1
771028,Heathcote Ave - Banbury,2023-08-06 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.6
771028,Heathcote Ave - Banbury,2023-08-06 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
771028,Heathcote Ave - Banbury,2023-08-06 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
771028,Heathcote Ave - Banbury,2023-08-06 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
771028,Heathcote Ave - Banbury,2023-08-06 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.8
771028,Heathcote Ave - Banbury,2023-08-06 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.82
771028,Heathcote Ave - Banbury,2023-08-06 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.09
771028,Heathcote Ave - Banbury,2023-08-06 03:40:00+00:00,feeder,2.0,N Current (RMS),A,2.8
771028,Heathcote Ave - Banbury,2023-08-06 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
771028,Heathcote Ave - Banbury,2023-08-06 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.4
771028,Heathcote Ave - Banbury,2023-08-06 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.8
771028,Heathcote Ave - Banbury,2023-08-06 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
771028,Heathcote Ave - Banbury,2023-08-06 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
771028,Heathcote Ave - Banbury,2023-08-06 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
771028,Heathcote Ave - Banbury,2023-08-06 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.84
771028,Heathcote Ave - Banbury,2023-08-06 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.15
771028,Heathcote Ave - Banbury,2023-08-06 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.98
771028,Heathcote Ave - Banbury,2023-08-06 03:40:00+00:00,feeder,1.0,N Current (RMS),A,2.6
771028,Heathcote Ave - Banbury,2023-08-06 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.3
771028,Heathcote Ave - Banbury,2023-08-06 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.9
771028,Heathcote Ave - Banbury,2023-08-06 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,27.0
771028,Heathcote Ave - Banbury,2023-08-06 03:40:00+00:00,transformer,,Temperature,C,10.2
771028,Heathcote Ave - Banbury,2023-08-06 03:40:00+00:00,busbar,,L3 Voltage THD,%,3.07
771028,Heathcote Ave - Banbury,2023-08-06 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.89
771028,Heathcote Ave - Banbury,2023-08-06 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.47
771028,Heathcote Ave - Banbury,2023-08-06 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.87
771028,Heathcote Ave - Banbury,2023-08-06 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.6
771028,Heathcote Ave - Banbury,2023-08-06 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.99
771028,Heathcote Ave - Banbury,2023-08-06 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
771028,Heathcote Ave - Banbury,2023-08-06 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
771028,Heathcote Ave - Banbury,2023-08-06 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
771028,Heathcote Ave - Banbury,2023-08-06 03:40:00+00:00,busbar,,L3 Active Power,kW,10.11
771028,Heathcote Ave - Banbury,2023-08-06 03:40:00+00:00,busbar,,L2 Active Power,kW,12.14
771028,Heathcote Ave - Banbury,2023-08-06 03:40:00+00:00,busbar,,L1 Active Power,kW,12.07
771028,Heathcote Ave - Banbury,2023-08-06 03:40:00+00:00,busbar,,N Current (RMS),A,1.5
771028,Heathcote Ave - Banbury,2023-08-06 03:40:00+00:00,busbar,,L3 Current (RMS),A,49.9
771028,Heathcote Ave - Banbury,2023-08-06 03:40:00+00:00,busbar,,L2 Current (RMS),A,56.7
771028,Heathcote Ave - Banbury,2023-08-06 03:40:00+00:00,busbar,,L1 Current (RMS),A,57.4
771028,Heathcote Ave - Banbury,2023-08-06 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.05
771028,Heathcote Ave - Banbury,2023-08-06 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
771028,Heathcote Ave - Banbury,2023-08-06 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.58
771028,Heathcote Ave - Banbury,2023-08-06 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.87
771028,Heathcote Ave - Banbury,2023-08-06 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.41
771028,Heathcote Ave - Banbury,2023-08-06 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.09
771028,Heathcote Ave - Banbury,2023-08-06 03:30:00+00:00,feeder,5.0,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-06 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,9.9
771028,Heathcote Ave - Banbury,2023-08-06 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,15.0
771028,Heathcote Ave - Banbury,2023-08-06 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.7
771028,Heathcote Ave - Banbury,2023-08-06 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
771028,Heathcote Ave - Banbury,2023-08-06 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
771028,Heathcote Ave - Banbury,2023-08-06 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
771028,Heathcote Ave - Banbury,2023-08-06 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.68
771028,Heathcote Ave - Banbury,2023-08-06 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.7
771028,Heathcote Ave - Banbury,2023-08-06 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.97
771028,Heathcote Ave - Banbury,2023-08-06 03:30:00+00:00,feeder,4.0,N Current (RMS),A,1.7
771028,Heathcote Ave - Banbury,2023-08-06 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,3.5
771028,Heathcote Ave - Banbury,2023-08-06 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,3.8
771028,Heathcote Ave - Banbury,2023-08-06 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.0
771028,Heathcote Ave - Banbury,2023-08-06 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
771028,Heathcote Ave - Banbury,2023-08-06 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.64
771028,Heathcote Ave - Banbury,2023-08-06 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
771028,Heathcote Ave - Banbury,2023-08-06 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.04
771028,Heathcote Ave - Banbury,2023-08-06 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.82
771028,Heathcote Ave - Banbury,2023-08-06 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.29
771028,Heathcote Ave - Banbury,2023-08-06 03:30:00+00:00,feeder,3.0,N Current (RMS),A,0.8
771028,Heathcote Ave - Banbury,2023-08-06 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.3
771028,Heathcote Ave - Banbury,2023-08-06 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.7
771028,Heathcote Ave - Banbury,2023-08-06 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.7
771028,Heathcote Ave - Banbury,2023-08-06 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
771028,Heathcote Ave - Banbury,2023-08-06 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
771028,Heathcote Ave - Banbury,2023-08-06 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
771028,Heathcote Ave - Banbury,2023-08-06 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.99
771028,Heathcote Ave - Banbury,2023-08-06 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.49
771028,Heathcote Ave - Banbury,2023-08-06 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.31
771028,Heathcote Ave - Banbury,2023-08-06 03:30:00+00:00,feeder,2.0,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-06 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
771028,Heathcote Ave - Banbury,2023-08-06 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.9
771028,Heathcote Ave - Banbury,2023-08-06 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.6
771028,Heathcote Ave - Banbury,2023-08-06 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
771028,Heathcote Ave - Banbury,2023-08-06 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
771028,Heathcote Ave - Banbury,2023-08-06 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
771028,Heathcote Ave - Banbury,2023-08-06 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.78
771028,Heathcote Ave - Banbury,2023-08-06 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.22
771028,Heathcote Ave - Banbury,2023-08-06 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.4
771028,Heathcote Ave - Banbury,2023-08-06 03:30:00+00:00,feeder,1.0,N Current (RMS),A,1.6
771028,Heathcote Ave - Banbury,2023-08-06 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.9
771028,Heathcote Ave - Banbury,2023-08-06 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.0
771028,Heathcote Ave - Banbury,2023-08-06 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.2
771028,Heathcote Ave - Banbury,2023-08-06 03:30:00+00:00,transformer,,Temperature,C,10.2
771028,Heathcote Ave - Banbury,2023-08-06 03:30:00+00:00,busbar,,L3 Voltage THD,%,3.09
771028,Heathcote Ave - Banbury,2023-08-06 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.43
771028,Heathcote Ave - Banbury,2023-08-06 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.48
771028,Heathcote Ave - Banbury,2023-08-06 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.22
771028,Heathcote Ave - Banbury,2023-08-06 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.58
771028,Heathcote Ave - Banbury,2023-08-06 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.38
771028,Heathcote Ave - Banbury,2023-08-06 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
771028,Heathcote Ave - Banbury,2023-08-06 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
771028,Heathcote Ave - Banbury,2023-08-06 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
771028,Heathcote Ave - Banbury,2023-08-06 03:30:00+00:00,busbar,,L3 Active Power,kW,10.37
771028,Heathcote Ave - Banbury,2023-08-06 03:30:00+00:00,busbar,,L2 Active Power,kW,10.64
771028,Heathcote Ave - Banbury,2023-08-06 03:30:00+00:00,busbar,,L1 Active Power,kW,11.07
771028,Heathcote Ave - Banbury,2023-08-06 03:30:00+00:00,busbar,,N Current (RMS),A,1.1
771028,Heathcote Ave - Banbury,2023-08-06 03:30:00+00:00,busbar,,L3 Current (RMS),A,50.4
771028,Heathcote Ave - Banbury,2023-08-06 03:30:00+00:00,busbar,,L2 Current (RMS),A,51.0
771028,Heathcote Ave - Banbury,2023-08-06 03:30:00+00:00,busbar,,L1 Current (RMS),A,53.4
771028,Heathcote Ave - Banbury,2023-08-06 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.11
771028,Heathcote Ave - Banbury,2023-08-06 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.32
771028,Heathcote Ave - Banbury,2023-08-06 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.75
771028,Heathcote Ave - Banbury,2023-08-06 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.68
771028,Heathcote Ave - Banbury,2023-08-06 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.95
771028,Heathcote Ave - Banbury,2023-08-06 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.96
771028,Heathcote Ave - Banbury,2023-08-06 03:20:00+00:00,feeder,5.0,N Current (RMS),A,2.6
771028,Heathcote Ave - Banbury,2023-08-06 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,9.3
771028,Heathcote Ave - Banbury,2023-08-06 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,13.2
771028,Heathcote Ave - Banbury,2023-08-06 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.6
771028,Heathcote Ave - Banbury,2023-08-06 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
771028,Heathcote Ave - Banbury,2023-08-06 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
771028,Heathcote Ave - Banbury,2023-08-06 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
771028,Heathcote Ave - Banbury,2023-08-06 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.79
771028,Heathcote Ave - Banbury,2023-08-06 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.81
771028,Heathcote Ave - Banbury,2023-08-06 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.81
771028,Heathcote Ave - Banbury,2023-08-06 03:20:00+00:00,feeder,4.0,N Current (RMS),A,3.3
771028,Heathcote Ave - Banbury,2023-08-06 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,4.1
771028,Heathcote Ave - Banbury,2023-08-06 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,4.1
771028,Heathcote Ave - Banbury,2023-08-06 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.4
771028,Heathcote Ave - Banbury,2023-08-06 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
771028,Heathcote Ave - Banbury,2023-08-06 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
771028,Heathcote Ave - Banbury,2023-08-06 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
771028,Heathcote Ave - Banbury,2023-08-06 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.87
771028,Heathcote Ave - Banbury,2023-08-06 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.07
771028,Heathcote Ave - Banbury,2023-08-06 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.29
771028,Heathcote Ave - Banbury,2023-08-06 03:20:00+00:00,feeder,3.0,N Current (RMS),A,0.9
771028,Heathcote Ave - Banbury,2023-08-06 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.8
771028,Heathcote Ave - Banbury,2023-08-06 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.2
771028,Heathcote Ave - Banbury,2023-08-06 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.1
771028,Heathcote Ave - Banbury,2023-08-06 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
771028,Heathcote Ave - Banbury,2023-08-06 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
771028,Heathcote Ave - Banbury,2023-08-06 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
771028,Heathcote Ave - Banbury,2023-08-06 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.84
771028,Heathcote Ave - Banbury,2023-08-06 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.59
771028,Heathcote Ave - Banbury,2023-08-06 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.41
771028,Heathcote Ave - Banbury,2023-08-06 03:20:00+00:00,feeder,2.0,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-06 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.3
771028,Heathcote Ave - Banbury,2023-08-06 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.2
771028,Heathcote Ave - Banbury,2023-08-06 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.0
771028,Heathcote Ave - Banbury,2023-08-06 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
771028,Heathcote Ave - Banbury,2023-08-06 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
771028,Heathcote Ave - Banbury,2023-08-06 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
771028,Heathcote Ave - Banbury,2023-08-06 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.66
771028,Heathcote Ave - Banbury,2023-08-06 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.01
771028,Heathcote Ave - Banbury,2023-08-06 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.22
771028,Heathcote Ave - Banbury,2023-08-06 03:20:00+00:00,feeder,1.0,N Current (RMS),A,1.3
771028,Heathcote Ave - Banbury,2023-08-06 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.2
771028,Heathcote Ave - Banbury,2023-08-06 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.4
771028,Heathcote Ave - Banbury,2023-08-06 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.6
771028,Heathcote Ave - Banbury,2023-08-06 03:20:00+00:00,transformer,,Temperature,C,10.3
771028,Heathcote Ave - Banbury,2023-08-06 03:20:00+00:00,busbar,,L3 Voltage THD,%,3.08
771028,Heathcote Ave - Banbury,2023-08-06 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.12
771028,Heathcote Ave - Banbury,2023-08-06 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.49
771028,Heathcote Ave - Banbury,2023-08-06 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.98
771028,Heathcote Ave - Banbury,2023-08-06 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.61
771028,Heathcote Ave - Banbury,2023-08-06 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.13
771028,Heathcote Ave - Banbury,2023-08-06 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
771028,Heathcote Ave - Banbury,2023-08-06 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
771028,Heathcote Ave - Banbury,2023-08-06 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
771028,Heathcote Ave - Banbury,2023-08-06 03:20:00+00:00,busbar,,L3 Active Power,kW,9.83
771028,Heathcote Ave - Banbury,2023-08-06 03:20:00+00:00,busbar,,L2 Active Power,kW,10.43
771028,Heathcote Ave - Banbury,2023-08-06 03:20:00+00:00,busbar,,L1 Active Power,kW,11.69
771028,Heathcote Ave - Banbury,2023-08-06 03:20:00+00:00,busbar,,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-06 03:20:00+00:00,busbar,,L3 Current (RMS),A,49.0
771028,Heathcote Ave - Banbury,2023-08-06 03:20:00+00:00,busbar,,L2 Current (RMS),A,50.3
771028,Heathcote Ave - Banbury,2023-08-06 03:20:00+00:00,busbar,,L1 Current (RMS),A,56.5
771028,Heathcote Ave - Banbury,2023-08-06 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.95
771028,Heathcote Ave - Banbury,2023-08-06 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.43
771028,Heathcote Ave - Banbury,2023-08-06 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.73
771028,Heathcote Ave - Banbury,2023-08-06 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.77
771028,Heathcote Ave - Banbury,2023-08-06 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.34
771028,Heathcote Ave - Banbury,2023-08-06 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.96
771028,Heathcote Ave - Banbury,2023-08-06 03:10:00+00:00,feeder,5.0,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-06 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,9.4
771028,Heathcote Ave - Banbury,2023-08-06 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,15.0
771028,Heathcote Ave - Banbury,2023-08-06 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.6
771028,Heathcote Ave - Banbury,2023-08-06 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
771028,Heathcote Ave - Banbury,2023-08-06 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
771028,Heathcote Ave - Banbury,2023-08-06 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
771028,Heathcote Ave - Banbury,2023-08-06 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.76
771028,Heathcote Ave - Banbury,2023-08-06 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.08
771028,Heathcote Ave - Banbury,2023-08-06 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.08
771028,Heathcote Ave - Banbury,2023-08-06 03:10:00+00:00,feeder,4.0,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-06 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,4.0
771028,Heathcote Ave - Banbury,2023-08-06 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,4.9
771028,Heathcote Ave - Banbury,2023-08-06 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.0
771028,Heathcote Ave - Banbury,2023-08-06 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
771028,Heathcote Ave - Banbury,2023-08-06 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.64
771028,Heathcote Ave - Banbury,2023-08-06 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
771028,Heathcote Ave - Banbury,2023-08-06 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.02
771028,Heathcote Ave - Banbury,2023-08-06 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.86
771028,Heathcote Ave - Banbury,2023-08-06 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.8
771028,Heathcote Ave - Banbury,2023-08-06 03:10:00+00:00,feeder,3.0,N Current (RMS),A,1.3
771028,Heathcote Ave - Banbury,2023-08-06 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
771028,Heathcote Ave - Banbury,2023-08-06 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.0
771028,Heathcote Ave - Banbury,2023-08-06 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.0
771028,Heathcote Ave - Banbury,2023-08-06 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
771028,Heathcote Ave - Banbury,2023-08-06 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
771028,Heathcote Ave - Banbury,2023-08-06 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
771028,Heathcote Ave - Banbury,2023-08-06 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.28
771028,Heathcote Ave - Banbury,2023-08-06 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.55
771028,Heathcote Ave - Banbury,2023-08-06 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.2
771028,Heathcote Ave - Banbury,2023-08-06 03:10:00+00:00,feeder,2.0,N Current (RMS),A,1.7
771028,Heathcote Ave - Banbury,2023-08-06 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
771028,Heathcote Ave - Banbury,2023-08-06 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.1
771028,Heathcote Ave - Banbury,2023-08-06 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.4
771028,Heathcote Ave - Banbury,2023-08-06 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
771028,Heathcote Ave - Banbury,2023-08-06 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
771028,Heathcote Ave - Banbury,2023-08-06 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
771028,Heathcote Ave - Banbury,2023-08-06 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.33
771028,Heathcote Ave - Banbury,2023-08-06 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.19
771028,Heathcote Ave - Banbury,2023-08-06 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.3
771028,Heathcote Ave - Banbury,2023-08-06 03:10:00+00:00,feeder,1.0,N Current (RMS),A,1.0
771028,Heathcote Ave - Banbury,2023-08-06 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.7
771028,Heathcote Ave - Banbury,2023-08-06 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.1
771028,Heathcote Ave - Banbury,2023-08-06 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.3
771028,Heathcote Ave - Banbury,2023-08-06 03:10:00+00:00,transformer,,Temperature,C,10.3
771028,Heathcote Ave - Banbury,2023-08-06 03:10:00+00:00,busbar,,L3 Voltage THD,%,3.07
771028,Heathcote Ave - Banbury,2023-08-06 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.16
771028,Heathcote Ave - Banbury,2023-08-06 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.48
771028,Heathcote Ave - Banbury,2023-08-06 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.02
771028,Heathcote Ave - Banbury,2023-08-06 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.59
771028,Heathcote Ave - Banbury,2023-08-06 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.22
771028,Heathcote Ave - Banbury,2023-08-06 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
771028,Heathcote Ave - Banbury,2023-08-06 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
771028,Heathcote Ave - Banbury,2023-08-06 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
771028,Heathcote Ave - Banbury,2023-08-06 03:10:00+00:00,busbar,,L3 Active Power,kW,10.16
771028,Heathcote Ave - Banbury,2023-08-06 03:10:00+00:00,busbar,,L2 Active Power,kW,11.02
771028,Heathcote Ave - Banbury,2023-08-06 03:10:00+00:00,busbar,,L1 Active Power,kW,10.34
771028,Heathcote Ave - Banbury,2023-08-06 03:10:00+00:00,busbar,,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-06 03:10:00+00:00,busbar,,L3 Current (RMS),A,50.0
771028,Heathcote Ave - Banbury,2023-08-06 03:10:00+00:00,busbar,,L2 Current (RMS),A,52.8
771028,Heathcote Ave - Banbury,2023-08-06 03:10:00+00:00,busbar,,L1 Current (RMS),A,51.1
771028,Heathcote Ave - Banbury,2023-08-06 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.16
771028,Heathcote Ave - Banbury,2023-08-06 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
771028,Heathcote Ave - Banbury,2023-08-06 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.69
771028,Heathcote Ave - Banbury,2023-08-06 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.56
771028,Heathcote Ave - Banbury,2023-08-06 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.64
771028,Heathcote Ave - Banbury,2023-08-06 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.09
771028,Heathcote Ave - Banbury,2023-08-06 03:00:00+00:00,feeder,5.0,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-06 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,9.0
771028,Heathcote Ave - Banbury,2023-08-06 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,20.0
771028,Heathcote Ave - Banbury,2023-08-06 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.9
771028,Heathcote Ave - Banbury,2023-08-06 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
771028,Heathcote Ave - Banbury,2023-08-06 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
771028,Heathcote Ave - Banbury,2023-08-06 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.27
771028,Heathcote Ave - Banbury,2023-08-06 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.57
771028,Heathcote Ave - Banbury,2023-08-06 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.72
771028,Heathcote Ave - Banbury,2023-08-06 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.12
771028,Heathcote Ave - Banbury,2023-08-06 03:00:00+00:00,feeder,4.0,N Current (RMS),A,1.4
771028,Heathcote Ave - Banbury,2023-08-06 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,3.8
771028,Heathcote Ave - Banbury,2023-08-06 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.3
771028,Heathcote Ave - Banbury,2023-08-06 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.1
771028,Heathcote Ave - Banbury,2023-08-06 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
771028,Heathcote Ave - Banbury,2023-08-06 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.76
771028,Heathcote Ave - Banbury,2023-08-06 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
771028,Heathcote Ave - Banbury,2023-08-06 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.07
771028,Heathcote Ave - Banbury,2023-08-06 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.95
771028,Heathcote Ave - Banbury,2023-08-06 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.87
771028,Heathcote Ave - Banbury,2023-08-06 03:00:00+00:00,feeder,3.0,N Current (RMS),A,1.3
771028,Heathcote Ave - Banbury,2023-08-06 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.2
771028,Heathcote Ave - Banbury,2023-08-06 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.6
771028,Heathcote Ave - Banbury,2023-08-06 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.4
771028,Heathcote Ave - Banbury,2023-08-06 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
771028,Heathcote Ave - Banbury,2023-08-06 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
771028,Heathcote Ave - Banbury,2023-08-06 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
771028,Heathcote Ave - Banbury,2023-08-06 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.81
771028,Heathcote Ave - Banbury,2023-08-06 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.76
771028,Heathcote Ave - Banbury,2023-08-06 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.09
771028,Heathcote Ave - Banbury,2023-08-06 03:00:00+00:00,feeder,2.0,N Current (RMS),A,2.6
771028,Heathcote Ave - Banbury,2023-08-06 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.4
771028,Heathcote Ave - Banbury,2023-08-06 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.7
771028,Heathcote Ave - Banbury,2023-08-06 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.0
771028,Heathcote Ave - Banbury,2023-08-06 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
771028,Heathcote Ave - Banbury,2023-08-06 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
771028,Heathcote Ave - Banbury,2023-08-06 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
771028,Heathcote Ave - Banbury,2023-08-06 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.49
771028,Heathcote Ave - Banbury,2023-08-06 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.24
771028,Heathcote Ave - Banbury,2023-08-06 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.24
771028,Heathcote Ave - Banbury,2023-08-06 03:00:00+00:00,feeder,1.0,N Current (RMS),A,1.0
771028,Heathcote Ave - Banbury,2023-08-06 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.4
771028,Heathcote Ave - Banbury,2023-08-06 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.2
771028,Heathcote Ave - Banbury,2023-08-06 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.7
771028,Heathcote Ave - Banbury,2023-08-06 03:00:00+00:00,transformer,,Temperature,C,10.3
771028,Heathcote Ave - Banbury,2023-08-06 03:00:00+00:00,busbar,,L3 Voltage THD,%,3.07
771028,Heathcote Ave - Banbury,2023-08-06 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.25
771028,Heathcote Ave - Banbury,2023-08-06 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.51
771028,Heathcote Ave - Banbury,2023-08-06 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.22
771028,Heathcote Ave - Banbury,2023-08-06 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.61
771028,Heathcote Ave - Banbury,2023-08-06 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.42
771028,Heathcote Ave - Banbury,2023-08-06 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
771028,Heathcote Ave - Banbury,2023-08-06 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
771028,Heathcote Ave - Banbury,2023-08-06 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
771028,Heathcote Ave - Banbury,2023-08-06 03:00:00+00:00,busbar,,L3 Active Power,kW,11.5
771028,Heathcote Ave - Banbury,2023-08-06 03:00:00+00:00,busbar,,L2 Active Power,kW,13.32
771028,Heathcote Ave - Banbury,2023-08-06 03:00:00+00:00,busbar,,L1 Active Power,kW,10.41
771028,Heathcote Ave - Banbury,2023-08-06 03:00:00+00:00,busbar,,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-06 03:00:00+00:00,busbar,,L3 Current (RMS),A,54.8
771028,Heathcote Ave - Banbury,2023-08-06 03:00:00+00:00,busbar,,L2 Current (RMS),A,61.3
771028,Heathcote Ave - Banbury,2023-08-06 03:00:00+00:00,busbar,,L1 Current (RMS),A,50.6
