Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
771028,Heathcote Ave - Banbury,2023-08-06 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.03
771028,Heathcote Ave - Banbury,2023-08-06 01:40:00+00:00,feeder,1.0,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-06 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.4
771028,Heathcote Ave - Banbury,2023-08-06 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.2
771028,Heathcote Ave - Banbury,2023-08-06 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,31.7
771028,Heathcote Ave - Banbury,2023-08-06 01:40:00+00:00,transformer,,Temperature,C,11.1
771028,Heathcote Ave - Banbury,2023-08-06 01:40:00+00:00,busbar,,L3 Voltage THD,%,3.2
771028,Heathcote Ave - Banbury,2023-08-06 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.74
771028,Heathcote Ave - Banbury,2023-08-06 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.6
771028,Heathcote Ave - Banbury,2023-08-06 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.58
771028,Heathcote Ave - Banbury,2023-08-06 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.7
771028,Heathcote Ave - Banbury,2023-08-06 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.43
771028,Heathcote Ave - Banbury,2023-08-06 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
771028,Heathcote Ave - Banbury,2023-08-06 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
771028,Heathcote Ave - Banbury,2023-08-06 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
771028,Heathcote Ave - Banbury,2023-08-06 01:40:00+00:00,busbar,,L3 Active Power,kW,9.99
771028,Heathcote Ave - Banbury,2023-08-06 01:40:00+00:00,busbar,,L2 Active Power,kW,10.97
771028,Heathcote Ave - Banbury,2023-08-06 01:40:00+00:00,busbar,,L1 Active Power,kW,18.01
771028,Heathcote Ave - Banbury,2023-08-06 01:40:00+00:00,busbar,,N Current (RMS),A,1.7
771028,Heathcote Ave - Banbury,2023-08-06 01:40:00+00:00,busbar,,L3 Current (RMS),A,49.9
771028,Heathcote Ave - Banbury,2023-08-06 01:40:00+00:00,busbar,,L2 Current (RMS),A,52.7
771028,Heathcote Ave - Banbury,2023-08-06 01:40:00+00:00,busbar,,L1 Current (RMS),A,80.4
771028,Heathcote Ave - Banbury,2023-08-06 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.11
771028,Heathcote Ave - Banbury,2023-08-06 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.32
771028,Heathcote Ave - Banbury,2023-08-06 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.51
771028,Heathcote Ave - Banbury,2023-08-06 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.46
771028,Heathcote Ave - Banbury,2023-08-06 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.24
771028,Heathcote Ave - Banbury,2023-08-06 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.07
771028,Heathcote Ave - Banbury,2023-08-06 01:30:00+00:00,feeder,5.0,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-06 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,8.9
771028,Heathcote Ave - Banbury,2023-08-06 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,14.5
771028,Heathcote Ave - Banbury,2023-08-06 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.5
771028,Heathcote Ave - Banbury,2023-08-06 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
771028,Heathcote Ave - Banbury,2023-08-06 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
771028,Heathcote Ave - Banbury,2023-08-06 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
771028,Heathcote Ave - Banbury,2023-08-06 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.77
771028,Heathcote Ave - Banbury,2023-08-06 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.92
771028,Heathcote Ave - Banbury,2023-08-06 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.15
771028,Heathcote Ave - Banbury,2023-08-06 01:30:00+00:00,feeder,4.0,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-06 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,4.1
771028,Heathcote Ave - Banbury,2023-08-06 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,4.2
771028,Heathcote Ave - Banbury,2023-08-06 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.2
771028,Heathcote Ave - Banbury,2023-08-06 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
771028,Heathcote Ave - Banbury,2023-08-06 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
771028,Heathcote Ave - Banbury,2023-08-06 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
771028,Heathcote Ave - Banbury,2023-08-06 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.26
771028,Heathcote Ave - Banbury,2023-08-06 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.26
771028,Heathcote Ave - Banbury,2023-08-06 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.75
771028,Heathcote Ave - Banbury,2023-08-06 01:30:00+00:00,feeder,3.0,N Current (RMS),A,2.7
771028,Heathcote Ave - Banbury,2023-08-06 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.8
771028,Heathcote Ave - Banbury,2023-08-06 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.6
771028,Heathcote Ave - Banbury,2023-08-06 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,29.9
771028,Heathcote Ave - Banbury,2023-08-06 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
771028,Heathcote Ave - Banbury,2023-08-06 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
771028,Heathcote Ave - Banbury,2023-08-06 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
771028,Heathcote Ave - Banbury,2023-08-06 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.91
771028,Heathcote Ave - Banbury,2023-08-06 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.79
771028,Heathcote Ave - Banbury,2023-08-06 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.99
771028,Heathcote Ave - Banbury,2023-08-06 01:30:00+00:00,feeder,2.0,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-06 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.7
771028,Heathcote Ave - Banbury,2023-08-06 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
771028,Heathcote Ave - Banbury,2023-08-06 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.4
771028,Heathcote Ave - Banbury,2023-08-06 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
771028,Heathcote Ave - Banbury,2023-08-06 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
771028,Heathcote Ave - Banbury,2023-08-06 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
771028,Heathcote Ave - Banbury,2023-08-06 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.04
771028,Heathcote Ave - Banbury,2023-08-06 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.26
771028,Heathcote Ave - Banbury,2023-08-06 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.35
771028,Heathcote Ave - Banbury,2023-08-06 01:30:00+00:00,feeder,1.0,N Current (RMS),A,1.6
771028,Heathcote Ave - Banbury,2023-08-06 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.4
771028,Heathcote Ave - Banbury,2023-08-06 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.7
771028,Heathcote Ave - Banbury,2023-08-06 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.6
771028,Heathcote Ave - Banbury,2023-08-06 01:30:00+00:00,transformer,,Temperature,C,11.3
771028,Heathcote Ave - Banbury,2023-08-06 01:30:00+00:00,busbar,,L3 Voltage THD,%,3.25
771028,Heathcote Ave - Banbury,2023-08-06 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.19
771028,Heathcote Ave - Banbury,2023-08-06 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.65
771028,Heathcote Ave - Banbury,2023-08-06 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.18
771028,Heathcote Ave - Banbury,2023-08-06 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.77
771028,Heathcote Ave - Banbury,2023-08-06 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.03
771028,Heathcote Ave - Banbury,2023-08-06 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
771028,Heathcote Ave - Banbury,2023-08-06 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
771028,Heathcote Ave - Banbury,2023-08-06 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
771028,Heathcote Ave - Banbury,2023-08-06 01:30:00+00:00,busbar,,L3 Active Power,kW,10.44
771028,Heathcote Ave - Banbury,2023-08-06 01:30:00+00:00,busbar,,L2 Active Power,kW,11.47
771028,Heathcote Ave - Banbury,2023-08-06 01:30:00+00:00,busbar,,L1 Active Power,kW,16.32
771028,Heathcote Ave - Banbury,2023-08-06 01:30:00+00:00,busbar,,N Current (RMS),A,1.4
771028,Heathcote Ave - Banbury,2023-08-06 01:30:00+00:00,busbar,,L3 Current (RMS),A,50.9
771028,Heathcote Ave - Banbury,2023-08-06 01:30:00+00:00,busbar,,L2 Current (RMS),A,54.6
771028,Heathcote Ave - Banbury,2023-08-06 01:30:00+00:00,busbar,,L1 Current (RMS),A,73.8
771028,Heathcote Ave - Banbury,2023-08-06 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.2
771028,Heathcote Ave - Banbury,2023-08-06 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.31
771028,Heathcote Ave - Banbury,2023-08-06 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.39
771028,Heathcote Ave - Banbury,2023-08-06 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.71
771028,Heathcote Ave - Banbury,2023-08-06 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.44
771028,Heathcote Ave - Banbury,2023-08-06 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.17
771028,Heathcote Ave - Banbury,2023-08-06 01:20:00+00:00,feeder,5.0,N Current (RMS),A,2.6
771028,Heathcote Ave - Banbury,2023-08-06 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,10.1
771028,Heathcote Ave - Banbury,2023-08-06 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,15.3
771028,Heathcote Ave - Banbury,2023-08-06 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.7
771028,Heathcote Ave - Banbury,2023-08-06 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
771028,Heathcote Ave - Banbury,2023-08-06 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
771028,Heathcote Ave - Banbury,2023-08-06 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.08
771028,Heathcote Ave - Banbury,2023-08-06 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.76
771028,Heathcote Ave - Banbury,2023-08-06 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.92
771028,Heathcote Ave - Banbury,2023-08-06 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.24
771028,Heathcote Ave - Banbury,2023-08-06 01:20:00+00:00,feeder,4.0,N Current (RMS),A,1.4
771028,Heathcote Ave - Banbury,2023-08-06 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,4.0
771028,Heathcote Ave - Banbury,2023-08-06 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,4.2
771028,Heathcote Ave - Banbury,2023-08-06 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.5
771028,Heathcote Ave - Banbury,2023-08-06 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
771028,Heathcote Ave - Banbury,2023-08-06 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
771028,Heathcote Ave - Banbury,2023-08-06 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
771028,Heathcote Ave - Banbury,2023-08-06 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.39
771028,Heathcote Ave - Banbury,2023-08-06 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.09
771028,Heathcote Ave - Banbury,2023-08-06 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.89
771028,Heathcote Ave - Banbury,2023-08-06 01:20:00+00:00,feeder,3.0,N Current (RMS),A,2.9
771028,Heathcote Ave - Banbury,2023-08-06 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
771028,Heathcote Ave - Banbury,2023-08-06 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.4
771028,Heathcote Ave - Banbury,2023-08-06 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,30.4
771028,Heathcote Ave - Banbury,2023-08-06 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
771028,Heathcote Ave - Banbury,2023-08-06 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
771028,Heathcote Ave - Banbury,2023-08-06 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
771028,Heathcote Ave - Banbury,2023-08-06 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.15
771028,Heathcote Ave - Banbury,2023-08-06 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.93
771028,Heathcote Ave - Banbury,2023-08-06 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.82
771028,Heathcote Ave - Banbury,2023-08-06 01:20:00+00:00,feeder,2.0,N Current (RMS),A,2.6
771028,Heathcote Ave - Banbury,2023-08-06 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
771028,Heathcote Ave - Banbury,2023-08-06 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.4
771028,Heathcote Ave - Banbury,2023-08-06 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.1
771028,Heathcote Ave - Banbury,2023-08-06 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
771028,Heathcote Ave - Banbury,2023-08-06 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
771028,Heathcote Ave - Banbury,2023-08-06 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
771028,Heathcote Ave - Banbury,2023-08-06 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.01
771028,Heathcote Ave - Banbury,2023-08-06 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.98
771028,Heathcote Ave - Banbury,2023-08-06 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.39
771028,Heathcote Ave - Banbury,2023-08-06 01:20:00+00:00,feeder,1.0,N Current (RMS),A,1.6
771028,Heathcote Ave - Banbury,2023-08-06 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.5
771028,Heathcote Ave - Banbury,2023-08-06 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.9
771028,Heathcote Ave - Banbury,2023-08-06 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.7
771028,Heathcote Ave - Banbury,2023-08-06 01:20:00+00:00,transformer,,Temperature,C,11.4
771028,Heathcote Ave - Banbury,2023-08-06 01:20:00+00:00,busbar,,L3 Voltage THD,%,3.27
771028,Heathcote Ave - Banbury,2023-08-06 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.14
771028,Heathcote Ave - Banbury,2023-08-06 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.68
771028,Heathcote Ave - Banbury,2023-08-06 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.04
771028,Heathcote Ave - Banbury,2023-08-06 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.8
771028,Heathcote Ave - Banbury,2023-08-06 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.95
771028,Heathcote Ave - Banbury,2023-08-06 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
771028,Heathcote Ave - Banbury,2023-08-06 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
771028,Heathcote Ave - Banbury,2023-08-06 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
771028,Heathcote Ave - Banbury,2023-08-06 01:20:00+00:00,busbar,,L3 Active Power,kW,11.02
771028,Heathcote Ave - Banbury,2023-08-06 01:20:00+00:00,busbar,,L2 Active Power,kW,11.35
771028,Heathcote Ave - Banbury,2023-08-06 01:20:00+00:00,busbar,,L1 Active Power,kW,16.51
771028,Heathcote Ave - Banbury,2023-08-06 01:20:00+00:00,busbar,,N Current (RMS),A,1.5
771028,Heathcote Ave - Banbury,2023-08-06 01:20:00+00:00,busbar,,L3 Current (RMS),A,53.0
771028,Heathcote Ave - Banbury,2023-08-06 01:20:00+00:00,busbar,,L2 Current (RMS),A,54.2
771028,Heathcote Ave - Banbury,2023-08-06 01:20:00+00:00,busbar,,L1 Current (RMS),A,74.5
771028,Heathcote Ave - Banbury,2023-08-06 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.32
771028,Heathcote Ave - Banbury,2023-08-06 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
771028,Heathcote Ave - Banbury,2023-08-06 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
771028,Heathcote Ave - Banbury,2023-08-06 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.49
771028,Heathcote Ave - Banbury,2023-08-06 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.19
771028,Heathcote Ave - Banbury,2023-08-06 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.15
771028,Heathcote Ave - Banbury,2023-08-06 01:10:00+00:00,feeder,5.0,N Current (RMS),A,2.9
771028,Heathcote Ave - Banbury,2023-08-06 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,9.4
771028,Heathcote Ave - Banbury,2023-08-06 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,14.0
771028,Heathcote Ave - Banbury,2023-08-06 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.7
771028,Heathcote Ave - Banbury,2023-08-06 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
771028,Heathcote Ave - Banbury,2023-08-06 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
771028,Heathcote Ave - Banbury,2023-08-06 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.09
771028,Heathcote Ave - Banbury,2023-08-06 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.8
771028,Heathcote Ave - Banbury,2023-08-06 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.97
771028,Heathcote Ave - Banbury,2023-08-06 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.96
771028,Heathcote Ave - Banbury,2023-08-06 01:10:00+00:00,feeder,4.0,N Current (RMS),A,2.9
771028,Heathcote Ave - Banbury,2023-08-06 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,4.6
771028,Heathcote Ave - Banbury,2023-08-06 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,4.4
771028,Heathcote Ave - Banbury,2023-08-06 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.0
771028,Heathcote Ave - Banbury,2023-08-06 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
771028,Heathcote Ave - Banbury,2023-08-06 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.42
771028,Heathcote Ave - Banbury,2023-08-06 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
771028,Heathcote Ave - Banbury,2023-08-06 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.23
771028,Heathcote Ave - Banbury,2023-08-06 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.15
771028,Heathcote Ave - Banbury,2023-08-06 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.84
771028,Heathcote Ave - Banbury,2023-08-06 01:10:00+00:00,feeder,3.0,N Current (RMS),A,2.7
771028,Heathcote Ave - Banbury,2023-08-06 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.6
771028,Heathcote Ave - Banbury,2023-08-06 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.4
771028,Heathcote Ave - Banbury,2023-08-06 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,30.3
771028,Heathcote Ave - Banbury,2023-08-06 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
771028,Heathcote Ave - Banbury,2023-08-06 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
771028,Heathcote Ave - Banbury,2023-08-06 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
771028,Heathcote Ave - Banbury,2023-08-06 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.15
771028,Heathcote Ave - Banbury,2023-08-06 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.17
771028,Heathcote Ave - Banbury,2023-08-06 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.26
771028,Heathcote Ave - Banbury,2023-08-06 01:10:00+00:00,feeder,2.0,N Current (RMS),A,2.9
771028,Heathcote Ave - Banbury,2023-08-06 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.3
771028,Heathcote Ave - Banbury,2023-08-06 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.8
771028,Heathcote Ave - Banbury,2023-08-06 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.6
771028,Heathcote Ave - Banbury,2023-08-06 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
771028,Heathcote Ave - Banbury,2023-08-06 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
771028,Heathcote Ave - Banbury,2023-08-06 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
771028,Heathcote Ave - Banbury,2023-08-06 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.13
771028,Heathcote Ave - Banbury,2023-08-06 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.08
771028,Heathcote Ave - Banbury,2023-08-06 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.76
771028,Heathcote Ave - Banbury,2023-08-06 01:10:00+00:00,feeder,1.0,N Current (RMS),A,1.5
771028,Heathcote Ave - Banbury,2023-08-06 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
771028,Heathcote Ave - Banbury,2023-08-06 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.0
771028,Heathcote Ave - Banbury,2023-08-06 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,25.4
771028,Heathcote Ave - Banbury,2023-08-06 01:10:00+00:00,transformer,,Temperature,C,11.5
771028,Heathcote Ave - Banbury,2023-08-06 01:10:00+00:00,busbar,,L3 Voltage THD,%,3.24
771028,Heathcote Ave - Banbury,2023-08-06 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.53
771028,Heathcote Ave - Banbury,2023-08-06 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.63
771028,Heathcote Ave - Banbury,2023-08-06 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.43
771028,Heathcote Ave - Banbury,2023-08-06 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.8
771028,Heathcote Ave - Banbury,2023-08-06 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.17
771028,Heathcote Ave - Banbury,2023-08-06 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
771028,Heathcote Ave - Banbury,2023-08-06 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
771028,Heathcote Ave - Banbury,2023-08-06 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
771028,Heathcote Ave - Banbury,2023-08-06 01:10:00+00:00,busbar,,L3 Active Power,kW,10.82
771028,Heathcote Ave - Banbury,2023-08-06 01:10:00+00:00,busbar,,L2 Active Power,kW,11.56
771028,Heathcote Ave - Banbury,2023-08-06 01:10:00+00:00,busbar,,L1 Active Power,kW,18.97
771028,Heathcote Ave - Banbury,2023-08-06 01:10:00+00:00,busbar,,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-06 01:10:00+00:00,busbar,,L3 Current (RMS),A,52.7
771028,Heathcote Ave - Banbury,2023-08-06 01:10:00+00:00,busbar,,L2 Current (RMS),A,53.8
771028,Heathcote Ave - Banbury,2023-08-06 01:10:00+00:00,busbar,,L1 Current (RMS),A,83.3
771028,Heathcote Ave - Banbury,2023-08-06 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.12
771028,Heathcote Ave - Banbury,2023-08-06 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.35
771028,Heathcote Ave - Banbury,2023-08-06 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.66
771028,Heathcote Ave - Banbury,2023-08-06 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.53
771028,Heathcote Ave - Banbury,2023-08-06 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.29
771028,Heathcote Ave - Banbury,2023-08-06 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.08
771028,Heathcote Ave - Banbury,2023-08-06 01:00:00+00:00,feeder,5.0,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-06 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,8.9
771028,Heathcote Ave - Banbury,2023-08-06 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,14.5
771028,Heathcote Ave - Banbury,2023-08-06 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.8
771028,Heathcote Ave - Banbury,2023-08-06 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
771028,Heathcote Ave - Banbury,2023-08-06 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
771028,Heathcote Ave - Banbury,2023-08-06 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
771028,Heathcote Ave - Banbury,2023-08-06 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.49
771028,Heathcote Ave - Banbury,2023-08-06 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.07
771028,Heathcote Ave - Banbury,2023-08-06 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.03
771028,Heathcote Ave - Banbury,2023-08-06 01:00:00+00:00,feeder,4.0,N Current (RMS),A,1.1
771028,Heathcote Ave - Banbury,2023-08-06 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,3.7
771028,Heathcote Ave - Banbury,2023-08-06 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,4.8
771028,Heathcote Ave - Banbury,2023-08-06 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,4.8
771028,Heathcote Ave - Banbury,2023-08-06 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
771028,Heathcote Ave - Banbury,2023-08-06 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
771028,Heathcote Ave - Banbury,2023-08-06 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
771028,Heathcote Ave - Banbury,2023-08-06 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.23
771028,Heathcote Ave - Banbury,2023-08-06 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.25
771028,Heathcote Ave - Banbury,2023-08-06 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.78
771028,Heathcote Ave - Banbury,2023-08-06 01:00:00+00:00,feeder,3.0,N Current (RMS),A,3.1
771028,Heathcote Ave - Banbury,2023-08-06 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.7
771028,Heathcote Ave - Banbury,2023-08-06 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.6
771028,Heathcote Ave - Banbury,2023-08-06 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,29.9
771028,Heathcote Ave - Banbury,2023-08-06 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
771028,Heathcote Ave - Banbury,2023-08-06 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
771028,Heathcote Ave - Banbury,2023-08-06 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
771028,Heathcote Ave - Banbury,2023-08-06 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.09
771028,Heathcote Ave - Banbury,2023-08-06 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.15
771028,Heathcote Ave - Banbury,2023-08-06 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.23
771028,Heathcote Ave - Banbury,2023-08-06 01:00:00+00:00,feeder,2.0,N Current (RMS),A,2.7
771028,Heathcote Ave - Banbury,2023-08-06 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.3
771028,Heathcote Ave - Banbury,2023-08-06 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.1
771028,Heathcote Ave - Banbury,2023-08-06 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.5
771028,Heathcote Ave - Banbury,2023-08-06 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
771028,Heathcote Ave - Banbury,2023-08-06 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
771028,Heathcote Ave - Banbury,2023-08-06 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
771028,Heathcote Ave - Banbury,2023-08-06 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.74
771028,Heathcote Ave - Banbury,2023-08-06 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.25
771028,Heathcote Ave - Banbury,2023-08-06 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.78
771028,Heathcote Ave - Banbury,2023-08-06 01:00:00+00:00,feeder,1.0,N Current (RMS),A,1.6
771028,Heathcote Ave - Banbury,2023-08-06 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.7
771028,Heathcote Ave - Banbury,2023-08-06 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.0
771028,Heathcote Ave - Banbury,2023-08-06 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,25.6
771028,Heathcote Ave - Banbury,2023-08-06 01:00:00+00:00,transformer,,Temperature,C,11.5
771028,Heathcote Ave - Banbury,2023-08-06 01:00:00+00:00,busbar,,L3 Voltage THD,%,3.18
771028,Heathcote Ave - Banbury,2023-08-06 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.84
771028,Heathcote Ave - Banbury,2023-08-06 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.58
771028,Heathcote Ave - Banbury,2023-08-06 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.62
771028,Heathcote Ave - Banbury,2023-08-06 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.73
771028,Heathcote Ave - Banbury,2023-08-06 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.53
771028,Heathcote Ave - Banbury,2023-08-06 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
771028,Heathcote Ave - Banbury,2023-08-06 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
771028,Heathcote Ave - Banbury,2023-08-06 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
771028,Heathcote Ave - Banbury,2023-08-06 01:00:00+00:00,busbar,,L3 Active Power,kW,10.08
771028,Heathcote Ave - Banbury,2023-08-06 01:00:00+00:00,busbar,,L2 Active Power,kW,12.02
771028,Heathcote Ave - Banbury,2023-08-06 01:00:00+00:00,busbar,,L1 Active Power,kW,16.9
771028,Heathcote Ave - Banbury,2023-08-06 01:00:00+00:00,busbar,,N Current (RMS),A,1.7
771028,Heathcote Ave - Banbury,2023-08-06 01:00:00+00:00,busbar,,L3 Current (RMS),A,50.2
771028,Heathcote Ave - Banbury,2023-08-06 01:00:00+00:00,busbar,,L2 Current (RMS),A,55.2
771028,Heathcote Ave - Banbury,2023-08-06 01:00:00+00:00,busbar,,L1 Current (RMS),A,75.6
771028,Heathcote Ave - Banbury,2023-08-06 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.04
771028,Heathcote Ave - Banbury,2023-08-06 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.24
771028,Heathcote Ave - Banbury,2023-08-06 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
771028,Heathcote Ave - Banbury,2023-08-06 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.57
771028,Heathcote Ave - Banbury,2023-08-06 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.58
771028,Heathcote Ave - Banbury,2023-08-06 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.32
771028,Heathcote Ave - Banbury,2023-08-06 00:50:00+00:00,feeder,5.0,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-06 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,8.7
771028,Heathcote Ave - Banbury,2023-08-06 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,15.6
771028,Heathcote Ave - Banbury,2023-08-06 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.3
771028,Heathcote Ave - Banbury,2023-08-06 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
771028,Heathcote Ave - Banbury,2023-08-06 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
771028,Heathcote Ave - Banbury,2023-08-06 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
771028,Heathcote Ave - Banbury,2023-08-06 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.68
771028,Heathcote Ave - Banbury,2023-08-06 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.95
771028,Heathcote Ave - Banbury,2023-08-06 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.03
771028,Heathcote Ave - Banbury,2023-08-06 00:50:00+00:00,feeder,4.0,N Current (RMS),A,1.1
771028,Heathcote Ave - Banbury,2023-08-06 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,4.2
771028,Heathcote Ave - Banbury,2023-08-06 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,4.4
771028,Heathcote Ave - Banbury,2023-08-06 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,4.8
771028,Heathcote Ave - Banbury,2023-08-06 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
771028,Heathcote Ave - Banbury,2023-08-06 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
771028,Heathcote Ave - Banbury,2023-08-06 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
771028,Heathcote Ave - Banbury,2023-08-06 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.13
771028,Heathcote Ave - Banbury,2023-08-06 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.42
771028,Heathcote Ave - Banbury,2023-08-06 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.37
771028,Heathcote Ave - Banbury,2023-08-06 00:50:00+00:00,feeder,3.0,N Current (RMS),A,1.1
771028,Heathcote Ave - Banbury,2023-08-06 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.6
771028,Heathcote Ave - Banbury,2023-08-06 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.2
771028,Heathcote Ave - Banbury,2023-08-06 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.0
771028,Heathcote Ave - Banbury,2023-08-06 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
771028,Heathcote Ave - Banbury,2023-08-06 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
771028,Heathcote Ave - Banbury,2023-08-06 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
771028,Heathcote Ave - Banbury,2023-08-06 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.95
771028,Heathcote Ave - Banbury,2023-08-06 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.7
771028,Heathcote Ave - Banbury,2023-08-06 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.05
771028,Heathcote Ave - Banbury,2023-08-06 00:50:00+00:00,feeder,2.0,N Current (RMS),A,1.1
771028,Heathcote Ave - Banbury,2023-08-06 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
771028,Heathcote Ave - Banbury,2023-08-06 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.9
771028,Heathcote Ave - Banbury,2023-08-06 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.8
771028,Heathcote Ave - Banbury,2023-08-06 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
771028,Heathcote Ave - Banbury,2023-08-06 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
771028,Heathcote Ave - Banbury,2023-08-06 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
771028,Heathcote Ave - Banbury,2023-08-06 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.85
771028,Heathcote Ave - Banbury,2023-08-06 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.48
771028,Heathcote Ave - Banbury,2023-08-06 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.76
771028,Heathcote Ave - Banbury,2023-08-06 00:50:00+00:00,feeder,1.0,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-06 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.8
771028,Heathcote Ave - Banbury,2023-08-06 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.7
771028,Heathcote Ave - Banbury,2023-08-06 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,25.7
771028,Heathcote Ave - Banbury,2023-08-06 00:50:00+00:00,transformer,,Temperature,C,11.6
771028,Heathcote Ave - Banbury,2023-08-06 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.2
771028,Heathcote Ave - Banbury,2023-08-06 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.51
771028,Heathcote Ave - Banbury,2023-08-06 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.58
771028,Heathcote Ave - Banbury,2023-08-06 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.35
771028,Heathcote Ave - Banbury,2023-08-06 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.73
771028,Heathcote Ave - Banbury,2023-08-06 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.33
771028,Heathcote Ave - Banbury,2023-08-06 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
771028,Heathcote Ave - Banbury,2023-08-06 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
771028,Heathcote Ave - Banbury,2023-08-06 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
771028,Heathcote Ave - Banbury,2023-08-06 00:50:00+00:00,busbar,,L3 Active Power,kW,11.18
771028,Heathcote Ave - Banbury,2023-08-06 00:50:00+00:00,busbar,,L2 Active Power,kW,12.14
771028,Heathcote Ave - Banbury,2023-08-06 00:50:00+00:00,busbar,,L1 Active Power,kW,12.53
771028,Heathcote Ave - Banbury,2023-08-06 00:50:00+00:00,busbar,,N Current (RMS),A,1.1
771028,Heathcote Ave - Banbury,2023-08-06 00:50:00+00:00,busbar,,L3 Current (RMS),A,54.2
771028,Heathcote Ave - Banbury,2023-08-06 00:50:00+00:00,busbar,,L2 Current (RMS),A,55.9
771028,Heathcote Ave - Banbury,2023-08-06 00:50:00+00:00,busbar,,L1 Current (RMS),A,58.6
771028,Heathcote Ave - Banbury,2023-08-06 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.16
771028,Heathcote Ave - Banbury,2023-08-06 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.26
771028,Heathcote Ave - Banbury,2023-08-06 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.45
771028,Heathcote Ave - Banbury,2023-08-06 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.48
771028,Heathcote Ave - Banbury,2023-08-06 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.56
771028,Heathcote Ave - Banbury,2023-08-06 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.35
771028,Heathcote Ave - Banbury,2023-08-06 00:40:00+00:00,feeder,5.0,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-06 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,8.7
771028,Heathcote Ave - Banbury,2023-08-06 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,15.6
771028,Heathcote Ave - Banbury,2023-08-06 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.4
771028,Heathcote Ave - Banbury,2023-08-06 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
771028,Heathcote Ave - Banbury,2023-08-06 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
771028,Heathcote Ave - Banbury,2023-08-06 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
771028,Heathcote Ave - Banbury,2023-08-06 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.03
771028,Heathcote Ave - Banbury,2023-08-06 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.93
771028,Heathcote Ave - Banbury,2023-08-06 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
771028,Heathcote Ave - Banbury,2023-08-06 00:40:00+00:00,feeder,4.0,N Current (RMS),A,1.5
771028,Heathcote Ave - Banbury,2023-08-06 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,4.9
771028,Heathcote Ave - Banbury,2023-08-06 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,4.3
771028,Heathcote Ave - Banbury,2023-08-06 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,4.6
771028,Heathcote Ave - Banbury,2023-08-06 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
771028,Heathcote Ave - Banbury,2023-08-06 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.63
771028,Heathcote Ave - Banbury,2023-08-06 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
771028,Heathcote Ave - Banbury,2023-08-06 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.95
771028,Heathcote Ave - Banbury,2023-08-06 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.02
771028,Heathcote Ave - Banbury,2023-08-06 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.59
771028,Heathcote Ave - Banbury,2023-08-06 00:40:00+00:00,feeder,3.0,N Current (RMS),A,0.9
771028,Heathcote Ave - Banbury,2023-08-06 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.3
771028,Heathcote Ave - Banbury,2023-08-06 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.2
771028,Heathcote Ave - Banbury,2023-08-06 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.2
771028,Heathcote Ave - Banbury,2023-08-06 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
771028,Heathcote Ave - Banbury,2023-08-06 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
771028,Heathcote Ave - Banbury,2023-08-06 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
771028,Heathcote Ave - Banbury,2023-08-06 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.79
771028,Heathcote Ave - Banbury,2023-08-06 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
771028,Heathcote Ave - Banbury,2023-08-06 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.25
771028,Heathcote Ave - Banbury,2023-08-06 00:40:00+00:00,feeder,2.0,N Current (RMS),A,0.9
771028,Heathcote Ave - Banbury,2023-08-06 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.3
771028,Heathcote Ave - Banbury,2023-08-06 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.7
771028,Heathcote Ave - Banbury,2023-08-06 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.4
771028,Heathcote Ave - Banbury,2023-08-06 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
771028,Heathcote Ave - Banbury,2023-08-06 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
771028,Heathcote Ave - Banbury,2023-08-06 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
771028,Heathcote Ave - Banbury,2023-08-06 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.51
771028,Heathcote Ave - Banbury,2023-08-06 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.66
771028,Heathcote Ave - Banbury,2023-08-06 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.62
771028,Heathcote Ave - Banbury,2023-08-06 00:40:00+00:00,feeder,1.0,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-06 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.9
771028,Heathcote Ave - Banbury,2023-08-06 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.4
771028,Heathcote Ave - Banbury,2023-08-06 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,24.9
771028,Heathcote Ave - Banbury,2023-08-06 00:40:00+00:00,transformer,,Temperature,C,11.7
771028,Heathcote Ave - Banbury,2023-08-06 00:40:00+00:00,busbar,,L3 Voltage THD,%,3.21
771028,Heathcote Ave - Banbury,2023-08-06 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.48
771028,Heathcote Ave - Banbury,2023-08-06 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.62
771028,Heathcote Ave - Banbury,2023-08-06 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.35
771028,Heathcote Ave - Banbury,2023-08-06 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.77
771028,Heathcote Ave - Banbury,2023-08-06 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.2
771028,Heathcote Ave - Banbury,2023-08-06 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
771028,Heathcote Ave - Banbury,2023-08-06 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
771028,Heathcote Ave - Banbury,2023-08-06 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
771028,Heathcote Ave - Banbury,2023-08-06 00:40:00+00:00,busbar,,L3 Active Power,kW,10.76
771028,Heathcote Ave - Banbury,2023-08-06 00:40:00+00:00,busbar,,L2 Active Power,kW,12.18
771028,Heathcote Ave - Banbury,2023-08-06 00:40:00+00:00,busbar,,L1 Active Power,kW,11.82
771028,Heathcote Ave - Banbury,2023-08-06 00:40:00+00:00,busbar,,N Current (RMS),A,1.1
771028,Heathcote Ave - Banbury,2023-08-06 00:40:00+00:00,busbar,,L3 Current (RMS),A,52.1
771028,Heathcote Ave - Banbury,2023-08-06 00:40:00+00:00,busbar,,L2 Current (RMS),A,56.2
771028,Heathcote Ave - Banbury,2023-08-06 00:40:00+00:00,busbar,,L1 Current (RMS),A,55.7
771028,Heathcote Ave - Banbury,2023-08-06 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.01
771028,Heathcote Ave - Banbury,2023-08-06 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.32
771028,Heathcote Ave - Banbury,2023-08-06 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.66
771028,Heathcote Ave - Banbury,2023-08-06 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.55
771028,Heathcote Ave - Banbury,2023-08-06 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.59
771028,Heathcote Ave - Banbury,2023-08-06 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.15
771028,Heathcote Ave - Banbury,2023-08-06 00:30:00+00:00,feeder,5.0,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-06 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,8.7
771028,Heathcote Ave - Banbury,2023-08-06 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,15.7
771028,Heathcote Ave - Banbury,2023-08-06 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.9
771028,Heathcote Ave - Banbury,2023-08-06 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
771028,Heathcote Ave - Banbury,2023-08-06 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
771028,Heathcote Ave - Banbury,2023-08-06 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
771028,Heathcote Ave - Banbury,2023-08-06 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.83
771028,Heathcote Ave - Banbury,2023-08-06 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.88
771028,Heathcote Ave - Banbury,2023-08-06 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.11
771028,Heathcote Ave - Banbury,2023-08-06 00:30:00+00:00,feeder,4.0,N Current (RMS),A,1.3
771028,Heathcote Ave - Banbury,2023-08-06 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,4.2
771028,Heathcote Ave - Banbury,2023-08-06 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,4.1
771028,Heathcote Ave - Banbury,2023-08-06 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.1
771028,Heathcote Ave - Banbury,2023-08-06 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
771028,Heathcote Ave - Banbury,2023-08-06 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.64
771028,Heathcote Ave - Banbury,2023-08-06 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
771028,Heathcote Ave - Banbury,2023-08-06 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.12
771028,Heathcote Ave - Banbury,2023-08-06 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.96
771028,Heathcote Ave - Banbury,2023-08-06 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.53
771028,Heathcote Ave - Banbury,2023-08-06 00:30:00+00:00,feeder,3.0,N Current (RMS),A,1.4
771028,Heathcote Ave - Banbury,2023-08-06 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.7
771028,Heathcote Ave - Banbury,2023-08-06 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.0
771028,Heathcote Ave - Banbury,2023-08-06 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.1
771028,Heathcote Ave - Banbury,2023-08-06 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
771028,Heathcote Ave - Banbury,2023-08-06 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
771028,Heathcote Ave - Banbury,2023-08-06 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
771028,Heathcote Ave - Banbury,2023-08-06 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.91
771028,Heathcote Ave - Banbury,2023-08-06 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
771028,Heathcote Ave - Banbury,2023-08-06 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.58
771028,Heathcote Ave - Banbury,2023-08-06 00:30:00+00:00,feeder,2.0,N Current (RMS),A,1.3
771028,Heathcote Ave - Banbury,2023-08-06 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.7
771028,Heathcote Ave - Banbury,2023-08-06 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.6
771028,Heathcote Ave - Banbury,2023-08-06 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.6
771028,Heathcote Ave - Banbury,2023-08-06 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
771028,Heathcote Ave - Banbury,2023-08-06 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
771028,Heathcote Ave - Banbury,2023-08-06 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
771028,Heathcote Ave - Banbury,2023-08-06 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.15
771028,Heathcote Ave - Banbury,2023-08-06 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.63
771028,Heathcote Ave - Banbury,2023-08-06 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.31
771028,Heathcote Ave - Banbury,2023-08-06 00:30:00+00:00,feeder,1.0,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-06 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.4
771028,Heathcote Ave - Banbury,2023-08-06 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.5
771028,Heathcote Ave - Banbury,2023-08-06 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,28.0
771028,Heathcote Ave - Banbury,2023-08-06 00:30:00+00:00,transformer,,Temperature,C,11.9
771028,Heathcote Ave - Banbury,2023-08-06 00:30:00+00:00,busbar,,L3 Voltage THD,%,3.22
771028,Heathcote Ave - Banbury,2023-08-06 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.85
771028,Heathcote Ave - Banbury,2023-08-06 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.63
771028,Heathcote Ave - Banbury,2023-08-06 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.76
771028,Heathcote Ave - Banbury,2023-08-06 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.77
771028,Heathcote Ave - Banbury,2023-08-06 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.61
771028,Heathcote Ave - Banbury,2023-08-06 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
771028,Heathcote Ave - Banbury,2023-08-06 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
771028,Heathcote Ave - Banbury,2023-08-06 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
771028,Heathcote Ave - Banbury,2023-08-06 00:30:00+00:00,busbar,,L3 Active Power,kW,10.55
771028,Heathcote Ave - Banbury,2023-08-06 00:30:00+00:00,busbar,,L2 Active Power,kW,12.07
771028,Heathcote Ave - Banbury,2023-08-06 00:30:00+00:00,busbar,,L1 Active Power,kW,14.67
771028,Heathcote Ave - Banbury,2023-08-06 00:30:00+00:00,busbar,,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-06 00:30:00+00:00,busbar,,L3 Current (RMS),A,51.0
771028,Heathcote Ave - Banbury,2023-08-06 00:30:00+00:00,busbar,,L2 Current (RMS),A,56.0
771028,Heathcote Ave - Banbury,2023-08-06 00:30:00+00:00,busbar,,L1 Current (RMS),A,66.5
771028,Heathcote Ave - Banbury,2023-08-06 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
771028,Heathcote Ave - Banbury,2023-08-06 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
771028,Heathcote Ave - Banbury,2023-08-06 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.65
771028,Heathcote Ave - Banbury,2023-08-06 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.81
771028,Heathcote Ave - Banbury,2023-08-06 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.19
771028,Heathcote Ave - Banbury,2023-08-06 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.12
771028,Heathcote Ave - Banbury,2023-08-06 00:20:00+00:00,feeder,5.0,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-06 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,9.3
771028,Heathcote Ave - Banbury,2023-08-06 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,14.4
771028,Heathcote Ave - Banbury,2023-08-06 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.8
771028,Heathcote Ave - Banbury,2023-08-06 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
771028,Heathcote Ave - Banbury,2023-08-06 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
771028,Heathcote Ave - Banbury,2023-08-06 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
771028,Heathcote Ave - Banbury,2023-08-06 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.75
771028,Heathcote Ave - Banbury,2023-08-06 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.91
771028,Heathcote Ave - Banbury,2023-08-06 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.35
771028,Heathcote Ave - Banbury,2023-08-06 00:20:00+00:00,feeder,4.0,N Current (RMS),A,1.4
771028,Heathcote Ave - Banbury,2023-08-06 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,3.8
771028,Heathcote Ave - Banbury,2023-08-06 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,4.2
771028,Heathcote Ave - Banbury,2023-08-06 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.9
771028,Heathcote Ave - Banbury,2023-08-06 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
771028,Heathcote Ave - Banbury,2023-08-06 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
771028,Heathcote Ave - Banbury,2023-08-06 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
