Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
771028,Heathcote Ave - Banbury,2023-08-06 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.07
771028,Heathcote Ave - Banbury,2023-08-06 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.14
771028,Heathcote Ave - Banbury,2023-08-06 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.23
771028,Heathcote Ave - Banbury,2023-08-06 00:20:00+00:00,feeder,3.0,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-06 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
771028,Heathcote Ave - Banbury,2023-08-06 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.5
771028,Heathcote Ave - Banbury,2023-08-06 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.6
771028,Heathcote Ave - Banbury,2023-08-06 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
771028,Heathcote Ave - Banbury,2023-08-06 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
771028,Heathcote Ave - Banbury,2023-08-06 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
771028,Heathcote Ave - Banbury,2023-08-06 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.76
771028,Heathcote Ave - Banbury,2023-08-06 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.96
771028,Heathcote Ave - Banbury,2023-08-06 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.29
771028,Heathcote Ave - Banbury,2023-08-06 00:20:00+00:00,feeder,2.0,N Current (RMS),A,1.5
771028,Heathcote Ave - Banbury,2023-08-06 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
771028,Heathcote Ave - Banbury,2023-08-06 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.3
771028,Heathcote Ave - Banbury,2023-08-06 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.9
771028,Heathcote Ave - Banbury,2023-08-06 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
771028,Heathcote Ave - Banbury,2023-08-06 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
771028,Heathcote Ave - Banbury,2023-08-06 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
771028,Heathcote Ave - Banbury,2023-08-06 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.24
771028,Heathcote Ave - Banbury,2023-08-06 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.6
771028,Heathcote Ave - Banbury,2023-08-06 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.92
771028,Heathcote Ave - Banbury,2023-08-06 00:20:00+00:00,feeder,1.0,N Current (RMS),A,1.6
771028,Heathcote Ave - Banbury,2023-08-06 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.2
771028,Heathcote Ave - Banbury,2023-08-06 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.3
771028,Heathcote Ave - Banbury,2023-08-06 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,26.2
771028,Heathcote Ave - Banbury,2023-08-06 00:20:00+00:00,transformer,,Temperature,C,12.0
771028,Heathcote Ave - Banbury,2023-08-06 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.27
771028,Heathcote Ave - Banbury,2023-08-06 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.25
771028,Heathcote Ave - Banbury,2023-08-06 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.66
771028,Heathcote Ave - Banbury,2023-08-06 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.23
771028,Heathcote Ave - Banbury,2023-08-06 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.8
771028,Heathcote Ave - Banbury,2023-08-06 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.19
771028,Heathcote Ave - Banbury,2023-08-06 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
771028,Heathcote Ave - Banbury,2023-08-06 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
771028,Heathcote Ave - Banbury,2023-08-06 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
771028,Heathcote Ave - Banbury,2023-08-06 00:20:00+00:00,busbar,,L3 Active Power,kW,10.64
771028,Heathcote Ave - Banbury,2023-08-06 00:20:00+00:00,busbar,,L2 Active Power,kW,11.79
771028,Heathcote Ave - Banbury,2023-08-06 00:20:00+00:00,busbar,,L1 Active Power,kW,13.91
771028,Heathcote Ave - Banbury,2023-08-06 00:20:00+00:00,busbar,,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-06 00:20:00+00:00,busbar,,L3 Current (RMS),A,51.6
771028,Heathcote Ave - Banbury,2023-08-06 00:20:00+00:00,busbar,,L2 Current (RMS),A,55.2
771028,Heathcote Ave - Banbury,2023-08-06 00:20:00+00:00,busbar,,L1 Current (RMS),A,64.1
771028,Heathcote Ave - Banbury,2023-08-06 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.03
771028,Heathcote Ave - Banbury,2023-08-06 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.76
771028,Heathcote Ave - Banbury,2023-08-06 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.81
771028,Heathcote Ave - Banbury,2023-08-06 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.94
771028,Heathcote Ave - Banbury,2023-08-06 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.44
771028,Heathcote Ave - Banbury,2023-08-06 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.03
771028,Heathcote Ave - Banbury,2023-08-06 00:10:00+00:00,feeder,5.0,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-06 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,10.2
771028,Heathcote Ave - Banbury,2023-08-06 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,15.3
771028,Heathcote Ave - Banbury,2023-08-06 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.8
771028,Heathcote Ave - Banbury,2023-08-06 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
771028,Heathcote Ave - Banbury,2023-08-06 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
771028,Heathcote Ave - Banbury,2023-08-06 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
771028,Heathcote Ave - Banbury,2023-08-06 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.78
771028,Heathcote Ave - Banbury,2023-08-06 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.97
771028,Heathcote Ave - Banbury,2023-08-06 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.42
771028,Heathcote Ave - Banbury,2023-08-06 00:10:00+00:00,feeder,4.0,N Current (RMS),A,1.7
771028,Heathcote Ave - Banbury,2023-08-06 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,4.0
771028,Heathcote Ave - Banbury,2023-08-06 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,4.4
771028,Heathcote Ave - Banbury,2023-08-06 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.1
771028,Heathcote Ave - Banbury,2023-08-06 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
771028,Heathcote Ave - Banbury,2023-08-06 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.77
771028,Heathcote Ave - Banbury,2023-08-06 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
771028,Heathcote Ave - Banbury,2023-08-06 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.97
771028,Heathcote Ave - Banbury,2023-08-06 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.22
771028,Heathcote Ave - Banbury,2023-08-06 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.87
771028,Heathcote Ave - Banbury,2023-08-06 00:10:00+00:00,feeder,3.0,N Current (RMS),A,1.0
771028,Heathcote Ave - Banbury,2023-08-06 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
771028,Heathcote Ave - Banbury,2023-08-06 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.3
771028,Heathcote Ave - Banbury,2023-08-06 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.4
771028,Heathcote Ave - Banbury,2023-08-06 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
771028,Heathcote Ave - Banbury,2023-08-06 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
771028,Heathcote Ave - Banbury,2023-08-06 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
771028,Heathcote Ave - Banbury,2023-08-06 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.84
771028,Heathcote Ave - Banbury,2023-08-06 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.88
771028,Heathcote Ave - Banbury,2023-08-06 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.98
771028,Heathcote Ave - Banbury,2023-08-06 00:10:00+00:00,feeder,2.0,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-06 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
771028,Heathcote Ave - Banbury,2023-08-06 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.3
771028,Heathcote Ave - Banbury,2023-08-06 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.9
771028,Heathcote Ave - Banbury,2023-08-06 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
771028,Heathcote Ave - Banbury,2023-08-06 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
771028,Heathcote Ave - Banbury,2023-08-06 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
771028,Heathcote Ave - Banbury,2023-08-06 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.94
771028,Heathcote Ave - Banbury,2023-08-06 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.36
771028,Heathcote Ave - Banbury,2023-08-06 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.26
771028,Heathcote Ave - Banbury,2023-08-06 00:10:00+00:00,feeder,1.0,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-06 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.1
771028,Heathcote Ave - Banbury,2023-08-06 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.6
771028,Heathcote Ave - Banbury,2023-08-06 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,28.1
771028,Heathcote Ave - Banbury,2023-08-06 00:10:00+00:00,transformer,,Temperature,C,12.1
771028,Heathcote Ave - Banbury,2023-08-06 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.28
771028,Heathcote Ave - Banbury,2023-08-06 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.36
771028,Heathcote Ave - Banbury,2023-08-06 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.67
771028,Heathcote Ave - Banbury,2023-08-06 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.44
771028,Heathcote Ave - Banbury,2023-08-06 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.84
771028,Heathcote Ave - Banbury,2023-08-06 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.32
771028,Heathcote Ave - Banbury,2023-08-06 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
771028,Heathcote Ave - Banbury,2023-08-06 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
771028,Heathcote Ave - Banbury,2023-08-06 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
771028,Heathcote Ave - Banbury,2023-08-06 00:10:00+00:00,busbar,,L3 Active Power,kW,11.47
771028,Heathcote Ave - Banbury,2023-08-06 00:10:00+00:00,busbar,,L2 Active Power,kW,11.87
771028,Heathcote Ave - Banbury,2023-08-06 00:10:00+00:00,busbar,,L1 Active Power,kW,12.56
771028,Heathcote Ave - Banbury,2023-08-06 00:10:00+00:00,busbar,,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-06 00:10:00+00:00,busbar,,L3 Current (RMS),A,55.2
771028,Heathcote Ave - Banbury,2023-08-06 00:10:00+00:00,busbar,,L2 Current (RMS),A,56.3
771028,Heathcote Ave - Banbury,2023-08-06 00:10:00+00:00,busbar,,L1 Current (RMS),A,59.9
771028,Heathcote Ave - Banbury,2023-08-06 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.1
771028,Heathcote Ave - Banbury,2023-08-06 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
771028,Heathcote Ave - Banbury,2023-08-06 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.72
771028,Heathcote Ave - Banbury,2023-08-06 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.74
771028,Heathcote Ave - Banbury,2023-08-06 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.76
771028,Heathcote Ave - Banbury,2023-08-06 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
771028,Heathcote Ave - Banbury,2023-08-06 00:00:00+00:00,feeder,5.0,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-06 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,9.7
771028,Heathcote Ave - Banbury,2023-08-06 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,16.9
771028,Heathcote Ave - Banbury,2023-08-06 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.6
771028,Heathcote Ave - Banbury,2023-08-06 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
771028,Heathcote Ave - Banbury,2023-08-06 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
771028,Heathcote Ave - Banbury,2023-08-06 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.09
771028,Heathcote Ave - Banbury,2023-08-06 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.75
771028,Heathcote Ave - Banbury,2023-08-06 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.97
771028,Heathcote Ave - Banbury,2023-08-06 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.5
771028,Heathcote Ave - Banbury,2023-08-06 00:00:00+00:00,feeder,4.0,N Current (RMS),A,1.6
771028,Heathcote Ave - Banbury,2023-08-06 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,3.8
771028,Heathcote Ave - Banbury,2023-08-06 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,4.4
771028,Heathcote Ave - Banbury,2023-08-06 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.5
771028,Heathcote Ave - Banbury,2023-08-06 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
771028,Heathcote Ave - Banbury,2023-08-06 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.79
771028,Heathcote Ave - Banbury,2023-08-06 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
771028,Heathcote Ave - Banbury,2023-08-06 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.24
771028,Heathcote Ave - Banbury,2023-08-06 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.21
771028,Heathcote Ave - Banbury,2023-08-06 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.71
771028,Heathcote Ave - Banbury,2023-08-06 00:00:00+00:00,feeder,3.0,N Current (RMS),A,0.9
771028,Heathcote Ave - Banbury,2023-08-06 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
771028,Heathcote Ave - Banbury,2023-08-06 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.2
771028,Heathcote Ave - Banbury,2023-08-06 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.4
771028,Heathcote Ave - Banbury,2023-08-06 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
771028,Heathcote Ave - Banbury,2023-08-06 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
771028,Heathcote Ave - Banbury,2023-08-06 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
771028,Heathcote Ave - Banbury,2023-08-06 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.15
771028,Heathcote Ave - Banbury,2023-08-06 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.91
771028,Heathcote Ave - Banbury,2023-08-06 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.14
771028,Heathcote Ave - Banbury,2023-08-06 00:00:00+00:00,feeder,2.0,N Current (RMS),A,1.7
771028,Heathcote Ave - Banbury,2023-08-06 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.8
771028,Heathcote Ave - Banbury,2023-08-06 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
771028,Heathcote Ave - Banbury,2023-08-06 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.6
771028,Heathcote Ave - Banbury,2023-08-06 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
771028,Heathcote Ave - Banbury,2023-08-06 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
771028,Heathcote Ave - Banbury,2023-08-06 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
771028,Heathcote Ave - Banbury,2023-08-06 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.94
771028,Heathcote Ave - Banbury,2023-08-06 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.55
771028,Heathcote Ave - Banbury,2023-08-06 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.5
771028,Heathcote Ave - Banbury,2023-08-06 00:00:00+00:00,feeder,1.0,N Current (RMS),A,3.2
771028,Heathcote Ave - Banbury,2023-08-06 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.3
771028,Heathcote Ave - Banbury,2023-08-06 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.9
771028,Heathcote Ave - Banbury,2023-08-06 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,40.7
771028,Heathcote Ave - Banbury,2023-08-06 00:00:00+00:00,transformer,,Temperature,C,12.2
771028,Heathcote Ave - Banbury,2023-08-06 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.27
771028,Heathcote Ave - Banbury,2023-08-06 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.15
771028,Heathcote Ave - Banbury,2023-08-06 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.63
771028,Heathcote Ave - Banbury,2023-08-06 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.21
771028,Heathcote Ave - Banbury,2023-08-06 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.82
771028,Heathcote Ave - Banbury,2023-08-06 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.08
771028,Heathcote Ave - Banbury,2023-08-06 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
771028,Heathcote Ave - Banbury,2023-08-06 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
771028,Heathcote Ave - Banbury,2023-08-06 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
771028,Heathcote Ave - Banbury,2023-08-06 00:00:00+00:00,busbar,,L3 Active Power,kW,12.82
771028,Heathcote Ave - Banbury,2023-08-06 00:00:00+00:00,busbar,,L2 Active Power,kW,12.39
771028,Heathcote Ave - Banbury,2023-08-06 00:00:00+00:00,busbar,,L1 Active Power,kW,15.86
771028,Heathcote Ave - Banbury,2023-08-06 00:00:00+00:00,busbar,,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-06 00:00:00+00:00,busbar,,L3 Current (RMS),A,60.4
771028,Heathcote Ave - Banbury,2023-08-06 00:00:00+00:00,busbar,,L2 Current (RMS),A,58.0
771028,Heathcote Ave - Banbury,2023-08-06 00:00:00+00:00,busbar,,L1 Current (RMS),A,71.6
771028,Heathcote Ave - Banbury,2023-08-07 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.1
771028,Heathcote Ave - Banbury,2023-08-07 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.02
771028,Heathcote Ave - Banbury,2023-08-07 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.41
771028,Heathcote Ave - Banbury,2023-08-07 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.77
771028,Heathcote Ave - Banbury,2023-08-07 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.79
771028,Heathcote Ave - Banbury,2023-08-07 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.39
771028,Heathcote Ave - Banbury,2023-08-07 23:50:00+00:00,feeder,5.0,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-07 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,9.6
771028,Heathcote Ave - Banbury,2023-08-07 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,16.8
771028,Heathcote Ave - Banbury,2023-08-07 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.6
771028,Heathcote Ave - Banbury,2023-08-07 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
771028,Heathcote Ave - Banbury,2023-08-07 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
771028,Heathcote Ave - Banbury,2023-08-07 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
771028,Heathcote Ave - Banbury,2023-08-07 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.83
771028,Heathcote Ave - Banbury,2023-08-07 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.12
771028,Heathcote Ave - Banbury,2023-08-07 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.44
771028,Heathcote Ave - Banbury,2023-08-07 23:50:00+00:00,feeder,4.0,N Current (RMS),A,1.4
771028,Heathcote Ave - Banbury,2023-08-07 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,4.5
771028,Heathcote Ave - Banbury,2023-08-07 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,5.2
771028,Heathcote Ave - Banbury,2023-08-07 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,6.4
771028,Heathcote Ave - Banbury,2023-08-07 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
771028,Heathcote Ave - Banbury,2023-08-07 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.67
771028,Heathcote Ave - Banbury,2023-08-07 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
771028,Heathcote Ave - Banbury,2023-08-07 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.38
771028,Heathcote Ave - Banbury,2023-08-07 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.08
771028,Heathcote Ave - Banbury,2023-08-07 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.54
771028,Heathcote Ave - Banbury,2023-08-07 23:50:00+00:00,feeder,3.0,N Current (RMS),A,0.8
771028,Heathcote Ave - Banbury,2023-08-07 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.8
771028,Heathcote Ave - Banbury,2023-08-07 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.2
771028,Heathcote Ave - Banbury,2023-08-07 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.6
771028,Heathcote Ave - Banbury,2023-08-07 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
771028,Heathcote Ave - Banbury,2023-08-07 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
771028,Heathcote Ave - Banbury,2023-08-07 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
771028,Heathcote Ave - Banbury,2023-08-07 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.98
771028,Heathcote Ave - Banbury,2023-08-07 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.07
771028,Heathcote Ave - Banbury,2023-08-07 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.73
771028,Heathcote Ave - Banbury,2023-08-07 23:50:00+00:00,feeder,2.0,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-07 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.4
771028,Heathcote Ave - Banbury,2023-08-07 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.3
771028,Heathcote Ave - Banbury,2023-08-07 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.8
771028,Heathcote Ave - Banbury,2023-08-07 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
771028,Heathcote Ave - Banbury,2023-08-07 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
771028,Heathcote Ave - Banbury,2023-08-07 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
771028,Heathcote Ave - Banbury,2023-08-07 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.28
771028,Heathcote Ave - Banbury,2023-08-07 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.86
771028,Heathcote Ave - Banbury,2023-08-07 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.06
771028,Heathcote Ave - Banbury,2023-08-07 23:50:00+00:00,feeder,1.0,N Current (RMS),A,3.0
771028,Heathcote Ave - Banbury,2023-08-07 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.9
771028,Heathcote Ave - Banbury,2023-08-07 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.8
771028,Heathcote Ave - Banbury,2023-08-07 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,35.4
771028,Heathcote Ave - Banbury,2023-08-07 23:50:00+00:00,transformer,,Temperature,C,14.4
771028,Heathcote Ave - Banbury,2023-08-07 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.74
771028,Heathcote Ave - Banbury,2023-08-07 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.71
771028,Heathcote Ave - Banbury,2023-08-07 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.24
771028,Heathcote Ave - Banbury,2023-08-07 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.69
771028,Heathcote Ave - Banbury,2023-08-07 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.21
771028,Heathcote Ave - Banbury,2023-08-07 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.87
771028,Heathcote Ave - Banbury,2023-08-07 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
771028,Heathcote Ave - Banbury,2023-08-07 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
771028,Heathcote Ave - Banbury,2023-08-07 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
771028,Heathcote Ave - Banbury,2023-08-07 23:50:00+00:00,busbar,,L3 Active Power,kW,11.25
771028,Heathcote Ave - Banbury,2023-08-07 23:50:00+00:00,busbar,,L2 Active Power,kW,12.92
771028,Heathcote Ave - Banbury,2023-08-07 23:50:00+00:00,busbar,,L1 Active Power,kW,16.16
771028,Heathcote Ave - Banbury,2023-08-07 23:50:00+00:00,busbar,,N Current (RMS),A,1.3
771028,Heathcote Ave - Banbury,2023-08-07 23:50:00+00:00,busbar,,L3 Current (RMS),A,54.7
771028,Heathcote Ave - Banbury,2023-08-07 23:50:00+00:00,busbar,,L2 Current (RMS),A,60.6
771028,Heathcote Ave - Banbury,2023-08-07 23:50:00+00:00,busbar,,L1 Current (RMS),A,73.2
771028,Heathcote Ave - Banbury,2023-08-07 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.16
771028,Heathcote Ave - Banbury,2023-08-07 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
771028,Heathcote Ave - Banbury,2023-08-07 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.33
771028,Heathcote Ave - Banbury,2023-08-07 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.75
771028,Heathcote Ave - Banbury,2023-08-07 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.61
771028,Heathcote Ave - Banbury,2023-08-07 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.5
771028,Heathcote Ave - Banbury,2023-08-07 23:40:00+00:00,feeder,5.0,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-07 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,9.8
771028,Heathcote Ave - Banbury,2023-08-07 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,16.1
771028,Heathcote Ave - Banbury,2023-08-07 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.9
771028,Heathcote Ave - Banbury,2023-08-07 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
771028,Heathcote Ave - Banbury,2023-08-07 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
771028,Heathcote Ave - Banbury,2023-08-07 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
771028,Heathcote Ave - Banbury,2023-08-07 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.15
771028,Heathcote Ave - Banbury,2023-08-07 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.06
771028,Heathcote Ave - Banbury,2023-08-07 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.29
771028,Heathcote Ave - Banbury,2023-08-07 23:40:00+00:00,feeder,4.0,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-07 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,6.8
771028,Heathcote Ave - Banbury,2023-08-07 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,5.0
771028,Heathcote Ave - Banbury,2023-08-07 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.9
771028,Heathcote Ave - Banbury,2023-08-07 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
771028,Heathcote Ave - Banbury,2023-08-07 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
771028,Heathcote Ave - Banbury,2023-08-07 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
771028,Heathcote Ave - Banbury,2023-08-07 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.24
771028,Heathcote Ave - Banbury,2023-08-07 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.63
771028,Heathcote Ave - Banbury,2023-08-07 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.73
771028,Heathcote Ave - Banbury,2023-08-07 23:40:00+00:00,feeder,3.0,N Current (RMS),A,1.0
771028,Heathcote Ave - Banbury,2023-08-07 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.6
771028,Heathcote Ave - Banbury,2023-08-07 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.7
771028,Heathcote Ave - Banbury,2023-08-07 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.1
771028,Heathcote Ave - Banbury,2023-08-07 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
771028,Heathcote Ave - Banbury,2023-08-07 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
771028,Heathcote Ave - Banbury,2023-08-07 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
771028,Heathcote Ave - Banbury,2023-08-07 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.04
771028,Heathcote Ave - Banbury,2023-08-07 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.05
771028,Heathcote Ave - Banbury,2023-08-07 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.72
771028,Heathcote Ave - Banbury,2023-08-07 23:40:00+00:00,feeder,2.0,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-07 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.8
771028,Heathcote Ave - Banbury,2023-08-07 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.3
771028,Heathcote Ave - Banbury,2023-08-07 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.6
771028,Heathcote Ave - Banbury,2023-08-07 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
771028,Heathcote Ave - Banbury,2023-08-07 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
771028,Heathcote Ave - Banbury,2023-08-07 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
771028,Heathcote Ave - Banbury,2023-08-07 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.43
771028,Heathcote Ave - Banbury,2023-08-07 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.9
771028,Heathcote Ave - Banbury,2023-08-07 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.36
771028,Heathcote Ave - Banbury,2023-08-07 23:40:00+00:00,feeder,1.0,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-07 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.4
771028,Heathcote Ave - Banbury,2023-08-07 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.1
771028,Heathcote Ave - Banbury,2023-08-07 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,30.4
771028,Heathcote Ave - Banbury,2023-08-07 23:40:00+00:00,transformer,,Temperature,C,14.6
771028,Heathcote Ave - Banbury,2023-08-07 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.74
771028,Heathcote Ave - Banbury,2023-08-07 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.64
771028,Heathcote Ave - Banbury,2023-08-07 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.22
771028,Heathcote Ave - Banbury,2023-08-07 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.62
771028,Heathcote Ave - Banbury,2023-08-07 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.2
771028,Heathcote Ave - Banbury,2023-08-07 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.83
771028,Heathcote Ave - Banbury,2023-08-07 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
771028,Heathcote Ave - Banbury,2023-08-07 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
771028,Heathcote Ave - Banbury,2023-08-07 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
771028,Heathcote Ave - Banbury,2023-08-07 23:40:00+00:00,busbar,,L3 Active Power,kW,11.62
771028,Heathcote Ave - Banbury,2023-08-07 23:40:00+00:00,busbar,,L2 Active Power,kW,13.25
771028,Heathcote Ave - Banbury,2023-08-07 23:40:00+00:00,busbar,,L1 Active Power,kW,14.61
771028,Heathcote Ave - Banbury,2023-08-07 23:40:00+00:00,busbar,,N Current (RMS),A,1.3
771028,Heathcote Ave - Banbury,2023-08-07 23:40:00+00:00,busbar,,L3 Current (RMS),A,57.1
771028,Heathcote Ave - Banbury,2023-08-07 23:40:00+00:00,busbar,,L2 Current (RMS),A,61.8
771028,Heathcote Ave - Banbury,2023-08-07 23:40:00+00:00,busbar,,L1 Current (RMS),A,68.5
771028,Heathcote Ave - Banbury,2023-08-07 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.2
771028,Heathcote Ave - Banbury,2023-08-07 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
771028,Heathcote Ave - Banbury,2023-08-07 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
771028,Heathcote Ave - Banbury,2023-08-07 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.77
771028,Heathcote Ave - Banbury,2023-08-07 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.53
771028,Heathcote Ave - Banbury,2023-08-07 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.44
771028,Heathcote Ave - Banbury,2023-08-07 23:30:00+00:00,feeder,5.0,N Current (RMS),A,2.6
771028,Heathcote Ave - Banbury,2023-08-07 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,10.2
771028,Heathcote Ave - Banbury,2023-08-07 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,15.8
771028,Heathcote Ave - Banbury,2023-08-07 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.7
771028,Heathcote Ave - Banbury,2023-08-07 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
771028,Heathcote Ave - Banbury,2023-08-07 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
771028,Heathcote Ave - Banbury,2023-08-07 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.04
771028,Heathcote Ave - Banbury,2023-08-07 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.67
771028,Heathcote Ave - Banbury,2023-08-07 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.98
771028,Heathcote Ave - Banbury,2023-08-07 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.13
771028,Heathcote Ave - Banbury,2023-08-07 23:30:00+00:00,feeder,4.0,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-07 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,3.8
771028,Heathcote Ave - Banbury,2023-08-07 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,4.8
771028,Heathcote Ave - Banbury,2023-08-07 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,10.1
771028,Heathcote Ave - Banbury,2023-08-07 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
771028,Heathcote Ave - Banbury,2023-08-07 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
771028,Heathcote Ave - Banbury,2023-08-07 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
771028,Heathcote Ave - Banbury,2023-08-07 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.4
771028,Heathcote Ave - Banbury,2023-08-07 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.08
771028,Heathcote Ave - Banbury,2023-08-07 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.89
771028,Heathcote Ave - Banbury,2023-08-07 23:30:00+00:00,feeder,3.0,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-07 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.0
771028,Heathcote Ave - Banbury,2023-08-07 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,27.4
771028,Heathcote Ave - Banbury,2023-08-07 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.9
771028,Heathcote Ave - Banbury,2023-08-07 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
771028,Heathcote Ave - Banbury,2023-08-07 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
771028,Heathcote Ave - Banbury,2023-08-07 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
771028,Heathcote Ave - Banbury,2023-08-07 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.92
771028,Heathcote Ave - Banbury,2023-08-07 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.06
771028,Heathcote Ave - Banbury,2023-08-07 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.79
771028,Heathcote Ave - Banbury,2023-08-07 23:30:00+00:00,feeder,2.0,N Current (RMS),A,1.3
771028,Heathcote Ave - Banbury,2023-08-07 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
771028,Heathcote Ave - Banbury,2023-08-07 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.3
771028,Heathcote Ave - Banbury,2023-08-07 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.8
771028,Heathcote Ave - Banbury,2023-08-07 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
771028,Heathcote Ave - Banbury,2023-08-07 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
771028,Heathcote Ave - Banbury,2023-08-07 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
771028,Heathcote Ave - Banbury,2023-08-07 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.5
771028,Heathcote Ave - Banbury,2023-08-07 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.42
771028,Heathcote Ave - Banbury,2023-08-07 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.14
771028,Heathcote Ave - Banbury,2023-08-07 23:30:00+00:00,feeder,1.0,N Current (RMS),A,1.5
771028,Heathcote Ave - Banbury,2023-08-07 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
771028,Heathcote Ave - Banbury,2023-08-07 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
771028,Heathcote Ave - Banbury,2023-08-07 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.2
771028,Heathcote Ave - Banbury,2023-08-07 23:30:00+00:00,transformer,,Temperature,C,14.8
771028,Heathcote Ave - Banbury,2023-08-07 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.72
771028,Heathcote Ave - Banbury,2023-08-07 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.58
771028,Heathcote Ave - Banbury,2023-08-07 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.21
771028,Heathcote Ave - Banbury,2023-08-07 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.53
771028,Heathcote Ave - Banbury,2023-08-07 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.2
771028,Heathcote Ave - Banbury,2023-08-07 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.74
771028,Heathcote Ave - Banbury,2023-08-07 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
771028,Heathcote Ave - Banbury,2023-08-07 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
771028,Heathcote Ave - Banbury,2023-08-07 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
771028,Heathcote Ave - Banbury,2023-08-07 23:30:00+00:00,busbar,,L3 Active Power,kW,10.26
771028,Heathcote Ave - Banbury,2023-08-07 23:30:00+00:00,busbar,,L2 Active Power,kW,14.08
771028,Heathcote Ave - Banbury,2023-08-07 23:30:00+00:00,busbar,,L1 Active Power,kW,13.4
771028,Heathcote Ave - Banbury,2023-08-07 23:30:00+00:00,busbar,,N Current (RMS),A,1.4
771028,Heathcote Ave - Banbury,2023-08-07 23:30:00+00:00,busbar,,L3 Current (RMS),A,51.8
771028,Heathcote Ave - Banbury,2023-08-07 23:30:00+00:00,busbar,,L2 Current (RMS),A,66.8
771028,Heathcote Ave - Banbury,2023-08-07 23:30:00+00:00,busbar,,L1 Current (RMS),A,63.5
771028,Heathcote Ave - Banbury,2023-08-07 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.11
771028,Heathcote Ave - Banbury,2023-08-07 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.36
771028,Heathcote Ave - Banbury,2023-08-07 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.42
771028,Heathcote Ave - Banbury,2023-08-07 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.97
771028,Heathcote Ave - Banbury,2023-08-07 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.49
771028,Heathcote Ave - Banbury,2023-08-07 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.22
771028,Heathcote Ave - Banbury,2023-08-07 23:20:00+00:00,feeder,5.0,N Current (RMS),A,2.9
771028,Heathcote Ave - Banbury,2023-08-07 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,10.6
771028,Heathcote Ave - Banbury,2023-08-07 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,15.8
771028,Heathcote Ave - Banbury,2023-08-07 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.0
771028,Heathcote Ave - Banbury,2023-08-07 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
771028,Heathcote Ave - Banbury,2023-08-07 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
771028,Heathcote Ave - Banbury,2023-08-07 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.12
771028,Heathcote Ave - Banbury,2023-08-07 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.9
771028,Heathcote Ave - Banbury,2023-08-07 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.13
771028,Heathcote Ave - Banbury,2023-08-07 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.47
771028,Heathcote Ave - Banbury,2023-08-07 23:20:00+00:00,feeder,4.0,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-07 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,4.8
771028,Heathcote Ave - Banbury,2023-08-07 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,5.3
771028,Heathcote Ave - Banbury,2023-08-07 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,15.1
771028,Heathcote Ave - Banbury,2023-08-07 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
771028,Heathcote Ave - Banbury,2023-08-07 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.52
771028,Heathcote Ave - Banbury,2023-08-07 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
771028,Heathcote Ave - Banbury,2023-08-07 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.66
771028,Heathcote Ave - Banbury,2023-08-07 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.38
771028,Heathcote Ave - Banbury,2023-08-07 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.03
771028,Heathcote Ave - Banbury,2023-08-07 23:20:00+00:00,feeder,3.0,N Current (RMS),A,0.9
771028,Heathcote Ave - Banbury,2023-08-07 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.7
771028,Heathcote Ave - Banbury,2023-08-07 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
771028,Heathcote Ave - Banbury,2023-08-07 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.3
771028,Heathcote Ave - Banbury,2023-08-07 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
771028,Heathcote Ave - Banbury,2023-08-07 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
771028,Heathcote Ave - Banbury,2023-08-07 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
771028,Heathcote Ave - Banbury,2023-08-07 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.15
771028,Heathcote Ave - Banbury,2023-08-07 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.96
771028,Heathcote Ave - Banbury,2023-08-07 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.01
771028,Heathcote Ave - Banbury,2023-08-07 23:20:00+00:00,feeder,2.0,N Current (RMS),A,1.0
771028,Heathcote Ave - Banbury,2023-08-07 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.9
771028,Heathcote Ave - Banbury,2023-08-07 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
771028,Heathcote Ave - Banbury,2023-08-07 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.2
771028,Heathcote Ave - Banbury,2023-08-07 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
771028,Heathcote Ave - Banbury,2023-08-07 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
771028,Heathcote Ave - Banbury,2023-08-07 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
771028,Heathcote Ave - Banbury,2023-08-07 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.72
771028,Heathcote Ave - Banbury,2023-08-07 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.46
771028,Heathcote Ave - Banbury,2023-08-07 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.09
771028,Heathcote Ave - Banbury,2023-08-07 23:20:00+00:00,feeder,1.0,N Current (RMS),A,1.3
771028,Heathcote Ave - Banbury,2023-08-07 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.1
771028,Heathcote Ave - Banbury,2023-08-07 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.8
771028,Heathcote Ave - Banbury,2023-08-07 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.3
771028,Heathcote Ave - Banbury,2023-08-07 23:20:00+00:00,transformer,,Temperature,C,14.9
771028,Heathcote Ave - Banbury,2023-08-07 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.73
771028,Heathcote Ave - Banbury,2023-08-07 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.11
771028,Heathcote Ave - Banbury,2023-08-07 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.2
771028,Heathcote Ave - Banbury,2023-08-07 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.02
771028,Heathcote Ave - Banbury,2023-08-07 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.2
771028,Heathcote Ave - Banbury,2023-08-07 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.25
771028,Heathcote Ave - Banbury,2023-08-07 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
771028,Heathcote Ave - Banbury,2023-08-07 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
771028,Heathcote Ave - Banbury,2023-08-07 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
771028,Heathcote Ave - Banbury,2023-08-07 23:20:00+00:00,busbar,,L3 Active Power,kW,11.4
771028,Heathcote Ave - Banbury,2023-08-07 23:20:00+00:00,busbar,,L2 Active Power,kW,12.42
771028,Heathcote Ave - Banbury,2023-08-07 23:20:00+00:00,busbar,,L1 Active Power,kW,14.82
771028,Heathcote Ave - Banbury,2023-08-07 23:20:00+00:00,busbar,,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-07 23:20:00+00:00,busbar,,L3 Current (RMS),A,55.4
771028,Heathcote Ave - Banbury,2023-08-07 23:20:00+00:00,busbar,,L2 Current (RMS),A,59.1
771028,Heathcote Ave - Banbury,2023-08-07 23:20:00+00:00,busbar,,L1 Current (RMS),A,69.4
771028,Heathcote Ave - Banbury,2023-08-07 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.06
771028,Heathcote Ave - Banbury,2023-08-07 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.45
771028,Heathcote Ave - Banbury,2023-08-07 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.48
771028,Heathcote Ave - Banbury,2023-08-07 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.14
771028,Heathcote Ave - Banbury,2023-08-07 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.53
771028,Heathcote Ave - Banbury,2023-08-07 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.18
771028,Heathcote Ave - Banbury,2023-08-07 23:10:00+00:00,feeder,5.0,N Current (RMS),A,2.8
771028,Heathcote Ave - Banbury,2023-08-07 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,11.2
771028,Heathcote Ave - Banbury,2023-08-07 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,16.0
771028,Heathcote Ave - Banbury,2023-08-07 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.9
771028,Heathcote Ave - Banbury,2023-08-07 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
771028,Heathcote Ave - Banbury,2023-08-07 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
771028,Heathcote Ave - Banbury,2023-08-07 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.2
771028,Heathcote Ave - Banbury,2023-08-07 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.98
771028,Heathcote Ave - Banbury,2023-08-07 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.04
771028,Heathcote Ave - Banbury,2023-08-07 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.92
771028,Heathcote Ave - Banbury,2023-08-07 23:10:00+00:00,feeder,4.0,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-07 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,5.1
771028,Heathcote Ave - Banbury,2023-08-07 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,4.9
771028,Heathcote Ave - Banbury,2023-08-07 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,13.2
771028,Heathcote Ave - Banbury,2023-08-07 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
771028,Heathcote Ave - Banbury,2023-08-07 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
771028,Heathcote Ave - Banbury,2023-08-07 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
771028,Heathcote Ave - Banbury,2023-08-07 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.72
771028,Heathcote Ave - Banbury,2023-08-07 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.77
771028,Heathcote Ave - Banbury,2023-08-07 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.76
771028,Heathcote Ave - Banbury,2023-08-07 23:10:00+00:00,feeder,3.0,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-07 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.9
771028,Heathcote Ave - Banbury,2023-08-07 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
771028,Heathcote Ave - Banbury,2023-08-07 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,27.4
771028,Heathcote Ave - Banbury,2023-08-07 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
771028,Heathcote Ave - Banbury,2023-08-07 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
771028,Heathcote Ave - Banbury,2023-08-07 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
771028,Heathcote Ave - Banbury,2023-08-07 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.94
771028,Heathcote Ave - Banbury,2023-08-07 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.88
771028,Heathcote Ave - Banbury,2023-08-07 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.69
771028,Heathcote Ave - Banbury,2023-08-07 23:10:00+00:00,feeder,2.0,N Current (RMS),A,1.3
771028,Heathcote Ave - Banbury,2023-08-07 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
771028,Heathcote Ave - Banbury,2023-08-07 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.8
771028,Heathcote Ave - Banbury,2023-08-07 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.4
771028,Heathcote Ave - Banbury,2023-08-07 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
771028,Heathcote Ave - Banbury,2023-08-07 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
771028,Heathcote Ave - Banbury,2023-08-07 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
771028,Heathcote Ave - Banbury,2023-08-07 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.98
771028,Heathcote Ave - Banbury,2023-08-07 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.45
771028,Heathcote Ave - Banbury,2023-08-07 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.88
771028,Heathcote Ave - Banbury,2023-08-07 23:10:00+00:00,feeder,1.0,N Current (RMS),A,1.5
771028,Heathcote Ave - Banbury,2023-08-07 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.9
771028,Heathcote Ave - Banbury,2023-08-07 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.1
771028,Heathcote Ave - Banbury,2023-08-07 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.2
771028,Heathcote Ave - Banbury,2023-08-07 23:10:00+00:00,transformer,,Temperature,C,15.0
771028,Heathcote Ave - Banbury,2023-08-07 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.78
771028,Heathcote Ave - Banbury,2023-08-07 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.0
771028,Heathcote Ave - Banbury,2023-08-07 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.2
771028,Heathcote Ave - Banbury,2023-08-07 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.85
771028,Heathcote Ave - Banbury,2023-08-07 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.23
771028,Heathcote Ave - Banbury,2023-08-07 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.11
771028,Heathcote Ave - Banbury,2023-08-07 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
771028,Heathcote Ave - Banbury,2023-08-07 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
771028,Heathcote Ave - Banbury,2023-08-07 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
771028,Heathcote Ave - Banbury,2023-08-07 23:10:00+00:00,busbar,,L3 Active Power,kW,11.77
771028,Heathcote Ave - Banbury,2023-08-07 23:10:00+00:00,busbar,,L2 Active Power,kW,12.68
771028,Heathcote Ave - Banbury,2023-08-07 23:10:00+00:00,busbar,,L1 Active Power,kW,17.43
771028,Heathcote Ave - Banbury,2023-08-07 23:10:00+00:00,busbar,,N Current (RMS),A,1.3
771028,Heathcote Ave - Banbury,2023-08-07 23:10:00+00:00,busbar,,L3 Current (RMS),A,57.0
771028,Heathcote Ave - Banbury,2023-08-07 23:10:00+00:00,busbar,,L2 Current (RMS),A,60.2
771028,Heathcote Ave - Banbury,2023-08-07 23:10:00+00:00,busbar,,L1 Current (RMS),A,80.1
771028,Heathcote Ave - Banbury,2023-08-07 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.17
