Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
771028,Heathcote Ave - Banbury,2023-08-07 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
771028,Heathcote Ave - Banbury,2023-08-07 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.85
771028,Heathcote Ave - Banbury,2023-08-07 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.96
771028,Heathcote Ave - Banbury,2023-08-07 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.94
771028,Heathcote Ave - Banbury,2023-08-07 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.93
771028,Heathcote Ave - Banbury,2023-08-07 23:00:00+00:00,feeder,5.0,N Current (RMS),A,3.2
771028,Heathcote Ave - Banbury,2023-08-07 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,10.5
771028,Heathcote Ave - Banbury,2023-08-07 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,17.6
771028,Heathcote Ave - Banbury,2023-08-07 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.9
771028,Heathcote Ave - Banbury,2023-08-07 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
771028,Heathcote Ave - Banbury,2023-08-07 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
771028,Heathcote Ave - Banbury,2023-08-07 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
771028,Heathcote Ave - Banbury,2023-08-07 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.24
771028,Heathcote Ave - Banbury,2023-08-07 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.04
771028,Heathcote Ave - Banbury,2023-08-07 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.14
771028,Heathcote Ave - Banbury,2023-08-07 23:00:00+00:00,feeder,4.0,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-07 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,5.7
771028,Heathcote Ave - Banbury,2023-08-07 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,4.9
771028,Heathcote Ave - Banbury,2023-08-07 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,10.3
771028,Heathcote Ave - Banbury,2023-08-07 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
771028,Heathcote Ave - Banbury,2023-08-07 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.42
771028,Heathcote Ave - Banbury,2023-08-07 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
771028,Heathcote Ave - Banbury,2023-08-07 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.92
771028,Heathcote Ave - Banbury,2023-08-07 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.22
771028,Heathcote Ave - Banbury,2023-08-07 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.66
771028,Heathcote Ave - Banbury,2023-08-07 23:00:00+00:00,feeder,3.0,N Current (RMS),A,2.6
771028,Heathcote Ave - Banbury,2023-08-07 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.6
771028,Heathcote Ave - Banbury,2023-08-07 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.1
771028,Heathcote Ave - Banbury,2023-08-07 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,34.0
771028,Heathcote Ave - Banbury,2023-08-07 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
771028,Heathcote Ave - Banbury,2023-08-07 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
771028,Heathcote Ave - Banbury,2023-08-07 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
771028,Heathcote Ave - Banbury,2023-08-07 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.12
771028,Heathcote Ave - Banbury,2023-08-07 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.1
771028,Heathcote Ave - Banbury,2023-08-07 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.43
771028,Heathcote Ave - Banbury,2023-08-07 23:00:00+00:00,feeder,2.0,N Current (RMS),A,5.3
771028,Heathcote Ave - Banbury,2023-08-07 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.9
771028,Heathcote Ave - Banbury,2023-08-07 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.5
771028,Heathcote Ave - Banbury,2023-08-07 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,54.4
771028,Heathcote Ave - Banbury,2023-08-07 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
771028,Heathcote Ave - Banbury,2023-08-07 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
771028,Heathcote Ave - Banbury,2023-08-07 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
771028,Heathcote Ave - Banbury,2023-08-07 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.96
771028,Heathcote Ave - Banbury,2023-08-07 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.36
771028,Heathcote Ave - Banbury,2023-08-07 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.9
771028,Heathcote Ave - Banbury,2023-08-07 23:00:00+00:00,feeder,1.0,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-07 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.1
771028,Heathcote Ave - Banbury,2023-08-07 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.8
771028,Heathcote Ave - Banbury,2023-08-07 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.5
771028,Heathcote Ave - Banbury,2023-08-07 23:00:00+00:00,transformer,,Temperature,C,15.1
771028,Heathcote Ave - Banbury,2023-08-07 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.78
771028,Heathcote Ave - Banbury,2023-08-07 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.08
771028,Heathcote Ave - Banbury,2023-08-07 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.21
771028,Heathcote Ave - Banbury,2023-08-07 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.9
771028,Heathcote Ave - Banbury,2023-08-07 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.24
771028,Heathcote Ave - Banbury,2023-08-07 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.87
771028,Heathcote Ave - Banbury,2023-08-07 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
771028,Heathcote Ave - Banbury,2023-08-07 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
771028,Heathcote Ave - Banbury,2023-08-07 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
771028,Heathcote Ave - Banbury,2023-08-07 23:00:00+00:00,busbar,,L3 Active Power,kW,14.2
771028,Heathcote Ave - Banbury,2023-08-07 23:00:00+00:00,busbar,,L2 Active Power,kW,15.66
771028,Heathcote Ave - Banbury,2023-08-07 23:00:00+00:00,busbar,,L1 Active Power,kW,27.06
771028,Heathcote Ave - Banbury,2023-08-07 23:00:00+00:00,busbar,,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-07 23:00:00+00:00,busbar,,L3 Current (RMS),A,66.0
771028,Heathcote Ave - Banbury,2023-08-07 23:00:00+00:00,busbar,,L2 Current (RMS),A,71.6
771028,Heathcote Ave - Banbury,2023-08-07 23:00:00+00:00,busbar,,L1 Current (RMS),A,119.3
771028,Heathcote Ave - Banbury,2023-08-07 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.24
771028,Heathcote Ave - Banbury,2023-08-07 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.35
771028,Heathcote Ave - Banbury,2023-08-07 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.75
771028,Heathcote Ave - Banbury,2023-08-07 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.95
771028,Heathcote Ave - Banbury,2023-08-07 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.63
771028,Heathcote Ave - Banbury,2023-08-07 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.17
771028,Heathcote Ave - Banbury,2023-08-07 22:50:00+00:00,feeder,5.0,N Current (RMS),A,2.6
771028,Heathcote Ave - Banbury,2023-08-07 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,10.6
771028,Heathcote Ave - Banbury,2023-08-07 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,16.3
771028,Heathcote Ave - Banbury,2023-08-07 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.4
771028,Heathcote Ave - Banbury,2023-08-07 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
771028,Heathcote Ave - Banbury,2023-08-07 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
771028,Heathcote Ave - Banbury,2023-08-07 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.12
771028,Heathcote Ave - Banbury,2023-08-07 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.09
771028,Heathcote Ave - Banbury,2023-08-07 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.14
771028,Heathcote Ave - Banbury,2023-08-07 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.35
771028,Heathcote Ave - Banbury,2023-08-07 22:50:00+00:00,feeder,4.0,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-07 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,5.4
771028,Heathcote Ave - Banbury,2023-08-07 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,5.2
771028,Heathcote Ave - Banbury,2023-08-07 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,10.7
771028,Heathcote Ave - Banbury,2023-08-07 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
771028,Heathcote Ave - Banbury,2023-08-07 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
771028,Heathcote Ave - Banbury,2023-08-07 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
771028,Heathcote Ave - Banbury,2023-08-07 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.43
771028,Heathcote Ave - Banbury,2023-08-07 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.79
771028,Heathcote Ave - Banbury,2023-08-07 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.77
771028,Heathcote Ave - Banbury,2023-08-07 22:50:00+00:00,feeder,3.0,N Current (RMS),A,1.6
771028,Heathcote Ave - Banbury,2023-08-07 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.1
771028,Heathcote Ave - Banbury,2023-08-07 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.2
771028,Heathcote Ave - Banbury,2023-08-07 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,30.0
771028,Heathcote Ave - Banbury,2023-08-07 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
771028,Heathcote Ave - Banbury,2023-08-07 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
771028,Heathcote Ave - Banbury,2023-08-07 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
771028,Heathcote Ave - Banbury,2023-08-07 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.28
771028,Heathcote Ave - Banbury,2023-08-07 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.42
771028,Heathcote Ave - Banbury,2023-08-07 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.16
771028,Heathcote Ave - Banbury,2023-08-07 22:50:00+00:00,feeder,2.0,N Current (RMS),A,1.3
771028,Heathcote Ave - Banbury,2023-08-07 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.1
771028,Heathcote Ave - Banbury,2023-08-07 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.4
771028,Heathcote Ave - Banbury,2023-08-07 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.8
771028,Heathcote Ave - Banbury,2023-08-07 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
771028,Heathcote Ave - Banbury,2023-08-07 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
771028,Heathcote Ave - Banbury,2023-08-07 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
771028,Heathcote Ave - Banbury,2023-08-07 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.02
771028,Heathcote Ave - Banbury,2023-08-07 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.06
771028,Heathcote Ave - Banbury,2023-08-07 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.55
771028,Heathcote Ave - Banbury,2023-08-07 22:50:00+00:00,feeder,1.0,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-07 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.4
771028,Heathcote Ave - Banbury,2023-08-07 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.8
771028,Heathcote Ave - Banbury,2023-08-07 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.9
771028,Heathcote Ave - Banbury,2023-08-07 22:50:00+00:00,transformer,,Temperature,C,15.3
771028,Heathcote Ave - Banbury,2023-08-07 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.74
771028,Heathcote Ave - Banbury,2023-08-07 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.04
771028,Heathcote Ave - Banbury,2023-08-07 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.15
771028,Heathcote Ave - Banbury,2023-08-07 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.8
771028,Heathcote Ave - Banbury,2023-08-07 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.21
771028,Heathcote Ave - Banbury,2023-08-07 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.04
771028,Heathcote Ave - Banbury,2023-08-07 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
771028,Heathcote Ave - Banbury,2023-08-07 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
771028,Heathcote Ave - Banbury,2023-08-07 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
771028,Heathcote Ave - Banbury,2023-08-07 22:50:00+00:00,busbar,,L3 Active Power,kW,13.76
771028,Heathcote Ave - Banbury,2023-08-07 22:50:00+00:00,busbar,,L2 Active Power,kW,15.04
771028,Heathcote Ave - Banbury,2023-08-07 22:50:00+00:00,busbar,,L1 Active Power,kW,19.01
771028,Heathcote Ave - Banbury,2023-08-07 22:50:00+00:00,busbar,,N Current (RMS),A,1.4
771028,Heathcote Ave - Banbury,2023-08-07 22:50:00+00:00,busbar,,L3 Current (RMS),A,64.3
771028,Heathcote Ave - Banbury,2023-08-07 22:50:00+00:00,busbar,,L2 Current (RMS),A,68.2
771028,Heathcote Ave - Banbury,2023-08-07 22:50:00+00:00,busbar,,L1 Current (RMS),A,85.2
771028,Heathcote Ave - Banbury,2023-08-07 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.07
771028,Heathcote Ave - Banbury,2023-08-07 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.21
771028,Heathcote Ave - Banbury,2023-08-07 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.48
771028,Heathcote Ave - Banbury,2023-08-07 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.02
771028,Heathcote Ave - Banbury,2023-08-07 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.62
771028,Heathcote Ave - Banbury,2023-08-07 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.46
771028,Heathcote Ave - Banbury,2023-08-07 22:40:00+00:00,feeder,5.0,N Current (RMS),A,4.1
771028,Heathcote Ave - Banbury,2023-08-07 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,10.4
771028,Heathcote Ave - Banbury,2023-08-07 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,24.9
771028,Heathcote Ave - Banbury,2023-08-07 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.9
771028,Heathcote Ave - Banbury,2023-08-07 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
771028,Heathcote Ave - Banbury,2023-08-07 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
771028,Heathcote Ave - Banbury,2023-08-07 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.57
771028,Heathcote Ave - Banbury,2023-08-07 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.79
771028,Heathcote Ave - Banbury,2023-08-07 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.06
771028,Heathcote Ave - Banbury,2023-08-07 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.22
771028,Heathcote Ave - Banbury,2023-08-07 22:40:00+00:00,feeder,4.0,N Current (RMS),A,3.4
771028,Heathcote Ave - Banbury,2023-08-07 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,4.9
771028,Heathcote Ave - Banbury,2023-08-07 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,5.0
771028,Heathcote Ave - Banbury,2023-08-07 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,14.5
771028,Heathcote Ave - Banbury,2023-08-07 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
771028,Heathcote Ave - Banbury,2023-08-07 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
771028,Heathcote Ave - Banbury,2023-08-07 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
771028,Heathcote Ave - Banbury,2023-08-07 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.7
771028,Heathcote Ave - Banbury,2023-08-07 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.48
771028,Heathcote Ave - Banbury,2023-08-07 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.5
771028,Heathcote Ave - Banbury,2023-08-07 22:40:00+00:00,feeder,3.0,N Current (RMS),A,1.3
771028,Heathcote Ave - Banbury,2023-08-07 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.2
771028,Heathcote Ave - Banbury,2023-08-07 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.5
771028,Heathcote Ave - Banbury,2023-08-07 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,28.9
771028,Heathcote Ave - Banbury,2023-08-07 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
771028,Heathcote Ave - Banbury,2023-08-07 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
771028,Heathcote Ave - Banbury,2023-08-07 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
771028,Heathcote Ave - Banbury,2023-08-07 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.3
771028,Heathcote Ave - Banbury,2023-08-07 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.52
771028,Heathcote Ave - Banbury,2023-08-07 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.64
771028,Heathcote Ave - Banbury,2023-08-07 22:40:00+00:00,feeder,2.0,N Current (RMS),A,1.0
771028,Heathcote Ave - Banbury,2023-08-07 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
771028,Heathcote Ave - Banbury,2023-08-07 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.6
771028,Heathcote Ave - Banbury,2023-08-07 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.2
771028,Heathcote Ave - Banbury,2023-08-07 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
771028,Heathcote Ave - Banbury,2023-08-07 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
771028,Heathcote Ave - Banbury,2023-08-07 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
771028,Heathcote Ave - Banbury,2023-08-07 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.34
771028,Heathcote Ave - Banbury,2023-08-07 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.64
771028,Heathcote Ave - Banbury,2023-08-07 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.82
771028,Heathcote Ave - Banbury,2023-08-07 22:40:00+00:00,feeder,1.0,N Current (RMS),A,1.4
771028,Heathcote Ave - Banbury,2023-08-07 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.3
771028,Heathcote Ave - Banbury,2023-08-07 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.3
771028,Heathcote Ave - Banbury,2023-08-07 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.5
771028,Heathcote Ave - Banbury,2023-08-07 22:40:00+00:00,transformer,,Temperature,C,15.4
771028,Heathcote Ave - Banbury,2023-08-07 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.67
771028,Heathcote Ave - Banbury,2023-08-07 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.07
771028,Heathcote Ave - Banbury,2023-08-07 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.1
771028,Heathcote Ave - Banbury,2023-08-07 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.73
771028,Heathcote Ave - Banbury,2023-08-07 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.14
771028,Heathcote Ave - Banbury,2023-08-07 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.9
771028,Heathcote Ave - Banbury,2023-08-07 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
771028,Heathcote Ave - Banbury,2023-08-07 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
771028,Heathcote Ave - Banbury,2023-08-07 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
771028,Heathcote Ave - Banbury,2023-08-07 22:40:00+00:00,busbar,,L3 Active Power,kW,12.14
771028,Heathcote Ave - Banbury,2023-08-07 22:40:00+00:00,busbar,,L2 Active Power,kW,16.33
771028,Heathcote Ave - Banbury,2023-08-07 22:40:00+00:00,busbar,,L1 Active Power,kW,21.65
771028,Heathcote Ave - Banbury,2023-08-07 22:40:00+00:00,busbar,,N Current (RMS),A,1.6
771028,Heathcote Ave - Banbury,2023-08-07 22:40:00+00:00,busbar,,L3 Current (RMS),A,58.2
771028,Heathcote Ave - Banbury,2023-08-07 22:40:00+00:00,busbar,,L2 Current (RMS),A,72.6
771028,Heathcote Ave - Banbury,2023-08-07 22:40:00+00:00,busbar,,L1 Current (RMS),A,94.5
771028,Heathcote Ave - Banbury,2023-08-07 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.12
771028,Heathcote Ave - Banbury,2023-08-07 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
771028,Heathcote Ave - Banbury,2023-08-07 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.57
771028,Heathcote Ave - Banbury,2023-08-07 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.04
771028,Heathcote Ave - Banbury,2023-08-07 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.15
771028,Heathcote Ave - Banbury,2023-08-07 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.49
771028,Heathcote Ave - Banbury,2023-08-07 22:30:00+00:00,feeder,5.0,N Current (RMS),A,3.5
771028,Heathcote Ave - Banbury,2023-08-07 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,14.6
771028,Heathcote Ave - Banbury,2023-08-07 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,22.3
771028,Heathcote Ave - Banbury,2023-08-07 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,7.1
771028,Heathcote Ave - Banbury,2023-08-07 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
771028,Heathcote Ave - Banbury,2023-08-07 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
771028,Heathcote Ave - Banbury,2023-08-07 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.27
771028,Heathcote Ave - Banbury,2023-08-07 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.92
771028,Heathcote Ave - Banbury,2023-08-07 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.27
771028,Heathcote Ave - Banbury,2023-08-07 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.66
771028,Heathcote Ave - Banbury,2023-08-07 22:30:00+00:00,feeder,4.0,N Current (RMS),A,2.6
771028,Heathcote Ave - Banbury,2023-08-07 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,5.3
771028,Heathcote Ave - Banbury,2023-08-07 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,5.7
771028,Heathcote Ave - Banbury,2023-08-07 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,12.0
771028,Heathcote Ave - Banbury,2023-08-07 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
771028,Heathcote Ave - Banbury,2023-08-07 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
771028,Heathcote Ave - Banbury,2023-08-07 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
771028,Heathcote Ave - Banbury,2023-08-07 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.12
771028,Heathcote Ave - Banbury,2023-08-07 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.1
771028,Heathcote Ave - Banbury,2023-08-07 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.01
771028,Heathcote Ave - Banbury,2023-08-07 22:30:00+00:00,feeder,3.0,N Current (RMS),A,1.7
771028,Heathcote Ave - Banbury,2023-08-07 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.6
771028,Heathcote Ave - Banbury,2023-08-07 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.0
771028,Heathcote Ave - Banbury,2023-08-07 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,30.8
771028,Heathcote Ave - Banbury,2023-08-07 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
771028,Heathcote Ave - Banbury,2023-08-07 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
771028,Heathcote Ave - Banbury,2023-08-07 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
771028,Heathcote Ave - Banbury,2023-08-07 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.32
771028,Heathcote Ave - Banbury,2023-08-07 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.43
771028,Heathcote Ave - Banbury,2023-08-07 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.95
771028,Heathcote Ave - Banbury,2023-08-07 22:30:00+00:00,feeder,2.0,N Current (RMS),A,1.3
771028,Heathcote Ave - Banbury,2023-08-07 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
771028,Heathcote Ave - Banbury,2023-08-07 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.4
771028,Heathcote Ave - Banbury,2023-08-07 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.1
771028,Heathcote Ave - Banbury,2023-08-07 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
771028,Heathcote Ave - Banbury,2023-08-07 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
771028,Heathcote Ave - Banbury,2023-08-07 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
771028,Heathcote Ave - Banbury,2023-08-07 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.55
771028,Heathcote Ave - Banbury,2023-08-07 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.94
771028,Heathcote Ave - Banbury,2023-08-07 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.87
771028,Heathcote Ave - Banbury,2023-08-07 22:30:00+00:00,feeder,1.0,N Current (RMS),A,1.6
771028,Heathcote Ave - Banbury,2023-08-07 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.1
771028,Heathcote Ave - Banbury,2023-08-07 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.6
771028,Heathcote Ave - Banbury,2023-08-07 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,23.4
771028,Heathcote Ave - Banbury,2023-08-07 22:30:00+00:00,transformer,,Temperature,C,15.7
771028,Heathcote Ave - Banbury,2023-08-07 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.69
771028,Heathcote Ave - Banbury,2023-08-07 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.9
771028,Heathcote Ave - Banbury,2023-08-07 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.13
771028,Heathcote Ave - Banbury,2023-08-07 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.6
771028,Heathcote Ave - Banbury,2023-08-07 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.16
771028,Heathcote Ave - Banbury,2023-08-07 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.84
771028,Heathcote Ave - Banbury,2023-08-07 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
771028,Heathcote Ave - Banbury,2023-08-07 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
771028,Heathcote Ave - Banbury,2023-08-07 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
771028,Heathcote Ave - Banbury,2023-08-07 22:30:00+00:00,busbar,,L3 Active Power,kW,13.96
771028,Heathcote Ave - Banbury,2023-08-07 22:30:00+00:00,busbar,,L2 Active Power,kW,15.9
771028,Heathcote Ave - Banbury,2023-08-07 22:30:00+00:00,busbar,,L1 Active Power,kW,20.97
771028,Heathcote Ave - Banbury,2023-08-07 22:30:00+00:00,busbar,,N Current (RMS),A,1.4
771028,Heathcote Ave - Banbury,2023-08-07 22:30:00+00:00,busbar,,L3 Current (RMS),A,65.0
771028,Heathcote Ave - Banbury,2023-08-07 22:30:00+00:00,busbar,,L2 Current (RMS),A,71.3
771028,Heathcote Ave - Banbury,2023-08-07 22:30:00+00:00,busbar,,L1 Current (RMS),A,92.7
771028,Heathcote Ave - Banbury,2023-08-07 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.1
771028,Heathcote Ave - Banbury,2023-08-07 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.48
771028,Heathcote Ave - Banbury,2023-08-07 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
771028,Heathcote Ave - Banbury,2023-08-07 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.53
771028,Heathcote Ave - Banbury,2023-08-07 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.56
771028,Heathcote Ave - Banbury,2023-08-07 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.59
771028,Heathcote Ave - Banbury,2023-08-07 22:20:00+00:00,feeder,5.0,N Current (RMS),A,3.4
771028,Heathcote Ave - Banbury,2023-08-07 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,12.7
771028,Heathcote Ave - Banbury,2023-08-07 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,24.1
771028,Heathcote Ave - Banbury,2023-08-07 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,7.6
771028,Heathcote Ave - Banbury,2023-08-07 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
771028,Heathcote Ave - Banbury,2023-08-07 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
771028,Heathcote Ave - Banbury,2023-08-07 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
771028,Heathcote Ave - Banbury,2023-08-07 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.72
771028,Heathcote Ave - Banbury,2023-08-07 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.29
771028,Heathcote Ave - Banbury,2023-08-07 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.62
771028,Heathcote Ave - Banbury,2023-08-07 22:20:00+00:00,feeder,4.0,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-07 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.0
771028,Heathcote Ave - Banbury,2023-08-07 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,5.8
771028,Heathcote Ave - Banbury,2023-08-07 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.1
771028,Heathcote Ave - Banbury,2023-08-07 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
771028,Heathcote Ave - Banbury,2023-08-07 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
771028,Heathcote Ave - Banbury,2023-08-07 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
771028,Heathcote Ave - Banbury,2023-08-07 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.96
771028,Heathcote Ave - Banbury,2023-08-07 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.06
771028,Heathcote Ave - Banbury,2023-08-07 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.43
771028,Heathcote Ave - Banbury,2023-08-07 22:20:00+00:00,feeder,3.0,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-07 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.9
771028,Heathcote Ave - Banbury,2023-08-07 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.4
771028,Heathcote Ave - Banbury,2023-08-07 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,29.0
771028,Heathcote Ave - Banbury,2023-08-07 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
771028,Heathcote Ave - Banbury,2023-08-07 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
771028,Heathcote Ave - Banbury,2023-08-07 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
771028,Heathcote Ave - Banbury,2023-08-07 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.49
771028,Heathcote Ave - Banbury,2023-08-07 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.12
771028,Heathcote Ave - Banbury,2023-08-07 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.94
771028,Heathcote Ave - Banbury,2023-08-07 22:20:00+00:00,feeder,2.0,N Current (RMS),A,1.3
771028,Heathcote Ave - Banbury,2023-08-07 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.3
771028,Heathcote Ave - Banbury,2023-08-07 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.6
771028,Heathcote Ave - Banbury,2023-08-07 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.6
771028,Heathcote Ave - Banbury,2023-08-07 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
771028,Heathcote Ave - Banbury,2023-08-07 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
771028,Heathcote Ave - Banbury,2023-08-07 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
771028,Heathcote Ave - Banbury,2023-08-07 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.32
771028,Heathcote Ave - Banbury,2023-08-07 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.49
771028,Heathcote Ave - Banbury,2023-08-07 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.51
771028,Heathcote Ave - Banbury,2023-08-07 22:20:00+00:00,feeder,1.0,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-07 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.8
771028,Heathcote Ave - Banbury,2023-08-07 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.8
771028,Heathcote Ave - Banbury,2023-08-07 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,35.0
771028,Heathcote Ave - Banbury,2023-08-07 22:20:00+00:00,transformer,,Temperature,C,16.0
771028,Heathcote Ave - Banbury,2023-08-07 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.7
771028,Heathcote Ave - Banbury,2023-08-07 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.09
771028,Heathcote Ave - Banbury,2023-08-07 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.13
771028,Heathcote Ave - Banbury,2023-08-07 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.7
771028,Heathcote Ave - Banbury,2023-08-07 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.18
771028,Heathcote Ave - Banbury,2023-08-07 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.9
771028,Heathcote Ave - Banbury,2023-08-07 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
771028,Heathcote Ave - Banbury,2023-08-07 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
771028,Heathcote Ave - Banbury,2023-08-07 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
771028,Heathcote Ave - Banbury,2023-08-07 22:20:00+00:00,busbar,,L3 Active Power,kW,15.03
771028,Heathcote Ave - Banbury,2023-08-07 22:20:00+00:00,busbar,,L2 Active Power,kW,18.53
771028,Heathcote Ave - Banbury,2023-08-07 22:20:00+00:00,busbar,,L1 Active Power,kW,22.08
771028,Heathcote Ave - Banbury,2023-08-07 22:20:00+00:00,busbar,,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-07 22:20:00+00:00,busbar,,L3 Current (RMS),A,70.0
771028,Heathcote Ave - Banbury,2023-08-07 22:20:00+00:00,busbar,,L2 Current (RMS),A,81.5
771028,Heathcote Ave - Banbury,2023-08-07 22:20:00+00:00,busbar,,L1 Current (RMS),A,97.8
771028,Heathcote Ave - Banbury,2023-08-07 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.04
771028,Heathcote Ave - Banbury,2023-08-07 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
771028,Heathcote Ave - Banbury,2023-08-07 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.45
771028,Heathcote Ave - Banbury,2023-08-07 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.78
771028,Heathcote Ave - Banbury,2023-08-07 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.03
771028,Heathcote Ave - Banbury,2023-08-07 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.85
771028,Heathcote Ave - Banbury,2023-08-07 22:10:00+00:00,feeder,5.0,N Current (RMS),A,3.0
771028,Heathcote Ave - Banbury,2023-08-07 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,13.4
771028,Heathcote Ave - Banbury,2023-08-07 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,22.0
771028,Heathcote Ave - Banbury,2023-08-07 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,8.8
771028,Heathcote Ave - Banbury,2023-08-07 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
771028,Heathcote Ave - Banbury,2023-08-07 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
771028,Heathcote Ave - Banbury,2023-08-07 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.08
771028,Heathcote Ave - Banbury,2023-08-07 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.44
771028,Heathcote Ave - Banbury,2023-08-07 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.16
771028,Heathcote Ave - Banbury,2023-08-07 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.8
771028,Heathcote Ave - Banbury,2023-08-07 22:10:00+00:00,feeder,4.0,N Current (RMS),A,2.6
771028,Heathcote Ave - Banbury,2023-08-07 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,14.6
771028,Heathcote Ave - Banbury,2023-08-07 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,5.3
771028,Heathcote Ave - Banbury,2023-08-07 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,8.0
771028,Heathcote Ave - Banbury,2023-08-07 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
771028,Heathcote Ave - Banbury,2023-08-07 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
771028,Heathcote Ave - Banbury,2023-08-07 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
771028,Heathcote Ave - Banbury,2023-08-07 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.43
771028,Heathcote Ave - Banbury,2023-08-07 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.1
771028,Heathcote Ave - Banbury,2023-08-07 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.43
771028,Heathcote Ave - Banbury,2023-08-07 22:10:00+00:00,feeder,3.0,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-07 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.8
771028,Heathcote Ave - Banbury,2023-08-07 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.6
771028,Heathcote Ave - Banbury,2023-08-07 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,29.4
771028,Heathcote Ave - Banbury,2023-08-07 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
771028,Heathcote Ave - Banbury,2023-08-07 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
771028,Heathcote Ave - Banbury,2023-08-07 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
771028,Heathcote Ave - Banbury,2023-08-07 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.56
771028,Heathcote Ave - Banbury,2023-08-07 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.48
771028,Heathcote Ave - Banbury,2023-08-07 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.32
771028,Heathcote Ave - Banbury,2023-08-07 22:10:00+00:00,feeder,2.0,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-07 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.5
771028,Heathcote Ave - Banbury,2023-08-07 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.7
771028,Heathcote Ave - Banbury,2023-08-07 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.2
771028,Heathcote Ave - Banbury,2023-08-07 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
771028,Heathcote Ave - Banbury,2023-08-07 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
771028,Heathcote Ave - Banbury,2023-08-07 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
771028,Heathcote Ave - Banbury,2023-08-07 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.78
771028,Heathcote Ave - Banbury,2023-08-07 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.15
771028,Heathcote Ave - Banbury,2023-08-07 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.56
771028,Heathcote Ave - Banbury,2023-08-07 22:10:00+00:00,feeder,1.0,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-07 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.1
771028,Heathcote Ave - Banbury,2023-08-07 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.7
771028,Heathcote Ave - Banbury,2023-08-07 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,37.3
771028,Heathcote Ave - Banbury,2023-08-07 22:10:00+00:00,transformer,,Temperature,C,16.3
771028,Heathcote Ave - Banbury,2023-08-07 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.7
771028,Heathcote Ave - Banbury,2023-08-07 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.98
771028,Heathcote Ave - Banbury,2023-08-07 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.12
771028,Heathcote Ave - Banbury,2023-08-07 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.7
771028,Heathcote Ave - Banbury,2023-08-07 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.16
771028,Heathcote Ave - Banbury,2023-08-07 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.8
771028,Heathcote Ave - Banbury,2023-08-07 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
771028,Heathcote Ave - Banbury,2023-08-07 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
771028,Heathcote Ave - Banbury,2023-08-07 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
771028,Heathcote Ave - Banbury,2023-08-07 22:10:00+00:00,busbar,,L3 Active Power,kW,17.99
771028,Heathcote Ave - Banbury,2023-08-07 22:10:00+00:00,busbar,,L2 Active Power,kW,18.92
771028,Heathcote Ave - Banbury,2023-08-07 22:10:00+00:00,busbar,,L1 Active Power,kW,22.97
771028,Heathcote Ave - Banbury,2023-08-07 22:10:00+00:00,busbar,,N Current (RMS),A,1.5
771028,Heathcote Ave - Banbury,2023-08-07 22:10:00+00:00,busbar,,L3 Current (RMS),A,81.1
771028,Heathcote Ave - Banbury,2023-08-07 22:10:00+00:00,busbar,,L2 Current (RMS),A,83.7
771028,Heathcote Ave - Banbury,2023-08-07 22:10:00+00:00,busbar,,L1 Current (RMS),A,101.2
771028,Heathcote Ave - Banbury,2023-08-07 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
771028,Heathcote Ave - Banbury,2023-08-07 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.21
771028,Heathcote Ave - Banbury,2023-08-07 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.77
771028,Heathcote Ave - Banbury,2023-08-07 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.93
771028,Heathcote Ave - Banbury,2023-08-07 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.5
771028,Heathcote Ave - Banbury,2023-08-07 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.31
771028,Heathcote Ave - Banbury,2023-08-07 22:00:00+00:00,feeder,5.0,N Current (RMS),A,4.0
771028,Heathcote Ave - Banbury,2023-08-07 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,13.9
771028,Heathcote Ave - Banbury,2023-08-07 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,28.0
771028,Heathcote Ave - Banbury,2023-08-07 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.9
771028,Heathcote Ave - Banbury,2023-08-07 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
771028,Heathcote Ave - Banbury,2023-08-07 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
771028,Heathcote Ave - Banbury,2023-08-07 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.22
771028,Heathcote Ave - Banbury,2023-08-07 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.85
771028,Heathcote Ave - Banbury,2023-08-07 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.36
771028,Heathcote Ave - Banbury,2023-08-07 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.03
771028,Heathcote Ave - Banbury,2023-08-07 22:00:00+00:00,feeder,4.0,N Current (RMS),A,3.1
771028,Heathcote Ave - Banbury,2023-08-07 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.4
771028,Heathcote Ave - Banbury,2023-08-07 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.1
771028,Heathcote Ave - Banbury,2023-08-07 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,9.0
771028,Heathcote Ave - Banbury,2023-08-07 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
771028,Heathcote Ave - Banbury,2023-08-07 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
771028,Heathcote Ave - Banbury,2023-08-07 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
771028,Heathcote Ave - Banbury,2023-08-07 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.64
771028,Heathcote Ave - Banbury,2023-08-07 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.16
771028,Heathcote Ave - Banbury,2023-08-07 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.63
771028,Heathcote Ave - Banbury,2023-08-07 22:00:00+00:00,feeder,3.0,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-07 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
771028,Heathcote Ave - Banbury,2023-08-07 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.2
771028,Heathcote Ave - Banbury,2023-08-07 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.4
771028,Heathcote Ave - Banbury,2023-08-07 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
771028,Heathcote Ave - Banbury,2023-08-07 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
771028,Heathcote Ave - Banbury,2023-08-07 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
771028,Heathcote Ave - Banbury,2023-08-07 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.64
771028,Heathcote Ave - Banbury,2023-08-07 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.48
771028,Heathcote Ave - Banbury,2023-08-07 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.64
771028,Heathcote Ave - Banbury,2023-08-07 22:00:00+00:00,feeder,2.0,N Current (RMS),A,1.1
771028,Heathcote Ave - Banbury,2023-08-07 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.8
771028,Heathcote Ave - Banbury,2023-08-07 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.1
771028,Heathcote Ave - Banbury,2023-08-07 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.8
771028,Heathcote Ave - Banbury,2023-08-07 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
771028,Heathcote Ave - Banbury,2023-08-07 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
771028,Heathcote Ave - Banbury,2023-08-07 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
771028,Heathcote Ave - Banbury,2023-08-07 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.98
771028,Heathcote Ave - Banbury,2023-08-07 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.49
771028,Heathcote Ave - Banbury,2023-08-07 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.34
771028,Heathcote Ave - Banbury,2023-08-07 22:00:00+00:00,feeder,1.0,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-07 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.6
771028,Heathcote Ave - Banbury,2023-08-07 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,28.2
771028,Heathcote Ave - Banbury,2023-08-07 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,36.3
771028,Heathcote Ave - Banbury,2023-08-07 22:00:00+00:00,transformer,,Temperature,C,16.4
771028,Heathcote Ave - Banbury,2023-08-07 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.68
771028,Heathcote Ave - Banbury,2023-08-07 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.95
771028,Heathcote Ave - Banbury,2023-08-07 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.1
771028,Heathcote Ave - Banbury,2023-08-07 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.52
771028,Heathcote Ave - Banbury,2023-08-07 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.12
771028,Heathcote Ave - Banbury,2023-08-07 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.75
771028,Heathcote Ave - Banbury,2023-08-07 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
771028,Heathcote Ave - Banbury,2023-08-07 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
771028,Heathcote Ave - Banbury,2023-08-07 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
771028,Heathcote Ave - Banbury,2023-08-07 22:00:00+00:00,busbar,,L3 Active Power,kW,17.04
771028,Heathcote Ave - Banbury,2023-08-07 22:00:00+00:00,busbar,,L2 Active Power,kW,23.0
771028,Heathcote Ave - Banbury,2023-08-07 22:00:00+00:00,busbar,,L1 Active Power,kW,17.95
771028,Heathcote Ave - Banbury,2023-08-07 22:00:00+00:00,busbar,,N Current (RMS),A,1.4
771028,Heathcote Ave - Banbury,2023-08-07 22:00:00+00:00,busbar,,L3 Current (RMS),A,77.6
771028,Heathcote Ave - Banbury,2023-08-07 22:00:00+00:00,busbar,,L2 Current (RMS),A,100.0
771028,Heathcote Ave - Banbury,2023-08-07 22:00:00+00:00,busbar,,L1 Current (RMS),A,81.2
771028,Heathcote Ave - Banbury,2023-08-07 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.93
771028,Heathcote Ave - Banbury,2023-08-07 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
771028,Heathcote Ave - Banbury,2023-08-07 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.64
771028,Heathcote Ave - Banbury,2023-08-07 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.99
771028,Heathcote Ave - Banbury,2023-08-07 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.87
771028,Heathcote Ave - Banbury,2023-08-07 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.41
771028,Heathcote Ave - Banbury,2023-08-07 21:50:00+00:00,feeder,5.0,N Current (RMS),A,3.8
771028,Heathcote Ave - Banbury,2023-08-07 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,14.1
771028,Heathcote Ave - Banbury,2023-08-07 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,25.2
771028,Heathcote Ave - Banbury,2023-08-07 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,7.0
771028,Heathcote Ave - Banbury,2023-08-07 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
771028,Heathcote Ave - Banbury,2023-08-07 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
771028,Heathcote Ave - Banbury,2023-08-07 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.47
771028,Heathcote Ave - Banbury,2023-08-07 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.1
771028,Heathcote Ave - Banbury,2023-08-07 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.38
771028,Heathcote Ave - Banbury,2023-08-07 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.41
771028,Heathcote Ave - Banbury,2023-08-07 21:50:00+00:00,feeder,4.0,N Current (RMS),A,2.8
771028,Heathcote Ave - Banbury,2023-08-07 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,5.4
771028,Heathcote Ave - Banbury,2023-08-07 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
771028,Heathcote Ave - Banbury,2023-08-07 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,10.7
771028,Heathcote Ave - Banbury,2023-08-07 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
771028,Heathcote Ave - Banbury,2023-08-07 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
771028,Heathcote Ave - Banbury,2023-08-07 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
771028,Heathcote Ave - Banbury,2023-08-07 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.23
771028,Heathcote Ave - Banbury,2023-08-07 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.68
771028,Heathcote Ave - Banbury,2023-08-07 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.86
771028,Heathcote Ave - Banbury,2023-08-07 21:50:00+00:00,feeder,3.0,N Current (RMS),A,1.7
771028,Heathcote Ave - Banbury,2023-08-07 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.7
771028,Heathcote Ave - Banbury,2023-08-07 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.6
771028,Heathcote Ave - Banbury,2023-08-07 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.5
771028,Heathcote Ave - Banbury,2023-08-07 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
771028,Heathcote Ave - Banbury,2023-08-07 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
771028,Heathcote Ave - Banbury,2023-08-07 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
771028,Heathcote Ave - Banbury,2023-08-07 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.62
771028,Heathcote Ave - Banbury,2023-08-07 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.51
771028,Heathcote Ave - Banbury,2023-08-07 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.31
771028,Heathcote Ave - Banbury,2023-08-07 21:50:00+00:00,feeder,2.0,N Current (RMS),A,1.6
771028,Heathcote Ave - Banbury,2023-08-07 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
771028,Heathcote Ave - Banbury,2023-08-07 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
771028,Heathcote Ave - Banbury,2023-08-07 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.6
771028,Heathcote Ave - Banbury,2023-08-07 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
771028,Heathcote Ave - Banbury,2023-08-07 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
771028,Heathcote Ave - Banbury,2023-08-07 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
771028,Heathcote Ave - Banbury,2023-08-07 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.03
771028,Heathcote Ave - Banbury,2023-08-07 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.49
