Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
771028,Heathcote Ave - Banbury,2023-08-07 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.13
771028,Heathcote Ave - Banbury,2023-08-07 21:50:00+00:00,feeder,1.0,N Current (RMS),A,3.5
771028,Heathcote Ave - Banbury,2023-08-07 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,26.9
771028,Heathcote Ave - Banbury,2023-08-07 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.7
771028,Heathcote Ave - Banbury,2023-08-07 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,39.6
771028,Heathcote Ave - Banbury,2023-08-07 21:50:00+00:00,transformer,,Temperature,C,16.5
771028,Heathcote Ave - Banbury,2023-08-07 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.69
771028,Heathcote Ave - Banbury,2023-08-07 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.07
771028,Heathcote Ave - Banbury,2023-08-07 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.08
771028,Heathcote Ave - Banbury,2023-08-07 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.8
771028,Heathcote Ave - Banbury,2023-08-07 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.11
771028,Heathcote Ave - Banbury,2023-08-07 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.88
771028,Heathcote Ave - Banbury,2023-08-07 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
771028,Heathcote Ave - Banbury,2023-08-07 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
771028,Heathcote Ave - Banbury,2023-08-07 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
771028,Heathcote Ave - Banbury,2023-08-07 21:50:00+00:00,busbar,,L3 Active Power,kW,17.98
771028,Heathcote Ave - Banbury,2023-08-07 21:50:00+00:00,busbar,,L2 Active Power,kW,18.93
771028,Heathcote Ave - Banbury,2023-08-07 21:50:00+00:00,busbar,,L1 Active Power,kW,19.12
771028,Heathcote Ave - Banbury,2023-08-07 21:50:00+00:00,busbar,,N Current (RMS),A,1.7
771028,Heathcote Ave - Banbury,2023-08-07 21:50:00+00:00,busbar,,L3 Current (RMS),A,81.6
771028,Heathcote Ave - Banbury,2023-08-07 21:50:00+00:00,busbar,,L2 Current (RMS),A,83.6
771028,Heathcote Ave - Banbury,2023-08-07 21:50:00+00:00,busbar,,L1 Current (RMS),A,85.8
771028,Heathcote Ave - Banbury,2023-08-07 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.87
771028,Heathcote Ave - Banbury,2023-08-07 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.55
771028,Heathcote Ave - Banbury,2023-08-07 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
771028,Heathcote Ave - Banbury,2023-08-07 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.15
771028,Heathcote Ave - Banbury,2023-08-07 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.93
771028,Heathcote Ave - Banbury,2023-08-07 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.39
771028,Heathcote Ave - Banbury,2023-08-07 21:40:00+00:00,feeder,5.0,N Current (RMS),A,3.1
771028,Heathcote Ave - Banbury,2023-08-07 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,14.8
771028,Heathcote Ave - Banbury,2023-08-07 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,21.5
771028,Heathcote Ave - Banbury,2023-08-07 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.7
771028,Heathcote Ave - Banbury,2023-08-07 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
771028,Heathcote Ave - Banbury,2023-08-07 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
771028,Heathcote Ave - Banbury,2023-08-07 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.36
771028,Heathcote Ave - Banbury,2023-08-07 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
771028,Heathcote Ave - Banbury,2023-08-07 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.24
771028,Heathcote Ave - Banbury,2023-08-07 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.11
771028,Heathcote Ave - Banbury,2023-08-07 21:40:00+00:00,feeder,4.0,N Current (RMS),A,3.4
771028,Heathcote Ave - Banbury,2023-08-07 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,5.7
771028,Heathcote Ave - Banbury,2023-08-07 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,5.7
771028,Heathcote Ave - Banbury,2023-08-07 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.9
771028,Heathcote Ave - Banbury,2023-08-07 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
771028,Heathcote Ave - Banbury,2023-08-07 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.84
771028,Heathcote Ave - Banbury,2023-08-07 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
771028,Heathcote Ave - Banbury,2023-08-07 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.5
771028,Heathcote Ave - Banbury,2023-08-07 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.19
771028,Heathcote Ave - Banbury,2023-08-07 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.73
771028,Heathcote Ave - Banbury,2023-08-07 21:40:00+00:00,feeder,3.0,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-07 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.6
771028,Heathcote Ave - Banbury,2023-08-07 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.0
771028,Heathcote Ave - Banbury,2023-08-07 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.6
771028,Heathcote Ave - Banbury,2023-08-07 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
771028,Heathcote Ave - Banbury,2023-08-07 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
771028,Heathcote Ave - Banbury,2023-08-07 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
771028,Heathcote Ave - Banbury,2023-08-07 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.71
771028,Heathcote Ave - Banbury,2023-08-07 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.57
771028,Heathcote Ave - Banbury,2023-08-07 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.48
771028,Heathcote Ave - Banbury,2023-08-07 21:40:00+00:00,feeder,2.0,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-07 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.5
771028,Heathcote Ave - Banbury,2023-08-07 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.4
771028,Heathcote Ave - Banbury,2023-08-07 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.4
771028,Heathcote Ave - Banbury,2023-08-07 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
771028,Heathcote Ave - Banbury,2023-08-07 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
771028,Heathcote Ave - Banbury,2023-08-07 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
771028,Heathcote Ave - Banbury,2023-08-07 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.52
771028,Heathcote Ave - Banbury,2023-08-07 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.79
771028,Heathcote Ave - Banbury,2023-08-07 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.78
771028,Heathcote Ave - Banbury,2023-08-07 21:40:00+00:00,feeder,1.0,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-07 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,24.8
771028,Heathcote Ave - Banbury,2023-08-07 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,25.6
771028,Heathcote Ave - Banbury,2023-08-07 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,38.3
771028,Heathcote Ave - Banbury,2023-08-07 21:40:00+00:00,transformer,,Temperature,C,16.6
771028,Heathcote Ave - Banbury,2023-08-07 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.7
771028,Heathcote Ave - Banbury,2023-08-07 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.41
771028,Heathcote Ave - Banbury,2023-08-07 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.05
771028,Heathcote Ave - Banbury,2023-08-07 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.1
771028,Heathcote Ave - Banbury,2023-08-07 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.08
771028,Heathcote Ave - Banbury,2023-08-07 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.31
771028,Heathcote Ave - Banbury,2023-08-07 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
771028,Heathcote Ave - Banbury,2023-08-07 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
771028,Heathcote Ave - Banbury,2023-08-07 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
771028,Heathcote Ave - Banbury,2023-08-07 21:40:00+00:00,busbar,,L3 Active Power,kW,18.88
771028,Heathcote Ave - Banbury,2023-08-07 21:40:00+00:00,busbar,,L2 Active Power,kW,19.72
771028,Heathcote Ave - Banbury,2023-08-07 21:40:00+00:00,busbar,,L1 Active Power,kW,19.49
771028,Heathcote Ave - Banbury,2023-08-07 21:40:00+00:00,busbar,,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-07 21:40:00+00:00,busbar,,L3 Current (RMS),A,85.5
771028,Heathcote Ave - Banbury,2023-08-07 21:40:00+00:00,busbar,,L2 Current (RMS),A,87.7
771028,Heathcote Ave - Banbury,2023-08-07 21:40:00+00:00,busbar,,L1 Current (RMS),A,87.8
771028,Heathcote Ave - Banbury,2023-08-07 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.9
771028,Heathcote Ave - Banbury,2023-08-07 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.45
771028,Heathcote Ave - Banbury,2023-08-07 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.6
771028,Heathcote Ave - Banbury,2023-08-07 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.12
771028,Heathcote Ave - Banbury,2023-08-07 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.81
771028,Heathcote Ave - Banbury,2023-08-07 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.46
771028,Heathcote Ave - Banbury,2023-08-07 21:30:00+00:00,feeder,5.0,N Current (RMS),A,5.2
771028,Heathcote Ave - Banbury,2023-08-07 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,14.5
771028,Heathcote Ave - Banbury,2023-08-07 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,33.6
771028,Heathcote Ave - Banbury,2023-08-07 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,7.1
771028,Heathcote Ave - Banbury,2023-08-07 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
771028,Heathcote Ave - Banbury,2023-08-07 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
771028,Heathcote Ave - Banbury,2023-08-07 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.28
771028,Heathcote Ave - Banbury,2023-08-07 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.13
771028,Heathcote Ave - Banbury,2023-08-07 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.48
771028,Heathcote Ave - Banbury,2023-08-07 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.92
771028,Heathcote Ave - Banbury,2023-08-07 21:30:00+00:00,feeder,4.0,N Current (RMS),A,4.0
771028,Heathcote Ave - Banbury,2023-08-07 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,5.7
771028,Heathcote Ave - Banbury,2023-08-07 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.6
771028,Heathcote Ave - Banbury,2023-08-07 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.2
771028,Heathcote Ave - Banbury,2023-08-07 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
771028,Heathcote Ave - Banbury,2023-08-07 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
771028,Heathcote Ave - Banbury,2023-08-07 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
771028,Heathcote Ave - Banbury,2023-08-07 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.87
771028,Heathcote Ave - Banbury,2023-08-07 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.57
771028,Heathcote Ave - Banbury,2023-08-07 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.65
771028,Heathcote Ave - Banbury,2023-08-07 21:30:00+00:00,feeder,3.0,N Current (RMS),A,2.6
771028,Heathcote Ave - Banbury,2023-08-07 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.7
771028,Heathcote Ave - Banbury,2023-08-07 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.4
771028,Heathcote Ave - Banbury,2023-08-07 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.4
771028,Heathcote Ave - Banbury,2023-08-07 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
771028,Heathcote Ave - Banbury,2023-08-07 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
771028,Heathcote Ave - Banbury,2023-08-07 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
771028,Heathcote Ave - Banbury,2023-08-07 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.27
771028,Heathcote Ave - Banbury,2023-08-07 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.64
771028,Heathcote Ave - Banbury,2023-08-07 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.56
771028,Heathcote Ave - Banbury,2023-08-07 21:30:00+00:00,feeder,2.0,N Current (RMS),A,1.1
771028,Heathcote Ave - Banbury,2023-08-07 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.2
771028,Heathcote Ave - Banbury,2023-08-07 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.6
771028,Heathcote Ave - Banbury,2023-08-07 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,24.0
771028,Heathcote Ave - Banbury,2023-08-07 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
771028,Heathcote Ave - Banbury,2023-08-07 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
771028,Heathcote Ave - Banbury,2023-08-07 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
771028,Heathcote Ave - Banbury,2023-08-07 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.91
771028,Heathcote Ave - Banbury,2023-08-07 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.91
771028,Heathcote Ave - Banbury,2023-08-07 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.32
771028,Heathcote Ave - Banbury,2023-08-07 21:30:00+00:00,feeder,1.0,N Current (RMS),A,2.7
771028,Heathcote Ave - Banbury,2023-08-07 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,26.3
771028,Heathcote Ave - Banbury,2023-08-07 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.5
771028,Heathcote Ave - Banbury,2023-08-07 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,36.2
771028,Heathcote Ave - Banbury,2023-08-07 21:30:00+00:00,transformer,,Temperature,C,16.7
771028,Heathcote Ave - Banbury,2023-08-07 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.68
771028,Heathcote Ave - Banbury,2023-08-07 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.37
771028,Heathcote Ave - Banbury,2023-08-07 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.02
771028,Heathcote Ave - Banbury,2023-08-07 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.1
771028,Heathcote Ave - Banbury,2023-08-07 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.09
771028,Heathcote Ave - Banbury,2023-08-07 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.2
771028,Heathcote Ave - Banbury,2023-08-07 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
771028,Heathcote Ave - Banbury,2023-08-07 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
771028,Heathcote Ave - Banbury,2023-08-07 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
771028,Heathcote Ave - Banbury,2023-08-07 21:30:00+00:00,busbar,,L3 Active Power,kW,18.32
771028,Heathcote Ave - Banbury,2023-08-07 21:30:00+00:00,busbar,,L2 Active Power,kW,22.42
771028,Heathcote Ave - Banbury,2023-08-07 21:30:00+00:00,busbar,,L1 Active Power,kW,20.91
771028,Heathcote Ave - Banbury,2023-08-07 21:30:00+00:00,busbar,,N Current (RMS),A,1.7
771028,Heathcote Ave - Banbury,2023-08-07 21:30:00+00:00,busbar,,L3 Current (RMS),A,82.4
771028,Heathcote Ave - Banbury,2023-08-07 21:30:00+00:00,busbar,,L2 Current (RMS),A,97.8
771028,Heathcote Ave - Banbury,2023-08-07 21:30:00+00:00,busbar,,L1 Current (RMS),A,92.8
771028,Heathcote Ave - Banbury,2023-08-07 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.98
771028,Heathcote Ave - Banbury,2023-08-07 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.29
771028,Heathcote Ave - Banbury,2023-08-07 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.55
771028,Heathcote Ave - Banbury,2023-08-07 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.98
771028,Heathcote Ave - Banbury,2023-08-07 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.13
771028,Heathcote Ave - Banbury,2023-08-07 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.22
771028,Heathcote Ave - Banbury,2023-08-07 21:20:00+00:00,feeder,5.0,N Current (RMS),A,6.7
771028,Heathcote Ave - Banbury,2023-08-07 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,13.9
771028,Heathcote Ave - Banbury,2023-08-07 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,43.0
771028,Heathcote Ave - Banbury,2023-08-07 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,11.0
771028,Heathcote Ave - Banbury,2023-08-07 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
771028,Heathcote Ave - Banbury,2023-08-07 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
771028,Heathcote Ave - Banbury,2023-08-07 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.44
771028,Heathcote Ave - Banbury,2023-08-07 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.17
771028,Heathcote Ave - Banbury,2023-08-07 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.49
771028,Heathcote Ave - Banbury,2023-08-07 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.56
771028,Heathcote Ave - Banbury,2023-08-07 21:20:00+00:00,feeder,4.0,N Current (RMS),A,4.7
771028,Heathcote Ave - Banbury,2023-08-07 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,6.1
771028,Heathcote Ave - Banbury,2023-08-07 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.6
771028,Heathcote Ave - Banbury,2023-08-07 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,15.4
771028,Heathcote Ave - Banbury,2023-08-07 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
771028,Heathcote Ave - Banbury,2023-08-07 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
771028,Heathcote Ave - Banbury,2023-08-07 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
771028,Heathcote Ave - Banbury,2023-08-07 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.18
771028,Heathcote Ave - Banbury,2023-08-07 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.72
771028,Heathcote Ave - Banbury,2023-08-07 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.88
771028,Heathcote Ave - Banbury,2023-08-07 21:20:00+00:00,feeder,3.0,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-07 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.9
771028,Heathcote Ave - Banbury,2023-08-07 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.4
771028,Heathcote Ave - Banbury,2023-08-07 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.6
771028,Heathcote Ave - Banbury,2023-08-07 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
771028,Heathcote Ave - Banbury,2023-08-07 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
771028,Heathcote Ave - Banbury,2023-08-07 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
771028,Heathcote Ave - Banbury,2023-08-07 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.03
771028,Heathcote Ave - Banbury,2023-08-07 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.8
771028,Heathcote Ave - Banbury,2023-08-07 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.35
771028,Heathcote Ave - Banbury,2023-08-07 21:20:00+00:00,feeder,2.0,N Current (RMS),A,1.3
771028,Heathcote Ave - Banbury,2023-08-07 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.3
771028,Heathcote Ave - Banbury,2023-08-07 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.4
771028,Heathcote Ave - Banbury,2023-08-07 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.0
771028,Heathcote Ave - Banbury,2023-08-07 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
771028,Heathcote Ave - Banbury,2023-08-07 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
771028,Heathcote Ave - Banbury,2023-08-07 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
771028,Heathcote Ave - Banbury,2023-08-07 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.51
771028,Heathcote Ave - Banbury,2023-08-07 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
771028,Heathcote Ave - Banbury,2023-08-07 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.04
771028,Heathcote Ave - Banbury,2023-08-07 21:20:00+00:00,feeder,1.0,N Current (RMS),A,2.6
771028,Heathcote Ave - Banbury,2023-08-07 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,25.0
771028,Heathcote Ave - Banbury,2023-08-07 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,22.1
771028,Heathcote Ave - Banbury,2023-08-07 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,35.2
771028,Heathcote Ave - Banbury,2023-08-07 21:20:00+00:00,transformer,,Temperature,C,16.9
771028,Heathcote Ave - Banbury,2023-08-07 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.63
771028,Heathcote Ave - Banbury,2023-08-07 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.41
771028,Heathcote Ave - Banbury,2023-08-07 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.97
771028,Heathcote Ave - Banbury,2023-08-07 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.01
771028,Heathcote Ave - Banbury,2023-08-07 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.03
771028,Heathcote Ave - Banbury,2023-08-07 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.21
771028,Heathcote Ave - Banbury,2023-08-07 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
771028,Heathcote Ave - Banbury,2023-08-07 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
771028,Heathcote Ave - Banbury,2023-08-07 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
771028,Heathcote Ave - Banbury,2023-08-07 21:20:00+00:00,busbar,,L3 Active Power,kW,18.87
771028,Heathcote Ave - Banbury,2023-08-07 21:20:00+00:00,busbar,,L2 Active Power,kW,25.15
771028,Heathcote Ave - Banbury,2023-08-07 21:20:00+00:00,busbar,,L1 Active Power,kW,22.06
771028,Heathcote Ave - Banbury,2023-08-07 21:20:00+00:00,busbar,,N Current (RMS),A,1.6
771028,Heathcote Ave - Banbury,2023-08-07 21:20:00+00:00,busbar,,L3 Current (RMS),A,84.4
771028,Heathcote Ave - Banbury,2023-08-07 21:20:00+00:00,busbar,,L2 Current (RMS),A,108.1
771028,Heathcote Ave - Banbury,2023-08-07 21:20:00+00:00,busbar,,L1 Current (RMS),A,96.9
771028,Heathcote Ave - Banbury,2023-08-07 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.08
771028,Heathcote Ave - Banbury,2023-08-07 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.15
771028,Heathcote Ave - Banbury,2023-08-07 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.36
771028,Heathcote Ave - Banbury,2023-08-07 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.07
771028,Heathcote Ave - Banbury,2023-08-07 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.52
771028,Heathcote Ave - Banbury,2023-08-07 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.06
771028,Heathcote Ave - Banbury,2023-08-07 21:10:00+00:00,feeder,5.0,N Current (RMS),A,7.1
771028,Heathcote Ave - Banbury,2023-08-07 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,14.4
771028,Heathcote Ave - Banbury,2023-08-07 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,44.5
771028,Heathcote Ave - Banbury,2023-08-07 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,9.2
771028,Heathcote Ave - Banbury,2023-08-07 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
771028,Heathcote Ave - Banbury,2023-08-07 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
771028,Heathcote Ave - Banbury,2023-08-07 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.12
771028,Heathcote Ave - Banbury,2023-08-07 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.27
771028,Heathcote Ave - Banbury,2023-08-07 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.61
771028,Heathcote Ave - Banbury,2023-08-07 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.06
771028,Heathcote Ave - Banbury,2023-08-07 21:10:00+00:00,feeder,4.0,N Current (RMS),A,3.8
771028,Heathcote Ave - Banbury,2023-08-07 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,6.2
771028,Heathcote Ave - Banbury,2023-08-07 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,7.1
771028,Heathcote Ave - Banbury,2023-08-07 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,9.0
771028,Heathcote Ave - Banbury,2023-08-07 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
771028,Heathcote Ave - Banbury,2023-08-07 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
771028,Heathcote Ave - Banbury,2023-08-07 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
771028,Heathcote Ave - Banbury,2023-08-07 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.5
771028,Heathcote Ave - Banbury,2023-08-07 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.59
771028,Heathcote Ave - Banbury,2023-08-07 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.53
771028,Heathcote Ave - Banbury,2023-08-07 21:10:00+00:00,feeder,3.0,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-07 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.3
771028,Heathcote Ave - Banbury,2023-08-07 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,32.8
771028,Heathcote Ave - Banbury,2023-08-07 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.6
771028,Heathcote Ave - Banbury,2023-08-07 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
771028,Heathcote Ave - Banbury,2023-08-07 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
771028,Heathcote Ave - Banbury,2023-08-07 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
771028,Heathcote Ave - Banbury,2023-08-07 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.75
771028,Heathcote Ave - Banbury,2023-08-07 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.73
771028,Heathcote Ave - Banbury,2023-08-07 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.38
771028,Heathcote Ave - Banbury,2023-08-07 21:10:00+00:00,feeder,2.0,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-07 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.6
771028,Heathcote Ave - Banbury,2023-08-07 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.2
771028,Heathcote Ave - Banbury,2023-08-07 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.5
771028,Heathcote Ave - Banbury,2023-08-07 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
771028,Heathcote Ave - Banbury,2023-08-07 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
771028,Heathcote Ave - Banbury,2023-08-07 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
771028,Heathcote Ave - Banbury,2023-08-07 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.67
771028,Heathcote Ave - Banbury,2023-08-07 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.1
771028,Heathcote Ave - Banbury,2023-08-07 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.9
771028,Heathcote Ave - Banbury,2023-08-07 21:10:00+00:00,feeder,1.0,N Current (RMS),A,4.4
771028,Heathcote Ave - Banbury,2023-08-07 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.6
771028,Heathcote Ave - Banbury,2023-08-07 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.2
771028,Heathcote Ave - Banbury,2023-08-07 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,47.2
771028,Heathcote Ave - Banbury,2023-08-07 21:10:00+00:00,transformer,,Temperature,C,17.0
771028,Heathcote Ave - Banbury,2023-08-07 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.61
771028,Heathcote Ave - Banbury,2023-08-07 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.77
771028,Heathcote Ave - Banbury,2023-08-07 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.95
771028,Heathcote Ave - Banbury,2023-08-07 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.34
771028,Heathcote Ave - Banbury,2023-08-07 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.02
771028,Heathcote Ave - Banbury,2023-08-07 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.51
771028,Heathcote Ave - Banbury,2023-08-07 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
771028,Heathcote Ave - Banbury,2023-08-07 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
771028,Heathcote Ave - Banbury,2023-08-07 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
771028,Heathcote Ave - Banbury,2023-08-07 21:10:00+00:00,busbar,,L3 Active Power,kW,19.26
771028,Heathcote Ave - Banbury,2023-08-07 21:10:00+00:00,busbar,,L2 Active Power,kW,26.55
771028,Heathcote Ave - Banbury,2023-08-07 21:10:00+00:00,busbar,,L1 Active Power,kW,21.92
771028,Heathcote Ave - Banbury,2023-08-07 21:10:00+00:00,busbar,,N Current (RMS),A,1.6
771028,Heathcote Ave - Banbury,2023-08-07 21:10:00+00:00,busbar,,L3 Current (RMS),A,86.6
771028,Heathcote Ave - Banbury,2023-08-07 21:10:00+00:00,busbar,,L2 Current (RMS),A,114.0
771028,Heathcote Ave - Banbury,2023-08-07 21:10:00+00:00,busbar,,L1 Current (RMS),A,96.7
771028,Heathcote Ave - Banbury,2023-08-07 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.11
771028,Heathcote Ave - Banbury,2023-08-07 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.2
771028,Heathcote Ave - Banbury,2023-08-07 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.35
771028,Heathcote Ave - Banbury,2023-08-07 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.39
771028,Heathcote Ave - Banbury,2023-08-07 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.35
771028,Heathcote Ave - Banbury,2023-08-07 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.25
771028,Heathcote Ave - Banbury,2023-08-07 21:00:00+00:00,feeder,5.0,N Current (RMS),A,5.6
771028,Heathcote Ave - Banbury,2023-08-07 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,15.8
771028,Heathcote Ave - Banbury,2023-08-07 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,36.2
771028,Heathcote Ave - Banbury,2023-08-07 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,10.0
771028,Heathcote Ave - Banbury,2023-08-07 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
771028,Heathcote Ave - Banbury,2023-08-07 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
771028,Heathcote Ave - Banbury,2023-08-07 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
771028,Heathcote Ave - Banbury,2023-08-07 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.46
771028,Heathcote Ave - Banbury,2023-08-07 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.55
771028,Heathcote Ave - Banbury,2023-08-07 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.67
771028,Heathcote Ave - Banbury,2023-08-07 21:00:00+00:00,feeder,4.0,N Current (RMS),A,3.7
771028,Heathcote Ave - Banbury,2023-08-07 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.0
771028,Heathcote Ave - Banbury,2023-08-07 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,7.0
771028,Heathcote Ave - Banbury,2023-08-07 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,12.2
771028,Heathcote Ave - Banbury,2023-08-07 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
771028,Heathcote Ave - Banbury,2023-08-07 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
771028,Heathcote Ave - Banbury,2023-08-07 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
771028,Heathcote Ave - Banbury,2023-08-07 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.65
771028,Heathcote Ave - Banbury,2023-08-07 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.51
771028,Heathcote Ave - Banbury,2023-08-07 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.88
771028,Heathcote Ave - Banbury,2023-08-07 21:00:00+00:00,feeder,3.0,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-07 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,29.6
771028,Heathcote Ave - Banbury,2023-08-07 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.8
771028,Heathcote Ave - Banbury,2023-08-07 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.5
771028,Heathcote Ave - Banbury,2023-08-07 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
771028,Heathcote Ave - Banbury,2023-08-07 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
771028,Heathcote Ave - Banbury,2023-08-07 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
771028,Heathcote Ave - Banbury,2023-08-07 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.52
771028,Heathcote Ave - Banbury,2023-08-07 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.79
771028,Heathcote Ave - Banbury,2023-08-07 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.32
771028,Heathcote Ave - Banbury,2023-08-07 21:00:00+00:00,feeder,2.0,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-07 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.5
771028,Heathcote Ave - Banbury,2023-08-07 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.1
771028,Heathcote Ave - Banbury,2023-08-07 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.4
771028,Heathcote Ave - Banbury,2023-08-07 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
771028,Heathcote Ave - Banbury,2023-08-07 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
771028,Heathcote Ave - Banbury,2023-08-07 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
771028,Heathcote Ave - Banbury,2023-08-07 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.9
771028,Heathcote Ave - Banbury,2023-08-07 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.53
771028,Heathcote Ave - Banbury,2023-08-07 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.84
771028,Heathcote Ave - Banbury,2023-08-07 21:00:00+00:00,feeder,1.0,N Current (RMS),A,3.1
771028,Heathcote Ave - Banbury,2023-08-07 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,34.5
771028,Heathcote Ave - Banbury,2023-08-07 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.2
771028,Heathcote Ave - Banbury,2023-08-07 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,30.9
771028,Heathcote Ave - Banbury,2023-08-07 21:00:00+00:00,transformer,,Temperature,C,17.1
771028,Heathcote Ave - Banbury,2023-08-07 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.59
771028,Heathcote Ave - Banbury,2023-08-07 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.5
771028,Heathcote Ave - Banbury,2023-08-07 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.92
771028,Heathcote Ave - Banbury,2023-08-07 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.26
771028,Heathcote Ave - Banbury,2023-08-07 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.0
771028,Heathcote Ave - Banbury,2023-08-07 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.56
771028,Heathcote Ave - Banbury,2023-08-07 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
771028,Heathcote Ave - Banbury,2023-08-07 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
771028,Heathcote Ave - Banbury,2023-08-07 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
771028,Heathcote Ave - Banbury,2023-08-07 21:00:00+00:00,busbar,,L3 Active Power,kW,24.91
771028,Heathcote Ave - Banbury,2023-08-07 21:00:00+00:00,busbar,,L2 Active Power,kW,24.73
771028,Heathcote Ave - Banbury,2023-08-07 21:00:00+00:00,busbar,,L1 Active Power,kW,18.96
771028,Heathcote Ave - Banbury,2023-08-07 21:00:00+00:00,busbar,,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-07 21:00:00+00:00,busbar,,L3 Current (RMS),A,109.7
771028,Heathcote Ave - Banbury,2023-08-07 21:00:00+00:00,busbar,,L2 Current (RMS),A,108.4
771028,Heathcote Ave - Banbury,2023-08-07 21:00:00+00:00,busbar,,L1 Current (RMS),A,85.3
771028,Heathcote Ave - Banbury,2023-08-07 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
771028,Heathcote Ave - Banbury,2023-08-07 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.24
771028,Heathcote Ave - Banbury,2023-08-07 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.39
771028,Heathcote Ave - Banbury,2023-08-07 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.5
771028,Heathcote Ave - Banbury,2023-08-07 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.41
771028,Heathcote Ave - Banbury,2023-08-07 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.44
771028,Heathcote Ave - Banbury,2023-08-07 20:50:00+00:00,feeder,5.0,N Current (RMS),A,4.6
771028,Heathcote Ave - Banbury,2023-08-07 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,20.5
771028,Heathcote Ave - Banbury,2023-08-07 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,31.9
771028,Heathcote Ave - Banbury,2023-08-07 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,10.9
771028,Heathcote Ave - Banbury,2023-08-07 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
771028,Heathcote Ave - Banbury,2023-08-07 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
771028,Heathcote Ave - Banbury,2023-08-07 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
771028,Heathcote Ave - Banbury,2023-08-07 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.49
771028,Heathcote Ave - Banbury,2023-08-07 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.41
771028,Heathcote Ave - Banbury,2023-08-07 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.54
771028,Heathcote Ave - Banbury,2023-08-07 20:50:00+00:00,feeder,4.0,N Current (RMS),A,3.4
771028,Heathcote Ave - Banbury,2023-08-07 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.2
771028,Heathcote Ave - Banbury,2023-08-07 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.5
771028,Heathcote Ave - Banbury,2023-08-07 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,11.7
771028,Heathcote Ave - Banbury,2023-08-07 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
771028,Heathcote Ave - Banbury,2023-08-07 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
771028,Heathcote Ave - Banbury,2023-08-07 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
771028,Heathcote Ave - Banbury,2023-08-07 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.49
771028,Heathcote Ave - Banbury,2023-08-07 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.3
771028,Heathcote Ave - Banbury,2023-08-07 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.43
771028,Heathcote Ave - Banbury,2023-08-07 20:50:00+00:00,feeder,3.0,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-07 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,25.7
771028,Heathcote Ave - Banbury,2023-08-07 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,28.0
771028,Heathcote Ave - Banbury,2023-08-07 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.2
771028,Heathcote Ave - Banbury,2023-08-07 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
771028,Heathcote Ave - Banbury,2023-08-07 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
771028,Heathcote Ave - Banbury,2023-08-07 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
771028,Heathcote Ave - Banbury,2023-08-07 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.15
771028,Heathcote Ave - Banbury,2023-08-07 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.81
771028,Heathcote Ave - Banbury,2023-08-07 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.18
771028,Heathcote Ave - Banbury,2023-08-07 20:50:00+00:00,feeder,2.0,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-07 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.4
771028,Heathcote Ave - Banbury,2023-08-07 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.8
771028,Heathcote Ave - Banbury,2023-08-07 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.5
771028,Heathcote Ave - Banbury,2023-08-07 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
771028,Heathcote Ave - Banbury,2023-08-07 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
771028,Heathcote Ave - Banbury,2023-08-07 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
771028,Heathcote Ave - Banbury,2023-08-07 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.82
771028,Heathcote Ave - Banbury,2023-08-07 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.94
771028,Heathcote Ave - Banbury,2023-08-07 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.65
771028,Heathcote Ave - Banbury,2023-08-07 20:50:00+00:00,feeder,1.0,N Current (RMS),A,3.0
771028,Heathcote Ave - Banbury,2023-08-07 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,37.8
771028,Heathcote Ave - Banbury,2023-08-07 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,22.2
771028,Heathcote Ave - Banbury,2023-08-07 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,30.4
771028,Heathcote Ave - Banbury,2023-08-07 20:50:00+00:00,transformer,,Temperature,C,17.2
771028,Heathcote Ave - Banbury,2023-08-07 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.59
771028,Heathcote Ave - Banbury,2023-08-07 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.89
771028,Heathcote Ave - Banbury,2023-08-07 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.92
771028,Heathcote Ave - Banbury,2023-08-07 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.65
771028,Heathcote Ave - Banbury,2023-08-07 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.98
771028,Heathcote Ave - Banbury,2023-08-07 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.0
771028,Heathcote Ave - Banbury,2023-08-07 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
771028,Heathcote Ave - Banbury,2023-08-07 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
771028,Heathcote Ave - Banbury,2023-08-07 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
771028,Heathcote Ave - Banbury,2023-08-07 20:50:00+00:00,busbar,,L3 Active Power,kW,26.46
771028,Heathcote Ave - Banbury,2023-08-07 20:50:00+00:00,busbar,,L2 Active Power,kW,23.87
771028,Heathcote Ave - Banbury,2023-08-07 20:50:00+00:00,busbar,,L1 Active Power,kW,19.24
771028,Heathcote Ave - Banbury,2023-08-07 20:50:00+00:00,busbar,,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-07 20:50:00+00:00,busbar,,L3 Current (RMS),A,115.7
771028,Heathcote Ave - Banbury,2023-08-07 20:50:00+00:00,busbar,,L2 Current (RMS),A,104.6
771028,Heathcote Ave - Banbury,2023-08-07 20:50:00+00:00,busbar,,L1 Current (RMS),A,87.0
771028,Heathcote Ave - Banbury,2023-08-07 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.14
771028,Heathcote Ave - Banbury,2023-08-07 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
771028,Heathcote Ave - Banbury,2023-08-07 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.33
771028,Heathcote Ave - Banbury,2023-08-07 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.32
771028,Heathcote Ave - Banbury,2023-08-07 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.01
771028,Heathcote Ave - Banbury,2023-08-07 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.55
771028,Heathcote Ave - Banbury,2023-08-07 20:40:00+00:00,feeder,5.0,N Current (RMS),A,3.6
771028,Heathcote Ave - Banbury,2023-08-07 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,15.8
771028,Heathcote Ave - Banbury,2023-08-07 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,30.0
771028,Heathcote Ave - Banbury,2023-08-07 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,15.8
771028,Heathcote Ave - Banbury,2023-08-07 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
771028,Heathcote Ave - Banbury,2023-08-07 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
771028,Heathcote Ave - Banbury,2023-08-07 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
771028,Heathcote Ave - Banbury,2023-08-07 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.32
771028,Heathcote Ave - Banbury,2023-08-07 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.11
771028,Heathcote Ave - Banbury,2023-08-07 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.15
771028,Heathcote Ave - Banbury,2023-08-07 20:40:00+00:00,feeder,4.0,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-07 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,6.7
771028,Heathcote Ave - Banbury,2023-08-07 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.3
771028,Heathcote Ave - Banbury,2023-08-07 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,9.4
771028,Heathcote Ave - Banbury,2023-08-07 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
771028,Heathcote Ave - Banbury,2023-08-07 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
771028,Heathcote Ave - Banbury,2023-08-07 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
771028,Heathcote Ave - Banbury,2023-08-07 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.29
771028,Heathcote Ave - Banbury,2023-08-07 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.29
771028,Heathcote Ave - Banbury,2023-08-07 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.83
771028,Heathcote Ave - Banbury,2023-08-07 20:40:00+00:00,feeder,3.0,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-07 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,27.8
771028,Heathcote Ave - Banbury,2023-08-07 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,36.3
771028,Heathcote Ave - Banbury,2023-08-07 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.8
771028,Heathcote Ave - Banbury,2023-08-07 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
771028,Heathcote Ave - Banbury,2023-08-07 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
771028,Heathcote Ave - Banbury,2023-08-07 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
771028,Heathcote Ave - Banbury,2023-08-07 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.27
771028,Heathcote Ave - Banbury,2023-08-07 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.16
771028,Heathcote Ave - Banbury,2023-08-07 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.75
771028,Heathcote Ave - Banbury,2023-08-07 20:40:00+00:00,feeder,2.0,N Current (RMS),A,1.4
771028,Heathcote Ave - Banbury,2023-08-07 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,31.4
771028,Heathcote Ave - Banbury,2023-08-07 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.1
771028,Heathcote Ave - Banbury,2023-08-07 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.0
771028,Heathcote Ave - Banbury,2023-08-07 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
771028,Heathcote Ave - Banbury,2023-08-07 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
771028,Heathcote Ave - Banbury,2023-08-07 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
771028,Heathcote Ave - Banbury,2023-08-07 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.35
771028,Heathcote Ave - Banbury,2023-08-07 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.66
771028,Heathcote Ave - Banbury,2023-08-07 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.79
771028,Heathcote Ave - Banbury,2023-08-07 20:40:00+00:00,feeder,1.0,N Current (RMS),A,3.0
771028,Heathcote Ave - Banbury,2023-08-07 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,40.2
771028,Heathcote Ave - Banbury,2023-08-07 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.7
771028,Heathcote Ave - Banbury,2023-08-07 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,31.5
771028,Heathcote Ave - Banbury,2023-08-07 20:40:00+00:00,transformer,,Temperature,C,17.3
771028,Heathcote Ave - Banbury,2023-08-07 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.57
771028,Heathcote Ave - Banbury,2023-08-07 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.89
771028,Heathcote Ave - Banbury,2023-08-07 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.87
771028,Heathcote Ave - Banbury,2023-08-07 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.56
771028,Heathcote Ave - Banbury,2023-08-07 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.98
771028,Heathcote Ave - Banbury,2023-08-07 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.06
771028,Heathcote Ave - Banbury,2023-08-07 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
771028,Heathcote Ave - Banbury,2023-08-07 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
771028,Heathcote Ave - Banbury,2023-08-07 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
771028,Heathcote Ave - Banbury,2023-08-07 20:40:00+00:00,busbar,,L3 Active Power,kW,27.55
771028,Heathcote Ave - Banbury,2023-08-07 20:40:00+00:00,busbar,,L2 Active Power,kW,25.24
771028,Heathcote Ave - Banbury,2023-08-07 20:40:00+00:00,busbar,,L1 Active Power,kW,19.07
771028,Heathcote Ave - Banbury,2023-08-07 20:40:00+00:00,busbar,,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-07 20:40:00+00:00,busbar,,L3 Current (RMS),A,120.4
771028,Heathcote Ave - Banbury,2023-08-07 20:40:00+00:00,busbar,,L2 Current (RMS),A,109.3
771028,Heathcote Ave - Banbury,2023-08-07 20:40:00+00:00,busbar,,L1 Current (RMS),A,87.6
771028,Heathcote Ave - Banbury,2023-08-07 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.13
771028,Heathcote Ave - Banbury,2023-08-07 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.22
771028,Heathcote Ave - Banbury,2023-08-07 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
771028,Heathcote Ave - Banbury,2023-08-07 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.1
771028,Heathcote Ave - Banbury,2023-08-07 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.62
771028,Heathcote Ave - Banbury,2023-08-07 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.77
771028,Heathcote Ave - Banbury,2023-08-07 20:30:00+00:00,feeder,5.0,N Current (RMS),A,3.4
771028,Heathcote Ave - Banbury,2023-08-07 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,18.9
771028,Heathcote Ave - Banbury,2023-08-07 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,28.5
771028,Heathcote Ave - Banbury,2023-08-07 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,12.6
771028,Heathcote Ave - Banbury,2023-08-07 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
771028,Heathcote Ave - Banbury,2023-08-07 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
771028,Heathcote Ave - Banbury,2023-08-07 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
771028,Heathcote Ave - Banbury,2023-08-07 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.36
771028,Heathcote Ave - Banbury,2023-08-07 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.96
771028,Heathcote Ave - Banbury,2023-08-07 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.88
771028,Heathcote Ave - Banbury,2023-08-07 20:30:00+00:00,feeder,4.0,N Current (RMS),A,2.8
771028,Heathcote Ave - Banbury,2023-08-07 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.1
771028,Heathcote Ave - Banbury,2023-08-07 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.6
771028,Heathcote Ave - Banbury,2023-08-07 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.2
771028,Heathcote Ave - Banbury,2023-08-07 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
771028,Heathcote Ave - Banbury,2023-08-07 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
771028,Heathcote Ave - Banbury,2023-08-07 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
