Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
771028,Heathcote Ave - Banbury,2023-08-07 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.44
771028,Heathcote Ave - Banbury,2023-08-07 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.21
771028,Heathcote Ave - Banbury,2023-08-07 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.17
771028,Heathcote Ave - Banbury,2023-08-07 20:30:00+00:00,feeder,3.0,N Current (RMS),A,2.7
771028,Heathcote Ave - Banbury,2023-08-07 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,32.4
771028,Heathcote Ave - Banbury,2023-08-07 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,40.0
771028,Heathcote Ave - Banbury,2023-08-07 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.7
771028,Heathcote Ave - Banbury,2023-08-07 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
771028,Heathcote Ave - Banbury,2023-08-07 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
771028,Heathcote Ave - Banbury,2023-08-07 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
771028,Heathcote Ave - Banbury,2023-08-07 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.96
771028,Heathcote Ave - Banbury,2023-08-07 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.9
771028,Heathcote Ave - Banbury,2023-08-07 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.35
771028,Heathcote Ave - Banbury,2023-08-07 20:30:00+00:00,feeder,2.0,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-07 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.3
771028,Heathcote Ave - Banbury,2023-08-07 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.1
771028,Heathcote Ave - Banbury,2023-08-07 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.0
771028,Heathcote Ave - Banbury,2023-08-07 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
771028,Heathcote Ave - Banbury,2023-08-07 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
771028,Heathcote Ave - Banbury,2023-08-07 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
771028,Heathcote Ave - Banbury,2023-08-07 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.74
771028,Heathcote Ave - Banbury,2023-08-07 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.41
771028,Heathcote Ave - Banbury,2023-08-07 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.99
771028,Heathcote Ave - Banbury,2023-08-07 20:30:00+00:00,feeder,1.0,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-07 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,37.8
771028,Heathcote Ave - Banbury,2023-08-07 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,29.0
771028,Heathcote Ave - Banbury,2023-08-07 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,27.8
771028,Heathcote Ave - Banbury,2023-08-07 20:30:00+00:00,transformer,,Temperature,C,17.4
771028,Heathcote Ave - Banbury,2023-08-07 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.55
771028,Heathcote Ave - Banbury,2023-08-07 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.57
771028,Heathcote Ave - Banbury,2023-08-07 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.84
771028,Heathcote Ave - Banbury,2023-08-07 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.08
771028,Heathcote Ave - Banbury,2023-08-07 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.95
771028,Heathcote Ave - Banbury,2023-08-07 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.66
771028,Heathcote Ave - Banbury,2023-08-07 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
771028,Heathcote Ave - Banbury,2023-08-07 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
771028,Heathcote Ave - Banbury,2023-08-07 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
771028,Heathcote Ave - Banbury,2023-08-07 20:30:00+00:00,busbar,,L3 Active Power,kW,27.59
771028,Heathcote Ave - Banbury,2023-08-07 20:30:00+00:00,busbar,,L2 Active Power,kW,28.09
771028,Heathcote Ave - Banbury,2023-08-07 20:30:00+00:00,busbar,,L1 Active Power,kW,19.16
771028,Heathcote Ave - Banbury,2023-08-07 20:30:00+00:00,busbar,,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-07 20:30:00+00:00,busbar,,L3 Current (RMS),A,120.3
771028,Heathcote Ave - Banbury,2023-08-07 20:30:00+00:00,busbar,,L2 Current (RMS),A,121.2
771028,Heathcote Ave - Banbury,2023-08-07 20:30:00+00:00,busbar,,L1 Current (RMS),A,87.9
771028,Heathcote Ave - Banbury,2023-08-07 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.02
771028,Heathcote Ave - Banbury,2023-08-07 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.13
771028,Heathcote Ave - Banbury,2023-08-07 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.39
771028,Heathcote Ave - Banbury,2023-08-07 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.78
771028,Heathcote Ave - Banbury,2023-08-07 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.34
771028,Heathcote Ave - Banbury,2023-08-07 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.28
771028,Heathcote Ave - Banbury,2023-08-07 20:20:00+00:00,feeder,5.0,N Current (RMS),A,5.7
771028,Heathcote Ave - Banbury,2023-08-07 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,21.3
771028,Heathcote Ave - Banbury,2023-08-07 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,40.5
771028,Heathcote Ave - Banbury,2023-08-07 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,10.5
771028,Heathcote Ave - Banbury,2023-08-07 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
771028,Heathcote Ave - Banbury,2023-08-07 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
771028,Heathcote Ave - Banbury,2023-08-07 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
771028,Heathcote Ave - Banbury,2023-08-07 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.44
771028,Heathcote Ave - Banbury,2023-08-07 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.09
771028,Heathcote Ave - Banbury,2023-08-07 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.76
771028,Heathcote Ave - Banbury,2023-08-07 20:20:00+00:00,feeder,4.0,N Current (RMS),A,2.9
771028,Heathcote Ave - Banbury,2023-08-07 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.3
771028,Heathcote Ave - Banbury,2023-08-07 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.1
771028,Heathcote Ave - Banbury,2023-08-07 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.9
771028,Heathcote Ave - Banbury,2023-08-07 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
771028,Heathcote Ave - Banbury,2023-08-07 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
771028,Heathcote Ave - Banbury,2023-08-07 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
771028,Heathcote Ave - Banbury,2023-08-07 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.83
771028,Heathcote Ave - Banbury,2023-08-07 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.41
771028,Heathcote Ave - Banbury,2023-08-07 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.4
771028,Heathcote Ave - Banbury,2023-08-07 20:20:00+00:00,feeder,3.0,N Current (RMS),A,2.9
771028,Heathcote Ave - Banbury,2023-08-07 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,30.2
771028,Heathcote Ave - Banbury,2023-08-07 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,38.1
771028,Heathcote Ave - Banbury,2023-08-07 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.1
771028,Heathcote Ave - Banbury,2023-08-07 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
771028,Heathcote Ave - Banbury,2023-08-07 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
771028,Heathcote Ave - Banbury,2023-08-07 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
771028,Heathcote Ave - Banbury,2023-08-07 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.21
771028,Heathcote Ave - Banbury,2023-08-07 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.42
771028,Heathcote Ave - Banbury,2023-08-07 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.56
771028,Heathcote Ave - Banbury,2023-08-07 20:20:00+00:00,feeder,2.0,N Current (RMS),A,3.0
771028,Heathcote Ave - Banbury,2023-08-07 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,35.6
771028,Heathcote Ave - Banbury,2023-08-07 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
771028,Heathcote Ave - Banbury,2023-08-07 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.4
771028,Heathcote Ave - Banbury,2023-08-07 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
771028,Heathcote Ave - Banbury,2023-08-07 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
771028,Heathcote Ave - Banbury,2023-08-07 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
771028,Heathcote Ave - Banbury,2023-08-07 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.79
771028,Heathcote Ave - Banbury,2023-08-07 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.07
771028,Heathcote Ave - Banbury,2023-08-07 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.01
771028,Heathcote Ave - Banbury,2023-08-07 20:20:00+00:00,feeder,1.0,N Current (RMS),A,3.3
771028,Heathcote Ave - Banbury,2023-08-07 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,26.1
771028,Heathcote Ave - Banbury,2023-08-07 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.6
771028,Heathcote Ave - Banbury,2023-08-07 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,35.8
771028,Heathcote Ave - Banbury,2023-08-07 20:20:00+00:00,transformer,,Temperature,C,17.5
771028,Heathcote Ave - Banbury,2023-08-07 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.53
771028,Heathcote Ave - Banbury,2023-08-07 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.81
771028,Heathcote Ave - Banbury,2023-08-07 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.8
771028,Heathcote Ave - Banbury,2023-08-07 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.56
771028,Heathcote Ave - Banbury,2023-08-07 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.91
771028,Heathcote Ave - Banbury,2023-08-07 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.95
771028,Heathcote Ave - Banbury,2023-08-07 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
771028,Heathcote Ave - Banbury,2023-08-07 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
771028,Heathcote Ave - Banbury,2023-08-07 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
771028,Heathcote Ave - Banbury,2023-08-07 20:20:00+00:00,busbar,,L3 Active Power,kW,27.05
771028,Heathcote Ave - Banbury,2023-08-07 20:20:00+00:00,busbar,,L2 Active Power,kW,27.33
771028,Heathcote Ave - Banbury,2023-08-07 20:20:00+00:00,busbar,,L1 Active Power,kW,20.01
771028,Heathcote Ave - Banbury,2023-08-07 20:20:00+00:00,busbar,,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-07 20:20:00+00:00,busbar,,L3 Current (RMS),A,118.2
771028,Heathcote Ave - Banbury,2023-08-07 20:20:00+00:00,busbar,,L2 Current (RMS),A,118.5
771028,Heathcote Ave - Banbury,2023-08-07 20:20:00+00:00,busbar,,L1 Current (RMS),A,90.7
771028,Heathcote Ave - Banbury,2023-08-07 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.17
771028,Heathcote Ave - Banbury,2023-08-07 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
771028,Heathcote Ave - Banbury,2023-08-07 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.57
771028,Heathcote Ave - Banbury,2023-08-07 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.97
771028,Heathcote Ave - Banbury,2023-08-07 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.24
771028,Heathcote Ave - Banbury,2023-08-07 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.98
771028,Heathcote Ave - Banbury,2023-08-07 20:10:00+00:00,feeder,5.0,N Current (RMS),A,5.3
771028,Heathcote Ave - Banbury,2023-08-07 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,18.9
771028,Heathcote Ave - Banbury,2023-08-07 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,36.2
771028,Heathcote Ave - Banbury,2023-08-07 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,9.2
771028,Heathcote Ave - Banbury,2023-08-07 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
771028,Heathcote Ave - Banbury,2023-08-07 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
771028,Heathcote Ave - Banbury,2023-08-07 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.12
771028,Heathcote Ave - Banbury,2023-08-07 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.25
771028,Heathcote Ave - Banbury,2023-08-07 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.22
771028,Heathcote Ave - Banbury,2023-08-07 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.69
771028,Heathcote Ave - Banbury,2023-08-07 20:10:00+00:00,feeder,4.0,N Current (RMS),A,3.1
771028,Heathcote Ave - Banbury,2023-08-07 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,14.4
771028,Heathcote Ave - Banbury,2023-08-07 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.0
771028,Heathcote Ave - Banbury,2023-08-07 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,7.5
771028,Heathcote Ave - Banbury,2023-08-07 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
771028,Heathcote Ave - Banbury,2023-08-07 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
771028,Heathcote Ave - Banbury,2023-08-07 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
771028,Heathcote Ave - Banbury,2023-08-07 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.47
771028,Heathcote Ave - Banbury,2023-08-07 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.25
771028,Heathcote Ave - Banbury,2023-08-07 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.99
771028,Heathcote Ave - Banbury,2023-08-07 20:10:00+00:00,feeder,3.0,N Current (RMS),A,1.4
771028,Heathcote Ave - Banbury,2023-08-07 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,32.8
771028,Heathcote Ave - Banbury,2023-08-07 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.8
771028,Heathcote Ave - Banbury,2023-08-07 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.0
771028,Heathcote Ave - Banbury,2023-08-07 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
771028,Heathcote Ave - Banbury,2023-08-07 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
771028,Heathcote Ave - Banbury,2023-08-07 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
771028,Heathcote Ave - Banbury,2023-08-07 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.79
771028,Heathcote Ave - Banbury,2023-08-07 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.84
771028,Heathcote Ave - Banbury,2023-08-07 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.79
771028,Heathcote Ave - Banbury,2023-08-07 20:10:00+00:00,feeder,2.0,N Current (RMS),A,1.7
771028,Heathcote Ave - Banbury,2023-08-07 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.8
771028,Heathcote Ave - Banbury,2023-08-07 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.8
771028,Heathcote Ave - Banbury,2023-08-07 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.4
771028,Heathcote Ave - Banbury,2023-08-07 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
771028,Heathcote Ave - Banbury,2023-08-07 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
771028,Heathcote Ave - Banbury,2023-08-07 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
771028,Heathcote Ave - Banbury,2023-08-07 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.05
771028,Heathcote Ave - Banbury,2023-08-07 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.81
771028,Heathcote Ave - Banbury,2023-08-07 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.39
771028,Heathcote Ave - Banbury,2023-08-07 20:10:00+00:00,feeder,1.0,N Current (RMS),A,2.7
771028,Heathcote Ave - Banbury,2023-08-07 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,26.8
771028,Heathcote Ave - Banbury,2023-08-07 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.8
771028,Heathcote Ave - Banbury,2023-08-07 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,29.6
771028,Heathcote Ave - Banbury,2023-08-07 20:10:00+00:00,transformer,,Temperature,C,17.6
771028,Heathcote Ave - Banbury,2023-08-07 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.55
771028,Heathcote Ave - Banbury,2023-08-07 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.1
771028,Heathcote Ave - Banbury,2023-08-07 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.82
771028,Heathcote Ave - Banbury,2023-08-07 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.07
771028,Heathcote Ave - Banbury,2023-08-07 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.89
771028,Heathcote Ave - Banbury,2023-08-07 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.27
771028,Heathcote Ave - Banbury,2023-08-07 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
771028,Heathcote Ave - Banbury,2023-08-07 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
771028,Heathcote Ave - Banbury,2023-08-07 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
771028,Heathcote Ave - Banbury,2023-08-07 20:10:00+00:00,busbar,,L3 Active Power,kW,26.53
771028,Heathcote Ave - Banbury,2023-08-07 20:10:00+00:00,busbar,,L2 Active Power,kW,24.35
771028,Heathcote Ave - Banbury,2023-08-07 20:10:00+00:00,busbar,,L1 Active Power,kW,17.84
771028,Heathcote Ave - Banbury,2023-08-07 20:10:00+00:00,busbar,,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-07 20:10:00+00:00,busbar,,L3 Current (RMS),A,116.3
771028,Heathcote Ave - Banbury,2023-08-07 20:10:00+00:00,busbar,,L2 Current (RMS),A,107.9
771028,Heathcote Ave - Banbury,2023-08-07 20:10:00+00:00,busbar,,L1 Current (RMS),A,82.5
771028,Heathcote Ave - Banbury,2023-08-07 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.05
771028,Heathcote Ave - Banbury,2023-08-07 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.11
771028,Heathcote Ave - Banbury,2023-08-07 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.33
771028,Heathcote Ave - Banbury,2023-08-07 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.82
771028,Heathcote Ave - Banbury,2023-08-07 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.93
771028,Heathcote Ave - Banbury,2023-08-07 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.78
771028,Heathcote Ave - Banbury,2023-08-07 20:00:00+00:00,feeder,5.0,N Current (RMS),A,4.5
771028,Heathcote Ave - Banbury,2023-08-07 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,17.7
771028,Heathcote Ave - Banbury,2023-08-07 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,31.0
771028,Heathcote Ave - Banbury,2023-08-07 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,13.2
771028,Heathcote Ave - Banbury,2023-08-07 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
771028,Heathcote Ave - Banbury,2023-08-07 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
771028,Heathcote Ave - Banbury,2023-08-07 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.26
771028,Heathcote Ave - Banbury,2023-08-07 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.57
771028,Heathcote Ave - Banbury,2023-08-07 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.01
771028,Heathcote Ave - Banbury,2023-08-07 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.3
771028,Heathcote Ave - Banbury,2023-08-07 20:00:00+00:00,feeder,4.0,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-07 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,13.6
771028,Heathcote Ave - Banbury,2023-08-07 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.1
771028,Heathcote Ave - Banbury,2023-08-07 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,10.1
771028,Heathcote Ave - Banbury,2023-08-07 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
771028,Heathcote Ave - Banbury,2023-08-07 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
771028,Heathcote Ave - Banbury,2023-08-07 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
771028,Heathcote Ave - Banbury,2023-08-07 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
771028,Heathcote Ave - Banbury,2023-08-07 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.21
771028,Heathcote Ave - Banbury,2023-08-07 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.49
771028,Heathcote Ave - Banbury,2023-08-07 20:00:00+00:00,feeder,3.0,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-07 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,30.9
771028,Heathcote Ave - Banbury,2023-08-07 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,32.3
771028,Heathcote Ave - Banbury,2023-08-07 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.6
771028,Heathcote Ave - Banbury,2023-08-07 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
771028,Heathcote Ave - Banbury,2023-08-07 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
771028,Heathcote Ave - Banbury,2023-08-07 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
771028,Heathcote Ave - Banbury,2023-08-07 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.88
771028,Heathcote Ave - Banbury,2023-08-07 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.05
771028,Heathcote Ave - Banbury,2023-08-07 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.48
771028,Heathcote Ave - Banbury,2023-08-07 20:00:00+00:00,feeder,2.0,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-07 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.3
771028,Heathcote Ave - Banbury,2023-08-07 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.3
771028,Heathcote Ave - Banbury,2023-08-07 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.0
771028,Heathcote Ave - Banbury,2023-08-07 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
771028,Heathcote Ave - Banbury,2023-08-07 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
771028,Heathcote Ave - Banbury,2023-08-07 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
771028,Heathcote Ave - Banbury,2023-08-07 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
771028,Heathcote Ave - Banbury,2023-08-07 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
771028,Heathcote Ave - Banbury,2023-08-07 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.91
771028,Heathcote Ave - Banbury,2023-08-07 20:00:00+00:00,feeder,1.0,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-07 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,35.1
771028,Heathcote Ave - Banbury,2023-08-07 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,24.6
771028,Heathcote Ave - Banbury,2023-08-07 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,27.9
771028,Heathcote Ave - Banbury,2023-08-07 20:00:00+00:00,transformer,,Temperature,C,17.8
771028,Heathcote Ave - Banbury,2023-08-07 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.49
771028,Heathcote Ave - Banbury,2023-08-07 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.53
771028,Heathcote Ave - Banbury,2023-08-07 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.75
771028,Heathcote Ave - Banbury,2023-08-07 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.52
771028,Heathcote Ave - Banbury,2023-08-07 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.85
771028,Heathcote Ave - Banbury,2023-08-07 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.63
771028,Heathcote Ave - Banbury,2023-08-07 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
771028,Heathcote Ave - Banbury,2023-08-07 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
771028,Heathcote Ave - Banbury,2023-08-07 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
771028,Heathcote Ave - Banbury,2023-08-07 20:00:00+00:00,busbar,,L3 Active Power,kW,27.27
771028,Heathcote Ave - Banbury,2023-08-07 20:00:00+00:00,busbar,,L2 Active Power,kW,24.21
771028,Heathcote Ave - Banbury,2023-08-07 20:00:00+00:00,busbar,,L1 Active Power,kW,19.96
771028,Heathcote Ave - Banbury,2023-08-07 20:00:00+00:00,busbar,,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-07 20:00:00+00:00,busbar,,L3 Current (RMS),A,119.4
771028,Heathcote Ave - Banbury,2023-08-07 20:00:00+00:00,busbar,,L2 Current (RMS),A,108.5
771028,Heathcote Ave - Banbury,2023-08-07 20:00:00+00:00,busbar,,L1 Current (RMS),A,90.4
771028,Heathcote Ave - Banbury,2023-08-07 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.04
771028,Heathcote Ave - Banbury,2023-08-07 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
771028,Heathcote Ave - Banbury,2023-08-07 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.36
771028,Heathcote Ave - Banbury,2023-08-07 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.12
771028,Heathcote Ave - Banbury,2023-08-07 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.6
771028,Heathcote Ave - Banbury,2023-08-07 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.36
771028,Heathcote Ave - Banbury,2023-08-07 19:50:00+00:00,feeder,5.0,N Current (RMS),A,2.9
771028,Heathcote Ave - Banbury,2023-08-07 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,18.7
771028,Heathcote Ave - Banbury,2023-08-07 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,24.9
771028,Heathcote Ave - Banbury,2023-08-07 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,10.6
771028,Heathcote Ave - Banbury,2023-08-07 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
771028,Heathcote Ave - Banbury,2023-08-07 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
771028,Heathcote Ave - Banbury,2023-08-07 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
771028,Heathcote Ave - Banbury,2023-08-07 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.46
771028,Heathcote Ave - Banbury,2023-08-07 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.86
771028,Heathcote Ave - Banbury,2023-08-07 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.32
771028,Heathcote Ave - Banbury,2023-08-07 19:50:00+00:00,feeder,4.0,N Current (RMS),A,1.6
771028,Heathcote Ave - Banbury,2023-08-07 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.2
771028,Heathcote Ave - Banbury,2023-08-07 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.4
771028,Heathcote Ave - Banbury,2023-08-07 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,10.0
771028,Heathcote Ave - Banbury,2023-08-07 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
771028,Heathcote Ave - Banbury,2023-08-07 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
771028,Heathcote Ave - Banbury,2023-08-07 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
771028,Heathcote Ave - Banbury,2023-08-07 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.25
771028,Heathcote Ave - Banbury,2023-08-07 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.92
771028,Heathcote Ave - Banbury,2023-08-07 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.46
771028,Heathcote Ave - Banbury,2023-08-07 19:50:00+00:00,feeder,3.0,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-07 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,36.1
771028,Heathcote Ave - Banbury,2023-08-07 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,34.7
771028,Heathcote Ave - Banbury,2023-08-07 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.1
771028,Heathcote Ave - Banbury,2023-08-07 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
771028,Heathcote Ave - Banbury,2023-08-07 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
771028,Heathcote Ave - Banbury,2023-08-07 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
771028,Heathcote Ave - Banbury,2023-08-07 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.59
771028,Heathcote Ave - Banbury,2023-08-07 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.39
771028,Heathcote Ave - Banbury,2023-08-07 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.22
771028,Heathcote Ave - Banbury,2023-08-07 19:50:00+00:00,feeder,2.0,N Current (RMS),A,3.0
771028,Heathcote Ave - Banbury,2023-08-07 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,49.2
771028,Heathcote Ave - Banbury,2023-08-07 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.9
771028,Heathcote Ave - Banbury,2023-08-07 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.8
771028,Heathcote Ave - Banbury,2023-08-07 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
771028,Heathcote Ave - Banbury,2023-08-07 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
771028,Heathcote Ave - Banbury,2023-08-07 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
771028,Heathcote Ave - Banbury,2023-08-07 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.22
771028,Heathcote Ave - Banbury,2023-08-07 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.88
771028,Heathcote Ave - Banbury,2023-08-07 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
771028,Heathcote Ave - Banbury,2023-08-07 19:50:00+00:00,feeder,1.0,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-07 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,40.1
771028,Heathcote Ave - Banbury,2023-08-07 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.7
771028,Heathcote Ave - Banbury,2023-08-07 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,27.7
771028,Heathcote Ave - Banbury,2023-08-07 19:50:00+00:00,transformer,,Temperature,C,18.0
771028,Heathcote Ave - Banbury,2023-08-07 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.47
771028,Heathcote Ave - Banbury,2023-08-07 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.64
771028,Heathcote Ave - Banbury,2023-08-07 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.77
771028,Heathcote Ave - Banbury,2023-08-07 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.76
771028,Heathcote Ave - Banbury,2023-08-07 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.84
771028,Heathcote Ave - Banbury,2023-08-07 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.91
771028,Heathcote Ave - Banbury,2023-08-07 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
771028,Heathcote Ave - Banbury,2023-08-07 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
771028,Heathcote Ave - Banbury,2023-08-07 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
771028,Heathcote Ave - Banbury,2023-08-07 19:50:00+00:00,busbar,,L3 Active Power,kW,34.65
771028,Heathcote Ave - Banbury,2023-08-07 19:50:00+00:00,busbar,,L2 Active Power,kW,22.65
771028,Heathcote Ave - Banbury,2023-08-07 19:50:00+00:00,busbar,,L1 Active Power,kW,19.37
771028,Heathcote Ave - Banbury,2023-08-07 19:50:00+00:00,busbar,,N Current (RMS),A,2.8
771028,Heathcote Ave - Banbury,2023-08-07 19:50:00+00:00,busbar,,L3 Current (RMS),A,149.1
771028,Heathcote Ave - Banbury,2023-08-07 19:50:00+00:00,busbar,,L2 Current (RMS),A,101.9
771028,Heathcote Ave - Banbury,2023-08-07 19:50:00+00:00,busbar,,L1 Current (RMS),A,87.6
771028,Heathcote Ave - Banbury,2023-08-07 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.28
771028,Heathcote Ave - Banbury,2023-08-07 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.22
771028,Heathcote Ave - Banbury,2023-08-07 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
771028,Heathcote Ave - Banbury,2023-08-07 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.23
771028,Heathcote Ave - Banbury,2023-08-07 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.17
771028,Heathcote Ave - Banbury,2023-08-07 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.02
771028,Heathcote Ave - Banbury,2023-08-07 19:40:00+00:00,feeder,5.0,N Current (RMS),A,6.4
771028,Heathcote Ave - Banbury,2023-08-07 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,29.1
771028,Heathcote Ave - Banbury,2023-08-07 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,39.4
771028,Heathcote Ave - Banbury,2023-08-07 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,9.4
771028,Heathcote Ave - Banbury,2023-08-07 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
771028,Heathcote Ave - Banbury,2023-08-07 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
771028,Heathcote Ave - Banbury,2023-08-07 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
771028,Heathcote Ave - Banbury,2023-08-07 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.66
771028,Heathcote Ave - Banbury,2023-08-07 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.68
771028,Heathcote Ave - Banbury,2023-08-07 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.08
771028,Heathcote Ave - Banbury,2023-08-07 19:40:00+00:00,feeder,4.0,N Current (RMS),A,3.7
771028,Heathcote Ave - Banbury,2023-08-07 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.7
771028,Heathcote Ave - Banbury,2023-08-07 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,7.8
771028,Heathcote Ave - Banbury,2023-08-07 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,9.8
771028,Heathcote Ave - Banbury,2023-08-07 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
771028,Heathcote Ave - Banbury,2023-08-07 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
771028,Heathcote Ave - Banbury,2023-08-07 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
771028,Heathcote Ave - Banbury,2023-08-07 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.69
771028,Heathcote Ave - Banbury,2023-08-07 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.91
771028,Heathcote Ave - Banbury,2023-08-07 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.23
771028,Heathcote Ave - Banbury,2023-08-07 19:40:00+00:00,feeder,3.0,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-07 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,29.2
771028,Heathcote Ave - Banbury,2023-08-07 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,30.7
771028,Heathcote Ave - Banbury,2023-08-07 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.0
771028,Heathcote Ave - Banbury,2023-08-07 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
771028,Heathcote Ave - Banbury,2023-08-07 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
771028,Heathcote Ave - Banbury,2023-08-07 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
771028,Heathcote Ave - Banbury,2023-08-07 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.98
771028,Heathcote Ave - Banbury,2023-08-07 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.12
771028,Heathcote Ave - Banbury,2023-08-07 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.68
771028,Heathcote Ave - Banbury,2023-08-07 19:40:00+00:00,feeder,2.0,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-07 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,35.1
771028,Heathcote Ave - Banbury,2023-08-07 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.2
771028,Heathcote Ave - Banbury,2023-08-07 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,21.2
771028,Heathcote Ave - Banbury,2023-08-07 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
771028,Heathcote Ave - Banbury,2023-08-07 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
771028,Heathcote Ave - Banbury,2023-08-07 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
771028,Heathcote Ave - Banbury,2023-08-07 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.65
771028,Heathcote Ave - Banbury,2023-08-07 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.95
771028,Heathcote Ave - Banbury,2023-08-07 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.66
771028,Heathcote Ave - Banbury,2023-08-07 19:40:00+00:00,feeder,1.0,N Current (RMS),A,2.9
771028,Heathcote Ave - Banbury,2023-08-07 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,37.5
771028,Heathcote Ave - Banbury,2023-08-07 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.8
771028,Heathcote Ave - Banbury,2023-08-07 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,34.8
771028,Heathcote Ave - Banbury,2023-08-07 19:40:00+00:00,transformer,,Temperature,C,18.4
771028,Heathcote Ave - Banbury,2023-08-07 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.49
771028,Heathcote Ave - Banbury,2023-08-07 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.6
771028,Heathcote Ave - Banbury,2023-08-07 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.78
771028,Heathcote Ave - Banbury,2023-08-07 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.2
771028,Heathcote Ave - Banbury,2023-08-07 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.82
771028,Heathcote Ave - Banbury,2023-08-07 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.52
771028,Heathcote Ave - Banbury,2023-08-07 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
771028,Heathcote Ave - Banbury,2023-08-07 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
771028,Heathcote Ave - Banbury,2023-08-07 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
771028,Heathcote Ave - Banbury,2023-08-07 19:40:00+00:00,busbar,,L3 Active Power,kW,31.21
771028,Heathcote Ave - Banbury,2023-08-07 19:40:00+00:00,busbar,,L2 Active Power,kW,25.83
771028,Heathcote Ave - Banbury,2023-08-07 19:40:00+00:00,busbar,,L1 Active Power,kW,21.66
771028,Heathcote Ave - Banbury,2023-08-07 19:40:00+00:00,busbar,,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-07 19:40:00+00:00,busbar,,L3 Current (RMS),A,136.1
771028,Heathcote Ave - Banbury,2023-08-07 19:40:00+00:00,busbar,,L2 Current (RMS),A,113.6
771028,Heathcote Ave - Banbury,2023-08-07 19:40:00+00:00,busbar,,L1 Current (RMS),A,98.0
771028,Heathcote Ave - Banbury,2023-08-07 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.72
771028,Heathcote Ave - Banbury,2023-08-07 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.16
771028,Heathcote Ave - Banbury,2023-08-07 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.67
771028,Heathcote Ave - Banbury,2023-08-07 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,12.16
771028,Heathcote Ave - Banbury,2023-08-07 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.8
771028,Heathcote Ave - Banbury,2023-08-07 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.14
771028,Heathcote Ave - Banbury,2023-08-07 19:30:00+00:00,feeder,5.0,N Current (RMS),A,8.3
771028,Heathcote Ave - Banbury,2023-08-07 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,52.5
771028,Heathcote Ave - Banbury,2023-08-07 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,34.0
771028,Heathcote Ave - Banbury,2023-08-07 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,10.9
771028,Heathcote Ave - Banbury,2023-08-07 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
771028,Heathcote Ave - Banbury,2023-08-07 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
771028,Heathcote Ave - Banbury,2023-08-07 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
771028,Heathcote Ave - Banbury,2023-08-07 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.2
771028,Heathcote Ave - Banbury,2023-08-07 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.76
771028,Heathcote Ave - Banbury,2023-08-07 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.74
771028,Heathcote Ave - Banbury,2023-08-07 19:30:00+00:00,feeder,4.0,N Current (RMS),A,4.1
771028,Heathcote Ave - Banbury,2023-08-07 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.7
771028,Heathcote Ave - Banbury,2023-08-07 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.1
771028,Heathcote Ave - Banbury,2023-08-07 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.7
771028,Heathcote Ave - Banbury,2023-08-07 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
771028,Heathcote Ave - Banbury,2023-08-07 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
771028,Heathcote Ave - Banbury,2023-08-07 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
771028,Heathcote Ave - Banbury,2023-08-07 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.27
771028,Heathcote Ave - Banbury,2023-08-07 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.17
771028,Heathcote Ave - Banbury,2023-08-07 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
771028,Heathcote Ave - Banbury,2023-08-07 19:30:00+00:00,feeder,3.0,N Current (RMS),A,1.6
771028,Heathcote Ave - Banbury,2023-08-07 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,28.2
771028,Heathcote Ave - Banbury,2023-08-07 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,31.8
771028,Heathcote Ave - Banbury,2023-08-07 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.0
771028,Heathcote Ave - Banbury,2023-08-07 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
771028,Heathcote Ave - Banbury,2023-08-07 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
771028,Heathcote Ave - Banbury,2023-08-07 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
771028,Heathcote Ave - Banbury,2023-08-07 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.73
771028,Heathcote Ave - Banbury,2023-08-07 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.93
771028,Heathcote Ave - Banbury,2023-08-07 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.3
771028,Heathcote Ave - Banbury,2023-08-07 19:30:00+00:00,feeder,2.0,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-07 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,33.1
771028,Heathcote Ave - Banbury,2023-08-07 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.1
771028,Heathcote Ave - Banbury,2023-08-07 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.1
771028,Heathcote Ave - Banbury,2023-08-07 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
771028,Heathcote Ave - Banbury,2023-08-07 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
771028,Heathcote Ave - Banbury,2023-08-07 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
771028,Heathcote Ave - Banbury,2023-08-07 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.07
771028,Heathcote Ave - Banbury,2023-08-07 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.12
771028,Heathcote Ave - Banbury,2023-08-07 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.07
771028,Heathcote Ave - Banbury,2023-08-07 19:30:00+00:00,feeder,1.0,N Current (RMS),A,2.6
771028,Heathcote Ave - Banbury,2023-08-07 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,31.7
771028,Heathcote Ave - Banbury,2023-08-07 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.8
771028,Heathcote Ave - Banbury,2023-08-07 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,28.1
771028,Heathcote Ave - Banbury,2023-08-07 19:30:00+00:00,transformer,,Temperature,C,18.7
771028,Heathcote Ave - Banbury,2023-08-07 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.5
771028,Heathcote Ave - Banbury,2023-08-07 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.27
771028,Heathcote Ave - Banbury,2023-08-07 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.72
771028,Heathcote Ave - Banbury,2023-08-07 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.87
771028,Heathcote Ave - Banbury,2023-08-07 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.79
771028,Heathcote Ave - Banbury,2023-08-07 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.48
771028,Heathcote Ave - Banbury,2023-08-07 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
771028,Heathcote Ave - Banbury,2023-08-07 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
771028,Heathcote Ave - Banbury,2023-08-07 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
771028,Heathcote Ave - Banbury,2023-08-07 19:30:00+00:00,busbar,,L3 Active Power,kW,35.43
771028,Heathcote Ave - Banbury,2023-08-07 19:30:00+00:00,busbar,,L2 Active Power,kW,25.78
771028,Heathcote Ave - Banbury,2023-08-07 19:30:00+00:00,busbar,,L1 Active Power,kW,17.25
771028,Heathcote Ave - Banbury,2023-08-07 19:30:00+00:00,busbar,,N Current (RMS),A,2.7
771028,Heathcote Ave - Banbury,2023-08-07 19:30:00+00:00,busbar,,L3 Current (RMS),A,152.8
771028,Heathcote Ave - Banbury,2023-08-07 19:30:00+00:00,busbar,,L2 Current (RMS),A,113.4
771028,Heathcote Ave - Banbury,2023-08-07 19:30:00+00:00,busbar,,L1 Current (RMS),A,80.1
771028,Heathcote Ave - Banbury,2023-08-07 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.63
771028,Heathcote Ave - Banbury,2023-08-07 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
771028,Heathcote Ave - Banbury,2023-08-07 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.45
771028,Heathcote Ave - Banbury,2023-08-07 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,14.94
771028,Heathcote Ave - Banbury,2023-08-07 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.71
771028,Heathcote Ave - Banbury,2023-08-07 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.55
771028,Heathcote Ave - Banbury,2023-08-07 19:20:00+00:00,feeder,5.0,N Current (RMS),A,10.6
771028,Heathcote Ave - Banbury,2023-08-07 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,63.5
771028,Heathcote Ave - Banbury,2023-08-07 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,24.8
771028,Heathcote Ave - Banbury,2023-08-07 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,7.7
771028,Heathcote Ave - Banbury,2023-08-07 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
771028,Heathcote Ave - Banbury,2023-08-07 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
771028,Heathcote Ave - Banbury,2023-08-07 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
771028,Heathcote Ave - Banbury,2023-08-07 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.08
771028,Heathcote Ave - Banbury,2023-08-07 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.2
771028,Heathcote Ave - Banbury,2023-08-07 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.53
771028,Heathcote Ave - Banbury,2023-08-07 19:20:00+00:00,feeder,4.0,N Current (RMS),A,5.8
771028,Heathcote Ave - Banbury,2023-08-07 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.2
771028,Heathcote Ave - Banbury,2023-08-07 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.4
771028,Heathcote Ave - Banbury,2023-08-07 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,11.7
771028,Heathcote Ave - Banbury,2023-08-07 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
771028,Heathcote Ave - Banbury,2023-08-07 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
771028,Heathcote Ave - Banbury,2023-08-07 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
771028,Heathcote Ave - Banbury,2023-08-07 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.11
771028,Heathcote Ave - Banbury,2023-08-07 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.94
771028,Heathcote Ave - Banbury,2023-08-07 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.39
771028,Heathcote Ave - Banbury,2023-08-07 19:20:00+00:00,feeder,3.0,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-07 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,27.1
771028,Heathcote Ave - Banbury,2023-08-07 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,31.1
771028,Heathcote Ave - Banbury,2023-08-07 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.3
771028,Heathcote Ave - Banbury,2023-08-07 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
771028,Heathcote Ave - Banbury,2023-08-07 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
771028,Heathcote Ave - Banbury,2023-08-07 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
771028,Heathcote Ave - Banbury,2023-08-07 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.53
771028,Heathcote Ave - Banbury,2023-08-07 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.85
771028,Heathcote Ave - Banbury,2023-08-07 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.38
771028,Heathcote Ave - Banbury,2023-08-07 19:20:00+00:00,feeder,2.0,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-07 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,36.8
771028,Heathcote Ave - Banbury,2023-08-07 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.5
771028,Heathcote Ave - Banbury,2023-08-07 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.6
771028,Heathcote Ave - Banbury,2023-08-07 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
771028,Heathcote Ave - Banbury,2023-08-07 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
771028,Heathcote Ave - Banbury,2023-08-07 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
771028,Heathcote Ave - Banbury,2023-08-07 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.77
771028,Heathcote Ave - Banbury,2023-08-07 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.65
771028,Heathcote Ave - Banbury,2023-08-07 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.89
771028,Heathcote Ave - Banbury,2023-08-07 19:20:00+00:00,feeder,1.0,N Current (RMS),A,4.8
771028,Heathcote Ave - Banbury,2023-08-07 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,26.2
771028,Heathcote Ave - Banbury,2023-08-07 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.7
771028,Heathcote Ave - Banbury,2023-08-07 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,44.2
771028,Heathcote Ave - Banbury,2023-08-07 19:20:00+00:00,transformer,,Temperature,C,19.0
771028,Heathcote Ave - Banbury,2023-08-07 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.47
771028,Heathcote Ave - Banbury,2023-08-07 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.64
771028,Heathcote Ave - Banbury,2023-08-07 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.74
771028,Heathcote Ave - Banbury,2023-08-07 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.34
771028,Heathcote Ave - Banbury,2023-08-07 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.81
771028,Heathcote Ave - Banbury,2023-08-07 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.66
771028,Heathcote Ave - Banbury,2023-08-07 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
771028,Heathcote Ave - Banbury,2023-08-07 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
771028,Heathcote Ave - Banbury,2023-08-07 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
771028,Heathcote Ave - Banbury,2023-08-07 19:20:00+00:00,busbar,,L3 Active Power,kW,37.43
771028,Heathcote Ave - Banbury,2023-08-07 19:20:00+00:00,busbar,,L2 Active Power,kW,22.36
771028,Heathcote Ave - Banbury,2023-08-07 19:20:00+00:00,busbar,,L1 Active Power,kW,21.75
771028,Heathcote Ave - Banbury,2023-08-07 19:20:00+00:00,busbar,,N Current (RMS),A,2.6
771028,Heathcote Ave - Banbury,2023-08-07 19:20:00+00:00,busbar,,L3 Current (RMS),A,160.5
771028,Heathcote Ave - Banbury,2023-08-07 19:20:00+00:00,busbar,,L2 Current (RMS),A,99.0
771028,Heathcote Ave - Banbury,2023-08-07 19:20:00+00:00,busbar,,L1 Current (RMS),A,98.3
771028,Heathcote Ave - Banbury,2023-08-07 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.77
