Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
771028,Heathcote Ave - Banbury,2023-08-07 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
771028,Heathcote Ave - Banbury,2023-08-07 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.36
771028,Heathcote Ave - Banbury,2023-08-07 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,15.1
771028,Heathcote Ave - Banbury,2023-08-07 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.04
771028,Heathcote Ave - Banbury,2023-08-07 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.51
771028,Heathcote Ave - Banbury,2023-08-07 19:10:00+00:00,feeder,5.0,N Current (RMS),A,11.3
771028,Heathcote Ave - Banbury,2023-08-07 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,64.3
771028,Heathcote Ave - Banbury,2023-08-07 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,26.2
771028,Heathcote Ave - Banbury,2023-08-07 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,7.5
771028,Heathcote Ave - Banbury,2023-08-07 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
771028,Heathcote Ave - Banbury,2023-08-07 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
771028,Heathcote Ave - Banbury,2023-08-07 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
771028,Heathcote Ave - Banbury,2023-08-07 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.08
771028,Heathcote Ave - Banbury,2023-08-07 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.61
771028,Heathcote Ave - Banbury,2023-08-07 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.22
771028,Heathcote Ave - Banbury,2023-08-07 19:10:00+00:00,feeder,4.0,N Current (RMS),A,6.1
771028,Heathcote Ave - Banbury,2023-08-07 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.3
771028,Heathcote Ave - Banbury,2023-08-07 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,7.5
771028,Heathcote Ave - Banbury,2023-08-07 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.3
771028,Heathcote Ave - Banbury,2023-08-07 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
771028,Heathcote Ave - Banbury,2023-08-07 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
771028,Heathcote Ave - Banbury,2023-08-07 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
771028,Heathcote Ave - Banbury,2023-08-07 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.94
771028,Heathcote Ave - Banbury,2023-08-07 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.78
771028,Heathcote Ave - Banbury,2023-08-07 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.35
771028,Heathcote Ave - Banbury,2023-08-07 19:10:00+00:00,feeder,3.0,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-07 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.3
771028,Heathcote Ave - Banbury,2023-08-07 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,42.8
771028,Heathcote Ave - Banbury,2023-08-07 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.1
771028,Heathcote Ave - Banbury,2023-08-07 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
771028,Heathcote Ave - Banbury,2023-08-07 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
771028,Heathcote Ave - Banbury,2023-08-07 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
771028,Heathcote Ave - Banbury,2023-08-07 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.42
771028,Heathcote Ave - Banbury,2023-08-07 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.66
771028,Heathcote Ave - Banbury,2023-08-07 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.03
771028,Heathcote Ave - Banbury,2023-08-07 19:10:00+00:00,feeder,2.0,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-07 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,28.4
771028,Heathcote Ave - Banbury,2023-08-07 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.2
771028,Heathcote Ave - Banbury,2023-08-07 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.3
771028,Heathcote Ave - Banbury,2023-08-07 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
771028,Heathcote Ave - Banbury,2023-08-07 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
771028,Heathcote Ave - Banbury,2023-08-07 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
771028,Heathcote Ave - Banbury,2023-08-07 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.65
771028,Heathcote Ave - Banbury,2023-08-07 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.53
771028,Heathcote Ave - Banbury,2023-08-07 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.84
771028,Heathcote Ave - Banbury,2023-08-07 19:10:00+00:00,feeder,1.0,N Current (RMS),A,5.6
771028,Heathcote Ave - Banbury,2023-08-07 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,24.9
771028,Heathcote Ave - Banbury,2023-08-07 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,21.7
771028,Heathcote Ave - Banbury,2023-08-07 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,51.8
771028,Heathcote Ave - Banbury,2023-08-07 19:10:00+00:00,transformer,,Temperature,C,19.2
771028,Heathcote Ave - Banbury,2023-08-07 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.49
771028,Heathcote Ave - Banbury,2023-08-07 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.31
771028,Heathcote Ave - Banbury,2023-08-07 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.71
771028,Heathcote Ave - Banbury,2023-08-07 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.16
771028,Heathcote Ave - Banbury,2023-08-07 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.83
771028,Heathcote Ave - Banbury,2023-08-07 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.3
771028,Heathcote Ave - Banbury,2023-08-07 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
771028,Heathcote Ave - Banbury,2023-08-07 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
771028,Heathcote Ave - Banbury,2023-08-07 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
771028,Heathcote Ave - Banbury,2023-08-07 19:10:00+00:00,busbar,,L3 Active Power,kW,34.19
771028,Heathcote Ave - Banbury,2023-08-07 19:10:00+00:00,busbar,,L2 Active Power,kW,25.62
771028,Heathcote Ave - Banbury,2023-08-07 19:10:00+00:00,busbar,,L1 Active Power,kW,26.95
771028,Heathcote Ave - Banbury,2023-08-07 19:10:00+00:00,busbar,,N Current (RMS),A,2.8
771028,Heathcote Ave - Banbury,2023-08-07 19:10:00+00:00,busbar,,L3 Current (RMS),A,147.4
771028,Heathcote Ave - Banbury,2023-08-07 19:10:00+00:00,busbar,,L2 Current (RMS),A,112.3
771028,Heathcote Ave - Banbury,2023-08-07 19:10:00+00:00,busbar,,L1 Current (RMS),A,118.4
771028,Heathcote Ave - Banbury,2023-08-07 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.42
771028,Heathcote Ave - Banbury,2023-08-07 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.08
771028,Heathcote Ave - Banbury,2023-08-07 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
771028,Heathcote Ave - Banbury,2023-08-07 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,14.74
771028,Heathcote Ave - Banbury,2023-08-07 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.37
771028,Heathcote Ave - Banbury,2023-08-07 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.81
771028,Heathcote Ave - Banbury,2023-08-07 19:00:00+00:00,feeder,5.0,N Current (RMS),A,10.5
771028,Heathcote Ave - Banbury,2023-08-07 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,63.7
771028,Heathcote Ave - Banbury,2023-08-07 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,31.7
771028,Heathcote Ave - Banbury,2023-08-07 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,9.2
771028,Heathcote Ave - Banbury,2023-08-07 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
771028,Heathcote Ave - Banbury,2023-08-07 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
771028,Heathcote Ave - Banbury,2023-08-07 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
771028,Heathcote Ave - Banbury,2023-08-07 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.15
771028,Heathcote Ave - Banbury,2023-08-07 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.51
771028,Heathcote Ave - Banbury,2023-08-07 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.61
771028,Heathcote Ave - Banbury,2023-08-07 19:00:00+00:00,feeder,4.0,N Current (RMS),A,7.7
771028,Heathcote Ave - Banbury,2023-08-07 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,14.4
771028,Heathcote Ave - Banbury,2023-08-07 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,7.0
771028,Heathcote Ave - Banbury,2023-08-07 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,17.0
771028,Heathcote Ave - Banbury,2023-08-07 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
771028,Heathcote Ave - Banbury,2023-08-07 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
771028,Heathcote Ave - Banbury,2023-08-07 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
771028,Heathcote Ave - Banbury,2023-08-07 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.65
771028,Heathcote Ave - Banbury,2023-08-07 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.01
771028,Heathcote Ave - Banbury,2023-08-07 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.76
771028,Heathcote Ave - Banbury,2023-08-07 19:00:00+00:00,feeder,3.0,N Current (RMS),A,2.8
771028,Heathcote Ave - Banbury,2023-08-07 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,25.3
771028,Heathcote Ave - Banbury,2023-08-07 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,40.2
771028,Heathcote Ave - Banbury,2023-08-07 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.6
771028,Heathcote Ave - Banbury,2023-08-07 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
771028,Heathcote Ave - Banbury,2023-08-07 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
771028,Heathcote Ave - Banbury,2023-08-07 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
771028,Heathcote Ave - Banbury,2023-08-07 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.86
771028,Heathcote Ave - Banbury,2023-08-07 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.21
771028,Heathcote Ave - Banbury,2023-08-07 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.64
771028,Heathcote Ave - Banbury,2023-08-07 19:00:00+00:00,feeder,2.0,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-07 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,34.7
771028,Heathcote Ave - Banbury,2023-08-07 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
771028,Heathcote Ave - Banbury,2023-08-07 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.8
771028,Heathcote Ave - Banbury,2023-08-07 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
771028,Heathcote Ave - Banbury,2023-08-07 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
771028,Heathcote Ave - Banbury,2023-08-07 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
771028,Heathcote Ave - Banbury,2023-08-07 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.7
771028,Heathcote Ave - Banbury,2023-08-07 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.43
771028,Heathcote Ave - Banbury,2023-08-07 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.37
771028,Heathcote Ave - Banbury,2023-08-07 19:00:00+00:00,feeder,1.0,N Current (RMS),A,4.4
771028,Heathcote Ave - Banbury,2023-08-07 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,36.7
771028,Heathcote Ave - Banbury,2023-08-07 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,30.4
771028,Heathcote Ave - Banbury,2023-08-07 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,37.4
771028,Heathcote Ave - Banbury,2023-08-07 19:00:00+00:00,transformer,,Temperature,C,19.4
771028,Heathcote Ave - Banbury,2023-08-07 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.66
771028,Heathcote Ave - Banbury,2023-08-07 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.66
771028,Heathcote Ave - Banbury,2023-08-07 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.81
771028,Heathcote Ave - Banbury,2023-08-07 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.64
771028,Heathcote Ave - Banbury,2023-08-07 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.93
771028,Heathcote Ave - Banbury,2023-08-07 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.92
771028,Heathcote Ave - Banbury,2023-08-07 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
771028,Heathcote Ave - Banbury,2023-08-07 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
771028,Heathcote Ave - Banbury,2023-08-07 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
771028,Heathcote Ave - Banbury,2023-08-07 19:00:00+00:00,busbar,,L3 Active Power,kW,39.11
771028,Heathcote Ave - Banbury,2023-08-07 19:00:00+00:00,busbar,,L2 Active Power,kW,28.53
771028,Heathcote Ave - Banbury,2023-08-07 19:00:00+00:00,busbar,,L1 Active Power,kW,23.2
771028,Heathcote Ave - Banbury,2023-08-07 19:00:00+00:00,busbar,,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-07 19:00:00+00:00,busbar,,L3 Current (RMS),A,169.3
771028,Heathcote Ave - Banbury,2023-08-07 19:00:00+00:00,busbar,,L2 Current (RMS),A,124.2
771028,Heathcote Ave - Banbury,2023-08-07 19:00:00+00:00,busbar,,L1 Current (RMS),A,103.3
771028,Heathcote Ave - Banbury,2023-08-07 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.72
771028,Heathcote Ave - Banbury,2023-08-07 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.22
771028,Heathcote Ave - Banbury,2023-08-07 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
771028,Heathcote Ave - Banbury,2023-08-07 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.12
771028,Heathcote Ave - Banbury,2023-08-07 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.29
771028,Heathcote Ave - Banbury,2023-08-07 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.59
771028,Heathcote Ave - Banbury,2023-08-07 18:50:00+00:00,feeder,5.0,N Current (RMS),A,8.4
771028,Heathcote Ave - Banbury,2023-08-07 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,44.3
771028,Heathcote Ave - Banbury,2023-08-07 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,35.1
771028,Heathcote Ave - Banbury,2023-08-07 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,7.7
771028,Heathcote Ave - Banbury,2023-08-07 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
771028,Heathcote Ave - Banbury,2023-08-07 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
771028,Heathcote Ave - Banbury,2023-08-07 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
771028,Heathcote Ave - Banbury,2023-08-07 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.07
771028,Heathcote Ave - Banbury,2023-08-07 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.81
771028,Heathcote Ave - Banbury,2023-08-07 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.15
771028,Heathcote Ave - Banbury,2023-08-07 18:50:00+00:00,feeder,4.0,N Current (RMS),A,6.7
771028,Heathcote Ave - Banbury,2023-08-07 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.2
771028,Heathcote Ave - Banbury,2023-08-07 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.0
771028,Heathcote Ave - Banbury,2023-08-07 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.1
771028,Heathcote Ave - Banbury,2023-08-07 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
771028,Heathcote Ave - Banbury,2023-08-07 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
771028,Heathcote Ave - Banbury,2023-08-07 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
771028,Heathcote Ave - Banbury,2023-08-07 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.99
771028,Heathcote Ave - Banbury,2023-08-07 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.12
771028,Heathcote Ave - Banbury,2023-08-07 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.84
771028,Heathcote Ave - Banbury,2023-08-07 18:50:00+00:00,feeder,3.0,N Current (RMS),A,3.5
771028,Heathcote Ave - Banbury,2023-08-07 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,38.4
771028,Heathcote Ave - Banbury,2023-08-07 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,34.8
771028,Heathcote Ave - Banbury,2023-08-07 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.8
771028,Heathcote Ave - Banbury,2023-08-07 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
771028,Heathcote Ave - Banbury,2023-08-07 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
771028,Heathcote Ave - Banbury,2023-08-07 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
771028,Heathcote Ave - Banbury,2023-08-07 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.66
771028,Heathcote Ave - Banbury,2023-08-07 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.06
771028,Heathcote Ave - Banbury,2023-08-07 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.11
771028,Heathcote Ave - Banbury,2023-08-07 18:50:00+00:00,feeder,2.0,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-07 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,33.9
771028,Heathcote Ave - Banbury,2023-08-07 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.3
771028,Heathcote Ave - Banbury,2023-08-07 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,26.9
771028,Heathcote Ave - Banbury,2023-08-07 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
771028,Heathcote Ave - Banbury,2023-08-07 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
771028,Heathcote Ave - Banbury,2023-08-07 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
771028,Heathcote Ave - Banbury,2023-08-07 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.74
771028,Heathcote Ave - Banbury,2023-08-07 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
771028,Heathcote Ave - Banbury,2023-08-07 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.12
771028,Heathcote Ave - Banbury,2023-08-07 18:50:00+00:00,feeder,1.0,N Current (RMS),A,3.4
771028,Heathcote Ave - Banbury,2023-08-07 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,27.2
771028,Heathcote Ave - Banbury,2023-08-07 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,31.8
771028,Heathcote Ave - Banbury,2023-08-07 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,32.2
771028,Heathcote Ave - Banbury,2023-08-07 18:50:00+00:00,transformer,,Temperature,C,19.7
771028,Heathcote Ave - Banbury,2023-08-07 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.63
771028,Heathcote Ave - Banbury,2023-08-07 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.39
771028,Heathcote Ave - Banbury,2023-08-07 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.77
771028,Heathcote Ave - Banbury,2023-08-07 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.28
771028,Heathcote Ave - Banbury,2023-08-07 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.9
771028,Heathcote Ave - Banbury,2023-08-07 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.53
771028,Heathcote Ave - Banbury,2023-08-07 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
771028,Heathcote Ave - Banbury,2023-08-07 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
771028,Heathcote Ave - Banbury,2023-08-07 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
771028,Heathcote Ave - Banbury,2023-08-07 18:50:00+00:00,busbar,,L3 Active Power,kW,35.6
771028,Heathcote Ave - Banbury,2023-08-07 18:50:00+00:00,busbar,,L2 Active Power,kW,29.27
771028,Heathcote Ave - Banbury,2023-08-07 18:50:00+00:00,busbar,,L1 Active Power,kW,22.81
771028,Heathcote Ave - Banbury,2023-08-07 18:50:00+00:00,busbar,,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-07 18:50:00+00:00,busbar,,L3 Current (RMS),A,152.3
771028,Heathcote Ave - Banbury,2023-08-07 18:50:00+00:00,busbar,,L2 Current (RMS),A,125.5
771028,Heathcote Ave - Banbury,2023-08-07 18:50:00+00:00,busbar,,L1 Current (RMS),A,100.2
771028,Heathcote Ave - Banbury,2023-08-07 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.7
771028,Heathcote Ave - Banbury,2023-08-07 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
771028,Heathcote Ave - Banbury,2023-08-07 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.48
771028,Heathcote Ave - Banbury,2023-08-07 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,13.24
771028,Heathcote Ave - Banbury,2023-08-07 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.65
771028,Heathcote Ave - Banbury,2023-08-07 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.57
771028,Heathcote Ave - Banbury,2023-08-07 18:40:00+00:00,feeder,5.0,N Current (RMS),A,9.6
771028,Heathcote Ave - Banbury,2023-08-07 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,57.4
771028,Heathcote Ave - Banbury,2023-08-07 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,37.4
771028,Heathcote Ave - Banbury,2023-08-07 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,7.7
771028,Heathcote Ave - Banbury,2023-08-07 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
771028,Heathcote Ave - Banbury,2023-08-07 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
771028,Heathcote Ave - Banbury,2023-08-07 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
771028,Heathcote Ave - Banbury,2023-08-07 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.56
771028,Heathcote Ave - Banbury,2023-08-07 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.84
771028,Heathcote Ave - Banbury,2023-08-07 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.92
771028,Heathcote Ave - Banbury,2023-08-07 18:40:00+00:00,feeder,4.0,N Current (RMS),A,6.6
771028,Heathcote Ave - Banbury,2023-08-07 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.4
771028,Heathcote Ave - Banbury,2023-08-07 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.3
771028,Heathcote Ave - Banbury,2023-08-07 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,21.1
771028,Heathcote Ave - Banbury,2023-08-07 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
771028,Heathcote Ave - Banbury,2023-08-07 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
771028,Heathcote Ave - Banbury,2023-08-07 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
771028,Heathcote Ave - Banbury,2023-08-07 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.13
771028,Heathcote Ave - Banbury,2023-08-07 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.73
771028,Heathcote Ave - Banbury,2023-08-07 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.77
771028,Heathcote Ave - Banbury,2023-08-07 18:40:00+00:00,feeder,3.0,N Current (RMS),A,3.5
771028,Heathcote Ave - Banbury,2023-08-07 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,39.9
771028,Heathcote Ave - Banbury,2023-08-07 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,33.4
771028,Heathcote Ave - Banbury,2023-08-07 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.0
771028,Heathcote Ave - Banbury,2023-08-07 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
771028,Heathcote Ave - Banbury,2023-08-07 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
771028,Heathcote Ave - Banbury,2023-08-07 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
771028,Heathcote Ave - Banbury,2023-08-07 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.61
771028,Heathcote Ave - Banbury,2023-08-07 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.65
771028,Heathcote Ave - Banbury,2023-08-07 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.6
771028,Heathcote Ave - Banbury,2023-08-07 18:40:00+00:00,feeder,2.0,N Current (RMS),A,3.7
771028,Heathcote Ave - Banbury,2023-08-07 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,41.6
771028,Heathcote Ave - Banbury,2023-08-07 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.9
771028,Heathcote Ave - Banbury,2023-08-07 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.4
771028,Heathcote Ave - Banbury,2023-08-07 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
771028,Heathcote Ave - Banbury,2023-08-07 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
771028,Heathcote Ave - Banbury,2023-08-07 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
771028,Heathcote Ave - Banbury,2023-08-07 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.4
771028,Heathcote Ave - Banbury,2023-08-07 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.59
771028,Heathcote Ave - Banbury,2023-08-07 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.17
771028,Heathcote Ave - Banbury,2023-08-07 18:40:00+00:00,feeder,1.0,N Current (RMS),A,4.8
771028,Heathcote Ave - Banbury,2023-08-07 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.4
771028,Heathcote Ave - Banbury,2023-08-07 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.7
771028,Heathcote Ave - Banbury,2023-08-07 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,35.7
771028,Heathcote Ave - Banbury,2023-08-07 18:40:00+00:00,transformer,,Temperature,C,20.0
771028,Heathcote Ave - Banbury,2023-08-07 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.53
771028,Heathcote Ave - Banbury,2023-08-07 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.65
771028,Heathcote Ave - Banbury,2023-08-07 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.7
771028,Heathcote Ave - Banbury,2023-08-07 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.63
771028,Heathcote Ave - Banbury,2023-08-07 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.84
771028,Heathcote Ave - Banbury,2023-08-07 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.71
771028,Heathcote Ave - Banbury,2023-08-07 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
771028,Heathcote Ave - Banbury,2023-08-07 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
771028,Heathcote Ave - Banbury,2023-08-07 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
771028,Heathcote Ave - Banbury,2023-08-07 18:40:00+00:00,busbar,,L3 Active Power,kW,39.93
771028,Heathcote Ave - Banbury,2023-08-07 18:40:00+00:00,busbar,,L2 Active Power,kW,27.46
771028,Heathcote Ave - Banbury,2023-08-07 18:40:00+00:00,busbar,,L1 Active Power,kW,22.03
771028,Heathcote Ave - Banbury,2023-08-07 18:40:00+00:00,busbar,,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-07 18:40:00+00:00,busbar,,L3 Current (RMS),A,169.6
771028,Heathcote Ave - Banbury,2023-08-07 18:40:00+00:00,busbar,,L2 Current (RMS),A,118.4
771028,Heathcote Ave - Banbury,2023-08-07 18:40:00+00:00,busbar,,L1 Current (RMS),A,96.9
771028,Heathcote Ave - Banbury,2023-08-07 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.68
771028,Heathcote Ave - Banbury,2023-08-07 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
771028,Heathcote Ave - Banbury,2023-08-07 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
771028,Heathcote Ave - Banbury,2023-08-07 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,14.16
771028,Heathcote Ave - Banbury,2023-08-07 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,13.29
771028,Heathcote Ave - Banbury,2023-08-07 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.72
771028,Heathcote Ave - Banbury,2023-08-07 18:30:00+00:00,feeder,5.0,N Current (RMS),A,10.5
771028,Heathcote Ave - Banbury,2023-08-07 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,59.6
771028,Heathcote Ave - Banbury,2023-08-07 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,56.3
771028,Heathcote Ave - Banbury,2023-08-07 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,8.0
771028,Heathcote Ave - Banbury,2023-08-07 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
771028,Heathcote Ave - Banbury,2023-08-07 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
771028,Heathcote Ave - Banbury,2023-08-07 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.06
771028,Heathcote Ave - Banbury,2023-08-07 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.87
771028,Heathcote Ave - Banbury,2023-08-07 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.5
771028,Heathcote Ave - Banbury,2023-08-07 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.83
771028,Heathcote Ave - Banbury,2023-08-07 18:30:00+00:00,feeder,4.0,N Current (RMS),A,6.0
771028,Heathcote Ave - Banbury,2023-08-07 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.5
771028,Heathcote Ave - Banbury,2023-08-07 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.8
771028,Heathcote Ave - Banbury,2023-08-07 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.1
771028,Heathcote Ave - Banbury,2023-08-07 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
771028,Heathcote Ave - Banbury,2023-08-07 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
771028,Heathcote Ave - Banbury,2023-08-07 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
771028,Heathcote Ave - Banbury,2023-08-07 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.37
771028,Heathcote Ave - Banbury,2023-08-07 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.88
771028,Heathcote Ave - Banbury,2023-08-07 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.97
771028,Heathcote Ave - Banbury,2023-08-07 18:30:00+00:00,feeder,3.0,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-07 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.3
771028,Heathcote Ave - Banbury,2023-08-07 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.1
771028,Heathcote Ave - Banbury,2023-08-07 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.3
771028,Heathcote Ave - Banbury,2023-08-07 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
771028,Heathcote Ave - Banbury,2023-08-07 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
771028,Heathcote Ave - Banbury,2023-08-07 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
771028,Heathcote Ave - Banbury,2023-08-07 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.34
771028,Heathcote Ave - Banbury,2023-08-07 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.72
771028,Heathcote Ave - Banbury,2023-08-07 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.39
771028,Heathcote Ave - Banbury,2023-08-07 18:30:00+00:00,feeder,2.0,N Current (RMS),A,3.6
771028,Heathcote Ave - Banbury,2023-08-07 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,32.3
771028,Heathcote Ave - Banbury,2023-08-07 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
771028,Heathcote Ave - Banbury,2023-08-07 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.6
771028,Heathcote Ave - Banbury,2023-08-07 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
771028,Heathcote Ave - Banbury,2023-08-07 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
771028,Heathcote Ave - Banbury,2023-08-07 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
771028,Heathcote Ave - Banbury,2023-08-07 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.97
771028,Heathcote Ave - Banbury,2023-08-07 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.56
771028,Heathcote Ave - Banbury,2023-08-07 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.23
771028,Heathcote Ave - Banbury,2023-08-07 18:30:00+00:00,feeder,1.0,N Current (RMS),A,5.8
771028,Heathcote Ave - Banbury,2023-08-07 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.0
771028,Heathcote Ave - Banbury,2023-08-07 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,25.3
771028,Heathcote Ave - Banbury,2023-08-07 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,45.0
771028,Heathcote Ave - Banbury,2023-08-07 18:30:00+00:00,transformer,,Temperature,C,20.4
771028,Heathcote Ave - Banbury,2023-08-07 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.45
771028,Heathcote Ave - Banbury,2023-08-07 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.96
771028,Heathcote Ave - Banbury,2023-08-07 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.58
771028,Heathcote Ave - Banbury,2023-08-07 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.5
771028,Heathcote Ave - Banbury,2023-08-07 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.75
771028,Heathcote Ave - Banbury,2023-08-07 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.96
771028,Heathcote Ave - Banbury,2023-08-07 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
771028,Heathcote Ave - Banbury,2023-08-07 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
771028,Heathcote Ave - Banbury,2023-08-07 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
771028,Heathcote Ave - Banbury,2023-08-07 18:30:00+00:00,busbar,,L3 Active Power,kW,33.7
771028,Heathcote Ave - Banbury,2023-08-07 18:30:00+00:00,busbar,,L2 Active Power,kW,31.96
771028,Heathcote Ave - Banbury,2023-08-07 18:30:00+00:00,busbar,,L1 Active Power,kW,22.14
771028,Heathcote Ave - Banbury,2023-08-07 18:30:00+00:00,busbar,,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-07 18:30:00+00:00,busbar,,L3 Current (RMS),A,144.0
771028,Heathcote Ave - Banbury,2023-08-07 18:30:00+00:00,busbar,,L2 Current (RMS),A,136.5
771028,Heathcote Ave - Banbury,2023-08-07 18:30:00+00:00,busbar,,L1 Current (RMS),A,97.9
771028,Heathcote Ave - Banbury,2023-08-07 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.65
771028,Heathcote Ave - Banbury,2023-08-07 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
771028,Heathcote Ave - Banbury,2023-08-07 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
771028,Heathcote Ave - Banbury,2023-08-07 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,14.13
771028,Heathcote Ave - Banbury,2023-08-07 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.56
771028,Heathcote Ave - Banbury,2023-08-07 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.71
771028,Heathcote Ave - Banbury,2023-08-07 18:20:00+00:00,feeder,5.0,N Current (RMS),A,9.5
771028,Heathcote Ave - Banbury,2023-08-07 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,59.8
771028,Heathcote Ave - Banbury,2023-08-07 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,37.1
771028,Heathcote Ave - Banbury,2023-08-07 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,7.9
771028,Heathcote Ave - Banbury,2023-08-07 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
771028,Heathcote Ave - Banbury,2023-08-07 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
771028,Heathcote Ave - Banbury,2023-08-07 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
771028,Heathcote Ave - Banbury,2023-08-07 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.53
771028,Heathcote Ave - Banbury,2023-08-07 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.56
771028,Heathcote Ave - Banbury,2023-08-07 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.78
771028,Heathcote Ave - Banbury,2023-08-07 18:20:00+00:00,feeder,4.0,N Current (RMS),A,5.1
771028,Heathcote Ave - Banbury,2023-08-07 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.0
771028,Heathcote Ave - Banbury,2023-08-07 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,7.2
771028,Heathcote Ave - Banbury,2023-08-07 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.9
771028,Heathcote Ave - Banbury,2023-08-07 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
771028,Heathcote Ave - Banbury,2023-08-07 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
771028,Heathcote Ave - Banbury,2023-08-07 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
771028,Heathcote Ave - Banbury,2023-08-07 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.73
771028,Heathcote Ave - Banbury,2023-08-07 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.84
771028,Heathcote Ave - Banbury,2023-08-07 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.34
771028,Heathcote Ave - Banbury,2023-08-07 18:20:00+00:00,feeder,3.0,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-07 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,33.2
771028,Heathcote Ave - Banbury,2023-08-07 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,30.4
771028,Heathcote Ave - Banbury,2023-08-07 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.8
771028,Heathcote Ave - Banbury,2023-08-07 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
771028,Heathcote Ave - Banbury,2023-08-07 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
771028,Heathcote Ave - Banbury,2023-08-07 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
771028,Heathcote Ave - Banbury,2023-08-07 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.97
771028,Heathcote Ave - Banbury,2023-08-07 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.25
771028,Heathcote Ave - Banbury,2023-08-07 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.53
771028,Heathcote Ave - Banbury,2023-08-07 18:20:00+00:00,feeder,2.0,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-07 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,35.0
771028,Heathcote Ave - Banbury,2023-08-07 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.1
771028,Heathcote Ave - Banbury,2023-08-07 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,24.3
771028,Heathcote Ave - Banbury,2023-08-07 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
771028,Heathcote Ave - Banbury,2023-08-07 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
771028,Heathcote Ave - Banbury,2023-08-07 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
771028,Heathcote Ave - Banbury,2023-08-07 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.05
771028,Heathcote Ave - Banbury,2023-08-07 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.79
771028,Heathcote Ave - Banbury,2023-08-07 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.2
771028,Heathcote Ave - Banbury,2023-08-07 18:20:00+00:00,feeder,1.0,N Current (RMS),A,4.3
771028,Heathcote Ave - Banbury,2023-08-07 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.0
771028,Heathcote Ave - Banbury,2023-08-07 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,26.1
771028,Heathcote Ave - Banbury,2023-08-07 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,39.9
771028,Heathcote Ave - Banbury,2023-08-07 18:20:00+00:00,transformer,,Temperature,C,20.8
771028,Heathcote Ave - Banbury,2023-08-07 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.39
771028,Heathcote Ave - Banbury,2023-08-07 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.32
771028,Heathcote Ave - Banbury,2023-08-07 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.54
771028,Heathcote Ave - Banbury,2023-08-07 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.18
771028,Heathcote Ave - Banbury,2023-08-07 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.71
771028,Heathcote Ave - Banbury,2023-08-07 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.37
771028,Heathcote Ave - Banbury,2023-08-07 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
771028,Heathcote Ave - Banbury,2023-08-07 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
771028,Heathcote Ave - Banbury,2023-08-07 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
771028,Heathcote Ave - Banbury,2023-08-07 18:20:00+00:00,busbar,,L3 Active Power,kW,38.4
771028,Heathcote Ave - Banbury,2023-08-07 18:20:00+00:00,busbar,,L2 Active Power,kW,27.02
771028,Heathcote Ave - Banbury,2023-08-07 18:20:00+00:00,busbar,,L1 Active Power,kW,22.57
771028,Heathcote Ave - Banbury,2023-08-07 18:20:00+00:00,busbar,,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-07 18:20:00+00:00,busbar,,L3 Current (RMS),A,162.2
771028,Heathcote Ave - Banbury,2023-08-07 18:20:00+00:00,busbar,,L2 Current (RMS),A,116.7
771028,Heathcote Ave - Banbury,2023-08-07 18:20:00+00:00,busbar,,L1 Current (RMS),A,99.5
771028,Heathcote Ave - Banbury,2023-08-07 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.48
771028,Heathcote Ave - Banbury,2023-08-07 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.09
771028,Heathcote Ave - Banbury,2023-08-07 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
771028,Heathcote Ave - Banbury,2023-08-07 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,17.16
771028,Heathcote Ave - Banbury,2023-08-07 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.91
771028,Heathcote Ave - Banbury,2023-08-07 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.5
771028,Heathcote Ave - Banbury,2023-08-07 18:10:00+00:00,feeder,5.0,N Current (RMS),A,11.1
771028,Heathcote Ave - Banbury,2023-08-07 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,72.4
771028,Heathcote Ave - Banbury,2023-08-07 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,34.0
771028,Heathcote Ave - Banbury,2023-08-07 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,11.7
771028,Heathcote Ave - Banbury,2023-08-07 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
771028,Heathcote Ave - Banbury,2023-08-07 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
771028,Heathcote Ave - Banbury,2023-08-07 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.09
771028,Heathcote Ave - Banbury,2023-08-07 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.79
771028,Heathcote Ave - Banbury,2023-08-07 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.37
771028,Heathcote Ave - Banbury,2023-08-07 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.22
771028,Heathcote Ave - Banbury,2023-08-07 18:10:00+00:00,feeder,4.0,N Current (RMS),A,6.2
771028,Heathcote Ave - Banbury,2023-08-07 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.2
771028,Heathcote Ave - Banbury,2023-08-07 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.5
771028,Heathcote Ave - Banbury,2023-08-07 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,10.0
771028,Heathcote Ave - Banbury,2023-08-07 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
771028,Heathcote Ave - Banbury,2023-08-07 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
771028,Heathcote Ave - Banbury,2023-08-07 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
771028,Heathcote Ave - Banbury,2023-08-07 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.15
771028,Heathcote Ave - Banbury,2023-08-07 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.29
771028,Heathcote Ave - Banbury,2023-08-07 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.58
771028,Heathcote Ave - Banbury,2023-08-07 18:10:00+00:00,feeder,3.0,N Current (RMS),A,3.5
771028,Heathcote Ave - Banbury,2023-08-07 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,35.8
771028,Heathcote Ave - Banbury,2023-08-07 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.3
771028,Heathcote Ave - Banbury,2023-08-07 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.9
771028,Heathcote Ave - Banbury,2023-08-07 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
771028,Heathcote Ave - Banbury,2023-08-07 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
771028,Heathcote Ave - Banbury,2023-08-07 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
771028,Heathcote Ave - Banbury,2023-08-07 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.89
771028,Heathcote Ave - Banbury,2023-08-07 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.62
771028,Heathcote Ave - Banbury,2023-08-07 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.72
771028,Heathcote Ave - Banbury,2023-08-07 18:10:00+00:00,feeder,2.0,N Current (RMS),A,3.0
771028,Heathcote Ave - Banbury,2023-08-07 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.3
771028,Heathcote Ave - Banbury,2023-08-07 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.9
771028,Heathcote Ave - Banbury,2023-08-07 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.7
771028,Heathcote Ave - Banbury,2023-08-07 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
771028,Heathcote Ave - Banbury,2023-08-07 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
771028,Heathcote Ave - Banbury,2023-08-07 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
771028,Heathcote Ave - Banbury,2023-08-07 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.13
771028,Heathcote Ave - Banbury,2023-08-07 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.79
771028,Heathcote Ave - Banbury,2023-08-07 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.51
771028,Heathcote Ave - Banbury,2023-08-07 18:10:00+00:00,feeder,1.0,N Current (RMS),A,4.4
771028,Heathcote Ave - Banbury,2023-08-07 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.9
771028,Heathcote Ave - Banbury,2023-08-07 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,26.0
771028,Heathcote Ave - Banbury,2023-08-07 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,41.4
771028,Heathcote Ave - Banbury,2023-08-07 18:10:00+00:00,transformer,,Temperature,C,21.5
771028,Heathcote Ave - Banbury,2023-08-07 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.33
771028,Heathcote Ave - Banbury,2023-08-07 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.21
771028,Heathcote Ave - Banbury,2023-08-07 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.52
771028,Heathcote Ave - Banbury,2023-08-07 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.19
771028,Heathcote Ave - Banbury,2023-08-07 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.71
771028,Heathcote Ave - Banbury,2023-08-07 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.29
771028,Heathcote Ave - Banbury,2023-08-07 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
771028,Heathcote Ave - Banbury,2023-08-07 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
771028,Heathcote Ave - Banbury,2023-08-07 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
771028,Heathcote Ave - Banbury,2023-08-07 18:10:00+00:00,busbar,,L3 Active Power,kW,40.12
771028,Heathcote Ave - Banbury,2023-08-07 18:10:00+00:00,busbar,,L2 Active Power,kW,25.99
771028,Heathcote Ave - Banbury,2023-08-07 18:10:00+00:00,busbar,,L1 Active Power,kW,22.53
771028,Heathcote Ave - Banbury,2023-08-07 18:10:00+00:00,busbar,,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-07 18:10:00+00:00,busbar,,L3 Current (RMS),A,169.3
771028,Heathcote Ave - Banbury,2023-08-07 18:10:00+00:00,busbar,,L2 Current (RMS),A,112.6
771028,Heathcote Ave - Banbury,2023-08-07 18:10:00+00:00,busbar,,L1 Current (RMS),A,99.7
771028,Heathcote Ave - Banbury,2023-08-07 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.18
771028,Heathcote Ave - Banbury,2023-08-07 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
771028,Heathcote Ave - Banbury,2023-08-07 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.45
771028,Heathcote Ave - Banbury,2023-08-07 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,14.18
771028,Heathcote Ave - Banbury,2023-08-07 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.6
771028,Heathcote Ave - Banbury,2023-08-07 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.55
771028,Heathcote Ave - Banbury,2023-08-07 18:00:00+00:00,feeder,5.0,N Current (RMS),A,9.5
771028,Heathcote Ave - Banbury,2023-08-07 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,60.3
771028,Heathcote Ave - Banbury,2023-08-07 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,24.3
771028,Heathcote Ave - Banbury,2023-08-07 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,7.4
771028,Heathcote Ave - Banbury,2023-08-07 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
771028,Heathcote Ave - Banbury,2023-08-07 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
771028,Heathcote Ave - Banbury,2023-08-07 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
771028,Heathcote Ave - Banbury,2023-08-07 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.39
771028,Heathcote Ave - Banbury,2023-08-07 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.57
771028,Heathcote Ave - Banbury,2023-08-07 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.94
771028,Heathcote Ave - Banbury,2023-08-07 18:00:00+00:00,feeder,4.0,N Current (RMS),A,6.0
771028,Heathcote Ave - Banbury,2023-08-07 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.0
771028,Heathcote Ave - Banbury,2023-08-07 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,7.2
771028,Heathcote Ave - Banbury,2023-08-07 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,17.4
771028,Heathcote Ave - Banbury,2023-08-07 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
771028,Heathcote Ave - Banbury,2023-08-07 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
771028,Heathcote Ave - Banbury,2023-08-07 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
771028,Heathcote Ave - Banbury,2023-08-07 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.78
771028,Heathcote Ave - Banbury,2023-08-07 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.19
771028,Heathcote Ave - Banbury,2023-08-07 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.36
771028,Heathcote Ave - Banbury,2023-08-07 18:00:00+00:00,feeder,3.0,N Current (RMS),A,3.9
771028,Heathcote Ave - Banbury,2023-08-07 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,29.3
771028,Heathcote Ave - Banbury,2023-08-07 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.0
771028,Heathcote Ave - Banbury,2023-08-07 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,29.0
771028,Heathcote Ave - Banbury,2023-08-07 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
771028,Heathcote Ave - Banbury,2023-08-07 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
771028,Heathcote Ave - Banbury,2023-08-07 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
771028,Heathcote Ave - Banbury,2023-08-07 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.32
771028,Heathcote Ave - Banbury,2023-08-07 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.74
771028,Heathcote Ave - Banbury,2023-08-07 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
771028,Heathcote Ave - Banbury,2023-08-07 18:00:00+00:00,feeder,2.0,N Current (RMS),A,5.3
771028,Heathcote Ave - Banbury,2023-08-07 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,43.2
771028,Heathcote Ave - Banbury,2023-08-07 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,28.6
771028,Heathcote Ave - Banbury,2023-08-07 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,26.9
771028,Heathcote Ave - Banbury,2023-08-07 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
771028,Heathcote Ave - Banbury,2023-08-07 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
771028,Heathcote Ave - Banbury,2023-08-07 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
771028,Heathcote Ave - Banbury,2023-08-07 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
771028,Heathcote Ave - Banbury,2023-08-07 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.16
