Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
771028,Heathcote Ave - Banbury,2023-08-07 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.16
771028,Heathcote Ave - Banbury,2023-08-07 18:00:00+00:00,feeder,1.0,N Current (RMS),A,4.3
771028,Heathcote Ave - Banbury,2023-08-07 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.2
771028,Heathcote Ave - Banbury,2023-08-07 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,31.5
771028,Heathcote Ave - Banbury,2023-08-07 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,39.8
771028,Heathcote Ave - Banbury,2023-08-07 18:00:00+00:00,transformer,,Temperature,C,21.8
771028,Heathcote Ave - Banbury,2023-08-07 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.36
771028,Heathcote Ave - Banbury,2023-08-07 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.69
771028,Heathcote Ave - Banbury,2023-08-07 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.55
771028,Heathcote Ave - Banbury,2023-08-07 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.84
771028,Heathcote Ave - Banbury,2023-08-07 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.74
771028,Heathcote Ave - Banbury,2023-08-07 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.69
771028,Heathcote Ave - Banbury,2023-08-07 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
771028,Heathcote Ave - Banbury,2023-08-07 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
771028,Heathcote Ave - Banbury,2023-08-07 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
771028,Heathcote Ave - Banbury,2023-08-07 18:00:00+00:00,busbar,,L3 Active Power,kW,39.68
771028,Heathcote Ave - Banbury,2023-08-07 18:00:00+00:00,busbar,,L2 Active Power,kW,26.26
771028,Heathcote Ave - Banbury,2023-08-07 18:00:00+00:00,busbar,,L1 Active Power,kW,27.02
771028,Heathcote Ave - Banbury,2023-08-07 18:00:00+00:00,busbar,,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-07 18:00:00+00:00,busbar,,L3 Current (RMS),A,167.9
771028,Heathcote Ave - Banbury,2023-08-07 18:00:00+00:00,busbar,,L2 Current (RMS),A,114.1
771028,Heathcote Ave - Banbury,2023-08-07 18:00:00+00:00,busbar,,L1 Current (RMS),A,117.3
771028,Heathcote Ave - Banbury,2023-08-07 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.23
771028,Heathcote Ave - Banbury,2023-08-07 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.04
771028,Heathcote Ave - Banbury,2023-08-07 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.47
771028,Heathcote Ave - Banbury,2023-08-07 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,11.16
771028,Heathcote Ave - Banbury,2023-08-07 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.99
771028,Heathcote Ave - Banbury,2023-08-07 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.48
771028,Heathcote Ave - Banbury,2023-08-07 17:50:00+00:00,feeder,5.0,N Current (RMS),A,9.0
771028,Heathcote Ave - Banbury,2023-08-07 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,47.6
771028,Heathcote Ave - Banbury,2023-08-07 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,39.1
771028,Heathcote Ave - Banbury,2023-08-07 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,7.2
771028,Heathcote Ave - Banbury,2023-08-07 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
771028,Heathcote Ave - Banbury,2023-08-07 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
771028,Heathcote Ave - Banbury,2023-08-07 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.53
771028,Heathcote Ave - Banbury,2023-08-07 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.94
771028,Heathcote Ave - Banbury,2023-08-07 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.36
771028,Heathcote Ave - Banbury,2023-08-07 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.97
771028,Heathcote Ave - Banbury,2023-08-07 17:50:00+00:00,feeder,4.0,N Current (RMS),A,5.7
771028,Heathcote Ave - Banbury,2023-08-07 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.6
771028,Heathcote Ave - Banbury,2023-08-07 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.9
771028,Heathcote Ave - Banbury,2023-08-07 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.4
771028,Heathcote Ave - Banbury,2023-08-07 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
771028,Heathcote Ave - Banbury,2023-08-07 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
771028,Heathcote Ave - Banbury,2023-08-07 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
771028,Heathcote Ave - Banbury,2023-08-07 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.95
771028,Heathcote Ave - Banbury,2023-08-07 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.49
771028,Heathcote Ave - Banbury,2023-08-07 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.61
771028,Heathcote Ave - Banbury,2023-08-07 17:50:00+00:00,feeder,3.0,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-07 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,31.0
771028,Heathcote Ave - Banbury,2023-08-07 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,28.8
771028,Heathcote Ave - Banbury,2023-08-07 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,33.7
771028,Heathcote Ave - Banbury,2023-08-07 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
771028,Heathcote Ave - Banbury,2023-08-07 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
771028,Heathcote Ave - Banbury,2023-08-07 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
771028,Heathcote Ave - Banbury,2023-08-07 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.81
771028,Heathcote Ave - Banbury,2023-08-07 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.66
771028,Heathcote Ave - Banbury,2023-08-07 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.83
771028,Heathcote Ave - Banbury,2023-08-07 17:50:00+00:00,feeder,2.0,N Current (RMS),A,4.0
771028,Heathcote Ave - Banbury,2023-08-07 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,43.2
771028,Heathcote Ave - Banbury,2023-08-07 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
771028,Heathcote Ave - Banbury,2023-08-07 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,37.3
771028,Heathcote Ave - Banbury,2023-08-07 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
771028,Heathcote Ave - Banbury,2023-08-07 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
771028,Heathcote Ave - Banbury,2023-08-07 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
771028,Heathcote Ave - Banbury,2023-08-07 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.97
771028,Heathcote Ave - Banbury,2023-08-07 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.07
771028,Heathcote Ave - Banbury,2023-08-07 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.88
771028,Heathcote Ave - Banbury,2023-08-07 17:50:00+00:00,feeder,1.0,N Current (RMS),A,4.3
771028,Heathcote Ave - Banbury,2023-08-07 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.2
771028,Heathcote Ave - Banbury,2023-08-07 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,31.2
771028,Heathcote Ave - Banbury,2023-08-07 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,42.8
771028,Heathcote Ave - Banbury,2023-08-07 17:50:00+00:00,transformer,,Temperature,C,22.3
771028,Heathcote Ave - Banbury,2023-08-07 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.39
771028,Heathcote Ave - Banbury,2023-08-07 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.18
771028,Heathcote Ave - Banbury,2023-08-07 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.58
771028,Heathcote Ave - Banbury,2023-08-07 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.22
771028,Heathcote Ave - Banbury,2023-08-07 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.73
771028,Heathcote Ave - Banbury,2023-08-07 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.96
771028,Heathcote Ave - Banbury,2023-08-07 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
771028,Heathcote Ave - Banbury,2023-08-07 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
771028,Heathcote Ave - Banbury,2023-08-07 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
771028,Heathcote Ave - Banbury,2023-08-07 17:50:00+00:00,busbar,,L3 Active Power,kW,36.82
771028,Heathcote Ave - Banbury,2023-08-07 17:50:00+00:00,busbar,,L2 Active Power,kW,28.58
771028,Heathcote Ave - Banbury,2023-08-07 17:50:00+00:00,busbar,,L1 Active Power,kW,32.77
771028,Heathcote Ave - Banbury,2023-08-07 17:50:00+00:00,busbar,,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-07 17:50:00+00:00,busbar,,L3 Current (RMS),A,157.1
771028,Heathcote Ave - Banbury,2023-08-07 17:50:00+00:00,busbar,,L2 Current (RMS),A,122.9
771028,Heathcote Ave - Banbury,2023-08-07 17:50:00+00:00,busbar,,L1 Current (RMS),A,140.5
771028,Heathcote Ave - Banbury,2023-08-07 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.15
771028,Heathcote Ave - Banbury,2023-08-07 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
771028,Heathcote Ave - Banbury,2023-08-07 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.63
771028,Heathcote Ave - Banbury,2023-08-07 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.1
771028,Heathcote Ave - Banbury,2023-08-07 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.97
771028,Heathcote Ave - Banbury,2023-08-07 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.13
771028,Heathcote Ave - Banbury,2023-08-07 17:40:00+00:00,feeder,5.0,N Current (RMS),A,8.0
771028,Heathcote Ave - Banbury,2023-08-07 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,36.0
771028,Heathcote Ave - Banbury,2023-08-07 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,43.0
771028,Heathcote Ave - Banbury,2023-08-07 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,10.4
771028,Heathcote Ave - Banbury,2023-08-07 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
771028,Heathcote Ave - Banbury,2023-08-07 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
771028,Heathcote Ave - Banbury,2023-08-07 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.34
771028,Heathcote Ave - Banbury,2023-08-07 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.7
771028,Heathcote Ave - Banbury,2023-08-07 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.6
771028,Heathcote Ave - Banbury,2023-08-07 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.21
771028,Heathcote Ave - Banbury,2023-08-07 17:40:00+00:00,feeder,4.0,N Current (RMS),A,4.3
771028,Heathcote Ave - Banbury,2023-08-07 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,20.2
771028,Heathcote Ave - Banbury,2023-08-07 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.0
771028,Heathcote Ave - Banbury,2023-08-07 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,18.3
771028,Heathcote Ave - Banbury,2023-08-07 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
771028,Heathcote Ave - Banbury,2023-08-07 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
771028,Heathcote Ave - Banbury,2023-08-07 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
771028,Heathcote Ave - Banbury,2023-08-07 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.79
771028,Heathcote Ave - Banbury,2023-08-07 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.29
771028,Heathcote Ave - Banbury,2023-08-07 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.27
771028,Heathcote Ave - Banbury,2023-08-07 17:40:00+00:00,feeder,3.0,N Current (RMS),A,3.3
771028,Heathcote Ave - Banbury,2023-08-07 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,37.4
771028,Heathcote Ave - Banbury,2023-08-07 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,31.9
771028,Heathcote Ave - Banbury,2023-08-07 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,48.9
771028,Heathcote Ave - Banbury,2023-08-07 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
771028,Heathcote Ave - Banbury,2023-08-07 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
771028,Heathcote Ave - Banbury,2023-08-07 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
771028,Heathcote Ave - Banbury,2023-08-07 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.84
771028,Heathcote Ave - Banbury,2023-08-07 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.56
771028,Heathcote Ave - Banbury,2023-08-07 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.66
771028,Heathcote Ave - Banbury,2023-08-07 17:40:00+00:00,feeder,2.0,N Current (RMS),A,3.4
771028,Heathcote Ave - Banbury,2023-08-07 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,40.7
771028,Heathcote Ave - Banbury,2023-08-07 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.9
771028,Heathcote Ave - Banbury,2023-08-07 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,32.8
771028,Heathcote Ave - Banbury,2023-08-07 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
771028,Heathcote Ave - Banbury,2023-08-07 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
771028,Heathcote Ave - Banbury,2023-08-07 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
771028,Heathcote Ave - Banbury,2023-08-07 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.28
771028,Heathcote Ave - Banbury,2023-08-07 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.2
771028,Heathcote Ave - Banbury,2023-08-07 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.44
771028,Heathcote Ave - Banbury,2023-08-07 17:40:00+00:00,feeder,1.0,N Current (RMS),A,3.5
771028,Heathcote Ave - Banbury,2023-08-07 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,32.3
771028,Heathcote Ave - Banbury,2023-08-07 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,27.7
771028,Heathcote Ave - Banbury,2023-08-07 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,41.3
771028,Heathcote Ave - Banbury,2023-08-07 17:40:00+00:00,transformer,,Temperature,C,23.4
771028,Heathcote Ave - Banbury,2023-08-07 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.41
771028,Heathcote Ave - Banbury,2023-08-07 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.72
771028,Heathcote Ave - Banbury,2023-08-07 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.55
771028,Heathcote Ave - Banbury,2023-08-07 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.83
771028,Heathcote Ave - Banbury,2023-08-07 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.72
771028,Heathcote Ave - Banbury,2023-08-07 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.62
771028,Heathcote Ave - Banbury,2023-08-07 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
771028,Heathcote Ave - Banbury,2023-08-07 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
771028,Heathcote Ave - Banbury,2023-08-07 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
771028,Heathcote Ave - Banbury,2023-08-07 17:40:00+00:00,busbar,,L3 Active Power,kW,35.72
771028,Heathcote Ave - Banbury,2023-08-07 17:40:00+00:00,busbar,,L2 Active Power,kW,30.61
771028,Heathcote Ave - Banbury,2023-08-07 17:40:00+00:00,busbar,,L1 Active Power,kW,34.72
771028,Heathcote Ave - Banbury,2023-08-07 17:40:00+00:00,busbar,,N Current (RMS),A,2.8
771028,Heathcote Ave - Banbury,2023-08-07 17:40:00+00:00,busbar,,L3 Current (RMS),A,157.4
771028,Heathcote Ave - Banbury,2023-08-07 17:40:00+00:00,busbar,,L2 Current (RMS),A,131.0
771028,Heathcote Ave - Banbury,2023-08-07 17:40:00+00:00,busbar,,L1 Current (RMS),A,148.2
771028,Heathcote Ave - Banbury,2023-08-07 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.37
771028,Heathcote Ave - Banbury,2023-08-07 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
771028,Heathcote Ave - Banbury,2023-08-07 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.52
771028,Heathcote Ave - Banbury,2023-08-07 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.81
771028,Heathcote Ave - Banbury,2023-08-07 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.22
771028,Heathcote Ave - Banbury,2023-08-07 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.71
771028,Heathcote Ave - Banbury,2023-08-07 17:30:00+00:00,feeder,5.0,N Current (RMS),A,8.2
771028,Heathcote Ave - Banbury,2023-08-07 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,33.4
771028,Heathcote Ave - Banbury,2023-08-07 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,48.7
771028,Heathcote Ave - Banbury,2023-08-07 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,12.6
771028,Heathcote Ave - Banbury,2023-08-07 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
771028,Heathcote Ave - Banbury,2023-08-07 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
771028,Heathcote Ave - Banbury,2023-08-07 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
771028,Heathcote Ave - Banbury,2023-08-07 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.32
771028,Heathcote Ave - Banbury,2023-08-07 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.4
771028,Heathcote Ave - Banbury,2023-08-07 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.02
771028,Heathcote Ave - Banbury,2023-08-07 17:30:00+00:00,feeder,4.0,N Current (RMS),A,4.7
771028,Heathcote Ave - Banbury,2023-08-07 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,11.9
771028,Heathcote Ave - Banbury,2023-08-07 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.3
771028,Heathcote Ave - Banbury,2023-08-07 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,10.5
771028,Heathcote Ave - Banbury,2023-08-07 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
771028,Heathcote Ave - Banbury,2023-08-07 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
771028,Heathcote Ave - Banbury,2023-08-07 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
771028,Heathcote Ave - Banbury,2023-08-07 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.43
771028,Heathcote Ave - Banbury,2023-08-07 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.09
771028,Heathcote Ave - Banbury,2023-08-07 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.44
771028,Heathcote Ave - Banbury,2023-08-07 17:30:00+00:00,feeder,3.0,N Current (RMS),A,3.4
771028,Heathcote Ave - Banbury,2023-08-07 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.3
771028,Heathcote Ave - Banbury,2023-08-07 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,44.0
771028,Heathcote Ave - Banbury,2023-08-07 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,33.4
771028,Heathcote Ave - Banbury,2023-08-07 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
771028,Heathcote Ave - Banbury,2023-08-07 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
771028,Heathcote Ave - Banbury,2023-08-07 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
771028,Heathcote Ave - Banbury,2023-08-07 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.27
771028,Heathcote Ave - Banbury,2023-08-07 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.59
771028,Heathcote Ave - Banbury,2023-08-07 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.06
771028,Heathcote Ave - Banbury,2023-08-07 17:30:00+00:00,feeder,2.0,N Current (RMS),A,3.6
771028,Heathcote Ave - Banbury,2023-08-07 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,31.2
771028,Heathcote Ave - Banbury,2023-08-07 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.2
771028,Heathcote Ave - Banbury,2023-08-07 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.6
771028,Heathcote Ave - Banbury,2023-08-07 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
771028,Heathcote Ave - Banbury,2023-08-07 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
771028,Heathcote Ave - Banbury,2023-08-07 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
771028,Heathcote Ave - Banbury,2023-08-07 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.73
771028,Heathcote Ave - Banbury,2023-08-07 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.79
771028,Heathcote Ave - Banbury,2023-08-07 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.75
771028,Heathcote Ave - Banbury,2023-08-07 17:30:00+00:00,feeder,1.0,N Current (RMS),A,4.0
771028,Heathcote Ave - Banbury,2023-08-07 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,34.2
771028,Heathcote Ave - Banbury,2023-08-07 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,26.7
771028,Heathcote Ave - Banbury,2023-08-07 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,39.9
771028,Heathcote Ave - Banbury,2023-08-07 17:30:00+00:00,transformer,,Temperature,C,24.6
771028,Heathcote Ave - Banbury,2023-08-07 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.44
771028,Heathcote Ave - Banbury,2023-08-07 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.66
771028,Heathcote Ave - Banbury,2023-08-07 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.61
771028,Heathcote Ave - Banbury,2023-08-07 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.63
771028,Heathcote Ave - Banbury,2023-08-07 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.73
771028,Heathcote Ave - Banbury,2023-08-07 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.46
771028,Heathcote Ave - Banbury,2023-08-07 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
771028,Heathcote Ave - Banbury,2023-08-07 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
771028,Heathcote Ave - Banbury,2023-08-07 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
771028,Heathcote Ave - Banbury,2023-08-07 17:30:00+00:00,busbar,,L3 Active Power,kW,28.57
771028,Heathcote Ave - Banbury,2023-08-07 17:30:00+00:00,busbar,,L2 Active Power,kW,32.09
771028,Heathcote Ave - Banbury,2023-08-07 17:30:00+00:00,busbar,,L1 Active Power,kW,25.98
771028,Heathcote Ave - Banbury,2023-08-07 17:30:00+00:00,busbar,,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-07 17:30:00+00:00,busbar,,L3 Current (RMS),A,124.6
771028,Heathcote Ave - Banbury,2023-08-07 17:30:00+00:00,busbar,,L2 Current (RMS),A,137.4
771028,Heathcote Ave - Banbury,2023-08-07 17:30:00+00:00,busbar,,L1 Current (RMS),A,113.6
771028,Heathcote Ave - Banbury,2023-08-07 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.56
771028,Heathcote Ave - Banbury,2023-08-07 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.45
771028,Heathcote Ave - Banbury,2023-08-07 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.37
771028,Heathcote Ave - Banbury,2023-08-07 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.79
771028,Heathcote Ave - Banbury,2023-08-07 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.03
771028,Heathcote Ave - Banbury,2023-08-07 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.68
771028,Heathcote Ave - Banbury,2023-08-07 17:20:00+00:00,feeder,5.0,N Current (RMS),A,6.1
771028,Heathcote Ave - Banbury,2023-08-07 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,22.1
771028,Heathcote Ave - Banbury,2023-08-07 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,39.6
771028,Heathcote Ave - Banbury,2023-08-07 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,12.4
771028,Heathcote Ave - Banbury,2023-08-07 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
771028,Heathcote Ave - Banbury,2023-08-07 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
771028,Heathcote Ave - Banbury,2023-08-07 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.27
771028,Heathcote Ave - Banbury,2023-08-07 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.64
771028,Heathcote Ave - Banbury,2023-08-07 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.9
771028,Heathcote Ave - Banbury,2023-08-07 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.93
771028,Heathcote Ave - Banbury,2023-08-07 17:20:00+00:00,feeder,4.0,N Current (RMS),A,3.3
771028,Heathcote Ave - Banbury,2023-08-07 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.3
771028,Heathcote Ave - Banbury,2023-08-07 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.3
771028,Heathcote Ave - Banbury,2023-08-07 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,9.0
771028,Heathcote Ave - Banbury,2023-08-07 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
771028,Heathcote Ave - Banbury,2023-08-07 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.42
771028,Heathcote Ave - Banbury,2023-08-07 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
771028,Heathcote Ave - Banbury,2023-08-07 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.77
771028,Heathcote Ave - Banbury,2023-08-07 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.24
771028,Heathcote Ave - Banbury,2023-08-07 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.5
771028,Heathcote Ave - Banbury,2023-08-07 17:20:00+00:00,feeder,3.0,N Current (RMS),A,4.8
771028,Heathcote Ave - Banbury,2023-08-07 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.7
771028,Heathcote Ave - Banbury,2023-08-07 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,54.2
771028,Heathcote Ave - Banbury,2023-08-07 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.6
771028,Heathcote Ave - Banbury,2023-08-07 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
771028,Heathcote Ave - Banbury,2023-08-07 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
771028,Heathcote Ave - Banbury,2023-08-07 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
771028,Heathcote Ave - Banbury,2023-08-07 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.54
771028,Heathcote Ave - Banbury,2023-08-07 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.97
771028,Heathcote Ave - Banbury,2023-08-07 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.73
771028,Heathcote Ave - Banbury,2023-08-07 17:20:00+00:00,feeder,2.0,N Current (RMS),A,4.7
771028,Heathcote Ave - Banbury,2023-08-07 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,32.5
771028,Heathcote Ave - Banbury,2023-08-07 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.5
771028,Heathcote Ave - Banbury,2023-08-07 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.1
771028,Heathcote Ave - Banbury,2023-08-07 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
771028,Heathcote Ave - Banbury,2023-08-07 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
771028,Heathcote Ave - Banbury,2023-08-07 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
771028,Heathcote Ave - Banbury,2023-08-07 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.04
771028,Heathcote Ave - Banbury,2023-08-07 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.32
771028,Heathcote Ave - Banbury,2023-08-07 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.59
771028,Heathcote Ave - Banbury,2023-08-07 17:20:00+00:00,feeder,1.0,N Current (RMS),A,3.1
771028,Heathcote Ave - Banbury,2023-08-07 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,26.5
771028,Heathcote Ave - Banbury,2023-08-07 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,28.4
771028,Heathcote Ave - Banbury,2023-08-07 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,38.4
771028,Heathcote Ave - Banbury,2023-08-07 17:20:00+00:00,transformer,,Temperature,C,25.1
771028,Heathcote Ave - Banbury,2023-08-07 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.4
771028,Heathcote Ave - Banbury,2023-08-07 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.86
771028,Heathcote Ave - Banbury,2023-08-07 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.51
771028,Heathcote Ave - Banbury,2023-08-07 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.79
771028,Heathcote Ave - Banbury,2023-08-07 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.69
771028,Heathcote Ave - Banbury,2023-08-07 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.68
771028,Heathcote Ave - Banbury,2023-08-07 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
771028,Heathcote Ave - Banbury,2023-08-07 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
771028,Heathcote Ave - Banbury,2023-08-07 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
771028,Heathcote Ave - Banbury,2023-08-07 17:20:00+00:00,busbar,,L3 Active Power,kW,24.78
771028,Heathcote Ave - Banbury,2023-08-07 17:20:00+00:00,busbar,,L2 Active Power,kW,32.46
771028,Heathcote Ave - Banbury,2023-08-07 17:20:00+00:00,busbar,,L1 Active Power,kW,22.42
771028,Heathcote Ave - Banbury,2023-08-07 17:20:00+00:00,busbar,,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-07 17:20:00+00:00,busbar,,L3 Current (RMS),A,107.7
771028,Heathcote Ave - Banbury,2023-08-07 17:20:00+00:00,busbar,,L2 Current (RMS),A,139.8
771028,Heathcote Ave - Banbury,2023-08-07 17:20:00+00:00,busbar,,L1 Current (RMS),A,99.7
771028,Heathcote Ave - Banbury,2023-08-07 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.1
771028,Heathcote Ave - Banbury,2023-08-07 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.1
771028,Heathcote Ave - Banbury,2023-08-07 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.23
771028,Heathcote Ave - Banbury,2023-08-07 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.34
771028,Heathcote Ave - Banbury,2023-08-07 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.29
771028,Heathcote Ave - Banbury,2023-08-07 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.87
771028,Heathcote Ave - Banbury,2023-08-07 17:10:00+00:00,feeder,5.0,N Current (RMS),A,5.6
771028,Heathcote Ave - Banbury,2023-08-07 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,21.0
771028,Heathcote Ave - Banbury,2023-08-07 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,44.5
771028,Heathcote Ave - Banbury,2023-08-07 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,18.2
771028,Heathcote Ave - Banbury,2023-08-07 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
771028,Heathcote Ave - Banbury,2023-08-07 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
771028,Heathcote Ave - Banbury,2023-08-07 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.34
771028,Heathcote Ave - Banbury,2023-08-07 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.35
771028,Heathcote Ave - Banbury,2023-08-07 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.35
771028,Heathcote Ave - Banbury,2023-08-07 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.66
771028,Heathcote Ave - Banbury,2023-08-07 17:10:00+00:00,feeder,4.0,N Current (RMS),A,2.9
771028,Heathcote Ave - Banbury,2023-08-07 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,6.3
771028,Heathcote Ave - Banbury,2023-08-07 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.0
771028,Heathcote Ave - Banbury,2023-08-07 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,7.8
771028,Heathcote Ave - Banbury,2023-08-07 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
771028,Heathcote Ave - Banbury,2023-08-07 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
771028,Heathcote Ave - Banbury,2023-08-07 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
771028,Heathcote Ave - Banbury,2023-08-07 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.02
771028,Heathcote Ave - Banbury,2023-08-07 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,15.75
771028,Heathcote Ave - Banbury,2023-08-07 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.6
771028,Heathcote Ave - Banbury,2023-08-07 17:10:00+00:00,feeder,3.0,N Current (RMS),A,7.1
771028,Heathcote Ave - Banbury,2023-08-07 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.5
771028,Heathcote Ave - Banbury,2023-08-07 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,66.5
771028,Heathcote Ave - Banbury,2023-08-07 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.8
771028,Heathcote Ave - Banbury,2023-08-07 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
771028,Heathcote Ave - Banbury,2023-08-07 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
771028,Heathcote Ave - Banbury,2023-08-07 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
771028,Heathcote Ave - Banbury,2023-08-07 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.18
771028,Heathcote Ave - Banbury,2023-08-07 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.88
771028,Heathcote Ave - Banbury,2023-08-07 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.09
771028,Heathcote Ave - Banbury,2023-08-07 17:10:00+00:00,feeder,2.0,N Current (RMS),A,4.8
771028,Heathcote Ave - Banbury,2023-08-07 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,31.0
771028,Heathcote Ave - Banbury,2023-08-07 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.9
771028,Heathcote Ave - Banbury,2023-08-07 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,31.0
771028,Heathcote Ave - Banbury,2023-08-07 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
771028,Heathcote Ave - Banbury,2023-08-07 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
771028,Heathcote Ave - Banbury,2023-08-07 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
771028,Heathcote Ave - Banbury,2023-08-07 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.38
771028,Heathcote Ave - Banbury,2023-08-07 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.7
771028,Heathcote Ave - Banbury,2023-08-07 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.12
771028,Heathcote Ave - Banbury,2023-08-07 17:10:00+00:00,feeder,1.0,N Current (RMS),A,4.6
771028,Heathcote Ave - Banbury,2023-08-07 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,40.7
771028,Heathcote Ave - Banbury,2023-08-07 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.5
771028,Heathcote Ave - Banbury,2023-08-07 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,44.2
771028,Heathcote Ave - Banbury,2023-08-07 17:10:00+00:00,transformer,,Temperature,C,24.5
771028,Heathcote Ave - Banbury,2023-08-07 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.4
771028,Heathcote Ave - Banbury,2023-08-07 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.95
771028,Heathcote Ave - Banbury,2023-08-07 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.51
771028,Heathcote Ave - Banbury,2023-08-07 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.54
771028,Heathcote Ave - Banbury,2023-08-07 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.66
771028,Heathcote Ave - Banbury,2023-08-07 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.69
771028,Heathcote Ave - Banbury,2023-08-07 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
771028,Heathcote Ave - Banbury,2023-08-07 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
771028,Heathcote Ave - Banbury,2023-08-07 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
771028,Heathcote Ave - Banbury,2023-08-07 17:10:00+00:00,busbar,,L3 Active Power,kW,27.27
771028,Heathcote Ave - Banbury,2023-08-07 17:10:00+00:00,busbar,,L2 Active Power,kW,35.98
771028,Heathcote Ave - Banbury,2023-08-07 17:10:00+00:00,busbar,,L1 Active Power,kW,25.34
771028,Heathcote Ave - Banbury,2023-08-07 17:10:00+00:00,busbar,,N Current (RMS),A,2.6
771028,Heathcote Ave - Banbury,2023-08-07 17:10:00+00:00,busbar,,L3 Current (RMS),A,117.5
771028,Heathcote Ave - Banbury,2023-08-07 17:10:00+00:00,busbar,,L2 Current (RMS),A,152.8
771028,Heathcote Ave - Banbury,2023-08-07 17:10:00+00:00,busbar,,L1 Current (RMS),A,110.7
771028,Heathcote Ave - Banbury,2023-08-07 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.98
771028,Heathcote Ave - Banbury,2023-08-07 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
771028,Heathcote Ave - Banbury,2023-08-07 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
771028,Heathcote Ave - Banbury,2023-08-07 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.06
771028,Heathcote Ave - Banbury,2023-08-07 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.02
771028,Heathcote Ave - Banbury,2023-08-07 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.1
771028,Heathcote Ave - Banbury,2023-08-07 17:00:00+00:00,feeder,5.0,N Current (RMS),A,6.0
771028,Heathcote Ave - Banbury,2023-08-07 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,15.0
771028,Heathcote Ave - Banbury,2023-08-07 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,40.6
771028,Heathcote Ave - Banbury,2023-08-07 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,15.4
771028,Heathcote Ave - Banbury,2023-08-07 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
771028,Heathcote Ave - Banbury,2023-08-07 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
771028,Heathcote Ave - Banbury,2023-08-07 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.12
771028,Heathcote Ave - Banbury,2023-08-07 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.6
771028,Heathcote Ave - Banbury,2023-08-07 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.03
771028,Heathcote Ave - Banbury,2023-08-07 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.19
771028,Heathcote Ave - Banbury,2023-08-07 17:00:00+00:00,feeder,4.0,N Current (RMS),A,2.6
771028,Heathcote Ave - Banbury,2023-08-07 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.4
771028,Heathcote Ave - Banbury,2023-08-07 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,18.4
771028,Heathcote Ave - Banbury,2023-08-07 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,16.0
771028,Heathcote Ave - Banbury,2023-08-07 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
771028,Heathcote Ave - Banbury,2023-08-07 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.69
771028,Heathcote Ave - Banbury,2023-08-07 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
771028,Heathcote Ave - Banbury,2023-08-07 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.92
771028,Heathcote Ave - Banbury,2023-08-07 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.49
771028,Heathcote Ave - Banbury,2023-08-07 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.47
771028,Heathcote Ave - Banbury,2023-08-07 17:00:00+00:00,feeder,3.0,N Current (RMS),A,4.6
771028,Heathcote Ave - Banbury,2023-08-07 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,34.7
771028,Heathcote Ave - Banbury,2023-08-07 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,37.7
771028,Heathcote Ave - Banbury,2023-08-07 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.7
771028,Heathcote Ave - Banbury,2023-08-07 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
771028,Heathcote Ave - Banbury,2023-08-07 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
771028,Heathcote Ave - Banbury,2023-08-07 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
771028,Heathcote Ave - Banbury,2023-08-07 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.91
771028,Heathcote Ave - Banbury,2023-08-07 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.46
771028,Heathcote Ave - Banbury,2023-08-07 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.03
771028,Heathcote Ave - Banbury,2023-08-07 17:00:00+00:00,feeder,2.0,N Current (RMS),A,5.9
771028,Heathcote Ave - Banbury,2023-08-07 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,34.2
771028,Heathcote Ave - Banbury,2023-08-07 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
771028,Heathcote Ave - Banbury,2023-08-07 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,43.1
771028,Heathcote Ave - Banbury,2023-08-07 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
771028,Heathcote Ave - Banbury,2023-08-07 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
771028,Heathcote Ave - Banbury,2023-08-07 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
771028,Heathcote Ave - Banbury,2023-08-07 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.01
771028,Heathcote Ave - Banbury,2023-08-07 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.05
771028,Heathcote Ave - Banbury,2023-08-07 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.33
771028,Heathcote Ave - Banbury,2023-08-07 17:00:00+00:00,feeder,1.0,N Current (RMS),A,4.6
771028,Heathcote Ave - Banbury,2023-08-07 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,47.6
771028,Heathcote Ave - Banbury,2023-08-07 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.9
771028,Heathcote Ave - Banbury,2023-08-07 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,44.0
771028,Heathcote Ave - Banbury,2023-08-07 17:00:00+00:00,transformer,,Temperature,C,24.2
771028,Heathcote Ave - Banbury,2023-08-07 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.38
771028,Heathcote Ave - Banbury,2023-08-07 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.64
771028,Heathcote Ave - Banbury,2023-08-07 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.57
771028,Heathcote Ave - Banbury,2023-08-07 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.49
771028,Heathcote Ave - Banbury,2023-08-07 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.66
771028,Heathcote Ave - Banbury,2023-08-07 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.43
771028,Heathcote Ave - Banbury,2023-08-07 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
771028,Heathcote Ave - Banbury,2023-08-07 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
771028,Heathcote Ave - Banbury,2023-08-07 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
771028,Heathcote Ave - Banbury,2023-08-07 17:00:00+00:00,busbar,,L3 Active Power,kW,31.51
771028,Heathcote Ave - Banbury,2023-08-07 17:00:00+00:00,busbar,,L2 Active Power,kW,29.04
771028,Heathcote Ave - Banbury,2023-08-07 17:00:00+00:00,busbar,,L1 Active Power,kW,28.13
771028,Heathcote Ave - Banbury,2023-08-07 17:00:00+00:00,busbar,,N Current (RMS),A,3.0
771028,Heathcote Ave - Banbury,2023-08-07 17:00:00+00:00,busbar,,L3 Current (RMS),A,135.0
771028,Heathcote Ave - Banbury,2023-08-07 17:00:00+00:00,busbar,,L2 Current (RMS),A,126.0
771028,Heathcote Ave - Banbury,2023-08-07 17:00:00+00:00,busbar,,L1 Current (RMS),A,122.5
771028,Heathcote Ave - Banbury,2023-08-07 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.05
771028,Heathcote Ave - Banbury,2023-08-07 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.07
771028,Heathcote Ave - Banbury,2023-08-07 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.46
771028,Heathcote Ave - Banbury,2023-08-07 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.58
771028,Heathcote Ave - Banbury,2023-08-07 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.27
771028,Heathcote Ave - Banbury,2023-08-07 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.64
771028,Heathcote Ave - Banbury,2023-08-07 16:50:00+00:00,feeder,5.0,N Current (RMS),A,5.7
771028,Heathcote Ave - Banbury,2023-08-07 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,28.3
771028,Heathcote Ave - Banbury,2023-08-07 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,31.4
771028,Heathcote Ave - Banbury,2023-08-07 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,13.1
771028,Heathcote Ave - Banbury,2023-08-07 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
771028,Heathcote Ave - Banbury,2023-08-07 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
771028,Heathcote Ave - Banbury,2023-08-07 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.5
771028,Heathcote Ave - Banbury,2023-08-07 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.44
771028,Heathcote Ave - Banbury,2023-08-07 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.01
771028,Heathcote Ave - Banbury,2023-08-07 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.94
771028,Heathcote Ave - Banbury,2023-08-07 16:50:00+00:00,feeder,4.0,N Current (RMS),A,3.7
771028,Heathcote Ave - Banbury,2023-08-07 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,6.6
771028,Heathcote Ave - Banbury,2023-08-07 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.6
771028,Heathcote Ave - Banbury,2023-08-07 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,21.5
771028,Heathcote Ave - Banbury,2023-08-07 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
771028,Heathcote Ave - Banbury,2023-08-07 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
771028,Heathcote Ave - Banbury,2023-08-07 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
771028,Heathcote Ave - Banbury,2023-08-07 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.69
771028,Heathcote Ave - Banbury,2023-08-07 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.4
771028,Heathcote Ave - Banbury,2023-08-07 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.97
771028,Heathcote Ave - Banbury,2023-08-07 16:50:00+00:00,feeder,3.0,N Current (RMS),A,4.1
771028,Heathcote Ave - Banbury,2023-08-07 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,33.6
771028,Heathcote Ave - Banbury,2023-08-07 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,36.8
771028,Heathcote Ave - Banbury,2023-08-07 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.9
771028,Heathcote Ave - Banbury,2023-08-07 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
771028,Heathcote Ave - Banbury,2023-08-07 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
771028,Heathcote Ave - Banbury,2023-08-07 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
771028,Heathcote Ave - Banbury,2023-08-07 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.87
771028,Heathcote Ave - Banbury,2023-08-07 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.33
771028,Heathcote Ave - Banbury,2023-08-07 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.58
771028,Heathcote Ave - Banbury,2023-08-07 16:50:00+00:00,feeder,2.0,N Current (RMS),A,8.0
771028,Heathcote Ave - Banbury,2023-08-07 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,37.8
771028,Heathcote Ave - Banbury,2023-08-07 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.5
771028,Heathcote Ave - Banbury,2023-08-07 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,45.2
771028,Heathcote Ave - Banbury,2023-08-07 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
771028,Heathcote Ave - Banbury,2023-08-07 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
771028,Heathcote Ave - Banbury,2023-08-07 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
771028,Heathcote Ave - Banbury,2023-08-07 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.74
771028,Heathcote Ave - Banbury,2023-08-07 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.13
771028,Heathcote Ave - Banbury,2023-08-07 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.6
771028,Heathcote Ave - Banbury,2023-08-07 16:50:00+00:00,feeder,1.0,N Current (RMS),A,2.9
771028,Heathcote Ave - Banbury,2023-08-07 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,42.5
771028,Heathcote Ave - Banbury,2023-08-07 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,22.9
771028,Heathcote Ave - Banbury,2023-08-07 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,25.6
771028,Heathcote Ave - Banbury,2023-08-07 16:50:00+00:00,transformer,,Temperature,C,24.4
771028,Heathcote Ave - Banbury,2023-08-07 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.38
771028,Heathcote Ave - Banbury,2023-08-07 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.16
771028,Heathcote Ave - Banbury,2023-08-07 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.61
771028,Heathcote Ave - Banbury,2023-08-07 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.25
771028,Heathcote Ave - Banbury,2023-08-07 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.69
771028,Heathcote Ave - Banbury,2023-08-07 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.91
771028,Heathcote Ave - Banbury,2023-08-07 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
771028,Heathcote Ave - Banbury,2023-08-07 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
771028,Heathcote Ave - Banbury,2023-08-07 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
771028,Heathcote Ave - Banbury,2023-08-07 16:50:00+00:00,busbar,,L3 Active Power,kW,34.33
771028,Heathcote Ave - Banbury,2023-08-07 16:50:00+00:00,busbar,,L2 Active Power,kW,24.14
771028,Heathcote Ave - Banbury,2023-08-07 16:50:00+00:00,busbar,,L1 Active Power,kW,25.74
771028,Heathcote Ave - Banbury,2023-08-07 16:50:00+00:00,busbar,,N Current (RMS),A,3.5
771028,Heathcote Ave - Banbury,2023-08-07 16:50:00+00:00,busbar,,L3 Current (RMS),A,146.0
771028,Heathcote Ave - Banbury,2023-08-07 16:50:00+00:00,busbar,,L2 Current (RMS),A,105.3
771028,Heathcote Ave - Banbury,2023-08-07 16:50:00+00:00,busbar,,L1 Current (RMS),A,111.9
771028,Heathcote Ave - Banbury,2023-08-07 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.1
771028,Heathcote Ave - Banbury,2023-08-07 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.04
771028,Heathcote Ave - Banbury,2023-08-07 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.46
771028,Heathcote Ave - Banbury,2023-08-07 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.72
771028,Heathcote Ave - Banbury,2023-08-07 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.65
771028,Heathcote Ave - Banbury,2023-08-07 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.99
771028,Heathcote Ave - Banbury,2023-08-07 16:40:00+00:00,feeder,5.0,N Current (RMS),A,5.0
771028,Heathcote Ave - Banbury,2023-08-07 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,29.6
771028,Heathcote Ave - Banbury,2023-08-07 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,32.8
771028,Heathcote Ave - Banbury,2023-08-07 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,18.8
771028,Heathcote Ave - Banbury,2023-08-07 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
771028,Heathcote Ave - Banbury,2023-08-07 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
771028,Heathcote Ave - Banbury,2023-08-07 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.6
771028,Heathcote Ave - Banbury,2023-08-07 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.7
771028,Heathcote Ave - Banbury,2023-08-07 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.85
771028,Heathcote Ave - Banbury,2023-08-07 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.9
771028,Heathcote Ave - Banbury,2023-08-07 16:40:00+00:00,feeder,4.0,N Current (RMS),A,4.1
771028,Heathcote Ave - Banbury,2023-08-07 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.0
771028,Heathcote Ave - Banbury,2023-08-07 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.4
771028,Heathcote Ave - Banbury,2023-08-07 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,17.7
771028,Heathcote Ave - Banbury,2023-08-07 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
771028,Heathcote Ave - Banbury,2023-08-07 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
771028,Heathcote Ave - Banbury,2023-08-07 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
