Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
771028,Heathcote Ave - Banbury,2023-08-07 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.8
771028,Heathcote Ave - Banbury,2023-08-07 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.99
771028,Heathcote Ave - Banbury,2023-08-07 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.32
771028,Heathcote Ave - Banbury,2023-08-07 16:40:00+00:00,feeder,3.0,N Current (RMS),A,3.4
771028,Heathcote Ave - Banbury,2023-08-07 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,34.2
771028,Heathcote Ave - Banbury,2023-08-07 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,40.2
771028,Heathcote Ave - Banbury,2023-08-07 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.3
771028,Heathcote Ave - Banbury,2023-08-07 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
771028,Heathcote Ave - Banbury,2023-08-07 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
771028,Heathcote Ave - Banbury,2023-08-07 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
771028,Heathcote Ave - Banbury,2023-08-07 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.59
771028,Heathcote Ave - Banbury,2023-08-07 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.59
771028,Heathcote Ave - Banbury,2023-08-07 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.07
771028,Heathcote Ave - Banbury,2023-08-07 16:40:00+00:00,feeder,2.0,N Current (RMS),A,5.2
771028,Heathcote Ave - Banbury,2023-08-07 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,41.2
771028,Heathcote Ave - Banbury,2023-08-07 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
771028,Heathcote Ave - Banbury,2023-08-07 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,31.5
771028,Heathcote Ave - Banbury,2023-08-07 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
771028,Heathcote Ave - Banbury,2023-08-07 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
771028,Heathcote Ave - Banbury,2023-08-07 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
771028,Heathcote Ave - Banbury,2023-08-07 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.85
771028,Heathcote Ave - Banbury,2023-08-07 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.56
771028,Heathcote Ave - Banbury,2023-08-07 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.88
771028,Heathcote Ave - Banbury,2023-08-07 16:40:00+00:00,feeder,1.0,N Current (RMS),A,4.3
771028,Heathcote Ave - Banbury,2023-08-07 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,46.4
771028,Heathcote Ave - Banbury,2023-08-07 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,27.3
771028,Heathcote Ave - Banbury,2023-08-07 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,54.5
771028,Heathcote Ave - Banbury,2023-08-07 16:40:00+00:00,transformer,,Temperature,C,25.3
771028,Heathcote Ave - Banbury,2023-08-07 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.37
771028,Heathcote Ave - Banbury,2023-08-07 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.65
771028,Heathcote Ave - Banbury,2023-08-07 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.61
771028,Heathcote Ave - Banbury,2023-08-07 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.23
771028,Heathcote Ave - Banbury,2023-08-07 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.68
771028,Heathcote Ave - Banbury,2023-08-07 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.96
771028,Heathcote Ave - Banbury,2023-08-07 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
771028,Heathcote Ave - Banbury,2023-08-07 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
771028,Heathcote Ave - Banbury,2023-08-07 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
771028,Heathcote Ave - Banbury,2023-08-07 16:40:00+00:00,busbar,,L3 Active Power,kW,36.66
771028,Heathcote Ave - Banbury,2023-08-07 16:40:00+00:00,busbar,,L2 Active Power,kW,28.65
771028,Heathcote Ave - Banbury,2023-08-07 16:40:00+00:00,busbar,,L1 Active Power,kW,29.15
771028,Heathcote Ave - Banbury,2023-08-07 16:40:00+00:00,busbar,,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-07 16:40:00+00:00,busbar,,L3 Current (RMS),A,155.6
771028,Heathcote Ave - Banbury,2023-08-07 16:40:00+00:00,busbar,,L2 Current (RMS),A,123.6
771028,Heathcote Ave - Banbury,2023-08-07 16:40:00+00:00,busbar,,L1 Current (RMS),A,126.9
771028,Heathcote Ave - Banbury,2023-08-07 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.2
771028,Heathcote Ave - Banbury,2023-08-07 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
771028,Heathcote Ave - Banbury,2023-08-07 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
771028,Heathcote Ave - Banbury,2023-08-07 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.75
771028,Heathcote Ave - Banbury,2023-08-07 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.15
771028,Heathcote Ave - Banbury,2023-08-07 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.36
771028,Heathcote Ave - Banbury,2023-08-07 16:30:00+00:00,feeder,5.0,N Current (RMS),A,2.8
771028,Heathcote Ave - Banbury,2023-08-07 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,14.1
771028,Heathcote Ave - Banbury,2023-08-07 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,26.4
771028,Heathcote Ave - Banbury,2023-08-07 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,23.4
771028,Heathcote Ave - Banbury,2023-08-07 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
771028,Heathcote Ave - Banbury,2023-08-07 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
771028,Heathcote Ave - Banbury,2023-08-07 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.52
771028,Heathcote Ave - Banbury,2023-08-07 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.04
771028,Heathcote Ave - Banbury,2023-08-07 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.51
771028,Heathcote Ave - Banbury,2023-08-07 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.3
771028,Heathcote Ave - Banbury,2023-08-07 16:30:00+00:00,feeder,4.0,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-07 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.7
771028,Heathcote Ave - Banbury,2023-08-07 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.2
771028,Heathcote Ave - Banbury,2023-08-07 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,18.8
771028,Heathcote Ave - Banbury,2023-08-07 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
771028,Heathcote Ave - Banbury,2023-08-07 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
771028,Heathcote Ave - Banbury,2023-08-07 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
771028,Heathcote Ave - Banbury,2023-08-07 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.84
771028,Heathcote Ave - Banbury,2023-08-07 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.59
771028,Heathcote Ave - Banbury,2023-08-07 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.71
771028,Heathcote Ave - Banbury,2023-08-07 16:30:00+00:00,feeder,3.0,N Current (RMS),A,3.7
771028,Heathcote Ave - Banbury,2023-08-07 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,30.3
771028,Heathcote Ave - Banbury,2023-08-07 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,34.5
771028,Heathcote Ave - Banbury,2023-08-07 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.3
771028,Heathcote Ave - Banbury,2023-08-07 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
771028,Heathcote Ave - Banbury,2023-08-07 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
771028,Heathcote Ave - Banbury,2023-08-07 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
771028,Heathcote Ave - Banbury,2023-08-07 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.53
771028,Heathcote Ave - Banbury,2023-08-07 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.74
771028,Heathcote Ave - Banbury,2023-08-07 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.26
771028,Heathcote Ave - Banbury,2023-08-07 16:30:00+00:00,feeder,2.0,N Current (RMS),A,3.9
771028,Heathcote Ave - Banbury,2023-08-07 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,53.0
771028,Heathcote Ave - Banbury,2023-08-07 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.3
771028,Heathcote Ave - Banbury,2023-08-07 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,35.6
771028,Heathcote Ave - Banbury,2023-08-07 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
771028,Heathcote Ave - Banbury,2023-08-07 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
771028,Heathcote Ave - Banbury,2023-08-07 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
771028,Heathcote Ave - Banbury,2023-08-07 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.24
771028,Heathcote Ave - Banbury,2023-08-07 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.02
771028,Heathcote Ave - Banbury,2023-08-07 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.24
771028,Heathcote Ave - Banbury,2023-08-07 16:30:00+00:00,feeder,1.0,N Current (RMS),A,4.2
771028,Heathcote Ave - Banbury,2023-08-07 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,37.8
771028,Heathcote Ave - Banbury,2023-08-07 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,32.4
771028,Heathcote Ave - Banbury,2023-08-07 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,57.1
771028,Heathcote Ave - Banbury,2023-08-07 16:30:00+00:00,transformer,,Temperature,C,27.0
771028,Heathcote Ave - Banbury,2023-08-07 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.34
771028,Heathcote Ave - Banbury,2023-08-07 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.11
771028,Heathcote Ave - Banbury,2023-08-07 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.54
771028,Heathcote Ave - Banbury,2023-08-07 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.69
771028,Heathcote Ave - Banbury,2023-08-07 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.65
771028,Heathcote Ave - Banbury,2023-08-07 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.61
771028,Heathcote Ave - Banbury,2023-08-07 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
771028,Heathcote Ave - Banbury,2023-08-07 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
771028,Heathcote Ave - Banbury,2023-08-07 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
771028,Heathcote Ave - Banbury,2023-08-07 16:30:00+00:00,busbar,,L3 Active Power,kW,32.4
771028,Heathcote Ave - Banbury,2023-08-07 16:30:00+00:00,busbar,,L2 Active Power,kW,30.01
771028,Heathcote Ave - Banbury,2023-08-07 16:30:00+00:00,busbar,,L1 Active Power,kW,32.87
771028,Heathcote Ave - Banbury,2023-08-07 16:30:00+00:00,busbar,,N Current (RMS),A,2.7
771028,Heathcote Ave - Banbury,2023-08-07 16:30:00+00:00,busbar,,L3 Current (RMS),A,138.0
771028,Heathcote Ave - Banbury,2023-08-07 16:30:00+00:00,busbar,,L2 Current (RMS),A,128.5
771028,Heathcote Ave - Banbury,2023-08-07 16:30:00+00:00,busbar,,L1 Current (RMS),A,140.6
771028,Heathcote Ave - Banbury,2023-08-07 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.04
771028,Heathcote Ave - Banbury,2023-08-07 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.1
771028,Heathcote Ave - Banbury,2023-08-07 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
771028,Heathcote Ave - Banbury,2023-08-07 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.5
771028,Heathcote Ave - Banbury,2023-08-07 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.11
771028,Heathcote Ave - Banbury,2023-08-07 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.3
771028,Heathcote Ave - Banbury,2023-08-07 16:20:00+00:00,feeder,5.0,N Current (RMS),A,4.0
771028,Heathcote Ave - Banbury,2023-08-07 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,13.8
771028,Heathcote Ave - Banbury,2023-08-07 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,30.8
771028,Heathcote Ave - Banbury,2023-08-07 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,14.8
771028,Heathcote Ave - Banbury,2023-08-07 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
771028,Heathcote Ave - Banbury,2023-08-07 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
771028,Heathcote Ave - Banbury,2023-08-07 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.26
771028,Heathcote Ave - Banbury,2023-08-07 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.06
771028,Heathcote Ave - Banbury,2023-08-07 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.72
771028,Heathcote Ave - Banbury,2023-08-07 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.83
771028,Heathcote Ave - Banbury,2023-08-07 16:20:00+00:00,feeder,4.0,N Current (RMS),A,2.8
771028,Heathcote Ave - Banbury,2023-08-07 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,5.8
771028,Heathcote Ave - Banbury,2023-08-07 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.9
771028,Heathcote Ave - Banbury,2023-08-07 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,20.8
771028,Heathcote Ave - Banbury,2023-08-07 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
771028,Heathcote Ave - Banbury,2023-08-07 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
771028,Heathcote Ave - Banbury,2023-08-07 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
771028,Heathcote Ave - Banbury,2023-08-07 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.58
771028,Heathcote Ave - Banbury,2023-08-07 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.81
771028,Heathcote Ave - Banbury,2023-08-07 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.68
771028,Heathcote Ave - Banbury,2023-08-07 16:20:00+00:00,feeder,3.0,N Current (RMS),A,4.1
771028,Heathcote Ave - Banbury,2023-08-07 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,40.7
771028,Heathcote Ave - Banbury,2023-08-07 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,42.6
771028,Heathcote Ave - Banbury,2023-08-07 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.4
771028,Heathcote Ave - Banbury,2023-08-07 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
771028,Heathcote Ave - Banbury,2023-08-07 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
771028,Heathcote Ave - Banbury,2023-08-07 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
771028,Heathcote Ave - Banbury,2023-08-07 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.57
771028,Heathcote Ave - Banbury,2023-08-07 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.72
771028,Heathcote Ave - Banbury,2023-08-07 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.56
771028,Heathcote Ave - Banbury,2023-08-07 16:20:00+00:00,feeder,2.0,N Current (RMS),A,3.8
771028,Heathcote Ave - Banbury,2023-08-07 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,49.8
771028,Heathcote Ave - Banbury,2023-08-07 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,27.6
771028,Heathcote Ave - Banbury,2023-08-07 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,25.0
771028,Heathcote Ave - Banbury,2023-08-07 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
771028,Heathcote Ave - Banbury,2023-08-07 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
771028,Heathcote Ave - Banbury,2023-08-07 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
771028,Heathcote Ave - Banbury,2023-08-07 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.32
771028,Heathcote Ave - Banbury,2023-08-07 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.34
771028,Heathcote Ave - Banbury,2023-08-07 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.88
771028,Heathcote Ave - Banbury,2023-08-07 16:20:00+00:00,feeder,1.0,N Current (RMS),A,3.8
771028,Heathcote Ave - Banbury,2023-08-07 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,35.9
771028,Heathcote Ave - Banbury,2023-08-07 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.2
771028,Heathcote Ave - Banbury,2023-08-07 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,39.2
771028,Heathcote Ave - Banbury,2023-08-07 16:20:00+00:00,transformer,,Temperature,C,25.9
771028,Heathcote Ave - Banbury,2023-08-07 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.32
771028,Heathcote Ave - Banbury,2023-08-07 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.07
771028,Heathcote Ave - Banbury,2023-08-07 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.48
771028,Heathcote Ave - Banbury,2023-08-07 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.94
771028,Heathcote Ave - Banbury,2023-08-07 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.62
771028,Heathcote Ave - Banbury,2023-08-07 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.18
771028,Heathcote Ave - Banbury,2023-08-07 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
771028,Heathcote Ave - Banbury,2023-08-07 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
771028,Heathcote Ave - Banbury,2023-08-07 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
771028,Heathcote Ave - Banbury,2023-08-07 16:20:00+00:00,busbar,,L3 Active Power,kW,33.03
771028,Heathcote Ave - Banbury,2023-08-07 16:20:00+00:00,busbar,,L2 Active Power,kW,30.71
771028,Heathcote Ave - Banbury,2023-08-07 16:20:00+00:00,busbar,,L1 Active Power,kW,24.25
771028,Heathcote Ave - Banbury,2023-08-07 16:20:00+00:00,busbar,,N Current (RMS),A,2.9
771028,Heathcote Ave - Banbury,2023-08-07 16:20:00+00:00,busbar,,L3 Current (RMS),A,140.6
771028,Heathcote Ave - Banbury,2023-08-07 16:20:00+00:00,busbar,,L2 Current (RMS),A,132.2
771028,Heathcote Ave - Banbury,2023-08-07 16:20:00+00:00,busbar,,L1 Current (RMS),A,106.3
771028,Heathcote Ave - Banbury,2023-08-07 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.97
771028,Heathcote Ave - Banbury,2023-08-07 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.27
771028,Heathcote Ave - Banbury,2023-08-07 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
771028,Heathcote Ave - Banbury,2023-08-07 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.43
771028,Heathcote Ave - Banbury,2023-08-07 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.59
771028,Heathcote Ave - Banbury,2023-08-07 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.62
771028,Heathcote Ave - Banbury,2023-08-07 16:10:00+00:00,feeder,5.0,N Current (RMS),A,3.0
771028,Heathcote Ave - Banbury,2023-08-07 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,18.0
771028,Heathcote Ave - Banbury,2023-08-07 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,24.3
771028,Heathcote Ave - Banbury,2023-08-07 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,20.9
771028,Heathcote Ave - Banbury,2023-08-07 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
771028,Heathcote Ave - Banbury,2023-08-07 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
771028,Heathcote Ave - Banbury,2023-08-07 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.2
771028,Heathcote Ave - Banbury,2023-08-07 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.17
771028,Heathcote Ave - Banbury,2023-08-07 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.52
771028,Heathcote Ave - Banbury,2023-08-07 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.67
771028,Heathcote Ave - Banbury,2023-08-07 16:10:00+00:00,feeder,4.0,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-07 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,5.7
771028,Heathcote Ave - Banbury,2023-08-07 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.9
771028,Heathcote Ave - Banbury,2023-08-07 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,16.2
771028,Heathcote Ave - Banbury,2023-08-07 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
771028,Heathcote Ave - Banbury,2023-08-07 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
771028,Heathcote Ave - Banbury,2023-08-07 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
771028,Heathcote Ave - Banbury,2023-08-07 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.95
771028,Heathcote Ave - Banbury,2023-08-07 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.4
771028,Heathcote Ave - Banbury,2023-08-07 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.9
771028,Heathcote Ave - Banbury,2023-08-07 16:10:00+00:00,feeder,3.0,N Current (RMS),A,4.8
771028,Heathcote Ave - Banbury,2023-08-07 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,34.1
771028,Heathcote Ave - Banbury,2023-08-07 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,44.7
771028,Heathcote Ave - Banbury,2023-08-07 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.9
771028,Heathcote Ave - Banbury,2023-08-07 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
771028,Heathcote Ave - Banbury,2023-08-07 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
771028,Heathcote Ave - Banbury,2023-08-07 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
771028,Heathcote Ave - Banbury,2023-08-07 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.37
771028,Heathcote Ave - Banbury,2023-08-07 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.35
771028,Heathcote Ave - Banbury,2023-08-07 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.55
771028,Heathcote Ave - Banbury,2023-08-07 16:10:00+00:00,feeder,2.0,N Current (RMS),A,4.1
771028,Heathcote Ave - Banbury,2023-08-07 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,48.8
771028,Heathcote Ave - Banbury,2023-08-07 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.2
771028,Heathcote Ave - Banbury,2023-08-07 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.7
771028,Heathcote Ave - Banbury,2023-08-07 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
771028,Heathcote Ave - Banbury,2023-08-07 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
771028,Heathcote Ave - Banbury,2023-08-07 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
771028,Heathcote Ave - Banbury,2023-08-07 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.65
771028,Heathcote Ave - Banbury,2023-08-07 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.18
771028,Heathcote Ave - Banbury,2023-08-07 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.43
771028,Heathcote Ave - Banbury,2023-08-07 16:10:00+00:00,feeder,1.0,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-07 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,30.7
771028,Heathcote Ave - Banbury,2023-08-07 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,20.4
771028,Heathcote Ave - Banbury,2023-08-07 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,29.4
771028,Heathcote Ave - Banbury,2023-08-07 16:10:00+00:00,transformer,,Temperature,C,24.0
771028,Heathcote Ave - Banbury,2023-08-07 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.31
771028,Heathcote Ave - Banbury,2023-08-07 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.37
771028,Heathcote Ave - Banbury,2023-08-07 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.52
771028,Heathcote Ave - Banbury,2023-08-07 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.29
771028,Heathcote Ave - Banbury,2023-08-07 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.58
771028,Heathcote Ave - Banbury,2023-08-07 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.24
771028,Heathcote Ave - Banbury,2023-08-07 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
771028,Heathcote Ave - Banbury,2023-08-07 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
771028,Heathcote Ave - Banbury,2023-08-07 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
771028,Heathcote Ave - Banbury,2023-08-07 16:10:00+00:00,busbar,,L3 Active Power,kW,30.58
771028,Heathcote Ave - Banbury,2023-08-07 16:10:00+00:00,busbar,,L2 Active Power,kW,26.04
771028,Heathcote Ave - Banbury,2023-08-07 16:10:00+00:00,busbar,,L1 Active Power,kW,25.18
771028,Heathcote Ave - Banbury,2023-08-07 16:10:00+00:00,busbar,,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-07 16:10:00+00:00,busbar,,L3 Current (RMS),A,131.6
771028,Heathcote Ave - Banbury,2023-08-07 16:10:00+00:00,busbar,,L2 Current (RMS),A,112.2
771028,Heathcote Ave - Banbury,2023-08-07 16:10:00+00:00,busbar,,L1 Current (RMS),A,109.4
771028,Heathcote Ave - Banbury,2023-08-07 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.51
771028,Heathcote Ave - Banbury,2023-08-07 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.32
771028,Heathcote Ave - Banbury,2023-08-07 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.12
771028,Heathcote Ave - Banbury,2023-08-07 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.19
771028,Heathcote Ave - Banbury,2023-08-07 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.76
771028,Heathcote Ave - Banbury,2023-08-07 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.13
771028,Heathcote Ave - Banbury,2023-08-07 16:00:00+00:00,feeder,5.0,N Current (RMS),A,5.0
771028,Heathcote Ave - Banbury,2023-08-07 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,28.2
771028,Heathcote Ave - Banbury,2023-08-07 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,28.8
771028,Heathcote Ave - Banbury,2023-08-07 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,15.0
771028,Heathcote Ave - Banbury,2023-08-07 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
771028,Heathcote Ave - Banbury,2023-08-07 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
771028,Heathcote Ave - Banbury,2023-08-07 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.25
771028,Heathcote Ave - Banbury,2023-08-07 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.38
771028,Heathcote Ave - Banbury,2023-08-07 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.19
771028,Heathcote Ave - Banbury,2023-08-07 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.57
771028,Heathcote Ave - Banbury,2023-08-07 16:00:00+00:00,feeder,4.0,N Current (RMS),A,4.2
771028,Heathcote Ave - Banbury,2023-08-07 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,6.5
771028,Heathcote Ave - Banbury,2023-08-07 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,5.9
771028,Heathcote Ave - Banbury,2023-08-07 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,15.3
771028,Heathcote Ave - Banbury,2023-08-07 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
771028,Heathcote Ave - Banbury,2023-08-07 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
771028,Heathcote Ave - Banbury,2023-08-07 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
771028,Heathcote Ave - Banbury,2023-08-07 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.26
771028,Heathcote Ave - Banbury,2023-08-07 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.85
771028,Heathcote Ave - Banbury,2023-08-07 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.09
771028,Heathcote Ave - Banbury,2023-08-07 16:00:00+00:00,feeder,3.0,N Current (RMS),A,3.2
771028,Heathcote Ave - Banbury,2023-08-07 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,27.6
771028,Heathcote Ave - Banbury,2023-08-07 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,51.2
771028,Heathcote Ave - Banbury,2023-08-07 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.4
771028,Heathcote Ave - Banbury,2023-08-07 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
771028,Heathcote Ave - Banbury,2023-08-07 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
771028,Heathcote Ave - Banbury,2023-08-07 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
771028,Heathcote Ave - Banbury,2023-08-07 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.76
771028,Heathcote Ave - Banbury,2023-08-07 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.88
771028,Heathcote Ave - Banbury,2023-08-07 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.44
771028,Heathcote Ave - Banbury,2023-08-07 16:00:00+00:00,feeder,2.0,N Current (RMS),A,3.7
771028,Heathcote Ave - Banbury,2023-08-07 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,41.8
771028,Heathcote Ave - Banbury,2023-08-07 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,29.8
771028,Heathcote Ave - Banbury,2023-08-07 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,24.2
771028,Heathcote Ave - Banbury,2023-08-07 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
771028,Heathcote Ave - Banbury,2023-08-07 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
771028,Heathcote Ave - Banbury,2023-08-07 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
771028,Heathcote Ave - Banbury,2023-08-07 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.65
771028,Heathcote Ave - Banbury,2023-08-07 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.43
771028,Heathcote Ave - Banbury,2023-08-07 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.42
771028,Heathcote Ave - Banbury,2023-08-07 16:00:00+00:00,feeder,1.0,N Current (RMS),A,3.1
771028,Heathcote Ave - Banbury,2023-08-07 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,25.7
771028,Heathcote Ave - Banbury,2023-08-07 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,27.4
771028,Heathcote Ave - Banbury,2023-08-07 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,29.3
771028,Heathcote Ave - Banbury,2023-08-07 16:00:00+00:00,transformer,,Temperature,C,23.3
771028,Heathcote Ave - Banbury,2023-08-07 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.4
771028,Heathcote Ave - Banbury,2023-08-07 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.16
771028,Heathcote Ave - Banbury,2023-08-07 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.58
771028,Heathcote Ave - Banbury,2023-08-07 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.66
771028,Heathcote Ave - Banbury,2023-08-07 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.58
771028,Heathcote Ave - Banbury,2023-08-07 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.98
771028,Heathcote Ave - Banbury,2023-08-07 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
771028,Heathcote Ave - Banbury,2023-08-07 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
771028,Heathcote Ave - Banbury,2023-08-07 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
771028,Heathcote Ave - Banbury,2023-08-07 16:00:00+00:00,busbar,,L3 Active Power,kW,29.24
771028,Heathcote Ave - Banbury,2023-08-07 16:00:00+00:00,busbar,,L2 Active Power,kW,32.12
771028,Heathcote Ave - Banbury,2023-08-07 16:00:00+00:00,busbar,,L1 Active Power,kW,23.65
771028,Heathcote Ave - Banbury,2023-08-07 16:00:00+00:00,busbar,,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-07 16:00:00+00:00,busbar,,L3 Current (RMS),A,126.8
771028,Heathcote Ave - Banbury,2023-08-07 16:00:00+00:00,busbar,,L2 Current (RMS),A,138.1
771028,Heathcote Ave - Banbury,2023-08-07 16:00:00+00:00,busbar,,L1 Current (RMS),A,103.5
771028,Heathcote Ave - Banbury,2023-08-07 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.53
771028,Heathcote Ave - Banbury,2023-08-07 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.49
771028,Heathcote Ave - Banbury,2023-08-07 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
771028,Heathcote Ave - Banbury,2023-08-07 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.46
771028,Heathcote Ave - Banbury,2023-08-07 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.49
771028,Heathcote Ave - Banbury,2023-08-07 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.88
771028,Heathcote Ave - Banbury,2023-08-07 15:50:00+00:00,feeder,5.0,N Current (RMS),A,3.7
771028,Heathcote Ave - Banbury,2023-08-07 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,32.4
771028,Heathcote Ave - Banbury,2023-08-07 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,19.9
771028,Heathcote Ave - Banbury,2023-08-07 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,17.2
771028,Heathcote Ave - Banbury,2023-08-07 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
771028,Heathcote Ave - Banbury,2023-08-07 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
771028,Heathcote Ave - Banbury,2023-08-07 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
771028,Heathcote Ave - Banbury,2023-08-07 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.09
771028,Heathcote Ave - Banbury,2023-08-07 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.38
771028,Heathcote Ave - Banbury,2023-08-07 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.55
771028,Heathcote Ave - Banbury,2023-08-07 15:50:00+00:00,feeder,4.0,N Current (RMS),A,2.8
771028,Heathcote Ave - Banbury,2023-08-07 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,5.8
771028,Heathcote Ave - Banbury,2023-08-07 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.5
771028,Heathcote Ave - Banbury,2023-08-07 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,11.6
771028,Heathcote Ave - Banbury,2023-08-07 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
771028,Heathcote Ave - Banbury,2023-08-07 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
771028,Heathcote Ave - Banbury,2023-08-07 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
771028,Heathcote Ave - Banbury,2023-08-07 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.19
771028,Heathcote Ave - Banbury,2023-08-07 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,13.55
771028,Heathcote Ave - Banbury,2023-08-07 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.74
771028,Heathcote Ave - Banbury,2023-08-07 15:50:00+00:00,feeder,3.0,N Current (RMS),A,3.4
771028,Heathcote Ave - Banbury,2023-08-07 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.2
771028,Heathcote Ave - Banbury,2023-08-07 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,57.2
771028,Heathcote Ave - Banbury,2023-08-07 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,34.9
771028,Heathcote Ave - Banbury,2023-08-07 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
771028,Heathcote Ave - Banbury,2023-08-07 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
771028,Heathcote Ave - Banbury,2023-08-07 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
771028,Heathcote Ave - Banbury,2023-08-07 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.17
771028,Heathcote Ave - Banbury,2023-08-07 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.84
771028,Heathcote Ave - Banbury,2023-08-07 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.49
771028,Heathcote Ave - Banbury,2023-08-07 15:50:00+00:00,feeder,2.0,N Current (RMS),A,3.6
771028,Heathcote Ave - Banbury,2023-08-07 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,35.5
771028,Heathcote Ave - Banbury,2023-08-07 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,30.0
771028,Heathcote Ave - Banbury,2023-08-07 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.1
771028,Heathcote Ave - Banbury,2023-08-07 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
771028,Heathcote Ave - Banbury,2023-08-07 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
771028,Heathcote Ave - Banbury,2023-08-07 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
771028,Heathcote Ave - Banbury,2023-08-07 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.7
771028,Heathcote Ave - Banbury,2023-08-07 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.69
771028,Heathcote Ave - Banbury,2023-08-07 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.76
771028,Heathcote Ave - Banbury,2023-08-07 15:50:00+00:00,feeder,1.0,N Current (RMS),A,3.1
771028,Heathcote Ave - Banbury,2023-08-07 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.7
771028,Heathcote Ave - Banbury,2023-08-07 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,33.6
771028,Heathcote Ave - Banbury,2023-08-07 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,26.5
771028,Heathcote Ave - Banbury,2023-08-07 15:50:00+00:00,transformer,,Temperature,C,23.0
771028,Heathcote Ave - Banbury,2023-08-07 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.42
771028,Heathcote Ave - Banbury,2023-08-07 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.11
771028,Heathcote Ave - Banbury,2023-08-07 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.56
771028,Heathcote Ave - Banbury,2023-08-07 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.52
771028,Heathcote Ave - Banbury,2023-08-07 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.6
771028,Heathcote Ave - Banbury,2023-08-07 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.6
771028,Heathcote Ave - Banbury,2023-08-07 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
771028,Heathcote Ave - Banbury,2023-08-07 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
771028,Heathcote Ave - Banbury,2023-08-07 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
771028,Heathcote Ave - Banbury,2023-08-07 15:50:00+00:00,busbar,,L3 Active Power,kW,26.62
771028,Heathcote Ave - Banbury,2023-08-07 15:50:00+00:00,busbar,,L2 Active Power,kW,32.96
771028,Heathcote Ave - Banbury,2023-08-07 15:50:00+00:00,busbar,,L1 Active Power,kW,24.42
771028,Heathcote Ave - Banbury,2023-08-07 15:50:00+00:00,busbar,,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-07 15:50:00+00:00,busbar,,L3 Current (RMS),A,115.5
771028,Heathcote Ave - Banbury,2023-08-07 15:50:00+00:00,busbar,,L2 Current (RMS),A,141.1
771028,Heathcote Ave - Banbury,2023-08-07 15:50:00+00:00,busbar,,L1 Current (RMS),A,106.7
771028,Heathcote Ave - Banbury,2023-08-07 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.03
771028,Heathcote Ave - Banbury,2023-08-07 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.33
771028,Heathcote Ave - Banbury,2023-08-07 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.33
771028,Heathcote Ave - Banbury,2023-08-07 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.3
771028,Heathcote Ave - Banbury,2023-08-07 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.68
771028,Heathcote Ave - Banbury,2023-08-07 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.62
771028,Heathcote Ave - Banbury,2023-08-07 15:40:00+00:00,feeder,5.0,N Current (RMS),A,4.4
771028,Heathcote Ave - Banbury,2023-08-07 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,35.7
771028,Heathcote Ave - Banbury,2023-08-07 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,25.0
771028,Heathcote Ave - Banbury,2023-08-07 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,11.9
771028,Heathcote Ave - Banbury,2023-08-07 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
771028,Heathcote Ave - Banbury,2023-08-07 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
771028,Heathcote Ave - Banbury,2023-08-07 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
771028,Heathcote Ave - Banbury,2023-08-07 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.38
771028,Heathcote Ave - Banbury,2023-08-07 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.55
771028,Heathcote Ave - Banbury,2023-08-07 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.35
771028,Heathcote Ave - Banbury,2023-08-07 15:40:00+00:00,feeder,4.0,N Current (RMS),A,3.5
771028,Heathcote Ave - Banbury,2023-08-07 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.6
771028,Heathcote Ave - Banbury,2023-08-07 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,7.1
771028,Heathcote Ave - Banbury,2023-08-07 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,11.1
771028,Heathcote Ave - Banbury,2023-08-07 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
771028,Heathcote Ave - Banbury,2023-08-07 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
771028,Heathcote Ave - Banbury,2023-08-07 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
771028,Heathcote Ave - Banbury,2023-08-07 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.76
771028,Heathcote Ave - Banbury,2023-08-07 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.82
771028,Heathcote Ave - Banbury,2023-08-07 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.1
771028,Heathcote Ave - Banbury,2023-08-07 15:40:00+00:00,feeder,3.0,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-07 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.2
771028,Heathcote Ave - Banbury,2023-08-07 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,42.0
771028,Heathcote Ave - Banbury,2023-08-07 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.2
771028,Heathcote Ave - Banbury,2023-08-07 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
771028,Heathcote Ave - Banbury,2023-08-07 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
771028,Heathcote Ave - Banbury,2023-08-07 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
771028,Heathcote Ave - Banbury,2023-08-07 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.25
771028,Heathcote Ave - Banbury,2023-08-07 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.75
771028,Heathcote Ave - Banbury,2023-08-07 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.42
771028,Heathcote Ave - Banbury,2023-08-07 15:40:00+00:00,feeder,2.0,N Current (RMS),A,2.9
771028,Heathcote Ave - Banbury,2023-08-07 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,31.0
771028,Heathcote Ave - Banbury,2023-08-07 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,33.8
771028,Heathcote Ave - Banbury,2023-08-07 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.5
771028,Heathcote Ave - Banbury,2023-08-07 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
771028,Heathcote Ave - Banbury,2023-08-07 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
771028,Heathcote Ave - Banbury,2023-08-07 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
771028,Heathcote Ave - Banbury,2023-08-07 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,13.74
771028,Heathcote Ave - Banbury,2023-08-07 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.04
771028,Heathcote Ave - Banbury,2023-08-07 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.57
771028,Heathcote Ave - Banbury,2023-08-07 15:40:00+00:00,feeder,1.0,N Current (RMS),A,3.2
771028,Heathcote Ave - Banbury,2023-08-07 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,58.1
771028,Heathcote Ave - Banbury,2023-08-07 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.9
771028,Heathcote Ave - Banbury,2023-08-07 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.7
771028,Heathcote Ave - Banbury,2023-08-07 15:40:00+00:00,transformer,,Temperature,C,22.6
771028,Heathcote Ave - Banbury,2023-08-07 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.4
771028,Heathcote Ave - Banbury,2023-08-07 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.58
771028,Heathcote Ave - Banbury,2023-08-07 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.54
771028,Heathcote Ave - Banbury,2023-08-07 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.59
771028,Heathcote Ave - Banbury,2023-08-07 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.6
771028,Heathcote Ave - Banbury,2023-08-07 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.62
771028,Heathcote Ave - Banbury,2023-08-07 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
771028,Heathcote Ave - Banbury,2023-08-07 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
771028,Heathcote Ave - Banbury,2023-08-07 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
771028,Heathcote Ave - Banbury,2023-08-07 15:40:00+00:00,busbar,,L3 Active Power,kW,36.43
771028,Heathcote Ave - Banbury,2023-08-07 15:40:00+00:00,busbar,,L2 Active Power,kW,28.84
771028,Heathcote Ave - Banbury,2023-08-07 15:40:00+00:00,busbar,,L1 Active Power,kW,17.05
771028,Heathcote Ave - Banbury,2023-08-07 15:40:00+00:00,busbar,,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-07 15:40:00+00:00,busbar,,L3 Current (RMS),A,154.7
771028,Heathcote Ave - Banbury,2023-08-07 15:40:00+00:00,busbar,,L2 Current (RMS),A,123.6
771028,Heathcote Ave - Banbury,2023-08-07 15:40:00+00:00,busbar,,L1 Current (RMS),A,78.2
771028,Heathcote Ave - Banbury,2023-08-07 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.13
771028,Heathcote Ave - Banbury,2023-08-07 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
771028,Heathcote Ave - Banbury,2023-08-07 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.47
771028,Heathcote Ave - Banbury,2023-08-07 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.63
771028,Heathcote Ave - Banbury,2023-08-07 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.95
771028,Heathcote Ave - Banbury,2023-08-07 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.31
771028,Heathcote Ave - Banbury,2023-08-07 15:30:00+00:00,feeder,5.0,N Current (RMS),A,5.2
771028,Heathcote Ave - Banbury,2023-08-07 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,37.0
771028,Heathcote Ave - Banbury,2023-08-07 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,29.5
771028,Heathcote Ave - Banbury,2023-08-07 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,10.5
771028,Heathcote Ave - Banbury,2023-08-07 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
771028,Heathcote Ave - Banbury,2023-08-07 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
771028,Heathcote Ave - Banbury,2023-08-07 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.32
771028,Heathcote Ave - Banbury,2023-08-07 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.96
771028,Heathcote Ave - Banbury,2023-08-07 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.53
771028,Heathcote Ave - Banbury,2023-08-07 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.69
771028,Heathcote Ave - Banbury,2023-08-07 15:30:00+00:00,feeder,4.0,N Current (RMS),A,3.5
771028,Heathcote Ave - Banbury,2023-08-07 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,5.4
771028,Heathcote Ave - Banbury,2023-08-07 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.9
771028,Heathcote Ave - Banbury,2023-08-07 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.6
771028,Heathcote Ave - Banbury,2023-08-07 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
771028,Heathcote Ave - Banbury,2023-08-07 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
771028,Heathcote Ave - Banbury,2023-08-07 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
771028,Heathcote Ave - Banbury,2023-08-07 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.88
771028,Heathcote Ave - Banbury,2023-08-07 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.78
771028,Heathcote Ave - Banbury,2023-08-07 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.94
771028,Heathcote Ave - Banbury,2023-08-07 15:30:00+00:00,feeder,3.0,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-07 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.8
771028,Heathcote Ave - Banbury,2023-08-07 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,34.0
771028,Heathcote Ave - Banbury,2023-08-07 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.8
771028,Heathcote Ave - Banbury,2023-08-07 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
771028,Heathcote Ave - Banbury,2023-08-07 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
771028,Heathcote Ave - Banbury,2023-08-07 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
771028,Heathcote Ave - Banbury,2023-08-07 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.87
771028,Heathcote Ave - Banbury,2023-08-07 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.84
771028,Heathcote Ave - Banbury,2023-08-07 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.45
771028,Heathcote Ave - Banbury,2023-08-07 15:30:00+00:00,feeder,2.0,N Current (RMS),A,3.2
771028,Heathcote Ave - Banbury,2023-08-07 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,29.7
771028,Heathcote Ave - Banbury,2023-08-07 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.4
771028,Heathcote Ave - Banbury,2023-08-07 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.3
771028,Heathcote Ave - Banbury,2023-08-07 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
771028,Heathcote Ave - Banbury,2023-08-07 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
771028,Heathcote Ave - Banbury,2023-08-07 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
771028,Heathcote Ave - Banbury,2023-08-07 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,14.9
771028,Heathcote Ave - Banbury,2023-08-07 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.01
771028,Heathcote Ave - Banbury,2023-08-07 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.07
771028,Heathcote Ave - Banbury,2023-08-07 15:30:00+00:00,feeder,1.0,N Current (RMS),A,2.7
771028,Heathcote Ave - Banbury,2023-08-07 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,62.3
771028,Heathcote Ave - Banbury,2023-08-07 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,23.4
771028,Heathcote Ave - Banbury,2023-08-07 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.1
771028,Heathcote Ave - Banbury,2023-08-07 15:30:00+00:00,transformer,,Temperature,C,23.3
771028,Heathcote Ave - Banbury,2023-08-07 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.37
771028,Heathcote Ave - Banbury,2023-08-07 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.97
771028,Heathcote Ave - Banbury,2023-08-07 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.55
771028,Heathcote Ave - Banbury,2023-08-07 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.0
771028,Heathcote Ave - Banbury,2023-08-07 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.6
771028,Heathcote Ave - Banbury,2023-08-07 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.12
771028,Heathcote Ave - Banbury,2023-08-07 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
771028,Heathcote Ave - Banbury,2023-08-07 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
771028,Heathcote Ave - Banbury,2023-08-07 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
771028,Heathcote Ave - Banbury,2023-08-07 15:30:00+00:00,busbar,,L3 Active Power,kW,36.24
771028,Heathcote Ave - Banbury,2023-08-07 15:30:00+00:00,busbar,,L2 Active Power,kW,26.1
771028,Heathcote Ave - Banbury,2023-08-07 15:30:00+00:00,busbar,,L1 Active Power,kW,12.45
771028,Heathcote Ave - Banbury,2023-08-07 15:30:00+00:00,busbar,,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-07 15:30:00+00:00,busbar,,L3 Current (RMS),A,153.3
771028,Heathcote Ave - Banbury,2023-08-07 15:30:00+00:00,busbar,,L2 Current (RMS),A,112.8
771028,Heathcote Ave - Banbury,2023-08-07 15:30:00+00:00,busbar,,L1 Current (RMS),A,59.8
771028,Heathcote Ave - Banbury,2023-08-07 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.13
