Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
771028,Heathcote Ave - Banbury,2023-08-07 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
771028,Heathcote Ave - Banbury,2023-08-07 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.61
771028,Heathcote Ave - Banbury,2023-08-07 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.86
771028,Heathcote Ave - Banbury,2023-08-07 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.83
771028,Heathcote Ave - Banbury,2023-08-07 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.19
771028,Heathcote Ave - Banbury,2023-08-07 15:20:00+00:00,feeder,5.0,N Current (RMS),A,5.5
771028,Heathcote Ave - Banbury,2023-08-07 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,37.9
771028,Heathcote Ave - Banbury,2023-08-07 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,29.8
771028,Heathcote Ave - Banbury,2023-08-07 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,10.2
771028,Heathcote Ave - Banbury,2023-08-07 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
771028,Heathcote Ave - Banbury,2023-08-07 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
771028,Heathcote Ave - Banbury,2023-08-07 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
771028,Heathcote Ave - Banbury,2023-08-07 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.18
771028,Heathcote Ave - Banbury,2023-08-07 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.53
771028,Heathcote Ave - Banbury,2023-08-07 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.19
771028,Heathcote Ave - Banbury,2023-08-07 15:20:00+00:00,feeder,4.0,N Current (RMS),A,4.3
771028,Heathcote Ave - Banbury,2023-08-07 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,6.2
771028,Heathcote Ave - Banbury,2023-08-07 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.9
771028,Heathcote Ave - Banbury,2023-08-07 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,10.7
771028,Heathcote Ave - Banbury,2023-08-07 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
771028,Heathcote Ave - Banbury,2023-08-07 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
771028,Heathcote Ave - Banbury,2023-08-07 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
771028,Heathcote Ave - Banbury,2023-08-07 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.34
771028,Heathcote Ave - Banbury,2023-08-07 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.64
771028,Heathcote Ave - Banbury,2023-08-07 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.63
771028,Heathcote Ave - Banbury,2023-08-07 15:20:00+00:00,feeder,3.0,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-07 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,28.2
771028,Heathcote Ave - Banbury,2023-08-07 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,33.4
771028,Heathcote Ave - Banbury,2023-08-07 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.0
771028,Heathcote Ave - Banbury,2023-08-07 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
771028,Heathcote Ave - Banbury,2023-08-07 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
771028,Heathcote Ave - Banbury,2023-08-07 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
771028,Heathcote Ave - Banbury,2023-08-07 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.69
771028,Heathcote Ave - Banbury,2023-08-07 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.49
771028,Heathcote Ave - Banbury,2023-08-07 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.29
771028,Heathcote Ave - Banbury,2023-08-07 15:20:00+00:00,feeder,2.0,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-07 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.8
771028,Heathcote Ave - Banbury,2023-08-07 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,27.8
771028,Heathcote Ave - Banbury,2023-08-07 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.8
771028,Heathcote Ave - Banbury,2023-08-07 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
771028,Heathcote Ave - Banbury,2023-08-07 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
771028,Heathcote Ave - Banbury,2023-08-07 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
771028,Heathcote Ave - Banbury,2023-08-07 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.19
771028,Heathcote Ave - Banbury,2023-08-07 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.83
771028,Heathcote Ave - Banbury,2023-08-07 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.19
771028,Heathcote Ave - Banbury,2023-08-07 15:20:00+00:00,feeder,1.0,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-07 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,28.8
771028,Heathcote Ave - Banbury,2023-08-07 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,26.4
771028,Heathcote Ave - Banbury,2023-08-07 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.8
771028,Heathcote Ave - Banbury,2023-08-07 15:20:00+00:00,transformer,,Temperature,C,24.4
771028,Heathcote Ave - Banbury,2023-08-07 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.18
771028,Heathcote Ave - Banbury,2023-08-07 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.3
771028,Heathcote Ave - Banbury,2023-08-07 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.33
771028,Heathcote Ave - Banbury,2023-08-07 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.06
771028,Heathcote Ave - Banbury,2023-08-07 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.37
771028,Heathcote Ave - Banbury,2023-08-07 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.28
771028,Heathcote Ave - Banbury,2023-08-07 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
771028,Heathcote Ave - Banbury,2023-08-07 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
771028,Heathcote Ave - Banbury,2023-08-07 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
771028,Heathcote Ave - Banbury,2023-08-07 15:20:00+00:00,busbar,,L3 Active Power,kW,26.26
771028,Heathcote Ave - Banbury,2023-08-07 15:20:00+00:00,busbar,,L2 Active Power,kW,28.32
771028,Heathcote Ave - Banbury,2023-08-07 15:20:00+00:00,busbar,,L1 Active Power,kW,12.5
771028,Heathcote Ave - Banbury,2023-08-07 15:20:00+00:00,busbar,,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-07 15:20:00+00:00,busbar,,L3 Current (RMS),A,113.3
771028,Heathcote Ave - Banbury,2023-08-07 15:20:00+00:00,busbar,,L2 Current (RMS),A,121.7
771028,Heathcote Ave - Banbury,2023-08-07 15:20:00+00:00,busbar,,L1 Current (RMS),A,60.5
771028,Heathcote Ave - Banbury,2023-08-07 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.08
771028,Heathcote Ave - Banbury,2023-08-07 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.3
771028,Heathcote Ave - Banbury,2023-08-07 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.35
771028,Heathcote Ave - Banbury,2023-08-07 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.63
771028,Heathcote Ave - Banbury,2023-08-07 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.84
771028,Heathcote Ave - Banbury,2023-08-07 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.9
771028,Heathcote Ave - Banbury,2023-08-07 15:10:00+00:00,feeder,5.0,N Current (RMS),A,5.5
771028,Heathcote Ave - Banbury,2023-08-07 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,37.6
771028,Heathcote Ave - Banbury,2023-08-07 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,29.9
771028,Heathcote Ave - Banbury,2023-08-07 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,13.6
771028,Heathcote Ave - Banbury,2023-08-07 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
771028,Heathcote Ave - Banbury,2023-08-07 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
771028,Heathcote Ave - Banbury,2023-08-07 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
771028,Heathcote Ave - Banbury,2023-08-07 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.57
771028,Heathcote Ave - Banbury,2023-08-07 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.33
771028,Heathcote Ave - Banbury,2023-08-07 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.68
771028,Heathcote Ave - Banbury,2023-08-07 15:10:00+00:00,feeder,4.0,N Current (RMS),A,4.8
771028,Heathcote Ave - Banbury,2023-08-07 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.7
771028,Heathcote Ave - Banbury,2023-08-07 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.1
771028,Heathcote Ave - Banbury,2023-08-07 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,12.5
771028,Heathcote Ave - Banbury,2023-08-07 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
771028,Heathcote Ave - Banbury,2023-08-07 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.88
771028,Heathcote Ave - Banbury,2023-08-07 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
771028,Heathcote Ave - Banbury,2023-08-07 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.5
771028,Heathcote Ave - Banbury,2023-08-07 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.3
771028,Heathcote Ave - Banbury,2023-08-07 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.98
771028,Heathcote Ave - Banbury,2023-08-07 15:10:00+00:00,feeder,3.0,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-07 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,28.0
771028,Heathcote Ave - Banbury,2023-08-07 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.6
771028,Heathcote Ave - Banbury,2023-08-07 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.3
771028,Heathcote Ave - Banbury,2023-08-07 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.63
771028,Heathcote Ave - Banbury,2023-08-07 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
771028,Heathcote Ave - Banbury,2023-08-07 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
771028,Heathcote Ave - Banbury,2023-08-07 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.38
771028,Heathcote Ave - Banbury,2023-08-07 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.2
771028,Heathcote Ave - Banbury,2023-08-07 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.29
771028,Heathcote Ave - Banbury,2023-08-07 15:10:00+00:00,feeder,2.0,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-07 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,28.2
771028,Heathcote Ave - Banbury,2023-08-07 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.3
771028,Heathcote Ave - Banbury,2023-08-07 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.9
771028,Heathcote Ave - Banbury,2023-08-07 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
771028,Heathcote Ave - Banbury,2023-08-07 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
771028,Heathcote Ave - Banbury,2023-08-07 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
771028,Heathcote Ave - Banbury,2023-08-07 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.8
771028,Heathcote Ave - Banbury,2023-08-07 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.13
771028,Heathcote Ave - Banbury,2023-08-07 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.03
771028,Heathcote Ave - Banbury,2023-08-07 15:10:00+00:00,feeder,1.0,N Current (RMS),A,1.4
771028,Heathcote Ave - Banbury,2023-08-07 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.7
771028,Heathcote Ave - Banbury,2023-08-07 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.7
771028,Heathcote Ave - Banbury,2023-08-07 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.1
771028,Heathcote Ave - Banbury,2023-08-07 15:10:00+00:00,transformer,,Temperature,C,25.8
771028,Heathcote Ave - Banbury,2023-08-07 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.24
771028,Heathcote Ave - Banbury,2023-08-07 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.86
771028,Heathcote Ave - Banbury,2023-08-07 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.45
771028,Heathcote Ave - Banbury,2023-08-07 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.87
771028,Heathcote Ave - Banbury,2023-08-07 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.49
771028,Heathcote Ave - Banbury,2023-08-07 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.91
771028,Heathcote Ave - Banbury,2023-08-07 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
771028,Heathcote Ave - Banbury,2023-08-07 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
771028,Heathcote Ave - Banbury,2023-08-07 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
771028,Heathcote Ave - Banbury,2023-08-07 15:10:00+00:00,busbar,,L3 Active Power,kW,27.88
771028,Heathcote Ave - Banbury,2023-08-07 15:10:00+00:00,busbar,,L2 Active Power,kW,22.81
771028,Heathcote Ave - Banbury,2023-08-07 15:10:00+00:00,busbar,,L1 Active Power,kW,12.89
771028,Heathcote Ave - Banbury,2023-08-07 15:10:00+00:00,busbar,,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-07 15:10:00+00:00,busbar,,L3 Current (RMS),A,118.8
771028,Heathcote Ave - Banbury,2023-08-07 15:10:00+00:00,busbar,,L2 Current (RMS),A,99.2
771028,Heathcote Ave - Banbury,2023-08-07 15:10:00+00:00,busbar,,L1 Current (RMS),A,61.6
771028,Heathcote Ave - Banbury,2023-08-07 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.8
771028,Heathcote Ave - Banbury,2023-08-07 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
771028,Heathcote Ave - Banbury,2023-08-07 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.75
771028,Heathcote Ave - Banbury,2023-08-07 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.06
771028,Heathcote Ave - Banbury,2023-08-07 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.06
771028,Heathcote Ave - Banbury,2023-08-07 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.97
771028,Heathcote Ave - Banbury,2023-08-07 15:00:00+00:00,feeder,5.0,N Current (RMS),A,6.0
771028,Heathcote Ave - Banbury,2023-08-07 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,8.6
771028,Heathcote Ave - Banbury,2023-08-07 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,35.0
771028,Heathcote Ave - Banbury,2023-08-07 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,14.2
771028,Heathcote Ave - Banbury,2023-08-07 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
771028,Heathcote Ave - Banbury,2023-08-07 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
771028,Heathcote Ave - Banbury,2023-08-07 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.43
771028,Heathcote Ave - Banbury,2023-08-07 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.78
771028,Heathcote Ave - Banbury,2023-08-07 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.29
771028,Heathcote Ave - Banbury,2023-08-07 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.83
771028,Heathcote Ave - Banbury,2023-08-07 15:00:00+00:00,feeder,4.0,N Current (RMS),A,3.6
771028,Heathcote Ave - Banbury,2023-08-07 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,4.3
771028,Heathcote Ave - Banbury,2023-08-07 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,5.9
771028,Heathcote Ave - Banbury,2023-08-07 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.2
771028,Heathcote Ave - Banbury,2023-08-07 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
771028,Heathcote Ave - Banbury,2023-08-07 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.88
771028,Heathcote Ave - Banbury,2023-08-07 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
771028,Heathcote Ave - Banbury,2023-08-07 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.61
771028,Heathcote Ave - Banbury,2023-08-07 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.67
771028,Heathcote Ave - Banbury,2023-08-07 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.73
771028,Heathcote Ave - Banbury,2023-08-07 15:00:00+00:00,feeder,3.0,N Current (RMS),A,1.7
771028,Heathcote Ave - Banbury,2023-08-07 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.0
771028,Heathcote Ave - Banbury,2023-08-07 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.4
771028,Heathcote Ave - Banbury,2023-08-07 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.2
771028,Heathcote Ave - Banbury,2023-08-07 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
771028,Heathcote Ave - Banbury,2023-08-07 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
771028,Heathcote Ave - Banbury,2023-08-07 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
771028,Heathcote Ave - Banbury,2023-08-07 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.49
771028,Heathcote Ave - Banbury,2023-08-07 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.07
771028,Heathcote Ave - Banbury,2023-08-07 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.51
771028,Heathcote Ave - Banbury,2023-08-07 15:00:00+00:00,feeder,2.0,N Current (RMS),A,2.8
771028,Heathcote Ave - Banbury,2023-08-07 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,40.5
771028,Heathcote Ave - Banbury,2023-08-07 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.2
771028,Heathcote Ave - Banbury,2023-08-07 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.0
771028,Heathcote Ave - Banbury,2023-08-07 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
771028,Heathcote Ave - Banbury,2023-08-07 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
771028,Heathcote Ave - Banbury,2023-08-07 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
771028,Heathcote Ave - Banbury,2023-08-07 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.04
771028,Heathcote Ave - Banbury,2023-08-07 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.58
771028,Heathcote Ave - Banbury,2023-08-07 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.05
771028,Heathcote Ave - Banbury,2023-08-07 15:00:00+00:00,feeder,1.0,N Current (RMS),A,2.8
771028,Heathcote Ave - Banbury,2023-08-07 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,26.3
771028,Heathcote Ave - Banbury,2023-08-07 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.6
771028,Heathcote Ave - Banbury,2023-08-07 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.5
771028,Heathcote Ave - Banbury,2023-08-07 15:00:00+00:00,transformer,,Temperature,C,26.8
771028,Heathcote Ave - Banbury,2023-08-07 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.32
771028,Heathcote Ave - Banbury,2023-08-07 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.72
771028,Heathcote Ave - Banbury,2023-08-07 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.61
771028,Heathcote Ave - Banbury,2023-08-07 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.51
771028,Heathcote Ave - Banbury,2023-08-07 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.63
771028,Heathcote Ave - Banbury,2023-08-07 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.73
771028,Heathcote Ave - Banbury,2023-08-07 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
771028,Heathcote Ave - Banbury,2023-08-07 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
771028,Heathcote Ave - Banbury,2023-08-07 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
771028,Heathcote Ave - Banbury,2023-08-07 15:00:00+00:00,busbar,,L3 Active Power,kW,20.98
771028,Heathcote Ave - Banbury,2023-08-07 15:00:00+00:00,busbar,,L2 Active Power,kW,20.68
771028,Heathcote Ave - Banbury,2023-08-07 15:00:00+00:00,busbar,,L1 Active Power,kW,13.1
771028,Heathcote Ave - Banbury,2023-08-07 15:00:00+00:00,busbar,,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-07 15:00:00+00:00,busbar,,L3 Current (RMS),A,91.5
771028,Heathcote Ave - Banbury,2023-08-07 15:00:00+00:00,busbar,,L2 Current (RMS),A,92.3
771028,Heathcote Ave - Banbury,2023-08-07 15:00:00+00:00,busbar,,L1 Current (RMS),A,62.4
771028,Heathcote Ave - Banbury,2023-08-07 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
771028,Heathcote Ave - Banbury,2023-08-07 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
771028,Heathcote Ave - Banbury,2023-08-07 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.65
771028,Heathcote Ave - Banbury,2023-08-07 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.03
771028,Heathcote Ave - Banbury,2023-08-07 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.48
771028,Heathcote Ave - Banbury,2023-08-07 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.2
771028,Heathcote Ave - Banbury,2023-08-07 14:50:00+00:00,feeder,5.0,N Current (RMS),A,5.0
771028,Heathcote Ave - Banbury,2023-08-07 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,7.4
771028,Heathcote Ave - Banbury,2023-08-07 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,28.6
771028,Heathcote Ave - Banbury,2023-08-07 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,14.8
771028,Heathcote Ave - Banbury,2023-08-07 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
771028,Heathcote Ave - Banbury,2023-08-07 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
771028,Heathcote Ave - Banbury,2023-08-07 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.29
771028,Heathcote Ave - Banbury,2023-08-07 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.64
771028,Heathcote Ave - Banbury,2023-08-07 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.29
771028,Heathcote Ave - Banbury,2023-08-07 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.55
771028,Heathcote Ave - Banbury,2023-08-07 14:50:00+00:00,feeder,4.0,N Current (RMS),A,3.1
771028,Heathcote Ave - Banbury,2023-08-07 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,4.0
771028,Heathcote Ave - Banbury,2023-08-07 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.0
771028,Heathcote Ave - Banbury,2023-08-07 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,15.9
771028,Heathcote Ave - Banbury,2023-08-07 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
771028,Heathcote Ave - Banbury,2023-08-07 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
771028,Heathcote Ave - Banbury,2023-08-07 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
771028,Heathcote Ave - Banbury,2023-08-07 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.33
771028,Heathcote Ave - Banbury,2023-08-07 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.8
771028,Heathcote Ave - Banbury,2023-08-07 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.1
771028,Heathcote Ave - Banbury,2023-08-07 14:50:00+00:00,feeder,3.0,N Current (RMS),A,3.1
771028,Heathcote Ave - Banbury,2023-08-07 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.1
771028,Heathcote Ave - Banbury,2023-08-07 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.2
771028,Heathcote Ave - Banbury,2023-08-07 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.6
771028,Heathcote Ave - Banbury,2023-08-07 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
771028,Heathcote Ave - Banbury,2023-08-07 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
771028,Heathcote Ave - Banbury,2023-08-07 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
771028,Heathcote Ave - Banbury,2023-08-07 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.51
771028,Heathcote Ave - Banbury,2023-08-07 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.53
771028,Heathcote Ave - Banbury,2023-08-07 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.12
771028,Heathcote Ave - Banbury,2023-08-07 14:50:00+00:00,feeder,2.0,N Current (RMS),A,3.0
771028,Heathcote Ave - Banbury,2023-08-07 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,28.6
771028,Heathcote Ave - Banbury,2023-08-07 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.2
771028,Heathcote Ave - Banbury,2023-08-07 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.8
771028,Heathcote Ave - Banbury,2023-08-07 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
771028,Heathcote Ave - Banbury,2023-08-07 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
771028,Heathcote Ave - Banbury,2023-08-07 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
771028,Heathcote Ave - Banbury,2023-08-07 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.47
771028,Heathcote Ave - Banbury,2023-08-07 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.16
771028,Heathcote Ave - Banbury,2023-08-07 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.32
771028,Heathcote Ave - Banbury,2023-08-07 14:50:00+00:00,feeder,1.0,N Current (RMS),A,3.6
771028,Heathcote Ave - Banbury,2023-08-07 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.7
771028,Heathcote Ave - Banbury,2023-08-07 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.7
771028,Heathcote Ave - Banbury,2023-08-07 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,32.6
771028,Heathcote Ave - Banbury,2023-08-07 14:50:00+00:00,transformer,,Temperature,C,26.0
771028,Heathcote Ave - Banbury,2023-08-07 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.38
771028,Heathcote Ave - Banbury,2023-08-07 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.52
771028,Heathcote Ave - Banbury,2023-08-07 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.7
771028,Heathcote Ave - Banbury,2023-08-07 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.34
771028,Heathcote Ave - Banbury,2023-08-07 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.71
771028,Heathcote Ave - Banbury,2023-08-07 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.23
771028,Heathcote Ave - Banbury,2023-08-07 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
771028,Heathcote Ave - Banbury,2023-08-07 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
771028,Heathcote Ave - Banbury,2023-08-07 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
771028,Heathcote Ave - Banbury,2023-08-07 14:50:00+00:00,busbar,,L3 Active Power,kW,17.0
771028,Heathcote Ave - Banbury,2023-08-07 14:50:00+00:00,busbar,,L2 Active Power,kW,17.26
771028,Heathcote Ave - Banbury,2023-08-07 14:50:00+00:00,busbar,,L1 Active Power,kW,18.3
771028,Heathcote Ave - Banbury,2023-08-07 14:50:00+00:00,busbar,,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-07 14:50:00+00:00,busbar,,L3 Current (RMS),A,77.2
771028,Heathcote Ave - Banbury,2023-08-07 14:50:00+00:00,busbar,,L2 Current (RMS),A,77.9
771028,Heathcote Ave - Banbury,2023-08-07 14:50:00+00:00,busbar,,L1 Current (RMS),A,82.7
771028,Heathcote Ave - Banbury,2023-08-07 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.78
771028,Heathcote Ave - Banbury,2023-08-07 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
771028,Heathcote Ave - Banbury,2023-08-07 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.57
771028,Heathcote Ave - Banbury,2023-08-07 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,-0.21
771028,Heathcote Ave - Banbury,2023-08-07 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.88
771028,Heathcote Ave - Banbury,2023-08-07 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.98
771028,Heathcote Ave - Banbury,2023-08-07 14:40:00+00:00,feeder,5.0,N Current (RMS),A,4.2
771028,Heathcote Ave - Banbury,2023-08-07 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,9.1
771028,Heathcote Ave - Banbury,2023-08-07 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,21.6
771028,Heathcote Ave - Banbury,2023-08-07 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,18.4
771028,Heathcote Ave - Banbury,2023-08-07 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
771028,Heathcote Ave - Banbury,2023-08-07 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
771028,Heathcote Ave - Banbury,2023-08-07 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.22
771028,Heathcote Ave - Banbury,2023-08-07 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.69
771028,Heathcote Ave - Banbury,2023-08-07 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.33
771028,Heathcote Ave - Banbury,2023-08-07 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.59
771028,Heathcote Ave - Banbury,2023-08-07 14:40:00+00:00,feeder,4.0,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-07 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,3.9
771028,Heathcote Ave - Banbury,2023-08-07 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.6
771028,Heathcote Ave - Banbury,2023-08-07 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,11.8
771028,Heathcote Ave - Banbury,2023-08-07 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
771028,Heathcote Ave - Banbury,2023-08-07 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
771028,Heathcote Ave - Banbury,2023-08-07 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
771028,Heathcote Ave - Banbury,2023-08-07 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.01
771028,Heathcote Ave - Banbury,2023-08-07 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.08
771028,Heathcote Ave - Banbury,2023-08-07 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.97
771028,Heathcote Ave - Banbury,2023-08-07 14:40:00+00:00,feeder,3.0,N Current (RMS),A,3.2
771028,Heathcote Ave - Banbury,2023-08-07 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,27.4
771028,Heathcote Ave - Banbury,2023-08-07 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,35.4
771028,Heathcote Ave - Banbury,2023-08-07 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.3
771028,Heathcote Ave - Banbury,2023-08-07 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
771028,Heathcote Ave - Banbury,2023-08-07 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
771028,Heathcote Ave - Banbury,2023-08-07 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
771028,Heathcote Ave - Banbury,2023-08-07 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.22
771028,Heathcote Ave - Banbury,2023-08-07 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.91
771028,Heathcote Ave - Banbury,2023-08-07 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.79
771028,Heathcote Ave - Banbury,2023-08-07 14:40:00+00:00,feeder,2.0,N Current (RMS),A,4.0
771028,Heathcote Ave - Banbury,2023-08-07 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.8
771028,Heathcote Ave - Banbury,2023-08-07 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.3
771028,Heathcote Ave - Banbury,2023-08-07 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.3
771028,Heathcote Ave - Banbury,2023-08-07 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
771028,Heathcote Ave - Banbury,2023-08-07 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
771028,Heathcote Ave - Banbury,2023-08-07 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
771028,Heathcote Ave - Banbury,2023-08-07 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.6
771028,Heathcote Ave - Banbury,2023-08-07 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.43
771028,Heathcote Ave - Banbury,2023-08-07 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.86
771028,Heathcote Ave - Banbury,2023-08-07 14:40:00+00:00,feeder,1.0,N Current (RMS),A,1.7
771028,Heathcote Ave - Banbury,2023-08-07 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.2
771028,Heathcote Ave - Banbury,2023-08-07 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.8
771028,Heathcote Ave - Banbury,2023-08-07 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.7
771028,Heathcote Ave - Banbury,2023-08-07 14:40:00+00:00,transformer,,Temperature,C,26.2
771028,Heathcote Ave - Banbury,2023-08-07 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.36
771028,Heathcote Ave - Banbury,2023-08-07 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.31
771028,Heathcote Ave - Banbury,2023-08-07 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.68
771028,Heathcote Ave - Banbury,2023-08-07 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.04
771028,Heathcote Ave - Banbury,2023-08-07 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.67
771028,Heathcote Ave - Banbury,2023-08-07 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.09
771028,Heathcote Ave - Banbury,2023-08-07 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
771028,Heathcote Ave - Banbury,2023-08-07 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
771028,Heathcote Ave - Banbury,2023-08-07 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
771028,Heathcote Ave - Banbury,2023-08-07 14:40:00+00:00,busbar,,L3 Active Power,kW,15.31
771028,Heathcote Ave - Banbury,2023-08-07 14:40:00+00:00,busbar,,L2 Active Power,kW,19.62
771028,Heathcote Ave - Banbury,2023-08-07 14:40:00+00:00,busbar,,L1 Active Power,kW,13.18
771028,Heathcote Ave - Banbury,2023-08-07 14:40:00+00:00,busbar,,N Current (RMS),A,2.7
771028,Heathcote Ave - Banbury,2023-08-07 14:40:00+00:00,busbar,,L3 Current (RMS),A,70.3
771028,Heathcote Ave - Banbury,2023-08-07 14:40:00+00:00,busbar,,L2 Current (RMS),A,87.6
771028,Heathcote Ave - Banbury,2023-08-07 14:40:00+00:00,busbar,,L1 Current (RMS),A,63.6
771028,Heathcote Ave - Banbury,2023-08-07 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.87
771028,Heathcote Ave - Banbury,2023-08-07 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
771028,Heathcote Ave - Banbury,2023-08-07 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.43
771028,Heathcote Ave - Banbury,2023-08-07 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.64
771028,Heathcote Ave - Banbury,2023-08-07 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.73
771028,Heathcote Ave - Banbury,2023-08-07 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.31
771028,Heathcote Ave - Banbury,2023-08-07 14:30:00+00:00,feeder,5.0,N Current (RMS),A,2.8
771028,Heathcote Ave - Banbury,2023-08-07 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,11.3
771028,Heathcote Ave - Banbury,2023-08-07 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,17.2
771028,Heathcote Ave - Banbury,2023-08-07 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,15.2
771028,Heathcote Ave - Banbury,2023-08-07 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
771028,Heathcote Ave - Banbury,2023-08-07 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
771028,Heathcote Ave - Banbury,2023-08-07 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.08
771028,Heathcote Ave - Banbury,2023-08-07 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.99
771028,Heathcote Ave - Banbury,2023-08-07 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.97
771028,Heathcote Ave - Banbury,2023-08-07 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.56
771028,Heathcote Ave - Banbury,2023-08-07 14:30:00+00:00,feeder,4.0,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-07 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,4.8
771028,Heathcote Ave - Banbury,2023-08-07 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.6
771028,Heathcote Ave - Banbury,2023-08-07 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.9
771028,Heathcote Ave - Banbury,2023-08-07 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
771028,Heathcote Ave - Banbury,2023-08-07 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
771028,Heathcote Ave - Banbury,2023-08-07 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
771028,Heathcote Ave - Banbury,2023-08-07 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.14
771028,Heathcote Ave - Banbury,2023-08-07 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.72
771028,Heathcote Ave - Banbury,2023-08-07 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.07
771028,Heathcote Ave - Banbury,2023-08-07 14:30:00+00:00,feeder,3.0,N Current (RMS),A,2.8
771028,Heathcote Ave - Banbury,2023-08-07 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.8
771028,Heathcote Ave - Banbury,2023-08-07 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,30.0
771028,Heathcote Ave - Banbury,2023-08-07 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.8
771028,Heathcote Ave - Banbury,2023-08-07 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
771028,Heathcote Ave - Banbury,2023-08-07 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
771028,Heathcote Ave - Banbury,2023-08-07 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
771028,Heathcote Ave - Banbury,2023-08-07 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.08
771028,Heathcote Ave - Banbury,2023-08-07 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.24
771028,Heathcote Ave - Banbury,2023-08-07 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.04
771028,Heathcote Ave - Banbury,2023-08-07 14:30:00+00:00,feeder,2.0,N Current (RMS),A,2.7
771028,Heathcote Ave - Banbury,2023-08-07 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,27.1
771028,Heathcote Ave - Banbury,2023-08-07 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.8
771028,Heathcote Ave - Banbury,2023-08-07 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.4
771028,Heathcote Ave - Banbury,2023-08-07 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
771028,Heathcote Ave - Banbury,2023-08-07 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
771028,Heathcote Ave - Banbury,2023-08-07 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
771028,Heathcote Ave - Banbury,2023-08-07 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.24
771028,Heathcote Ave - Banbury,2023-08-07 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.22
771028,Heathcote Ave - Banbury,2023-08-07 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.25
771028,Heathcote Ave - Banbury,2023-08-07 14:30:00+00:00,feeder,1.0,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-07 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.1
771028,Heathcote Ave - Banbury,2023-08-07 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.2
771028,Heathcote Ave - Banbury,2023-08-07 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.8
771028,Heathcote Ave - Banbury,2023-08-07 14:30:00+00:00,transformer,,Temperature,C,24.9
771028,Heathcote Ave - Banbury,2023-08-07 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.32
771028,Heathcote Ave - Banbury,2023-08-07 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.01
771028,Heathcote Ave - Banbury,2023-08-07 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.66
771028,Heathcote Ave - Banbury,2023-08-07 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.04
771028,Heathcote Ave - Banbury,2023-08-07 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.66
771028,Heathcote Ave - Banbury,2023-08-07 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.94
771028,Heathcote Ave - Banbury,2023-08-07 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
771028,Heathcote Ave - Banbury,2023-08-07 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
771028,Heathcote Ave - Banbury,2023-08-07 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
771028,Heathcote Ave - Banbury,2023-08-07 14:30:00+00:00,busbar,,L3 Active Power,kW,17.1
771028,Heathcote Ave - Banbury,2023-08-07 14:30:00+00:00,busbar,,L2 Active Power,kW,16.89
771028,Heathcote Ave - Banbury,2023-08-07 14:30:00+00:00,busbar,,L1 Active Power,kW,13.23
771028,Heathcote Ave - Banbury,2023-08-07 14:30:00+00:00,busbar,,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-07 14:30:00+00:00,busbar,,L3 Current (RMS),A,77.1
771028,Heathcote Ave - Banbury,2023-08-07 14:30:00+00:00,busbar,,L2 Current (RMS),A,77.0
771028,Heathcote Ave - Banbury,2023-08-07 14:30:00+00:00,busbar,,L1 Current (RMS),A,63.6
771028,Heathcote Ave - Banbury,2023-08-07 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.87
771028,Heathcote Ave - Banbury,2023-08-07 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.39
771028,Heathcote Ave - Banbury,2023-08-07 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.52
771028,Heathcote Ave - Banbury,2023-08-07 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.88
771028,Heathcote Ave - Banbury,2023-08-07 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.08
771028,Heathcote Ave - Banbury,2023-08-07 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.68
771028,Heathcote Ave - Banbury,2023-08-07 14:20:00+00:00,feeder,5.0,N Current (RMS),A,2.6
771028,Heathcote Ave - Banbury,2023-08-07 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,16.5
771028,Heathcote Ave - Banbury,2023-08-07 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,14.5
771028,Heathcote Ave - Banbury,2023-08-07 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,21.2
771028,Heathcote Ave - Banbury,2023-08-07 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
771028,Heathcote Ave - Banbury,2023-08-07 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
771028,Heathcote Ave - Banbury,2023-08-07 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
771028,Heathcote Ave - Banbury,2023-08-07 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.99
771028,Heathcote Ave - Banbury,2023-08-07 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.96
771028,Heathcote Ave - Banbury,2023-08-07 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.35
771028,Heathcote Ave - Banbury,2023-08-07 14:20:00+00:00,feeder,4.0,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-07 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.2
771028,Heathcote Ave - Banbury,2023-08-07 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.6
771028,Heathcote Ave - Banbury,2023-08-07 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,15.8
771028,Heathcote Ave - Banbury,2023-08-07 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
771028,Heathcote Ave - Banbury,2023-08-07 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
771028,Heathcote Ave - Banbury,2023-08-07 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
771028,Heathcote Ave - Banbury,2023-08-07 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.01
771028,Heathcote Ave - Banbury,2023-08-07 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.61
771028,Heathcote Ave - Banbury,2023-08-07 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.18
771028,Heathcote Ave - Banbury,2023-08-07 14:20:00+00:00,feeder,3.0,N Current (RMS),A,4.0
771028,Heathcote Ave - Banbury,2023-08-07 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.8
771028,Heathcote Ave - Banbury,2023-08-07 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,37.4
771028,Heathcote Ave - Banbury,2023-08-07 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.4
771028,Heathcote Ave - Banbury,2023-08-07 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
771028,Heathcote Ave - Banbury,2023-08-07 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
771028,Heathcote Ave - Banbury,2023-08-07 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
771028,Heathcote Ave - Banbury,2023-08-07 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.37
771028,Heathcote Ave - Banbury,2023-08-07 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.81
771028,Heathcote Ave - Banbury,2023-08-07 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.59
771028,Heathcote Ave - Banbury,2023-08-07 14:20:00+00:00,feeder,2.0,N Current (RMS),A,3.3
771028,Heathcote Ave - Banbury,2023-08-07 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.8
771028,Heathcote Ave - Banbury,2023-08-07 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
771028,Heathcote Ave - Banbury,2023-08-07 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.5
771028,Heathcote Ave - Banbury,2023-08-07 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
771028,Heathcote Ave - Banbury,2023-08-07 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
771028,Heathcote Ave - Banbury,2023-08-07 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
771028,Heathcote Ave - Banbury,2023-08-07 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.35
771028,Heathcote Ave - Banbury,2023-08-07 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
771028,Heathcote Ave - Banbury,2023-08-07 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.94
771028,Heathcote Ave - Banbury,2023-08-07 14:20:00+00:00,feeder,1.0,N Current (RMS),A,1.5
771028,Heathcote Ave - Banbury,2023-08-07 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.6
771028,Heathcote Ave - Banbury,2023-08-07 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.0
771028,Heathcote Ave - Banbury,2023-08-07 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.2
771028,Heathcote Ave - Banbury,2023-08-07 14:20:00+00:00,transformer,,Temperature,C,24.5
771028,Heathcote Ave - Banbury,2023-08-07 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.37
771028,Heathcote Ave - Banbury,2023-08-07 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.91
771028,Heathcote Ave - Banbury,2023-08-07 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.71
771028,Heathcote Ave - Banbury,2023-08-07 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.87
771028,Heathcote Ave - Banbury,2023-08-07 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.7
771028,Heathcote Ave - Banbury,2023-08-07 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.76
771028,Heathcote Ave - Banbury,2023-08-07 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
771028,Heathcote Ave - Banbury,2023-08-07 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
771028,Heathcote Ave - Banbury,2023-08-07 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
771028,Heathcote Ave - Banbury,2023-08-07 14:20:00+00:00,busbar,,L3 Active Power,kW,17.61
771028,Heathcote Ave - Banbury,2023-08-07 14:20:00+00:00,busbar,,L2 Active Power,kW,17.46
771028,Heathcote Ave - Banbury,2023-08-07 14:20:00+00:00,busbar,,L1 Active Power,kW,16.75
771028,Heathcote Ave - Banbury,2023-08-07 14:20:00+00:00,busbar,,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-07 14:20:00+00:00,busbar,,L3 Current (RMS),A,78.5
771028,Heathcote Ave - Banbury,2023-08-07 14:20:00+00:00,busbar,,L2 Current (RMS),A,78.9
771028,Heathcote Ave - Banbury,2023-08-07 14:20:00+00:00,busbar,,L1 Current (RMS),A,78.2
771028,Heathcote Ave - Banbury,2023-08-07 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.97
771028,Heathcote Ave - Banbury,2023-08-07 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.25
771028,Heathcote Ave - Banbury,2023-08-07 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.67
771028,Heathcote Ave - Banbury,2023-08-07 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.38
771028,Heathcote Ave - Banbury,2023-08-07 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.09
771028,Heathcote Ave - Banbury,2023-08-07 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.97
771028,Heathcote Ave - Banbury,2023-08-07 14:10:00+00:00,feeder,5.0,N Current (RMS),A,3.0
771028,Heathcote Ave - Banbury,2023-08-07 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,8.0
771028,Heathcote Ave - Banbury,2023-08-07 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,18.4
771028,Heathcote Ave - Banbury,2023-08-07 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,9.7
771028,Heathcote Ave - Banbury,2023-08-07 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
771028,Heathcote Ave - Banbury,2023-08-07 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
771028,Heathcote Ave - Banbury,2023-08-07 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
771028,Heathcote Ave - Banbury,2023-08-07 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.94
771028,Heathcote Ave - Banbury,2023-08-07 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.5
771028,Heathcote Ave - Banbury,2023-08-07 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.22
771028,Heathcote Ave - Banbury,2023-08-07 14:10:00+00:00,feeder,4.0,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-07 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,4.6
771028,Heathcote Ave - Banbury,2023-08-07 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,7.3
771028,Heathcote Ave - Banbury,2023-08-07 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,10.9
771028,Heathcote Ave - Banbury,2023-08-07 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
771028,Heathcote Ave - Banbury,2023-08-07 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.69
771028,Heathcote Ave - Banbury,2023-08-07 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
771028,Heathcote Ave - Banbury,2023-08-07 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.28
771028,Heathcote Ave - Banbury,2023-08-07 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.76
771028,Heathcote Ave - Banbury,2023-08-07 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.02
771028,Heathcote Ave - Banbury,2023-08-07 14:10:00+00:00,feeder,3.0,N Current (RMS),A,3.3
771028,Heathcote Ave - Banbury,2023-08-07 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.0
771028,Heathcote Ave - Banbury,2023-08-07 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,30.9
771028,Heathcote Ave - Banbury,2023-08-07 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.4
771028,Heathcote Ave - Banbury,2023-08-07 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
771028,Heathcote Ave - Banbury,2023-08-07 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
771028,Heathcote Ave - Banbury,2023-08-07 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
771028,Heathcote Ave - Banbury,2023-08-07 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.8
771028,Heathcote Ave - Banbury,2023-08-07 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.54
771028,Heathcote Ave - Banbury,2023-08-07 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.16
771028,Heathcote Ave - Banbury,2023-08-07 14:10:00+00:00,feeder,2.0,N Current (RMS),A,2.7
771028,Heathcote Ave - Banbury,2023-08-07 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.5
771028,Heathcote Ave - Banbury,2023-08-07 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.8
771028,Heathcote Ave - Banbury,2023-08-07 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.8
771028,Heathcote Ave - Banbury,2023-08-07 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
771028,Heathcote Ave - Banbury,2023-08-07 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
771028,Heathcote Ave - Banbury,2023-08-07 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
771028,Heathcote Ave - Banbury,2023-08-07 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.88
771028,Heathcote Ave - Banbury,2023-08-07 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.35
