Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
771028,Heathcote Ave - Banbury,2023-08-07 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.71
771028,Heathcote Ave - Banbury,2023-08-07 14:10:00+00:00,feeder,1.0,N Current (RMS),A,1.6
771028,Heathcote Ave - Banbury,2023-08-07 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.2
771028,Heathcote Ave - Banbury,2023-08-07 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.6
771028,Heathcote Ave - Banbury,2023-08-07 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.4
771028,Heathcote Ave - Banbury,2023-08-07 14:10:00+00:00,transformer,,Temperature,C,23.9
771028,Heathcote Ave - Banbury,2023-08-07 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.37
771028,Heathcote Ave - Banbury,2023-08-07 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.96
771028,Heathcote Ave - Banbury,2023-08-07 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.68
771028,Heathcote Ave - Banbury,2023-08-07 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.76
771028,Heathcote Ave - Banbury,2023-08-07 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.67
771028,Heathcote Ave - Banbury,2023-08-07 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.64
771028,Heathcote Ave - Banbury,2023-08-07 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
771028,Heathcote Ave - Banbury,2023-08-07 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
771028,Heathcote Ave - Banbury,2023-08-07 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
771028,Heathcote Ave - Banbury,2023-08-07 14:10:00+00:00,busbar,,L3 Active Power,kW,13.28
771028,Heathcote Ave - Banbury,2023-08-07 14:10:00+00:00,busbar,,L2 Active Power,kW,16.23
771028,Heathcote Ave - Banbury,2023-08-07 14:10:00+00:00,busbar,,L1 Active Power,kW,14.09
771028,Heathcote Ave - Banbury,2023-08-07 14:10:00+00:00,busbar,,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-07 14:10:00+00:00,busbar,,L3 Current (RMS),A,61.6
771028,Heathcote Ave - Banbury,2023-08-07 14:10:00+00:00,busbar,,L2 Current (RMS),A,74.6
771028,Heathcote Ave - Banbury,2023-08-07 14:10:00+00:00,busbar,,L1 Current (RMS),A,66.7
771028,Heathcote Ave - Banbury,2023-08-07 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
771028,Heathcote Ave - Banbury,2023-08-07 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.05
771028,Heathcote Ave - Banbury,2023-08-07 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.76
771028,Heathcote Ave - Banbury,2023-08-07 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.45
771028,Heathcote Ave - Banbury,2023-08-07 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.46
771028,Heathcote Ave - Banbury,2023-08-07 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.46
771028,Heathcote Ave - Banbury,2023-08-07 14:00:00+00:00,feeder,5.0,N Current (RMS),A,3.0
771028,Heathcote Ave - Banbury,2023-08-07 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,9.8
771028,Heathcote Ave - Banbury,2023-08-07 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,23.6
771028,Heathcote Ave - Banbury,2023-08-07 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,16.2
771028,Heathcote Ave - Banbury,2023-08-07 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
771028,Heathcote Ave - Banbury,2023-08-07 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
771028,Heathcote Ave - Banbury,2023-08-07 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
771028,Heathcote Ave - Banbury,2023-08-07 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.67
771028,Heathcote Ave - Banbury,2023-08-07 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.39
771028,Heathcote Ave - Banbury,2023-08-07 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.25
771028,Heathcote Ave - Banbury,2023-08-07 14:00:00+00:00,feeder,4.0,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-07 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,4.2
771028,Heathcote Ave - Banbury,2023-08-07 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.5
771028,Heathcote Ave - Banbury,2023-08-07 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.8
771028,Heathcote Ave - Banbury,2023-08-07 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
771028,Heathcote Ave - Banbury,2023-08-07 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.78
771028,Heathcote Ave - Banbury,2023-08-07 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
771028,Heathcote Ave - Banbury,2023-08-07 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.19
771028,Heathcote Ave - Banbury,2023-08-07 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.85
771028,Heathcote Ave - Banbury,2023-08-07 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.89
771028,Heathcote Ave - Banbury,2023-08-07 14:00:00+00:00,feeder,3.0,N Current (RMS),A,2.7
771028,Heathcote Ave - Banbury,2023-08-07 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.1
771028,Heathcote Ave - Banbury,2023-08-07 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.7
771028,Heathcote Ave - Banbury,2023-08-07 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.1
771028,Heathcote Ave - Banbury,2023-08-07 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
771028,Heathcote Ave - Banbury,2023-08-07 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
771028,Heathcote Ave - Banbury,2023-08-07 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
771028,Heathcote Ave - Banbury,2023-08-07 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.62
771028,Heathcote Ave - Banbury,2023-08-07 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.12
771028,Heathcote Ave - Banbury,2023-08-07 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.07
771028,Heathcote Ave - Banbury,2023-08-07 14:00:00+00:00,feeder,2.0,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-07 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.7
771028,Heathcote Ave - Banbury,2023-08-07 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.2
771028,Heathcote Ave - Banbury,2023-08-07 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.0
771028,Heathcote Ave - Banbury,2023-08-07 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
771028,Heathcote Ave - Banbury,2023-08-07 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
771028,Heathcote Ave - Banbury,2023-08-07 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
771028,Heathcote Ave - Banbury,2023-08-07 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.15
771028,Heathcote Ave - Banbury,2023-08-07 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.25
771028,Heathcote Ave - Banbury,2023-08-07 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.32
771028,Heathcote Ave - Banbury,2023-08-07 14:00:00+00:00,feeder,1.0,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-07 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.8
771028,Heathcote Ave - Banbury,2023-08-07 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.3
771028,Heathcote Ave - Banbury,2023-08-07 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.6
771028,Heathcote Ave - Banbury,2023-08-07 14:00:00+00:00,transformer,,Temperature,C,24.5
771028,Heathcote Ave - Banbury,2023-08-07 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.35
771028,Heathcote Ave - Banbury,2023-08-07 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.81
771028,Heathcote Ave - Banbury,2023-08-07 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.67
771028,Heathcote Ave - Banbury,2023-08-07 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.66
771028,Heathcote Ave - Banbury,2023-08-07 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.66
771028,Heathcote Ave - Banbury,2023-08-07 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.55
771028,Heathcote Ave - Banbury,2023-08-07 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
771028,Heathcote Ave - Banbury,2023-08-07 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
771028,Heathcote Ave - Banbury,2023-08-07 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
771028,Heathcote Ave - Banbury,2023-08-07 14:00:00+00:00,busbar,,L3 Active Power,kW,15.08
771028,Heathcote Ave - Banbury,2023-08-07 14:00:00+00:00,busbar,,L2 Active Power,kW,17.07
771028,Heathcote Ave - Banbury,2023-08-07 14:00:00+00:00,busbar,,L1 Active Power,kW,16.0
771028,Heathcote Ave - Banbury,2023-08-07 14:00:00+00:00,busbar,,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-07 14:00:00+00:00,busbar,,L3 Current (RMS),A,69.3
771028,Heathcote Ave - Banbury,2023-08-07 14:00:00+00:00,busbar,,L2 Current (RMS),A,78.2
771028,Heathcote Ave - Banbury,2023-08-07 14:00:00+00:00,busbar,,L1 Current (RMS),A,73.1
771028,Heathcote Ave - Banbury,2023-08-07 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.85
771028,Heathcote Ave - Banbury,2023-08-07 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
771028,Heathcote Ave - Banbury,2023-08-07 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
771028,Heathcote Ave - Banbury,2023-08-07 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.5
771028,Heathcote Ave - Banbury,2023-08-07 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.35
771028,Heathcote Ave - Banbury,2023-08-07 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.41
771028,Heathcote Ave - Banbury,2023-08-07 13:50:00+00:00,feeder,5.0,N Current (RMS),A,4.2
771028,Heathcote Ave - Banbury,2023-08-07 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,7.8
771028,Heathcote Ave - Banbury,2023-08-07 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,27.2
771028,Heathcote Ave - Banbury,2023-08-07 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,15.7
771028,Heathcote Ave - Banbury,2023-08-07 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
771028,Heathcote Ave - Banbury,2023-08-07 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
771028,Heathcote Ave - Banbury,2023-08-07 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
771028,Heathcote Ave - Banbury,2023-08-07 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.58
771028,Heathcote Ave - Banbury,2023-08-07 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.44
771028,Heathcote Ave - Banbury,2023-08-07 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.29
771028,Heathcote Ave - Banbury,2023-08-07 13:50:00+00:00,feeder,4.0,N Current (RMS),A,2.6
771028,Heathcote Ave - Banbury,2023-08-07 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,4.1
771028,Heathcote Ave - Banbury,2023-08-07 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.9
771028,Heathcote Ave - Banbury,2023-08-07 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.9
771028,Heathcote Ave - Banbury,2023-08-07 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
771028,Heathcote Ave - Banbury,2023-08-07 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.72
771028,Heathcote Ave - Banbury,2023-08-07 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
771028,Heathcote Ave - Banbury,2023-08-07 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.17
771028,Heathcote Ave - Banbury,2023-08-07 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.89
771028,Heathcote Ave - Banbury,2023-08-07 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.77
771028,Heathcote Ave - Banbury,2023-08-07 13:50:00+00:00,feeder,3.0,N Current (RMS),A,4.2
771028,Heathcote Ave - Banbury,2023-08-07 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.3
771028,Heathcote Ave - Banbury,2023-08-07 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.4
771028,Heathcote Ave - Banbury,2023-08-07 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.3
771028,Heathcote Ave - Banbury,2023-08-07 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
771028,Heathcote Ave - Banbury,2023-08-07 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
771028,Heathcote Ave - Banbury,2023-08-07 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
771028,Heathcote Ave - Banbury,2023-08-07 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.15
771028,Heathcote Ave - Banbury,2023-08-07 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.01
771028,Heathcote Ave - Banbury,2023-08-07 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.09
771028,Heathcote Ave - Banbury,2023-08-07 13:50:00+00:00,feeder,2.0,N Current (RMS),A,2.9
771028,Heathcote Ave - Banbury,2023-08-07 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.1
771028,Heathcote Ave - Banbury,2023-08-07 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.9
771028,Heathcote Ave - Banbury,2023-08-07 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,26.8
771028,Heathcote Ave - Banbury,2023-08-07 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
771028,Heathcote Ave - Banbury,2023-08-07 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
771028,Heathcote Ave - Banbury,2023-08-07 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
771028,Heathcote Ave - Banbury,2023-08-07 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.02
771028,Heathcote Ave - Banbury,2023-08-07 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.21
771028,Heathcote Ave - Banbury,2023-08-07 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.06
771028,Heathcote Ave - Banbury,2023-08-07 13:50:00+00:00,feeder,1.0,N Current (RMS),A,1.6
771028,Heathcote Ave - Banbury,2023-08-07 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.0
771028,Heathcote Ave - Banbury,2023-08-07 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.2
771028,Heathcote Ave - Banbury,2023-08-07 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.6
771028,Heathcote Ave - Banbury,2023-08-07 13:50:00+00:00,transformer,,Temperature,C,25.3
771028,Heathcote Ave - Banbury,2023-08-07 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.24
771028,Heathcote Ave - Banbury,2023-08-07 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.87
771028,Heathcote Ave - Banbury,2023-08-07 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.54
771028,Heathcote Ave - Banbury,2023-08-07 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.67
771028,Heathcote Ave - Banbury,2023-08-07 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.57
771028,Heathcote Ave - Banbury,2023-08-07 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.49
771028,Heathcote Ave - Banbury,2023-08-07 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
771028,Heathcote Ave - Banbury,2023-08-07 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
771028,Heathcote Ave - Banbury,2023-08-07 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
771028,Heathcote Ave - Banbury,2023-08-07 13:50:00+00:00,busbar,,L3 Active Power,kW,14.43
771028,Heathcote Ave - Banbury,2023-08-07 13:50:00+00:00,busbar,,L2 Active Power,kW,16.89
771028,Heathcote Ave - Banbury,2023-08-07 13:50:00+00:00,busbar,,L1 Active Power,kW,15.63
771028,Heathcote Ave - Banbury,2023-08-07 13:50:00+00:00,busbar,,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-07 13:50:00+00:00,busbar,,L3 Current (RMS),A,66.7
771028,Heathcote Ave - Banbury,2023-08-07 13:50:00+00:00,busbar,,L2 Current (RMS),A,77.0
771028,Heathcote Ave - Banbury,2023-08-07 13:50:00+00:00,busbar,,L1 Current (RMS),A,72.0
771028,Heathcote Ave - Banbury,2023-08-07 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.83
771028,Heathcote Ave - Banbury,2023-08-07 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.18
771028,Heathcote Ave - Banbury,2023-08-07 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.73
771028,Heathcote Ave - Banbury,2023-08-07 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.68
771028,Heathcote Ave - Banbury,2023-08-07 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.82
771028,Heathcote Ave - Banbury,2023-08-07 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.71
771028,Heathcote Ave - Banbury,2023-08-07 13:40:00+00:00,feeder,5.0,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-07 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,7.1
771028,Heathcote Ave - Banbury,2023-08-07 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,17.0
771028,Heathcote Ave - Banbury,2023-08-07 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,12.8
771028,Heathcote Ave - Banbury,2023-08-07 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
771028,Heathcote Ave - Banbury,2023-08-07 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
771028,Heathcote Ave - Banbury,2023-08-07 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
771028,Heathcote Ave - Banbury,2023-08-07 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.12
771028,Heathcote Ave - Banbury,2023-08-07 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.35
771028,Heathcote Ave - Banbury,2023-08-07 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.33
771028,Heathcote Ave - Banbury,2023-08-07 13:40:00+00:00,feeder,4.0,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-07 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.1
771028,Heathcote Ave - Banbury,2023-08-07 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.6
771028,Heathcote Ave - Banbury,2023-08-07 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.9
771028,Heathcote Ave - Banbury,2023-08-07 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
771028,Heathcote Ave - Banbury,2023-08-07 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.84
771028,Heathcote Ave - Banbury,2023-08-07 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
771028,Heathcote Ave - Banbury,2023-08-07 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.21
771028,Heathcote Ave - Banbury,2023-08-07 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.04
771028,Heathcote Ave - Banbury,2023-08-07 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.32
771028,Heathcote Ave - Banbury,2023-08-07 13:40:00+00:00,feeder,3.0,N Current (RMS),A,3.3
771028,Heathcote Ave - Banbury,2023-08-07 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,23.9
771028,Heathcote Ave - Banbury,2023-08-07 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.2
771028,Heathcote Ave - Banbury,2023-08-07 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.4
771028,Heathcote Ave - Banbury,2023-08-07 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
771028,Heathcote Ave - Banbury,2023-08-07 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
771028,Heathcote Ave - Banbury,2023-08-07 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
771028,Heathcote Ave - Banbury,2023-08-07 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.35
771028,Heathcote Ave - Banbury,2023-08-07 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.58
771028,Heathcote Ave - Banbury,2023-08-07 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.74
771028,Heathcote Ave - Banbury,2023-08-07 13:40:00+00:00,feeder,2.0,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-07 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.6
771028,Heathcote Ave - Banbury,2023-08-07 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.9
771028,Heathcote Ave - Banbury,2023-08-07 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.9
771028,Heathcote Ave - Banbury,2023-08-07 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
771028,Heathcote Ave - Banbury,2023-08-07 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
771028,Heathcote Ave - Banbury,2023-08-07 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
771028,Heathcote Ave - Banbury,2023-08-07 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.32
771028,Heathcote Ave - Banbury,2023-08-07 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.74
771028,Heathcote Ave - Banbury,2023-08-07 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.74
771028,Heathcote Ave - Banbury,2023-08-07 13:40:00+00:00,feeder,1.0,N Current (RMS),A,1.4
771028,Heathcote Ave - Banbury,2023-08-07 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.2
771028,Heathcote Ave - Banbury,2023-08-07 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.4
771028,Heathcote Ave - Banbury,2023-08-07 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.2
771028,Heathcote Ave - Banbury,2023-08-07 13:40:00+00:00,transformer,,Temperature,C,25.8
771028,Heathcote Ave - Banbury,2023-08-07 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.27
771028,Heathcote Ave - Banbury,2023-08-07 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.56
771028,Heathcote Ave - Banbury,2023-08-07 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.57
771028,Heathcote Ave - Banbury,2023-08-07 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.61
771028,Heathcote Ave - Banbury,2023-08-07 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.63
771028,Heathcote Ave - Banbury,2023-08-07 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.27
771028,Heathcote Ave - Banbury,2023-08-07 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
771028,Heathcote Ave - Banbury,2023-08-07 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
771028,Heathcote Ave - Banbury,2023-08-07 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
771028,Heathcote Ave - Banbury,2023-08-07 13:40:00+00:00,busbar,,L3 Active Power,kW,16.69
771028,Heathcote Ave - Banbury,2023-08-07 13:40:00+00:00,busbar,,L2 Active Power,kW,16.54
771028,Heathcote Ave - Banbury,2023-08-07 13:40:00+00:00,busbar,,L1 Active Power,kW,14.84
771028,Heathcote Ave - Banbury,2023-08-07 13:40:00+00:00,busbar,,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-07 13:40:00+00:00,busbar,,L3 Current (RMS),A,74.9
771028,Heathcote Ave - Banbury,2023-08-07 13:40:00+00:00,busbar,,L2 Current (RMS),A,75.9
771028,Heathcote Ave - Banbury,2023-08-07 13:40:00+00:00,busbar,,L1 Current (RMS),A,69.2
771028,Heathcote Ave - Banbury,2023-08-07 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.97
771028,Heathcote Ave - Banbury,2023-08-07 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.2
771028,Heathcote Ave - Banbury,2023-08-07 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.55
771028,Heathcote Ave - Banbury,2023-08-07 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.37
771028,Heathcote Ave - Banbury,2023-08-07 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.56
771028,Heathcote Ave - Banbury,2023-08-07 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.7
771028,Heathcote Ave - Banbury,2023-08-07 13:30:00+00:00,feeder,5.0,N Current (RMS),A,2.6
771028,Heathcote Ave - Banbury,2023-08-07 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,9.6
771028,Heathcote Ave - Banbury,2023-08-07 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,20.3
771028,Heathcote Ave - Banbury,2023-08-07 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,16.5
771028,Heathcote Ave - Banbury,2023-08-07 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
771028,Heathcote Ave - Banbury,2023-08-07 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
771028,Heathcote Ave - Banbury,2023-08-07 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
771028,Heathcote Ave - Banbury,2023-08-07 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.69
771028,Heathcote Ave - Banbury,2023-08-07 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.91
771028,Heathcote Ave - Banbury,2023-08-07 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.29
771028,Heathcote Ave - Banbury,2023-08-07 13:30:00+00:00,feeder,4.0,N Current (RMS),A,1.3
771028,Heathcote Ave - Banbury,2023-08-07 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,3.8
771028,Heathcote Ave - Banbury,2023-08-07 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.2
771028,Heathcote Ave - Banbury,2023-08-07 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.7
771028,Heathcote Ave - Banbury,2023-08-07 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
771028,Heathcote Ave - Banbury,2023-08-07 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.82
771028,Heathcote Ave - Banbury,2023-08-07 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
771028,Heathcote Ave - Banbury,2023-08-07 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.47
771028,Heathcote Ave - Banbury,2023-08-07 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.36
771028,Heathcote Ave - Banbury,2023-08-07 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.06
771028,Heathcote Ave - Banbury,2023-08-07 13:30:00+00:00,feeder,3.0,N Current (RMS),A,5.6
771028,Heathcote Ave - Banbury,2023-08-07 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,44.8
771028,Heathcote Ave - Banbury,2023-08-07 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.4
771028,Heathcote Ave - Banbury,2023-08-07 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.3
771028,Heathcote Ave - Banbury,2023-08-07 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
771028,Heathcote Ave - Banbury,2023-08-07 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
771028,Heathcote Ave - Banbury,2023-08-07 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
771028,Heathcote Ave - Banbury,2023-08-07 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.5
771028,Heathcote Ave - Banbury,2023-08-07 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.25
771028,Heathcote Ave - Banbury,2023-08-07 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.65
771028,Heathcote Ave - Banbury,2023-08-07 13:30:00+00:00,feeder,2.0,N Current (RMS),A,2.7
771028,Heathcote Ave - Banbury,2023-08-07 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,28.8
771028,Heathcote Ave - Banbury,2023-08-07 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
771028,Heathcote Ave - Banbury,2023-08-07 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,25.0
771028,Heathcote Ave - Banbury,2023-08-07 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
771028,Heathcote Ave - Banbury,2023-08-07 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
771028,Heathcote Ave - Banbury,2023-08-07 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
771028,Heathcote Ave - Banbury,2023-08-07 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.46
771028,Heathcote Ave - Banbury,2023-08-07 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
771028,Heathcote Ave - Banbury,2023-08-07 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.08
771028,Heathcote Ave - Banbury,2023-08-07 13:30:00+00:00,feeder,1.0,N Current (RMS),A,1.0
771028,Heathcote Ave - Banbury,2023-08-07 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.1
771028,Heathcote Ave - Banbury,2023-08-07 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.3
771028,Heathcote Ave - Banbury,2023-08-07 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.8
771028,Heathcote Ave - Banbury,2023-08-07 13:30:00+00:00,transformer,,Temperature,C,27.5
771028,Heathcote Ave - Banbury,2023-08-07 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.3
771028,Heathcote Ave - Banbury,2023-08-07 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.54
771028,Heathcote Ave - Banbury,2023-08-07 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.63
771028,Heathcote Ave - Banbury,2023-08-07 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.65
771028,Heathcote Ave - Banbury,2023-08-07 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.71
771028,Heathcote Ave - Banbury,2023-08-07 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.52
771028,Heathcote Ave - Banbury,2023-08-07 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
771028,Heathcote Ave - Banbury,2023-08-07 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
771028,Heathcote Ave - Banbury,2023-08-07 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
771028,Heathcote Ave - Banbury,2023-08-07 13:30:00+00:00,busbar,,L3 Active Power,kW,21.49
771028,Heathcote Ave - Banbury,2023-08-07 13:30:00+00:00,busbar,,L2 Active Power,kW,16.09
771028,Heathcote Ave - Banbury,2023-08-07 13:30:00+00:00,busbar,,L1 Active Power,kW,15.77
771028,Heathcote Ave - Banbury,2023-08-07 13:30:00+00:00,busbar,,N Current (RMS),A,2.8
771028,Heathcote Ave - Banbury,2023-08-07 13:30:00+00:00,busbar,,L3 Current (RMS),A,94.3
771028,Heathcote Ave - Banbury,2023-08-07 13:30:00+00:00,busbar,,L2 Current (RMS),A,73.3
771028,Heathcote Ave - Banbury,2023-08-07 13:30:00+00:00,busbar,,L1 Current (RMS),A,72.9
771028,Heathcote Ave - Banbury,2023-08-07 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
771028,Heathcote Ave - Banbury,2023-08-07 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
771028,Heathcote Ave - Banbury,2023-08-07 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.48
771028,Heathcote Ave - Banbury,2023-08-07 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,-0.71
771028,Heathcote Ave - Banbury,2023-08-07 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.24
771028,Heathcote Ave - Banbury,2023-08-07 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.45
771028,Heathcote Ave - Banbury,2023-08-07 13:20:00+00:00,feeder,5.0,N Current (RMS),A,5.4
771028,Heathcote Ave - Banbury,2023-08-07 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,8.1
771028,Heathcote Ave - Banbury,2023-08-07 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,27.7
771028,Heathcote Ave - Banbury,2023-08-07 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,19.2
771028,Heathcote Ave - Banbury,2023-08-07 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
771028,Heathcote Ave - Banbury,2023-08-07 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
771028,Heathcote Ave - Banbury,2023-08-07 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
771028,Heathcote Ave - Banbury,2023-08-07 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.73
771028,Heathcote Ave - Banbury,2023-08-07 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.74
771028,Heathcote Ave - Banbury,2023-08-07 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.22
771028,Heathcote Ave - Banbury,2023-08-07 13:20:00+00:00,feeder,4.0,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-07 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,4.0
771028,Heathcote Ave - Banbury,2023-08-07 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.3
771028,Heathcote Ave - Banbury,2023-08-07 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.5
771028,Heathcote Ave - Banbury,2023-08-07 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
771028,Heathcote Ave - Banbury,2023-08-07 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.84
771028,Heathcote Ave - Banbury,2023-08-07 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
771028,Heathcote Ave - Banbury,2023-08-07 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.44
771028,Heathcote Ave - Banbury,2023-08-07 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.03
771028,Heathcote Ave - Banbury,2023-08-07 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,-2.7
771028,Heathcote Ave - Banbury,2023-08-07 13:20:00+00:00,feeder,3.0,N Current (RMS),A,5.3
771028,Heathcote Ave - Banbury,2023-08-07 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,28.0
771028,Heathcote Ave - Banbury,2023-08-07 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.0
771028,Heathcote Ave - Banbury,2023-08-07 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.3
771028,Heathcote Ave - Banbury,2023-08-07 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
771028,Heathcote Ave - Banbury,2023-08-07 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
771028,Heathcote Ave - Banbury,2023-08-07 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
771028,Heathcote Ave - Banbury,2023-08-07 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.48
771028,Heathcote Ave - Banbury,2023-08-07 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.07
771028,Heathcote Ave - Banbury,2023-08-07 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.92
771028,Heathcote Ave - Banbury,2023-08-07 13:20:00+00:00,feeder,2.0,N Current (RMS),A,1.4
771028,Heathcote Ave - Banbury,2023-08-07 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,28.3
771028,Heathcote Ave - Banbury,2023-08-07 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.9
771028,Heathcote Ave - Banbury,2023-08-07 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.0
771028,Heathcote Ave - Banbury,2023-08-07 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
771028,Heathcote Ave - Banbury,2023-08-07 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
771028,Heathcote Ave - Banbury,2023-08-07 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
771028,Heathcote Ave - Banbury,2023-08-07 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.98
771028,Heathcote Ave - Banbury,2023-08-07 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.8
771028,Heathcote Ave - Banbury,2023-08-07 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.47
771028,Heathcote Ave - Banbury,2023-08-07 13:20:00+00:00,feeder,1.0,N Current (RMS),A,2.7
771028,Heathcote Ave - Banbury,2023-08-07 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.4
771028,Heathcote Ave - Banbury,2023-08-07 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.0
771028,Heathcote Ave - Banbury,2023-08-07 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.1
771028,Heathcote Ave - Banbury,2023-08-07 13:20:00+00:00,transformer,,Temperature,C,28.1
771028,Heathcote Ave - Banbury,2023-08-07 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.28
771028,Heathcote Ave - Banbury,2023-08-07 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.99
771028,Heathcote Ave - Banbury,2023-08-07 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.63
771028,Heathcote Ave - Banbury,2023-08-07 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.07
771028,Heathcote Ave - Banbury,2023-08-07 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.69
771028,Heathcote Ave - Banbury,2023-08-07 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.05
771028,Heathcote Ave - Banbury,2023-08-07 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
771028,Heathcote Ave - Banbury,2023-08-07 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
771028,Heathcote Ave - Banbury,2023-08-07 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
771028,Heathcote Ave - Banbury,2023-08-07 13:20:00+00:00,busbar,,L3 Active Power,kW,16.92
771028,Heathcote Ave - Banbury,2023-08-07 13:20:00+00:00,busbar,,L2 Active Power,kW,14.27
771028,Heathcote Ave - Banbury,2023-08-07 13:20:00+00:00,busbar,,L1 Active Power,kW,10.38
771028,Heathcote Ave - Banbury,2023-08-07 13:20:00+00:00,busbar,,N Current (RMS),A,2.9
771028,Heathcote Ave - Banbury,2023-08-07 13:20:00+00:00,busbar,,L3 Current (RMS),A,75.6
771028,Heathcote Ave - Banbury,2023-08-07 13:20:00+00:00,busbar,,L2 Current (RMS),A,66.5
771028,Heathcote Ave - Banbury,2023-08-07 13:20:00+00:00,busbar,,L1 Current (RMS),A,54.5
771028,Heathcote Ave - Banbury,2023-08-07 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.8
771028,Heathcote Ave - Banbury,2023-08-07 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.32
771028,Heathcote Ave - Banbury,2023-08-07 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
771028,Heathcote Ave - Banbury,2023-08-07 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,-0.81
771028,Heathcote Ave - Banbury,2023-08-07 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.12
771028,Heathcote Ave - Banbury,2023-08-07 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.02
771028,Heathcote Ave - Banbury,2023-08-07 13:10:00+00:00,feeder,5.0,N Current (RMS),A,4.1
771028,Heathcote Ave - Banbury,2023-08-07 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,9.8
771028,Heathcote Ave - Banbury,2023-08-07 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,18.6
771028,Heathcote Ave - Banbury,2023-08-07 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,9.7
771028,Heathcote Ave - Banbury,2023-08-07 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
771028,Heathcote Ave - Banbury,2023-08-07 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
771028,Heathcote Ave - Banbury,2023-08-07 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.13
771028,Heathcote Ave - Banbury,2023-08-07 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.79
771028,Heathcote Ave - Banbury,2023-08-07 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.61
771028,Heathcote Ave - Banbury,2023-08-07 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.93
771028,Heathcote Ave - Banbury,2023-08-07 13:10:00+00:00,feeder,4.0,N Current (RMS),A,2.6
771028,Heathcote Ave - Banbury,2023-08-07 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,4.5
771028,Heathcote Ave - Banbury,2023-08-07 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,7.5
771028,Heathcote Ave - Banbury,2023-08-07 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,9.1
771028,Heathcote Ave - Banbury,2023-08-07 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
771028,Heathcote Ave - Banbury,2023-08-07 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.66
771028,Heathcote Ave - Banbury,2023-08-07 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
771028,Heathcote Ave - Banbury,2023-08-07 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.34
771028,Heathcote Ave - Banbury,2023-08-07 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.21
771028,Heathcote Ave - Banbury,2023-08-07 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,-3.03
771028,Heathcote Ave - Banbury,2023-08-07 13:10:00+00:00,feeder,3.0,N Current (RMS),A,6.1
771028,Heathcote Ave - Banbury,2023-08-07 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,28.2
771028,Heathcote Ave - Banbury,2023-08-07 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,31.8
771028,Heathcote Ave - Banbury,2023-08-07 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.0
771028,Heathcote Ave - Banbury,2023-08-07 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
771028,Heathcote Ave - Banbury,2023-08-07 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
771028,Heathcote Ave - Banbury,2023-08-07 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
771028,Heathcote Ave - Banbury,2023-08-07 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.49
771028,Heathcote Ave - Banbury,2023-08-07 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.04
771028,Heathcote Ave - Banbury,2023-08-07 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.21
771028,Heathcote Ave - Banbury,2023-08-07 13:10:00+00:00,feeder,2.0,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-07 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,28.3
771028,Heathcote Ave - Banbury,2023-08-07 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.4
771028,Heathcote Ave - Banbury,2023-08-07 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.1
771028,Heathcote Ave - Banbury,2023-08-07 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
771028,Heathcote Ave - Banbury,2023-08-07 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
771028,Heathcote Ave - Banbury,2023-08-07 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
771028,Heathcote Ave - Banbury,2023-08-07 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.29
771028,Heathcote Ave - Banbury,2023-08-07 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.54
771028,Heathcote Ave - Banbury,2023-08-07 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.09
771028,Heathcote Ave - Banbury,2023-08-07 13:10:00+00:00,feeder,1.0,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-07 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.3
771028,Heathcote Ave - Banbury,2023-08-07 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.8
771028,Heathcote Ave - Banbury,2023-08-07 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.5
771028,Heathcote Ave - Banbury,2023-08-07 13:10:00+00:00,transformer,,Temperature,C,27.5
771028,Heathcote Ave - Banbury,2023-08-07 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.3
771028,Heathcote Ave - Banbury,2023-08-07 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.67
771028,Heathcote Ave - Banbury,2023-08-07 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.6
771028,Heathcote Ave - Banbury,2023-08-07 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.61
771028,Heathcote Ave - Banbury,2023-08-07 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.62
771028,Heathcote Ave - Banbury,2023-08-07 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.64
771028,Heathcote Ave - Banbury,2023-08-07 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
771028,Heathcote Ave - Banbury,2023-08-07 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
771028,Heathcote Ave - Banbury,2023-08-07 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
771028,Heathcote Ave - Banbury,2023-08-07 13:10:00+00:00,busbar,,L3 Active Power,kW,15.1
771028,Heathcote Ave - Banbury,2023-08-07 13:10:00+00:00,busbar,,L2 Active Power,kW,15.52
771028,Heathcote Ave - Banbury,2023-08-07 13:10:00+00:00,busbar,,L1 Active Power,kW,9.22
771028,Heathcote Ave - Banbury,2023-08-07 13:10:00+00:00,busbar,,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-07 13:10:00+00:00,busbar,,L3 Current (RMS),A,69.2
771028,Heathcote Ave - Banbury,2023-08-07 13:10:00+00:00,busbar,,L2 Current (RMS),A,70.4
771028,Heathcote Ave - Banbury,2023-08-07 13:10:00+00:00,busbar,,L1 Current (RMS),A,48.7
771028,Heathcote Ave - Banbury,2023-08-07 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.8
771028,Heathcote Ave - Banbury,2023-08-07 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.36
771028,Heathcote Ave - Banbury,2023-08-07 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.64
771028,Heathcote Ave - Banbury,2023-08-07 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,-0.86
771028,Heathcote Ave - Banbury,2023-08-07 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.05
771028,Heathcote Ave - Banbury,2023-08-07 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.67
771028,Heathcote Ave - Banbury,2023-08-07 13:00:00+00:00,feeder,5.0,N Current (RMS),A,4.7
771028,Heathcote Ave - Banbury,2023-08-07 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,8.9
771028,Heathcote Ave - Banbury,2023-08-07 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,22.6
771028,Heathcote Ave - Banbury,2023-08-07 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,14.3
771028,Heathcote Ave - Banbury,2023-08-07 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
771028,Heathcote Ave - Banbury,2023-08-07 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
771028,Heathcote Ave - Banbury,2023-08-07 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
771028,Heathcote Ave - Banbury,2023-08-07 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.78
771028,Heathcote Ave - Banbury,2023-08-07 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.38
771028,Heathcote Ave - Banbury,2023-08-07 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.51
771028,Heathcote Ave - Banbury,2023-08-07 13:00:00+00:00,feeder,4.0,N Current (RMS),A,2.9
771028,Heathcote Ave - Banbury,2023-08-07 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,4.9
771028,Heathcote Ave - Banbury,2023-08-07 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.2
771028,Heathcote Ave - Banbury,2023-08-07 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.7
771028,Heathcote Ave - Banbury,2023-08-07 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
771028,Heathcote Ave - Banbury,2023-08-07 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.67
771028,Heathcote Ave - Banbury,2023-08-07 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
771028,Heathcote Ave - Banbury,2023-08-07 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.02
771028,Heathcote Ave - Banbury,2023-08-07 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.33
771028,Heathcote Ave - Banbury,2023-08-07 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,-1.31
771028,Heathcote Ave - Banbury,2023-08-07 13:00:00+00:00,feeder,3.0,N Current (RMS),A,5.0
771028,Heathcote Ave - Banbury,2023-08-07 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,31.5
771028,Heathcote Ave - Banbury,2023-08-07 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.7
771028,Heathcote Ave - Banbury,2023-08-07 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.7
771028,Heathcote Ave - Banbury,2023-08-07 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.62
771028,Heathcote Ave - Banbury,2023-08-07 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
771028,Heathcote Ave - Banbury,2023-08-07 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
771028,Heathcote Ave - Banbury,2023-08-07 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.16
771028,Heathcote Ave - Banbury,2023-08-07 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.84
771028,Heathcote Ave - Banbury,2023-08-07 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.02
771028,Heathcote Ave - Banbury,2023-08-07 13:00:00+00:00,feeder,2.0,N Current (RMS),A,1.7
771028,Heathcote Ave - Banbury,2023-08-07 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,31.1
771028,Heathcote Ave - Banbury,2023-08-07 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.7
771028,Heathcote Ave - Banbury,2023-08-07 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.3
771028,Heathcote Ave - Banbury,2023-08-07 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
771028,Heathcote Ave - Banbury,2023-08-07 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
771028,Heathcote Ave - Banbury,2023-08-07 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
771028,Heathcote Ave - Banbury,2023-08-07 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.3
771028,Heathcote Ave - Banbury,2023-08-07 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.01
771028,Heathcote Ave - Banbury,2023-08-07 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.11
771028,Heathcote Ave - Banbury,2023-08-07 13:00:00+00:00,feeder,1.0,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-07 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.0
771028,Heathcote Ave - Banbury,2023-08-07 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.8
771028,Heathcote Ave - Banbury,2023-08-07 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.7
771028,Heathcote Ave - Banbury,2023-08-07 13:00:00+00:00,transformer,,Temperature,C,26.9
771028,Heathcote Ave - Banbury,2023-08-07 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.37
771028,Heathcote Ave - Banbury,2023-08-07 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.7
771028,Heathcote Ave - Banbury,2023-08-07 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.68
771028,Heathcote Ave - Banbury,2023-08-07 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.56
771028,Heathcote Ave - Banbury,2023-08-07 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.68
771028,Heathcote Ave - Banbury,2023-08-07 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.74
771028,Heathcote Ave - Banbury,2023-08-07 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
771028,Heathcote Ave - Banbury,2023-08-07 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
771028,Heathcote Ave - Banbury,2023-08-07 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
771028,Heathcote Ave - Banbury,2023-08-07 13:00:00+00:00,busbar,,L3 Active Power,kW,15.41
771028,Heathcote Ave - Banbury,2023-08-07 13:00:00+00:00,busbar,,L2 Active Power,kW,14.59
771028,Heathcote Ave - Banbury,2023-08-07 13:00:00+00:00,busbar,,L1 Active Power,kW,10.01
771028,Heathcote Ave - Banbury,2023-08-07 13:00:00+00:00,busbar,,N Current (RMS),A,2.7
771028,Heathcote Ave - Banbury,2023-08-07 13:00:00+00:00,busbar,,L3 Current (RMS),A,70.4
771028,Heathcote Ave - Banbury,2023-08-07 13:00:00+00:00,busbar,,L2 Current (RMS),A,67.5
771028,Heathcote Ave - Banbury,2023-08-07 13:00:00+00:00,busbar,,L1 Current (RMS),A,53.5
771028,Heathcote Ave - Banbury,2023-08-07 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.65
771028,Heathcote Ave - Banbury,2023-08-07 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.55
771028,Heathcote Ave - Banbury,2023-08-07 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.69
771028,Heathcote Ave - Banbury,2023-08-07 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.81
771028,Heathcote Ave - Banbury,2023-08-07 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.6
771028,Heathcote Ave - Banbury,2023-08-07 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.2
771028,Heathcote Ave - Banbury,2023-08-07 12:50:00+00:00,feeder,5.0,N Current (RMS),A,3.0
771028,Heathcote Ave - Banbury,2023-08-07 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,6.9
771028,Heathcote Ave - Banbury,2023-08-07 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,20.4
771028,Heathcote Ave - Banbury,2023-08-07 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.5
771028,Heathcote Ave - Banbury,2023-08-07 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
771028,Heathcote Ave - Banbury,2023-08-07 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
771028,Heathcote Ave - Banbury,2023-08-07 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
771028,Heathcote Ave - Banbury,2023-08-07 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.07
771028,Heathcote Ave - Banbury,2023-08-07 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.22
771028,Heathcote Ave - Banbury,2023-08-07 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.31
771028,Heathcote Ave - Banbury,2023-08-07 12:50:00+00:00,feeder,4.0,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-07 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,6.3
771028,Heathcote Ave - Banbury,2023-08-07 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,5.8
771028,Heathcote Ave - Banbury,2023-08-07 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.8
771028,Heathcote Ave - Banbury,2023-08-07 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
771028,Heathcote Ave - Banbury,2023-08-07 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
771028,Heathcote Ave - Banbury,2023-08-07 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
