Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
771028,Heathcote Ave - Banbury,2023-08-07 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.7
771028,Heathcote Ave - Banbury,2023-08-07 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.26
771028,Heathcote Ave - Banbury,2023-08-07 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.59
771028,Heathcote Ave - Banbury,2023-08-07 12:50:00+00:00,feeder,3.0,N Current (RMS),A,4.4
771028,Heathcote Ave - Banbury,2023-08-07 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,34.5
771028,Heathcote Ave - Banbury,2023-08-07 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.2
771028,Heathcote Ave - Banbury,2023-08-07 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.4
771028,Heathcote Ave - Banbury,2023-08-07 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
771028,Heathcote Ave - Banbury,2023-08-07 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
771028,Heathcote Ave - Banbury,2023-08-07 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
771028,Heathcote Ave - Banbury,2023-08-07 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.81
771028,Heathcote Ave - Banbury,2023-08-07 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.9
771028,Heathcote Ave - Banbury,2023-08-07 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.44
771028,Heathcote Ave - Banbury,2023-08-07 12:50:00+00:00,feeder,2.0,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-07 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.7
771028,Heathcote Ave - Banbury,2023-08-07 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.3
771028,Heathcote Ave - Banbury,2023-08-07 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.4
771028,Heathcote Ave - Banbury,2023-08-07 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
771028,Heathcote Ave - Banbury,2023-08-07 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
771028,Heathcote Ave - Banbury,2023-08-07 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
771028,Heathcote Ave - Banbury,2023-08-07 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.93
771028,Heathcote Ave - Banbury,2023-08-07 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.35
771028,Heathcote Ave - Banbury,2023-08-07 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.8
771028,Heathcote Ave - Banbury,2023-08-07 12:50:00+00:00,feeder,1.0,N Current (RMS),A,1.0
771028,Heathcote Ave - Banbury,2023-08-07 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.1
771028,Heathcote Ave - Banbury,2023-08-07 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.9
771028,Heathcote Ave - Banbury,2023-08-07 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.3
771028,Heathcote Ave - Banbury,2023-08-07 12:50:00+00:00,transformer,,Temperature,C,28.0
771028,Heathcote Ave - Banbury,2023-08-07 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.38
771028,Heathcote Ave - Banbury,2023-08-07 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.96
771028,Heathcote Ave - Banbury,2023-08-07 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.67
771028,Heathcote Ave - Banbury,2023-08-07 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.0
771028,Heathcote Ave - Banbury,2023-08-07 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.71
771028,Heathcote Ave - Banbury,2023-08-07 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.83
771028,Heathcote Ave - Banbury,2023-08-07 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
771028,Heathcote Ave - Banbury,2023-08-07 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
771028,Heathcote Ave - Banbury,2023-08-07 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
771028,Heathcote Ave - Banbury,2023-08-07 12:50:00+00:00,busbar,,L3 Active Power,kW,16.32
771028,Heathcote Ave - Banbury,2023-08-07 12:50:00+00:00,busbar,,L2 Active Power,kW,14.33
771028,Heathcote Ave - Banbury,2023-08-07 12:50:00+00:00,busbar,,L1 Active Power,kW,13.34
771028,Heathcote Ave - Banbury,2023-08-07 12:50:00+00:00,busbar,,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-07 12:50:00+00:00,busbar,,L3 Current (RMS),A,74.2
771028,Heathcote Ave - Banbury,2023-08-07 12:50:00+00:00,busbar,,L2 Current (RMS),A,67.4
771028,Heathcote Ave - Banbury,2023-08-07 12:50:00+00:00,busbar,,L1 Current (RMS),A,64.5
771028,Heathcote Ave - Banbury,2023-08-07 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.47
771028,Heathcote Ave - Banbury,2023-08-07 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
771028,Heathcote Ave - Banbury,2023-08-07 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.57
771028,Heathcote Ave - Banbury,2023-08-07 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,-0.08
771028,Heathcote Ave - Banbury,2023-08-07 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.94
771028,Heathcote Ave - Banbury,2023-08-07 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.79
771028,Heathcote Ave - Banbury,2023-08-07 12:40:00+00:00,feeder,5.0,N Current (RMS),A,5.5
771028,Heathcote Ave - Banbury,2023-08-07 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,7.7
771028,Heathcote Ave - Banbury,2023-08-07 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,30.2
771028,Heathcote Ave - Banbury,2023-08-07 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,9.1
771028,Heathcote Ave - Banbury,2023-08-07 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
771028,Heathcote Ave - Banbury,2023-08-07 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
771028,Heathcote Ave - Banbury,2023-08-07 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
771028,Heathcote Ave - Banbury,2023-08-07 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.09
771028,Heathcote Ave - Banbury,2023-08-07 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.22
771028,Heathcote Ave - Banbury,2023-08-07 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.15
771028,Heathcote Ave - Banbury,2023-08-07 12:40:00+00:00,feeder,4.0,N Current (RMS),A,3.9
771028,Heathcote Ave - Banbury,2023-08-07 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,5.4
771028,Heathcote Ave - Banbury,2023-08-07 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,5.9
771028,Heathcote Ave - Banbury,2023-08-07 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.2
771028,Heathcote Ave - Banbury,2023-08-07 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
771028,Heathcote Ave - Banbury,2023-08-07 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
771028,Heathcote Ave - Banbury,2023-08-07 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
771028,Heathcote Ave - Banbury,2023-08-07 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.17
771028,Heathcote Ave - Banbury,2023-08-07 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.7
771028,Heathcote Ave - Banbury,2023-08-07 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.18
771028,Heathcote Ave - Banbury,2023-08-07 12:40:00+00:00,feeder,3.0,N Current (RMS),A,5.0
771028,Heathcote Ave - Banbury,2023-08-07 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,35.6
771028,Heathcote Ave - Banbury,2023-08-07 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.9
771028,Heathcote Ave - Banbury,2023-08-07 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.2
771028,Heathcote Ave - Banbury,2023-08-07 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.65
771028,Heathcote Ave - Banbury,2023-08-07 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
771028,Heathcote Ave - Banbury,2023-08-07 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
771028,Heathcote Ave - Banbury,2023-08-07 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
771028,Heathcote Ave - Banbury,2023-08-07 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.31
771028,Heathcote Ave - Banbury,2023-08-07 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.46
771028,Heathcote Ave - Banbury,2023-08-07 12:40:00+00:00,feeder,2.0,N Current (RMS),A,2.9
771028,Heathcote Ave - Banbury,2023-08-07 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,30.6
771028,Heathcote Ave - Banbury,2023-08-07 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.9
771028,Heathcote Ave - Banbury,2023-08-07 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.5
771028,Heathcote Ave - Banbury,2023-08-07 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
771028,Heathcote Ave - Banbury,2023-08-07 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
771028,Heathcote Ave - Banbury,2023-08-07 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
771028,Heathcote Ave - Banbury,2023-08-07 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.44
771028,Heathcote Ave - Banbury,2023-08-07 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,-2.38
771028,Heathcote Ave - Banbury,2023-08-07 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.92
771028,Heathcote Ave - Banbury,2023-08-07 12:40:00+00:00,feeder,1.0,N Current (RMS),A,1.6
771028,Heathcote Ave - Banbury,2023-08-07 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.3
771028,Heathcote Ave - Banbury,2023-08-07 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
771028,Heathcote Ave - Banbury,2023-08-07 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.9
771028,Heathcote Ave - Banbury,2023-08-07 12:40:00+00:00,transformer,,Temperature,C,27.8
771028,Heathcote Ave - Banbury,2023-08-07 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.37
771028,Heathcote Ave - Banbury,2023-08-07 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.37
771028,Heathcote Ave - Banbury,2023-08-07 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.66
771028,Heathcote Ave - Banbury,2023-08-07 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.43
771028,Heathcote Ave - Banbury,2023-08-07 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.69
771028,Heathcote Ave - Banbury,2023-08-07 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.35
771028,Heathcote Ave - Banbury,2023-08-07 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
771028,Heathcote Ave - Banbury,2023-08-07 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
771028,Heathcote Ave - Banbury,2023-08-07 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
771028,Heathcote Ave - Banbury,2023-08-07 12:40:00+00:00,busbar,,L3 Active Power,kW,16.62
771028,Heathcote Ave - Banbury,2023-08-07 12:40:00+00:00,busbar,,L2 Active Power,kW,12.79
771028,Heathcote Ave - Banbury,2023-08-07 12:40:00+00:00,busbar,,L1 Active Power,kW,9.15
771028,Heathcote Ave - Banbury,2023-08-07 12:40:00+00:00,busbar,,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-07 12:40:00+00:00,busbar,,L3 Current (RMS),A,74.4
771028,Heathcote Ave - Banbury,2023-08-07 12:40:00+00:00,busbar,,L2 Current (RMS),A,62.1
771028,Heathcote Ave - Banbury,2023-08-07 12:40:00+00:00,busbar,,L1 Current (RMS),A,48.4
771028,Heathcote Ave - Banbury,2023-08-07 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
771028,Heathcote Ave - Banbury,2023-08-07 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.2
771028,Heathcote Ave - Banbury,2023-08-07 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.58
771028,Heathcote Ave - Banbury,2023-08-07 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,-0.54
771028,Heathcote Ave - Banbury,2023-08-07 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.58
771028,Heathcote Ave - Banbury,2023-08-07 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.9
771028,Heathcote Ave - Banbury,2023-08-07 12:30:00+00:00,feeder,5.0,N Current (RMS),A,5.6
771028,Heathcote Ave - Banbury,2023-08-07 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,8.6
771028,Heathcote Ave - Banbury,2023-08-07 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,28.8
771028,Heathcote Ave - Banbury,2023-08-07 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,9.8
771028,Heathcote Ave - Banbury,2023-08-07 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
771028,Heathcote Ave - Banbury,2023-08-07 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
771028,Heathcote Ave - Banbury,2023-08-07 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
771028,Heathcote Ave - Banbury,2023-08-07 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.59
771028,Heathcote Ave - Banbury,2023-08-07 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.43
771028,Heathcote Ave - Banbury,2023-08-07 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.24
771028,Heathcote Ave - Banbury,2023-08-07 12:30:00+00:00,feeder,4.0,N Current (RMS),A,3.7
771028,Heathcote Ave - Banbury,2023-08-07 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.3
771028,Heathcote Ave - Banbury,2023-08-07 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.7
771028,Heathcote Ave - Banbury,2023-08-07 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.8
771028,Heathcote Ave - Banbury,2023-08-07 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
771028,Heathcote Ave - Banbury,2023-08-07 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
771028,Heathcote Ave - Banbury,2023-08-07 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
771028,Heathcote Ave - Banbury,2023-08-07 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.9
771028,Heathcote Ave - Banbury,2023-08-07 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.34
771028,Heathcote Ave - Banbury,2023-08-07 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.19
771028,Heathcote Ave - Banbury,2023-08-07 12:30:00+00:00,feeder,3.0,N Current (RMS),A,3.1
771028,Heathcote Ave - Banbury,2023-08-07 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,34.9
771028,Heathcote Ave - Banbury,2023-08-07 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.9
771028,Heathcote Ave - Banbury,2023-08-07 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,26.5
771028,Heathcote Ave - Banbury,2023-08-07 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.78
771028,Heathcote Ave - Banbury,2023-08-07 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
771028,Heathcote Ave - Banbury,2023-08-07 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
771028,Heathcote Ave - Banbury,2023-08-07 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.57
771028,Heathcote Ave - Banbury,2023-08-07 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.32
771028,Heathcote Ave - Banbury,2023-08-07 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.69
771028,Heathcote Ave - Banbury,2023-08-07 12:30:00+00:00,feeder,2.0,N Current (RMS),A,2.9
771028,Heathcote Ave - Banbury,2023-08-07 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,37.3
771028,Heathcote Ave - Banbury,2023-08-07 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.9
771028,Heathcote Ave - Banbury,2023-08-07 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.0
771028,Heathcote Ave - Banbury,2023-08-07 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
771028,Heathcote Ave - Banbury,2023-08-07 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
771028,Heathcote Ave - Banbury,2023-08-07 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
771028,Heathcote Ave - Banbury,2023-08-07 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.57
771028,Heathcote Ave - Banbury,2023-08-07 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,-1.67
771028,Heathcote Ave - Banbury,2023-08-07 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.62
771028,Heathcote Ave - Banbury,2023-08-07 12:30:00+00:00,feeder,1.0,N Current (RMS),A,1.7
771028,Heathcote Ave - Banbury,2023-08-07 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.7
771028,Heathcote Ave - Banbury,2023-08-07 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.8
771028,Heathcote Ave - Banbury,2023-08-07 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.2
771028,Heathcote Ave - Banbury,2023-08-07 12:30:00+00:00,transformer,,Temperature,C,26.4
771028,Heathcote Ave - Banbury,2023-08-07 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.35
771028,Heathcote Ave - Banbury,2023-08-07 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.54
771028,Heathcote Ave - Banbury,2023-08-07 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.66
771028,Heathcote Ave - Banbury,2023-08-07 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.5
771028,Heathcote Ave - Banbury,2023-08-07 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.68
771028,Heathcote Ave - Banbury,2023-08-07 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.36
771028,Heathcote Ave - Banbury,2023-08-07 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
771028,Heathcote Ave - Banbury,2023-08-07 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
771028,Heathcote Ave - Banbury,2023-08-07 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
771028,Heathcote Ave - Banbury,2023-08-07 12:30:00+00:00,busbar,,L3 Active Power,kW,19.09
771028,Heathcote Ave - Banbury,2023-08-07 12:30:00+00:00,busbar,,L2 Active Power,kW,14.0
771028,Heathcote Ave - Banbury,2023-08-07 12:30:00+00:00,busbar,,L1 Active Power,kW,16.65
771028,Heathcote Ave - Banbury,2023-08-07 12:30:00+00:00,busbar,,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-07 12:30:00+00:00,busbar,,L3 Current (RMS),A,84.0
771028,Heathcote Ave - Banbury,2023-08-07 12:30:00+00:00,busbar,,L2 Current (RMS),A,65.6
771028,Heathcote Ave - Banbury,2023-08-07 12:30:00+00:00,busbar,,L1 Current (RMS),A,77.5
771028,Heathcote Ave - Banbury,2023-08-07 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.76
771028,Heathcote Ave - Banbury,2023-08-07 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
771028,Heathcote Ave - Banbury,2023-08-07 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.7
771028,Heathcote Ave - Banbury,2023-08-07 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.42
771028,Heathcote Ave - Banbury,2023-08-07 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.76
771028,Heathcote Ave - Banbury,2023-08-07 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.09
771028,Heathcote Ave - Banbury,2023-08-07 12:20:00+00:00,feeder,5.0,N Current (RMS),A,5.1
771028,Heathcote Ave - Banbury,2023-08-07 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,10.8
771028,Heathcote Ave - Banbury,2023-08-07 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,29.5
771028,Heathcote Ave - Banbury,2023-08-07 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,10.9
771028,Heathcote Ave - Banbury,2023-08-07 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
771028,Heathcote Ave - Banbury,2023-08-07 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
771028,Heathcote Ave - Banbury,2023-08-07 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.22
771028,Heathcote Ave - Banbury,2023-08-07 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.18
771028,Heathcote Ave - Banbury,2023-08-07 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.61
771028,Heathcote Ave - Banbury,2023-08-07 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.47
771028,Heathcote Ave - Banbury,2023-08-07 12:20:00+00:00,feeder,4.0,N Current (RMS),A,3.2
771028,Heathcote Ave - Banbury,2023-08-07 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.2
771028,Heathcote Ave - Banbury,2023-08-07 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.7
771028,Heathcote Ave - Banbury,2023-08-07 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,6.7
771028,Heathcote Ave - Banbury,2023-08-07 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
771028,Heathcote Ave - Banbury,2023-08-07 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.42
771028,Heathcote Ave - Banbury,2023-08-07 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
771028,Heathcote Ave - Banbury,2023-08-07 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.48
771028,Heathcote Ave - Banbury,2023-08-07 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.41
771028,Heathcote Ave - Banbury,2023-08-07 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.88
771028,Heathcote Ave - Banbury,2023-08-07 12:20:00+00:00,feeder,3.0,N Current (RMS),A,3.1
771028,Heathcote Ave - Banbury,2023-08-07 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.2
771028,Heathcote Ave - Banbury,2023-08-07 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.7
771028,Heathcote Ave - Banbury,2023-08-07 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.0
771028,Heathcote Ave - Banbury,2023-08-07 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.65
771028,Heathcote Ave - Banbury,2023-08-07 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
771028,Heathcote Ave - Banbury,2023-08-07 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
771028,Heathcote Ave - Banbury,2023-08-07 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.05
771028,Heathcote Ave - Banbury,2023-08-07 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.88
771028,Heathcote Ave - Banbury,2023-08-07 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.9
771028,Heathcote Ave - Banbury,2023-08-07 12:20:00+00:00,feeder,2.0,N Current (RMS),A,3.6
771028,Heathcote Ave - Banbury,2023-08-07 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,30.9
771028,Heathcote Ave - Banbury,2023-08-07 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.3
771028,Heathcote Ave - Banbury,2023-08-07 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,25.4
771028,Heathcote Ave - Banbury,2023-08-07 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
771028,Heathcote Ave - Banbury,2023-08-07 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
771028,Heathcote Ave - Banbury,2023-08-07 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
771028,Heathcote Ave - Banbury,2023-08-07 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.57
771028,Heathcote Ave - Banbury,2023-08-07 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.56
771028,Heathcote Ave - Banbury,2023-08-07 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.55
771028,Heathcote Ave - Banbury,2023-08-07 12:20:00+00:00,feeder,1.0,N Current (RMS),A,1.7
771028,Heathcote Ave - Banbury,2023-08-07 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.7
771028,Heathcote Ave - Banbury,2023-08-07 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.6
771028,Heathcote Ave - Banbury,2023-08-07 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.4
771028,Heathcote Ave - Banbury,2023-08-07 12:20:00+00:00,transformer,,Temperature,C,26.2
771028,Heathcote Ave - Banbury,2023-08-07 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.36
771028,Heathcote Ave - Banbury,2023-08-07 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.43
771028,Heathcote Ave - Banbury,2023-08-07 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.65
771028,Heathcote Ave - Banbury,2023-08-07 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.51
771028,Heathcote Ave - Banbury,2023-08-07 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.68
771028,Heathcote Ave - Banbury,2023-08-07 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.23
771028,Heathcote Ave - Banbury,2023-08-07 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
771028,Heathcote Ave - Banbury,2023-08-07 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
771028,Heathcote Ave - Banbury,2023-08-07 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
771028,Heathcote Ave - Banbury,2023-08-07 12:20:00+00:00,busbar,,L3 Active Power,kW,14.71
771028,Heathcote Ave - Banbury,2023-08-07 12:20:00+00:00,busbar,,L2 Active Power,kW,15.22
771028,Heathcote Ave - Banbury,2023-08-07 12:20:00+00:00,busbar,,L1 Active Power,kW,12.89
771028,Heathcote Ave - Banbury,2023-08-07 12:20:00+00:00,busbar,,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-07 12:20:00+00:00,busbar,,L3 Current (RMS),A,67.9
771028,Heathcote Ave - Banbury,2023-08-07 12:20:00+00:00,busbar,,L2 Current (RMS),A,70.3
771028,Heathcote Ave - Banbury,2023-08-07 12:20:00+00:00,busbar,,L1 Current (RMS),A,63.5
771028,Heathcote Ave - Banbury,2023-08-07 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.87
771028,Heathcote Ave - Banbury,2023-08-07 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.15
771028,Heathcote Ave - Banbury,2023-08-07 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
771028,Heathcote Ave - Banbury,2023-08-07 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,-0.8
771028,Heathcote Ave - Banbury,2023-08-07 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.16
771028,Heathcote Ave - Banbury,2023-08-07 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.22
771028,Heathcote Ave - Banbury,2023-08-07 12:10:00+00:00,feeder,5.0,N Current (RMS),A,6.1
771028,Heathcote Ave - Banbury,2023-08-07 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,8.5
771028,Heathcote Ave - Banbury,2023-08-07 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,30.9
771028,Heathcote Ave - Banbury,2023-08-07 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.2
771028,Heathcote Ave - Banbury,2023-08-07 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
771028,Heathcote Ave - Banbury,2023-08-07 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
771028,Heathcote Ave - Banbury,2023-08-07 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.27
771028,Heathcote Ave - Banbury,2023-08-07 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.52
771028,Heathcote Ave - Banbury,2023-08-07 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.19
771028,Heathcote Ave - Banbury,2023-08-07 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.18
771028,Heathcote Ave - Banbury,2023-08-07 12:10:00+00:00,feeder,4.0,N Current (RMS),A,4.3
771028,Heathcote Ave - Banbury,2023-08-07 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,11.2
771028,Heathcote Ave - Banbury,2023-08-07 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,5.7
771028,Heathcote Ave - Banbury,2023-08-07 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,9.8
771028,Heathcote Ave - Banbury,2023-08-07 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
771028,Heathcote Ave - Banbury,2023-08-07 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.69
771028,Heathcote Ave - Banbury,2023-08-07 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
771028,Heathcote Ave - Banbury,2023-08-07 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.74
771028,Heathcote Ave - Banbury,2023-08-07 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.51
771028,Heathcote Ave - Banbury,2023-08-07 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,-2.88
771028,Heathcote Ave - Banbury,2023-08-07 12:10:00+00:00,feeder,3.0,N Current (RMS),A,7.9
771028,Heathcote Ave - Banbury,2023-08-07 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.3
771028,Heathcote Ave - Banbury,2023-08-07 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,39.9
771028,Heathcote Ave - Banbury,2023-08-07 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.7
771028,Heathcote Ave - Banbury,2023-08-07 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
771028,Heathcote Ave - Banbury,2023-08-07 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
771028,Heathcote Ave - Banbury,2023-08-07 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
771028,Heathcote Ave - Banbury,2023-08-07 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.65
771028,Heathcote Ave - Banbury,2023-08-07 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.31
771028,Heathcote Ave - Banbury,2023-08-07 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.84
771028,Heathcote Ave - Banbury,2023-08-07 12:10:00+00:00,feeder,2.0,N Current (RMS),A,6.0
771028,Heathcote Ave - Banbury,2023-08-07 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,37.3
771028,Heathcote Ave - Banbury,2023-08-07 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.4
771028,Heathcote Ave - Banbury,2023-08-07 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,33.5
771028,Heathcote Ave - Banbury,2023-08-07 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
771028,Heathcote Ave - Banbury,2023-08-07 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
771028,Heathcote Ave - Banbury,2023-08-07 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
771028,Heathcote Ave - Banbury,2023-08-07 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.46
771028,Heathcote Ave - Banbury,2023-08-07 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.52
771028,Heathcote Ave - Banbury,2023-08-07 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.12
771028,Heathcote Ave - Banbury,2023-08-07 12:10:00+00:00,feeder,1.0,N Current (RMS),A,1.6
771028,Heathcote Ave - Banbury,2023-08-07 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.4
771028,Heathcote Ave - Banbury,2023-08-07 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.8
771028,Heathcote Ave - Banbury,2023-08-07 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.4
771028,Heathcote Ave - Banbury,2023-08-07 12:10:00+00:00,transformer,,Temperature,C,25.6
771028,Heathcote Ave - Banbury,2023-08-07 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.36
771028,Heathcote Ave - Banbury,2023-08-07 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.6
771028,Heathcote Ave - Banbury,2023-08-07 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.6
771028,Heathcote Ave - Banbury,2023-08-07 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.3
771028,Heathcote Ave - Banbury,2023-08-07 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.62
771028,Heathcote Ave - Banbury,2023-08-07 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.42
771028,Heathcote Ave - Banbury,2023-08-07 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
771028,Heathcote Ave - Banbury,2023-08-07 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
771028,Heathcote Ave - Banbury,2023-08-07 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
771028,Heathcote Ave - Banbury,2023-08-07 12:10:00+00:00,busbar,,L3 Active Power,kW,14.56
771028,Heathcote Ave - Banbury,2023-08-07 12:10:00+00:00,busbar,,L2 Active Power,kW,20.69
771028,Heathcote Ave - Banbury,2023-08-07 12:10:00+00:00,busbar,,L1 Active Power,kW,10.46
771028,Heathcote Ave - Banbury,2023-08-07 12:10:00+00:00,busbar,,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-07 12:10:00+00:00,busbar,,L3 Current (RMS),A,67.6
771028,Heathcote Ave - Banbury,2023-08-07 12:10:00+00:00,busbar,,L2 Current (RMS),A,92.0
771028,Heathcote Ave - Banbury,2023-08-07 12:10:00+00:00,busbar,,L1 Current (RMS),A,52.4
771028,Heathcote Ave - Banbury,2023-08-07 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.9
771028,Heathcote Ave - Banbury,2023-08-07 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
771028,Heathcote Ave - Banbury,2023-08-07 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.48
771028,Heathcote Ave - Banbury,2023-08-07 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.22
771028,Heathcote Ave - Banbury,2023-08-07 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
771028,Heathcote Ave - Banbury,2023-08-07 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.59
771028,Heathcote Ave - Banbury,2023-08-07 12:00:00+00:00,feeder,5.0,N Current (RMS),A,6.4
771028,Heathcote Ave - Banbury,2023-08-07 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,10.8
771028,Heathcote Ave - Banbury,2023-08-07 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,34.1
771028,Heathcote Ave - Banbury,2023-08-07 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,7.7
771028,Heathcote Ave - Banbury,2023-08-07 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
771028,Heathcote Ave - Banbury,2023-08-07 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
771028,Heathcote Ave - Banbury,2023-08-07 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.08
771028,Heathcote Ave - Banbury,2023-08-07 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.25
771028,Heathcote Ave - Banbury,2023-08-07 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.51
771028,Heathcote Ave - Banbury,2023-08-07 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.48
771028,Heathcote Ave - Banbury,2023-08-07 12:00:00+00:00,feeder,4.0,N Current (RMS),A,5.2
771028,Heathcote Ave - Banbury,2023-08-07 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,14.5
771028,Heathcote Ave - Banbury,2023-08-07 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,7.7
771028,Heathcote Ave - Banbury,2023-08-07 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.9
771028,Heathcote Ave - Banbury,2023-08-07 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
771028,Heathcote Ave - Banbury,2023-08-07 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.68
771028,Heathcote Ave - Banbury,2023-08-07 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
771028,Heathcote Ave - Banbury,2023-08-07 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.93
771028,Heathcote Ave - Banbury,2023-08-07 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.45
771028,Heathcote Ave - Banbury,2023-08-07 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.41
771028,Heathcote Ave - Banbury,2023-08-07 12:00:00+00:00,feeder,3.0,N Current (RMS),A,3.8
771028,Heathcote Ave - Banbury,2023-08-07 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.4
771028,Heathcote Ave - Banbury,2023-08-07 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.3
771028,Heathcote Ave - Banbury,2023-08-07 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.3
771028,Heathcote Ave - Banbury,2023-08-07 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
771028,Heathcote Ave - Banbury,2023-08-07 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
771028,Heathcote Ave - Banbury,2023-08-07 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
771028,Heathcote Ave - Banbury,2023-08-07 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.66
771028,Heathcote Ave - Banbury,2023-08-07 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.81
771028,Heathcote Ave - Banbury,2023-08-07 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.49
771028,Heathcote Ave - Banbury,2023-08-07 12:00:00+00:00,feeder,2.0,N Current (RMS),A,2.8
771028,Heathcote Ave - Banbury,2023-08-07 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.1
771028,Heathcote Ave - Banbury,2023-08-07 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
771028,Heathcote Ave - Banbury,2023-08-07 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,28.3
771028,Heathcote Ave - Banbury,2023-08-07 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
771028,Heathcote Ave - Banbury,2023-08-07 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
771028,Heathcote Ave - Banbury,2023-08-07 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
771028,Heathcote Ave - Banbury,2023-08-07 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.28
771028,Heathcote Ave - Banbury,2023-08-07 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.71
771028,Heathcote Ave - Banbury,2023-08-07 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.72
771028,Heathcote Ave - Banbury,2023-08-07 12:00:00+00:00,feeder,1.0,N Current (RMS),A,1.7
771028,Heathcote Ave - Banbury,2023-08-07 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
771028,Heathcote Ave - Banbury,2023-08-07 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.6
771028,Heathcote Ave - Banbury,2023-08-07 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
771028,Heathcote Ave - Banbury,2023-08-07 12:00:00+00:00,transformer,,Temperature,C,25.0
771028,Heathcote Ave - Banbury,2023-08-07 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.37
771028,Heathcote Ave - Banbury,2023-08-07 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.48
771028,Heathcote Ave - Banbury,2023-08-07 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.63
771028,Heathcote Ave - Banbury,2023-08-07 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.16
771028,Heathcote Ave - Banbury,2023-08-07 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.68
771028,Heathcote Ave - Banbury,2023-08-07 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.41
771028,Heathcote Ave - Banbury,2023-08-07 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
771028,Heathcote Ave - Banbury,2023-08-07 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
771028,Heathcote Ave - Banbury,2023-08-07 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
771028,Heathcote Ave - Banbury,2023-08-07 12:00:00+00:00,busbar,,L3 Active Power,kW,15.32
771028,Heathcote Ave - Banbury,2023-08-07 12:00:00+00:00,busbar,,L2 Active Power,kW,20.48
771028,Heathcote Ave - Banbury,2023-08-07 12:00:00+00:00,busbar,,L1 Active Power,kW,11.7
771028,Heathcote Ave - Banbury,2023-08-07 12:00:00+00:00,busbar,,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-07 12:00:00+00:00,busbar,,L3 Current (RMS),A,72.0
771028,Heathcote Ave - Banbury,2023-08-07 12:00:00+00:00,busbar,,L2 Current (RMS),A,91.6
771028,Heathcote Ave - Banbury,2023-08-07 12:00:00+00:00,busbar,,L1 Current (RMS),A,57.6
771028,Heathcote Ave - Banbury,2023-08-07 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.86
771028,Heathcote Ave - Banbury,2023-08-07 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
771028,Heathcote Ave - Banbury,2023-08-07 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.33
771028,Heathcote Ave - Banbury,2023-08-07 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.43
771028,Heathcote Ave - Banbury,2023-08-07 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.46
771028,Heathcote Ave - Banbury,2023-08-07 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.78
771028,Heathcote Ave - Banbury,2023-08-07 11:50:00+00:00,feeder,5.0,N Current (RMS),A,4.3
771028,Heathcote Ave - Banbury,2023-08-07 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,13.5
771028,Heathcote Ave - Banbury,2023-08-07 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,28.5
771028,Heathcote Ave - Banbury,2023-08-07 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,8.4
771028,Heathcote Ave - Banbury,2023-08-07 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
771028,Heathcote Ave - Banbury,2023-08-07 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
771028,Heathcote Ave - Banbury,2023-08-07 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
771028,Heathcote Ave - Banbury,2023-08-07 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.21
771028,Heathcote Ave - Banbury,2023-08-07 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.26
771028,Heathcote Ave - Banbury,2023-08-07 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.35
771028,Heathcote Ave - Banbury,2023-08-07 11:50:00+00:00,feeder,4.0,N Current (RMS),A,3.3
771028,Heathcote Ave - Banbury,2023-08-07 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.6
771028,Heathcote Ave - Banbury,2023-08-07 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,5.9
771028,Heathcote Ave - Banbury,2023-08-07 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,6.0
771028,Heathcote Ave - Banbury,2023-08-07 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
771028,Heathcote Ave - Banbury,2023-08-07 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
771028,Heathcote Ave - Banbury,2023-08-07 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
771028,Heathcote Ave - Banbury,2023-08-07 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.32
771028,Heathcote Ave - Banbury,2023-08-07 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.01
771028,Heathcote Ave - Banbury,2023-08-07 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.51
771028,Heathcote Ave - Banbury,2023-08-07 11:50:00+00:00,feeder,3.0,N Current (RMS),A,3.6
771028,Heathcote Ave - Banbury,2023-08-07 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.9
771028,Heathcote Ave - Banbury,2023-08-07 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,36.1
771028,Heathcote Ave - Banbury,2023-08-07 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.5
771028,Heathcote Ave - Banbury,2023-08-07 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.05
771028,Heathcote Ave - Banbury,2023-08-07 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
771028,Heathcote Ave - Banbury,2023-08-07 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
771028,Heathcote Ave - Banbury,2023-08-07 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.35
771028,Heathcote Ave - Banbury,2023-08-07 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.27
771028,Heathcote Ave - Banbury,2023-08-07 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.8
771028,Heathcote Ave - Banbury,2023-08-07 11:50:00+00:00,feeder,2.0,N Current (RMS),A,3.8
771028,Heathcote Ave - Banbury,2023-08-07 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,28.2
771028,Heathcote Ave - Banbury,2023-08-07 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
771028,Heathcote Ave - Banbury,2023-08-07 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.8
771028,Heathcote Ave - Banbury,2023-08-07 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
771028,Heathcote Ave - Banbury,2023-08-07 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
771028,Heathcote Ave - Banbury,2023-08-07 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
771028,Heathcote Ave - Banbury,2023-08-07 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.85
771028,Heathcote Ave - Banbury,2023-08-07 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.73
771028,Heathcote Ave - Banbury,2023-08-07 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.55
771028,Heathcote Ave - Banbury,2023-08-07 11:50:00+00:00,feeder,1.0,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-07 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.2
771028,Heathcote Ave - Banbury,2023-08-07 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.0
771028,Heathcote Ave - Banbury,2023-08-07 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.5
771028,Heathcote Ave - Banbury,2023-08-07 11:50:00+00:00,transformer,,Temperature,C,25.1
771028,Heathcote Ave - Banbury,2023-08-07 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.42
771028,Heathcote Ave - Banbury,2023-08-07 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.86
771028,Heathcote Ave - Banbury,2023-08-07 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.67
771028,Heathcote Ave - Banbury,2023-08-07 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.83
771028,Heathcote Ave - Banbury,2023-08-07 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.76
771028,Heathcote Ave - Banbury,2023-08-07 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.7
771028,Heathcote Ave - Banbury,2023-08-07 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
771028,Heathcote Ave - Banbury,2023-08-07 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
771028,Heathcote Ave - Banbury,2023-08-07 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
771028,Heathcote Ave - Banbury,2023-08-07 11:50:00+00:00,busbar,,L3 Active Power,kW,16.16
771028,Heathcote Ave - Banbury,2023-08-07 11:50:00+00:00,busbar,,L2 Active Power,kW,21.73
771028,Heathcote Ave - Banbury,2023-08-07 11:50:00+00:00,busbar,,L1 Active Power,kW,15.99
771028,Heathcote Ave - Banbury,2023-08-07 11:50:00+00:00,busbar,,N Current (RMS),A,1.7
771028,Heathcote Ave - Banbury,2023-08-07 11:50:00+00:00,busbar,,L3 Current (RMS),A,73.3
771028,Heathcote Ave - Banbury,2023-08-07 11:50:00+00:00,busbar,,L2 Current (RMS),A,96.1
771028,Heathcote Ave - Banbury,2023-08-07 11:50:00+00:00,busbar,,L1 Current (RMS),A,73.0
771028,Heathcote Ave - Banbury,2023-08-07 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.48
771028,Heathcote Ave - Banbury,2023-08-07 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
771028,Heathcote Ave - Banbury,2023-08-07 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
771028,Heathcote Ave - Banbury,2023-08-07 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.65
771028,Heathcote Ave - Banbury,2023-08-07 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.06
771028,Heathcote Ave - Banbury,2023-08-07 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.01
771028,Heathcote Ave - Banbury,2023-08-07 11:40:00+00:00,feeder,5.0,N Current (RMS),A,6.0
771028,Heathcote Ave - Banbury,2023-08-07 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,14.5
771028,Heathcote Ave - Banbury,2023-08-07 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,34.1
771028,Heathcote Ave - Banbury,2023-08-07 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,10.4
771028,Heathcote Ave - Banbury,2023-08-07 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
771028,Heathcote Ave - Banbury,2023-08-07 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
771028,Heathcote Ave - Banbury,2023-08-07 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.25
771028,Heathcote Ave - Banbury,2023-08-07 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.04
771028,Heathcote Ave - Banbury,2023-08-07 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.52
771028,Heathcote Ave - Banbury,2023-08-07 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.56
771028,Heathcote Ave - Banbury,2023-08-07 11:40:00+00:00,feeder,4.0,N Current (RMS),A,4.0
771028,Heathcote Ave - Banbury,2023-08-07 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,5.6
771028,Heathcote Ave - Banbury,2023-08-07 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.9
771028,Heathcote Ave - Banbury,2023-08-07 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.0
771028,Heathcote Ave - Banbury,2023-08-07 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
771028,Heathcote Ave - Banbury,2023-08-07 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
771028,Heathcote Ave - Banbury,2023-08-07 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
771028,Heathcote Ave - Banbury,2023-08-07 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.56
771028,Heathcote Ave - Banbury,2023-08-07 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.5
771028,Heathcote Ave - Banbury,2023-08-07 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.52
771028,Heathcote Ave - Banbury,2023-08-07 11:40:00+00:00,feeder,3.0,N Current (RMS),A,3.1
771028,Heathcote Ave - Banbury,2023-08-07 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.8
771028,Heathcote Ave - Banbury,2023-08-07 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,37.7
771028,Heathcote Ave - Banbury,2023-08-07 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.8
771028,Heathcote Ave - Banbury,2023-08-07 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
771028,Heathcote Ave - Banbury,2023-08-07 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
771028,Heathcote Ave - Banbury,2023-08-07 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
771028,Heathcote Ave - Banbury,2023-08-07 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.64
771028,Heathcote Ave - Banbury,2023-08-07 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.07
771028,Heathcote Ave - Banbury,2023-08-07 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.21
771028,Heathcote Ave - Banbury,2023-08-07 11:40:00+00:00,feeder,2.0,N Current (RMS),A,2.8
771028,Heathcote Ave - Banbury,2023-08-07 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.6
771028,Heathcote Ave - Banbury,2023-08-07 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.7
771028,Heathcote Ave - Banbury,2023-08-07 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.1
771028,Heathcote Ave - Banbury,2023-08-07 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
771028,Heathcote Ave - Banbury,2023-08-07 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
771028,Heathcote Ave - Banbury,2023-08-07 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
771028,Heathcote Ave - Banbury,2023-08-07 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.44
771028,Heathcote Ave - Banbury,2023-08-07 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.57
771028,Heathcote Ave - Banbury,2023-08-07 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.25
771028,Heathcote Ave - Banbury,2023-08-07 11:40:00+00:00,feeder,1.0,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-07 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.8
771028,Heathcote Ave - Banbury,2023-08-07 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.5
771028,Heathcote Ave - Banbury,2023-08-07 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.7
771028,Heathcote Ave - Banbury,2023-08-07 11:40:00+00:00,transformer,,Temperature,C,26.2
771028,Heathcote Ave - Banbury,2023-08-07 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.38
771028,Heathcote Ave - Banbury,2023-08-07 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.18
771028,Heathcote Ave - Banbury,2023-08-07 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.62
771028,Heathcote Ave - Banbury,2023-08-07 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.03
771028,Heathcote Ave - Banbury,2023-08-07 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.72
771028,Heathcote Ave - Banbury,2023-08-07 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.95
771028,Heathcote Ave - Banbury,2023-08-07 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
771028,Heathcote Ave - Banbury,2023-08-07 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
771028,Heathcote Ave - Banbury,2023-08-07 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
771028,Heathcote Ave - Banbury,2023-08-07 11:40:00+00:00,busbar,,L3 Active Power,kW,13.34
771028,Heathcote Ave - Banbury,2023-08-07 11:40:00+00:00,busbar,,L2 Active Power,kW,21.72
771028,Heathcote Ave - Banbury,2023-08-07 11:40:00+00:00,busbar,,L1 Active Power,kW,15.55
771028,Heathcote Ave - Banbury,2023-08-07 11:40:00+00:00,busbar,,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-07 11:40:00+00:00,busbar,,L3 Current (RMS),A,63.0
771028,Heathcote Ave - Banbury,2023-08-07 11:40:00+00:00,busbar,,L2 Current (RMS),A,96.3
771028,Heathcote Ave - Banbury,2023-08-07 11:40:00+00:00,busbar,,L1 Current (RMS),A,72.0
771028,Heathcote Ave - Banbury,2023-08-07 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.86
