Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
771028,Heathcote Ave - Banbury,2023-08-07 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.15
771028,Heathcote Ave - Banbury,2023-08-07 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.68
771028,Heathcote Ave - Banbury,2023-08-07 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.97
771028,Heathcote Ave - Banbury,2023-08-07 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.94
771028,Heathcote Ave - Banbury,2023-08-07 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.87
771028,Heathcote Ave - Banbury,2023-08-07 11:30:00+00:00,feeder,5.0,N Current (RMS),A,6.7
771028,Heathcote Ave - Banbury,2023-08-07 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,12.5
771028,Heathcote Ave - Banbury,2023-08-07 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,37.0
771028,Heathcote Ave - Banbury,2023-08-07 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,10.2
771028,Heathcote Ave - Banbury,2023-08-07 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
771028,Heathcote Ave - Banbury,2023-08-07 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
771028,Heathcote Ave - Banbury,2023-08-07 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
771028,Heathcote Ave - Banbury,2023-08-07 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.29
771028,Heathcote Ave - Banbury,2023-08-07 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.34
771028,Heathcote Ave - Banbury,2023-08-07 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.99
771028,Heathcote Ave - Banbury,2023-08-07 11:30:00+00:00,feeder,4.0,N Current (RMS),A,4.4
771028,Heathcote Ave - Banbury,2023-08-07 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,6.5
771028,Heathcote Ave - Banbury,2023-08-07 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.1
771028,Heathcote Ave - Banbury,2023-08-07 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,10.0
771028,Heathcote Ave - Banbury,2023-08-07 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
771028,Heathcote Ave - Banbury,2023-08-07 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
771028,Heathcote Ave - Banbury,2023-08-07 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
771028,Heathcote Ave - Banbury,2023-08-07 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.03
771028,Heathcote Ave - Banbury,2023-08-07 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.62
771028,Heathcote Ave - Banbury,2023-08-07 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.62
771028,Heathcote Ave - Banbury,2023-08-07 11:30:00+00:00,feeder,3.0,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-07 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.9
771028,Heathcote Ave - Banbury,2023-08-07 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,33.7
771028,Heathcote Ave - Banbury,2023-08-07 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.8
771028,Heathcote Ave - Banbury,2023-08-07 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
771028,Heathcote Ave - Banbury,2023-08-07 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
771028,Heathcote Ave - Banbury,2023-08-07 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
771028,Heathcote Ave - Banbury,2023-08-07 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.67
771028,Heathcote Ave - Banbury,2023-08-07 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.1
771028,Heathcote Ave - Banbury,2023-08-07 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.07
771028,Heathcote Ave - Banbury,2023-08-07 11:30:00+00:00,feeder,2.0,N Current (RMS),A,3.2
771028,Heathcote Ave - Banbury,2023-08-07 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.7
771028,Heathcote Ave - Banbury,2023-08-07 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
771028,Heathcote Ave - Banbury,2023-08-07 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.4
771028,Heathcote Ave - Banbury,2023-08-07 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
771028,Heathcote Ave - Banbury,2023-08-07 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
771028,Heathcote Ave - Banbury,2023-08-07 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
771028,Heathcote Ave - Banbury,2023-08-07 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.16
771028,Heathcote Ave - Banbury,2023-08-07 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.63
771028,Heathcote Ave - Banbury,2023-08-07 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.63
771028,Heathcote Ave - Banbury,2023-08-07 11:30:00+00:00,feeder,1.0,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-07 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.4
771028,Heathcote Ave - Banbury,2023-08-07 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.6
771028,Heathcote Ave - Banbury,2023-08-07 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.1
771028,Heathcote Ave - Banbury,2023-08-07 11:30:00+00:00,transformer,,Temperature,C,26.8
771028,Heathcote Ave - Banbury,2023-08-07 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.37
771028,Heathcote Ave - Banbury,2023-08-07 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.58
771028,Heathcote Ave - Banbury,2023-08-07 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.56
771028,Heathcote Ave - Banbury,2023-08-07 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.37
771028,Heathcote Ave - Banbury,2023-08-07 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.66
771028,Heathcote Ave - Banbury,2023-08-07 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.38
771028,Heathcote Ave - Banbury,2023-08-07 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
771028,Heathcote Ave - Banbury,2023-08-07 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
771028,Heathcote Ave - Banbury,2023-08-07 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
771028,Heathcote Ave - Banbury,2023-08-07 11:30:00+00:00,busbar,,L3 Active Power,kW,14.12
771028,Heathcote Ave - Banbury,2023-08-07 11:30:00+00:00,busbar,,L2 Active Power,kW,23.63
771028,Heathcote Ave - Banbury,2023-08-07 11:30:00+00:00,busbar,,L1 Active Power,kW,16.17
771028,Heathcote Ave - Banbury,2023-08-07 11:30:00+00:00,busbar,,N Current (RMS),A,1.7
771028,Heathcote Ave - Banbury,2023-08-07 11:30:00+00:00,busbar,,L3 Current (RMS),A,65.5
771028,Heathcote Ave - Banbury,2023-08-07 11:30:00+00:00,busbar,,L2 Current (RMS),A,103.5
771028,Heathcote Ave - Banbury,2023-08-07 11:30:00+00:00,busbar,,L1 Current (RMS),A,74.5
771028,Heathcote Ave - Banbury,2023-08-07 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.76
771028,Heathcote Ave - Banbury,2023-08-07 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
771028,Heathcote Ave - Banbury,2023-08-07 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.63
771028,Heathcote Ave - Banbury,2023-08-07 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.55
771028,Heathcote Ave - Banbury,2023-08-07 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.14
771028,Heathcote Ave - Banbury,2023-08-07 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.64
771028,Heathcote Ave - Banbury,2023-08-07 11:20:00+00:00,feeder,5.0,N Current (RMS),A,3.7
771028,Heathcote Ave - Banbury,2023-08-07 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,9.8
771028,Heathcote Ave - Banbury,2023-08-07 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,23.0
771028,Heathcote Ave - Banbury,2023-08-07 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,12.4
771028,Heathcote Ave - Banbury,2023-08-07 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
771028,Heathcote Ave - Banbury,2023-08-07 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
771028,Heathcote Ave - Banbury,2023-08-07 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.07
771028,Heathcote Ave - Banbury,2023-08-07 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.69
771028,Heathcote Ave - Banbury,2023-08-07 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.18
771028,Heathcote Ave - Banbury,2023-08-07 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.56
771028,Heathcote Ave - Banbury,2023-08-07 11:20:00+00:00,feeder,4.0,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-07 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,4.3
771028,Heathcote Ave - Banbury,2023-08-07 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,5.4
771028,Heathcote Ave - Banbury,2023-08-07 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,6.9
771028,Heathcote Ave - Banbury,2023-08-07 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
771028,Heathcote Ave - Banbury,2023-08-07 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
771028,Heathcote Ave - Banbury,2023-08-07 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
771028,Heathcote Ave - Banbury,2023-08-07 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.75
771028,Heathcote Ave - Banbury,2023-08-07 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.73
771028,Heathcote Ave - Banbury,2023-08-07 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,-1.57
771028,Heathcote Ave - Banbury,2023-08-07 11:20:00+00:00,feeder,3.0,N Current (RMS),A,5.4
771028,Heathcote Ave - Banbury,2023-08-07 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.0
771028,Heathcote Ave - Banbury,2023-08-07 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.3
771028,Heathcote Ave - Banbury,2023-08-07 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.1
771028,Heathcote Ave - Banbury,2023-08-07 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
771028,Heathcote Ave - Banbury,2023-08-07 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
771028,Heathcote Ave - Banbury,2023-08-07 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
771028,Heathcote Ave - Banbury,2023-08-07 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.55
771028,Heathcote Ave - Banbury,2023-08-07 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.55
771028,Heathcote Ave - Banbury,2023-08-07 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.73
771028,Heathcote Ave - Banbury,2023-08-07 11:20:00+00:00,feeder,2.0,N Current (RMS),A,3.7
771028,Heathcote Ave - Banbury,2023-08-07 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,28.4
771028,Heathcote Ave - Banbury,2023-08-07 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.3
771028,Heathcote Ave - Banbury,2023-08-07 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,25.4
771028,Heathcote Ave - Banbury,2023-08-07 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
771028,Heathcote Ave - Banbury,2023-08-07 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
771028,Heathcote Ave - Banbury,2023-08-07 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
771028,Heathcote Ave - Banbury,2023-08-07 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.48
771028,Heathcote Ave - Banbury,2023-08-07 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.11
771028,Heathcote Ave - Banbury,2023-08-07 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.5
771028,Heathcote Ave - Banbury,2023-08-07 11:20:00+00:00,feeder,1.0,N Current (RMS),A,1.7
771028,Heathcote Ave - Banbury,2023-08-07 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.7
771028,Heathcote Ave - Banbury,2023-08-07 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
771028,Heathcote Ave - Banbury,2023-08-07 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.4
771028,Heathcote Ave - Banbury,2023-08-07 11:20:00+00:00,transformer,,Temperature,C,27.2
771028,Heathcote Ave - Banbury,2023-08-07 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.37
771028,Heathcote Ave - Banbury,2023-08-07 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.22
771028,Heathcote Ave - Banbury,2023-08-07 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.6
771028,Heathcote Ave - Banbury,2023-08-07 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.09
771028,Heathcote Ave - Banbury,2023-08-07 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.66
771028,Heathcote Ave - Banbury,2023-08-07 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.04
771028,Heathcote Ave - Banbury,2023-08-07 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
771028,Heathcote Ave - Banbury,2023-08-07 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
771028,Heathcote Ave - Banbury,2023-08-07 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
771028,Heathcote Ave - Banbury,2023-08-07 11:20:00+00:00,busbar,,L3 Active Power,kW,14.02
771028,Heathcote Ave - Banbury,2023-08-07 11:20:00+00:00,busbar,,L2 Active Power,kW,15.5
771028,Heathcote Ave - Banbury,2023-08-07 11:20:00+00:00,busbar,,L1 Active Power,kW,9.86
771028,Heathcote Ave - Banbury,2023-08-07 11:20:00+00:00,busbar,,N Current (RMS),A,2.8
771028,Heathcote Ave - Banbury,2023-08-07 11:20:00+00:00,busbar,,L3 Current (RMS),A,66.1
771028,Heathcote Ave - Banbury,2023-08-07 11:20:00+00:00,busbar,,L2 Current (RMS),A,69.8
771028,Heathcote Ave - Banbury,2023-08-07 11:20:00+00:00,busbar,,L1 Current (RMS),A,53.0
771028,Heathcote Ave - Banbury,2023-08-07 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.77
771028,Heathcote Ave - Banbury,2023-08-07 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.25
771028,Heathcote Ave - Banbury,2023-08-07 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.46
771028,Heathcote Ave - Banbury,2023-08-07 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,-2.34
771028,Heathcote Ave - Banbury,2023-08-07 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.26
771028,Heathcote Ave - Banbury,2023-08-07 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.1
771028,Heathcote Ave - Banbury,2023-08-07 11:10:00+00:00,feeder,5.0,N Current (RMS),A,6.1
771028,Heathcote Ave - Banbury,2023-08-07 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,12.4
771028,Heathcote Ave - Banbury,2023-08-07 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,27.0
771028,Heathcote Ave - Banbury,2023-08-07 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,10.5
771028,Heathcote Ave - Banbury,2023-08-07 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
771028,Heathcote Ave - Banbury,2023-08-07 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
771028,Heathcote Ave - Banbury,2023-08-07 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
771028,Heathcote Ave - Banbury,2023-08-07 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.59
771028,Heathcote Ave - Banbury,2023-08-07 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.28
771028,Heathcote Ave - Banbury,2023-08-07 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.27
771028,Heathcote Ave - Banbury,2023-08-07 11:10:00+00:00,feeder,4.0,N Current (RMS),A,3.5
771028,Heathcote Ave - Banbury,2023-08-07 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,4.1
771028,Heathcote Ave - Banbury,2023-08-07 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,5.8
771028,Heathcote Ave - Banbury,2023-08-07 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.7
771028,Heathcote Ave - Banbury,2023-08-07 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
771028,Heathcote Ave - Banbury,2023-08-07 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
771028,Heathcote Ave - Banbury,2023-08-07 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
771028,Heathcote Ave - Banbury,2023-08-07 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.08
771028,Heathcote Ave - Banbury,2023-08-07 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.54
771028,Heathcote Ave - Banbury,2023-08-07 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,-2.85
771028,Heathcote Ave - Banbury,2023-08-07 11:10:00+00:00,feeder,3.0,N Current (RMS),A,7.2
771028,Heathcote Ave - Banbury,2023-08-07 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,26.8
771028,Heathcote Ave - Banbury,2023-08-07 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,36.8
771028,Heathcote Ave - Banbury,2023-08-07 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.5
771028,Heathcote Ave - Banbury,2023-08-07 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
771028,Heathcote Ave - Banbury,2023-08-07 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
771028,Heathcote Ave - Banbury,2023-08-07 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
771028,Heathcote Ave - Banbury,2023-08-07 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.49
771028,Heathcote Ave - Banbury,2023-08-07 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.04
771028,Heathcote Ave - Banbury,2023-08-07 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.15
771028,Heathcote Ave - Banbury,2023-08-07 11:10:00+00:00,feeder,2.0,N Current (RMS),A,5.1
771028,Heathcote Ave - Banbury,2023-08-07 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,32.4
771028,Heathcote Ave - Banbury,2023-08-07 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.3
771028,Heathcote Ave - Banbury,2023-08-07 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,32.2
771028,Heathcote Ave - Banbury,2023-08-07 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
771028,Heathcote Ave - Banbury,2023-08-07 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
771028,Heathcote Ave - Banbury,2023-08-07 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
771028,Heathcote Ave - Banbury,2023-08-07 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.16
771028,Heathcote Ave - Banbury,2023-08-07 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.66
771028,Heathcote Ave - Banbury,2023-08-07 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.63
771028,Heathcote Ave - Banbury,2023-08-07 11:10:00+00:00,feeder,1.0,N Current (RMS),A,1.5
771028,Heathcote Ave - Banbury,2023-08-07 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
771028,Heathcote Ave - Banbury,2023-08-07 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.2
771028,Heathcote Ave - Banbury,2023-08-07 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.5
771028,Heathcote Ave - Banbury,2023-08-07 11:10:00+00:00,transformer,,Temperature,C,26.5
771028,Heathcote Ave - Banbury,2023-08-07 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.4
771028,Heathcote Ave - Banbury,2023-08-07 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.44
771028,Heathcote Ave - Banbury,2023-08-07 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.66
771028,Heathcote Ave - Banbury,2023-08-07 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.22
771028,Heathcote Ave - Banbury,2023-08-07 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.71
771028,Heathcote Ave - Banbury,2023-08-07 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.17
771028,Heathcote Ave - Banbury,2023-08-07 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
771028,Heathcote Ave - Banbury,2023-08-07 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
771028,Heathcote Ave - Banbury,2023-08-07 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
771028,Heathcote Ave - Banbury,2023-08-07 11:10:00+00:00,busbar,,L3 Active Power,kW,12.99
771028,Heathcote Ave - Banbury,2023-08-07 11:10:00+00:00,busbar,,L2 Active Power,kW,18.47
771028,Heathcote Ave - Banbury,2023-08-07 11:10:00+00:00,busbar,,L1 Active Power,kW,8.3
771028,Heathcote Ave - Banbury,2023-08-07 11:10:00+00:00,busbar,,N Current (RMS),A,3.2
771028,Heathcote Ave - Banbury,2023-08-07 11:10:00+00:00,busbar,,L3 Current (RMS),A,61.2
771028,Heathcote Ave - Banbury,2023-08-07 11:10:00+00:00,busbar,,L2 Current (RMS),A,81.6
771028,Heathcote Ave - Banbury,2023-08-07 11:10:00+00:00,busbar,,L1 Current (RMS),A,46.4
771028,Heathcote Ave - Banbury,2023-08-07 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.91
771028,Heathcote Ave - Banbury,2023-08-07 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.18
771028,Heathcote Ave - Banbury,2023-08-07 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
771028,Heathcote Ave - Banbury,2023-08-07 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,-2.85
771028,Heathcote Ave - Banbury,2023-08-07 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.72
771028,Heathcote Ave - Banbury,2023-08-07 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.56
771028,Heathcote Ave - Banbury,2023-08-07 11:00:00+00:00,feeder,5.0,N Current (RMS),A,6.4
771028,Heathcote Ave - Banbury,2023-08-07 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,13.7
771028,Heathcote Ave - Banbury,2023-08-07 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,21.0
771028,Heathcote Ave - Banbury,2023-08-07 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,12.8
771028,Heathcote Ave - Banbury,2023-08-07 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
771028,Heathcote Ave - Banbury,2023-08-07 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
771028,Heathcote Ave - Banbury,2023-08-07 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
771028,Heathcote Ave - Banbury,2023-08-07 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.82
771028,Heathcote Ave - Banbury,2023-08-07 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.32
771028,Heathcote Ave - Banbury,2023-08-07 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.17
771028,Heathcote Ave - Banbury,2023-08-07 11:00:00+00:00,feeder,4.0,N Current (RMS),A,6.2
771028,Heathcote Ave - Banbury,2023-08-07 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.6
771028,Heathcote Ave - Banbury,2023-08-07 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.1
771028,Heathcote Ave - Banbury,2023-08-07 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,10.4
771028,Heathcote Ave - Banbury,2023-08-07 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
771028,Heathcote Ave - Banbury,2023-08-07 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
771028,Heathcote Ave - Banbury,2023-08-07 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
771028,Heathcote Ave - Banbury,2023-08-07 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.46
771028,Heathcote Ave - Banbury,2023-08-07 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.87
771028,Heathcote Ave - Banbury,2023-08-07 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,-2.27
771028,Heathcote Ave - Banbury,2023-08-07 11:00:00+00:00,feeder,3.0,N Current (RMS),A,6.2
771028,Heathcote Ave - Banbury,2023-08-07 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,40.7
771028,Heathcote Ave - Banbury,2023-08-07 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,30.0
771028,Heathcote Ave - Banbury,2023-08-07 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.3
771028,Heathcote Ave - Banbury,2023-08-07 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
771028,Heathcote Ave - Banbury,2023-08-07 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
771028,Heathcote Ave - Banbury,2023-08-07 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
771028,Heathcote Ave - Banbury,2023-08-07 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.9
771028,Heathcote Ave - Banbury,2023-08-07 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.91
771028,Heathcote Ave - Banbury,2023-08-07 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.13
771028,Heathcote Ave - Banbury,2023-08-07 11:00:00+00:00,feeder,2.0,N Current (RMS),A,2.7
771028,Heathcote Ave - Banbury,2023-08-07 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,33.9
771028,Heathcote Ave - Banbury,2023-08-07 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.2
771028,Heathcote Ave - Banbury,2023-08-07 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.4
771028,Heathcote Ave - Banbury,2023-08-07 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
771028,Heathcote Ave - Banbury,2023-08-07 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
771028,Heathcote Ave - Banbury,2023-08-07 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
771028,Heathcote Ave - Banbury,2023-08-07 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.1
771028,Heathcote Ave - Banbury,2023-08-07 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,-1.73
771028,Heathcote Ave - Banbury,2023-08-07 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.5
771028,Heathcote Ave - Banbury,2023-08-07 11:00:00+00:00,feeder,1.0,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-07 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.3
771028,Heathcote Ave - Banbury,2023-08-07 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.0
771028,Heathcote Ave - Banbury,2023-08-07 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.8
771028,Heathcote Ave - Banbury,2023-08-07 11:00:00+00:00,transformer,,Temperature,C,25.2
771028,Heathcote Ave - Banbury,2023-08-07 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.35
771028,Heathcote Ave - Banbury,2023-08-07 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.77
771028,Heathcote Ave - Banbury,2023-08-07 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.63
771028,Heathcote Ave - Banbury,2023-08-07 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.84
771028,Heathcote Ave - Banbury,2023-08-07 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.66
771028,Heathcote Ave - Banbury,2023-08-07 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.82
771028,Heathcote Ave - Banbury,2023-08-07 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
771028,Heathcote Ave - Banbury,2023-08-07 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
771028,Heathcote Ave - Banbury,2023-08-07 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
771028,Heathcote Ave - Banbury,2023-08-07 11:00:00+00:00,busbar,,L3 Active Power,kW,19.44
771028,Heathcote Ave - Banbury,2023-08-07 11:00:00+00:00,busbar,,L2 Active Power,kW,15.09
771028,Heathcote Ave - Banbury,2023-08-07 11:00:00+00:00,busbar,,L1 Active Power,kW,7.1
771028,Heathcote Ave - Banbury,2023-08-07 11:00:00+00:00,busbar,,N Current (RMS),A,3.8
771028,Heathcote Ave - Banbury,2023-08-07 11:00:00+00:00,busbar,,L3 Current (RMS),A,86.6
771028,Heathcote Ave - Banbury,2023-08-07 11:00:00+00:00,busbar,,L2 Current (RMS),A,68.6
771028,Heathcote Ave - Banbury,2023-08-07 11:00:00+00:00,busbar,,L1 Current (RMS),A,41.7
771028,Heathcote Ave - Banbury,2023-08-07 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.76
771028,Heathcote Ave - Banbury,2023-08-07 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.22
771028,Heathcote Ave - Banbury,2023-08-07 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.6
771028,Heathcote Ave - Banbury,2023-08-07 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,-1.19
771028,Heathcote Ave - Banbury,2023-08-07 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.5
771028,Heathcote Ave - Banbury,2023-08-07 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.28
771028,Heathcote Ave - Banbury,2023-08-07 10:50:00+00:00,feeder,5.0,N Current (RMS),A,7.3
771028,Heathcote Ave - Banbury,2023-08-07 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,10.6
771028,Heathcote Ave - Banbury,2023-08-07 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,32.3
771028,Heathcote Ave - Banbury,2023-08-07 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,11.2
771028,Heathcote Ave - Banbury,2023-08-07 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
771028,Heathcote Ave - Banbury,2023-08-07 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
771028,Heathcote Ave - Banbury,2023-08-07 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.1
771028,Heathcote Ave - Banbury,2023-08-07 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.43
771028,Heathcote Ave - Banbury,2023-08-07 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.68
771028,Heathcote Ave - Banbury,2023-08-07 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.82
771028,Heathcote Ave - Banbury,2023-08-07 10:50:00+00:00,feeder,4.0,N Current (RMS),A,8.0
771028,Heathcote Ave - Banbury,2023-08-07 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,24.7
771028,Heathcote Ave - Banbury,2023-08-07 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,7.7
771028,Heathcote Ave - Banbury,2023-08-07 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,8.8
771028,Heathcote Ave - Banbury,2023-08-07 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
771028,Heathcote Ave - Banbury,2023-08-07 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
771028,Heathcote Ave - Banbury,2023-08-07 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
771028,Heathcote Ave - Banbury,2023-08-07 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.84
771028,Heathcote Ave - Banbury,2023-08-07 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.83
771028,Heathcote Ave - Banbury,2023-08-07 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.31
771028,Heathcote Ave - Banbury,2023-08-07 10:50:00+00:00,feeder,3.0,N Current (RMS),A,5.2
771028,Heathcote Ave - Banbury,2023-08-07 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.6
771028,Heathcote Ave - Banbury,2023-08-07 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,30.5
771028,Heathcote Ave - Banbury,2023-08-07 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.8
771028,Heathcote Ave - Banbury,2023-08-07 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
771028,Heathcote Ave - Banbury,2023-08-07 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
771028,Heathcote Ave - Banbury,2023-08-07 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
771028,Heathcote Ave - Banbury,2023-08-07 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.71
771028,Heathcote Ave - Banbury,2023-08-07 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.74
771028,Heathcote Ave - Banbury,2023-08-07 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.46
771028,Heathcote Ave - Banbury,2023-08-07 10:50:00+00:00,feeder,2.0,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-07 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,37.7
771028,Heathcote Ave - Banbury,2023-08-07 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
771028,Heathcote Ave - Banbury,2023-08-07 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.2
771028,Heathcote Ave - Banbury,2023-08-07 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
771028,Heathcote Ave - Banbury,2023-08-07 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
771028,Heathcote Ave - Banbury,2023-08-07 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
771028,Heathcote Ave - Banbury,2023-08-07 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.25
771028,Heathcote Ave - Banbury,2023-08-07 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.42
771028,Heathcote Ave - Banbury,2023-08-07 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.22
771028,Heathcote Ave - Banbury,2023-08-07 10:50:00+00:00,feeder,1.0,N Current (RMS),A,2.7
771028,Heathcote Ave - Banbury,2023-08-07 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,27.0
771028,Heathcote Ave - Banbury,2023-08-07 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.5
771028,Heathcote Ave - Banbury,2023-08-07 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.1
771028,Heathcote Ave - Banbury,2023-08-07 10:50:00+00:00,transformer,,Temperature,C,24.6
771028,Heathcote Ave - Banbury,2023-08-07 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.38
771028,Heathcote Ave - Banbury,2023-08-07 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.83
771028,Heathcote Ave - Banbury,2023-08-07 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.64
771028,Heathcote Ave - Banbury,2023-08-07 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.88
771028,Heathcote Ave - Banbury,2023-08-07 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.74
771028,Heathcote Ave - Banbury,2023-08-07 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.99
771028,Heathcote Ave - Banbury,2023-08-07 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
771028,Heathcote Ave - Banbury,2023-08-07 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
771028,Heathcote Ave - Banbury,2023-08-07 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
771028,Heathcote Ave - Banbury,2023-08-07 10:50:00+00:00,busbar,,L3 Active Power,kW,23.03
771028,Heathcote Ave - Banbury,2023-08-07 10:50:00+00:00,busbar,,L2 Active Power,kW,20.16
771028,Heathcote Ave - Banbury,2023-08-07 10:50:00+00:00,busbar,,L1 Active Power,kW,8.46
771028,Heathcote Ave - Banbury,2023-08-07 10:50:00+00:00,busbar,,N Current (RMS),A,4.3
771028,Heathcote Ave - Banbury,2023-08-07 10:50:00+00:00,busbar,,L3 Current (RMS),A,101.6
771028,Heathcote Ave - Banbury,2023-08-07 10:50:00+00:00,busbar,,L2 Current (RMS),A,88.5
771028,Heathcote Ave - Banbury,2023-08-07 10:50:00+00:00,busbar,,L1 Current (RMS),A,47.4
771028,Heathcote Ave - Banbury,2023-08-07 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.37
771028,Heathcote Ave - Banbury,2023-08-07 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.29
771028,Heathcote Ave - Banbury,2023-08-07 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
771028,Heathcote Ave - Banbury,2023-08-07 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,-0.58
771028,Heathcote Ave - Banbury,2023-08-07 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.39
771028,Heathcote Ave - Banbury,2023-08-07 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.22
771028,Heathcote Ave - Banbury,2023-08-07 10:40:00+00:00,feeder,5.0,N Current (RMS),A,6.8
771028,Heathcote Ave - Banbury,2023-08-07 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,6.6
771028,Heathcote Ave - Banbury,2023-08-07 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,32.6
771028,Heathcote Ave - Banbury,2023-08-07 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,14.5
771028,Heathcote Ave - Banbury,2023-08-07 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.17
771028,Heathcote Ave - Banbury,2023-08-07 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
771028,Heathcote Ave - Banbury,2023-08-07 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
771028,Heathcote Ave - Banbury,2023-08-07 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.41
771028,Heathcote Ave - Banbury,2023-08-07 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.57
771028,Heathcote Ave - Banbury,2023-08-07 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.39
771028,Heathcote Ave - Banbury,2023-08-07 10:40:00+00:00,feeder,4.0,N Current (RMS),A,7.7
771028,Heathcote Ave - Banbury,2023-08-07 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,23.6
771028,Heathcote Ave - Banbury,2023-08-07 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,7.2
771028,Heathcote Ave - Banbury,2023-08-07 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,6.2
771028,Heathcote Ave - Banbury,2023-08-07 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
771028,Heathcote Ave - Banbury,2023-08-07 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
771028,Heathcote Ave - Banbury,2023-08-07 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
771028,Heathcote Ave - Banbury,2023-08-07 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.29
771028,Heathcote Ave - Banbury,2023-08-07 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.72
771028,Heathcote Ave - Banbury,2023-08-07 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.26
771028,Heathcote Ave - Banbury,2023-08-07 10:40:00+00:00,feeder,3.0,N Current (RMS),A,3.9
771028,Heathcote Ave - Banbury,2023-08-07 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
771028,Heathcote Ave - Banbury,2023-08-07 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.8
771028,Heathcote Ave - Banbury,2023-08-07 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,28.4
771028,Heathcote Ave - Banbury,2023-08-07 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
771028,Heathcote Ave - Banbury,2023-08-07 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
771028,Heathcote Ave - Banbury,2023-08-07 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
771028,Heathcote Ave - Banbury,2023-08-07 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.4
771028,Heathcote Ave - Banbury,2023-08-07 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.5
771028,Heathcote Ave - Banbury,2023-08-07 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.65
771028,Heathcote Ave - Banbury,2023-08-07 10:40:00+00:00,feeder,2.0,N Current (RMS),A,3.6
771028,Heathcote Ave - Banbury,2023-08-07 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,31.9
771028,Heathcote Ave - Banbury,2023-08-07 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.8
771028,Heathcote Ave - Banbury,2023-08-07 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.9
771028,Heathcote Ave - Banbury,2023-08-07 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
771028,Heathcote Ave - Banbury,2023-08-07 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
771028,Heathcote Ave - Banbury,2023-08-07 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
771028,Heathcote Ave - Banbury,2023-08-07 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.89
771028,Heathcote Ave - Banbury,2023-08-07 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.2
771028,Heathcote Ave - Banbury,2023-08-07 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.15
771028,Heathcote Ave - Banbury,2023-08-07 10:40:00+00:00,feeder,1.0,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-07 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.7
771028,Heathcote Ave - Banbury,2023-08-07 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.3
771028,Heathcote Ave - Banbury,2023-08-07 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.9
771028,Heathcote Ave - Banbury,2023-08-07 10:40:00+00:00,transformer,,Temperature,C,25.2
771028,Heathcote Ave - Banbury,2023-08-07 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.37
771028,Heathcote Ave - Banbury,2023-08-07 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.56
771028,Heathcote Ave - Banbury,2023-08-07 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.63
771028,Heathcote Ave - Banbury,2023-08-07 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.46
771028,Heathcote Ave - Banbury,2023-08-07 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.71
771028,Heathcote Ave - Banbury,2023-08-07 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.56
771028,Heathcote Ave - Banbury,2023-08-07 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
771028,Heathcote Ave - Banbury,2023-08-07 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
771028,Heathcote Ave - Banbury,2023-08-07 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
771028,Heathcote Ave - Banbury,2023-08-07 10:40:00+00:00,busbar,,L3 Active Power,kW,18.42
771028,Heathcote Ave - Banbury,2023-08-07 10:40:00+00:00,busbar,,L2 Active Power,kW,22.38
771028,Heathcote Ave - Banbury,2023-08-07 10:40:00+00:00,busbar,,L1 Active Power,kW,14.68
771028,Heathcote Ave - Banbury,2023-08-07 10:40:00+00:00,busbar,,N Current (RMS),A,2.8
771028,Heathcote Ave - Banbury,2023-08-07 10:40:00+00:00,busbar,,L3 Current (RMS),A,81.7
771028,Heathcote Ave - Banbury,2023-08-07 10:40:00+00:00,busbar,,L2 Current (RMS),A,98.0
771028,Heathcote Ave - Banbury,2023-08-07 10:40:00+00:00,busbar,,L1 Current (RMS),A,71.4
771028,Heathcote Ave - Banbury,2023-08-07 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.41
771028,Heathcote Ave - Banbury,2023-08-07 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.05
771028,Heathcote Ave - Banbury,2023-08-07 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.35
771028,Heathcote Ave - Banbury,2023-08-07 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,-0.16
771028,Heathcote Ave - Banbury,2023-08-07 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.19
771028,Heathcote Ave - Banbury,2023-08-07 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.25
771028,Heathcote Ave - Banbury,2023-08-07 10:30:00+00:00,feeder,5.0,N Current (RMS),A,6.1
771028,Heathcote Ave - Banbury,2023-08-07 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,7.1
771028,Heathcote Ave - Banbury,2023-08-07 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,27.1
771028,Heathcote Ave - Banbury,2023-08-07 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,10.7
771028,Heathcote Ave - Banbury,2023-08-07 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
771028,Heathcote Ave - Banbury,2023-08-07 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
771028,Heathcote Ave - Banbury,2023-08-07 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
771028,Heathcote Ave - Banbury,2023-08-07 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.72
771028,Heathcote Ave - Banbury,2023-08-07 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.23
771028,Heathcote Ave - Banbury,2023-08-07 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.22
771028,Heathcote Ave - Banbury,2023-08-07 10:30:00+00:00,feeder,4.0,N Current (RMS),A,7.1
771028,Heathcote Ave - Banbury,2023-08-07 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,20.2
771028,Heathcote Ave - Banbury,2023-08-07 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,5.8
771028,Heathcote Ave - Banbury,2023-08-07 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.6
771028,Heathcote Ave - Banbury,2023-08-07 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
771028,Heathcote Ave - Banbury,2023-08-07 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
771028,Heathcote Ave - Banbury,2023-08-07 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
771028,Heathcote Ave - Banbury,2023-08-07 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.28
771028,Heathcote Ave - Banbury,2023-08-07 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.53
771028,Heathcote Ave - Banbury,2023-08-07 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.64
771028,Heathcote Ave - Banbury,2023-08-07 10:30:00+00:00,feeder,3.0,N Current (RMS),A,4.4
771028,Heathcote Ave - Banbury,2023-08-07 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.9
771028,Heathcote Ave - Banbury,2023-08-07 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.5
771028,Heathcote Ave - Banbury,2023-08-07 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,49.6
771028,Heathcote Ave - Banbury,2023-08-07 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
771028,Heathcote Ave - Banbury,2023-08-07 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
771028,Heathcote Ave - Banbury,2023-08-07 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
771028,Heathcote Ave - Banbury,2023-08-07 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.43
771028,Heathcote Ave - Banbury,2023-08-07 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.84
771028,Heathcote Ave - Banbury,2023-08-07 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.15
771028,Heathcote Ave - Banbury,2023-08-07 10:30:00+00:00,feeder,2.0,N Current (RMS),A,2.6
771028,Heathcote Ave - Banbury,2023-08-07 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,36.0
771028,Heathcote Ave - Banbury,2023-08-07 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.9
771028,Heathcote Ave - Banbury,2023-08-07 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.8
771028,Heathcote Ave - Banbury,2023-08-07 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
771028,Heathcote Ave - Banbury,2023-08-07 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
771028,Heathcote Ave - Banbury,2023-08-07 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
771028,Heathcote Ave - Banbury,2023-08-07 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.74
771028,Heathcote Ave - Banbury,2023-08-07 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.18
771028,Heathcote Ave - Banbury,2023-08-07 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.44
771028,Heathcote Ave - Banbury,2023-08-07 10:30:00+00:00,feeder,1.0,N Current (RMS),A,3.4
771028,Heathcote Ave - Banbury,2023-08-07 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,46.5
771028,Heathcote Ave - Banbury,2023-08-07 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.8
771028,Heathcote Ave - Banbury,2023-08-07 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.8
771028,Heathcote Ave - Banbury,2023-08-07 10:30:00+00:00,transformer,,Temperature,C,26.1
771028,Heathcote Ave - Banbury,2023-08-07 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.27
771028,Heathcote Ave - Banbury,2023-08-07 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.54
771028,Heathcote Ave - Banbury,2023-08-07 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.6
771028,Heathcote Ave - Banbury,2023-08-07 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.91
771028,Heathcote Ave - Banbury,2023-08-07 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.65
771028,Heathcote Ave - Banbury,2023-08-07 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.59
771028,Heathcote Ave - Banbury,2023-08-07 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
771028,Heathcote Ave - Banbury,2023-08-07 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
771028,Heathcote Ave - Banbury,2023-08-07 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
771028,Heathcote Ave - Banbury,2023-08-07 10:30:00+00:00,busbar,,L3 Active Power,kW,29.01
771028,Heathcote Ave - Banbury,2023-08-07 10:30:00+00:00,busbar,,L2 Active Power,kW,15.97
771028,Heathcote Ave - Banbury,2023-08-07 10:30:00+00:00,busbar,,L1 Active Power,kW,21.71
771028,Heathcote Ave - Banbury,2023-08-07 10:30:00+00:00,busbar,,N Current (RMS),A,3.2
771028,Heathcote Ave - Banbury,2023-08-07 10:30:00+00:00,busbar,,L3 Current (RMS),A,124.2
771028,Heathcote Ave - Banbury,2023-08-07 10:30:00+00:00,busbar,,L2 Current (RMS),A,73.9
771028,Heathcote Ave - Banbury,2023-08-07 10:30:00+00:00,busbar,,L1 Current (RMS),A,95.1
771028,Heathcote Ave - Banbury,2023-08-07 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.49
771028,Heathcote Ave - Banbury,2023-08-07 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
771028,Heathcote Ave - Banbury,2023-08-07 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.66
771028,Heathcote Ave - Banbury,2023-08-07 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,-1.03
771028,Heathcote Ave - Banbury,2023-08-07 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.02
771028,Heathcote Ave - Banbury,2023-08-07 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.82
771028,Heathcote Ave - Banbury,2023-08-07 10:20:00+00:00,feeder,5.0,N Current (RMS),A,6.1
771028,Heathcote Ave - Banbury,2023-08-07 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,12.4
771028,Heathcote Ave - Banbury,2023-08-07 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,27.6
771028,Heathcote Ave - Banbury,2023-08-07 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,16.9
771028,Heathcote Ave - Banbury,2023-08-07 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
771028,Heathcote Ave - Banbury,2023-08-07 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
771028,Heathcote Ave - Banbury,2023-08-07 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
771028,Heathcote Ave - Banbury,2023-08-07 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.69
771028,Heathcote Ave - Banbury,2023-08-07 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.7
771028,Heathcote Ave - Banbury,2023-08-07 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.12
771028,Heathcote Ave - Banbury,2023-08-07 10:20:00+00:00,feeder,4.0,N Current (RMS),A,4.8
771028,Heathcote Ave - Banbury,2023-08-07 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.6
771028,Heathcote Ave - Banbury,2023-08-07 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.6
771028,Heathcote Ave - Banbury,2023-08-07 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.2
771028,Heathcote Ave - Banbury,2023-08-07 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
771028,Heathcote Ave - Banbury,2023-08-07 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.77
771028,Heathcote Ave - Banbury,2023-08-07 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
771028,Heathcote Ave - Banbury,2023-08-07 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.71
771028,Heathcote Ave - Banbury,2023-08-07 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.76
771028,Heathcote Ave - Banbury,2023-08-07 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.13
771028,Heathcote Ave - Banbury,2023-08-07 10:20:00+00:00,feeder,3.0,N Current (RMS),A,5.6
771028,Heathcote Ave - Banbury,2023-08-07 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,30.6
771028,Heathcote Ave - Banbury,2023-08-07 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,32.8
771028,Heathcote Ave - Banbury,2023-08-07 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,30.0
771028,Heathcote Ave - Banbury,2023-08-07 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
771028,Heathcote Ave - Banbury,2023-08-07 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
771028,Heathcote Ave - Banbury,2023-08-07 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
771028,Heathcote Ave - Banbury,2023-08-07 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.38
771028,Heathcote Ave - Banbury,2023-08-07 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.8
771028,Heathcote Ave - Banbury,2023-08-07 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.42
771028,Heathcote Ave - Banbury,2023-08-07 10:20:00+00:00,feeder,2.0,N Current (RMS),A,7.0
771028,Heathcote Ave - Banbury,2023-08-07 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,52.8
771028,Heathcote Ave - Banbury,2023-08-07 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.0
771028,Heathcote Ave - Banbury,2023-08-07 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.5
771028,Heathcote Ave - Banbury,2023-08-07 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
771028,Heathcote Ave - Banbury,2023-08-07 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
771028,Heathcote Ave - Banbury,2023-08-07 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
771028,Heathcote Ave - Banbury,2023-08-07 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.43
771028,Heathcote Ave - Banbury,2023-08-07 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.21
