Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
771028,Heathcote Ave - Banbury,2023-08-07 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.87
771028,Heathcote Ave - Banbury,2023-08-07 10:20:00+00:00,feeder,1.0,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-07 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.4
771028,Heathcote Ave - Banbury,2023-08-07 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.5
771028,Heathcote Ave - Banbury,2023-08-07 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.2
771028,Heathcote Ave - Banbury,2023-08-07 10:20:00+00:00,transformer,,Temperature,C,26.0
771028,Heathcote Ave - Banbury,2023-08-07 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.22
771028,Heathcote Ave - Banbury,2023-08-07 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.21
771028,Heathcote Ave - Banbury,2023-08-07 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.58
771028,Heathcote Ave - Banbury,2023-08-07 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.41
771028,Heathcote Ave - Banbury,2023-08-07 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.63
771028,Heathcote Ave - Banbury,2023-08-07 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.09
771028,Heathcote Ave - Banbury,2023-08-07 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
771028,Heathcote Ave - Banbury,2023-08-07 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
771028,Heathcote Ave - Banbury,2023-08-07 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
771028,Heathcote Ave - Banbury,2023-08-07 10:20:00+00:00,busbar,,L3 Active Power,kW,21.18
771028,Heathcote Ave - Banbury,2023-08-07 10:20:00+00:00,busbar,,L2 Active Power,kW,16.07
771028,Heathcote Ave - Banbury,2023-08-07 10:20:00+00:00,busbar,,L1 Active Power,kW,16.37
771028,Heathcote Ave - Banbury,2023-08-07 10:20:00+00:00,busbar,,N Current (RMS),A,4.2
771028,Heathcote Ave - Banbury,2023-08-07 10:20:00+00:00,busbar,,L3 Current (RMS),A,95.3
771028,Heathcote Ave - Banbury,2023-08-07 10:20:00+00:00,busbar,,L2 Current (RMS),A,75.8
771028,Heathcote Ave - Banbury,2023-08-07 10:20:00+00:00,busbar,,L1 Current (RMS),A,80.1
771028,Heathcote Ave - Banbury,2023-08-07 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.61
771028,Heathcote Ave - Banbury,2023-08-07 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.15
771028,Heathcote Ave - Banbury,2023-08-07 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.6
771028,Heathcote Ave - Banbury,2023-08-07 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,-0.73
771028,Heathcote Ave - Banbury,2023-08-07 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.01
771028,Heathcote Ave - Banbury,2023-08-07 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.23
771028,Heathcote Ave - Banbury,2023-08-07 10:10:00+00:00,feeder,5.0,N Current (RMS),A,5.4
771028,Heathcote Ave - Banbury,2023-08-07 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,9.0
771028,Heathcote Ave - Banbury,2023-08-07 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,30.7
771028,Heathcote Ave - Banbury,2023-08-07 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,14.6
771028,Heathcote Ave - Banbury,2023-08-07 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
771028,Heathcote Ave - Banbury,2023-08-07 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
771028,Heathcote Ave - Banbury,2023-08-07 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
771028,Heathcote Ave - Banbury,2023-08-07 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.24
771028,Heathcote Ave - Banbury,2023-08-07 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.15
771028,Heathcote Ave - Banbury,2023-08-07 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.42
771028,Heathcote Ave - Banbury,2023-08-07 10:10:00+00:00,feeder,4.0,N Current (RMS),A,3.4
771028,Heathcote Ave - Banbury,2023-08-07 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.9
771028,Heathcote Ave - Banbury,2023-08-07 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,5.6
771028,Heathcote Ave - Banbury,2023-08-07 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,7.4
771028,Heathcote Ave - Banbury,2023-08-07 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
771028,Heathcote Ave - Banbury,2023-08-07 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
771028,Heathcote Ave - Banbury,2023-08-07 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
771028,Heathcote Ave - Banbury,2023-08-07 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.24
771028,Heathcote Ave - Banbury,2023-08-07 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.81
771028,Heathcote Ave - Banbury,2023-08-07 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.36
771028,Heathcote Ave - Banbury,2023-08-07 10:10:00+00:00,feeder,3.0,N Current (RMS),A,6.5
771028,Heathcote Ave - Banbury,2023-08-07 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.9
771028,Heathcote Ave - Banbury,2023-08-07 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,42.0
771028,Heathcote Ave - Banbury,2023-08-07 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.3
771028,Heathcote Ave - Banbury,2023-08-07 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
771028,Heathcote Ave - Banbury,2023-08-07 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
771028,Heathcote Ave - Banbury,2023-08-07 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
771028,Heathcote Ave - Banbury,2023-08-07 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.47
771028,Heathcote Ave - Banbury,2023-08-07 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.87
771028,Heathcote Ave - Banbury,2023-08-07 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.08
771028,Heathcote Ave - Banbury,2023-08-07 10:10:00+00:00,feeder,2.0,N Current (RMS),A,7.9
771028,Heathcote Ave - Banbury,2023-08-07 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,52.2
771028,Heathcote Ave - Banbury,2023-08-07 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.2
771028,Heathcote Ave - Banbury,2023-08-07 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.1
771028,Heathcote Ave - Banbury,2023-08-07 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
771028,Heathcote Ave - Banbury,2023-08-07 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
771028,Heathcote Ave - Banbury,2023-08-07 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
771028,Heathcote Ave - Banbury,2023-08-07 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.05
771028,Heathcote Ave - Banbury,2023-08-07 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.75
771028,Heathcote Ave - Banbury,2023-08-07 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.34
771028,Heathcote Ave - Banbury,2023-08-07 10:10:00+00:00,feeder,1.0,N Current (RMS),A,1.7
771028,Heathcote Ave - Banbury,2023-08-07 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.4
771028,Heathcote Ave - Banbury,2023-08-07 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.7
771028,Heathcote Ave - Banbury,2023-08-07 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.2
771028,Heathcote Ave - Banbury,2023-08-07 10:10:00+00:00,transformer,,Temperature,C,25.2
771028,Heathcote Ave - Banbury,2023-08-07 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.22
771028,Heathcote Ave - Banbury,2023-08-07 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.77
771028,Heathcote Ave - Banbury,2023-08-07 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.56
771028,Heathcote Ave - Banbury,2023-08-07 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.72
771028,Heathcote Ave - Banbury,2023-08-07 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.63
771028,Heathcote Ave - Banbury,2023-08-07 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.53
771028,Heathcote Ave - Banbury,2023-08-07 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
771028,Heathcote Ave - Banbury,2023-08-07 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
771028,Heathcote Ave - Banbury,2023-08-07 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
771028,Heathcote Ave - Banbury,2023-08-07 10:10:00+00:00,busbar,,L3 Active Power,kW,17.28
771028,Heathcote Ave - Banbury,2023-08-07 10:10:00+00:00,busbar,,L2 Active Power,kW,19.6
771028,Heathcote Ave - Banbury,2023-08-07 10:10:00+00:00,busbar,,L1 Active Power,kW,13.44
771028,Heathcote Ave - Banbury,2023-08-07 10:10:00+00:00,busbar,,N Current (RMS),A,3.1
771028,Heathcote Ave - Banbury,2023-08-07 10:10:00+00:00,busbar,,L3 Current (RMS),A,77.6
771028,Heathcote Ave - Banbury,2023-08-07 10:10:00+00:00,busbar,,L2 Current (RMS),A,88.2
771028,Heathcote Ave - Banbury,2023-08-07 10:10:00+00:00,busbar,,L1 Current (RMS),A,63.7
771028,Heathcote Ave - Banbury,2023-08-07 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.77
771028,Heathcote Ave - Banbury,2023-08-07 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.17
771028,Heathcote Ave - Banbury,2023-08-07 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
771028,Heathcote Ave - Banbury,2023-08-07 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,-0.62
771028,Heathcote Ave - Banbury,2023-08-07 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.48
771028,Heathcote Ave - Banbury,2023-08-07 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.34
771028,Heathcote Ave - Banbury,2023-08-07 10:00:00+00:00,feeder,5.0,N Current (RMS),A,5.5
771028,Heathcote Ave - Banbury,2023-08-07 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,10.1
771028,Heathcote Ave - Banbury,2023-08-07 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,28.4
771028,Heathcote Ave - Banbury,2023-08-07 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,11.2
771028,Heathcote Ave - Banbury,2023-08-07 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
771028,Heathcote Ave - Banbury,2023-08-07 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
771028,Heathcote Ave - Banbury,2023-08-07 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
771028,Heathcote Ave - Banbury,2023-08-07 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.02
771028,Heathcote Ave - Banbury,2023-08-07 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.29
771028,Heathcote Ave - Banbury,2023-08-07 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.16
771028,Heathcote Ave - Banbury,2023-08-07 10:00:00+00:00,feeder,4.0,N Current (RMS),A,3.3
771028,Heathcote Ave - Banbury,2023-08-07 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,4.8
771028,Heathcote Ave - Banbury,2023-08-07 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,5.9
771028,Heathcote Ave - Banbury,2023-08-07 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.4
771028,Heathcote Ave - Banbury,2023-08-07 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
771028,Heathcote Ave - Banbury,2023-08-07 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.61
771028,Heathcote Ave - Banbury,2023-08-07 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
771028,Heathcote Ave - Banbury,2023-08-07 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.29
771028,Heathcote Ave - Banbury,2023-08-07 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.98
771028,Heathcote Ave - Banbury,2023-08-07 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.47
771028,Heathcote Ave - Banbury,2023-08-07 10:00:00+00:00,feeder,3.0,N Current (RMS),A,3.6
771028,Heathcote Ave - Banbury,2023-08-07 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.6
771028,Heathcote Ave - Banbury,2023-08-07 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.4
771028,Heathcote Ave - Banbury,2023-08-07 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.1
771028,Heathcote Ave - Banbury,2023-08-07 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
771028,Heathcote Ave - Banbury,2023-08-07 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
771028,Heathcote Ave - Banbury,2023-08-07 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
771028,Heathcote Ave - Banbury,2023-08-07 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,13.98
771028,Heathcote Ave - Banbury,2023-08-07 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.88
771028,Heathcote Ave - Banbury,2023-08-07 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.98
771028,Heathcote Ave - Banbury,2023-08-07 10:00:00+00:00,feeder,2.0,N Current (RMS),A,7.0
771028,Heathcote Ave - Banbury,2023-08-07 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,58.4
771028,Heathcote Ave - Banbury,2023-08-07 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
771028,Heathcote Ave - Banbury,2023-08-07 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.6
771028,Heathcote Ave - Banbury,2023-08-07 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
771028,Heathcote Ave - Banbury,2023-08-07 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
771028,Heathcote Ave - Banbury,2023-08-07 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
771028,Heathcote Ave - Banbury,2023-08-07 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.94
771028,Heathcote Ave - Banbury,2023-08-07 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.63
771028,Heathcote Ave - Banbury,2023-08-07 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.48
771028,Heathcote Ave - Banbury,2023-08-07 10:00:00+00:00,feeder,1.0,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-07 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.9
771028,Heathcote Ave - Banbury,2023-08-07 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.5
771028,Heathcote Ave - Banbury,2023-08-07 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.1
771028,Heathcote Ave - Banbury,2023-08-07 10:00:00+00:00,transformer,,Temperature,C,24.4
771028,Heathcote Ave - Banbury,2023-08-07 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.23
771028,Heathcote Ave - Banbury,2023-08-07 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.72
771028,Heathcote Ave - Banbury,2023-08-07 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.52
771028,Heathcote Ave - Banbury,2023-08-07 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.82
771028,Heathcote Ave - Banbury,2023-08-07 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.63
771028,Heathcote Ave - Banbury,2023-08-07 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.65
771028,Heathcote Ave - Banbury,2023-08-07 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
771028,Heathcote Ave - Banbury,2023-08-07 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
771028,Heathcote Ave - Banbury,2023-08-07 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
771028,Heathcote Ave - Banbury,2023-08-07 10:00:00+00:00,busbar,,L3 Active Power,kW,20.61
771028,Heathcote Ave - Banbury,2023-08-07 10:00:00+00:00,busbar,,L2 Active Power,kW,15.0
771028,Heathcote Ave - Banbury,2023-08-07 10:00:00+00:00,busbar,,L1 Active Power,kW,12.43
771028,Heathcote Ave - Banbury,2023-08-07 10:00:00+00:00,busbar,,N Current (RMS),A,2.7
771028,Heathcote Ave - Banbury,2023-08-07 10:00:00+00:00,busbar,,L3 Current (RMS),A,91.0
771028,Heathcote Ave - Banbury,2023-08-07 10:00:00+00:00,busbar,,L2 Current (RMS),A,68.5
771028,Heathcote Ave - Banbury,2023-08-07 10:00:00+00:00,busbar,,L1 Current (RMS),A,58.6
771028,Heathcote Ave - Banbury,2023-08-07 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.5
771028,Heathcote Ave - Banbury,2023-08-07 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.3
771028,Heathcote Ave - Banbury,2023-08-07 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
771028,Heathcote Ave - Banbury,2023-08-07 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.49
771028,Heathcote Ave - Banbury,2023-08-07 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.97
771028,Heathcote Ave - Banbury,2023-08-07 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
771028,Heathcote Ave - Banbury,2023-08-07 09:50:00+00:00,feeder,5.0,N Current (RMS),A,4.0
771028,Heathcote Ave - Banbury,2023-08-07 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,9.6
771028,Heathcote Ave - Banbury,2023-08-07 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,26.3
771028,Heathcote Ave - Banbury,2023-08-07 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,13.6
771028,Heathcote Ave - Banbury,2023-08-07 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.08
771028,Heathcote Ave - Banbury,2023-08-07 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
771028,Heathcote Ave - Banbury,2023-08-07 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.32
771028,Heathcote Ave - Banbury,2023-08-07 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.97
771028,Heathcote Ave - Banbury,2023-08-07 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.4
771028,Heathcote Ave - Banbury,2023-08-07 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.19
771028,Heathcote Ave - Banbury,2023-08-07 09:50:00+00:00,feeder,4.0,N Current (RMS),A,2.6
771028,Heathcote Ave - Banbury,2023-08-07 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,5.0
771028,Heathcote Ave - Banbury,2023-08-07 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
771028,Heathcote Ave - Banbury,2023-08-07 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,10.7
771028,Heathcote Ave - Banbury,2023-08-07 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
771028,Heathcote Ave - Banbury,2023-08-07 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.56
771028,Heathcote Ave - Banbury,2023-08-07 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
771028,Heathcote Ave - Banbury,2023-08-07 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.31
771028,Heathcote Ave - Banbury,2023-08-07 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.15
771028,Heathcote Ave - Banbury,2023-08-07 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.65
771028,Heathcote Ave - Banbury,2023-08-07 09:50:00+00:00,feeder,3.0,N Current (RMS),A,4.3
771028,Heathcote Ave - Banbury,2023-08-07 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.8
771028,Heathcote Ave - Banbury,2023-08-07 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,32.8
771028,Heathcote Ave - Banbury,2023-08-07 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.5
771028,Heathcote Ave - Banbury,2023-08-07 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
771028,Heathcote Ave - Banbury,2023-08-07 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
771028,Heathcote Ave - Banbury,2023-08-07 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
771028,Heathcote Ave - Banbury,2023-08-07 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.08
771028,Heathcote Ave - Banbury,2023-08-07 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.22
771028,Heathcote Ave - Banbury,2023-08-07 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.56
771028,Heathcote Ave - Banbury,2023-08-07 09:50:00+00:00,feeder,2.0,N Current (RMS),A,5.6
771028,Heathcote Ave - Banbury,2023-08-07 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,51.1
771028,Heathcote Ave - Banbury,2023-08-07 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.9
771028,Heathcote Ave - Banbury,2023-08-07 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.4
771028,Heathcote Ave - Banbury,2023-08-07 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
771028,Heathcote Ave - Banbury,2023-08-07 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
771028,Heathcote Ave - Banbury,2023-08-07 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
771028,Heathcote Ave - Banbury,2023-08-07 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.87
771028,Heathcote Ave - Banbury,2023-08-07 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.71
771028,Heathcote Ave - Banbury,2023-08-07 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.74
771028,Heathcote Ave - Banbury,2023-08-07 09:50:00+00:00,feeder,1.0,N Current (RMS),A,1.6
771028,Heathcote Ave - Banbury,2023-08-07 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.2
771028,Heathcote Ave - Banbury,2023-08-07 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.0
771028,Heathcote Ave - Banbury,2023-08-07 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.4
771028,Heathcote Ave - Banbury,2023-08-07 09:50:00+00:00,transformer,,Temperature,C,22.2
771028,Heathcote Ave - Banbury,2023-08-07 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.28
771028,Heathcote Ave - Banbury,2023-08-07 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.43
771028,Heathcote Ave - Banbury,2023-08-07 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.57
771028,Heathcote Ave - Banbury,2023-08-07 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.71
771028,Heathcote Ave - Banbury,2023-08-07 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.6
771028,Heathcote Ave - Banbury,2023-08-07 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.3
771028,Heathcote Ave - Banbury,2023-08-07 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
771028,Heathcote Ave - Banbury,2023-08-07 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
771028,Heathcote Ave - Banbury,2023-08-07 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
771028,Heathcote Ave - Banbury,2023-08-07 09:50:00+00:00,busbar,,L3 Active Power,kW,21.72
771028,Heathcote Ave - Banbury,2023-08-07 09:50:00+00:00,busbar,,L2 Active Power,kW,17.45
771028,Heathcote Ave - Banbury,2023-08-07 09:50:00+00:00,busbar,,L1 Active Power,kW,16.14
771028,Heathcote Ave - Banbury,2023-08-07 09:50:00+00:00,busbar,,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-07 09:50:00+00:00,busbar,,L3 Current (RMS),A,95.9
771028,Heathcote Ave - Banbury,2023-08-07 09:50:00+00:00,busbar,,L2 Current (RMS),A,78.9
771028,Heathcote Ave - Banbury,2023-08-07 09:50:00+00:00,busbar,,L1 Current (RMS),A,73.8
771028,Heathcote Ave - Banbury,2023-08-07 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.8
771028,Heathcote Ave - Banbury,2023-08-07 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
771028,Heathcote Ave - Banbury,2023-08-07 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.51
771028,Heathcote Ave - Banbury,2023-08-07 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,-1.29
771028,Heathcote Ave - Banbury,2023-08-07 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.87
771028,Heathcote Ave - Banbury,2023-08-07 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.38
771028,Heathcote Ave - Banbury,2023-08-07 09:40:00+00:00,feeder,5.0,N Current (RMS),A,5.3
771028,Heathcote Ave - Banbury,2023-08-07 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,9.1
771028,Heathcote Ave - Banbury,2023-08-07 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,22.6
771028,Heathcote Ave - Banbury,2023-08-07 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,15.3
771028,Heathcote Ave - Banbury,2023-08-07 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
771028,Heathcote Ave - Banbury,2023-08-07 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
771028,Heathcote Ave - Banbury,2023-08-07 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.31
771028,Heathcote Ave - Banbury,2023-08-07 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.33
771028,Heathcote Ave - Banbury,2023-08-07 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.72
771028,Heathcote Ave - Banbury,2023-08-07 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.77
771028,Heathcote Ave - Banbury,2023-08-07 09:40:00+00:00,feeder,4.0,N Current (RMS),A,3.4
771028,Heathcote Ave - Banbury,2023-08-07 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.6
771028,Heathcote Ave - Banbury,2023-08-07 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.5
771028,Heathcote Ave - Banbury,2023-08-07 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,8.0
771028,Heathcote Ave - Banbury,2023-08-07 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
771028,Heathcote Ave - Banbury,2023-08-07 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.77
771028,Heathcote Ave - Banbury,2023-08-07 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
771028,Heathcote Ave - Banbury,2023-08-07 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.88
771028,Heathcote Ave - Banbury,2023-08-07 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.06
771028,Heathcote Ave - Banbury,2023-08-07 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.07
771028,Heathcote Ave - Banbury,2023-08-07 09:40:00+00:00,feeder,3.0,N Current (RMS),A,4.6
771028,Heathcote Ave - Banbury,2023-08-07 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.2
771028,Heathcote Ave - Banbury,2023-08-07 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,28.2
771028,Heathcote Ave - Banbury,2023-08-07 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.2
771028,Heathcote Ave - Banbury,2023-08-07 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
771028,Heathcote Ave - Banbury,2023-08-07 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
771028,Heathcote Ave - Banbury,2023-08-07 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
771028,Heathcote Ave - Banbury,2023-08-07 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,13.39
771028,Heathcote Ave - Banbury,2023-08-07 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.8
771028,Heathcote Ave - Banbury,2023-08-07 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.62
771028,Heathcote Ave - Banbury,2023-08-07 09:40:00+00:00,feeder,2.0,N Current (RMS),A,5.4
771028,Heathcote Ave - Banbury,2023-08-07 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,56.9
771028,Heathcote Ave - Banbury,2023-08-07 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.3
771028,Heathcote Ave - Banbury,2023-08-07 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.9
771028,Heathcote Ave - Banbury,2023-08-07 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
771028,Heathcote Ave - Banbury,2023-08-07 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
771028,Heathcote Ave - Banbury,2023-08-07 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
771028,Heathcote Ave - Banbury,2023-08-07 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.32
771028,Heathcote Ave - Banbury,2023-08-07 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.11
771028,Heathcote Ave - Banbury,2023-08-07 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.44
771028,Heathcote Ave - Banbury,2023-08-07 09:40:00+00:00,feeder,1.0,N Current (RMS),A,3.3
771028,Heathcote Ave - Banbury,2023-08-07 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,53.3
771028,Heathcote Ave - Banbury,2023-08-07 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.5
771028,Heathcote Ave - Banbury,2023-08-07 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.7
771028,Heathcote Ave - Banbury,2023-08-07 09:40:00+00:00,transformer,,Temperature,C,20.0
771028,Heathcote Ave - Banbury,2023-08-07 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.28
771028,Heathcote Ave - Banbury,2023-08-07 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.43
771028,Heathcote Ave - Banbury,2023-08-07 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.59
771028,Heathcote Ave - Banbury,2023-08-07 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.8
771028,Heathcote Ave - Banbury,2023-08-07 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.62
771028,Heathcote Ave - Banbury,2023-08-07 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.76
771028,Heathcote Ave - Banbury,2023-08-07 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
771028,Heathcote Ave - Banbury,2023-08-07 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
771028,Heathcote Ave - Banbury,2023-08-07 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
771028,Heathcote Ave - Banbury,2023-08-07 09:40:00+00:00,busbar,,L3 Active Power,kW,30.63
771028,Heathcote Ave - Banbury,2023-08-07 09:40:00+00:00,busbar,,L2 Active Power,kW,14.56
771028,Heathcote Ave - Banbury,2023-08-07 09:40:00+00:00,busbar,,L1 Active Power,kW,13.27
771028,Heathcote Ave - Banbury,2023-08-07 09:40:00+00:00,busbar,,N Current (RMS),A,2.8
771028,Heathcote Ave - Banbury,2023-08-07 09:40:00+00:00,busbar,,L3 Current (RMS),A,132.4
771028,Heathcote Ave - Banbury,2023-08-07 09:40:00+00:00,busbar,,L2 Current (RMS),A,69.8
771028,Heathcote Ave - Banbury,2023-08-07 09:40:00+00:00,busbar,,L1 Current (RMS),A,62.8
771028,Heathcote Ave - Banbury,2023-08-07 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.77
771028,Heathcote Ave - Banbury,2023-08-07 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
771028,Heathcote Ave - Banbury,2023-08-07 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.76
771028,Heathcote Ave - Banbury,2023-08-07 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,-0.56
771028,Heathcote Ave - Banbury,2023-08-07 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.75
771028,Heathcote Ave - Banbury,2023-08-07 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.58
771028,Heathcote Ave - Banbury,2023-08-07 09:30:00+00:00,feeder,5.0,N Current (RMS),A,4.6
771028,Heathcote Ave - Banbury,2023-08-07 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,8.1
771028,Heathcote Ave - Banbury,2023-08-07 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,25.6
771028,Heathcote Ave - Banbury,2023-08-07 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,16.7
771028,Heathcote Ave - Banbury,2023-08-07 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.1
771028,Heathcote Ave - Banbury,2023-08-07 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
771028,Heathcote Ave - Banbury,2023-08-07 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
771028,Heathcote Ave - Banbury,2023-08-07 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.67
771028,Heathcote Ave - Banbury,2023-08-07 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.86
771028,Heathcote Ave - Banbury,2023-08-07 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.41
771028,Heathcote Ave - Banbury,2023-08-07 09:30:00+00:00,feeder,4.0,N Current (RMS),A,2.6
771028,Heathcote Ave - Banbury,2023-08-07 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,4.3
771028,Heathcote Ave - Banbury,2023-08-07 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.0
771028,Heathcote Ave - Banbury,2023-08-07 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.7
771028,Heathcote Ave - Banbury,2023-08-07 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
771028,Heathcote Ave - Banbury,2023-08-07 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.8
771028,Heathcote Ave - Banbury,2023-08-07 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
771028,Heathcote Ave - Banbury,2023-08-07 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.82
771028,Heathcote Ave - Banbury,2023-08-07 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.69
771028,Heathcote Ave - Banbury,2023-08-07 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.57
771028,Heathcote Ave - Banbury,2023-08-07 09:30:00+00:00,feeder,3.0,N Current (RMS),A,4.6
771028,Heathcote Ave - Banbury,2023-08-07 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,34.4
771028,Heathcote Ave - Banbury,2023-08-07 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,30.4
771028,Heathcote Ave - Banbury,2023-08-07 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.5
771028,Heathcote Ave - Banbury,2023-08-07 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
771028,Heathcote Ave - Banbury,2023-08-07 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
771028,Heathcote Ave - Banbury,2023-08-07 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
771028,Heathcote Ave - Banbury,2023-08-07 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,15.07
771028,Heathcote Ave - Banbury,2023-08-07 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.72
771028,Heathcote Ave - Banbury,2023-08-07 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.63
771028,Heathcote Ave - Banbury,2023-08-07 09:30:00+00:00,feeder,2.0,N Current (RMS),A,7.2
771028,Heathcote Ave - Banbury,2023-08-07 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,64.0
771028,Heathcote Ave - Banbury,2023-08-07 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.1
771028,Heathcote Ave - Banbury,2023-08-07 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.8
771028,Heathcote Ave - Banbury,2023-08-07 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
771028,Heathcote Ave - Banbury,2023-08-07 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
771028,Heathcote Ave - Banbury,2023-08-07 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
771028,Heathcote Ave - Banbury,2023-08-07 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.64
771028,Heathcote Ave - Banbury,2023-08-07 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
771028,Heathcote Ave - Banbury,2023-08-07 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.05
771028,Heathcote Ave - Banbury,2023-08-07 09:30:00+00:00,feeder,1.0,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-07 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,26.6
771028,Heathcote Ave - Banbury,2023-08-07 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.4
771028,Heathcote Ave - Banbury,2023-08-07 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.1
771028,Heathcote Ave - Banbury,2023-08-07 09:30:00+00:00,transformer,,Temperature,C,19.2
771028,Heathcote Ave - Banbury,2023-08-07 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.26
771028,Heathcote Ave - Banbury,2023-08-07 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.88
771028,Heathcote Ave - Banbury,2023-08-07 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.52
771028,Heathcote Ave - Banbury,2023-08-07 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.17
771028,Heathcote Ave - Banbury,2023-08-07 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.59
771028,Heathcote Ave - Banbury,2023-08-07 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.18
771028,Heathcote Ave - Banbury,2023-08-07 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
771028,Heathcote Ave - Banbury,2023-08-07 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
771028,Heathcote Ave - Banbury,2023-08-07 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
771028,Heathcote Ave - Banbury,2023-08-07 09:30:00+00:00,busbar,,L3 Active Power,kW,26.63
771028,Heathcote Ave - Banbury,2023-08-07 09:30:00+00:00,busbar,,L2 Active Power,kW,16.06
771028,Heathcote Ave - Banbury,2023-08-07 09:30:00+00:00,busbar,,L1 Active Power,kW,12.25
771028,Heathcote Ave - Banbury,2023-08-07 09:30:00+00:00,busbar,,N Current (RMS),A,3.0
771028,Heathcote Ave - Banbury,2023-08-07 09:30:00+00:00,busbar,,L3 Current (RMS),A,117.6
771028,Heathcote Ave - Banbury,2023-08-07 09:30:00+00:00,busbar,,L2 Current (RMS),A,74.1
771028,Heathcote Ave - Banbury,2023-08-07 09:30:00+00:00,busbar,,L1 Current (RMS),A,59.7
771028,Heathcote Ave - Banbury,2023-08-07 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.67
771028,Heathcote Ave - Banbury,2023-08-07 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
771028,Heathcote Ave - Banbury,2023-08-07 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
771028,Heathcote Ave - Banbury,2023-08-07 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.04
771028,Heathcote Ave - Banbury,2023-08-07 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.25
771028,Heathcote Ave - Banbury,2023-08-07 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.61
771028,Heathcote Ave - Banbury,2023-08-07 09:20:00+00:00,feeder,5.0,N Current (RMS),A,4.3
771028,Heathcote Ave - Banbury,2023-08-07 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,8.1
771028,Heathcote Ave - Banbury,2023-08-07 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,23.0
771028,Heathcote Ave - Banbury,2023-08-07 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,12.4
771028,Heathcote Ave - Banbury,2023-08-07 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
771028,Heathcote Ave - Banbury,2023-08-07 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
771028,Heathcote Ave - Banbury,2023-08-07 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
771028,Heathcote Ave - Banbury,2023-08-07 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.56
771028,Heathcote Ave - Banbury,2023-08-07 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.83
771028,Heathcote Ave - Banbury,2023-08-07 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.89
771028,Heathcote Ave - Banbury,2023-08-07 09:20:00+00:00,feeder,4.0,N Current (RMS),A,2.6
771028,Heathcote Ave - Banbury,2023-08-07 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,11.8
771028,Heathcote Ave - Banbury,2023-08-07 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.3
771028,Heathcote Ave - Banbury,2023-08-07 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,12.9
771028,Heathcote Ave - Banbury,2023-08-07 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
771028,Heathcote Ave - Banbury,2023-08-07 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
771028,Heathcote Ave - Banbury,2023-08-07 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
771028,Heathcote Ave - Banbury,2023-08-07 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.71
771028,Heathcote Ave - Banbury,2023-08-07 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.37
771028,Heathcote Ave - Banbury,2023-08-07 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.87
771028,Heathcote Ave - Banbury,2023-08-07 09:20:00+00:00,feeder,3.0,N Current (RMS),A,3.6
771028,Heathcote Ave - Banbury,2023-08-07 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,37.8
771028,Heathcote Ave - Banbury,2023-08-07 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.7
771028,Heathcote Ave - Banbury,2023-08-07 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.6
771028,Heathcote Ave - Banbury,2023-08-07 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
771028,Heathcote Ave - Banbury,2023-08-07 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
771028,Heathcote Ave - Banbury,2023-08-07 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
771028,Heathcote Ave - Banbury,2023-08-07 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,16.38
771028,Heathcote Ave - Banbury,2023-08-07 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.93
771028,Heathcote Ave - Banbury,2023-08-07 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.33
771028,Heathcote Ave - Banbury,2023-08-07 09:20:00+00:00,feeder,2.0,N Current (RMS),A,6.7
771028,Heathcote Ave - Banbury,2023-08-07 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,68.8
771028,Heathcote Ave - Banbury,2023-08-07 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.8
771028,Heathcote Ave - Banbury,2023-08-07 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,29.2
771028,Heathcote Ave - Banbury,2023-08-07 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
771028,Heathcote Ave - Banbury,2023-08-07 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
771028,Heathcote Ave - Banbury,2023-08-07 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
771028,Heathcote Ave - Banbury,2023-08-07 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.98
771028,Heathcote Ave - Banbury,2023-08-07 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.12
771028,Heathcote Ave - Banbury,2023-08-07 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.11
771028,Heathcote Ave - Banbury,2023-08-07 09:20:00+00:00,feeder,1.0,N Current (RMS),A,3.1
771028,Heathcote Ave - Banbury,2023-08-07 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.8
771028,Heathcote Ave - Banbury,2023-08-07 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.5
771028,Heathcote Ave - Banbury,2023-08-07 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.7
771028,Heathcote Ave - Banbury,2023-08-07 09:20:00+00:00,transformer,,Temperature,C,18.2
771028,Heathcote Ave - Banbury,2023-08-07 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.33
771028,Heathcote Ave - Banbury,2023-08-07 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.87
771028,Heathcote Ave - Banbury,2023-08-07 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.61
771028,Heathcote Ave - Banbury,2023-08-07 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.38
771028,Heathcote Ave - Banbury,2023-08-07 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.69
771028,Heathcote Ave - Banbury,2023-08-07 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.06
771028,Heathcote Ave - Banbury,2023-08-07 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
771028,Heathcote Ave - Banbury,2023-08-07 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
771028,Heathcote Ave - Banbury,2023-08-07 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
771028,Heathcote Ave - Banbury,2023-08-07 09:20:00+00:00,busbar,,L3 Active Power,kW,29.67
771028,Heathcote Ave - Banbury,2023-08-07 09:20:00+00:00,busbar,,L2 Active Power,kW,14.5
771028,Heathcote Ave - Banbury,2023-08-07 09:20:00+00:00,busbar,,L1 Active Power,kW,18.82
771028,Heathcote Ave - Banbury,2023-08-07 09:20:00+00:00,busbar,,N Current (RMS),A,2.8
771028,Heathcote Ave - Banbury,2023-08-07 09:20:00+00:00,busbar,,L3 Current (RMS),A,126.9
771028,Heathcote Ave - Banbury,2023-08-07 09:20:00+00:00,busbar,,L2 Current (RMS),A,67.6
771028,Heathcote Ave - Banbury,2023-08-07 09:20:00+00:00,busbar,,L1 Current (RMS),A,85.2
771028,Heathcote Ave - Banbury,2023-08-07 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
771028,Heathcote Ave - Banbury,2023-08-07 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.51
771028,Heathcote Ave - Banbury,2023-08-07 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
771028,Heathcote Ave - Banbury,2023-08-07 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,-0.36
771028,Heathcote Ave - Banbury,2023-08-07 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.72
771028,Heathcote Ave - Banbury,2023-08-07 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.73
771028,Heathcote Ave - Banbury,2023-08-07 09:10:00+00:00,feeder,5.0,N Current (RMS),A,6.2
771028,Heathcote Ave - Banbury,2023-08-07 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,8.0
771028,Heathcote Ave - Banbury,2023-08-07 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,30.4
771028,Heathcote Ave - Banbury,2023-08-07 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,13.2
771028,Heathcote Ave - Banbury,2023-08-07 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.04
771028,Heathcote Ave - Banbury,2023-08-07 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
771028,Heathcote Ave - Banbury,2023-08-07 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.17
771028,Heathcote Ave - Banbury,2023-08-07 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.41
771028,Heathcote Ave - Banbury,2023-08-07 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.58
771028,Heathcote Ave - Banbury,2023-08-07 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.69
771028,Heathcote Ave - Banbury,2023-08-07 09:10:00+00:00,feeder,4.0,N Current (RMS),A,3.8
771028,Heathcote Ave - Banbury,2023-08-07 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,11.2
771028,Heathcote Ave - Banbury,2023-08-07 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,7.4
771028,Heathcote Ave - Banbury,2023-08-07 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,8.4
771028,Heathcote Ave - Banbury,2023-08-07 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
771028,Heathcote Ave - Banbury,2023-08-07 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
771028,Heathcote Ave - Banbury,2023-08-07 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
771028,Heathcote Ave - Banbury,2023-08-07 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.24
771028,Heathcote Ave - Banbury,2023-08-07 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.58
771028,Heathcote Ave - Banbury,2023-08-07 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.22
771028,Heathcote Ave - Banbury,2023-08-07 09:10:00+00:00,feeder,3.0,N Current (RMS),A,4.6
771028,Heathcote Ave - Banbury,2023-08-07 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.8
771028,Heathcote Ave - Banbury,2023-08-07 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.1
771028,Heathcote Ave - Banbury,2023-08-07 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.7
771028,Heathcote Ave - Banbury,2023-08-07 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
771028,Heathcote Ave - Banbury,2023-08-07 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
771028,Heathcote Ave - Banbury,2023-08-07 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
771028,Heathcote Ave - Banbury,2023-08-07 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,18.59
771028,Heathcote Ave - Banbury,2023-08-07 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.98
771028,Heathcote Ave - Banbury,2023-08-07 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.96
771028,Heathcote Ave - Banbury,2023-08-07 09:10:00+00:00,feeder,2.0,N Current (RMS),A,9.0
771028,Heathcote Ave - Banbury,2023-08-07 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,78.0
771028,Heathcote Ave - Banbury,2023-08-07 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.5
771028,Heathcote Ave - Banbury,2023-08-07 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,54.3
771028,Heathcote Ave - Banbury,2023-08-07 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
771028,Heathcote Ave - Banbury,2023-08-07 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
771028,Heathcote Ave - Banbury,2023-08-07 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
771028,Heathcote Ave - Banbury,2023-08-07 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.59
771028,Heathcote Ave - Banbury,2023-08-07 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.97
771028,Heathcote Ave - Banbury,2023-08-07 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.47
771028,Heathcote Ave - Banbury,2023-08-07 09:10:00+00:00,feeder,1.0,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-07 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.0
771028,Heathcote Ave - Banbury,2023-08-07 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.2
771028,Heathcote Ave - Banbury,2023-08-07 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.0
771028,Heathcote Ave - Banbury,2023-08-07 09:10:00+00:00,transformer,,Temperature,C,17.3
771028,Heathcote Ave - Banbury,2023-08-07 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.34
771028,Heathcote Ave - Banbury,2023-08-07 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.27
771028,Heathcote Ave - Banbury,2023-08-07 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.65
771028,Heathcote Ave - Banbury,2023-08-07 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.53
771028,Heathcote Ave - Banbury,2023-08-07 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.74
771028,Heathcote Ave - Banbury,2023-08-07 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.31
771028,Heathcote Ave - Banbury,2023-08-07 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
771028,Heathcote Ave - Banbury,2023-08-07 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
771028,Heathcote Ave - Banbury,2023-08-07 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
771028,Heathcote Ave - Banbury,2023-08-07 09:10:00+00:00,busbar,,L3 Active Power,kW,28.46
771028,Heathcote Ave - Banbury,2023-08-07 09:10:00+00:00,busbar,,L2 Active Power,kW,17.82
771028,Heathcote Ave - Banbury,2023-08-07 09:10:00+00:00,busbar,,L1 Active Power,kW,23.07
771028,Heathcote Ave - Banbury,2023-08-07 09:10:00+00:00,busbar,,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-07 09:10:00+00:00,busbar,,L3 Current (RMS),A,122.5
771028,Heathcote Ave - Banbury,2023-08-07 09:10:00+00:00,busbar,,L2 Current (RMS),A,79.8
771028,Heathcote Ave - Banbury,2023-08-07 09:10:00+00:00,busbar,,L1 Current (RMS),A,102.6
771028,Heathcote Ave - Banbury,2023-08-07 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.76
771028,Heathcote Ave - Banbury,2023-08-07 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.27
771028,Heathcote Ave - Banbury,2023-08-07 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
771028,Heathcote Ave - Banbury,2023-08-07 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.65
771028,Heathcote Ave - Banbury,2023-08-07 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.65
771028,Heathcote Ave - Banbury,2023-08-07 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.76
771028,Heathcote Ave - Banbury,2023-08-07 09:00:00+00:00,feeder,5.0,N Current (RMS),A,5.8
771028,Heathcote Ave - Banbury,2023-08-07 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,8.1
771028,Heathcote Ave - Banbury,2023-08-07 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,37.9
771028,Heathcote Ave - Banbury,2023-08-07 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,17.5
771028,Heathcote Ave - Banbury,2023-08-07 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.12
771028,Heathcote Ave - Banbury,2023-08-07 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
771028,Heathcote Ave - Banbury,2023-08-07 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.17
771028,Heathcote Ave - Banbury,2023-08-07 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.89
771028,Heathcote Ave - Banbury,2023-08-07 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.38
771028,Heathcote Ave - Banbury,2023-08-07 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.21
771028,Heathcote Ave - Banbury,2023-08-07 09:00:00+00:00,feeder,4.0,N Current (RMS),A,4.1
771028,Heathcote Ave - Banbury,2023-08-07 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.4
771028,Heathcote Ave - Banbury,2023-08-07 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
771028,Heathcote Ave - Banbury,2023-08-07 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.6
771028,Heathcote Ave - Banbury,2023-08-07 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
771028,Heathcote Ave - Banbury,2023-08-07 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
771028,Heathcote Ave - Banbury,2023-08-07 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
