Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
771028,Heathcote Ave - Banbury,2023-08-07 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.13
771028,Heathcote Ave - Banbury,2023-08-07 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.26
771028,Heathcote Ave - Banbury,2023-08-07 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.28
771028,Heathcote Ave - Banbury,2023-08-07 09:00:00+00:00,feeder,3.0,N Current (RMS),A,4.6
771028,Heathcote Ave - Banbury,2023-08-07 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.4
771028,Heathcote Ave - Banbury,2023-08-07 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,35.7
771028,Heathcote Ave - Banbury,2023-08-07 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.6
771028,Heathcote Ave - Banbury,2023-08-07 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
771028,Heathcote Ave - Banbury,2023-08-07 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
771028,Heathcote Ave - Banbury,2023-08-07 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
771028,Heathcote Ave - Banbury,2023-08-07 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,15.73
771028,Heathcote Ave - Banbury,2023-08-07 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.54
771028,Heathcote Ave - Banbury,2023-08-07 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.5
771028,Heathcote Ave - Banbury,2023-08-07 09:00:00+00:00,feeder,2.0,N Current (RMS),A,8.1
771028,Heathcote Ave - Banbury,2023-08-07 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,66.1
771028,Heathcote Ave - Banbury,2023-08-07 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
771028,Heathcote Ave - Banbury,2023-08-07 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.2
771028,Heathcote Ave - Banbury,2023-08-07 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
771028,Heathcote Ave - Banbury,2023-08-07 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
771028,Heathcote Ave - Banbury,2023-08-07 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
771028,Heathcote Ave - Banbury,2023-08-07 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.87
771028,Heathcote Ave - Banbury,2023-08-07 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.93
771028,Heathcote Ave - Banbury,2023-08-07 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.34
771028,Heathcote Ave - Banbury,2023-08-07 09:00:00+00:00,feeder,1.0,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-07 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
771028,Heathcote Ave - Banbury,2023-08-07 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.6
771028,Heathcote Ave - Banbury,2023-08-07 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.8
771028,Heathcote Ave - Banbury,2023-08-07 09:00:00+00:00,transformer,,Temperature,C,16.9
771028,Heathcote Ave - Banbury,2023-08-07 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.35
771028,Heathcote Ave - Banbury,2023-08-07 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.94
771028,Heathcote Ave - Banbury,2023-08-07 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.67
771028,Heathcote Ave - Banbury,2023-08-07 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.92
771028,Heathcote Ave - Banbury,2023-08-07 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.72
771028,Heathcote Ave - Banbury,2023-08-07 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.04
771028,Heathcote Ave - Banbury,2023-08-07 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
771028,Heathcote Ave - Banbury,2023-08-07 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
771028,Heathcote Ave - Banbury,2023-08-07 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
771028,Heathcote Ave - Banbury,2023-08-07 09:00:00+00:00,busbar,,L3 Active Power,kW,26.27
771028,Heathcote Ave - Banbury,2023-08-07 09:00:00+00:00,busbar,,L2 Active Power,kW,22.76
771028,Heathcote Ave - Banbury,2023-08-07 09:00:00+00:00,busbar,,L1 Active Power,kW,14.1
771028,Heathcote Ave - Banbury,2023-08-07 09:00:00+00:00,busbar,,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-07 09:00:00+00:00,busbar,,L3 Current (RMS),A,112.9
771028,Heathcote Ave - Banbury,2023-08-07 09:00:00+00:00,busbar,,L2 Current (RMS),A,99.7
771028,Heathcote Ave - Banbury,2023-08-07 09:00:00+00:00,busbar,,L1 Current (RMS),A,64.3
771028,Heathcote Ave - Banbury,2023-08-07 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.89
771028,Heathcote Ave - Banbury,2023-08-07 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
771028,Heathcote Ave - Banbury,2023-08-07 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
771028,Heathcote Ave - Banbury,2023-08-07 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.16
771028,Heathcote Ave - Banbury,2023-08-07 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.9
771028,Heathcote Ave - Banbury,2023-08-07 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.42
771028,Heathcote Ave - Banbury,2023-08-07 08:50:00+00:00,feeder,5.0,N Current (RMS),A,6.7
771028,Heathcote Ave - Banbury,2023-08-07 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,10.2
771028,Heathcote Ave - Banbury,2023-08-07 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,43.5
771028,Heathcote Ave - Banbury,2023-08-07 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,19.1
771028,Heathcote Ave - Banbury,2023-08-07 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
771028,Heathcote Ave - Banbury,2023-08-07 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
771028,Heathcote Ave - Banbury,2023-08-07 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.41
771028,Heathcote Ave - Banbury,2023-08-07 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.31
771028,Heathcote Ave - Banbury,2023-08-07 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.61
771028,Heathcote Ave - Banbury,2023-08-07 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.31
771028,Heathcote Ave - Banbury,2023-08-07 08:50:00+00:00,feeder,4.0,N Current (RMS),A,3.8
771028,Heathcote Ave - Banbury,2023-08-07 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,11.2
771028,Heathcote Ave - Banbury,2023-08-07 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,7.6
771028,Heathcote Ave - Banbury,2023-08-07 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,6.2
771028,Heathcote Ave - Banbury,2023-08-07 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
771028,Heathcote Ave - Banbury,2023-08-07 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
771028,Heathcote Ave - Banbury,2023-08-07 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
771028,Heathcote Ave - Banbury,2023-08-07 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.43
771028,Heathcote Ave - Banbury,2023-08-07 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.29
771028,Heathcote Ave - Banbury,2023-08-07 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.25
771028,Heathcote Ave - Banbury,2023-08-07 08:50:00+00:00,feeder,3.0,N Current (RMS),A,3.6
771028,Heathcote Ave - Banbury,2023-08-07 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,51.6
771028,Heathcote Ave - Banbury,2023-08-07 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,31.8
771028,Heathcote Ave - Banbury,2023-08-07 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.5
771028,Heathcote Ave - Banbury,2023-08-07 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
771028,Heathcote Ave - Banbury,2023-08-07 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
771028,Heathcote Ave - Banbury,2023-08-07 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
771028,Heathcote Ave - Banbury,2023-08-07 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,17.75
771028,Heathcote Ave - Banbury,2023-08-07 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.17
771028,Heathcote Ave - Banbury,2023-08-07 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
771028,Heathcote Ave - Banbury,2023-08-07 08:50:00+00:00,feeder,2.0,N Current (RMS),A,8.2
771028,Heathcote Ave - Banbury,2023-08-07 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,74.7
771028,Heathcote Ave - Banbury,2023-08-07 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.8
771028,Heathcote Ave - Banbury,2023-08-07 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.2
771028,Heathcote Ave - Banbury,2023-08-07 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
771028,Heathcote Ave - Banbury,2023-08-07 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
771028,Heathcote Ave - Banbury,2023-08-07 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
771028,Heathcote Ave - Banbury,2023-08-07 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.36
771028,Heathcote Ave - Banbury,2023-08-07 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.15
771028,Heathcote Ave - Banbury,2023-08-07 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.87
771028,Heathcote Ave - Banbury,2023-08-07 08:50:00+00:00,feeder,1.0,N Current (RMS),A,3.5
771028,Heathcote Ave - Banbury,2023-08-07 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.2
771028,Heathcote Ave - Banbury,2023-08-07 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.3
771028,Heathcote Ave - Banbury,2023-08-07 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
771028,Heathcote Ave - Banbury,2023-08-07 08:50:00+00:00,transformer,,Temperature,C,16.5
771028,Heathcote Ave - Banbury,2023-08-07 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.32
771028,Heathcote Ave - Banbury,2023-08-07 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.22
771028,Heathcote Ave - Banbury,2023-08-07 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.58
771028,Heathcote Ave - Banbury,2023-08-07 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.31
771028,Heathcote Ave - Banbury,2023-08-07 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.69
771028,Heathcote Ave - Banbury,2023-08-07 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.55
771028,Heathcote Ave - Banbury,2023-08-07 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
771028,Heathcote Ave - Banbury,2023-08-07 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
771028,Heathcote Ave - Banbury,2023-08-07 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
771028,Heathcote Ave - Banbury,2023-08-07 08:50:00+00:00,busbar,,L3 Active Power,kW,36.02
771028,Heathcote Ave - Banbury,2023-08-07 08:50:00+00:00,busbar,,L2 Active Power,kW,27.11
771028,Heathcote Ave - Banbury,2023-08-07 08:50:00+00:00,busbar,,L1 Active Power,kW,15.86
771028,Heathcote Ave - Banbury,2023-08-07 08:50:00+00:00,busbar,,N Current (RMS),A,3.4
771028,Heathcote Ave - Banbury,2023-08-07 08:50:00+00:00,busbar,,L3 Current (RMS),A,152.7
771028,Heathcote Ave - Banbury,2023-08-07 08:50:00+00:00,busbar,,L2 Current (RMS),A,116.3
771028,Heathcote Ave - Banbury,2023-08-07 08:50:00+00:00,busbar,,L1 Current (RMS),A,71.0
771028,Heathcote Ave - Banbury,2023-08-07 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.03
771028,Heathcote Ave - Banbury,2023-08-07 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.39
771028,Heathcote Ave - Banbury,2023-08-07 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.36
771028,Heathcote Ave - Banbury,2023-08-07 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,-0.4
771028,Heathcote Ave - Banbury,2023-08-07 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.46
771028,Heathcote Ave - Banbury,2023-08-07 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.82
771028,Heathcote Ave - Banbury,2023-08-07 08:40:00+00:00,feeder,5.0,N Current (RMS),A,4.6
771028,Heathcote Ave - Banbury,2023-08-07 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,7.8
771028,Heathcote Ave - Banbury,2023-08-07 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,23.9
771028,Heathcote Ave - Banbury,2023-08-07 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,16.7
771028,Heathcote Ave - Banbury,2023-08-07 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
771028,Heathcote Ave - Banbury,2023-08-07 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
771028,Heathcote Ave - Banbury,2023-08-07 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.26
771028,Heathcote Ave - Banbury,2023-08-07 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.84
771028,Heathcote Ave - Banbury,2023-08-07 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.31
771028,Heathcote Ave - Banbury,2023-08-07 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.31
771028,Heathcote Ave - Banbury,2023-08-07 08:40:00+00:00,feeder,4.0,N Current (RMS),A,1.6
771028,Heathcote Ave - Banbury,2023-08-07 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,4.6
771028,Heathcote Ave - Banbury,2023-08-07 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.8
771028,Heathcote Ave - Banbury,2023-08-07 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,6.0
771028,Heathcote Ave - Banbury,2023-08-07 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
771028,Heathcote Ave - Banbury,2023-08-07 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
771028,Heathcote Ave - Banbury,2023-08-07 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
771028,Heathcote Ave - Banbury,2023-08-07 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.26
771028,Heathcote Ave - Banbury,2023-08-07 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.55
771028,Heathcote Ave - Banbury,2023-08-07 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.16
771028,Heathcote Ave - Banbury,2023-08-07 08:40:00+00:00,feeder,3.0,N Current (RMS),A,5.4
771028,Heathcote Ave - Banbury,2023-08-07 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,29.1
771028,Heathcote Ave - Banbury,2023-08-07 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,32.6
771028,Heathcote Ave - Banbury,2023-08-07 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.8
771028,Heathcote Ave - Banbury,2023-08-07 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
771028,Heathcote Ave - Banbury,2023-08-07 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
771028,Heathcote Ave - Banbury,2023-08-07 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
771028,Heathcote Ave - Banbury,2023-08-07 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,19.93
771028,Heathcote Ave - Banbury,2023-08-07 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.17
771028,Heathcote Ave - Banbury,2023-08-07 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.92
771028,Heathcote Ave - Banbury,2023-08-07 08:40:00+00:00,feeder,2.0,N Current (RMS),A,12.8
771028,Heathcote Ave - Banbury,2023-08-07 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,84.7
771028,Heathcote Ave - Banbury,2023-08-07 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.8
771028,Heathcote Ave - Banbury,2023-08-07 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.7
771028,Heathcote Ave - Banbury,2023-08-07 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
771028,Heathcote Ave - Banbury,2023-08-07 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
771028,Heathcote Ave - Banbury,2023-08-07 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
771028,Heathcote Ave - Banbury,2023-08-07 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.45
771028,Heathcote Ave - Banbury,2023-08-07 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.69
771028,Heathcote Ave - Banbury,2023-08-07 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.04
771028,Heathcote Ave - Banbury,2023-08-07 08:40:00+00:00,feeder,1.0,N Current (RMS),A,3.9
771028,Heathcote Ave - Banbury,2023-08-07 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.4
771028,Heathcote Ave - Banbury,2023-08-07 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,25.1
771028,Heathcote Ave - Banbury,2023-08-07 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.4
771028,Heathcote Ave - Banbury,2023-08-07 08:40:00+00:00,transformer,,Temperature,C,16.2
771028,Heathcote Ave - Banbury,2023-08-07 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.35
771028,Heathcote Ave - Banbury,2023-08-07 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.02
771028,Heathcote Ave - Banbury,2023-08-07 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.6
771028,Heathcote Ave - Banbury,2023-08-07 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.95
771028,Heathcote Ave - Banbury,2023-08-07 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.69
771028,Heathcote Ave - Banbury,2023-08-07 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.14
771028,Heathcote Ave - Banbury,2023-08-07 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
771028,Heathcote Ave - Banbury,2023-08-07 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
771028,Heathcote Ave - Banbury,2023-08-07 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
771028,Heathcote Ave - Banbury,2023-08-07 08:40:00+00:00,busbar,,L3 Active Power,kW,29.08
771028,Heathcote Ave - Banbury,2023-08-07 08:40:00+00:00,busbar,,L2 Active Power,kW,22.19
771028,Heathcote Ave - Banbury,2023-08-07 08:40:00+00:00,busbar,,L1 Active Power,kW,14.26
771028,Heathcote Ave - Banbury,2023-08-07 08:40:00+00:00,busbar,,N Current (RMS),A,3.1
771028,Heathcote Ave - Banbury,2023-08-07 08:40:00+00:00,busbar,,L3 Current (RMS),A,124.9
771028,Heathcote Ave - Banbury,2023-08-07 08:40:00+00:00,busbar,,L2 Current (RMS),A,95.9
771028,Heathcote Ave - Banbury,2023-08-07 08:40:00+00:00,busbar,,L1 Current (RMS),A,64.9
771028,Heathcote Ave - Banbury,2023-08-07 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.04
771028,Heathcote Ave - Banbury,2023-08-07 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.14
771028,Heathcote Ave - Banbury,2023-08-07 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
771028,Heathcote Ave - Banbury,2023-08-07 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,-0.53
771028,Heathcote Ave - Banbury,2023-08-07 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.36
771028,Heathcote Ave - Banbury,2023-08-07 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.24
771028,Heathcote Ave - Banbury,2023-08-07 08:30:00+00:00,feeder,5.0,N Current (RMS),A,4.2
771028,Heathcote Ave - Banbury,2023-08-07 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,8.1
771028,Heathcote Ave - Banbury,2023-08-07 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,27.7
771028,Heathcote Ave - Banbury,2023-08-07 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,10.7
771028,Heathcote Ave - Banbury,2023-08-07 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
771028,Heathcote Ave - Banbury,2023-08-07 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
771028,Heathcote Ave - Banbury,2023-08-07 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.62
771028,Heathcote Ave - Banbury,2023-08-07 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.59
771028,Heathcote Ave - Banbury,2023-08-07 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.44
771028,Heathcote Ave - Banbury,2023-08-07 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.67
771028,Heathcote Ave - Banbury,2023-08-07 08:30:00+00:00,feeder,4.0,N Current (RMS),A,1.6
771028,Heathcote Ave - Banbury,2023-08-07 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.2
771028,Heathcote Ave - Banbury,2023-08-07 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,19.7
771028,Heathcote Ave - Banbury,2023-08-07 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.4
771028,Heathcote Ave - Banbury,2023-08-07 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
771028,Heathcote Ave - Banbury,2023-08-07 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
771028,Heathcote Ave - Banbury,2023-08-07 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
771028,Heathcote Ave - Banbury,2023-08-07 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.82
771028,Heathcote Ave - Banbury,2023-08-07 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.74
771028,Heathcote Ave - Banbury,2023-08-07 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.26
771028,Heathcote Ave - Banbury,2023-08-07 08:30:00+00:00,feeder,3.0,N Current (RMS),A,5.8
771028,Heathcote Ave - Banbury,2023-08-07 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,30.0
771028,Heathcote Ave - Banbury,2023-08-07 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,42.7
771028,Heathcote Ave - Banbury,2023-08-07 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
771028,Heathcote Ave - Banbury,2023-08-07 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.65
771028,Heathcote Ave - Banbury,2023-08-07 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
771028,Heathcote Ave - Banbury,2023-08-07 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
771028,Heathcote Ave - Banbury,2023-08-07 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,21.55
771028,Heathcote Ave - Banbury,2023-08-07 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.21
771028,Heathcote Ave - Banbury,2023-08-07 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.75
771028,Heathcote Ave - Banbury,2023-08-07 08:30:00+00:00,feeder,2.0,N Current (RMS),A,13.6
771028,Heathcote Ave - Banbury,2023-08-07 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,91.3
771028,Heathcote Ave - Banbury,2023-08-07 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.3
771028,Heathcote Ave - Banbury,2023-08-07 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.8
771028,Heathcote Ave - Banbury,2023-08-07 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
771028,Heathcote Ave - Banbury,2023-08-07 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
771028,Heathcote Ave - Banbury,2023-08-07 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
771028,Heathcote Ave - Banbury,2023-08-07 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.08
771028,Heathcote Ave - Banbury,2023-08-07 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.42
771028,Heathcote Ave - Banbury,2023-08-07 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.65
771028,Heathcote Ave - Banbury,2023-08-07 08:30:00+00:00,feeder,1.0,N Current (RMS),A,5.1
771028,Heathcote Ave - Banbury,2023-08-07 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.4
771028,Heathcote Ave - Banbury,2023-08-07 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,23.4
771028,Heathcote Ave - Banbury,2023-08-07 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.9
771028,Heathcote Ave - Banbury,2023-08-07 08:30:00+00:00,transformer,,Temperature,C,15.9
771028,Heathcote Ave - Banbury,2023-08-07 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.36
771028,Heathcote Ave - Banbury,2023-08-07 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.72
771028,Heathcote Ave - Banbury,2023-08-07 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.6
771028,Heathcote Ave - Banbury,2023-08-07 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.67
771028,Heathcote Ave - Banbury,2023-08-07 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.69
771028,Heathcote Ave - Banbury,2023-08-07 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.83
771028,Heathcote Ave - Banbury,2023-08-07 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
771028,Heathcote Ave - Banbury,2023-08-07 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
771028,Heathcote Ave - Banbury,2023-08-07 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
771028,Heathcote Ave - Banbury,2023-08-07 08:30:00+00:00,busbar,,L3 Active Power,kW,30.5
771028,Heathcote Ave - Banbury,2023-08-07 08:30:00+00:00,busbar,,L2 Active Power,kW,28.17
771028,Heathcote Ave - Banbury,2023-08-07 08:30:00+00:00,busbar,,L1 Active Power,kW,15.57
771028,Heathcote Ave - Banbury,2023-08-07 08:30:00+00:00,busbar,,N Current (RMS),A,3.0
771028,Heathcote Ave - Banbury,2023-08-07 08:30:00+00:00,busbar,,L3 Current (RMS),A,130.4
771028,Heathcote Ave - Banbury,2023-08-07 08:30:00+00:00,busbar,,L2 Current (RMS),A,120.5
771028,Heathcote Ave - Banbury,2023-08-07 08:30:00+00:00,busbar,,L1 Current (RMS),A,70.9
771028,Heathcote Ave - Banbury,2023-08-07 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.92
771028,Heathcote Ave - Banbury,2023-08-07 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.4
771028,Heathcote Ave - Banbury,2023-08-07 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.48
771028,Heathcote Ave - Banbury,2023-08-07 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.09
771028,Heathcote Ave - Banbury,2023-08-07 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.07
771028,Heathcote Ave - Banbury,2023-08-07 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.69
771028,Heathcote Ave - Banbury,2023-08-07 08:20:00+00:00,feeder,5.0,N Current (RMS),A,3.3
771028,Heathcote Ave - Banbury,2023-08-07 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,10.9
771028,Heathcote Ave - Banbury,2023-08-07 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,22.1
771028,Heathcote Ave - Banbury,2023-08-07 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,16.5
771028,Heathcote Ave - Banbury,2023-08-07 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
771028,Heathcote Ave - Banbury,2023-08-07 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
771028,Heathcote Ave - Banbury,2023-08-07 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.49
771028,Heathcote Ave - Banbury,2023-08-07 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
771028,Heathcote Ave - Banbury,2023-08-07 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.05
771028,Heathcote Ave - Banbury,2023-08-07 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.25
771028,Heathcote Ave - Banbury,2023-08-07 08:20:00+00:00,feeder,4.0,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-07 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.2
771028,Heathcote Ave - Banbury,2023-08-07 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.7
771028,Heathcote Ave - Banbury,2023-08-07 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,11.3
771028,Heathcote Ave - Banbury,2023-08-07 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
771028,Heathcote Ave - Banbury,2023-08-07 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
771028,Heathcote Ave - Banbury,2023-08-07 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
771028,Heathcote Ave - Banbury,2023-08-07 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.21
771028,Heathcote Ave - Banbury,2023-08-07 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.3
771028,Heathcote Ave - Banbury,2023-08-07 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.38
771028,Heathcote Ave - Banbury,2023-08-07 08:20:00+00:00,feeder,3.0,N Current (RMS),A,3.8
771028,Heathcote Ave - Banbury,2023-08-07 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,39.8
771028,Heathcote Ave - Banbury,2023-08-07 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,40.5
771028,Heathcote Ave - Banbury,2023-08-07 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.2
771028,Heathcote Ave - Banbury,2023-08-07 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
771028,Heathcote Ave - Banbury,2023-08-07 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
771028,Heathcote Ave - Banbury,2023-08-07 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
771028,Heathcote Ave - Banbury,2023-08-07 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,16.18
771028,Heathcote Ave - Banbury,2023-08-07 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.09
771028,Heathcote Ave - Banbury,2023-08-07 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.52
771028,Heathcote Ave - Banbury,2023-08-07 08:20:00+00:00,feeder,2.0,N Current (RMS),A,8.0
771028,Heathcote Ave - Banbury,2023-08-07 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,68.6
771028,Heathcote Ave - Banbury,2023-08-07 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.9
771028,Heathcote Ave - Banbury,2023-08-07 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,34.9
771028,Heathcote Ave - Banbury,2023-08-07 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
771028,Heathcote Ave - Banbury,2023-08-07 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
771028,Heathcote Ave - Banbury,2023-08-07 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
771028,Heathcote Ave - Banbury,2023-08-07 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.68
771028,Heathcote Ave - Banbury,2023-08-07 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.95
771028,Heathcote Ave - Banbury,2023-08-07 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.86
771028,Heathcote Ave - Banbury,2023-08-07 08:20:00+00:00,feeder,1.0,N Current (RMS),A,3.5
771028,Heathcote Ave - Banbury,2023-08-07 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.4
771028,Heathcote Ave - Banbury,2023-08-07 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.6
771028,Heathcote Ave - Banbury,2023-08-07 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,26.8
771028,Heathcote Ave - Banbury,2023-08-07 08:20:00+00:00,transformer,,Temperature,C,15.6
771028,Heathcote Ave - Banbury,2023-08-07 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.44
771028,Heathcote Ave - Banbury,2023-08-07 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.26
771028,Heathcote Ave - Banbury,2023-08-07 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.7
771028,Heathcote Ave - Banbury,2023-08-07 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.29
771028,Heathcote Ave - Banbury,2023-08-07 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.76
771028,Heathcote Ave - Banbury,2023-08-07 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.24
771028,Heathcote Ave - Banbury,2023-08-07 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
771028,Heathcote Ave - Banbury,2023-08-07 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
771028,Heathcote Ave - Banbury,2023-08-07 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
771028,Heathcote Ave - Banbury,2023-08-07 08:20:00+00:00,busbar,,L3 Active Power,kW,32.14
771028,Heathcote Ave - Banbury,2023-08-07 08:20:00+00:00,busbar,,L2 Active Power,kW,24.47
771028,Heathcote Ave - Banbury,2023-08-07 08:20:00+00:00,busbar,,L1 Active Power,kW,23.71
771028,Heathcote Ave - Banbury,2023-08-07 08:20:00+00:00,busbar,,N Current (RMS),A,2.8
771028,Heathcote Ave - Banbury,2023-08-07 08:20:00+00:00,busbar,,L3 Current (RMS),A,137.4
771028,Heathcote Ave - Banbury,2023-08-07 08:20:00+00:00,busbar,,L2 Current (RMS),A,106.6
771028,Heathcote Ave - Banbury,2023-08-07 08:20:00+00:00,busbar,,L1 Current (RMS),A,106.2
771028,Heathcote Ave - Banbury,2023-08-07 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.48
771028,Heathcote Ave - Banbury,2023-08-07 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.52
771028,Heathcote Ave - Banbury,2023-08-07 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
771028,Heathcote Ave - Banbury,2023-08-07 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.57
771028,Heathcote Ave - Banbury,2023-08-07 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.07
771028,Heathcote Ave - Banbury,2023-08-07 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.59
771028,Heathcote Ave - Banbury,2023-08-07 08:10:00+00:00,feeder,5.0,N Current (RMS),A,3.3
771028,Heathcote Ave - Banbury,2023-08-07 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,14.9
771028,Heathcote Ave - Banbury,2023-08-07 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,22.7
771028,Heathcote Ave - Banbury,2023-08-07 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,16.7
771028,Heathcote Ave - Banbury,2023-08-07 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
771028,Heathcote Ave - Banbury,2023-08-07 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
771028,Heathcote Ave - Banbury,2023-08-07 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.57
771028,Heathcote Ave - Banbury,2023-08-07 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.78
771028,Heathcote Ave - Banbury,2023-08-07 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.69
771028,Heathcote Ave - Banbury,2023-08-07 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.41
771028,Heathcote Ave - Banbury,2023-08-07 08:10:00+00:00,feeder,4.0,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-07 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.6
771028,Heathcote Ave - Banbury,2023-08-07 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.4
771028,Heathcote Ave - Banbury,2023-08-07 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,16.2
771028,Heathcote Ave - Banbury,2023-08-07 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
771028,Heathcote Ave - Banbury,2023-08-07 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.87
771028,Heathcote Ave - Banbury,2023-08-07 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
771028,Heathcote Ave - Banbury,2023-08-07 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.14
771028,Heathcote Ave - Banbury,2023-08-07 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.53
771028,Heathcote Ave - Banbury,2023-08-07 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.78
771028,Heathcote Ave - Banbury,2023-08-07 08:10:00+00:00,feeder,3.0,N Current (RMS),A,4.1
771028,Heathcote Ave - Banbury,2023-08-07 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,40.2
771028,Heathcote Ave - Banbury,2023-08-07 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,42.2
771028,Heathcote Ave - Banbury,2023-08-07 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.9
771028,Heathcote Ave - Banbury,2023-08-07 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
771028,Heathcote Ave - Banbury,2023-08-07 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
771028,Heathcote Ave - Banbury,2023-08-07 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
771028,Heathcote Ave - Banbury,2023-08-07 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,14.85
771028,Heathcote Ave - Banbury,2023-08-07 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.92
771028,Heathcote Ave - Banbury,2023-08-07 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.3
771028,Heathcote Ave - Banbury,2023-08-07 08:10:00+00:00,feeder,2.0,N Current (RMS),A,4.5
771028,Heathcote Ave - Banbury,2023-08-07 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,63.6
771028,Heathcote Ave - Banbury,2023-08-07 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.3
771028,Heathcote Ave - Banbury,2023-08-07 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,61.0
771028,Heathcote Ave - Banbury,2023-08-07 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
771028,Heathcote Ave - Banbury,2023-08-07 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
771028,Heathcote Ave - Banbury,2023-08-07 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
771028,Heathcote Ave - Banbury,2023-08-07 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.43
771028,Heathcote Ave - Banbury,2023-08-07 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.02
771028,Heathcote Ave - Banbury,2023-08-07 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.33
771028,Heathcote Ave - Banbury,2023-08-07 08:10:00+00:00,feeder,1.0,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-07 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.6
771028,Heathcote Ave - Banbury,2023-08-07 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.4
771028,Heathcote Ave - Banbury,2023-08-07 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,25.3
771028,Heathcote Ave - Banbury,2023-08-07 08:10:00+00:00,transformer,,Temperature,C,15.3
771028,Heathcote Ave - Banbury,2023-08-07 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.46
771028,Heathcote Ave - Banbury,2023-08-07 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.09
771028,Heathcote Ave - Banbury,2023-08-07 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.72
771028,Heathcote Ave - Banbury,2023-08-07 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.3
771028,Heathcote Ave - Banbury,2023-08-07 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.81
771028,Heathcote Ave - Banbury,2023-08-07 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.15
771028,Heathcote Ave - Banbury,2023-08-07 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
771028,Heathcote Ave - Banbury,2023-08-07 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
771028,Heathcote Ave - Banbury,2023-08-07 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
771028,Heathcote Ave - Banbury,2023-08-07 08:10:00+00:00,busbar,,L3 Active Power,kW,31.78
771028,Heathcote Ave - Banbury,2023-08-07 08:10:00+00:00,busbar,,L2 Active Power,kW,23.23
771028,Heathcote Ave - Banbury,2023-08-07 08:10:00+00:00,busbar,,L1 Active Power,kW,32.41
771028,Heathcote Ave - Banbury,2023-08-07 08:10:00+00:00,busbar,,N Current (RMS),A,2.8
771028,Heathcote Ave - Banbury,2023-08-07 08:10:00+00:00,busbar,,L3 Current (RMS),A,137.8
771028,Heathcote Ave - Banbury,2023-08-07 08:10:00+00:00,busbar,,L2 Current (RMS),A,103.5
771028,Heathcote Ave - Banbury,2023-08-07 08:10:00+00:00,busbar,,L1 Current (RMS),A,140.2
771028,Heathcote Ave - Banbury,2023-08-07 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.29
771028,Heathcote Ave - Banbury,2023-08-07 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.31
771028,Heathcote Ave - Banbury,2023-08-07 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.33
771028,Heathcote Ave - Banbury,2023-08-07 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.17
771028,Heathcote Ave - Banbury,2023-08-07 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.08
771028,Heathcote Ave - Banbury,2023-08-07 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.39
771028,Heathcote Ave - Banbury,2023-08-07 08:00:00+00:00,feeder,5.0,N Current (RMS),A,4.4
771028,Heathcote Ave - Banbury,2023-08-07 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,19.2
771028,Heathcote Ave - Banbury,2023-08-07 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,37.7
771028,Heathcote Ave - Banbury,2023-08-07 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,24.2
771028,Heathcote Ave - Banbury,2023-08-07 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
771028,Heathcote Ave - Banbury,2023-08-07 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
771028,Heathcote Ave - Banbury,2023-08-07 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.71
771028,Heathcote Ave - Banbury,2023-08-07 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.8
771028,Heathcote Ave - Banbury,2023-08-07 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.28
771028,Heathcote Ave - Banbury,2023-08-07 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.8
771028,Heathcote Ave - Banbury,2023-08-07 08:00:00+00:00,feeder,4.0,N Current (RMS),A,3.0
771028,Heathcote Ave - Banbury,2023-08-07 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.9
771028,Heathcote Ave - Banbury,2023-08-07 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.3
771028,Heathcote Ave - Banbury,2023-08-07 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.7
771028,Heathcote Ave - Banbury,2023-08-07 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
771028,Heathcote Ave - Banbury,2023-08-07 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.56
771028,Heathcote Ave - Banbury,2023-08-07 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
771028,Heathcote Ave - Banbury,2023-08-07 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.57
771028,Heathcote Ave - Banbury,2023-08-07 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.05
771028,Heathcote Ave - Banbury,2023-08-07 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.12
771028,Heathcote Ave - Banbury,2023-08-07 08:00:00+00:00,feeder,3.0,N Current (RMS),A,4.8
771028,Heathcote Ave - Banbury,2023-08-07 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.6
771028,Heathcote Ave - Banbury,2023-08-07 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,35.6
771028,Heathcote Ave - Banbury,2023-08-07 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.8
771028,Heathcote Ave - Banbury,2023-08-07 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
771028,Heathcote Ave - Banbury,2023-08-07 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
771028,Heathcote Ave - Banbury,2023-08-07 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.62
771028,Heathcote Ave - Banbury,2023-08-07 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,14.43
771028,Heathcote Ave - Banbury,2023-08-07 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.71
771028,Heathcote Ave - Banbury,2023-08-07 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.01
771028,Heathcote Ave - Banbury,2023-08-07 08:00:00+00:00,feeder,2.0,N Current (RMS),A,7.9
771028,Heathcote Ave - Banbury,2023-08-07 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,61.6
771028,Heathcote Ave - Banbury,2023-08-07 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
771028,Heathcote Ave - Banbury,2023-08-07 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,58.3
771028,Heathcote Ave - Banbury,2023-08-07 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
771028,Heathcote Ave - Banbury,2023-08-07 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
771028,Heathcote Ave - Banbury,2023-08-07 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
771028,Heathcote Ave - Banbury,2023-08-07 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.53
771028,Heathcote Ave - Banbury,2023-08-07 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.53
771028,Heathcote Ave - Banbury,2023-08-07 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.65
771028,Heathcote Ave - Banbury,2023-08-07 08:00:00+00:00,feeder,1.0,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-07 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.2
771028,Heathcote Ave - Banbury,2023-08-07 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.8
771028,Heathcote Ave - Banbury,2023-08-07 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.0
771028,Heathcote Ave - Banbury,2023-08-07 08:00:00+00:00,transformer,,Temperature,C,15.1
771028,Heathcote Ave - Banbury,2023-08-07 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.37
771028,Heathcote Ave - Banbury,2023-08-07 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.62
771028,Heathcote Ave - Banbury,2023-08-07 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.66
771028,Heathcote Ave - Banbury,2023-08-07 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.72
771028,Heathcote Ave - Banbury,2023-08-07 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.72
771028,Heathcote Ave - Banbury,2023-08-07 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.66
771028,Heathcote Ave - Banbury,2023-08-07 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
771028,Heathcote Ave - Banbury,2023-08-07 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
771028,Heathcote Ave - Banbury,2023-08-07 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
771028,Heathcote Ave - Banbury,2023-08-07 08:00:00+00:00,busbar,,L3 Active Power,kW,27.5
771028,Heathcote Ave - Banbury,2023-08-07 08:00:00+00:00,busbar,,L2 Active Power,kW,25.65
771028,Heathcote Ave - Banbury,2023-08-07 08:00:00+00:00,busbar,,L1 Active Power,kW,25.98
771028,Heathcote Ave - Banbury,2023-08-07 08:00:00+00:00,busbar,,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-07 08:00:00+00:00,busbar,,L3 Current (RMS),A,118.8
771028,Heathcote Ave - Banbury,2023-08-07 08:00:00+00:00,busbar,,L2 Current (RMS),A,113.1
771028,Heathcote Ave - Banbury,2023-08-07 08:00:00+00:00,busbar,,L1 Current (RMS),A,114.2
771028,Heathcote Ave - Banbury,2023-08-07 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.4
771028,Heathcote Ave - Banbury,2023-08-07 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
771028,Heathcote Ave - Banbury,2023-08-07 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
771028,Heathcote Ave - Banbury,2023-08-07 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.68
771028,Heathcote Ave - Banbury,2023-08-07 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.41
771028,Heathcote Ave - Banbury,2023-08-07 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.69
771028,Heathcote Ave - Banbury,2023-08-07 07:50:00+00:00,feeder,5.0,N Current (RMS),A,6.6
771028,Heathcote Ave - Banbury,2023-08-07 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,33.2
771028,Heathcote Ave - Banbury,2023-08-07 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,36.5
771028,Heathcote Ave - Banbury,2023-08-07 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,8.8
771028,Heathcote Ave - Banbury,2023-08-07 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
771028,Heathcote Ave - Banbury,2023-08-07 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
771028,Heathcote Ave - Banbury,2023-08-07 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.5
771028,Heathcote Ave - Banbury,2023-08-07 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.16
771028,Heathcote Ave - Banbury,2023-08-07 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.16
771028,Heathcote Ave - Banbury,2023-08-07 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.94
771028,Heathcote Ave - Banbury,2023-08-07 07:50:00+00:00,feeder,4.0,N Current (RMS),A,6.5
771028,Heathcote Ave - Banbury,2023-08-07 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,5.8
771028,Heathcote Ave - Banbury,2023-08-07 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,5.4
771028,Heathcote Ave - Banbury,2023-08-07 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,18.8
771028,Heathcote Ave - Banbury,2023-08-07 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
771028,Heathcote Ave - Banbury,2023-08-07 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
771028,Heathcote Ave - Banbury,2023-08-07 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
771028,Heathcote Ave - Banbury,2023-08-07 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.78
771028,Heathcote Ave - Banbury,2023-08-07 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.36
771028,Heathcote Ave - Banbury,2023-08-07 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.72
771028,Heathcote Ave - Banbury,2023-08-07 07:50:00+00:00,feeder,3.0,N Current (RMS),A,2.9
771028,Heathcote Ave - Banbury,2023-08-07 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.7
771028,Heathcote Ave - Banbury,2023-08-07 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,32.5
771028,Heathcote Ave - Banbury,2023-08-07 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,36.3
771028,Heathcote Ave - Banbury,2023-08-07 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
771028,Heathcote Ave - Banbury,2023-08-07 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
771028,Heathcote Ave - Banbury,2023-08-07 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
771028,Heathcote Ave - Banbury,2023-08-07 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.63
771028,Heathcote Ave - Banbury,2023-08-07 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.01
771028,Heathcote Ave - Banbury,2023-08-07 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.66
771028,Heathcote Ave - Banbury,2023-08-07 07:50:00+00:00,feeder,2.0,N Current (RMS),A,6.4
771028,Heathcote Ave - Banbury,2023-08-07 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,54.1
771028,Heathcote Ave - Banbury,2023-08-07 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.9
771028,Heathcote Ave - Banbury,2023-08-07 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,42.7
771028,Heathcote Ave - Banbury,2023-08-07 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
771028,Heathcote Ave - Banbury,2023-08-07 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
771028,Heathcote Ave - Banbury,2023-08-07 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
771028,Heathcote Ave - Banbury,2023-08-07 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.87
771028,Heathcote Ave - Banbury,2023-08-07 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.43
771028,Heathcote Ave - Banbury,2023-08-07 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.16
771028,Heathcote Ave - Banbury,2023-08-07 07:50:00+00:00,feeder,1.0,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-07 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.3
771028,Heathcote Ave - Banbury,2023-08-07 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.0
771028,Heathcote Ave - Banbury,2023-08-07 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.6
771028,Heathcote Ave - Banbury,2023-08-07 07:50:00+00:00,transformer,,Temperature,C,14.8
771028,Heathcote Ave - Banbury,2023-08-07 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.36
771028,Heathcote Ave - Banbury,2023-08-07 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.15
771028,Heathcote Ave - Banbury,2023-08-07 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.68
771028,Heathcote Ave - Banbury,2023-08-07 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.35
771028,Heathcote Ave - Banbury,2023-08-07 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.73
771028,Heathcote Ave - Banbury,2023-08-07 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.19
771028,Heathcote Ave - Banbury,2023-08-07 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
771028,Heathcote Ave - Banbury,2023-08-07 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
771028,Heathcote Ave - Banbury,2023-08-07 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
771028,Heathcote Ave - Banbury,2023-08-07 07:50:00+00:00,busbar,,L3 Active Power,kW,29.11
771028,Heathcote Ave - Banbury,2023-08-07 07:50:00+00:00,busbar,,L2 Active Power,kW,19.38
771028,Heathcote Ave - Banbury,2023-08-07 07:50:00+00:00,busbar,,L1 Active Power,kW,24.17
771028,Heathcote Ave - Banbury,2023-08-07 07:50:00+00:00,busbar,,N Current (RMS),A,2.8
771028,Heathcote Ave - Banbury,2023-08-07 07:50:00+00:00,busbar,,L3 Current (RMS),A,125.9
771028,Heathcote Ave - Banbury,2023-08-07 07:50:00+00:00,busbar,,L2 Current (RMS),A,86.8
771028,Heathcote Ave - Banbury,2023-08-07 07:50:00+00:00,busbar,,L1 Current (RMS),A,111.0
771028,Heathcote Ave - Banbury,2023-08-07 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
