Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
771028,Heathcote Ave - Banbury,2023-08-07 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.12
771028,Heathcote Ave - Banbury,2023-08-07 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.65
771028,Heathcote Ave - Banbury,2023-08-07 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.29
771028,Heathcote Ave - Banbury,2023-08-07 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.16
771028,Heathcote Ave - Banbury,2023-08-07 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.28
771028,Heathcote Ave - Banbury,2023-08-07 07:40:00+00:00,feeder,5.0,N Current (RMS),A,5.8
771028,Heathcote Ave - Banbury,2023-08-07 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,32.1
771028,Heathcote Ave - Banbury,2023-08-07 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,36.0
771028,Heathcote Ave - Banbury,2023-08-07 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.8
771028,Heathcote Ave - Banbury,2023-08-07 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
771028,Heathcote Ave - Banbury,2023-08-07 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
771028,Heathcote Ave - Banbury,2023-08-07 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.35
771028,Heathcote Ave - Banbury,2023-08-07 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.26
771028,Heathcote Ave - Banbury,2023-08-07 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.64
771028,Heathcote Ave - Banbury,2023-08-07 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.01
771028,Heathcote Ave - Banbury,2023-08-07 07:40:00+00:00,feeder,4.0,N Current (RMS),A,5.3
771028,Heathcote Ave - Banbury,2023-08-07 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,11.1
771028,Heathcote Ave - Banbury,2023-08-07 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.1
771028,Heathcote Ave - Banbury,2023-08-07 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,16.6
771028,Heathcote Ave - Banbury,2023-08-07 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
771028,Heathcote Ave - Banbury,2023-08-07 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
771028,Heathcote Ave - Banbury,2023-08-07 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
771028,Heathcote Ave - Banbury,2023-08-07 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.06
771028,Heathcote Ave - Banbury,2023-08-07 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.94
771028,Heathcote Ave - Banbury,2023-08-07 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.85
771028,Heathcote Ave - Banbury,2023-08-07 07:40:00+00:00,feeder,3.0,N Current (RMS),A,5.3
771028,Heathcote Ave - Banbury,2023-08-07 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.5
771028,Heathcote Ave - Banbury,2023-08-07 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,40.1
771028,Heathcote Ave - Banbury,2023-08-07 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.4
771028,Heathcote Ave - Banbury,2023-08-07 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
771028,Heathcote Ave - Banbury,2023-08-07 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
771028,Heathcote Ave - Banbury,2023-08-07 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
771028,Heathcote Ave - Banbury,2023-08-07 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,18.14
771028,Heathcote Ave - Banbury,2023-08-07 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.13
771028,Heathcote Ave - Banbury,2023-08-07 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.8
771028,Heathcote Ave - Banbury,2023-08-07 07:40:00+00:00,feeder,2.0,N Current (RMS),A,10.5
771028,Heathcote Ave - Banbury,2023-08-07 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,79.5
771028,Heathcote Ave - Banbury,2023-08-07 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.7
771028,Heathcote Ave - Banbury,2023-08-07 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.0
771028,Heathcote Ave - Banbury,2023-08-07 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
771028,Heathcote Ave - Banbury,2023-08-07 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
771028,Heathcote Ave - Banbury,2023-08-07 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
771028,Heathcote Ave - Banbury,2023-08-07 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.85
771028,Heathcote Ave - Banbury,2023-08-07 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.66
771028,Heathcote Ave - Banbury,2023-08-07 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.31
771028,Heathcote Ave - Banbury,2023-08-07 07:40:00+00:00,feeder,1.0,N Current (RMS),A,3.7
771028,Heathcote Ave - Banbury,2023-08-07 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.3
771028,Heathcote Ave - Banbury,2023-08-07 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.9
771028,Heathcote Ave - Banbury,2023-08-07 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.3
771028,Heathcote Ave - Banbury,2023-08-07 07:40:00+00:00,transformer,,Temperature,C,14.5
771028,Heathcote Ave - Banbury,2023-08-07 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.36
771028,Heathcote Ave - Banbury,2023-08-07 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.88
771028,Heathcote Ave - Banbury,2023-08-07 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.7
771028,Heathcote Ave - Banbury,2023-08-07 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.04
771028,Heathcote Ave - Banbury,2023-08-07 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.77
771028,Heathcote Ave - Banbury,2023-08-07 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.31
771028,Heathcote Ave - Banbury,2023-08-07 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
771028,Heathcote Ave - Banbury,2023-08-07 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
771028,Heathcote Ave - Banbury,2023-08-07 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
771028,Heathcote Ave - Banbury,2023-08-07 07:40:00+00:00,busbar,,L3 Active Power,kW,36.61
771028,Heathcote Ave - Banbury,2023-08-07 07:40:00+00:00,busbar,,L2 Active Power,kW,25.54
771028,Heathcote Ave - Banbury,2023-08-07 07:40:00+00:00,busbar,,L1 Active Power,kW,12.25
771028,Heathcote Ave - Banbury,2023-08-07 07:40:00+00:00,busbar,,N Current (RMS),A,3.5
771028,Heathcote Ave - Banbury,2023-08-07 07:40:00+00:00,busbar,,L3 Current (RMS),A,157.6
771028,Heathcote Ave - Banbury,2023-08-07 07:40:00+00:00,busbar,,L2 Current (RMS),A,113.8
771028,Heathcote Ave - Banbury,2023-08-07 07:40:00+00:00,busbar,,L1 Current (RMS),A,61.0
771028,Heathcote Ave - Banbury,2023-08-07 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.23
771028,Heathcote Ave - Banbury,2023-08-07 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.13
771028,Heathcote Ave - Banbury,2023-08-07 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.58
771028,Heathcote Ave - Banbury,2023-08-07 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.37
771028,Heathcote Ave - Banbury,2023-08-07 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.15
771028,Heathcote Ave - Banbury,2023-08-07 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.19
771028,Heathcote Ave - Banbury,2023-08-07 07:30:00+00:00,feeder,5.0,N Current (RMS),A,3.4
771028,Heathcote Ave - Banbury,2023-08-07 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,24.1
771028,Heathcote Ave - Banbury,2023-08-07 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,22.9
771028,Heathcote Ave - Banbury,2023-08-07 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.3
771028,Heathcote Ave - Banbury,2023-08-07 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
771028,Heathcote Ave - Banbury,2023-08-07 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
771028,Heathcote Ave - Banbury,2023-08-07 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.04
771028,Heathcote Ave - Banbury,2023-08-07 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.86
771028,Heathcote Ave - Banbury,2023-08-07 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.85
771028,Heathcote Ave - Banbury,2023-08-07 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.78
771028,Heathcote Ave - Banbury,2023-08-07 07:30:00+00:00,feeder,4.0,N Current (RMS),A,3.9
771028,Heathcote Ave - Banbury,2023-08-07 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.8
771028,Heathcote Ave - Banbury,2023-08-07 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,20.9
771028,Heathcote Ave - Banbury,2023-08-07 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.5
771028,Heathcote Ave - Banbury,2023-08-07 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
771028,Heathcote Ave - Banbury,2023-08-07 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
771028,Heathcote Ave - Banbury,2023-08-07 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
771028,Heathcote Ave - Banbury,2023-08-07 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.34
771028,Heathcote Ave - Banbury,2023-08-07 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.07
771028,Heathcote Ave - Banbury,2023-08-07 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.64
771028,Heathcote Ave - Banbury,2023-08-07 07:30:00+00:00,feeder,3.0,N Current (RMS),A,4.4
771028,Heathcote Ave - Banbury,2023-08-07 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,24.0
771028,Heathcote Ave - Banbury,2023-08-07 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,43.9
771028,Heathcote Ave - Banbury,2023-08-07 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.7
771028,Heathcote Ave - Banbury,2023-08-07 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
771028,Heathcote Ave - Banbury,2023-08-07 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
771028,Heathcote Ave - Banbury,2023-08-07 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
771028,Heathcote Ave - Banbury,2023-08-07 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,14.12
771028,Heathcote Ave - Banbury,2023-08-07 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.7
771028,Heathcote Ave - Banbury,2023-08-07 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.68
771028,Heathcote Ave - Banbury,2023-08-07 07:30:00+00:00,feeder,2.0,N Current (RMS),A,8.7
771028,Heathcote Ave - Banbury,2023-08-07 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,61.4
771028,Heathcote Ave - Banbury,2023-08-07 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.4
771028,Heathcote Ave - Banbury,2023-08-07 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.7
771028,Heathcote Ave - Banbury,2023-08-07 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
771028,Heathcote Ave - Banbury,2023-08-07 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
771028,Heathcote Ave - Banbury,2023-08-07 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
771028,Heathcote Ave - Banbury,2023-08-07 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.8
771028,Heathcote Ave - Banbury,2023-08-07 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.04
771028,Heathcote Ave - Banbury,2023-08-07 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.62
771028,Heathcote Ave - Banbury,2023-08-07 07:30:00+00:00,feeder,1.0,N Current (RMS),A,4.5
771028,Heathcote Ave - Banbury,2023-08-07 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.5
771028,Heathcote Ave - Banbury,2023-08-07 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.5
771028,Heathcote Ave - Banbury,2023-08-07 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,31.3
771028,Heathcote Ave - Banbury,2023-08-07 07:30:00+00:00,transformer,,Temperature,C,14.2
771028,Heathcote Ave - Banbury,2023-08-07 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.4
771028,Heathcote Ave - Banbury,2023-08-07 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.14
771028,Heathcote Ave - Banbury,2023-08-07 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.74
771028,Heathcote Ave - Banbury,2023-08-07 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.06
771028,Heathcote Ave - Banbury,2023-08-07 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.81
771028,Heathcote Ave - Banbury,2023-08-07 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.26
771028,Heathcote Ave - Banbury,2023-08-07 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
771028,Heathcote Ave - Banbury,2023-08-07 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
771028,Heathcote Ave - Banbury,2023-08-07 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
771028,Heathcote Ave - Banbury,2023-08-07 07:30:00+00:00,busbar,,L3 Active Power,kW,28.5
771028,Heathcote Ave - Banbury,2023-08-07 07:30:00+00:00,busbar,,L2 Active Power,kW,26.81
771028,Heathcote Ave - Banbury,2023-08-07 07:30:00+00:00,busbar,,L1 Active Power,kW,16.92
771028,Heathcote Ave - Banbury,2023-08-07 07:30:00+00:00,busbar,,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-07 07:30:00+00:00,busbar,,L3 Current (RMS),A,124.6
771028,Heathcote Ave - Banbury,2023-08-07 07:30:00+00:00,busbar,,L2 Current (RMS),A,116.3
771028,Heathcote Ave - Banbury,2023-08-07 07:30:00+00:00,busbar,,L1 Current (RMS),A,77.9
771028,Heathcote Ave - Banbury,2023-08-07 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.35
771028,Heathcote Ave - Banbury,2023-08-07 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
771028,Heathcote Ave - Banbury,2023-08-07 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.37
771028,Heathcote Ave - Banbury,2023-08-07 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.31
771028,Heathcote Ave - Banbury,2023-08-07 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.39
771028,Heathcote Ave - Banbury,2023-08-07 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.36
771028,Heathcote Ave - Banbury,2023-08-07 07:20:00+00:00,feeder,5.0,N Current (RMS),A,3.0
771028,Heathcote Ave - Banbury,2023-08-07 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,19.8
771028,Heathcote Ave - Banbury,2023-08-07 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,23.9
771028,Heathcote Ave - Banbury,2023-08-07 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,16.1
771028,Heathcote Ave - Banbury,2023-08-07 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
771028,Heathcote Ave - Banbury,2023-08-07 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
771028,Heathcote Ave - Banbury,2023-08-07 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
771028,Heathcote Ave - Banbury,2023-08-07 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.63
771028,Heathcote Ave - Banbury,2023-08-07 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.37
771028,Heathcote Ave - Banbury,2023-08-07 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.06
771028,Heathcote Ave - Banbury,2023-08-07 07:20:00+00:00,feeder,4.0,N Current (RMS),A,4.7
771028,Heathcote Ave - Banbury,2023-08-07 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,16.2
771028,Heathcote Ave - Banbury,2023-08-07 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,26.4
771028,Heathcote Ave - Banbury,2023-08-07 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.1
771028,Heathcote Ave - Banbury,2023-08-07 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
771028,Heathcote Ave - Banbury,2023-08-07 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
771028,Heathcote Ave - Banbury,2023-08-07 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
771028,Heathcote Ave - Banbury,2023-08-07 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.29
771028,Heathcote Ave - Banbury,2023-08-07 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.3
771028,Heathcote Ave - Banbury,2023-08-07 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.95
771028,Heathcote Ave - Banbury,2023-08-07 07:20:00+00:00,feeder,3.0,N Current (RMS),A,4.2
771028,Heathcote Ave - Banbury,2023-08-07 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.2
771028,Heathcote Ave - Banbury,2023-08-07 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,32.7
771028,Heathcote Ave - Banbury,2023-08-07 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.0
771028,Heathcote Ave - Banbury,2023-08-07 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
771028,Heathcote Ave - Banbury,2023-08-07 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
771028,Heathcote Ave - Banbury,2023-08-07 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
771028,Heathcote Ave - Banbury,2023-08-07 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,16.76
771028,Heathcote Ave - Banbury,2023-08-07 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.85
771028,Heathcote Ave - Banbury,2023-08-07 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.18
771028,Heathcote Ave - Banbury,2023-08-07 07:20:00+00:00,feeder,2.0,N Current (RMS),A,8.7
771028,Heathcote Ave - Banbury,2023-08-07 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,72.2
771028,Heathcote Ave - Banbury,2023-08-07 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,26.0
771028,Heathcote Ave - Banbury,2023-08-07 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.8
771028,Heathcote Ave - Banbury,2023-08-07 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
771028,Heathcote Ave - Banbury,2023-08-07 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
771028,Heathcote Ave - Banbury,2023-08-07 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
771028,Heathcote Ave - Banbury,2023-08-07 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.84
771028,Heathcote Ave - Banbury,2023-08-07 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.79
771028,Heathcote Ave - Banbury,2023-08-07 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.28
771028,Heathcote Ave - Banbury,2023-08-07 07:20:00+00:00,feeder,1.0,N Current (RMS),A,4.2
771028,Heathcote Ave - Banbury,2023-08-07 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.0
771028,Heathcote Ave - Banbury,2023-08-07 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.9
771028,Heathcote Ave - Banbury,2023-08-07 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,29.2
771028,Heathcote Ave - Banbury,2023-08-07 07:20:00+00:00,transformer,,Temperature,C,13.9
771028,Heathcote Ave - Banbury,2023-08-07 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.43
771028,Heathcote Ave - Banbury,2023-08-07 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.86
771028,Heathcote Ave - Banbury,2023-08-07 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.78
771028,Heathcote Ave - Banbury,2023-08-07 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.14
771028,Heathcote Ave - Banbury,2023-08-07 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.84
771028,Heathcote Ave - Banbury,2023-08-07 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.07
771028,Heathcote Ave - Banbury,2023-08-07 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
771028,Heathcote Ave - Banbury,2023-08-07 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
771028,Heathcote Ave - Banbury,2023-08-07 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
771028,Heathcote Ave - Banbury,2023-08-07 07:20:00+00:00,busbar,,L3 Active Power,kW,31.84
771028,Heathcote Ave - Banbury,2023-08-07 07:20:00+00:00,busbar,,L2 Active Power,kW,25.69
771028,Heathcote Ave - Banbury,2023-08-07 07:20:00+00:00,busbar,,L1 Active Power,kW,19.83
771028,Heathcote Ave - Banbury,2023-08-07 07:20:00+00:00,busbar,,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-07 07:20:00+00:00,busbar,,L3 Current (RMS),A,137.4
771028,Heathcote Ave - Banbury,2023-08-07 07:20:00+00:00,busbar,,L2 Current (RMS),A,111.4
771028,Heathcote Ave - Banbury,2023-08-07 07:20:00+00:00,busbar,,L1 Current (RMS),A,89.6
771028,Heathcote Ave - Banbury,2023-08-07 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.48
771028,Heathcote Ave - Banbury,2023-08-07 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.22
771028,Heathcote Ave - Banbury,2023-08-07 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.47
771028,Heathcote Ave - Banbury,2023-08-07 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.72
771028,Heathcote Ave - Banbury,2023-08-07 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.22
771028,Heathcote Ave - Banbury,2023-08-07 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.65
771028,Heathcote Ave - Banbury,2023-08-07 07:10:00+00:00,feeder,5.0,N Current (RMS),A,2.7
771028,Heathcote Ave - Banbury,2023-08-07 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,13.4
771028,Heathcote Ave - Banbury,2023-08-07 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,30.9
771028,Heathcote Ave - Banbury,2023-08-07 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,17.0
771028,Heathcote Ave - Banbury,2023-08-07 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
771028,Heathcote Ave - Banbury,2023-08-07 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
771028,Heathcote Ave - Banbury,2023-08-07 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
771028,Heathcote Ave - Banbury,2023-08-07 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.38
771028,Heathcote Ave - Banbury,2023-08-07 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.41
771028,Heathcote Ave - Banbury,2023-08-07 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.71
771028,Heathcote Ave - Banbury,2023-08-07 07:10:00+00:00,feeder,4.0,N Current (RMS),A,3.6
771028,Heathcote Ave - Banbury,2023-08-07 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.6
771028,Heathcote Ave - Banbury,2023-08-07 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,27.7
771028,Heathcote Ave - Banbury,2023-08-07 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,9.5
771028,Heathcote Ave - Banbury,2023-08-07 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
771028,Heathcote Ave - Banbury,2023-08-07 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
771028,Heathcote Ave - Banbury,2023-08-07 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
771028,Heathcote Ave - Banbury,2023-08-07 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.28
771028,Heathcote Ave - Banbury,2023-08-07 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.72
771028,Heathcote Ave - Banbury,2023-08-07 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.77
771028,Heathcote Ave - Banbury,2023-08-07 07:10:00+00:00,feeder,3.0,N Current (RMS),A,4.5
771028,Heathcote Ave - Banbury,2023-08-07 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.8
771028,Heathcote Ave - Banbury,2023-08-07 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.6
771028,Heathcote Ave - Banbury,2023-08-07 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.7
771028,Heathcote Ave - Banbury,2023-08-07 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
771028,Heathcote Ave - Banbury,2023-08-07 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
771028,Heathcote Ave - Banbury,2023-08-07 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
771028,Heathcote Ave - Banbury,2023-08-07 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,15.81
771028,Heathcote Ave - Banbury,2023-08-07 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.7
771028,Heathcote Ave - Banbury,2023-08-07 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.3
771028,Heathcote Ave - Banbury,2023-08-07 07:10:00+00:00,feeder,2.0,N Current (RMS),A,9.0
771028,Heathcote Ave - Banbury,2023-08-07 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,68.8
771028,Heathcote Ave - Banbury,2023-08-07 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.3
771028,Heathcote Ave - Banbury,2023-08-07 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.5
771028,Heathcote Ave - Banbury,2023-08-07 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
771028,Heathcote Ave - Banbury,2023-08-07 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
771028,Heathcote Ave - Banbury,2023-08-07 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
771028,Heathcote Ave - Banbury,2023-08-07 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.34
771028,Heathcote Ave - Banbury,2023-08-07 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.66
771028,Heathcote Ave - Banbury,2023-08-07 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.46
771028,Heathcote Ave - Banbury,2023-08-07 07:10:00+00:00,feeder,1.0,N Current (RMS),A,3.9
771028,Heathcote Ave - Banbury,2023-08-07 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.4
771028,Heathcote Ave - Banbury,2023-08-07 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.0
771028,Heathcote Ave - Banbury,2023-08-07 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,27.1
771028,Heathcote Ave - Banbury,2023-08-07 07:10:00+00:00,transformer,,Temperature,C,13.7
771028,Heathcote Ave - Banbury,2023-08-07 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.41
771028,Heathcote Ave - Banbury,2023-08-07 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.78
771028,Heathcote Ave - Banbury,2023-08-07 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.69
771028,Heathcote Ave - Banbury,2023-08-07 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.68
771028,Heathcote Ave - Banbury,2023-08-07 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.77
771028,Heathcote Ave - Banbury,2023-08-07 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.85
771028,Heathcote Ave - Banbury,2023-08-07 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
771028,Heathcote Ave - Banbury,2023-08-07 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
771028,Heathcote Ave - Banbury,2023-08-07 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
771028,Heathcote Ave - Banbury,2023-08-07 07:10:00+00:00,busbar,,L3 Active Power,kW,26.53
771028,Heathcote Ave - Banbury,2023-08-07 07:10:00+00:00,busbar,,L2 Active Power,kW,25.72
771028,Heathcote Ave - Banbury,2023-08-07 07:10:00+00:00,busbar,,L1 Active Power,kW,19.89
771028,Heathcote Ave - Banbury,2023-08-07 07:10:00+00:00,busbar,,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-07 07:10:00+00:00,busbar,,L3 Current (RMS),A,117.3
771028,Heathcote Ave - Banbury,2023-08-07 07:10:00+00:00,busbar,,L2 Current (RMS),A,110.4
771028,Heathcote Ave - Banbury,2023-08-07 07:10:00+00:00,busbar,,L1 Current (RMS),A,89.3
771028,Heathcote Ave - Banbury,2023-08-07 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.5
771028,Heathcote Ave - Banbury,2023-08-07 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.86
771028,Heathcote Ave - Banbury,2023-08-07 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
771028,Heathcote Ave - Banbury,2023-08-07 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.15
771028,Heathcote Ave - Banbury,2023-08-07 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.47
771028,Heathcote Ave - Banbury,2023-08-07 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.73
771028,Heathcote Ave - Banbury,2023-08-07 07:00:00+00:00,feeder,5.0,N Current (RMS),A,5.4
771028,Heathcote Ave - Banbury,2023-08-07 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,16.0
771028,Heathcote Ave - Banbury,2023-08-07 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,34.2
771028,Heathcote Ave - Banbury,2023-08-07 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,12.7
771028,Heathcote Ave - Banbury,2023-08-07 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
771028,Heathcote Ave - Banbury,2023-08-07 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
771028,Heathcote Ave - Banbury,2023-08-07 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
771028,Heathcote Ave - Banbury,2023-08-07 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.12
771028,Heathcote Ave - Banbury,2023-08-07 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.19
771028,Heathcote Ave - Banbury,2023-08-07 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.92
771028,Heathcote Ave - Banbury,2023-08-07 07:00:00+00:00,feeder,4.0,N Current (RMS),A,3.9
771028,Heathcote Ave - Banbury,2023-08-07 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,36.2
771028,Heathcote Ave - Banbury,2023-08-07 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.2
771028,Heathcote Ave - Banbury,2023-08-07 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,4.6
771028,Heathcote Ave - Banbury,2023-08-07 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
771028,Heathcote Ave - Banbury,2023-08-07 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
771028,Heathcote Ave - Banbury,2023-08-07 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
771028,Heathcote Ave - Banbury,2023-08-07 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.94
771028,Heathcote Ave - Banbury,2023-08-07 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.12
771028,Heathcote Ave - Banbury,2023-08-07 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.93
771028,Heathcote Ave - Banbury,2023-08-07 07:00:00+00:00,feeder,3.0,N Current (RMS),A,4.1
771028,Heathcote Ave - Banbury,2023-08-07 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,39.5
771028,Heathcote Ave - Banbury,2023-08-07 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.9
771028,Heathcote Ave - Banbury,2023-08-07 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.9
771028,Heathcote Ave - Banbury,2023-08-07 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
771028,Heathcote Ave - Banbury,2023-08-07 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
771028,Heathcote Ave - Banbury,2023-08-07 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
771028,Heathcote Ave - Banbury,2023-08-07 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.86
771028,Heathcote Ave - Banbury,2023-08-07 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.46
771028,Heathcote Ave - Banbury,2023-08-07 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.89
771028,Heathcote Ave - Banbury,2023-08-07 07:00:00+00:00,feeder,2.0,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-07 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.9
771028,Heathcote Ave - Banbury,2023-08-07 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.4
771028,Heathcote Ave - Banbury,2023-08-07 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.8
771028,Heathcote Ave - Banbury,2023-08-07 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
771028,Heathcote Ave - Banbury,2023-08-07 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
771028,Heathcote Ave - Banbury,2023-08-07 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
771028,Heathcote Ave - Banbury,2023-08-07 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.12
771028,Heathcote Ave - Banbury,2023-08-07 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.32
771028,Heathcote Ave - Banbury,2023-08-07 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.57
771028,Heathcote Ave - Banbury,2023-08-07 07:00:00+00:00,feeder,1.0,N Current (RMS),A,2.6
771028,Heathcote Ave - Banbury,2023-08-07 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.9
771028,Heathcote Ave - Banbury,2023-08-07 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.1
771028,Heathcote Ave - Banbury,2023-08-07 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.4
771028,Heathcote Ave - Banbury,2023-08-07 07:00:00+00:00,transformer,,Temperature,C,13.4
771028,Heathcote Ave - Banbury,2023-08-07 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.41
771028,Heathcote Ave - Banbury,2023-08-07 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.89
771028,Heathcote Ave - Banbury,2023-08-07 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.73
771028,Heathcote Ave - Banbury,2023-08-07 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.81
771028,Heathcote Ave - Banbury,2023-08-07 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.85
771028,Heathcote Ave - Banbury,2023-08-07 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.13
771028,Heathcote Ave - Banbury,2023-08-07 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
771028,Heathcote Ave - Banbury,2023-08-07 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
771028,Heathcote Ave - Banbury,2023-08-07 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
771028,Heathcote Ave - Banbury,2023-08-07 07:00:00+00:00,busbar,,L3 Active Power,kW,23.19
771028,Heathcote Ave - Banbury,2023-08-07 07:00:00+00:00,busbar,,L2 Active Power,kW,19.56
771028,Heathcote Ave - Banbury,2023-08-07 07:00:00+00:00,busbar,,L1 Active Power,kW,13.03
771028,Heathcote Ave - Banbury,2023-08-07 07:00:00+00:00,busbar,,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-07 07:00:00+00:00,busbar,,L3 Current (RMS),A,107.4
771028,Heathcote Ave - Banbury,2023-08-07 07:00:00+00:00,busbar,,L2 Current (RMS),A,88.5
771028,Heathcote Ave - Banbury,2023-08-07 07:00:00+00:00,busbar,,L1 Current (RMS),A,63.6
771028,Heathcote Ave - Banbury,2023-08-07 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.71
771028,Heathcote Ave - Banbury,2023-08-07 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.48
771028,Heathcote Ave - Banbury,2023-08-07 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.67
771028,Heathcote Ave - Banbury,2023-08-07 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.44
771028,Heathcote Ave - Banbury,2023-08-07 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.22
771028,Heathcote Ave - Banbury,2023-08-07 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.87
771028,Heathcote Ave - Banbury,2023-08-07 06:50:00+00:00,feeder,5.0,N Current (RMS),A,3.8
771028,Heathcote Ave - Banbury,2023-08-07 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,12.4
771028,Heathcote Ave - Banbury,2023-08-07 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,28.0
771028,Heathcote Ave - Banbury,2023-08-07 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,9.8
771028,Heathcote Ave - Banbury,2023-08-07 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
771028,Heathcote Ave - Banbury,2023-08-07 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
771028,Heathcote Ave - Banbury,2023-08-07 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.07
771028,Heathcote Ave - Banbury,2023-08-07 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.72
771028,Heathcote Ave - Banbury,2023-08-07 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.32
771028,Heathcote Ave - Banbury,2023-08-07 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.16
771028,Heathcote Ave - Banbury,2023-08-07 06:50:00+00:00,feeder,4.0,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-07 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.8
771028,Heathcote Ave - Banbury,2023-08-07 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.3
771028,Heathcote Ave - Banbury,2023-08-07 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.5
771028,Heathcote Ave - Banbury,2023-08-07 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
771028,Heathcote Ave - Banbury,2023-08-07 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
771028,Heathcote Ave - Banbury,2023-08-07 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
771028,Heathcote Ave - Banbury,2023-08-07 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.44
771028,Heathcote Ave - Banbury,2023-08-07 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.77
771028,Heathcote Ave - Banbury,2023-08-07 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.93
771028,Heathcote Ave - Banbury,2023-08-07 06:50:00+00:00,feeder,3.0,N Current (RMS),A,3.1
771028,Heathcote Ave - Banbury,2023-08-07 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.4
771028,Heathcote Ave - Banbury,2023-08-07 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.9
771028,Heathcote Ave - Banbury,2023-08-07 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.5
771028,Heathcote Ave - Banbury,2023-08-07 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
771028,Heathcote Ave - Banbury,2023-08-07 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
771028,Heathcote Ave - Banbury,2023-08-07 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
771028,Heathcote Ave - Banbury,2023-08-07 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.59
771028,Heathcote Ave - Banbury,2023-08-07 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.38
771028,Heathcote Ave - Banbury,2023-08-07 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.76
771028,Heathcote Ave - Banbury,2023-08-07 06:50:00+00:00,feeder,2.0,N Current (RMS),A,3.3
771028,Heathcote Ave - Banbury,2023-08-07 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.0
771028,Heathcote Ave - Banbury,2023-08-07 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.8
771028,Heathcote Ave - Banbury,2023-08-07 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.3
771028,Heathcote Ave - Banbury,2023-08-07 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
771028,Heathcote Ave - Banbury,2023-08-07 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
771028,Heathcote Ave - Banbury,2023-08-07 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
771028,Heathcote Ave - Banbury,2023-08-07 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.34
771028,Heathcote Ave - Banbury,2023-08-07 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.1
771028,Heathcote Ave - Banbury,2023-08-07 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.11
771028,Heathcote Ave - Banbury,2023-08-07 06:50:00+00:00,feeder,1.0,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-07 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.3
771028,Heathcote Ave - Banbury,2023-08-07 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.4
771028,Heathcote Ave - Banbury,2023-08-07 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,25.6
771028,Heathcote Ave - Banbury,2023-08-07 06:50:00+00:00,transformer,,Temperature,C,13.1
771028,Heathcote Ave - Banbury,2023-08-07 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.54
771028,Heathcote Ave - Banbury,2023-08-07 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.03
771028,Heathcote Ave - Banbury,2023-08-07 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.83
771028,Heathcote Ave - Banbury,2023-08-07 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,236.67
771028,Heathcote Ave - Banbury,2023-08-07 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.93
771028,Heathcote Ave - Banbury,2023-08-07 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,235.97
771028,Heathcote Ave - Banbury,2023-08-07 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
771028,Heathcote Ave - Banbury,2023-08-07 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
771028,Heathcote Ave - Banbury,2023-08-07 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
771028,Heathcote Ave - Banbury,2023-08-07 06:50:00+00:00,busbar,,L3 Active Power,kW,16.52
771028,Heathcote Ave - Banbury,2023-08-07 06:50:00+00:00,busbar,,L2 Active Power,kW,22.79
771028,Heathcote Ave - Banbury,2023-08-07 06:50:00+00:00,busbar,,L1 Active Power,kW,12.83
771028,Heathcote Ave - Banbury,2023-08-07 06:50:00+00:00,busbar,,N Current (RMS),A,2.8
771028,Heathcote Ave - Banbury,2023-08-07 06:50:00+00:00,busbar,,L3 Current (RMS),A,74.5
771028,Heathcote Ave - Banbury,2023-08-07 06:50:00+00:00,busbar,,L2 Current (RMS),A,102.3
771028,Heathcote Ave - Banbury,2023-08-07 06:50:00+00:00,busbar,,L1 Current (RMS),A,62.7
771028,Heathcote Ave - Banbury,2023-08-07 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.76
771028,Heathcote Ave - Banbury,2023-08-07 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
771028,Heathcote Ave - Banbury,2023-08-07 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
771028,Heathcote Ave - Banbury,2023-08-07 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.27
771028,Heathcote Ave - Banbury,2023-08-07 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.34
771028,Heathcote Ave - Banbury,2023-08-07 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.63
771028,Heathcote Ave - Banbury,2023-08-07 06:40:00+00:00,feeder,5.0,N Current (RMS),A,3.3
771028,Heathcote Ave - Banbury,2023-08-07 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,12.0
771028,Heathcote Ave - Banbury,2023-08-07 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,19.7
771028,Heathcote Ave - Banbury,2023-08-07 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,8.3
771028,Heathcote Ave - Banbury,2023-08-07 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
771028,Heathcote Ave - Banbury,2023-08-07 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
771028,Heathcote Ave - Banbury,2023-08-07 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
771028,Heathcote Ave - Banbury,2023-08-07 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.3
771028,Heathcote Ave - Banbury,2023-08-07 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.26
771028,Heathcote Ave - Banbury,2023-08-07 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.74
771028,Heathcote Ave - Banbury,2023-08-07 06:40:00+00:00,feeder,4.0,N Current (RMS),A,2.7
771028,Heathcote Ave - Banbury,2023-08-07 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,12.3
771028,Heathcote Ave - Banbury,2023-08-07 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
771028,Heathcote Ave - Banbury,2023-08-07 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,9.1
771028,Heathcote Ave - Banbury,2023-08-07 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
771028,Heathcote Ave - Banbury,2023-08-07 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.6
771028,Heathcote Ave - Banbury,2023-08-07 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
771028,Heathcote Ave - Banbury,2023-08-07 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.7
771028,Heathcote Ave - Banbury,2023-08-07 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.2
771028,Heathcote Ave - Banbury,2023-08-07 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.65
771028,Heathcote Ave - Banbury,2023-08-07 06:40:00+00:00,feeder,3.0,N Current (RMS),A,4.8
771028,Heathcote Ave - Banbury,2023-08-07 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.1
771028,Heathcote Ave - Banbury,2023-08-07 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.9
771028,Heathcote Ave - Banbury,2023-08-07 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,37.4
771028,Heathcote Ave - Banbury,2023-08-07 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
771028,Heathcote Ave - Banbury,2023-08-07 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
771028,Heathcote Ave - Banbury,2023-08-07 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
771028,Heathcote Ave - Banbury,2023-08-07 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.13
771028,Heathcote Ave - Banbury,2023-08-07 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.1
771028,Heathcote Ave - Banbury,2023-08-07 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.88
771028,Heathcote Ave - Banbury,2023-08-07 06:40:00+00:00,feeder,2.0,N Current (RMS),A,5.5
771028,Heathcote Ave - Banbury,2023-08-07 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,32.6
771028,Heathcote Ave - Banbury,2023-08-07 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.1
771028,Heathcote Ave - Banbury,2023-08-07 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.4
771028,Heathcote Ave - Banbury,2023-08-07 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
771028,Heathcote Ave - Banbury,2023-08-07 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
771028,Heathcote Ave - Banbury,2023-08-07 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
771028,Heathcote Ave - Banbury,2023-08-07 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.71
771028,Heathcote Ave - Banbury,2023-08-07 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.46
771028,Heathcote Ave - Banbury,2023-08-07 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.81
771028,Heathcote Ave - Banbury,2023-08-07 06:40:00+00:00,feeder,1.0,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-07 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.3
771028,Heathcote Ave - Banbury,2023-08-07 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.8
771028,Heathcote Ave - Banbury,2023-08-07 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.0
771028,Heathcote Ave - Banbury,2023-08-07 06:40:00+00:00,transformer,,Temperature,C,12.9
771028,Heathcote Ave - Banbury,2023-08-07 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.54
771028,Heathcote Ave - Banbury,2023-08-07 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.45
771028,Heathcote Ave - Banbury,2023-08-07 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.93
771028,Heathcote Ave - Banbury,2023-08-07 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.44
771028,Heathcote Ave - Banbury,2023-08-07 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.99
771028,Heathcote Ave - Banbury,2023-08-07 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.19
771028,Heathcote Ave - Banbury,2023-08-07 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
771028,Heathcote Ave - Banbury,2023-08-07 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
771028,Heathcote Ave - Banbury,2023-08-07 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
771028,Heathcote Ave - Banbury,2023-08-07 06:40:00+00:00,busbar,,L3 Active Power,kW,17.11
771028,Heathcote Ave - Banbury,2023-08-07 06:40:00+00:00,busbar,,L2 Active Power,kW,16.35
771028,Heathcote Ave - Banbury,2023-08-07 06:40:00+00:00,busbar,,L1 Active Power,kW,18.7
771028,Heathcote Ave - Banbury,2023-08-07 06:40:00+00:00,busbar,,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-07 06:40:00+00:00,busbar,,L3 Current (RMS),A,78.0
771028,Heathcote Ave - Banbury,2023-08-07 06:40:00+00:00,busbar,,L2 Current (RMS),A,74.3
771028,Heathcote Ave - Banbury,2023-08-07 06:40:00+00:00,busbar,,L1 Current (RMS),A,87.1
771028,Heathcote Ave - Banbury,2023-08-07 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.43
771028,Heathcote Ave - Banbury,2023-08-07 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.4
771028,Heathcote Ave - Banbury,2023-08-07 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.61
771028,Heathcote Ave - Banbury,2023-08-07 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.04
771028,Heathcote Ave - Banbury,2023-08-07 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
771028,Heathcote Ave - Banbury,2023-08-07 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.23
771028,Heathcote Ave - Banbury,2023-08-07 06:30:00+00:00,feeder,5.0,N Current (RMS),A,4.7
771028,Heathcote Ave - Banbury,2023-08-07 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,14.5
771028,Heathcote Ave - Banbury,2023-08-07 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,30.1
771028,Heathcote Ave - Banbury,2023-08-07 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.5
771028,Heathcote Ave - Banbury,2023-08-07 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
771028,Heathcote Ave - Banbury,2023-08-07 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
771028,Heathcote Ave - Banbury,2023-08-07 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.07
771028,Heathcote Ave - Banbury,2023-08-07 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.23
771028,Heathcote Ave - Banbury,2023-08-07 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.79
771028,Heathcote Ave - Banbury,2023-08-07 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.16
771028,Heathcote Ave - Banbury,2023-08-07 06:30:00+00:00,feeder,4.0,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-07 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,6.2
771028,Heathcote Ave - Banbury,2023-08-07 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.5
771028,Heathcote Ave - Banbury,2023-08-07 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.5
771028,Heathcote Ave - Banbury,2023-08-07 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
771028,Heathcote Ave - Banbury,2023-08-07 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.61
771028,Heathcote Ave - Banbury,2023-08-07 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
771028,Heathcote Ave - Banbury,2023-08-07 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.92
771028,Heathcote Ave - Banbury,2023-08-07 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.3
771028,Heathcote Ave - Banbury,2023-08-07 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.95
771028,Heathcote Ave - Banbury,2023-08-07 06:30:00+00:00,feeder,3.0,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-07 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.9
771028,Heathcote Ave - Banbury,2023-08-07 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.8
771028,Heathcote Ave - Banbury,2023-08-07 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.6
771028,Heathcote Ave - Banbury,2023-08-07 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
771028,Heathcote Ave - Banbury,2023-08-07 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
771028,Heathcote Ave - Banbury,2023-08-07 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
771028,Heathcote Ave - Banbury,2023-08-07 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.05
771028,Heathcote Ave - Banbury,2023-08-07 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.35
771028,Heathcote Ave - Banbury,2023-08-07 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.1
771028,Heathcote Ave - Banbury,2023-08-07 06:30:00+00:00,feeder,2.0,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-07 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.0
771028,Heathcote Ave - Banbury,2023-08-07 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.9
771028,Heathcote Ave - Banbury,2023-08-07 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.8
771028,Heathcote Ave - Banbury,2023-08-07 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
771028,Heathcote Ave - Banbury,2023-08-07 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
771028,Heathcote Ave - Banbury,2023-08-07 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
771028,Heathcote Ave - Banbury,2023-08-07 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.16
771028,Heathcote Ave - Banbury,2023-08-07 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.64
