Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
771028,Heathcote Ave - Banbury,2023-08-07 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
771028,Heathcote Ave - Banbury,2023-08-07 06:30:00+00:00,feeder,1.0,N Current (RMS),A,3.5
771028,Heathcote Ave - Banbury,2023-08-07 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.6
771028,Heathcote Ave - Banbury,2023-08-07 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,29.2
771028,Heathcote Ave - Banbury,2023-08-07 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,44.6
771028,Heathcote Ave - Banbury,2023-08-07 06:30:00+00:00,transformer,,Temperature,C,12.7
771028,Heathcote Ave - Banbury,2023-08-07 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.56
771028,Heathcote Ave - Banbury,2023-08-07 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.9
771028,Heathcote Ave - Banbury,2023-08-07 06:30:00+00:00,busbar,,L2 Voltage THD,%,3.01
771028,Heathcote Ave - Banbury,2023-08-07 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.41
771028,Heathcote Ave - Banbury,2023-08-07 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.99
771028,Heathcote Ave - Banbury,2023-08-07 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.66
771028,Heathcote Ave - Banbury,2023-08-07 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
771028,Heathcote Ave - Banbury,2023-08-07 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
771028,Heathcote Ave - Banbury,2023-08-07 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
771028,Heathcote Ave - Banbury,2023-08-07 06:30:00+00:00,busbar,,L3 Active Power,kW,15.42
771028,Heathcote Ave - Banbury,2023-08-07 06:30:00+00:00,busbar,,L2 Active Power,kW,24.09
771028,Heathcote Ave - Banbury,2023-08-07 06:30:00+00:00,busbar,,L1 Active Power,kW,19.46
771028,Heathcote Ave - Banbury,2023-08-07 06:30:00+00:00,busbar,,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-07 06:30:00+00:00,busbar,,L3 Current (RMS),A,71.3
771028,Heathcote Ave - Banbury,2023-08-07 06:30:00+00:00,busbar,,L2 Current (RMS),A,106.7
771028,Heathcote Ave - Banbury,2023-08-07 06:30:00+00:00,busbar,,L1 Current (RMS),A,87.9
771028,Heathcote Ave - Banbury,2023-08-07 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.59
771028,Heathcote Ave - Banbury,2023-08-07 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.4
771028,Heathcote Ave - Banbury,2023-08-07 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.68
771028,Heathcote Ave - Banbury,2023-08-07 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.3
771028,Heathcote Ave - Banbury,2023-08-07 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.22
771028,Heathcote Ave - Banbury,2023-08-07 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.6
771028,Heathcote Ave - Banbury,2023-08-07 06:20:00+00:00,feeder,5.0,N Current (RMS),A,5.1
771028,Heathcote Ave - Banbury,2023-08-07 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,15.1
771028,Heathcote Ave - Banbury,2023-08-07 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,31.3
771028,Heathcote Ave - Banbury,2023-08-07 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,14.5
771028,Heathcote Ave - Banbury,2023-08-07 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
771028,Heathcote Ave - Banbury,2023-08-07 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
771028,Heathcote Ave - Banbury,2023-08-07 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.21
771028,Heathcote Ave - Banbury,2023-08-07 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.37
771028,Heathcote Ave - Banbury,2023-08-07 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.45
771028,Heathcote Ave - Banbury,2023-08-07 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.49
771028,Heathcote Ave - Banbury,2023-08-07 06:20:00+00:00,feeder,4.0,N Current (RMS),A,2.7
771028,Heathcote Ave - Banbury,2023-08-07 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.6
771028,Heathcote Ave - Banbury,2023-08-07 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.7
771028,Heathcote Ave - Banbury,2023-08-07 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,6.8
771028,Heathcote Ave - Banbury,2023-08-07 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
771028,Heathcote Ave - Banbury,2023-08-07 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.55
771028,Heathcote Ave - Banbury,2023-08-07 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
771028,Heathcote Ave - Banbury,2023-08-07 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.49
771028,Heathcote Ave - Banbury,2023-08-07 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.48
771028,Heathcote Ave - Banbury,2023-08-07 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.72
771028,Heathcote Ave - Banbury,2023-08-07 06:20:00+00:00,feeder,3.0,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-07 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.6
771028,Heathcote Ave - Banbury,2023-08-07 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.0
771028,Heathcote Ave - Banbury,2023-08-07 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.6
771028,Heathcote Ave - Banbury,2023-08-07 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
771028,Heathcote Ave - Banbury,2023-08-07 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
771028,Heathcote Ave - Banbury,2023-08-07 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
771028,Heathcote Ave - Banbury,2023-08-07 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.31
771028,Heathcote Ave - Banbury,2023-08-07 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.6
771028,Heathcote Ave - Banbury,2023-08-07 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.53
771028,Heathcote Ave - Banbury,2023-08-07 06:20:00+00:00,feeder,2.0,N Current (RMS),A,2.8
771028,Heathcote Ave - Banbury,2023-08-07 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.4
771028,Heathcote Ave - Banbury,2023-08-07 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.2
771028,Heathcote Ave - Banbury,2023-08-07 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,29.4
771028,Heathcote Ave - Banbury,2023-08-07 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
771028,Heathcote Ave - Banbury,2023-08-07 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
771028,Heathcote Ave - Banbury,2023-08-07 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
771028,Heathcote Ave - Banbury,2023-08-07 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.09
771028,Heathcote Ave - Banbury,2023-08-07 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.53
771028,Heathcote Ave - Banbury,2023-08-07 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.08
771028,Heathcote Ave - Banbury,2023-08-07 06:20:00+00:00,feeder,1.0,N Current (RMS),A,2.9
771028,Heathcote Ave - Banbury,2023-08-07 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
771028,Heathcote Ave - Banbury,2023-08-07 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,28.4
771028,Heathcote Ave - Banbury,2023-08-07 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,26.5
771028,Heathcote Ave - Banbury,2023-08-07 06:20:00+00:00,transformer,,Temperature,C,12.5
771028,Heathcote Ave - Banbury,2023-08-07 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.6
771028,Heathcote Ave - Banbury,2023-08-07 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.83
771028,Heathcote Ave - Banbury,2023-08-07 06:20:00+00:00,busbar,,L2 Voltage THD,%,3.12
771028,Heathcote Ave - Banbury,2023-08-07 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.4
771028,Heathcote Ave - Banbury,2023-08-07 06:20:00+00:00,busbar,,L1 Voltage THD,%,3.06
771028,Heathcote Ave - Banbury,2023-08-07 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.62
771028,Heathcote Ave - Banbury,2023-08-07 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
771028,Heathcote Ave - Banbury,2023-08-07 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
771028,Heathcote Ave - Banbury,2023-08-07 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
771028,Heathcote Ave - Banbury,2023-08-07 06:20:00+00:00,busbar,,L3 Active Power,kW,13.56
771028,Heathcote Ave - Banbury,2023-08-07 06:20:00+00:00,busbar,,L2 Active Power,kW,23.28
771028,Heathcote Ave - Banbury,2023-08-07 06:20:00+00:00,busbar,,L1 Active Power,kW,17.44
771028,Heathcote Ave - Banbury,2023-08-07 06:20:00+00:00,busbar,,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-07 06:20:00+00:00,busbar,,L3 Current (RMS),A,62.8
771028,Heathcote Ave - Banbury,2023-08-07 06:20:00+00:00,busbar,,L2 Current (RMS),A,102.7
771028,Heathcote Ave - Banbury,2023-08-07 06:20:00+00:00,busbar,,L1 Current (RMS),A,79.5
771028,Heathcote Ave - Banbury,2023-08-07 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
771028,Heathcote Ave - Banbury,2023-08-07 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
771028,Heathcote Ave - Banbury,2023-08-07 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.63
771028,Heathcote Ave - Banbury,2023-08-07 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.28
771028,Heathcote Ave - Banbury,2023-08-07 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.19
771028,Heathcote Ave - Banbury,2023-08-07 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.24
771028,Heathcote Ave - Banbury,2023-08-07 06:10:00+00:00,feeder,5.0,N Current (RMS),A,2.9
771028,Heathcote Ave - Banbury,2023-08-07 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,11.8
771028,Heathcote Ave - Banbury,2023-08-07 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,22.6
771028,Heathcote Ave - Banbury,2023-08-07 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,12.1
771028,Heathcote Ave - Banbury,2023-08-07 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
771028,Heathcote Ave - Banbury,2023-08-07 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
771028,Heathcote Ave - Banbury,2023-08-07 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.07
771028,Heathcote Ave - Banbury,2023-08-07 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.21
771028,Heathcote Ave - Banbury,2023-08-07 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.69
771028,Heathcote Ave - Banbury,2023-08-07 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.3
771028,Heathcote Ave - Banbury,2023-08-07 06:10:00+00:00,feeder,4.0,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-07 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.8
771028,Heathcote Ave - Banbury,2023-08-07 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.8
771028,Heathcote Ave - Banbury,2023-08-07 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.7
771028,Heathcote Ave - Banbury,2023-08-07 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
771028,Heathcote Ave - Banbury,2023-08-07 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.56
771028,Heathcote Ave - Banbury,2023-08-07 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
771028,Heathcote Ave - Banbury,2023-08-07 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.92
771028,Heathcote Ave - Banbury,2023-08-07 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.17
771028,Heathcote Ave - Banbury,2023-08-07 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.8
771028,Heathcote Ave - Banbury,2023-08-07 06:10:00+00:00,feeder,3.0,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-07 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.4
771028,Heathcote Ave - Banbury,2023-08-07 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.0
771028,Heathcote Ave - Banbury,2023-08-07 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.0
771028,Heathcote Ave - Banbury,2023-08-07 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
771028,Heathcote Ave - Banbury,2023-08-07 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
771028,Heathcote Ave - Banbury,2023-08-07 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
771028,Heathcote Ave - Banbury,2023-08-07 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.52
771028,Heathcote Ave - Banbury,2023-08-07 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.67
771028,Heathcote Ave - Banbury,2023-08-07 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.97
771028,Heathcote Ave - Banbury,2023-08-07 06:10:00+00:00,feeder,2.0,N Current (RMS),A,3.2
771028,Heathcote Ave - Banbury,2023-08-07 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.6
771028,Heathcote Ave - Banbury,2023-08-07 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.4
771028,Heathcote Ave - Banbury,2023-08-07 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.5
771028,Heathcote Ave - Banbury,2023-08-07 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
771028,Heathcote Ave - Banbury,2023-08-07 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
771028,Heathcote Ave - Banbury,2023-08-07 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
771028,Heathcote Ave - Banbury,2023-08-07 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.07
771028,Heathcote Ave - Banbury,2023-08-07 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.22
771028,Heathcote Ave - Banbury,2023-08-07 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.55
771028,Heathcote Ave - Banbury,2023-08-07 06:10:00+00:00,feeder,1.0,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-07 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.6
771028,Heathcote Ave - Banbury,2023-08-07 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,35.3
771028,Heathcote Ave - Banbury,2023-08-07 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,31.3
771028,Heathcote Ave - Banbury,2023-08-07 06:10:00+00:00,transformer,,Temperature,C,12.3
771028,Heathcote Ave - Banbury,2023-08-07 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.57
771028,Heathcote Ave - Banbury,2023-08-07 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.49
771028,Heathcote Ave - Banbury,2023-08-07 06:10:00+00:00,busbar,,L2 Voltage THD,%,3.02
771028,Heathcote Ave - Banbury,2023-08-07 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.15
771028,Heathcote Ave - Banbury,2023-08-07 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.98
771028,Heathcote Ave - Banbury,2023-08-07 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.35
771028,Heathcote Ave - Banbury,2023-08-07 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
771028,Heathcote Ave - Banbury,2023-08-07 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
771028,Heathcote Ave - Banbury,2023-08-07 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
771028,Heathcote Ave - Banbury,2023-08-07 06:10:00+00:00,busbar,,L3 Active Power,kW,15.01
771028,Heathcote Ave - Banbury,2023-08-07 06:10:00+00:00,busbar,,L2 Active Power,kW,22.94
771028,Heathcote Ave - Banbury,2023-08-07 06:10:00+00:00,busbar,,L1 Active Power,kW,17.86
771028,Heathcote Ave - Banbury,2023-08-07 06:10:00+00:00,busbar,,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-07 06:10:00+00:00,busbar,,L3 Current (RMS),A,68.7
771028,Heathcote Ave - Banbury,2023-08-07 06:10:00+00:00,busbar,,L2 Current (RMS),A,99.9
771028,Heathcote Ave - Banbury,2023-08-07 06:10:00+00:00,busbar,,L1 Current (RMS),A,82.0
771028,Heathcote Ave - Banbury,2023-08-07 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
771028,Heathcote Ave - Banbury,2023-08-07 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.19
771028,Heathcote Ave - Banbury,2023-08-07 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.45
771028,Heathcote Ave - Banbury,2023-08-07 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.62
771028,Heathcote Ave - Banbury,2023-08-07 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.94
771028,Heathcote Ave - Banbury,2023-08-07 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.44
771028,Heathcote Ave - Banbury,2023-08-07 06:00:00+00:00,feeder,5.0,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-07 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,13.4
771028,Heathcote Ave - Banbury,2023-08-07 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,17.6
771028,Heathcote Ave - Banbury,2023-08-07 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,7.2
771028,Heathcote Ave - Banbury,2023-08-07 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
771028,Heathcote Ave - Banbury,2023-08-07 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
771028,Heathcote Ave - Banbury,2023-08-07 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.14
771028,Heathcote Ave - Banbury,2023-08-07 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.22
771028,Heathcote Ave - Banbury,2023-08-07 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.08
771028,Heathcote Ave - Banbury,2023-08-07 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.16
771028,Heathcote Ave - Banbury,2023-08-07 06:00:00+00:00,feeder,4.0,N Current (RMS),A,5.5
771028,Heathcote Ave - Banbury,2023-08-07 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,38.1
771028,Heathcote Ave - Banbury,2023-08-07 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,25.6
771028,Heathcote Ave - Banbury,2023-08-07 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.3
771028,Heathcote Ave - Banbury,2023-08-07 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
771028,Heathcote Ave - Banbury,2023-08-07 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.97
771028,Heathcote Ave - Banbury,2023-08-07 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
771028,Heathcote Ave - Banbury,2023-08-07 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.61
771028,Heathcote Ave - Banbury,2023-08-07 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.83
771028,Heathcote Ave - Banbury,2023-08-07 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.06
771028,Heathcote Ave - Banbury,2023-08-07 06:00:00+00:00,feeder,3.0,N Current (RMS),A,4.5
771028,Heathcote Ave - Banbury,2023-08-07 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,40.2
771028,Heathcote Ave - Banbury,2023-08-07 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.8
771028,Heathcote Ave - Banbury,2023-08-07 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.8
771028,Heathcote Ave - Banbury,2023-08-07 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
771028,Heathcote Ave - Banbury,2023-08-07 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
771028,Heathcote Ave - Banbury,2023-08-07 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
771028,Heathcote Ave - Banbury,2023-08-07 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.82
771028,Heathcote Ave - Banbury,2023-08-07 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.19
771028,Heathcote Ave - Banbury,2023-08-07 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.92
771028,Heathcote Ave - Banbury,2023-08-07 06:00:00+00:00,feeder,2.0,N Current (RMS),A,3.3
771028,Heathcote Ave - Banbury,2023-08-07 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,30.1
771028,Heathcote Ave - Banbury,2023-08-07 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.9
771028,Heathcote Ave - Banbury,2023-08-07 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.8
771028,Heathcote Ave - Banbury,2023-08-07 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
771028,Heathcote Ave - Banbury,2023-08-07 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.33
771028,Heathcote Ave - Banbury,2023-08-07 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
771028,Heathcote Ave - Banbury,2023-08-07 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.13
771028,Heathcote Ave - Banbury,2023-08-07 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.29
771028,Heathcote Ave - Banbury,2023-08-07 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.26
771028,Heathcote Ave - Banbury,2023-08-07 06:00:00+00:00,feeder,1.0,N Current (RMS),A,3.8
771028,Heathcote Ave - Banbury,2023-08-07 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.4
771028,Heathcote Ave - Banbury,2023-08-07 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,39.8
771028,Heathcote Ave - Banbury,2023-08-07 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,45.4
771028,Heathcote Ave - Banbury,2023-08-07 06:00:00+00:00,transformer,,Temperature,C,12.1
771028,Heathcote Ave - Banbury,2023-08-07 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.53
771028,Heathcote Ave - Banbury,2023-08-07 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.99
771028,Heathcote Ave - Banbury,2023-08-07 06:00:00+00:00,busbar,,L2 Voltage THD,%,3.01
771028,Heathcote Ave - Banbury,2023-08-07 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.93
771028,Heathcote Ave - Banbury,2023-08-07 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.95
771028,Heathcote Ave - Banbury,2023-08-07 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.17
771028,Heathcote Ave - Banbury,2023-08-07 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
771028,Heathcote Ave - Banbury,2023-08-07 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
771028,Heathcote Ave - Banbury,2023-08-07 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
771028,Heathcote Ave - Banbury,2023-08-07 06:00:00+00:00,busbar,,L3 Active Power,kW,27.41
771028,Heathcote Ave - Banbury,2023-08-07 06:00:00+00:00,busbar,,L2 Active Power,kW,27.35
771028,Heathcote Ave - Banbury,2023-08-07 06:00:00+00:00,busbar,,L1 Active Power,kW,18.85
771028,Heathcote Ave - Banbury,2023-08-07 06:00:00+00:00,busbar,,N Current (RMS),A,3.3
771028,Heathcote Ave - Banbury,2023-08-07 06:00:00+00:00,busbar,,L3 Current (RMS),A,119.0
771028,Heathcote Ave - Banbury,2023-08-07 06:00:00+00:00,busbar,,L2 Current (RMS),A,117.0
771028,Heathcote Ave - Banbury,2023-08-07 06:00:00+00:00,busbar,,L1 Current (RMS),A,84.4
771028,Heathcote Ave - Banbury,2023-08-07 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
771028,Heathcote Ave - Banbury,2023-08-07 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.33
771028,Heathcote Ave - Banbury,2023-08-07 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.65
771028,Heathcote Ave - Banbury,2023-08-07 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.59
771028,Heathcote Ave - Banbury,2023-08-07 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.97
771028,Heathcote Ave - Banbury,2023-08-07 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.22
771028,Heathcote Ave - Banbury,2023-08-07 05:50:00+00:00,feeder,5.0,N Current (RMS),A,3.2
771028,Heathcote Ave - Banbury,2023-08-07 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,13.0
771028,Heathcote Ave - Banbury,2023-08-07 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,18.3
771028,Heathcote Ave - Banbury,2023-08-07 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.4
771028,Heathcote Ave - Banbury,2023-08-07 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
771028,Heathcote Ave - Banbury,2023-08-07 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
771028,Heathcote Ave - Banbury,2023-08-07 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.44
771028,Heathcote Ave - Banbury,2023-08-07 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.12
771028,Heathcote Ave - Banbury,2023-08-07 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.89
771028,Heathcote Ave - Banbury,2023-08-07 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.3
771028,Heathcote Ave - Banbury,2023-08-07 05:50:00+00:00,feeder,4.0,N Current (RMS),A,3.0
771028,Heathcote Ave - Banbury,2023-08-07 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,30.0
771028,Heathcote Ave - Banbury,2023-08-07 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.4
771028,Heathcote Ave - Banbury,2023-08-07 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,6.1
771028,Heathcote Ave - Banbury,2023-08-07 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
771028,Heathcote Ave - Banbury,2023-08-07 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.73
771028,Heathcote Ave - Banbury,2023-08-07 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
771028,Heathcote Ave - Banbury,2023-08-07 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.12
771028,Heathcote Ave - Banbury,2023-08-07 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.75
771028,Heathcote Ave - Banbury,2023-08-07 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.05
771028,Heathcote Ave - Banbury,2023-08-07 05:50:00+00:00,feeder,3.0,N Current (RMS),A,3.1
771028,Heathcote Ave - Banbury,2023-08-07 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,27.6
771028,Heathcote Ave - Banbury,2023-08-07 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.8
771028,Heathcote Ave - Banbury,2023-08-07 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.3
771028,Heathcote Ave - Banbury,2023-08-07 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
771028,Heathcote Ave - Banbury,2023-08-07 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
771028,Heathcote Ave - Banbury,2023-08-07 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
771028,Heathcote Ave - Banbury,2023-08-07 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.13
771028,Heathcote Ave - Banbury,2023-08-07 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.63
771028,Heathcote Ave - Banbury,2023-08-07 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.28
771028,Heathcote Ave - Banbury,2023-08-07 05:50:00+00:00,feeder,2.0,N Current (RMS),A,2.9
771028,Heathcote Ave - Banbury,2023-08-07 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.3
771028,Heathcote Ave - Banbury,2023-08-07 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.5
771028,Heathcote Ave - Banbury,2023-08-07 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.9
771028,Heathcote Ave - Banbury,2023-08-07 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
771028,Heathcote Ave - Banbury,2023-08-07 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
771028,Heathcote Ave - Banbury,2023-08-07 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
771028,Heathcote Ave - Banbury,2023-08-07 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.29
771028,Heathcote Ave - Banbury,2023-08-07 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.8
771028,Heathcote Ave - Banbury,2023-08-07 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.85
771028,Heathcote Ave - Banbury,2023-08-07 05:50:00+00:00,feeder,1.0,N Current (RMS),A,3.3
771028,Heathcote Ave - Banbury,2023-08-07 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.6
771028,Heathcote Ave - Banbury,2023-08-07 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,46.4
771028,Heathcote Ave - Banbury,2023-08-07 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,38.2
771028,Heathcote Ave - Banbury,2023-08-07 05:50:00+00:00,transformer,,Temperature,C,11.9
771028,Heathcote Ave - Banbury,2023-08-07 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.59
771028,Heathcote Ave - Banbury,2023-08-07 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.36
771028,Heathcote Ave - Banbury,2023-08-07 05:50:00+00:00,busbar,,L2 Voltage THD,%,3.12
771028,Heathcote Ave - Banbury,2023-08-07 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.31
771028,Heathcote Ave - Banbury,2023-08-07 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.05
771028,Heathcote Ave - Banbury,2023-08-07 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.43
771028,Heathcote Ave - Banbury,2023-08-07 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
771028,Heathcote Ave - Banbury,2023-08-07 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
771028,Heathcote Ave - Banbury,2023-08-07 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
771028,Heathcote Ave - Banbury,2023-08-07 05:50:00+00:00,busbar,,L3 Active Power,kW,20.25
771028,Heathcote Ave - Banbury,2023-08-07 05:50:00+00:00,busbar,,L2 Active Power,kW,24.05
771028,Heathcote Ave - Banbury,2023-08-07 05:50:00+00:00,busbar,,L1 Active Power,kW,16.71
771028,Heathcote Ave - Banbury,2023-08-07 05:50:00+00:00,busbar,,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-07 05:50:00+00:00,busbar,,L3 Current (RMS),A,91.1
771028,Heathcote Ave - Banbury,2023-08-07 05:50:00+00:00,busbar,,L2 Current (RMS),A,104.2
771028,Heathcote Ave - Banbury,2023-08-07 05:50:00+00:00,busbar,,L1 Current (RMS),A,75.5
771028,Heathcote Ave - Banbury,2023-08-07 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.89
771028,Heathcote Ave - Banbury,2023-08-07 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
771028,Heathcote Ave - Banbury,2023-08-07 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.58
771028,Heathcote Ave - Banbury,2023-08-07 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.58
771028,Heathcote Ave - Banbury,2023-08-07 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.12
771028,Heathcote Ave - Banbury,2023-08-07 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.19
771028,Heathcote Ave - Banbury,2023-08-07 05:40:00+00:00,feeder,5.0,N Current (RMS),A,3.2
771028,Heathcote Ave - Banbury,2023-08-07 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,8.8
771028,Heathcote Ave - Banbury,2023-08-07 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,14.4
771028,Heathcote Ave - Banbury,2023-08-07 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,11.3
771028,Heathcote Ave - Banbury,2023-08-07 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
771028,Heathcote Ave - Banbury,2023-08-07 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
771028,Heathcote Ave - Banbury,2023-08-07 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
771028,Heathcote Ave - Banbury,2023-08-07 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.49
771028,Heathcote Ave - Banbury,2023-08-07 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.19
771028,Heathcote Ave - Banbury,2023-08-07 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.91
771028,Heathcote Ave - Banbury,2023-08-07 05:40:00+00:00,feeder,4.0,N Current (RMS),A,3.8
771028,Heathcote Ave - Banbury,2023-08-07 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,36.3
771028,Heathcote Ave - Banbury,2023-08-07 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.7
771028,Heathcote Ave - Banbury,2023-08-07 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,4.5
771028,Heathcote Ave - Banbury,2023-08-07 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
771028,Heathcote Ave - Banbury,2023-08-07 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
771028,Heathcote Ave - Banbury,2023-08-07 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
771028,Heathcote Ave - Banbury,2023-08-07 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.5
771028,Heathcote Ave - Banbury,2023-08-07 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.66
771028,Heathcote Ave - Banbury,2023-08-07 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.12
771028,Heathcote Ave - Banbury,2023-08-07 05:40:00+00:00,feeder,3.0,N Current (RMS),A,1.7
771028,Heathcote Ave - Banbury,2023-08-07 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.0
771028,Heathcote Ave - Banbury,2023-08-07 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.4
771028,Heathcote Ave - Banbury,2023-08-07 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.7
771028,Heathcote Ave - Banbury,2023-08-07 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
771028,Heathcote Ave - Banbury,2023-08-07 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
771028,Heathcote Ave - Banbury,2023-08-07 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
771028,Heathcote Ave - Banbury,2023-08-07 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.65
771028,Heathcote Ave - Banbury,2023-08-07 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.15
771028,Heathcote Ave - Banbury,2023-08-07 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.77
771028,Heathcote Ave - Banbury,2023-08-07 05:40:00+00:00,feeder,2.0,N Current (RMS),A,3.2
771028,Heathcote Ave - Banbury,2023-08-07 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
771028,Heathcote Ave - Banbury,2023-08-07 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
771028,Heathcote Ave - Banbury,2023-08-07 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.7
771028,Heathcote Ave - Banbury,2023-08-07 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
771028,Heathcote Ave - Banbury,2023-08-07 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
771028,Heathcote Ave - Banbury,2023-08-07 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
771028,Heathcote Ave - Banbury,2023-08-07 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.43
771028,Heathcote Ave - Banbury,2023-08-07 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.97
771028,Heathcote Ave - Banbury,2023-08-07 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.82
771028,Heathcote Ave - Banbury,2023-08-07 05:40:00+00:00,feeder,1.0,N Current (RMS),A,3.6
771028,Heathcote Ave - Banbury,2023-08-07 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.4
771028,Heathcote Ave - Banbury,2023-08-07 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,37.4
771028,Heathcote Ave - Banbury,2023-08-07 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,43.8
771028,Heathcote Ave - Banbury,2023-08-07 05:40:00+00:00,transformer,,Temperature,C,11.7
771028,Heathcote Ave - Banbury,2023-08-07 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.79
771028,Heathcote Ave - Banbury,2023-08-07 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.03
771028,Heathcote Ave - Banbury,2023-08-07 05:40:00+00:00,busbar,,L2 Voltage THD,%,3.32
771028,Heathcote Ave - Banbury,2023-08-07 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.02
771028,Heathcote Ave - Banbury,2023-08-07 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.25
771028,Heathcote Ave - Banbury,2023-08-07 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.07
771028,Heathcote Ave - Banbury,2023-08-07 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
771028,Heathcote Ave - Banbury,2023-08-07 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
771028,Heathcote Ave - Banbury,2023-08-07 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
771028,Heathcote Ave - Banbury,2023-08-07 05:40:00+00:00,busbar,,L3 Active Power,kW,16.64
771028,Heathcote Ave - Banbury,2023-08-07 05:40:00+00:00,busbar,,L2 Active Power,kW,21.09
771028,Heathcote Ave - Banbury,2023-08-07 05:40:00+00:00,busbar,,L1 Active Power,kW,17.81
771028,Heathcote Ave - Banbury,2023-08-07 05:40:00+00:00,busbar,,N Current (RMS),A,1.7
771028,Heathcote Ave - Banbury,2023-08-07 05:40:00+00:00,busbar,,L3 Current (RMS),A,77.7
771028,Heathcote Ave - Banbury,2023-08-07 05:40:00+00:00,busbar,,L2 Current (RMS),A,94.4
771028,Heathcote Ave - Banbury,2023-08-07 05:40:00+00:00,busbar,,L1 Current (RMS),A,81.7
771028,Heathcote Ave - Banbury,2023-08-07 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.17
771028,Heathcote Ave - Banbury,2023-08-07 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
771028,Heathcote Ave - Banbury,2023-08-07 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.6
771028,Heathcote Ave - Banbury,2023-08-07 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.46
771028,Heathcote Ave - Banbury,2023-08-07 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.33
771028,Heathcote Ave - Banbury,2023-08-07 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.1
771028,Heathcote Ave - Banbury,2023-08-07 05:30:00+00:00,feeder,5.0,N Current (RMS),A,1.7
771028,Heathcote Ave - Banbury,2023-08-07 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,9.1
771028,Heathcote Ave - Banbury,2023-08-07 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,15.2
771028,Heathcote Ave - Banbury,2023-08-07 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,10.5
771028,Heathcote Ave - Banbury,2023-08-07 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
771028,Heathcote Ave - Banbury,2023-08-07 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
771028,Heathcote Ave - Banbury,2023-08-07 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
771028,Heathcote Ave - Banbury,2023-08-07 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.59
771028,Heathcote Ave - Banbury,2023-08-07 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.09
771028,Heathcote Ave - Banbury,2023-08-07 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.93
771028,Heathcote Ave - Banbury,2023-08-07 05:30:00+00:00,feeder,4.0,N Current (RMS),A,1.7
771028,Heathcote Ave - Banbury,2023-08-07 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,3.6
771028,Heathcote Ave - Banbury,2023-08-07 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.8
771028,Heathcote Ave - Banbury,2023-08-07 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,4.5
771028,Heathcote Ave - Banbury,2023-08-07 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
771028,Heathcote Ave - Banbury,2023-08-07 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
771028,Heathcote Ave - Banbury,2023-08-07 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
771028,Heathcote Ave - Banbury,2023-08-07 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.95
771028,Heathcote Ave - Banbury,2023-08-07 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.73
771028,Heathcote Ave - Banbury,2023-08-07 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.37
771028,Heathcote Ave - Banbury,2023-08-07 05:30:00+00:00,feeder,3.0,N Current (RMS),A,1.5
771028,Heathcote Ave - Banbury,2023-08-07 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.4
771028,Heathcote Ave - Banbury,2023-08-07 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.4
771028,Heathcote Ave - Banbury,2023-08-07 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.0
771028,Heathcote Ave - Banbury,2023-08-07 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
771028,Heathcote Ave - Banbury,2023-08-07 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
771028,Heathcote Ave - Banbury,2023-08-07 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
771028,Heathcote Ave - Banbury,2023-08-07 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.8
771028,Heathcote Ave - Banbury,2023-08-07 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.3
771028,Heathcote Ave - Banbury,2023-08-07 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.12
771028,Heathcote Ave - Banbury,2023-08-07 05:30:00+00:00,feeder,2.0,N Current (RMS),A,3.8
771028,Heathcote Ave - Banbury,2023-08-07 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
771028,Heathcote Ave - Banbury,2023-08-07 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.2
771028,Heathcote Ave - Banbury,2023-08-07 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.6
771028,Heathcote Ave - Banbury,2023-08-07 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
771028,Heathcote Ave - Banbury,2023-08-07 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
771028,Heathcote Ave - Banbury,2023-08-07 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
771028,Heathcote Ave - Banbury,2023-08-07 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.46
771028,Heathcote Ave - Banbury,2023-08-07 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.49
771028,Heathcote Ave - Banbury,2023-08-07 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.74
771028,Heathcote Ave - Banbury,2023-08-07 05:30:00+00:00,feeder,1.0,N Current (RMS),A,4.3
771028,Heathcote Ave - Banbury,2023-08-07 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.7
771028,Heathcote Ave - Banbury,2023-08-07 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,24.6
771028,Heathcote Ave - Banbury,2023-08-07 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,46.9
771028,Heathcote Ave - Banbury,2023-08-07 05:30:00+00:00,transformer,,Temperature,C,11.6
771028,Heathcote Ave - Banbury,2023-08-07 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.7
771028,Heathcote Ave - Banbury,2023-08-07 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.41
771028,Heathcote Ave - Banbury,2023-08-07 05:30:00+00:00,busbar,,L2 Voltage THD,%,3.15
771028,Heathcote Ave - Banbury,2023-08-07 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.33
771028,Heathcote Ave - Banbury,2023-08-07 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.13
771028,Heathcote Ave - Banbury,2023-08-07 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.23
771028,Heathcote Ave - Banbury,2023-08-07 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
771028,Heathcote Ave - Banbury,2023-08-07 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
771028,Heathcote Ave - Banbury,2023-08-07 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
771028,Heathcote Ave - Banbury,2023-08-07 05:30:00+00:00,busbar,,L3 Active Power,kW,10.27
771028,Heathcote Ave - Banbury,2023-08-07 05:30:00+00:00,busbar,,L2 Active Power,kW,17.94
771028,Heathcote Ave - Banbury,2023-08-07 05:30:00+00:00,busbar,,L1 Active Power,kW,18.26
771028,Heathcote Ave - Banbury,2023-08-07 05:30:00+00:00,busbar,,N Current (RMS),A,1.4
771028,Heathcote Ave - Banbury,2023-08-07 05:30:00+00:00,busbar,,L3 Current (RMS),A,51.6
771028,Heathcote Ave - Banbury,2023-08-07 05:30:00+00:00,busbar,,L2 Current (RMS),A,81.1
771028,Heathcote Ave - Banbury,2023-08-07 05:30:00+00:00,busbar,,L1 Current (RMS),A,81.9
771028,Heathcote Ave - Banbury,2023-08-07 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.03
771028,Heathcote Ave - Banbury,2023-08-07 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.21
771028,Heathcote Ave - Banbury,2023-08-07 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.48
771028,Heathcote Ave - Banbury,2023-08-07 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.88
771028,Heathcote Ave - Banbury,2023-08-07 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.03
771028,Heathcote Ave - Banbury,2023-08-07 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.44
771028,Heathcote Ave - Banbury,2023-08-07 05:20:00+00:00,feeder,5.0,N Current (RMS),A,2.7
771028,Heathcote Ave - Banbury,2023-08-07 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,10.8
771028,Heathcote Ave - Banbury,2023-08-07 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.5
771028,Heathcote Ave - Banbury,2023-08-07 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,7.6
771028,Heathcote Ave - Banbury,2023-08-07 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
771028,Heathcote Ave - Banbury,2023-08-07 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
771028,Heathcote Ave - Banbury,2023-08-07 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
771028,Heathcote Ave - Banbury,2023-08-07 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.59
771028,Heathcote Ave - Banbury,2023-08-07 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.18
771028,Heathcote Ave - Banbury,2023-08-07 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.83
771028,Heathcote Ave - Banbury,2023-08-07 05:20:00+00:00,feeder,4.0,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-07 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,3.5
771028,Heathcote Ave - Banbury,2023-08-07 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,5.7
771028,Heathcote Ave - Banbury,2023-08-07 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,4.1
771028,Heathcote Ave - Banbury,2023-08-07 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
771028,Heathcote Ave - Banbury,2023-08-07 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
771028,Heathcote Ave - Banbury,2023-08-07 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
771028,Heathcote Ave - Banbury,2023-08-07 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.04
771028,Heathcote Ave - Banbury,2023-08-07 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.34
771028,Heathcote Ave - Banbury,2023-08-07 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.67
771028,Heathcote Ave - Banbury,2023-08-07 05:20:00+00:00,feeder,3.0,N Current (RMS),A,1.7
771028,Heathcote Ave - Banbury,2023-08-07 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.8
771028,Heathcote Ave - Banbury,2023-08-07 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.5
771028,Heathcote Ave - Banbury,2023-08-07 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.2
771028,Heathcote Ave - Banbury,2023-08-07 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
771028,Heathcote Ave - Banbury,2023-08-07 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
771028,Heathcote Ave - Banbury,2023-08-07 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
771028,Heathcote Ave - Banbury,2023-08-07 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.85
771028,Heathcote Ave - Banbury,2023-08-07 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.11
771028,Heathcote Ave - Banbury,2023-08-07 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.34
771028,Heathcote Ave - Banbury,2023-08-07 05:20:00+00:00,feeder,2.0,N Current (RMS),A,3.0
771028,Heathcote Ave - Banbury,2023-08-07 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
771028,Heathcote Ave - Banbury,2023-08-07 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.3
771028,Heathcote Ave - Banbury,2023-08-07 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.2
771028,Heathcote Ave - Banbury,2023-08-07 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
771028,Heathcote Ave - Banbury,2023-08-07 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
771028,Heathcote Ave - Banbury,2023-08-07 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
771028,Heathcote Ave - Banbury,2023-08-07 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.48
771028,Heathcote Ave - Banbury,2023-08-07 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.51
771028,Heathcote Ave - Banbury,2023-08-07 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.94
771028,Heathcote Ave - Banbury,2023-08-07 05:20:00+00:00,feeder,1.0,N Current (RMS),A,2.8
771028,Heathcote Ave - Banbury,2023-08-07 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.8
771028,Heathcote Ave - Banbury,2023-08-07 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,24.6
771028,Heathcote Ave - Banbury,2023-08-07 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,32.4
771028,Heathcote Ave - Banbury,2023-08-07 05:20:00+00:00,transformer,,Temperature,C,11.5
771028,Heathcote Ave - Banbury,2023-08-07 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.68
771028,Heathcote Ave - Banbury,2023-08-07 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.61
771028,Heathcote Ave - Banbury,2023-08-07 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.13
771028,Heathcote Ave - Banbury,2023-08-07 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.59
771028,Heathcote Ave - Banbury,2023-08-07 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.12
771028,Heathcote Ave - Banbury,2023-08-07 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.55
771028,Heathcote Ave - Banbury,2023-08-07 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
771028,Heathcote Ave - Banbury,2023-08-07 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
771028,Heathcote Ave - Banbury,2023-08-07 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
771028,Heathcote Ave - Banbury,2023-08-07 05:20:00+00:00,busbar,,L3 Active Power,kW,9.85
771028,Heathcote Ave - Banbury,2023-08-07 05:20:00+00:00,busbar,,L2 Active Power,kW,18.17
771028,Heathcote Ave - Banbury,2023-08-07 05:20:00+00:00,busbar,,L1 Active Power,kW,13.23
771028,Heathcote Ave - Banbury,2023-08-07 05:20:00+00:00,busbar,,N Current (RMS),A,1.5
771028,Heathcote Ave - Banbury,2023-08-07 05:20:00+00:00,busbar,,L3 Current (RMS),A,49.1
771028,Heathcote Ave - Banbury,2023-08-07 05:20:00+00:00,busbar,,L2 Current (RMS),A,81.9
771028,Heathcote Ave - Banbury,2023-08-07 05:20:00+00:00,busbar,,L1 Current (RMS),A,62.4
771028,Heathcote Ave - Banbury,2023-08-07 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.17
771028,Heathcote Ave - Banbury,2023-08-07 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.25
771028,Heathcote Ave - Banbury,2023-08-07 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
771028,Heathcote Ave - Banbury,2023-08-07 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.44
771028,Heathcote Ave - Banbury,2023-08-07 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.33
771028,Heathcote Ave - Banbury,2023-08-07 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.14
771028,Heathcote Ave - Banbury,2023-08-07 05:10:00+00:00,feeder,5.0,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-07 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,9.2
771028,Heathcote Ave - Banbury,2023-08-07 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,15.1
771028,Heathcote Ave - Banbury,2023-08-07 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.8
771028,Heathcote Ave - Banbury,2023-08-07 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
771028,Heathcote Ave - Banbury,2023-08-07 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
771028,Heathcote Ave - Banbury,2023-08-07 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.12
771028,Heathcote Ave - Banbury,2023-08-07 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.78
771028,Heathcote Ave - Banbury,2023-08-07 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.86
771028,Heathcote Ave - Banbury,2023-08-07 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.05
771028,Heathcote Ave - Banbury,2023-08-07 05:10:00+00:00,feeder,4.0,N Current (RMS),A,2.9
771028,Heathcote Ave - Banbury,2023-08-07 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,4.0
771028,Heathcote Ave - Banbury,2023-08-07 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.6
771028,Heathcote Ave - Banbury,2023-08-07 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,4.9
771028,Heathcote Ave - Banbury,2023-08-07 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
771028,Heathcote Ave - Banbury,2023-08-07 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
771028,Heathcote Ave - Banbury,2023-08-07 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
