Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
771028,Heathcote Ave - Banbury,2023-08-07 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.72
771028,Heathcote Ave - Banbury,2023-08-07 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.89
771028,Heathcote Ave - Banbury,2023-08-07 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.56
771028,Heathcote Ave - Banbury,2023-08-07 05:10:00+00:00,feeder,3.0,N Current (RMS),A,2.6
771028,Heathcote Ave - Banbury,2023-08-07 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.7
771028,Heathcote Ave - Banbury,2023-08-07 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.1
771028,Heathcote Ave - Banbury,2023-08-07 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.2
771028,Heathcote Ave - Banbury,2023-08-07 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
771028,Heathcote Ave - Banbury,2023-08-07 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
771028,Heathcote Ave - Banbury,2023-08-07 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
771028,Heathcote Ave - Banbury,2023-08-07 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.88
771028,Heathcote Ave - Banbury,2023-08-07 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.16
771028,Heathcote Ave - Banbury,2023-08-07 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.11
771028,Heathcote Ave - Banbury,2023-08-07 05:10:00+00:00,feeder,2.0,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-07 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.7
771028,Heathcote Ave - Banbury,2023-08-07 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.6
771028,Heathcote Ave - Banbury,2023-08-07 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.6
771028,Heathcote Ave - Banbury,2023-08-07 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
771028,Heathcote Ave - Banbury,2023-08-07 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
771028,Heathcote Ave - Banbury,2023-08-07 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
771028,Heathcote Ave - Banbury,2023-08-07 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.34
771028,Heathcote Ave - Banbury,2023-08-07 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.59
771028,Heathcote Ave - Banbury,2023-08-07 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.74
771028,Heathcote Ave - Banbury,2023-08-07 05:10:00+00:00,feeder,1.0,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-07 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.6
771028,Heathcote Ave - Banbury,2023-08-07 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,29.4
771028,Heathcote Ave - Banbury,2023-08-07 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.8
771028,Heathcote Ave - Banbury,2023-08-07 05:10:00+00:00,transformer,,Temperature,C,11.4
771028,Heathcote Ave - Banbury,2023-08-07 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.71
771028,Heathcote Ave - Banbury,2023-08-07 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.44
771028,Heathcote Ave - Banbury,2023-08-07 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.15
771028,Heathcote Ave - Banbury,2023-08-07 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.52
771028,Heathcote Ave - Banbury,2023-08-07 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.13
771028,Heathcote Ave - Banbury,2023-08-07 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.51
771028,Heathcote Ave - Banbury,2023-08-07 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
771028,Heathcote Ave - Banbury,2023-08-07 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
771028,Heathcote Ave - Banbury,2023-08-07 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
771028,Heathcote Ave - Banbury,2023-08-07 05:10:00+00:00,busbar,,L3 Active Power,kW,11.17
771028,Heathcote Ave - Banbury,2023-08-07 05:10:00+00:00,busbar,,L2 Active Power,kW,17.82
771028,Heathcote Ave - Banbury,2023-08-07 05:10:00+00:00,busbar,,L1 Active Power,kW,10.6
771028,Heathcote Ave - Banbury,2023-08-07 05:10:00+00:00,busbar,,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-07 05:10:00+00:00,busbar,,L3 Current (RMS),A,55.0
771028,Heathcote Ave - Banbury,2023-08-07 05:10:00+00:00,busbar,,L2 Current (RMS),A,80.4
771028,Heathcote Ave - Banbury,2023-08-07 05:10:00+00:00,busbar,,L1 Current (RMS),A,51.8
771028,Heathcote Ave - Banbury,2023-08-07 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.05
771028,Heathcote Ave - Banbury,2023-08-07 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
771028,Heathcote Ave - Banbury,2023-08-07 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.58
771028,Heathcote Ave - Banbury,2023-08-07 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.78
771028,Heathcote Ave - Banbury,2023-08-07 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.49
771028,Heathcote Ave - Banbury,2023-08-07 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.15
771028,Heathcote Ave - Banbury,2023-08-07 05:00:00+00:00,feeder,5.0,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-07 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,10.0
771028,Heathcote Ave - Banbury,2023-08-07 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,15.7
771028,Heathcote Ave - Banbury,2023-08-07 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.0
771028,Heathcote Ave - Banbury,2023-08-07 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
771028,Heathcote Ave - Banbury,2023-08-07 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
771028,Heathcote Ave - Banbury,2023-08-07 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.23
771028,Heathcote Ave - Banbury,2023-08-07 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.8
771028,Heathcote Ave - Banbury,2023-08-07 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.66
771028,Heathcote Ave - Banbury,2023-08-07 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.13
771028,Heathcote Ave - Banbury,2023-08-07 05:00:00+00:00,feeder,4.0,N Current (RMS),A,1.7
771028,Heathcote Ave - Banbury,2023-08-07 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,4.4
771028,Heathcote Ave - Banbury,2023-08-07 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.9
771028,Heathcote Ave - Banbury,2023-08-07 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.3
771028,Heathcote Ave - Banbury,2023-08-07 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
771028,Heathcote Ave - Banbury,2023-08-07 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
771028,Heathcote Ave - Banbury,2023-08-07 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
771028,Heathcote Ave - Banbury,2023-08-07 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.2
771028,Heathcote Ave - Banbury,2023-08-07 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.81
771028,Heathcote Ave - Banbury,2023-08-07 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.71
771028,Heathcote Ave - Banbury,2023-08-07 05:00:00+00:00,feeder,3.0,N Current (RMS),A,1.3
771028,Heathcote Ave - Banbury,2023-08-07 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.1
771028,Heathcote Ave - Banbury,2023-08-07 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.6
771028,Heathcote Ave - Banbury,2023-08-07 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.1
771028,Heathcote Ave - Banbury,2023-08-07 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
771028,Heathcote Ave - Banbury,2023-08-07 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
771028,Heathcote Ave - Banbury,2023-08-07 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
771028,Heathcote Ave - Banbury,2023-08-07 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.56
771028,Heathcote Ave - Banbury,2023-08-07 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
771028,Heathcote Ave - Banbury,2023-08-07 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.35
771028,Heathcote Ave - Banbury,2023-08-07 05:00:00+00:00,feeder,2.0,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-07 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.9
771028,Heathcote Ave - Banbury,2023-08-07 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.3
771028,Heathcote Ave - Banbury,2023-08-07 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.3
771028,Heathcote Ave - Banbury,2023-08-07 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
771028,Heathcote Ave - Banbury,2023-08-07 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
771028,Heathcote Ave - Banbury,2023-08-07 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
771028,Heathcote Ave - Banbury,2023-08-07 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.46
771028,Heathcote Ave - Banbury,2023-08-07 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.54
771028,Heathcote Ave - Banbury,2023-08-07 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.8
771028,Heathcote Ave - Banbury,2023-08-07 05:00:00+00:00,feeder,1.0,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-07 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.4
771028,Heathcote Ave - Banbury,2023-08-07 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,33.1
771028,Heathcote Ave - Banbury,2023-08-07 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.9
771028,Heathcote Ave - Banbury,2023-08-07 05:00:00+00:00,transformer,,Temperature,C,11.4
771028,Heathcote Ave - Banbury,2023-08-07 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.89
771028,Heathcote Ave - Banbury,2023-08-07 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.58
771028,Heathcote Ave - Banbury,2023-08-07 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.3
771028,Heathcote Ave - Banbury,2023-08-07 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.66
771028,Heathcote Ave - Banbury,2023-08-07 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.33
771028,Heathcote Ave - Banbury,2023-08-07 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.7
771028,Heathcote Ave - Banbury,2023-08-07 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
771028,Heathcote Ave - Banbury,2023-08-07 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
771028,Heathcote Ave - Banbury,2023-08-07 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
771028,Heathcote Ave - Banbury,2023-08-07 05:00:00+00:00,busbar,,L3 Active Power,kW,9.8
771028,Heathcote Ave - Banbury,2023-08-07 05:00:00+00:00,busbar,,L2 Active Power,kW,17.5
771028,Heathcote Ave - Banbury,2023-08-07 05:00:00+00:00,busbar,,L1 Active Power,kW,11.14
771028,Heathcote Ave - Banbury,2023-08-07 05:00:00+00:00,busbar,,N Current (RMS),A,1.4
771028,Heathcote Ave - Banbury,2023-08-07 05:00:00+00:00,busbar,,L3 Current (RMS),A,50.2
771028,Heathcote Ave - Banbury,2023-08-07 05:00:00+00:00,busbar,,L2 Current (RMS),A,78.9
771028,Heathcote Ave - Banbury,2023-08-07 05:00:00+00:00,busbar,,L1 Current (RMS),A,55.0
771028,Heathcote Ave - Banbury,2023-08-07 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.99
771028,Heathcote Ave - Banbury,2023-08-07 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.21
771028,Heathcote Ave - Banbury,2023-08-07 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.66
771028,Heathcote Ave - Banbury,2023-08-07 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.83
771028,Heathcote Ave - Banbury,2023-08-07 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.54
771028,Heathcote Ave - Banbury,2023-08-07 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.1
771028,Heathcote Ave - Banbury,2023-08-07 04:50:00+00:00,feeder,5.0,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-07 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,9.9
771028,Heathcote Ave - Banbury,2023-08-07 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,16.1
771028,Heathcote Ave - Banbury,2023-08-07 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.0
771028,Heathcote Ave - Banbury,2023-08-07 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
771028,Heathcote Ave - Banbury,2023-08-07 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
771028,Heathcote Ave - Banbury,2023-08-07 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.36
771028,Heathcote Ave - Banbury,2023-08-07 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.69
771028,Heathcote Ave - Banbury,2023-08-07 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.52
771028,Heathcote Ave - Banbury,2023-08-07 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.14
771028,Heathcote Ave - Banbury,2023-08-07 04:50:00+00:00,feeder,4.0,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-07 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,4.1
771028,Heathcote Ave - Banbury,2023-08-07 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.5
771028,Heathcote Ave - Banbury,2023-08-07 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.4
771028,Heathcote Ave - Banbury,2023-08-07 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
771028,Heathcote Ave - Banbury,2023-08-07 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.74
771028,Heathcote Ave - Banbury,2023-08-07 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
771028,Heathcote Ave - Banbury,2023-08-07 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.57
771028,Heathcote Ave - Banbury,2023-08-07 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.76
771028,Heathcote Ave - Banbury,2023-08-07 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.63
771028,Heathcote Ave - Banbury,2023-08-07 04:50:00+00:00,feeder,3.0,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-07 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.5
771028,Heathcote Ave - Banbury,2023-08-07 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.0
771028,Heathcote Ave - Banbury,2023-08-07 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.4
771028,Heathcote Ave - Banbury,2023-08-07 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
771028,Heathcote Ave - Banbury,2023-08-07 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
771028,Heathcote Ave - Banbury,2023-08-07 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
771028,Heathcote Ave - Banbury,2023-08-07 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.41
771028,Heathcote Ave - Banbury,2023-08-07 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.86
771028,Heathcote Ave - Banbury,2023-08-07 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.66
771028,Heathcote Ave - Banbury,2023-08-07 04:50:00+00:00,feeder,2.0,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-07 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.2
771028,Heathcote Ave - Banbury,2023-08-07 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.3
771028,Heathcote Ave - Banbury,2023-08-07 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.4
771028,Heathcote Ave - Banbury,2023-08-07 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
771028,Heathcote Ave - Banbury,2023-08-07 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
771028,Heathcote Ave - Banbury,2023-08-07 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
771028,Heathcote Ave - Banbury,2023-08-07 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.53
771028,Heathcote Ave - Banbury,2023-08-07 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.57
771028,Heathcote Ave - Banbury,2023-08-07 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.73
771028,Heathcote Ave - Banbury,2023-08-07 04:50:00+00:00,feeder,1.0,N Current (RMS),A,2.7
771028,Heathcote Ave - Banbury,2023-08-07 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.9
771028,Heathcote Ave - Banbury,2023-08-07 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.0
771028,Heathcote Ave - Banbury,2023-08-07 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,31.3
771028,Heathcote Ave - Banbury,2023-08-07 04:50:00+00:00,transformer,,Temperature,C,11.3
771028,Heathcote Ave - Banbury,2023-08-07 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.88
771028,Heathcote Ave - Banbury,2023-08-07 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,236.98
771028,Heathcote Ave - Banbury,2023-08-07 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.37
771028,Heathcote Ave - Banbury,2023-08-07 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,236.99
771028,Heathcote Ave - Banbury,2023-08-07 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.36
771028,Heathcote Ave - Banbury,2023-08-07 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,235.85
771028,Heathcote Ave - Banbury,2023-08-07 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
771028,Heathcote Ave - Banbury,2023-08-07 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
771028,Heathcote Ave - Banbury,2023-08-07 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
771028,Heathcote Ave - Banbury,2023-08-07 04:50:00+00:00,busbar,,L3 Active Power,kW,12.04
771028,Heathcote Ave - Banbury,2023-08-07 04:50:00+00:00,busbar,,L2 Active Power,kW,14.25
771028,Heathcote Ave - Banbury,2023-08-07 04:50:00+00:00,busbar,,L1 Active Power,kW,13.26
771028,Heathcote Ave - Banbury,2023-08-07 04:50:00+00:00,busbar,,N Current (RMS),A,1.4
771028,Heathcote Ave - Banbury,2023-08-07 04:50:00+00:00,busbar,,L3 Current (RMS),A,58.9
771028,Heathcote Ave - Banbury,2023-08-07 04:50:00+00:00,busbar,,L2 Current (RMS),A,67.6
771028,Heathcote Ave - Banbury,2023-08-07 04:50:00+00:00,busbar,,L1 Current (RMS),A,62.3
771028,Heathcote Ave - Banbury,2023-08-07 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.82
771028,Heathcote Ave - Banbury,2023-08-07 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.33
771028,Heathcote Ave - Banbury,2023-08-07 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.65
771028,Heathcote Ave - Banbury,2023-08-07 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.95
771028,Heathcote Ave - Banbury,2023-08-07 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.38
771028,Heathcote Ave - Banbury,2023-08-07 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.99
771028,Heathcote Ave - Banbury,2023-08-07 04:40:00+00:00,feeder,5.0,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-07 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,9.7
771028,Heathcote Ave - Banbury,2023-08-07 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,19.1
771028,Heathcote Ave - Banbury,2023-08-07 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.6
771028,Heathcote Ave - Banbury,2023-08-07 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
771028,Heathcote Ave - Banbury,2023-08-07 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
771028,Heathcote Ave - Banbury,2023-08-07 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.19
771028,Heathcote Ave - Banbury,2023-08-07 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.57
771028,Heathcote Ave - Banbury,2023-08-07 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.79
771028,Heathcote Ave - Banbury,2023-08-07 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.01
771028,Heathcote Ave - Banbury,2023-08-07 04:40:00+00:00,feeder,4.0,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-07 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,4.2
771028,Heathcote Ave - Banbury,2023-08-07 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.6
771028,Heathcote Ave - Banbury,2023-08-07 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,4.7
771028,Heathcote Ave - Banbury,2023-08-07 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
771028,Heathcote Ave - Banbury,2023-08-07 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.77
771028,Heathcote Ave - Banbury,2023-08-07 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
771028,Heathcote Ave - Banbury,2023-08-07 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.96
771028,Heathcote Ave - Banbury,2023-08-07 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.67
771028,Heathcote Ave - Banbury,2023-08-07 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.7
771028,Heathcote Ave - Banbury,2023-08-07 04:40:00+00:00,feeder,3.0,N Current (RMS),A,0.9
771028,Heathcote Ave - Banbury,2023-08-07 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.1
771028,Heathcote Ave - Banbury,2023-08-07 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.0
771028,Heathcote Ave - Banbury,2023-08-07 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.1
771028,Heathcote Ave - Banbury,2023-08-07 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
771028,Heathcote Ave - Banbury,2023-08-07 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
771028,Heathcote Ave - Banbury,2023-08-07 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
771028,Heathcote Ave - Banbury,2023-08-07 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.49
771028,Heathcote Ave - Banbury,2023-08-07 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.37
771028,Heathcote Ave - Banbury,2023-08-07 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.76
771028,Heathcote Ave - Banbury,2023-08-07 04:40:00+00:00,feeder,2.0,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-07 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.2
771028,Heathcote Ave - Banbury,2023-08-07 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.7
771028,Heathcote Ave - Banbury,2023-08-07 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.2
771028,Heathcote Ave - Banbury,2023-08-07 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
771028,Heathcote Ave - Banbury,2023-08-07 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
771028,Heathcote Ave - Banbury,2023-08-07 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
771028,Heathcote Ave - Banbury,2023-08-07 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.68
771028,Heathcote Ave - Banbury,2023-08-07 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.16
771028,Heathcote Ave - Banbury,2023-08-07 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.69
771028,Heathcote Ave - Banbury,2023-08-07 04:40:00+00:00,feeder,1.0,N Current (RMS),A,1.0
771028,Heathcote Ave - Banbury,2023-08-07 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.6
771028,Heathcote Ave - Banbury,2023-08-07 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.8
771028,Heathcote Ave - Banbury,2023-08-07 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.2
771028,Heathcote Ave - Banbury,2023-08-07 04:40:00+00:00,transformer,,Temperature,C,11.3
771028,Heathcote Ave - Banbury,2023-08-07 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.9
771028,Heathcote Ave - Banbury,2023-08-07 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.06
771028,Heathcote Ave - Banbury,2023-08-07 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.45
771028,Heathcote Ave - Banbury,2023-08-07 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.21
771028,Heathcote Ave - Banbury,2023-08-07 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.43
771028,Heathcote Ave - Banbury,2023-08-07 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.16
771028,Heathcote Ave - Banbury,2023-08-07 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
771028,Heathcote Ave - Banbury,2023-08-07 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
771028,Heathcote Ave - Banbury,2023-08-07 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
771028,Heathcote Ave - Banbury,2023-08-07 04:40:00+00:00,busbar,,L3 Active Power,kW,9.65
771028,Heathcote Ave - Banbury,2023-08-07 04:40:00+00:00,busbar,,L2 Active Power,kW,14.37
771028,Heathcote Ave - Banbury,2023-08-07 04:40:00+00:00,busbar,,L1 Active Power,kW,8.15
771028,Heathcote Ave - Banbury,2023-08-07 04:40:00+00:00,busbar,,N Current (RMS),A,1.1
771028,Heathcote Ave - Banbury,2023-08-07 04:40:00+00:00,busbar,,L3 Current (RMS),A,48.0
771028,Heathcote Ave - Banbury,2023-08-07 04:40:00+00:00,busbar,,L2 Current (RMS),A,67.2
771028,Heathcote Ave - Banbury,2023-08-07 04:40:00+00:00,busbar,,L1 Current (RMS),A,43.3
771028,Heathcote Ave - Banbury,2023-08-07 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
771028,Heathcote Ave - Banbury,2023-08-07 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.17
771028,Heathcote Ave - Banbury,2023-08-07 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.61
771028,Heathcote Ave - Banbury,2023-08-07 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.92
771028,Heathcote Ave - Banbury,2023-08-07 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.54
771028,Heathcote Ave - Banbury,2023-08-07 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.01
771028,Heathcote Ave - Banbury,2023-08-07 04:30:00+00:00,feeder,5.0,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-07 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,10.0
771028,Heathcote Ave - Banbury,2023-08-07 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,16.0
771028,Heathcote Ave - Banbury,2023-08-07 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.5
771028,Heathcote Ave - Banbury,2023-08-07 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
771028,Heathcote Ave - Banbury,2023-08-07 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
771028,Heathcote Ave - Banbury,2023-08-07 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.04
771028,Heathcote Ave - Banbury,2023-08-07 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.84
771028,Heathcote Ave - Banbury,2023-08-07 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.73
771028,Heathcote Ave - Banbury,2023-08-07 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.98
771028,Heathcote Ave - Banbury,2023-08-07 04:30:00+00:00,feeder,4.0,N Current (RMS),A,1.5
771028,Heathcote Ave - Banbury,2023-08-07 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,4.4
771028,Heathcote Ave - Banbury,2023-08-07 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,3.7
771028,Heathcote Ave - Banbury,2023-08-07 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,4.6
771028,Heathcote Ave - Banbury,2023-08-07 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
771028,Heathcote Ave - Banbury,2023-08-07 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.78
771028,Heathcote Ave - Banbury,2023-08-07 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
771028,Heathcote Ave - Banbury,2023-08-07 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.71
771028,Heathcote Ave - Banbury,2023-08-07 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.54
771028,Heathcote Ave - Banbury,2023-08-07 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.84
771028,Heathcote Ave - Banbury,2023-08-07 04:30:00+00:00,feeder,3.0,N Current (RMS),A,3.0
771028,Heathcote Ave - Banbury,2023-08-07 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.5
771028,Heathcote Ave - Banbury,2023-08-07 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.3
771028,Heathcote Ave - Banbury,2023-08-07 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.5
771028,Heathcote Ave - Banbury,2023-08-07 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
771028,Heathcote Ave - Banbury,2023-08-07 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
771028,Heathcote Ave - Banbury,2023-08-07 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
771028,Heathcote Ave - Banbury,2023-08-07 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.76
771028,Heathcote Ave - Banbury,2023-08-07 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.52
771028,Heathcote Ave - Banbury,2023-08-07 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
771028,Heathcote Ave - Banbury,2023-08-07 04:30:00+00:00,feeder,2.0,N Current (RMS),A,6.2
771028,Heathcote Ave - Banbury,2023-08-07 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,44.5
771028,Heathcote Ave - Banbury,2023-08-07 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.8
771028,Heathcote Ave - Banbury,2023-08-07 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.7
771028,Heathcote Ave - Banbury,2023-08-07 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
771028,Heathcote Ave - Banbury,2023-08-07 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
771028,Heathcote Ave - Banbury,2023-08-07 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
771028,Heathcote Ave - Banbury,2023-08-07 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.52
771028,Heathcote Ave - Banbury,2023-08-07 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.39
771028,Heathcote Ave - Banbury,2023-08-07 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.5
771028,Heathcote Ave - Banbury,2023-08-07 04:30:00+00:00,feeder,1.0,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-07 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
771028,Heathcote Ave - Banbury,2023-08-07 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.7
771028,Heathcote Ave - Banbury,2023-08-07 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.3
771028,Heathcote Ave - Banbury,2023-08-07 04:30:00+00:00,transformer,,Temperature,C,11.4
771028,Heathcote Ave - Banbury,2023-08-07 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.91
771028,Heathcote Ave - Banbury,2023-08-07 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.63
771028,Heathcote Ave - Banbury,2023-08-07 04:30:00+00:00,busbar,,L2 Voltage THD,%,3.46
771028,Heathcote Ave - Banbury,2023-08-07 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.79
771028,Heathcote Ave - Banbury,2023-08-07 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.44
771028,Heathcote Ave - Banbury,2023-08-07 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.7
771028,Heathcote Ave - Banbury,2023-08-07 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
771028,Heathcote Ave - Banbury,2023-08-07 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
771028,Heathcote Ave - Banbury,2023-08-07 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
771028,Heathcote Ave - Banbury,2023-08-07 04:30:00+00:00,busbar,,L3 Active Power,kW,16.75
771028,Heathcote Ave - Banbury,2023-08-07 04:30:00+00:00,busbar,,L2 Active Power,kW,12.72
771028,Heathcote Ave - Banbury,2023-08-07 04:30:00+00:00,busbar,,L1 Active Power,kW,9.33
771028,Heathcote Ave - Banbury,2023-08-07 04:30:00+00:00,busbar,,N Current (RMS),A,1.4
771028,Heathcote Ave - Banbury,2023-08-07 04:30:00+00:00,busbar,,L3 Current (RMS),A,76.9
771028,Heathcote Ave - Banbury,2023-08-07 04:30:00+00:00,busbar,,L2 Current (RMS),A,60.5
771028,Heathcote Ave - Banbury,2023-08-07 04:30:00+00:00,busbar,,L1 Current (RMS),A,47.2
771028,Heathcote Ave - Banbury,2023-08-07 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.1
771028,Heathcote Ave - Banbury,2023-08-07 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.32
771028,Heathcote Ave - Banbury,2023-08-07 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
771028,Heathcote Ave - Banbury,2023-08-07 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.69
771028,Heathcote Ave - Banbury,2023-08-07 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.91
771028,Heathcote Ave - Banbury,2023-08-07 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.07
771028,Heathcote Ave - Banbury,2023-08-07 04:20:00+00:00,feeder,5.0,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-07 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,9.2
771028,Heathcote Ave - Banbury,2023-08-07 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,13.2
771028,Heathcote Ave - Banbury,2023-08-07 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.6
771028,Heathcote Ave - Banbury,2023-08-07 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
771028,Heathcote Ave - Banbury,2023-08-07 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
771028,Heathcote Ave - Banbury,2023-08-07 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
771028,Heathcote Ave - Banbury,2023-08-07 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.58
771028,Heathcote Ave - Banbury,2023-08-07 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.99
771028,Heathcote Ave - Banbury,2023-08-07 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.91
771028,Heathcote Ave - Banbury,2023-08-07 04:20:00+00:00,feeder,4.0,N Current (RMS),A,1.3
771028,Heathcote Ave - Banbury,2023-08-07 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,3.3
771028,Heathcote Ave - Banbury,2023-08-07 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,4.6
771028,Heathcote Ave - Banbury,2023-08-07 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,4.3
771028,Heathcote Ave - Banbury,2023-08-07 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
771028,Heathcote Ave - Banbury,2023-08-07 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.72
771028,Heathcote Ave - Banbury,2023-08-07 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
771028,Heathcote Ave - Banbury,2023-08-07 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.73
771028,Heathcote Ave - Banbury,2023-08-07 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.65
771028,Heathcote Ave - Banbury,2023-08-07 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.89
771028,Heathcote Ave - Banbury,2023-08-07 04:20:00+00:00,feeder,3.0,N Current (RMS),A,1.5
771028,Heathcote Ave - Banbury,2023-08-07 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.3
771028,Heathcote Ave - Banbury,2023-08-07 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.6
771028,Heathcote Ave - Banbury,2023-08-07 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.7
771028,Heathcote Ave - Banbury,2023-08-07 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
771028,Heathcote Ave - Banbury,2023-08-07 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
771028,Heathcote Ave - Banbury,2023-08-07 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
771028,Heathcote Ave - Banbury,2023-08-07 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.88
771028,Heathcote Ave - Banbury,2023-08-07 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.78
771028,Heathcote Ave - Banbury,2023-08-07 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.98
771028,Heathcote Ave - Banbury,2023-08-07 04:20:00+00:00,feeder,2.0,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-07 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.4
771028,Heathcote Ave - Banbury,2023-08-07 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.0
771028,Heathcote Ave - Banbury,2023-08-07 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.6
771028,Heathcote Ave - Banbury,2023-08-07 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
771028,Heathcote Ave - Banbury,2023-08-07 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
771028,Heathcote Ave - Banbury,2023-08-07 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
771028,Heathcote Ave - Banbury,2023-08-07 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.79
771028,Heathcote Ave - Banbury,2023-08-07 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.3
771028,Heathcote Ave - Banbury,2023-08-07 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.21
771028,Heathcote Ave - Banbury,2023-08-07 04:20:00+00:00,feeder,1.0,N Current (RMS),A,1.1
771028,Heathcote Ave - Banbury,2023-08-07 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.8
771028,Heathcote Ave - Banbury,2023-08-07 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.0
771028,Heathcote Ave - Banbury,2023-08-07 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.4
771028,Heathcote Ave - Banbury,2023-08-07 04:20:00+00:00,transformer,,Temperature,C,11.4
771028,Heathcote Ave - Banbury,2023-08-07 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.94
771028,Heathcote Ave - Banbury,2023-08-07 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.39
771028,Heathcote Ave - Banbury,2023-08-07 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.46
771028,Heathcote Ave - Banbury,2023-08-07 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.48
771028,Heathcote Ave - Banbury,2023-08-07 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.46
771028,Heathcote Ave - Banbury,2023-08-07 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.62
771028,Heathcote Ave - Banbury,2023-08-07 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
771028,Heathcote Ave - Banbury,2023-08-07 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
771028,Heathcote Ave - Banbury,2023-08-07 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
771028,Heathcote Ave - Banbury,2023-08-07 04:20:00+00:00,busbar,,L3 Active Power,kW,9.68
771028,Heathcote Ave - Banbury,2023-08-07 04:20:00+00:00,busbar,,L2 Active Power,kW,11.62
771028,Heathcote Ave - Banbury,2023-08-07 04:20:00+00:00,busbar,,L1 Active Power,kW,9.06
771028,Heathcote Ave - Banbury,2023-08-07 04:20:00+00:00,busbar,,N Current (RMS),A,1.3
771028,Heathcote Ave - Banbury,2023-08-07 04:20:00+00:00,busbar,,L3 Current (RMS),A,49.3
771028,Heathcote Ave - Banbury,2023-08-07 04:20:00+00:00,busbar,,L2 Current (RMS),A,56.1
771028,Heathcote Ave - Banbury,2023-08-07 04:20:00+00:00,busbar,,L1 Current (RMS),A,46.9
771028,Heathcote Ave - Banbury,2023-08-07 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.15
771028,Heathcote Ave - Banbury,2023-08-07 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.2
771028,Heathcote Ave - Banbury,2023-08-07 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.48
771028,Heathcote Ave - Banbury,2023-08-07 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.62
771028,Heathcote Ave - Banbury,2023-08-07 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.93
771028,Heathcote Ave - Banbury,2023-08-07 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.93
771028,Heathcote Ave - Banbury,2023-08-07 04:10:00+00:00,feeder,5.0,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-07 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,9.3
771028,Heathcote Ave - Banbury,2023-08-07 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,13.2
771028,Heathcote Ave - Banbury,2023-08-07 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,10.4
771028,Heathcote Ave - Banbury,2023-08-07 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
771028,Heathcote Ave - Banbury,2023-08-07 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
771028,Heathcote Ave - Banbury,2023-08-07 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
771028,Heathcote Ave - Banbury,2023-08-07 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.72
771028,Heathcote Ave - Banbury,2023-08-07 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.23
771028,Heathcote Ave - Banbury,2023-08-07 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.98
771028,Heathcote Ave - Banbury,2023-08-07 04:10:00+00:00,feeder,4.0,N Current (RMS),A,1.5
771028,Heathcote Ave - Banbury,2023-08-07 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,3.7
771028,Heathcote Ave - Banbury,2023-08-07 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
771028,Heathcote Ave - Banbury,2023-08-07 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,4.7
771028,Heathcote Ave - Banbury,2023-08-07 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
771028,Heathcote Ave - Banbury,2023-08-07 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.66
771028,Heathcote Ave - Banbury,2023-08-07 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
771028,Heathcote Ave - Banbury,2023-08-07 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.06
771028,Heathcote Ave - Banbury,2023-08-07 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.64
771028,Heathcote Ave - Banbury,2023-08-07 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.88
771028,Heathcote Ave - Banbury,2023-08-07 04:10:00+00:00,feeder,3.0,N Current (RMS),A,1.1
771028,Heathcote Ave - Banbury,2023-08-07 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.7
771028,Heathcote Ave - Banbury,2023-08-07 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.4
771028,Heathcote Ave - Banbury,2023-08-07 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.4
771028,Heathcote Ave - Banbury,2023-08-07 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
771028,Heathcote Ave - Banbury,2023-08-07 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
771028,Heathcote Ave - Banbury,2023-08-07 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
771028,Heathcote Ave - Banbury,2023-08-07 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.59
771028,Heathcote Ave - Banbury,2023-08-07 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.17
771028,Heathcote Ave - Banbury,2023-08-07 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.72
771028,Heathcote Ave - Banbury,2023-08-07 04:10:00+00:00,feeder,2.0,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-07 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.3
771028,Heathcote Ave - Banbury,2023-08-07 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.4
771028,Heathcote Ave - Banbury,2023-08-07 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.0
771028,Heathcote Ave - Banbury,2023-08-07 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
771028,Heathcote Ave - Banbury,2023-08-07 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
771028,Heathcote Ave - Banbury,2023-08-07 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
771028,Heathcote Ave - Banbury,2023-08-07 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.54
771028,Heathcote Ave - Banbury,2023-08-07 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.49
771028,Heathcote Ave - Banbury,2023-08-07 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.48
771028,Heathcote Ave - Banbury,2023-08-07 04:10:00+00:00,feeder,1.0,N Current (RMS),A,0.8
771028,Heathcote Ave - Banbury,2023-08-07 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.3
771028,Heathcote Ave - Banbury,2023-08-07 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,20.4
771028,Heathcote Ave - Banbury,2023-08-07 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.4
771028,Heathcote Ave - Banbury,2023-08-07 04:10:00+00:00,transformer,,Temperature,C,11.4
771028,Heathcote Ave - Banbury,2023-08-07 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.91
771028,Heathcote Ave - Banbury,2023-08-07 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.78
771028,Heathcote Ave - Banbury,2023-08-07 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.4
771028,Heathcote Ave - Banbury,2023-08-07 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.67
771028,Heathcote Ave - Banbury,2023-08-07 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.44
771028,Heathcote Ave - Banbury,2023-08-07 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.84
771028,Heathcote Ave - Banbury,2023-08-07 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
771028,Heathcote Ave - Banbury,2023-08-07 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
771028,Heathcote Ave - Banbury,2023-08-07 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
771028,Heathcote Ave - Banbury,2023-08-07 04:10:00+00:00,busbar,,L3 Active Power,kW,9.52
771028,Heathcote Ave - Banbury,2023-08-07 04:10:00+00:00,busbar,,L2 Active Power,kW,13.46
771028,Heathcote Ave - Banbury,2023-08-07 04:10:00+00:00,busbar,,L1 Active Power,kW,9.99
771028,Heathcote Ave - Banbury,2023-08-07 04:10:00+00:00,busbar,,N Current (RMS),A,1.4
771028,Heathcote Ave - Banbury,2023-08-07 04:10:00+00:00,busbar,,L3 Current (RMS),A,46.9
771028,Heathcote Ave - Banbury,2023-08-07 04:10:00+00:00,busbar,,L2 Current (RMS),A,62.9
771028,Heathcote Ave - Banbury,2023-08-07 04:10:00+00:00,busbar,,L1 Current (RMS),A,50.6
771028,Heathcote Ave - Banbury,2023-08-07 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.28
771028,Heathcote Ave - Banbury,2023-08-07 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.15
771028,Heathcote Ave - Banbury,2023-08-07 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.65
771028,Heathcote Ave - Banbury,2023-08-07 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.51
771028,Heathcote Ave - Banbury,2023-08-07 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.32
771028,Heathcote Ave - Banbury,2023-08-07 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
771028,Heathcote Ave - Banbury,2023-08-07 04:00:00+00:00,feeder,5.0,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-07 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,9.3
771028,Heathcote Ave - Banbury,2023-08-07 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,14.9
771028,Heathcote Ave - Banbury,2023-08-07 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.5
771028,Heathcote Ave - Banbury,2023-08-07 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
771028,Heathcote Ave - Banbury,2023-08-07 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
771028,Heathcote Ave - Banbury,2023-08-07 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
771028,Heathcote Ave - Banbury,2023-08-07 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.74
771028,Heathcote Ave - Banbury,2023-08-07 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.7
771028,Heathcote Ave - Banbury,2023-08-07 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.09
771028,Heathcote Ave - Banbury,2023-08-07 04:00:00+00:00,feeder,4.0,N Current (RMS),A,1.5
771028,Heathcote Ave - Banbury,2023-08-07 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,3.8
771028,Heathcote Ave - Banbury,2023-08-07 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.8
771028,Heathcote Ave - Banbury,2023-08-07 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.0
771028,Heathcote Ave - Banbury,2023-08-07 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
771028,Heathcote Ave - Banbury,2023-08-07 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
771028,Heathcote Ave - Banbury,2023-08-07 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
771028,Heathcote Ave - Banbury,2023-08-07 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.13
771028,Heathcote Ave - Banbury,2023-08-07 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
771028,Heathcote Ave - Banbury,2023-08-07 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.91
771028,Heathcote Ave - Banbury,2023-08-07 04:00:00+00:00,feeder,3.0,N Current (RMS),A,1.0
771028,Heathcote Ave - Banbury,2023-08-07 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.5
771028,Heathcote Ave - Banbury,2023-08-07 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.3
771028,Heathcote Ave - Banbury,2023-08-07 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.6
771028,Heathcote Ave - Banbury,2023-08-07 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
771028,Heathcote Ave - Banbury,2023-08-07 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
771028,Heathcote Ave - Banbury,2023-08-07 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
771028,Heathcote Ave - Banbury,2023-08-07 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.09
771028,Heathcote Ave - Banbury,2023-08-07 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.7
771028,Heathcote Ave - Banbury,2023-08-07 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.68
771028,Heathcote Ave - Banbury,2023-08-07 04:00:00+00:00,feeder,2.0,N Current (RMS),A,2.8
771028,Heathcote Ave - Banbury,2023-08-07 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.3
771028,Heathcote Ave - Banbury,2023-08-07 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.9
771028,Heathcote Ave - Banbury,2023-08-07 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.8
771028,Heathcote Ave - Banbury,2023-08-07 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
771028,Heathcote Ave - Banbury,2023-08-07 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
771028,Heathcote Ave - Banbury,2023-08-07 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
771028,Heathcote Ave - Banbury,2023-08-07 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.37
771028,Heathcote Ave - Banbury,2023-08-07 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.85
771028,Heathcote Ave - Banbury,2023-08-07 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.25
771028,Heathcote Ave - Banbury,2023-08-07 04:00:00+00:00,feeder,1.0,N Current (RMS),A,1.3
771028,Heathcote Ave - Banbury,2023-08-07 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
771028,Heathcote Ave - Banbury,2023-08-07 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.4
771028,Heathcote Ave - Banbury,2023-08-07 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.8
771028,Heathcote Ave - Banbury,2023-08-07 04:00:00+00:00,transformer,,Temperature,C,11.5
771028,Heathcote Ave - Banbury,2023-08-07 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.9
771028,Heathcote Ave - Banbury,2023-08-07 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.09
771028,Heathcote Ave - Banbury,2023-08-07 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.37
771028,Heathcote Ave - Banbury,2023-08-07 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.98
771028,Heathcote Ave - Banbury,2023-08-07 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.48
771028,Heathcote Ave - Banbury,2023-08-07 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.38
771028,Heathcote Ave - Banbury,2023-08-07 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
771028,Heathcote Ave - Banbury,2023-08-07 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
771028,Heathcote Ave - Banbury,2023-08-07 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
771028,Heathcote Ave - Banbury,2023-08-07 04:00:00+00:00,busbar,,L3 Active Power,kW,10.85
771028,Heathcote Ave - Banbury,2023-08-07 04:00:00+00:00,busbar,,L2 Active Power,kW,14.58
771028,Heathcote Ave - Banbury,2023-08-07 04:00:00+00:00,busbar,,L1 Active Power,kW,9.93
771028,Heathcote Ave - Banbury,2023-08-07 04:00:00+00:00,busbar,,N Current (RMS),A,1.3
771028,Heathcote Ave - Banbury,2023-08-07 04:00:00+00:00,busbar,,L3 Current (RMS),A,52.7
771028,Heathcote Ave - Banbury,2023-08-07 04:00:00+00:00,busbar,,L2 Current (RMS),A,66.2
771028,Heathcote Ave - Banbury,2023-08-07 04:00:00+00:00,busbar,,L1 Current (RMS),A,50.3
771028,Heathcote Ave - Banbury,2023-08-07 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.27
