Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
771028,Heathcote Ave - Banbury,2023-08-07 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.25
771028,Heathcote Ave - Banbury,2023-08-07 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.77
771028,Heathcote Ave - Banbury,2023-08-07 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.9
771028,Heathcote Ave - Banbury,2023-08-07 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.44
771028,Heathcote Ave - Banbury,2023-08-07 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.84
771028,Heathcote Ave - Banbury,2023-08-07 03:50:00+00:00,feeder,5.0,N Current (RMS),A,2.6
771028,Heathcote Ave - Banbury,2023-08-07 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,10.5
771028,Heathcote Ave - Banbury,2023-08-07 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,15.9
771028,Heathcote Ave - Banbury,2023-08-07 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.3
771028,Heathcote Ave - Banbury,2023-08-07 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
771028,Heathcote Ave - Banbury,2023-08-07 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
771028,Heathcote Ave - Banbury,2023-08-07 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
771028,Heathcote Ave - Banbury,2023-08-07 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.73
771028,Heathcote Ave - Banbury,2023-08-07 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.77
771028,Heathcote Ave - Banbury,2023-08-07 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.91
771028,Heathcote Ave - Banbury,2023-08-07 03:50:00+00:00,feeder,4.0,N Current (RMS),A,1.5
771028,Heathcote Ave - Banbury,2023-08-07 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,4.1
771028,Heathcote Ave - Banbury,2023-08-07 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,3.9
771028,Heathcote Ave - Banbury,2023-08-07 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,4.3
771028,Heathcote Ave - Banbury,2023-08-07 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
771028,Heathcote Ave - Banbury,2023-08-07 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.72
771028,Heathcote Ave - Banbury,2023-08-07 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
771028,Heathcote Ave - Banbury,2023-08-07 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.41
771028,Heathcote Ave - Banbury,2023-08-07 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.94
771028,Heathcote Ave - Banbury,2023-08-07 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.54
771028,Heathcote Ave - Banbury,2023-08-07 03:50:00+00:00,feeder,3.0,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-07 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.4
771028,Heathcote Ave - Banbury,2023-08-07 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.4
771028,Heathcote Ave - Banbury,2023-08-07 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.5
771028,Heathcote Ave - Banbury,2023-08-07 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
771028,Heathcote Ave - Banbury,2023-08-07 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
771028,Heathcote Ave - Banbury,2023-08-07 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
771028,Heathcote Ave - Banbury,2023-08-07 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.63
771028,Heathcote Ave - Banbury,2023-08-07 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.76
771028,Heathcote Ave - Banbury,2023-08-07 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.14
771028,Heathcote Ave - Banbury,2023-08-07 03:50:00+00:00,feeder,2.0,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-07 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
771028,Heathcote Ave - Banbury,2023-08-07 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.9
771028,Heathcote Ave - Banbury,2023-08-07 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.0
771028,Heathcote Ave - Banbury,2023-08-07 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
771028,Heathcote Ave - Banbury,2023-08-07 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
771028,Heathcote Ave - Banbury,2023-08-07 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
771028,Heathcote Ave - Banbury,2023-08-07 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.52
771028,Heathcote Ave - Banbury,2023-08-07 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.95
771028,Heathcote Ave - Banbury,2023-08-07 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.29
771028,Heathcote Ave - Banbury,2023-08-07 03:50:00+00:00,feeder,1.0,N Current (RMS),A,1.0
771028,Heathcote Ave - Banbury,2023-08-07 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.1
771028,Heathcote Ave - Banbury,2023-08-07 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.6
771028,Heathcote Ave - Banbury,2023-08-07 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.4
771028,Heathcote Ave - Banbury,2023-08-07 03:50:00+00:00,transformer,,Temperature,C,11.5
771028,Heathcote Ave - Banbury,2023-08-07 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.96
771028,Heathcote Ave - Banbury,2023-08-07 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.44
771028,Heathcote Ave - Banbury,2023-08-07 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.43
771028,Heathcote Ave - Banbury,2023-08-07 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.51
771028,Heathcote Ave - Banbury,2023-08-07 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.52
771028,Heathcote Ave - Banbury,2023-08-07 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.69
771028,Heathcote Ave - Banbury,2023-08-07 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
771028,Heathcote Ave - Banbury,2023-08-07 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
771028,Heathcote Ave - Banbury,2023-08-07 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
771028,Heathcote Ave - Banbury,2023-08-07 03:50:00+00:00,busbar,,L3 Active Power,kW,12.18
771028,Heathcote Ave - Banbury,2023-08-07 03:50:00+00:00,busbar,,L2 Active Power,kW,13.88
771028,Heathcote Ave - Banbury,2023-08-07 03:50:00+00:00,busbar,,L1 Active Power,kW,8.71
771028,Heathcote Ave - Banbury,2023-08-07 03:50:00+00:00,busbar,,N Current (RMS),A,1.3
771028,Heathcote Ave - Banbury,2023-08-07 03:50:00+00:00,busbar,,L3 Current (RMS),A,58.0
771028,Heathcote Ave - Banbury,2023-08-07 03:50:00+00:00,busbar,,L2 Current (RMS),A,63.6
771028,Heathcote Ave - Banbury,2023-08-07 03:50:00+00:00,busbar,,L1 Current (RMS),A,45.8
771028,Heathcote Ave - Banbury,2023-08-07 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.25
771028,Heathcote Ave - Banbury,2023-08-07 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.3
771028,Heathcote Ave - Banbury,2023-08-07 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.73
771028,Heathcote Ave - Banbury,2023-08-07 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.83
771028,Heathcote Ave - Banbury,2023-08-07 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.83
771028,Heathcote Ave - Banbury,2023-08-07 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.01
771028,Heathcote Ave - Banbury,2023-08-07 03:40:00+00:00,feeder,5.0,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-07 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,10.2
771028,Heathcote Ave - Banbury,2023-08-07 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,12.7
771028,Heathcote Ave - Banbury,2023-08-07 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.7
771028,Heathcote Ave - Banbury,2023-08-07 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
771028,Heathcote Ave - Banbury,2023-08-07 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
771028,Heathcote Ave - Banbury,2023-08-07 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
771028,Heathcote Ave - Banbury,2023-08-07 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.69
771028,Heathcote Ave - Banbury,2023-08-07 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.64
771028,Heathcote Ave - Banbury,2023-08-07 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.81
771028,Heathcote Ave - Banbury,2023-08-07 03:40:00+00:00,feeder,4.0,N Current (RMS),A,1.1
771028,Heathcote Ave - Banbury,2023-08-07 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,3.9
771028,Heathcote Ave - Banbury,2023-08-07 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,3.5
771028,Heathcote Ave - Banbury,2023-08-07 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,4.1
771028,Heathcote Ave - Banbury,2023-08-07 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
771028,Heathcote Ave - Banbury,2023-08-07 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
771028,Heathcote Ave - Banbury,2023-08-07 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
771028,Heathcote Ave - Banbury,2023-08-07 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.1
771028,Heathcote Ave - Banbury,2023-08-07 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.08
771028,Heathcote Ave - Banbury,2023-08-07 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.5
771028,Heathcote Ave - Banbury,2023-08-07 03:40:00+00:00,feeder,3.0,N Current (RMS),A,0.9
771028,Heathcote Ave - Banbury,2023-08-07 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
771028,Heathcote Ave - Banbury,2023-08-07 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.2
771028,Heathcote Ave - Banbury,2023-08-07 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.0
771028,Heathcote Ave - Banbury,2023-08-07 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
771028,Heathcote Ave - Banbury,2023-08-07 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
771028,Heathcote Ave - Banbury,2023-08-07 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
771028,Heathcote Ave - Banbury,2023-08-07 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.44
771028,Heathcote Ave - Banbury,2023-08-07 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.72
771028,Heathcote Ave - Banbury,2023-08-07 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.96
771028,Heathcote Ave - Banbury,2023-08-07 03:40:00+00:00,feeder,2.0,N Current (RMS),A,1.3
771028,Heathcote Ave - Banbury,2023-08-07 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.9
771028,Heathcote Ave - Banbury,2023-08-07 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.3
771028,Heathcote Ave - Banbury,2023-08-07 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.5
771028,Heathcote Ave - Banbury,2023-08-07 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
771028,Heathcote Ave - Banbury,2023-08-07 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
771028,Heathcote Ave - Banbury,2023-08-07 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
771028,Heathcote Ave - Banbury,2023-08-07 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.37
771028,Heathcote Ave - Banbury,2023-08-07 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.96
771028,Heathcote Ave - Banbury,2023-08-07 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.76
771028,Heathcote Ave - Banbury,2023-08-07 03:40:00+00:00,feeder,1.0,N Current (RMS),A,1.6
771028,Heathcote Ave - Banbury,2023-08-07 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.8
771028,Heathcote Ave - Banbury,2023-08-07 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.9
771028,Heathcote Ave - Banbury,2023-08-07 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,26.1
771028,Heathcote Ave - Banbury,2023-08-07 03:40:00+00:00,transformer,,Temperature,C,11.5
771028,Heathcote Ave - Banbury,2023-08-07 03:40:00+00:00,busbar,,L3 Voltage THD,%,3.0
771028,Heathcote Ave - Banbury,2023-08-07 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.45
771028,Heathcote Ave - Banbury,2023-08-07 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.45
771028,Heathcote Ave - Banbury,2023-08-07 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.47
771028,Heathcote Ave - Banbury,2023-08-07 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.55
771028,Heathcote Ave - Banbury,2023-08-07 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.66
771028,Heathcote Ave - Banbury,2023-08-07 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
771028,Heathcote Ave - Banbury,2023-08-07 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
771028,Heathcote Ave - Banbury,2023-08-07 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
771028,Heathcote Ave - Banbury,2023-08-07 03:40:00+00:00,busbar,,L3 Active Power,kW,9.44
771028,Heathcote Ave - Banbury,2023-08-07 03:40:00+00:00,busbar,,L2 Active Power,kW,14.23
771028,Heathcote Ave - Banbury,2023-08-07 03:40:00+00:00,busbar,,L1 Active Power,kW,11.05
771028,Heathcote Ave - Banbury,2023-08-07 03:40:00+00:00,busbar,,N Current (RMS),A,1.1
771028,Heathcote Ave - Banbury,2023-08-07 03:40:00+00:00,busbar,,L3 Current (RMS),A,47.7
771028,Heathcote Ave - Banbury,2023-08-07 03:40:00+00:00,busbar,,L2 Current (RMS),A,65.1
771028,Heathcote Ave - Banbury,2023-08-07 03:40:00+00:00,busbar,,L1 Current (RMS),A,54.8
771028,Heathcote Ave - Banbury,2023-08-07 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.98
771028,Heathcote Ave - Banbury,2023-08-07 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.27
771028,Heathcote Ave - Banbury,2023-08-07 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.65
771028,Heathcote Ave - Banbury,2023-08-07 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.87
771028,Heathcote Ave - Banbury,2023-08-07 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.17
771028,Heathcote Ave - Banbury,2023-08-07 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.05
771028,Heathcote Ave - Banbury,2023-08-07 03:30:00+00:00,feeder,5.0,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-07 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,9.7
771028,Heathcote Ave - Banbury,2023-08-07 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,14.1
771028,Heathcote Ave - Banbury,2023-08-07 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.7
771028,Heathcote Ave - Banbury,2023-08-07 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
771028,Heathcote Ave - Banbury,2023-08-07 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
771028,Heathcote Ave - Banbury,2023-08-07 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
771028,Heathcote Ave - Banbury,2023-08-07 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.57
771028,Heathcote Ave - Banbury,2023-08-07 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.68
771028,Heathcote Ave - Banbury,2023-08-07 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.06
771028,Heathcote Ave - Banbury,2023-08-07 03:30:00+00:00,feeder,4.0,N Current (RMS),A,1.3
771028,Heathcote Ave - Banbury,2023-08-07 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,3.4
771028,Heathcote Ave - Banbury,2023-08-07 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,3.7
771028,Heathcote Ave - Banbury,2023-08-07 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,4.9
771028,Heathcote Ave - Banbury,2023-08-07 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
771028,Heathcote Ave - Banbury,2023-08-07 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
771028,Heathcote Ave - Banbury,2023-08-07 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
771028,Heathcote Ave - Banbury,2023-08-07 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.36
771028,Heathcote Ave - Banbury,2023-08-07 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.16
771028,Heathcote Ave - Banbury,2023-08-07 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.46
771028,Heathcote Ave - Banbury,2023-08-07 03:30:00+00:00,feeder,3.0,N Current (RMS),A,0.7
771028,Heathcote Ave - Banbury,2023-08-07 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.1
771028,Heathcote Ave - Banbury,2023-08-07 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.2
771028,Heathcote Ave - Banbury,2023-08-07 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.7
771028,Heathcote Ave - Banbury,2023-08-07 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
771028,Heathcote Ave - Banbury,2023-08-07 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
771028,Heathcote Ave - Banbury,2023-08-07 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
771028,Heathcote Ave - Banbury,2023-08-07 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.45
771028,Heathcote Ave - Banbury,2023-08-07 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.66
771028,Heathcote Ave - Banbury,2023-08-07 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.62
771028,Heathcote Ave - Banbury,2023-08-07 03:30:00+00:00,feeder,2.0,N Current (RMS),A,3.1
771028,Heathcote Ave - Banbury,2023-08-07 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.9
771028,Heathcote Ave - Banbury,2023-08-07 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.6
771028,Heathcote Ave - Banbury,2023-08-07 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.6
771028,Heathcote Ave - Banbury,2023-08-07 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
771028,Heathcote Ave - Banbury,2023-08-07 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
771028,Heathcote Ave - Banbury,2023-08-07 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
771028,Heathcote Ave - Banbury,2023-08-07 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.24
771028,Heathcote Ave - Banbury,2023-08-07 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.79
771028,Heathcote Ave - Banbury,2023-08-07 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.65
771028,Heathcote Ave - Banbury,2023-08-07 03:30:00+00:00,feeder,1.0,N Current (RMS),A,5.0
771028,Heathcote Ave - Banbury,2023-08-07 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
771028,Heathcote Ave - Banbury,2023-08-07 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.5
771028,Heathcote Ave - Banbury,2023-08-07 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,52.4
771028,Heathcote Ave - Banbury,2023-08-07 03:30:00+00:00,transformer,,Temperature,C,11.5
771028,Heathcote Ave - Banbury,2023-08-07 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.97
771028,Heathcote Ave - Banbury,2023-08-07 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.51
771028,Heathcote Ave - Banbury,2023-08-07 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.48
771028,Heathcote Ave - Banbury,2023-08-07 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.53
771028,Heathcote Ave - Banbury,2023-08-07 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.51
771028,Heathcote Ave - Banbury,2023-08-07 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.66
771028,Heathcote Ave - Banbury,2023-08-07 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
771028,Heathcote Ave - Banbury,2023-08-07 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
771028,Heathcote Ave - Banbury,2023-08-07 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
771028,Heathcote Ave - Banbury,2023-08-07 03:30:00+00:00,busbar,,L3 Active Power,kW,9.49
771028,Heathcote Ave - Banbury,2023-08-07 03:30:00+00:00,busbar,,L2 Active Power,kW,11.46
771028,Heathcote Ave - Banbury,2023-08-07 03:30:00+00:00,busbar,,L1 Active Power,kW,16.83
771028,Heathcote Ave - Banbury,2023-08-07 03:30:00+00:00,busbar,,N Current (RMS),A,1.4
771028,Heathcote Ave - Banbury,2023-08-07 03:30:00+00:00,busbar,,L3 Current (RMS),A,47.2
771028,Heathcote Ave - Banbury,2023-08-07 03:30:00+00:00,busbar,,L2 Current (RMS),A,54.4
771028,Heathcote Ave - Banbury,2023-08-07 03:30:00+00:00,busbar,,L1 Current (RMS),A,77.5
771028,Heathcote Ave - Banbury,2023-08-07 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.01
771028,Heathcote Ave - Banbury,2023-08-07 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.31
771028,Heathcote Ave - Banbury,2023-08-07 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.78
771028,Heathcote Ave - Banbury,2023-08-07 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.92
771028,Heathcote Ave - Banbury,2023-08-07 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.19
771028,Heathcote Ave - Banbury,2023-08-07 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.93
771028,Heathcote Ave - Banbury,2023-08-07 03:20:00+00:00,feeder,5.0,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-07 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,9.9
771028,Heathcote Ave - Banbury,2023-08-07 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,14.2
771028,Heathcote Ave - Banbury,2023-08-07 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.5
771028,Heathcote Ave - Banbury,2023-08-07 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
771028,Heathcote Ave - Banbury,2023-08-07 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
771028,Heathcote Ave - Banbury,2023-08-07 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
771028,Heathcote Ave - Banbury,2023-08-07 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.56
771028,Heathcote Ave - Banbury,2023-08-07 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.76
771028,Heathcote Ave - Banbury,2023-08-07 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.94
771028,Heathcote Ave - Banbury,2023-08-07 03:20:00+00:00,feeder,4.0,N Current (RMS),A,1.5
771028,Heathcote Ave - Banbury,2023-08-07 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,3.5
771028,Heathcote Ave - Banbury,2023-08-07 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,4.0
771028,Heathcote Ave - Banbury,2023-08-07 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,4.3
771028,Heathcote Ave - Banbury,2023-08-07 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
771028,Heathcote Ave - Banbury,2023-08-07 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
771028,Heathcote Ave - Banbury,2023-08-07 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
771028,Heathcote Ave - Banbury,2023-08-07 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.1
771028,Heathcote Ave - Banbury,2023-08-07 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.01
771028,Heathcote Ave - Banbury,2023-08-07 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.66
771028,Heathcote Ave - Banbury,2023-08-07 03:20:00+00:00,feeder,3.0,N Current (RMS),A,0.7
771028,Heathcote Ave - Banbury,2023-08-07 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.2
771028,Heathcote Ave - Banbury,2023-08-07 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.0
771028,Heathcote Ave - Banbury,2023-08-07 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.4
771028,Heathcote Ave - Banbury,2023-08-07 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
771028,Heathcote Ave - Banbury,2023-08-07 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
771028,Heathcote Ave - Banbury,2023-08-07 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
771028,Heathcote Ave - Banbury,2023-08-07 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.37
771028,Heathcote Ave - Banbury,2023-08-07 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.67
771028,Heathcote Ave - Banbury,2023-08-07 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.83
771028,Heathcote Ave - Banbury,2023-08-07 03:20:00+00:00,feeder,2.0,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-07 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.6
771028,Heathcote Ave - Banbury,2023-08-07 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.4
771028,Heathcote Ave - Banbury,2023-08-07 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.1
771028,Heathcote Ave - Banbury,2023-08-07 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
771028,Heathcote Ave - Banbury,2023-08-07 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
771028,Heathcote Ave - Banbury,2023-08-07 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
771028,Heathcote Ave - Banbury,2023-08-07 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.68
771028,Heathcote Ave - Banbury,2023-08-07 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.58
771028,Heathcote Ave - Banbury,2023-08-07 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.41
771028,Heathcote Ave - Banbury,2023-08-07 03:20:00+00:00,feeder,1.0,N Current (RMS),A,3.0
771028,Heathcote Ave - Banbury,2023-08-07 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.2
771028,Heathcote Ave - Banbury,2023-08-07 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.7
771028,Heathcote Ave - Banbury,2023-08-07 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,33.5
771028,Heathcote Ave - Banbury,2023-08-07 03:20:00+00:00,transformer,,Temperature,C,11.5
771028,Heathcote Ave - Banbury,2023-08-07 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.98
771028,Heathcote Ave - Banbury,2023-08-07 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.38
771028,Heathcote Ave - Banbury,2023-08-07 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.46
771028,Heathcote Ave - Banbury,2023-08-07 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.45
771028,Heathcote Ave - Banbury,2023-08-07 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.55
771028,Heathcote Ave - Banbury,2023-08-07 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.62
771028,Heathcote Ave - Banbury,2023-08-07 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
771028,Heathcote Ave - Banbury,2023-08-07 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
771028,Heathcote Ave - Banbury,2023-08-07 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
771028,Heathcote Ave - Banbury,2023-08-07 03:20:00+00:00,busbar,,L3 Active Power,kW,9.62
771028,Heathcote Ave - Banbury,2023-08-07 03:20:00+00:00,busbar,,L2 Active Power,kW,11.21
771028,Heathcote Ave - Banbury,2023-08-07 03:20:00+00:00,busbar,,L1 Active Power,kW,11.77
771028,Heathcote Ave - Banbury,2023-08-07 03:20:00+00:00,busbar,,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-07 03:20:00+00:00,busbar,,L3 Current (RMS),A,47.8
771028,Heathcote Ave - Banbury,2023-08-07 03:20:00+00:00,busbar,,L2 Current (RMS),A,53.4
771028,Heathcote Ave - Banbury,2023-08-07 03:20:00+00:00,busbar,,L1 Current (RMS),A,58.6
771028,Heathcote Ave - Banbury,2023-08-07 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.01
771028,Heathcote Ave - Banbury,2023-08-07 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.61
771028,Heathcote Ave - Banbury,2023-08-07 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
771028,Heathcote Ave - Banbury,2023-08-07 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.64
771028,Heathcote Ave - Banbury,2023-08-07 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.74
771028,Heathcote Ave - Banbury,2023-08-07 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.22
771028,Heathcote Ave - Banbury,2023-08-07 03:10:00+00:00,feeder,5.0,N Current (RMS),A,1.4
771028,Heathcote Ave - Banbury,2023-08-07 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,8.9
771028,Heathcote Ave - Banbury,2023-08-07 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,12.5
771028,Heathcote Ave - Banbury,2023-08-07 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.1
771028,Heathcote Ave - Banbury,2023-08-07 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
771028,Heathcote Ave - Banbury,2023-08-07 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
771028,Heathcote Ave - Banbury,2023-08-07 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
771028,Heathcote Ave - Banbury,2023-08-07 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.54
771028,Heathcote Ave - Banbury,2023-08-07 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.83
771028,Heathcote Ave - Banbury,2023-08-07 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.98
771028,Heathcote Ave - Banbury,2023-08-07 03:10:00+00:00,feeder,4.0,N Current (RMS),A,1.0
771028,Heathcote Ave - Banbury,2023-08-07 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,3.7
771028,Heathcote Ave - Banbury,2023-08-07 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,3.9
771028,Heathcote Ave - Banbury,2023-08-07 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,4.5
771028,Heathcote Ave - Banbury,2023-08-07 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
771028,Heathcote Ave - Banbury,2023-08-07 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
771028,Heathcote Ave - Banbury,2023-08-07 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
771028,Heathcote Ave - Banbury,2023-08-07 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.19
771028,Heathcote Ave - Banbury,2023-08-07 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.89
771028,Heathcote Ave - Banbury,2023-08-07 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.59
771028,Heathcote Ave - Banbury,2023-08-07 03:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
771028,Heathcote Ave - Banbury,2023-08-07 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.6
771028,Heathcote Ave - Banbury,2023-08-07 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.8
771028,Heathcote Ave - Banbury,2023-08-07 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.3
771028,Heathcote Ave - Banbury,2023-08-07 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
771028,Heathcote Ave - Banbury,2023-08-07 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
771028,Heathcote Ave - Banbury,2023-08-07 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
771028,Heathcote Ave - Banbury,2023-08-07 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.19
771028,Heathcote Ave - Banbury,2023-08-07 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.61
771028,Heathcote Ave - Banbury,2023-08-07 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.86
771028,Heathcote Ave - Banbury,2023-08-07 03:10:00+00:00,feeder,2.0,N Current (RMS),A,0.8
771028,Heathcote Ave - Banbury,2023-08-07 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.3
771028,Heathcote Ave - Banbury,2023-08-07 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.3
771028,Heathcote Ave - Banbury,2023-08-07 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.2
771028,Heathcote Ave - Banbury,2023-08-07 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
771028,Heathcote Ave - Banbury,2023-08-07 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
771028,Heathcote Ave - Banbury,2023-08-07 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
771028,Heathcote Ave - Banbury,2023-08-07 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.59
771028,Heathcote Ave - Banbury,2023-08-07 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.44
771028,Heathcote Ave - Banbury,2023-08-07 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.02
771028,Heathcote Ave - Banbury,2023-08-07 03:10:00+00:00,feeder,1.0,N Current (RMS),A,0.9
771028,Heathcote Ave - Banbury,2023-08-07 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.9
771028,Heathcote Ave - Banbury,2023-08-07 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.3
771028,Heathcote Ave - Banbury,2023-08-07 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
771028,Heathcote Ave - Banbury,2023-08-07 03:10:00+00:00,transformer,,Temperature,C,11.6
771028,Heathcote Ave - Banbury,2023-08-07 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.97
771028,Heathcote Ave - Banbury,2023-08-07 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.3
771028,Heathcote Ave - Banbury,2023-08-07 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.43
771028,Heathcote Ave - Banbury,2023-08-07 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.38
771028,Heathcote Ave - Banbury,2023-08-07 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.53
771028,Heathcote Ave - Banbury,2023-08-07 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.6
771028,Heathcote Ave - Banbury,2023-08-07 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
771028,Heathcote Ave - Banbury,2023-08-07 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
771028,Heathcote Ave - Banbury,2023-08-07 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
771028,Heathcote Ave - Banbury,2023-08-07 03:10:00+00:00,busbar,,L3 Active Power,kW,9.16
771028,Heathcote Ave - Banbury,2023-08-07 03:10:00+00:00,busbar,,L2 Active Power,kW,10.51
771028,Heathcote Ave - Banbury,2023-08-07 03:10:00+00:00,busbar,,L1 Active Power,kW,8.67
771028,Heathcote Ave - Banbury,2023-08-07 03:10:00+00:00,busbar,,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-07 03:10:00+00:00,busbar,,L3 Current (RMS),A,46.8
771028,Heathcote Ave - Banbury,2023-08-07 03:10:00+00:00,busbar,,L2 Current (RMS),A,51.3
771028,Heathcote Ave - Banbury,2023-08-07 03:10:00+00:00,busbar,,L1 Current (RMS),A,45.4
771028,Heathcote Ave - Banbury,2023-08-07 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.09
771028,Heathcote Ave - Banbury,2023-08-07 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
771028,Heathcote Ave - Banbury,2023-08-07 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
771028,Heathcote Ave - Banbury,2023-08-07 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.64
771028,Heathcote Ave - Banbury,2023-08-07 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.7
771028,Heathcote Ave - Banbury,2023-08-07 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.42
771028,Heathcote Ave - Banbury,2023-08-07 03:00:00+00:00,feeder,5.0,N Current (RMS),A,1.5
771028,Heathcote Ave - Banbury,2023-08-07 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,9.3
771028,Heathcote Ave - Banbury,2023-08-07 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,12.3
771028,Heathcote Ave - Banbury,2023-08-07 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.5
771028,Heathcote Ave - Banbury,2023-08-07 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
771028,Heathcote Ave - Banbury,2023-08-07 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
771028,Heathcote Ave - Banbury,2023-08-07 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.19
771028,Heathcote Ave - Banbury,2023-08-07 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.59
771028,Heathcote Ave - Banbury,2023-08-07 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.1
771028,Heathcote Ave - Banbury,2023-08-07 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.29
771028,Heathcote Ave - Banbury,2023-08-07 03:00:00+00:00,feeder,4.0,N Current (RMS),A,0.7
771028,Heathcote Ave - Banbury,2023-08-07 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,3.8
771028,Heathcote Ave - Banbury,2023-08-07 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,4.9
771028,Heathcote Ave - Banbury,2023-08-07 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.8
771028,Heathcote Ave - Banbury,2023-08-07 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
771028,Heathcote Ave - Banbury,2023-08-07 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.8
771028,Heathcote Ave - Banbury,2023-08-07 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
771028,Heathcote Ave - Banbury,2023-08-07 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.93
771028,Heathcote Ave - Banbury,2023-08-07 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.62
771028,Heathcote Ave - Banbury,2023-08-07 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.92
771028,Heathcote Ave - Banbury,2023-08-07 03:00:00+00:00,feeder,3.0,N Current (RMS),A,1.1
771028,Heathcote Ave - Banbury,2023-08-07 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.9
771028,Heathcote Ave - Banbury,2023-08-07 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.5
771028,Heathcote Ave - Banbury,2023-08-07 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.3
771028,Heathcote Ave - Banbury,2023-08-07 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
771028,Heathcote Ave - Banbury,2023-08-07 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
771028,Heathcote Ave - Banbury,2023-08-07 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
771028,Heathcote Ave - Banbury,2023-08-07 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.26
771028,Heathcote Ave - Banbury,2023-08-07 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.76
771028,Heathcote Ave - Banbury,2023-08-07 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.81
771028,Heathcote Ave - Banbury,2023-08-07 03:00:00+00:00,feeder,2.0,N Current (RMS),A,0.9
771028,Heathcote Ave - Banbury,2023-08-07 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.5
771028,Heathcote Ave - Banbury,2023-08-07 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.7
771028,Heathcote Ave - Banbury,2023-08-07 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.8
771028,Heathcote Ave - Banbury,2023-08-07 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
771028,Heathcote Ave - Banbury,2023-08-07 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
771028,Heathcote Ave - Banbury,2023-08-07 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
771028,Heathcote Ave - Banbury,2023-08-07 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.37
771028,Heathcote Ave - Banbury,2023-08-07 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.42
771028,Heathcote Ave - Banbury,2023-08-07 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.96
771028,Heathcote Ave - Banbury,2023-08-07 03:00:00+00:00,feeder,1.0,N Current (RMS),A,1.1
771028,Heathcote Ave - Banbury,2023-08-07 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.8
771028,Heathcote Ave - Banbury,2023-08-07 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.1
771028,Heathcote Ave - Banbury,2023-08-07 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
771028,Heathcote Ave - Banbury,2023-08-07 03:00:00+00:00,transformer,,Temperature,C,11.6
771028,Heathcote Ave - Banbury,2023-08-07 03:00:00+00:00,busbar,,L3 Voltage THD,%,3.01
771028,Heathcote Ave - Banbury,2023-08-07 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.44
771028,Heathcote Ave - Banbury,2023-08-07 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.45
771028,Heathcote Ave - Banbury,2023-08-07 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.59
771028,Heathcote Ave - Banbury,2023-08-07 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.57
771028,Heathcote Ave - Banbury,2023-08-07 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.72
771028,Heathcote Ave - Banbury,2023-08-07 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
771028,Heathcote Ave - Banbury,2023-08-07 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
771028,Heathcote Ave - Banbury,2023-08-07 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
771028,Heathcote Ave - Banbury,2023-08-07 03:00:00+00:00,busbar,,L3 Active Power,kW,8.8
771028,Heathcote Ave - Banbury,2023-08-07 03:00:00+00:00,busbar,,L2 Active Power,kW,10.61
771028,Heathcote Ave - Banbury,2023-08-07 03:00:00+00:00,busbar,,L1 Active Power,kW,9.4
771028,Heathcote Ave - Banbury,2023-08-07 03:00:00+00:00,busbar,,N Current (RMS),A,1.3
771028,Heathcote Ave - Banbury,2023-08-07 03:00:00+00:00,busbar,,L3 Current (RMS),A,45.6
771028,Heathcote Ave - Banbury,2023-08-07 03:00:00+00:00,busbar,,L2 Current (RMS),A,51.3
771028,Heathcote Ave - Banbury,2023-08-07 03:00:00+00:00,busbar,,L1 Current (RMS),A,46.4
771028,Heathcote Ave - Banbury,2023-08-07 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.18
771028,Heathcote Ave - Banbury,2023-08-07 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.14
771028,Heathcote Ave - Banbury,2023-08-07 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
771028,Heathcote Ave - Banbury,2023-08-07 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.47
771028,Heathcote Ave - Banbury,2023-08-07 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.95
771028,Heathcote Ave - Banbury,2023-08-07 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.36
771028,Heathcote Ave - Banbury,2023-08-07 02:50:00+00:00,feeder,5.0,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-07 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,8.9
771028,Heathcote Ave - Banbury,2023-08-07 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,13.0
771028,Heathcote Ave - Banbury,2023-08-07 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.5
771028,Heathcote Ave - Banbury,2023-08-07 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
771028,Heathcote Ave - Banbury,2023-08-07 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
771028,Heathcote Ave - Banbury,2023-08-07 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.16
771028,Heathcote Ave - Banbury,2023-08-07 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.47
771028,Heathcote Ave - Banbury,2023-08-07 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.92
771028,Heathcote Ave - Banbury,2023-08-07 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.31
771028,Heathcote Ave - Banbury,2023-08-07 02:50:00+00:00,feeder,4.0,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-07 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,3.8
771028,Heathcote Ave - Banbury,2023-08-07 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,4.2
771028,Heathcote Ave - Banbury,2023-08-07 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.9
771028,Heathcote Ave - Banbury,2023-08-07 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
771028,Heathcote Ave - Banbury,2023-08-07 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.82
771028,Heathcote Ave - Banbury,2023-08-07 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
771028,Heathcote Ave - Banbury,2023-08-07 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.16
771028,Heathcote Ave - Banbury,2023-08-07 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.54
771028,Heathcote Ave - Banbury,2023-08-07 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.53
771028,Heathcote Ave - Banbury,2023-08-07 02:50:00+00:00,feeder,3.0,N Current (RMS),A,1.1
771028,Heathcote Ave - Banbury,2023-08-07 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.3
771028,Heathcote Ave - Banbury,2023-08-07 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.2
771028,Heathcote Ave - Banbury,2023-08-07 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.1
771028,Heathcote Ave - Banbury,2023-08-07 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
771028,Heathcote Ave - Banbury,2023-08-07 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
771028,Heathcote Ave - Banbury,2023-08-07 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
771028,Heathcote Ave - Banbury,2023-08-07 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.32
771028,Heathcote Ave - Banbury,2023-08-07 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.68
771028,Heathcote Ave - Banbury,2023-08-07 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.55
771028,Heathcote Ave - Banbury,2023-08-07 02:50:00+00:00,feeder,2.0,N Current (RMS),A,1.7
771028,Heathcote Ave - Banbury,2023-08-07 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.6
771028,Heathcote Ave - Banbury,2023-08-07 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.5
771028,Heathcote Ave - Banbury,2023-08-07 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.5
771028,Heathcote Ave - Banbury,2023-08-07 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
771028,Heathcote Ave - Banbury,2023-08-07 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
771028,Heathcote Ave - Banbury,2023-08-07 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
771028,Heathcote Ave - Banbury,2023-08-07 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.37
771028,Heathcote Ave - Banbury,2023-08-07 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.38
771028,Heathcote Ave - Banbury,2023-08-07 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.9
771028,Heathcote Ave - Banbury,2023-08-07 02:50:00+00:00,feeder,1.0,N Current (RMS),A,1.6
771028,Heathcote Ave - Banbury,2023-08-07 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.2
771028,Heathcote Ave - Banbury,2023-08-07 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
771028,Heathcote Ave - Banbury,2023-08-07 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.3
771028,Heathcote Ave - Banbury,2023-08-07 02:50:00+00:00,transformer,,Temperature,C,11.6
771028,Heathcote Ave - Banbury,2023-08-07 02:50:00+00:00,busbar,,L3 Voltage THD,%,3.06
771028,Heathcote Ave - Banbury,2023-08-07 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.21
771028,Heathcote Ave - Banbury,2023-08-07 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.5
771028,Heathcote Ave - Banbury,2023-08-07 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.41
771028,Heathcote Ave - Banbury,2023-08-07 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.66
771028,Heathcote Ave - Banbury,2023-08-07 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.42
771028,Heathcote Ave - Banbury,2023-08-07 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
771028,Heathcote Ave - Banbury,2023-08-07 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
771028,Heathcote Ave - Banbury,2023-08-07 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
771028,Heathcote Ave - Banbury,2023-08-07 02:50:00+00:00,busbar,,L3 Active Power,kW,8.79
771028,Heathcote Ave - Banbury,2023-08-07 02:50:00+00:00,busbar,,L2 Active Power,kW,10.48
771028,Heathcote Ave - Banbury,2023-08-07 02:50:00+00:00,busbar,,L1 Active Power,kW,10.66
771028,Heathcote Ave - Banbury,2023-08-07 02:50:00+00:00,busbar,,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-07 02:50:00+00:00,busbar,,L3 Current (RMS),A,44.8
771028,Heathcote Ave - Banbury,2023-08-07 02:50:00+00:00,busbar,,L2 Current (RMS),A,50.5
771028,Heathcote Ave - Banbury,2023-08-07 02:50:00+00:00,busbar,,L1 Current (RMS),A,52.5
771028,Heathcote Ave - Banbury,2023-08-07 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.24
771028,Heathcote Ave - Banbury,2023-08-07 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.18
771028,Heathcote Ave - Banbury,2023-08-07 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.64
771028,Heathcote Ave - Banbury,2023-08-07 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.88
771028,Heathcote Ave - Banbury,2023-08-07 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.96
771028,Heathcote Ave - Banbury,2023-08-07 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.09
771028,Heathcote Ave - Banbury,2023-08-07 02:40:00+00:00,feeder,5.0,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-07 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,10.8
771028,Heathcote Ave - Banbury,2023-08-07 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,13.1
771028,Heathcote Ave - Banbury,2023-08-07 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.8
771028,Heathcote Ave - Banbury,2023-08-07 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
771028,Heathcote Ave - Banbury,2023-08-07 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
771028,Heathcote Ave - Banbury,2023-08-07 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
771028,Heathcote Ave - Banbury,2023-08-07 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.65
771028,Heathcote Ave - Banbury,2023-08-07 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.95
771028,Heathcote Ave - Banbury,2023-08-07 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.05
771028,Heathcote Ave - Banbury,2023-08-07 02:40:00+00:00,feeder,4.0,N Current (RMS),A,1.4
771028,Heathcote Ave - Banbury,2023-08-07 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,3.4
771028,Heathcote Ave - Banbury,2023-08-07 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,4.3
771028,Heathcote Ave - Banbury,2023-08-07 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,4.8
771028,Heathcote Ave - Banbury,2023-08-07 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
771028,Heathcote Ave - Banbury,2023-08-07 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.87
771028,Heathcote Ave - Banbury,2023-08-07 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
771028,Heathcote Ave - Banbury,2023-08-07 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.12
771028,Heathcote Ave - Banbury,2023-08-07 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.44
771028,Heathcote Ave - Banbury,2023-08-07 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.47
771028,Heathcote Ave - Banbury,2023-08-07 02:40:00+00:00,feeder,3.0,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-07 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.3
771028,Heathcote Ave - Banbury,2023-08-07 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.9
771028,Heathcote Ave - Banbury,2023-08-07 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.9
771028,Heathcote Ave - Banbury,2023-08-07 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
771028,Heathcote Ave - Banbury,2023-08-07 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
771028,Heathcote Ave - Banbury,2023-08-07 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
771028,Heathcote Ave - Banbury,2023-08-07 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.43
771028,Heathcote Ave - Banbury,2023-08-07 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.62
771028,Heathcote Ave - Banbury,2023-08-07 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.61
771028,Heathcote Ave - Banbury,2023-08-07 02:40:00+00:00,feeder,2.0,N Current (RMS),A,1.5
771028,Heathcote Ave - Banbury,2023-08-07 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.8
771028,Heathcote Ave - Banbury,2023-08-07 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.5
771028,Heathcote Ave - Banbury,2023-08-07 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.4
771028,Heathcote Ave - Banbury,2023-08-07 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
771028,Heathcote Ave - Banbury,2023-08-07 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
771028,Heathcote Ave - Banbury,2023-08-07 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
771028,Heathcote Ave - Banbury,2023-08-07 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.5
771028,Heathcote Ave - Banbury,2023-08-07 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.36
771028,Heathcote Ave - Banbury,2023-08-07 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.96
