Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
771028,Heathcote Ave - Banbury,2023-08-07 02:40:00+00:00,feeder,1.0,N Current (RMS),A,1.5
771028,Heathcote Ave - Banbury,2023-08-07 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.8
771028,Heathcote Ave - Banbury,2023-08-07 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
771028,Heathcote Ave - Banbury,2023-08-07 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.3
771028,Heathcote Ave - Banbury,2023-08-07 02:40:00+00:00,transformer,,Temperature,C,11.7
771028,Heathcote Ave - Banbury,2023-08-07 02:40:00+00:00,busbar,,L3 Voltage THD,%,3.03
771028,Heathcote Ave - Banbury,2023-08-07 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.16
771028,Heathcote Ave - Banbury,2023-08-07 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.52
771028,Heathcote Ave - Banbury,2023-08-07 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.34
771028,Heathcote Ave - Banbury,2023-08-07 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.64
771028,Heathcote Ave - Banbury,2023-08-07 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.39
771028,Heathcote Ave - Banbury,2023-08-07 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
771028,Heathcote Ave - Banbury,2023-08-07 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
771028,Heathcote Ave - Banbury,2023-08-07 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
771028,Heathcote Ave - Banbury,2023-08-07 02:40:00+00:00,busbar,,L3 Active Power,kW,9.58
771028,Heathcote Ave - Banbury,2023-08-07 02:40:00+00:00,busbar,,L2 Active Power,kW,10.33
771028,Heathcote Ave - Banbury,2023-08-07 02:40:00+00:00,busbar,,L1 Active Power,kW,10.18
771028,Heathcote Ave - Banbury,2023-08-07 02:40:00+00:00,busbar,,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-07 02:40:00+00:00,busbar,,L3 Current (RMS),A,47.1
771028,Heathcote Ave - Banbury,2023-08-07 02:40:00+00:00,busbar,,L2 Current (RMS),A,50.4
771028,Heathcote Ave - Banbury,2023-08-07 02:40:00+00:00,busbar,,L1 Current (RMS),A,50.9
771028,Heathcote Ave - Banbury,2023-08-07 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.17
771028,Heathcote Ave - Banbury,2023-08-07 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.18
771028,Heathcote Ave - Banbury,2023-08-07 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
771028,Heathcote Ave - Banbury,2023-08-07 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.62
771028,Heathcote Ave - Banbury,2023-08-07 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.14
771028,Heathcote Ave - Banbury,2023-08-07 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.08
771028,Heathcote Ave - Banbury,2023-08-07 02:30:00+00:00,feeder,5.0,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-07 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,9.2
771028,Heathcote Ave - Banbury,2023-08-07 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,13.9
771028,Heathcote Ave - Banbury,2023-08-07 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.6
771028,Heathcote Ave - Banbury,2023-08-07 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
771028,Heathcote Ave - Banbury,2023-08-07 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
771028,Heathcote Ave - Banbury,2023-08-07 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
771028,Heathcote Ave - Banbury,2023-08-07 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.63
771028,Heathcote Ave - Banbury,2023-08-07 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.88
771028,Heathcote Ave - Banbury,2023-08-07 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.91
771028,Heathcote Ave - Banbury,2023-08-07 02:30:00+00:00,feeder,4.0,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-07 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,3.6
771028,Heathcote Ave - Banbury,2023-08-07 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,4.1
771028,Heathcote Ave - Banbury,2023-08-07 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,4.2
771028,Heathcote Ave - Banbury,2023-08-07 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
771028,Heathcote Ave - Banbury,2023-08-07 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.6
771028,Heathcote Ave - Banbury,2023-08-07 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
771028,Heathcote Ave - Banbury,2023-08-07 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.92
771028,Heathcote Ave - Banbury,2023-08-07 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.83
771028,Heathcote Ave - Banbury,2023-08-07 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.09
771028,Heathcote Ave - Banbury,2023-08-07 02:30:00+00:00,feeder,3.0,N Current (RMS),A,1.3
771028,Heathcote Ave - Banbury,2023-08-07 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.7
771028,Heathcote Ave - Banbury,2023-08-07 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.6
771028,Heathcote Ave - Banbury,2023-08-07 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.2
771028,Heathcote Ave - Banbury,2023-08-07 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
771028,Heathcote Ave - Banbury,2023-08-07 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
771028,Heathcote Ave - Banbury,2023-08-07 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
771028,Heathcote Ave - Banbury,2023-08-07 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.52
771028,Heathcote Ave - Banbury,2023-08-07 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.62
771028,Heathcote Ave - Banbury,2023-08-07 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.89
771028,Heathcote Ave - Banbury,2023-08-07 02:30:00+00:00,feeder,2.0,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-07 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.1
771028,Heathcote Ave - Banbury,2023-08-07 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.6
771028,Heathcote Ave - Banbury,2023-08-07 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.0
771028,Heathcote Ave - Banbury,2023-08-07 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
771028,Heathcote Ave - Banbury,2023-08-07 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
771028,Heathcote Ave - Banbury,2023-08-07 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
771028,Heathcote Ave - Banbury,2023-08-07 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.39
771028,Heathcote Ave - Banbury,2023-08-07 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.43
771028,Heathcote Ave - Banbury,2023-08-07 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.45
771028,Heathcote Ave - Banbury,2023-08-07 02:30:00+00:00,feeder,1.0,N Current (RMS),A,1.3
771028,Heathcote Ave - Banbury,2023-08-07 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.6
771028,Heathcote Ave - Banbury,2023-08-07 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.4
771028,Heathcote Ave - Banbury,2023-08-07 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.5
771028,Heathcote Ave - Banbury,2023-08-07 02:30:00+00:00,transformer,,Temperature,C,11.7
771028,Heathcote Ave - Banbury,2023-08-07 02:30:00+00:00,busbar,,L3 Voltage THD,%,3.06
771028,Heathcote Ave - Banbury,2023-08-07 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.95
771028,Heathcote Ave - Banbury,2023-08-07 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.54
771028,Heathcote Ave - Banbury,2023-08-07 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.01
771028,Heathcote Ave - Banbury,2023-08-07 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.63
771028,Heathcote Ave - Banbury,2023-08-07 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.22
771028,Heathcote Ave - Banbury,2023-08-07 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
771028,Heathcote Ave - Banbury,2023-08-07 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
771028,Heathcote Ave - Banbury,2023-08-07 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
771028,Heathcote Ave - Banbury,2023-08-07 02:30:00+00:00,busbar,,L3 Active Power,kW,9.09
771028,Heathcote Ave - Banbury,2023-08-07 02:30:00+00:00,busbar,,L2 Active Power,kW,10.9
771028,Heathcote Ave - Banbury,2023-08-07 02:30:00+00:00,busbar,,L1 Active Power,kW,10.43
771028,Heathcote Ave - Banbury,2023-08-07 02:30:00+00:00,busbar,,N Current (RMS),A,1.1
771028,Heathcote Ave - Banbury,2023-08-07 02:30:00+00:00,busbar,,L3 Current (RMS),A,45.6
771028,Heathcote Ave - Banbury,2023-08-07 02:30:00+00:00,busbar,,L2 Current (RMS),A,52.5
771028,Heathcote Ave - Banbury,2023-08-07 02:30:00+00:00,busbar,,L1 Current (RMS),A,51.4
771028,Heathcote Ave - Banbury,2023-08-07 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.14
771028,Heathcote Ave - Banbury,2023-08-07 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.31
771028,Heathcote Ave - Banbury,2023-08-07 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
771028,Heathcote Ave - Banbury,2023-08-07 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.88
771028,Heathcote Ave - Banbury,2023-08-07 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.06
771028,Heathcote Ave - Banbury,2023-08-07 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.13
771028,Heathcote Ave - Banbury,2023-08-07 02:20:00+00:00,feeder,5.0,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-07 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,10.0
771028,Heathcote Ave - Banbury,2023-08-07 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,13.6
771028,Heathcote Ave - Banbury,2023-08-07 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.7
771028,Heathcote Ave - Banbury,2023-08-07 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
771028,Heathcote Ave - Banbury,2023-08-07 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
771028,Heathcote Ave - Banbury,2023-08-07 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
771028,Heathcote Ave - Banbury,2023-08-07 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.76
771028,Heathcote Ave - Banbury,2023-08-07 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.98
771028,Heathcote Ave - Banbury,2023-08-07 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.95
771028,Heathcote Ave - Banbury,2023-08-07 02:20:00+00:00,feeder,4.0,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-07 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,3.9
771028,Heathcote Ave - Banbury,2023-08-07 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,4.5
771028,Heathcote Ave - Banbury,2023-08-07 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,4.4
771028,Heathcote Ave - Banbury,2023-08-07 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
771028,Heathcote Ave - Banbury,2023-08-07 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
771028,Heathcote Ave - Banbury,2023-08-07 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
771028,Heathcote Ave - Banbury,2023-08-07 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.76
771028,Heathcote Ave - Banbury,2023-08-07 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.94
771028,Heathcote Ave - Banbury,2023-08-07 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.06
771028,Heathcote Ave - Banbury,2023-08-07 02:20:00+00:00,feeder,3.0,N Current (RMS),A,3.0
771028,Heathcote Ave - Banbury,2023-08-07 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.3
771028,Heathcote Ave - Banbury,2023-08-07 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.4
771028,Heathcote Ave - Banbury,2023-08-07 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,32.3
771028,Heathcote Ave - Banbury,2023-08-07 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
771028,Heathcote Ave - Banbury,2023-08-07 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
771028,Heathcote Ave - Banbury,2023-08-07 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
771028,Heathcote Ave - Banbury,2023-08-07 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.36
771028,Heathcote Ave - Banbury,2023-08-07 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.48
771028,Heathcote Ave - Banbury,2023-08-07 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.98
771028,Heathcote Ave - Banbury,2023-08-07 02:20:00+00:00,feeder,2.0,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-07 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.8
771028,Heathcote Ave - Banbury,2023-08-07 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.5
771028,Heathcote Ave - Banbury,2023-08-07 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.4
771028,Heathcote Ave - Banbury,2023-08-07 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
771028,Heathcote Ave - Banbury,2023-08-07 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
771028,Heathcote Ave - Banbury,2023-08-07 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
771028,Heathcote Ave - Banbury,2023-08-07 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.47
771028,Heathcote Ave - Banbury,2023-08-07 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.56
771028,Heathcote Ave - Banbury,2023-08-07 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.65
771028,Heathcote Ave - Banbury,2023-08-07 02:20:00+00:00,feeder,1.0,N Current (RMS),A,1.0
771028,Heathcote Ave - Banbury,2023-08-07 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.7
771028,Heathcote Ave - Banbury,2023-08-07 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.5
771028,Heathcote Ave - Banbury,2023-08-07 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.5
771028,Heathcote Ave - Banbury,2023-08-07 02:20:00+00:00,transformer,,Temperature,C,11.8
771028,Heathcote Ave - Banbury,2023-08-07 02:20:00+00:00,busbar,,L3 Voltage THD,%,3.08
771028,Heathcote Ave - Banbury,2023-08-07 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.88
771028,Heathcote Ave - Banbury,2023-08-07 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.51
771028,Heathcote Ave - Banbury,2023-08-07 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.84
771028,Heathcote Ave - Banbury,2023-08-07 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.65
771028,Heathcote Ave - Banbury,2023-08-07 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.07
771028,Heathcote Ave - Banbury,2023-08-07 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
771028,Heathcote Ave - Banbury,2023-08-07 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
771028,Heathcote Ave - Banbury,2023-08-07 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
771028,Heathcote Ave - Banbury,2023-08-07 02:20:00+00:00,busbar,,L3 Active Power,kW,9.22
771028,Heathcote Ave - Banbury,2023-08-07 02:20:00+00:00,busbar,,L2 Active Power,kW,13.02
771028,Heathcote Ave - Banbury,2023-08-07 02:20:00+00:00,busbar,,L1 Active Power,kW,13.78
771028,Heathcote Ave - Banbury,2023-08-07 02:20:00+00:00,busbar,,N Current (RMS),A,1.4
771028,Heathcote Ave - Banbury,2023-08-07 02:20:00+00:00,busbar,,L3 Current (RMS),A,46.3
771028,Heathcote Ave - Banbury,2023-08-07 02:20:00+00:00,busbar,,L2 Current (RMS),A,60.8
771028,Heathcote Ave - Banbury,2023-08-07 02:20:00+00:00,busbar,,L1 Current (RMS),A,64.7
771028,Heathcote Ave - Banbury,2023-08-07 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.19
771028,Heathcote Ave - Banbury,2023-08-07 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.18
771028,Heathcote Ave - Banbury,2023-08-07 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.66
771028,Heathcote Ave - Banbury,2023-08-07 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.72
771028,Heathcote Ave - Banbury,2023-08-07 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.35
771028,Heathcote Ave - Banbury,2023-08-07 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.03
771028,Heathcote Ave - Banbury,2023-08-07 02:10:00+00:00,feeder,5.0,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-07 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,9.5
771028,Heathcote Ave - Banbury,2023-08-07 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,15.1
771028,Heathcote Ave - Banbury,2023-08-07 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.6
771028,Heathcote Ave - Banbury,2023-08-07 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
771028,Heathcote Ave - Banbury,2023-08-07 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
771028,Heathcote Ave - Banbury,2023-08-07 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
771028,Heathcote Ave - Banbury,2023-08-07 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.76
771028,Heathcote Ave - Banbury,2023-08-07 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.04
771028,Heathcote Ave - Banbury,2023-08-07 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.87
771028,Heathcote Ave - Banbury,2023-08-07 02:10:00+00:00,feeder,4.0,N Current (RMS),A,1.4
771028,Heathcote Ave - Banbury,2023-08-07 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,4.1
771028,Heathcote Ave - Banbury,2023-08-07 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,4.6
771028,Heathcote Ave - Banbury,2023-08-07 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,4.2
771028,Heathcote Ave - Banbury,2023-08-07 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
771028,Heathcote Ave - Banbury,2023-08-07 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
771028,Heathcote Ave - Banbury,2023-08-07 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
771028,Heathcote Ave - Banbury,2023-08-07 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.69
771028,Heathcote Ave - Banbury,2023-08-07 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.24
771028,Heathcote Ave - Banbury,2023-08-07 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.92
771028,Heathcote Ave - Banbury,2023-08-07 02:10:00+00:00,feeder,3.0,N Current (RMS),A,4.1
771028,Heathcote Ave - Banbury,2023-08-07 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.2
771028,Heathcote Ave - Banbury,2023-08-07 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
771028,Heathcote Ave - Banbury,2023-08-07 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,38.8
771028,Heathcote Ave - Banbury,2023-08-07 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
771028,Heathcote Ave - Banbury,2023-08-07 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
771028,Heathcote Ave - Banbury,2023-08-07 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
771028,Heathcote Ave - Banbury,2023-08-07 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.38
771028,Heathcote Ave - Banbury,2023-08-07 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.48
771028,Heathcote Ave - Banbury,2023-08-07 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.12
771028,Heathcote Ave - Banbury,2023-08-07 02:10:00+00:00,feeder,2.0,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-07 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.8
771028,Heathcote Ave - Banbury,2023-08-07 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.7
771028,Heathcote Ave - Banbury,2023-08-07 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.2
771028,Heathcote Ave - Banbury,2023-08-07 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
771028,Heathcote Ave - Banbury,2023-08-07 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
771028,Heathcote Ave - Banbury,2023-08-07 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
771028,Heathcote Ave - Banbury,2023-08-07 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.43
771028,Heathcote Ave - Banbury,2023-08-07 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.88
771028,Heathcote Ave - Banbury,2023-08-07 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.76
771028,Heathcote Ave - Banbury,2023-08-07 02:10:00+00:00,feeder,1.0,N Current (RMS),A,0.9
771028,Heathcote Ave - Banbury,2023-08-07 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.6
771028,Heathcote Ave - Banbury,2023-08-07 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,22.1
771028,Heathcote Ave - Banbury,2023-08-07 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.9
771028,Heathcote Ave - Banbury,2023-08-07 02:10:00+00:00,transformer,,Temperature,C,11.9
771028,Heathcote Ave - Banbury,2023-08-07 02:10:00+00:00,busbar,,L3 Voltage THD,%,3.09
771028,Heathcote Ave - Banbury,2023-08-07 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.9
771028,Heathcote Ave - Banbury,2023-08-07 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.52
771028,Heathcote Ave - Banbury,2023-08-07 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.78
771028,Heathcote Ave - Banbury,2023-08-07 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.65
771028,Heathcote Ave - Banbury,2023-08-07 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.08
771028,Heathcote Ave - Banbury,2023-08-07 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
771028,Heathcote Ave - Banbury,2023-08-07 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
771028,Heathcote Ave - Banbury,2023-08-07 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
771028,Heathcote Ave - Banbury,2023-08-07 02:10:00+00:00,busbar,,L3 Active Power,kW,8.98
771028,Heathcote Ave - Banbury,2023-08-07 02:10:00+00:00,busbar,,L2 Active Power,kW,13.99
771028,Heathcote Ave - Banbury,2023-08-07 02:10:00+00:00,busbar,,L1 Active Power,kW,15.7
771028,Heathcote Ave - Banbury,2023-08-07 02:10:00+00:00,busbar,,N Current (RMS),A,1.6
771028,Heathcote Ave - Banbury,2023-08-07 02:10:00+00:00,busbar,,L3 Current (RMS),A,45.7
771028,Heathcote Ave - Banbury,2023-08-07 02:10:00+00:00,busbar,,L2 Current (RMS),A,64.3
771028,Heathcote Ave - Banbury,2023-08-07 02:10:00+00:00,busbar,,L1 Current (RMS),A,71.7
771028,Heathcote Ave - Banbury,2023-08-07 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.22
771028,Heathcote Ave - Banbury,2023-08-07 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
771028,Heathcote Ave - Banbury,2023-08-07 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.68
771028,Heathcote Ave - Banbury,2023-08-07 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.75
771028,Heathcote Ave - Banbury,2023-08-07 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.19
771028,Heathcote Ave - Banbury,2023-08-07 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.01
771028,Heathcote Ave - Banbury,2023-08-07 02:00:00+00:00,feeder,5.0,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-07 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,9.8
771028,Heathcote Ave - Banbury,2023-08-07 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,14.1
771028,Heathcote Ave - Banbury,2023-08-07 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.6
771028,Heathcote Ave - Banbury,2023-08-07 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
771028,Heathcote Ave - Banbury,2023-08-07 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
771028,Heathcote Ave - Banbury,2023-08-07 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.04
771028,Heathcote Ave - Banbury,2023-08-07 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.78
771028,Heathcote Ave - Banbury,2023-08-07 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.06
771028,Heathcote Ave - Banbury,2023-08-07 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.34
771028,Heathcote Ave - Banbury,2023-08-07 02:00:00+00:00,feeder,4.0,N Current (RMS),A,1.4
771028,Heathcote Ave - Banbury,2023-08-07 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,4.1
771028,Heathcote Ave - Banbury,2023-08-07 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,4.7
771028,Heathcote Ave - Banbury,2023-08-07 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.9
771028,Heathcote Ave - Banbury,2023-08-07 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
771028,Heathcote Ave - Banbury,2023-08-07 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
771028,Heathcote Ave - Banbury,2023-08-07 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
771028,Heathcote Ave - Banbury,2023-08-07 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.82
771028,Heathcote Ave - Banbury,2023-08-07 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.89
771028,Heathcote Ave - Banbury,2023-08-07 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.83
771028,Heathcote Ave - Banbury,2023-08-07 02:00:00+00:00,feeder,3.0,N Current (RMS),A,4.0
771028,Heathcote Ave - Banbury,2023-08-07 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.6
771028,Heathcote Ave - Banbury,2023-08-07 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.3
771028,Heathcote Ave - Banbury,2023-08-07 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,38.6
771028,Heathcote Ave - Banbury,2023-08-07 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
771028,Heathcote Ave - Banbury,2023-08-07 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
771028,Heathcote Ave - Banbury,2023-08-07 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
771028,Heathcote Ave - Banbury,2023-08-07 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.67
771028,Heathcote Ave - Banbury,2023-08-07 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.52
771028,Heathcote Ave - Banbury,2023-08-07 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.3
771028,Heathcote Ave - Banbury,2023-08-07 02:00:00+00:00,feeder,2.0,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-07 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.7
771028,Heathcote Ave - Banbury,2023-08-07 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.5
771028,Heathcote Ave - Banbury,2023-08-07 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.5
771028,Heathcote Ave - Banbury,2023-08-07 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
771028,Heathcote Ave - Banbury,2023-08-07 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
771028,Heathcote Ave - Banbury,2023-08-07 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
771028,Heathcote Ave - Banbury,2023-08-07 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.44
771028,Heathcote Ave - Banbury,2023-08-07 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.35
771028,Heathcote Ave - Banbury,2023-08-07 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.78
771028,Heathcote Ave - Banbury,2023-08-07 02:00:00+00:00,feeder,1.0,N Current (RMS),A,0.9
771028,Heathcote Ave - Banbury,2023-08-07 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.6
771028,Heathcote Ave - Banbury,2023-08-07 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.4
771028,Heathcote Ave - Banbury,2023-08-07 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
771028,Heathcote Ave - Banbury,2023-08-07 02:00:00+00:00,transformer,,Temperature,C,12.0
771028,Heathcote Ave - Banbury,2023-08-07 02:00:00+00:00,busbar,,L3 Voltage THD,%,3.1
771028,Heathcote Ave - Banbury,2023-08-07 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.07
771028,Heathcote Ave - Banbury,2023-08-07 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.53
771028,Heathcote Ave - Banbury,2023-08-07 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.02
771028,Heathcote Ave - Banbury,2023-08-07 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.66
771028,Heathcote Ave - Banbury,2023-08-07 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.17
771028,Heathcote Ave - Banbury,2023-08-07 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
771028,Heathcote Ave - Banbury,2023-08-07 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
771028,Heathcote Ave - Banbury,2023-08-07 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
771028,Heathcote Ave - Banbury,2023-08-07 02:00:00+00:00,busbar,,L3 Active Power,kW,9.45
771028,Heathcote Ave - Banbury,2023-08-07 02:00:00+00:00,busbar,,L2 Active Power,kW,12.01
771028,Heathcote Ave - Banbury,2023-08-07 02:00:00+00:00,busbar,,L1 Active Power,kW,16.27
771028,Heathcote Ave - Banbury,2023-08-07 02:00:00+00:00,busbar,,N Current (RMS),A,1.6
771028,Heathcote Ave - Banbury,2023-08-07 02:00:00+00:00,busbar,,L3 Current (RMS),A,47.0
771028,Heathcote Ave - Banbury,2023-08-07 02:00:00+00:00,busbar,,L2 Current (RMS),A,56.2
771028,Heathcote Ave - Banbury,2023-08-07 02:00:00+00:00,busbar,,L1 Current (RMS),A,73.7
771028,Heathcote Ave - Banbury,2023-08-07 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.17
771028,Heathcote Ave - Banbury,2023-08-07 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
771028,Heathcote Ave - Banbury,2023-08-07 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
771028,Heathcote Ave - Banbury,2023-08-07 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.74
771028,Heathcote Ave - Banbury,2023-08-07 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.19
771028,Heathcote Ave - Banbury,2023-08-07 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.1
771028,Heathcote Ave - Banbury,2023-08-07 01:50:00+00:00,feeder,5.0,N Current (RMS),A,2.7
771028,Heathcote Ave - Banbury,2023-08-07 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,9.6
771028,Heathcote Ave - Banbury,2023-08-07 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,14.0
771028,Heathcote Ave - Banbury,2023-08-07 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.7
771028,Heathcote Ave - Banbury,2023-08-07 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
771028,Heathcote Ave - Banbury,2023-08-07 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
771028,Heathcote Ave - Banbury,2023-08-07 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
771028,Heathcote Ave - Banbury,2023-08-07 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.64
771028,Heathcote Ave - Banbury,2023-08-07 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.86
771028,Heathcote Ave - Banbury,2023-08-07 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.41
771028,Heathcote Ave - Banbury,2023-08-07 01:50:00+00:00,feeder,4.0,N Current (RMS),A,1.3
771028,Heathcote Ave - Banbury,2023-08-07 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,3.7
771028,Heathcote Ave - Banbury,2023-08-07 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,4.0
771028,Heathcote Ave - Banbury,2023-08-07 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,6.1
771028,Heathcote Ave - Banbury,2023-08-07 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
771028,Heathcote Ave - Banbury,2023-08-07 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
771028,Heathcote Ave - Banbury,2023-08-07 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
771028,Heathcote Ave - Banbury,2023-08-07 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.96
771028,Heathcote Ave - Banbury,2023-08-07 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.09
771028,Heathcote Ave - Banbury,2023-08-07 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.01
771028,Heathcote Ave - Banbury,2023-08-07 01:50:00+00:00,feeder,3.0,N Current (RMS),A,3.8
771028,Heathcote Ave - Banbury,2023-08-07 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.8
771028,Heathcote Ave - Banbury,2023-08-07 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.7
771028,Heathcote Ave - Banbury,2023-08-07 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,39.0
771028,Heathcote Ave - Banbury,2023-08-07 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
771028,Heathcote Ave - Banbury,2023-08-07 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
771028,Heathcote Ave - Banbury,2023-08-07 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
771028,Heathcote Ave - Banbury,2023-08-07 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.46
771028,Heathcote Ave - Banbury,2023-08-07 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.7
771028,Heathcote Ave - Banbury,2023-08-07 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.04
771028,Heathcote Ave - Banbury,2023-08-07 01:50:00+00:00,feeder,2.0,N Current (RMS),A,3.2
771028,Heathcote Ave - Banbury,2023-08-07 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.2
771028,Heathcote Ave - Banbury,2023-08-07 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.6
771028,Heathcote Ave - Banbury,2023-08-07 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.6
771028,Heathcote Ave - Banbury,2023-08-07 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
771028,Heathcote Ave - Banbury,2023-08-07 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
771028,Heathcote Ave - Banbury,2023-08-07 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
771028,Heathcote Ave - Banbury,2023-08-07 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.06
771028,Heathcote Ave - Banbury,2023-08-07 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.22
771028,Heathcote Ave - Banbury,2023-08-07 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.14
771028,Heathcote Ave - Banbury,2023-08-07 01:50:00+00:00,feeder,1.0,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-07 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.8
771028,Heathcote Ave - Banbury,2023-08-07 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.1
771028,Heathcote Ave - Banbury,2023-08-07 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,27.5
771028,Heathcote Ave - Banbury,2023-08-07 01:50:00+00:00,transformer,,Temperature,C,12.2
771028,Heathcote Ave - Banbury,2023-08-07 01:50:00+00:00,busbar,,L3 Voltage THD,%,3.08
771028,Heathcote Ave - Banbury,2023-08-07 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.85
771028,Heathcote Ave - Banbury,2023-08-07 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.5
771028,Heathcote Ave - Banbury,2023-08-07 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.68
771028,Heathcote Ave - Banbury,2023-08-07 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.62
771028,Heathcote Ave - Banbury,2023-08-07 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.78
771028,Heathcote Ave - Banbury,2023-08-07 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
771028,Heathcote Ave - Banbury,2023-08-07 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
771028,Heathcote Ave - Banbury,2023-08-07 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
771028,Heathcote Ave - Banbury,2023-08-07 01:50:00+00:00,busbar,,L3 Active Power,kW,8.87
771028,Heathcote Ave - Banbury,2023-08-07 01:50:00+00:00,busbar,,L2 Active Power,kW,11.06
771028,Heathcote Ave - Banbury,2023-08-07 01:50:00+00:00,busbar,,L1 Active Power,kW,19.7
771028,Heathcote Ave - Banbury,2023-08-07 01:50:00+00:00,busbar,,N Current (RMS),A,1.6
771028,Heathcote Ave - Banbury,2023-08-07 01:50:00+00:00,busbar,,L3 Current (RMS),A,45.5
771028,Heathcote Ave - Banbury,2023-08-07 01:50:00+00:00,busbar,,L2 Current (RMS),A,51.4
771028,Heathcote Ave - Banbury,2023-08-07 01:50:00+00:00,busbar,,L1 Current (RMS),A,86.9
771028,Heathcote Ave - Banbury,2023-08-07 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.16
771028,Heathcote Ave - Banbury,2023-08-07 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
771028,Heathcote Ave - Banbury,2023-08-07 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
771028,Heathcote Ave - Banbury,2023-08-07 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.71
771028,Heathcote Ave - Banbury,2023-08-07 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.67
771028,Heathcote Ave - Banbury,2023-08-07 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.25
771028,Heathcote Ave - Banbury,2023-08-07 01:40:00+00:00,feeder,5.0,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-07 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,9.6
771028,Heathcote Ave - Banbury,2023-08-07 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,12.4
771028,Heathcote Ave - Banbury,2023-08-07 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.1
771028,Heathcote Ave - Banbury,2023-08-07 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
771028,Heathcote Ave - Banbury,2023-08-07 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
771028,Heathcote Ave - Banbury,2023-08-07 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.19
771028,Heathcote Ave - Banbury,2023-08-07 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.65
771028,Heathcote Ave - Banbury,2023-08-07 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.97
771028,Heathcote Ave - Banbury,2023-08-07 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.6
771028,Heathcote Ave - Banbury,2023-08-07 01:40:00+00:00,feeder,4.0,N Current (RMS),A,1.1
771028,Heathcote Ave - Banbury,2023-08-07 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,3.4
771028,Heathcote Ave - Banbury,2023-08-07 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,4.4
771028,Heathcote Ave - Banbury,2023-08-07 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.0
771028,Heathcote Ave - Banbury,2023-08-07 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
771028,Heathcote Ave - Banbury,2023-08-07 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
771028,Heathcote Ave - Banbury,2023-08-07 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
771028,Heathcote Ave - Banbury,2023-08-07 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.96
771028,Heathcote Ave - Banbury,2023-08-07 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.93
771028,Heathcote Ave - Banbury,2023-08-07 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.02
771028,Heathcote Ave - Banbury,2023-08-07 01:40:00+00:00,feeder,3.0,N Current (RMS),A,3.7
771028,Heathcote Ave - Banbury,2023-08-07 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.7
771028,Heathcote Ave - Banbury,2023-08-07 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
771028,Heathcote Ave - Banbury,2023-08-07 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,39.3
771028,Heathcote Ave - Banbury,2023-08-07 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
771028,Heathcote Ave - Banbury,2023-08-07 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
771028,Heathcote Ave - Banbury,2023-08-07 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
771028,Heathcote Ave - Banbury,2023-08-07 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.53
771028,Heathcote Ave - Banbury,2023-08-07 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.62
771028,Heathcote Ave - Banbury,2023-08-07 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.98
771028,Heathcote Ave - Banbury,2023-08-07 01:40:00+00:00,feeder,2.0,N Current (RMS),A,3.3
771028,Heathcote Ave - Banbury,2023-08-07 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.3
771028,Heathcote Ave - Banbury,2023-08-07 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.3
771028,Heathcote Ave - Banbury,2023-08-07 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.4
771028,Heathcote Ave - Banbury,2023-08-07 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
771028,Heathcote Ave - Banbury,2023-08-07 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
771028,Heathcote Ave - Banbury,2023-08-07 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
771028,Heathcote Ave - Banbury,2023-08-07 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.24
771028,Heathcote Ave - Banbury,2023-08-07 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.38
771028,Heathcote Ave - Banbury,2023-08-07 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.49
771028,Heathcote Ave - Banbury,2023-08-07 01:40:00+00:00,feeder,1.0,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-07 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.4
771028,Heathcote Ave - Banbury,2023-08-07 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.7
771028,Heathcote Ave - Banbury,2023-08-07 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,28.6
771028,Heathcote Ave - Banbury,2023-08-07 01:40:00+00:00,transformer,,Temperature,C,12.3
771028,Heathcote Ave - Banbury,2023-08-07 01:40:00+00:00,busbar,,L3 Voltage THD,%,3.09
771028,Heathcote Ave - Banbury,2023-08-07 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.87
771028,Heathcote Ave - Banbury,2023-08-07 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.53
771028,Heathcote Ave - Banbury,2023-08-07 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.75
771028,Heathcote Ave - Banbury,2023-08-07 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.64
771028,Heathcote Ave - Banbury,2023-08-07 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.73
771028,Heathcote Ave - Banbury,2023-08-07 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
771028,Heathcote Ave - Banbury,2023-08-07 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
771028,Heathcote Ave - Banbury,2023-08-07 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
771028,Heathcote Ave - Banbury,2023-08-07 01:40:00+00:00,busbar,,L3 Active Power,kW,9.08
771028,Heathcote Ave - Banbury,2023-08-07 01:40:00+00:00,busbar,,L2 Active Power,kW,10.57
771028,Heathcote Ave - Banbury,2023-08-07 01:40:00+00:00,busbar,,L1 Active Power,kW,20.35
771028,Heathcote Ave - Banbury,2023-08-07 01:40:00+00:00,busbar,,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-07 01:40:00+00:00,busbar,,L3 Current (RMS),A,45.8
771028,Heathcote Ave - Banbury,2023-08-07 01:40:00+00:00,busbar,,L2 Current (RMS),A,50.5
771028,Heathcote Ave - Banbury,2023-08-07 01:40:00+00:00,busbar,,L1 Current (RMS),A,89.4
771028,Heathcote Ave - Banbury,2023-08-07 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.15
771028,Heathcote Ave - Banbury,2023-08-07 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
771028,Heathcote Ave - Banbury,2023-08-07 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.69
771028,Heathcote Ave - Banbury,2023-08-07 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.75
771028,Heathcote Ave - Banbury,2023-08-07 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.71
771028,Heathcote Ave - Banbury,2023-08-07 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.13
771028,Heathcote Ave - Banbury,2023-08-07 01:30:00+00:00,feeder,5.0,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-07 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,9.7
771028,Heathcote Ave - Banbury,2023-08-07 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,12.7
771028,Heathcote Ave - Banbury,2023-08-07 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.0
771028,Heathcote Ave - Banbury,2023-08-07 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
771028,Heathcote Ave - Banbury,2023-08-07 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
771028,Heathcote Ave - Banbury,2023-08-07 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
771028,Heathcote Ave - Banbury,2023-08-07 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.69
771028,Heathcote Ave - Banbury,2023-08-07 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.75
771028,Heathcote Ave - Banbury,2023-08-07 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.48
771028,Heathcote Ave - Banbury,2023-08-07 01:30:00+00:00,feeder,4.0,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-07 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,3.8
771028,Heathcote Ave - Banbury,2023-08-07 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,3.8
771028,Heathcote Ave - Banbury,2023-08-07 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.5
771028,Heathcote Ave - Banbury,2023-08-07 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
771028,Heathcote Ave - Banbury,2023-08-07 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
771028,Heathcote Ave - Banbury,2023-08-07 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
771028,Heathcote Ave - Banbury,2023-08-07 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.08
771028,Heathcote Ave - Banbury,2023-08-07 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.84
771028,Heathcote Ave - Banbury,2023-08-07 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.11
771028,Heathcote Ave - Banbury,2023-08-07 01:30:00+00:00,feeder,3.0,N Current (RMS),A,2.9
771028,Heathcote Ave - Banbury,2023-08-07 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.9
771028,Heathcote Ave - Banbury,2023-08-07 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
771028,Heathcote Ave - Banbury,2023-08-07 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,27.6
771028,Heathcote Ave - Banbury,2023-08-07 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
771028,Heathcote Ave - Banbury,2023-08-07 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
771028,Heathcote Ave - Banbury,2023-08-07 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
771028,Heathcote Ave - Banbury,2023-08-07 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.37
771028,Heathcote Ave - Banbury,2023-08-07 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.79
771028,Heathcote Ave - Banbury,2023-08-07 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.8
771028,Heathcote Ave - Banbury,2023-08-07 01:30:00+00:00,feeder,2.0,N Current (RMS),A,2.8
771028,Heathcote Ave - Banbury,2023-08-07 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.9
771028,Heathcote Ave - Banbury,2023-08-07 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
771028,Heathcote Ave - Banbury,2023-08-07 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.1
771028,Heathcote Ave - Banbury,2023-08-07 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
771028,Heathcote Ave - Banbury,2023-08-07 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
771028,Heathcote Ave - Banbury,2023-08-07 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
771028,Heathcote Ave - Banbury,2023-08-07 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.84
771028,Heathcote Ave - Banbury,2023-08-07 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.42
771028,Heathcote Ave - Banbury,2023-08-07 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.52
771028,Heathcote Ave - Banbury,2023-08-07 01:30:00+00:00,feeder,1.0,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-07 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.9
771028,Heathcote Ave - Banbury,2023-08-07 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.2
771028,Heathcote Ave - Banbury,2023-08-07 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.4
771028,Heathcote Ave - Banbury,2023-08-07 01:30:00+00:00,transformer,,Temperature,C,12.4
771028,Heathcote Ave - Banbury,2023-08-07 01:30:00+00:00,busbar,,L3 Voltage THD,%,3.14
771028,Heathcote Ave - Banbury,2023-08-07 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.29
771028,Heathcote Ave - Banbury,2023-08-07 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.55
771028,Heathcote Ave - Banbury,2023-08-07 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.3
771028,Heathcote Ave - Banbury,2023-08-07 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.68
771028,Heathcote Ave - Banbury,2023-08-07 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.46
771028,Heathcote Ave - Banbury,2023-08-07 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
771028,Heathcote Ave - Banbury,2023-08-07 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
771028,Heathcote Ave - Banbury,2023-08-07 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
771028,Heathcote Ave - Banbury,2023-08-07 01:30:00+00:00,busbar,,L3 Active Power,kW,9.72
771028,Heathcote Ave - Banbury,2023-08-07 01:30:00+00:00,busbar,,L2 Active Power,kW,11.52
771028,Heathcote Ave - Banbury,2023-08-07 01:30:00+00:00,busbar,,L1 Active Power,kW,15.05
771028,Heathcote Ave - Banbury,2023-08-07 01:30:00+00:00,busbar,,N Current (RMS),A,1.3
771028,Heathcote Ave - Banbury,2023-08-07 01:30:00+00:00,busbar,,L3 Current (RMS),A,47.6
771028,Heathcote Ave - Banbury,2023-08-07 01:30:00+00:00,busbar,,L2 Current (RMS),A,55.2
771028,Heathcote Ave - Banbury,2023-08-07 01:30:00+00:00,busbar,,L1 Current (RMS),A,69.9
771028,Heathcote Ave - Banbury,2023-08-07 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.14
771028,Heathcote Ave - Banbury,2023-08-07 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.51
771028,Heathcote Ave - Banbury,2023-08-07 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.72
771028,Heathcote Ave - Banbury,2023-08-07 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.9
771028,Heathcote Ave - Banbury,2023-08-07 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.42
771028,Heathcote Ave - Banbury,2023-08-07 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.13
771028,Heathcote Ave - Banbury,2023-08-07 01:20:00+00:00,feeder,5.0,N Current (RMS),A,3.0
771028,Heathcote Ave - Banbury,2023-08-07 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,10.4
771028,Heathcote Ave - Banbury,2023-08-07 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,19.2
771028,Heathcote Ave - Banbury,2023-08-07 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.1
771028,Heathcote Ave - Banbury,2023-08-07 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
771028,Heathcote Ave - Banbury,2023-08-07 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
771028,Heathcote Ave - Banbury,2023-08-07 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
771028,Heathcote Ave - Banbury,2023-08-07 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.59
771028,Heathcote Ave - Banbury,2023-08-07 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.11
771028,Heathcote Ave - Banbury,2023-08-07 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.32
771028,Heathcote Ave - Banbury,2023-08-07 01:20:00+00:00,feeder,4.0,N Current (RMS),A,1.3
771028,Heathcote Ave - Banbury,2023-08-07 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,3.8
771028,Heathcote Ave - Banbury,2023-08-07 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,5.0
771028,Heathcote Ave - Banbury,2023-08-07 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.8
771028,Heathcote Ave - Banbury,2023-08-07 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
771028,Heathcote Ave - Banbury,2023-08-07 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
771028,Heathcote Ave - Banbury,2023-08-07 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
771028,Heathcote Ave - Banbury,2023-08-07 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.28
