Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
771028,Heathcote Ave - Banbury,2023-08-07 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.99
771028,Heathcote Ave - Banbury,2023-08-07 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.58
771028,Heathcote Ave - Banbury,2023-08-07 01:20:00+00:00,feeder,3.0,N Current (RMS),A,2.9
771028,Heathcote Ave - Banbury,2023-08-07 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.9
771028,Heathcote Ave - Banbury,2023-08-07 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.6
771028,Heathcote Ave - Banbury,2023-08-07 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,28.8
771028,Heathcote Ave - Banbury,2023-08-07 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
771028,Heathcote Ave - Banbury,2023-08-07 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
771028,Heathcote Ave - Banbury,2023-08-07 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
771028,Heathcote Ave - Banbury,2023-08-07 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.3
771028,Heathcote Ave - Banbury,2023-08-07 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.6
771028,Heathcote Ave - Banbury,2023-08-07 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.94
771028,Heathcote Ave - Banbury,2023-08-07 01:20:00+00:00,feeder,2.0,N Current (RMS),A,1.5
771028,Heathcote Ave - Banbury,2023-08-07 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.8
771028,Heathcote Ave - Banbury,2023-08-07 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.5
771028,Heathcote Ave - Banbury,2023-08-07 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.5
771028,Heathcote Ave - Banbury,2023-08-07 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
771028,Heathcote Ave - Banbury,2023-08-07 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
771028,Heathcote Ave - Banbury,2023-08-07 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
771028,Heathcote Ave - Banbury,2023-08-07 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.57
771028,Heathcote Ave - Banbury,2023-08-07 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.66
771028,Heathcote Ave - Banbury,2023-08-07 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.66
771028,Heathcote Ave - Banbury,2023-08-07 01:20:00+00:00,feeder,1.0,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-07 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
771028,Heathcote Ave - Banbury,2023-08-07 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.1
771028,Heathcote Ave - Banbury,2023-08-07 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.7
771028,Heathcote Ave - Banbury,2023-08-07 01:20:00+00:00,transformer,,Temperature,C,12.5
771028,Heathcote Ave - Banbury,2023-08-07 01:20:00+00:00,busbar,,L3 Voltage THD,%,3.16
771028,Heathcote Ave - Banbury,2023-08-07 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.39
771028,Heathcote Ave - Banbury,2023-08-07 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.55
771028,Heathcote Ave - Banbury,2023-08-07 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.28
771028,Heathcote Ave - Banbury,2023-08-07 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.7
771028,Heathcote Ave - Banbury,2023-08-07 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.37
771028,Heathcote Ave - Banbury,2023-08-07 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
771028,Heathcote Ave - Banbury,2023-08-07 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
771028,Heathcote Ave - Banbury,2023-08-07 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
771028,Heathcote Ave - Banbury,2023-08-07 01:20:00+00:00,busbar,,L3 Active Power,kW,9.64
771028,Heathcote Ave - Banbury,2023-08-07 01:20:00+00:00,busbar,,L2 Active Power,kW,12.77
771028,Heathcote Ave - Banbury,2023-08-07 01:20:00+00:00,busbar,,L1 Active Power,kW,13.63
771028,Heathcote Ave - Banbury,2023-08-07 01:20:00+00:00,busbar,,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-07 01:20:00+00:00,busbar,,L3 Current (RMS),A,48.6
771028,Heathcote Ave - Banbury,2023-08-07 01:20:00+00:00,busbar,,L2 Current (RMS),A,59.3
771028,Heathcote Ave - Banbury,2023-08-07 01:20:00+00:00,busbar,,L1 Current (RMS),A,63.1
771028,Heathcote Ave - Banbury,2023-08-07 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.13
771028,Heathcote Ave - Banbury,2023-08-07 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.42
771028,Heathcote Ave - Banbury,2023-08-07 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
771028,Heathcote Ave - Banbury,2023-08-07 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.53
771028,Heathcote Ave - Banbury,2023-08-07 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.39
771028,Heathcote Ave - Banbury,2023-08-07 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.2
771028,Heathcote Ave - Banbury,2023-08-07 01:10:00+00:00,feeder,5.0,N Current (RMS),A,3.4
771028,Heathcote Ave - Banbury,2023-08-07 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,13.2
771028,Heathcote Ave - Banbury,2023-08-07 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,19.9
771028,Heathcote Ave - Banbury,2023-08-07 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.1
771028,Heathcote Ave - Banbury,2023-08-07 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
771028,Heathcote Ave - Banbury,2023-08-07 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
771028,Heathcote Ave - Banbury,2023-08-07 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.22
771028,Heathcote Ave - Banbury,2023-08-07 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.62
771028,Heathcote Ave - Banbury,2023-08-07 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.17
771028,Heathcote Ave - Banbury,2023-08-07 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.49
771028,Heathcote Ave - Banbury,2023-08-07 01:10:00+00:00,feeder,4.0,N Current (RMS),A,1.7
771028,Heathcote Ave - Banbury,2023-08-07 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,4.1
771028,Heathcote Ave - Banbury,2023-08-07 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,5.2
771028,Heathcote Ave - Banbury,2023-08-07 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.6
771028,Heathcote Ave - Banbury,2023-08-07 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
771028,Heathcote Ave - Banbury,2023-08-07 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
771028,Heathcote Ave - Banbury,2023-08-07 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
771028,Heathcote Ave - Banbury,2023-08-07 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.03
771028,Heathcote Ave - Banbury,2023-08-07 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.12
771028,Heathcote Ave - Banbury,2023-08-07 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.49
771028,Heathcote Ave - Banbury,2023-08-07 01:10:00+00:00,feeder,3.0,N Current (RMS),A,3.2
771028,Heathcote Ave - Banbury,2023-08-07 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
771028,Heathcote Ave - Banbury,2023-08-07 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.0
771028,Heathcote Ave - Banbury,2023-08-07 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,33.0
771028,Heathcote Ave - Banbury,2023-08-07 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
771028,Heathcote Ave - Banbury,2023-08-07 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
771028,Heathcote Ave - Banbury,2023-08-07 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
771028,Heathcote Ave - Banbury,2023-08-07 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.42
771028,Heathcote Ave - Banbury,2023-08-07 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.54
771028,Heathcote Ave - Banbury,2023-08-07 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.99
771028,Heathcote Ave - Banbury,2023-08-07 01:10:00+00:00,feeder,2.0,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-07 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.9
771028,Heathcote Ave - Banbury,2023-08-07 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.2
771028,Heathcote Ave - Banbury,2023-08-07 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.6
771028,Heathcote Ave - Banbury,2023-08-07 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
771028,Heathcote Ave - Banbury,2023-08-07 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
771028,Heathcote Ave - Banbury,2023-08-07 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
771028,Heathcote Ave - Banbury,2023-08-07 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.58
771028,Heathcote Ave - Banbury,2023-08-07 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.33
771028,Heathcote Ave - Banbury,2023-08-07 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.21
771028,Heathcote Ave - Banbury,2023-08-07 01:10:00+00:00,feeder,1.0,N Current (RMS),A,1.1
771028,Heathcote Ave - Banbury,2023-08-07 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.4
771028,Heathcote Ave - Banbury,2023-08-07 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.2
771028,Heathcote Ave - Banbury,2023-08-07 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.8
771028,Heathcote Ave - Banbury,2023-08-07 01:10:00+00:00,transformer,,Temperature,C,12.6
771028,Heathcote Ave - Banbury,2023-08-07 01:10:00+00:00,busbar,,L3 Voltage THD,%,3.09
771028,Heathcote Ave - Banbury,2023-08-07 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.43
771028,Heathcote Ave - Banbury,2023-08-07 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.51
771028,Heathcote Ave - Banbury,2023-08-07 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.35
771028,Heathcote Ave - Banbury,2023-08-07 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.69
771028,Heathcote Ave - Banbury,2023-08-07 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.25
771028,Heathcote Ave - Banbury,2023-08-07 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
771028,Heathcote Ave - Banbury,2023-08-07 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
771028,Heathcote Ave - Banbury,2023-08-07 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
771028,Heathcote Ave - Banbury,2023-08-07 01:10:00+00:00,busbar,,L3 Active Power,kW,10.18
771028,Heathcote Ave - Banbury,2023-08-07 01:10:00+00:00,busbar,,L2 Active Power,kW,12.55
771028,Heathcote Ave - Banbury,2023-08-07 01:10:00+00:00,busbar,,L1 Active Power,kW,15.39
771028,Heathcote Ave - Banbury,2023-08-07 01:10:00+00:00,busbar,,N Current (RMS),A,1.3
771028,Heathcote Ave - Banbury,2023-08-07 01:10:00+00:00,busbar,,L3 Current (RMS),A,50.7
771028,Heathcote Ave - Banbury,2023-08-07 01:10:00+00:00,busbar,,L2 Current (RMS),A,58.3
771028,Heathcote Ave - Banbury,2023-08-07 01:10:00+00:00,busbar,,L1 Current (RMS),A,69.5
771028,Heathcote Ave - Banbury,2023-08-07 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.17
771028,Heathcote Ave - Banbury,2023-08-07 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.21
771028,Heathcote Ave - Banbury,2023-08-07 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.73
771028,Heathcote Ave - Banbury,2023-08-07 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.04
771028,Heathcote Ave - Banbury,2023-08-07 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.01
771028,Heathcote Ave - Banbury,2023-08-07 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.01
771028,Heathcote Ave - Banbury,2023-08-07 01:00:00+00:00,feeder,5.0,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-07 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,10.7
771028,Heathcote Ave - Banbury,2023-08-07 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,13.5
771028,Heathcote Ave - Banbury,2023-08-07 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.8
771028,Heathcote Ave - Banbury,2023-08-07 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
771028,Heathcote Ave - Banbury,2023-08-07 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
771028,Heathcote Ave - Banbury,2023-08-07 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
771028,Heathcote Ave - Banbury,2023-08-07 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.53
771028,Heathcote Ave - Banbury,2023-08-07 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.88
771028,Heathcote Ave - Banbury,2023-08-07 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.4
771028,Heathcote Ave - Banbury,2023-08-07 01:00:00+00:00,feeder,4.0,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-07 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,3.9
771028,Heathcote Ave - Banbury,2023-08-07 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,4.2
771028,Heathcote Ave - Banbury,2023-08-07 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.3
771028,Heathcote Ave - Banbury,2023-08-07 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
771028,Heathcote Ave - Banbury,2023-08-07 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
771028,Heathcote Ave - Banbury,2023-08-07 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
771028,Heathcote Ave - Banbury,2023-08-07 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.14
771028,Heathcote Ave - Banbury,2023-08-07 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.97
771028,Heathcote Ave - Banbury,2023-08-07 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.91
771028,Heathcote Ave - Banbury,2023-08-07 01:00:00+00:00,feeder,3.0,N Current (RMS),A,3.7
771028,Heathcote Ave - Banbury,2023-08-07 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.9
771028,Heathcote Ave - Banbury,2023-08-07 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.8
771028,Heathcote Ave - Banbury,2023-08-07 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,34.7
771028,Heathcote Ave - Banbury,2023-08-07 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
771028,Heathcote Ave - Banbury,2023-08-07 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
771028,Heathcote Ave - Banbury,2023-08-07 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
771028,Heathcote Ave - Banbury,2023-08-07 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.29
771028,Heathcote Ave - Banbury,2023-08-07 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.65
771028,Heathcote Ave - Banbury,2023-08-07 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.04
771028,Heathcote Ave - Banbury,2023-08-07 01:00:00+00:00,feeder,2.0,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-07 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.7
771028,Heathcote Ave - Banbury,2023-08-07 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.8
771028,Heathcote Ave - Banbury,2023-08-07 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.0
771028,Heathcote Ave - Banbury,2023-08-07 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
771028,Heathcote Ave - Banbury,2023-08-07 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
771028,Heathcote Ave - Banbury,2023-08-07 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
771028,Heathcote Ave - Banbury,2023-08-07 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.51
771028,Heathcote Ave - Banbury,2023-08-07 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.21
771028,Heathcote Ave - Banbury,2023-08-07 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.4
771028,Heathcote Ave - Banbury,2023-08-07 01:00:00+00:00,feeder,1.0,N Current (RMS),A,1.0
771028,Heathcote Ave - Banbury,2023-08-07 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
771028,Heathcote Ave - Banbury,2023-08-07 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.8
771028,Heathcote Ave - Banbury,2023-08-07 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.7
771028,Heathcote Ave - Banbury,2023-08-07 01:00:00+00:00,transformer,,Temperature,C,12.7
771028,Heathcote Ave - Banbury,2023-08-07 01:00:00+00:00,busbar,,L3 Voltage THD,%,3.0
771028,Heathcote Ave - Banbury,2023-08-07 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.38
771028,Heathcote Ave - Banbury,2023-08-07 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.46
771028,Heathcote Ave - Banbury,2023-08-07 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.5
771028,Heathcote Ave - Banbury,2023-08-07 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.58
771028,Heathcote Ave - Banbury,2023-08-07 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.45
771028,Heathcote Ave - Banbury,2023-08-07 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
771028,Heathcote Ave - Banbury,2023-08-07 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
771028,Heathcote Ave - Banbury,2023-08-07 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
771028,Heathcote Ave - Banbury,2023-08-07 01:00:00+00:00,busbar,,L3 Active Power,kW,9.51
771028,Heathcote Ave - Banbury,2023-08-07 01:00:00+00:00,busbar,,L2 Active Power,kW,10.71
771028,Heathcote Ave - Banbury,2023-08-07 01:00:00+00:00,busbar,,L1 Active Power,kW,15.76
771028,Heathcote Ave - Banbury,2023-08-07 01:00:00+00:00,busbar,,N Current (RMS),A,1.5
771028,Heathcote Ave - Banbury,2023-08-07 01:00:00+00:00,busbar,,L3 Current (RMS),A,48.3
771028,Heathcote Ave - Banbury,2023-08-07 01:00:00+00:00,busbar,,L2 Current (RMS),A,51.9
771028,Heathcote Ave - Banbury,2023-08-07 01:00:00+00:00,busbar,,L1 Current (RMS),A,72.0
771028,Heathcote Ave - Banbury,2023-08-07 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.31
771028,Heathcote Ave - Banbury,2023-08-07 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.24
771028,Heathcote Ave - Banbury,2023-08-07 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.75
771028,Heathcote Ave - Banbury,2023-08-07 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.18
771028,Heathcote Ave - Banbury,2023-08-07 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.24
771028,Heathcote Ave - Banbury,2023-08-07 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.96
771028,Heathcote Ave - Banbury,2023-08-07 00:50:00+00:00,feeder,5.0,N Current (RMS),A,2.6
771028,Heathcote Ave - Banbury,2023-08-07 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,11.5
771028,Heathcote Ave - Banbury,2023-08-07 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,14.4
771028,Heathcote Ave - Banbury,2023-08-07 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.6
771028,Heathcote Ave - Banbury,2023-08-07 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
771028,Heathcote Ave - Banbury,2023-08-07 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
771028,Heathcote Ave - Banbury,2023-08-07 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
771028,Heathcote Ave - Banbury,2023-08-07 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.67
771028,Heathcote Ave - Banbury,2023-08-07 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.88
771028,Heathcote Ave - Banbury,2023-08-07 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.35
771028,Heathcote Ave - Banbury,2023-08-07 00:50:00+00:00,feeder,4.0,N Current (RMS),A,1.7
771028,Heathcote Ave - Banbury,2023-08-07 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,4.0
771028,Heathcote Ave - Banbury,2023-08-07 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,4.2
771028,Heathcote Ave - Banbury,2023-08-07 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,6.0
771028,Heathcote Ave - Banbury,2023-08-07 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
771028,Heathcote Ave - Banbury,2023-08-07 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.89
771028,Heathcote Ave - Banbury,2023-08-07 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
771028,Heathcote Ave - Banbury,2023-08-07 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.43
771028,Heathcote Ave - Banbury,2023-08-07 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.55
771028,Heathcote Ave - Banbury,2023-08-07 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.89
771028,Heathcote Ave - Banbury,2023-08-07 00:50:00+00:00,feeder,3.0,N Current (RMS),A,0.9
771028,Heathcote Ave - Banbury,2023-08-07 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.9
771028,Heathcote Ave - Banbury,2023-08-07 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.4
771028,Heathcote Ave - Banbury,2023-08-07 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.0
771028,Heathcote Ave - Banbury,2023-08-07 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
771028,Heathcote Ave - Banbury,2023-08-07 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
771028,Heathcote Ave - Banbury,2023-08-07 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
771028,Heathcote Ave - Banbury,2023-08-07 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.94
771028,Heathcote Ave - Banbury,2023-08-07 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.95
771028,Heathcote Ave - Banbury,2023-08-07 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.21
771028,Heathcote Ave - Banbury,2023-08-07 00:50:00+00:00,feeder,2.0,N Current (RMS),A,1.1
771028,Heathcote Ave - Banbury,2023-08-07 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
771028,Heathcote Ave - Banbury,2023-08-07 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
771028,Heathcote Ave - Banbury,2023-08-07 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.7
771028,Heathcote Ave - Banbury,2023-08-07 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
771028,Heathcote Ave - Banbury,2023-08-07 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
771028,Heathcote Ave - Banbury,2023-08-07 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
771028,Heathcote Ave - Banbury,2023-08-07 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.38
771028,Heathcote Ave - Banbury,2023-08-07 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.33
771028,Heathcote Ave - Banbury,2023-08-07 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.42
771028,Heathcote Ave - Banbury,2023-08-07 00:50:00+00:00,feeder,1.0,N Current (RMS),A,1.0
771028,Heathcote Ave - Banbury,2023-08-07 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.8
771028,Heathcote Ave - Banbury,2023-08-07 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.7
771028,Heathcote Ave - Banbury,2023-08-07 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.5
771028,Heathcote Ave - Banbury,2023-08-07 00:50:00+00:00,transformer,,Temperature,C,12.8
771028,Heathcote Ave - Banbury,2023-08-07 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.99
771028,Heathcote Ave - Banbury,2023-08-07 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.26
771028,Heathcote Ave - Banbury,2023-08-07 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.44
771028,Heathcote Ave - Banbury,2023-08-07 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.59
771028,Heathcote Ave - Banbury,2023-08-07 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.58
771028,Heathcote Ave - Banbury,2023-08-07 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.6
771028,Heathcote Ave - Banbury,2023-08-07 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
771028,Heathcote Ave - Banbury,2023-08-07 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
771028,Heathcote Ave - Banbury,2023-08-07 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
771028,Heathcote Ave - Banbury,2023-08-07 00:50:00+00:00,busbar,,L3 Active Power,kW,10.6
771028,Heathcote Ave - Banbury,2023-08-07 00:50:00+00:00,busbar,,L2 Active Power,kW,10.95
771028,Heathcote Ave - Banbury,2023-08-07 00:50:00+00:00,busbar,,L1 Active Power,kW,9.82
771028,Heathcote Ave - Banbury,2023-08-07 00:50:00+00:00,busbar,,N Current (RMS),A,1.1
771028,Heathcote Ave - Banbury,2023-08-07 00:50:00+00:00,busbar,,L3 Current (RMS),A,51.5
771028,Heathcote Ave - Banbury,2023-08-07 00:50:00+00:00,busbar,,L2 Current (RMS),A,53.0
771028,Heathcote Ave - Banbury,2023-08-07 00:50:00+00:00,busbar,,L1 Current (RMS),A,50.8
771028,Heathcote Ave - Banbury,2023-08-07 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.27
771028,Heathcote Ave - Banbury,2023-08-07 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
771028,Heathcote Ave - Banbury,2023-08-07 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.77
771028,Heathcote Ave - Banbury,2023-08-07 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.2
771028,Heathcote Ave - Banbury,2023-08-07 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.53
771028,Heathcote Ave - Banbury,2023-08-07 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.91
771028,Heathcote Ave - Banbury,2023-08-07 00:40:00+00:00,feeder,5.0,N Current (RMS),A,2.8
771028,Heathcote Ave - Banbury,2023-08-07 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,11.4
771028,Heathcote Ave - Banbury,2023-08-07 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,15.6
771028,Heathcote Ave - Banbury,2023-08-07 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.5
771028,Heathcote Ave - Banbury,2023-08-07 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
771028,Heathcote Ave - Banbury,2023-08-07 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
771028,Heathcote Ave - Banbury,2023-08-07 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
771028,Heathcote Ave - Banbury,2023-08-07 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.79
771028,Heathcote Ave - Banbury,2023-08-07 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.05
771028,Heathcote Ave - Banbury,2023-08-07 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.19
771028,Heathcote Ave - Banbury,2023-08-07 00:40:00+00:00,feeder,4.0,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-07 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,4.2
771028,Heathcote Ave - Banbury,2023-08-07 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,4.9
771028,Heathcote Ave - Banbury,2023-08-07 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.5
771028,Heathcote Ave - Banbury,2023-08-07 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
771028,Heathcote Ave - Banbury,2023-08-07 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.77
771028,Heathcote Ave - Banbury,2023-08-07 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
771028,Heathcote Ave - Banbury,2023-08-07 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.44
771028,Heathcote Ave - Banbury,2023-08-07 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.75
771028,Heathcote Ave - Banbury,2023-08-07 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.54
771028,Heathcote Ave - Banbury,2023-08-07 00:40:00+00:00,feeder,3.0,N Current (RMS),A,0.7
771028,Heathcote Ave - Banbury,2023-08-07 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.1
771028,Heathcote Ave - Banbury,2023-08-07 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.9
771028,Heathcote Ave - Banbury,2023-08-07 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.7
771028,Heathcote Ave - Banbury,2023-08-07 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
771028,Heathcote Ave - Banbury,2023-08-07 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
771028,Heathcote Ave - Banbury,2023-08-07 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
771028,Heathcote Ave - Banbury,2023-08-07 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.47
771028,Heathcote Ave - Banbury,2023-08-07 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.03
771028,Heathcote Ave - Banbury,2023-08-07 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.8
771028,Heathcote Ave - Banbury,2023-08-07 00:40:00+00:00,feeder,2.0,N Current (RMS),A,0.7
771028,Heathcote Ave - Banbury,2023-08-07 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.1
771028,Heathcote Ave - Banbury,2023-08-07 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.7
771028,Heathcote Ave - Banbury,2023-08-07 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.7
771028,Heathcote Ave - Banbury,2023-08-07 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
771028,Heathcote Ave - Banbury,2023-08-07 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
771028,Heathcote Ave - Banbury,2023-08-07 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
771028,Heathcote Ave - Banbury,2023-08-07 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.89
771028,Heathcote Ave - Banbury,2023-08-07 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.4
771028,Heathcote Ave - Banbury,2023-08-07 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.97
771028,Heathcote Ave - Banbury,2023-08-07 00:40:00+00:00,feeder,1.0,N Current (RMS),A,1.3
771028,Heathcote Ave - Banbury,2023-08-07 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.2
771028,Heathcote Ave - Banbury,2023-08-07 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
771028,Heathcote Ave - Banbury,2023-08-07 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.5
771028,Heathcote Ave - Banbury,2023-08-07 00:40:00+00:00,transformer,,Temperature,C,12.9
771028,Heathcote Ave - Banbury,2023-08-07 00:40:00+00:00,busbar,,L3 Voltage THD,%,3.02
771028,Heathcote Ave - Banbury,2023-08-07 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.92
771028,Heathcote Ave - Banbury,2023-08-07 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.46
771028,Heathcote Ave - Banbury,2023-08-07 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.14
771028,Heathcote Ave - Banbury,2023-08-07 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.56
771028,Heathcote Ave - Banbury,2023-08-07 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.25
771028,Heathcote Ave - Banbury,2023-08-07 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
771028,Heathcote Ave - Banbury,2023-08-07 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
771028,Heathcote Ave - Banbury,2023-08-07 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
771028,Heathcote Ave - Banbury,2023-08-07 00:40:00+00:00,busbar,,L3 Active Power,kW,10.79
771028,Heathcote Ave - Banbury,2023-08-07 00:40:00+00:00,busbar,,L2 Active Power,kW,11.76
771028,Heathcote Ave - Banbury,2023-08-07 00:40:00+00:00,busbar,,L1 Active Power,kW,9.41
771028,Heathcote Ave - Banbury,2023-08-07 00:40:00+00:00,busbar,,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-07 00:40:00+00:00,busbar,,L3 Current (RMS),A,53.3
771028,Heathcote Ave - Banbury,2023-08-07 00:40:00+00:00,busbar,,L2 Current (RMS),A,55.6
771028,Heathcote Ave - Banbury,2023-08-07 00:40:00+00:00,busbar,,L1 Current (RMS),A,50.1
771028,Heathcote Ave - Banbury,2023-08-07 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.27
771028,Heathcote Ave - Banbury,2023-08-07 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.12
771028,Heathcote Ave - Banbury,2023-08-07 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
771028,Heathcote Ave - Banbury,2023-08-07 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.27
771028,Heathcote Ave - Banbury,2023-08-07 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.35
771028,Heathcote Ave - Banbury,2023-08-07 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.31
771028,Heathcote Ave - Banbury,2023-08-07 00:30:00+00:00,feeder,5.0,N Current (RMS),A,2.7
771028,Heathcote Ave - Banbury,2023-08-07 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,11.8
771028,Heathcote Ave - Banbury,2023-08-07 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,14.9
771028,Heathcote Ave - Banbury,2023-08-07 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.3
771028,Heathcote Ave - Banbury,2023-08-07 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
771028,Heathcote Ave - Banbury,2023-08-07 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
771028,Heathcote Ave - Banbury,2023-08-07 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
771028,Heathcote Ave - Banbury,2023-08-07 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.59
771028,Heathcote Ave - Banbury,2023-08-07 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.88
771028,Heathcote Ave - Banbury,2023-08-07 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.47
771028,Heathcote Ave - Banbury,2023-08-07 00:30:00+00:00,feeder,4.0,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-07 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,3.8
771028,Heathcote Ave - Banbury,2023-08-07 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,4.3
771028,Heathcote Ave - Banbury,2023-08-07 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.5
771028,Heathcote Ave - Banbury,2023-08-07 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
771028,Heathcote Ave - Banbury,2023-08-07 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
771028,Heathcote Ave - Banbury,2023-08-07 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
771028,Heathcote Ave - Banbury,2023-08-07 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.8
771028,Heathcote Ave - Banbury,2023-08-07 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.94
771028,Heathcote Ave - Banbury,2023-08-07 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.7
771028,Heathcote Ave - Banbury,2023-08-07 00:30:00+00:00,feeder,3.0,N Current (RMS),A,0.7
771028,Heathcote Ave - Banbury,2023-08-07 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.2
771028,Heathcote Ave - Banbury,2023-08-07 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.9
771028,Heathcote Ave - Banbury,2023-08-07 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.5
771028,Heathcote Ave - Banbury,2023-08-07 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
771028,Heathcote Ave - Banbury,2023-08-07 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
771028,Heathcote Ave - Banbury,2023-08-07 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
771028,Heathcote Ave - Banbury,2023-08-07 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.34
771028,Heathcote Ave - Banbury,2023-08-07 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.92
771028,Heathcote Ave - Banbury,2023-08-07 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.72
771028,Heathcote Ave - Banbury,2023-08-07 00:30:00+00:00,feeder,2.0,N Current (RMS),A,0.8
771028,Heathcote Ave - Banbury,2023-08-07 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.7
771028,Heathcote Ave - Banbury,2023-08-07 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.4
771028,Heathcote Ave - Banbury,2023-08-07 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.6
771028,Heathcote Ave - Banbury,2023-08-07 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
771028,Heathcote Ave - Banbury,2023-08-07 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
771028,Heathcote Ave - Banbury,2023-08-07 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
771028,Heathcote Ave - Banbury,2023-08-07 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.66
771028,Heathcote Ave - Banbury,2023-08-07 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.49
771028,Heathcote Ave - Banbury,2023-08-07 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.15
771028,Heathcote Ave - Banbury,2023-08-07 00:30:00+00:00,feeder,1.0,N Current (RMS),A,1.7
771028,Heathcote Ave - Banbury,2023-08-07 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,20.6
771028,Heathcote Ave - Banbury,2023-08-07 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.4
771028,Heathcote Ave - Banbury,2023-08-07 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.2
771028,Heathcote Ave - Banbury,2023-08-07 00:30:00+00:00,transformer,,Temperature,C,13.0
771028,Heathcote Ave - Banbury,2023-08-07 00:30:00+00:00,busbar,,L3 Voltage THD,%,3.04
771028,Heathcote Ave - Banbury,2023-08-07 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.79
771028,Heathcote Ave - Banbury,2023-08-07 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.49
771028,Heathcote Ave - Banbury,2023-08-07 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.96
771028,Heathcote Ave - Banbury,2023-08-07 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.58
771028,Heathcote Ave - Banbury,2023-08-07 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.21
771028,Heathcote Ave - Banbury,2023-08-07 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
771028,Heathcote Ave - Banbury,2023-08-07 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
771028,Heathcote Ave - Banbury,2023-08-07 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
771028,Heathcote Ave - Banbury,2023-08-07 00:30:00+00:00,busbar,,L3 Active Power,kW,12.66
771028,Heathcote Ave - Banbury,2023-08-07 00:30:00+00:00,busbar,,L2 Active Power,kW,11.59
771028,Heathcote Ave - Banbury,2023-08-07 00:30:00+00:00,busbar,,L1 Active Power,kW,10.35
771028,Heathcote Ave - Banbury,2023-08-07 00:30:00+00:00,busbar,,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-07 00:30:00+00:00,busbar,,L3 Current (RMS),A,59.8
771028,Heathcote Ave - Banbury,2023-08-07 00:30:00+00:00,busbar,,L2 Current (RMS),A,54.7
771028,Heathcote Ave - Banbury,2023-08-07 00:30:00+00:00,busbar,,L1 Current (RMS),A,51.8
771028,Heathcote Ave - Banbury,2023-08-07 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.05
771028,Heathcote Ave - Banbury,2023-08-07 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
771028,Heathcote Ave - Banbury,2023-08-07 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.43
771028,Heathcote Ave - Banbury,2023-08-07 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.94
771028,Heathcote Ave - Banbury,2023-08-07 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.1
771028,Heathcote Ave - Banbury,2023-08-07 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.49
771028,Heathcote Ave - Banbury,2023-08-07 00:20:00+00:00,feeder,5.0,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-07 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,10.3
771028,Heathcote Ave - Banbury,2023-08-07 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,13.9
771028,Heathcote Ave - Banbury,2023-08-07 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.9
771028,Heathcote Ave - Banbury,2023-08-07 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
771028,Heathcote Ave - Banbury,2023-08-07 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
771028,Heathcote Ave - Banbury,2023-08-07 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
771028,Heathcote Ave - Banbury,2023-08-07 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.52
771028,Heathcote Ave - Banbury,2023-08-07 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
771028,Heathcote Ave - Banbury,2023-08-07 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.35
771028,Heathcote Ave - Banbury,2023-08-07 00:20:00+00:00,feeder,4.0,N Current (RMS),A,1.3
771028,Heathcote Ave - Banbury,2023-08-07 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,3.8
771028,Heathcote Ave - Banbury,2023-08-07 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,4.6
771028,Heathcote Ave - Banbury,2023-08-07 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,6.3
771028,Heathcote Ave - Banbury,2023-08-07 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
771028,Heathcote Ave - Banbury,2023-08-07 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.58
771028,Heathcote Ave - Banbury,2023-08-07 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
771028,Heathcote Ave - Banbury,2023-08-07 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.69
771028,Heathcote Ave - Banbury,2023-08-07 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.82
771028,Heathcote Ave - Banbury,2023-08-07 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.85
771028,Heathcote Ave - Banbury,2023-08-07 00:20:00+00:00,feeder,3.0,N Current (RMS),A,0.7
771028,Heathcote Ave - Banbury,2023-08-07 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.7
771028,Heathcote Ave - Banbury,2023-08-07 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.8
771028,Heathcote Ave - Banbury,2023-08-07 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.8
771028,Heathcote Ave - Banbury,2023-08-07 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
771028,Heathcote Ave - Banbury,2023-08-07 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
771028,Heathcote Ave - Banbury,2023-08-07 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
771028,Heathcote Ave - Banbury,2023-08-07 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.5
771028,Heathcote Ave - Banbury,2023-08-07 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.96
771028,Heathcote Ave - Banbury,2023-08-07 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.51
771028,Heathcote Ave - Banbury,2023-08-07 00:20:00+00:00,feeder,2.0,N Current (RMS),A,0.8
771028,Heathcote Ave - Banbury,2023-08-07 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
771028,Heathcote Ave - Banbury,2023-08-07 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
771028,Heathcote Ave - Banbury,2023-08-07 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.0
771028,Heathcote Ave - Banbury,2023-08-07 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
771028,Heathcote Ave - Banbury,2023-08-07 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
771028,Heathcote Ave - Banbury,2023-08-07 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
771028,Heathcote Ave - Banbury,2023-08-07 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.59
771028,Heathcote Ave - Banbury,2023-08-07 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.59
771028,Heathcote Ave - Banbury,2023-08-07 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.37
771028,Heathcote Ave - Banbury,2023-08-07 00:20:00+00:00,feeder,1.0,N Current (RMS),A,1.3
771028,Heathcote Ave - Banbury,2023-08-07 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.8
771028,Heathcote Ave - Banbury,2023-08-07 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.8
771028,Heathcote Ave - Banbury,2023-08-07 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.7
771028,Heathcote Ave - Banbury,2023-08-07 00:20:00+00:00,transformer,,Temperature,C,13.0
771028,Heathcote Ave - Banbury,2023-08-07 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.07
771028,Heathcote Ave - Banbury,2023-08-07 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.66
771028,Heathcote Ave - Banbury,2023-08-07 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.51
771028,Heathcote Ave - Banbury,2023-08-07 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.87
771028,Heathcote Ave - Banbury,2023-08-07 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.61
771028,Heathcote Ave - Banbury,2023-08-07 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.17
771028,Heathcote Ave - Banbury,2023-08-07 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
771028,Heathcote Ave - Banbury,2023-08-07 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
771028,Heathcote Ave - Banbury,2023-08-07 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
771028,Heathcote Ave - Banbury,2023-08-07 00:20:00+00:00,busbar,,L3 Active Power,kW,11.25
771028,Heathcote Ave - Banbury,2023-08-07 00:20:00+00:00,busbar,,L2 Active Power,kW,11.48
771028,Heathcote Ave - Banbury,2023-08-07 00:20:00+00:00,busbar,,L1 Active Power,kW,10.58
771028,Heathcote Ave - Banbury,2023-08-07 00:20:00+00:00,busbar,,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-07 00:20:00+00:00,busbar,,L3 Current (RMS),A,54.1
771028,Heathcote Ave - Banbury,2023-08-07 00:20:00+00:00,busbar,,L2 Current (RMS),A,54.5
771028,Heathcote Ave - Banbury,2023-08-07 00:20:00+00:00,busbar,,L1 Current (RMS),A,52.7
771028,Heathcote Ave - Banbury,2023-08-07 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.76
771028,Heathcote Ave - Banbury,2023-08-07 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.29
771028,Heathcote Ave - Banbury,2023-08-07 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
771028,Heathcote Ave - Banbury,2023-08-07 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.06
771028,Heathcote Ave - Banbury,2023-08-07 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.99
771028,Heathcote Ave - Banbury,2023-08-07 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.31
771028,Heathcote Ave - Banbury,2023-08-07 00:10:00+00:00,feeder,5.0,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-07 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,10.7
771028,Heathcote Ave - Banbury,2023-08-07 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,13.5
771028,Heathcote Ave - Banbury,2023-08-07 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,12.0
771028,Heathcote Ave - Banbury,2023-08-07 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
771028,Heathcote Ave - Banbury,2023-08-07 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
771028,Heathcote Ave - Banbury,2023-08-07 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.04
771028,Heathcote Ave - Banbury,2023-08-07 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.58
771028,Heathcote Ave - Banbury,2023-08-07 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.84
771028,Heathcote Ave - Banbury,2023-08-07 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.74
771028,Heathcote Ave - Banbury,2023-08-07 00:10:00+00:00,feeder,4.0,N Current (RMS),A,1.3
771028,Heathcote Ave - Banbury,2023-08-07 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,3.8
771028,Heathcote Ave - Banbury,2023-08-07 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,4.2
771028,Heathcote Ave - Banbury,2023-08-07 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,7.6
771028,Heathcote Ave - Banbury,2023-08-07 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
771028,Heathcote Ave - Banbury,2023-08-07 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.7
771028,Heathcote Ave - Banbury,2023-08-07 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
771028,Heathcote Ave - Banbury,2023-08-07 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.68
771028,Heathcote Ave - Banbury,2023-08-07 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.09
771028,Heathcote Ave - Banbury,2023-08-07 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.69
771028,Heathcote Ave - Banbury,2023-08-07 00:10:00+00:00,feeder,3.0,N Current (RMS),A,0.7
771028,Heathcote Ave - Banbury,2023-08-07 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.6
771028,Heathcote Ave - Banbury,2023-08-07 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
771028,Heathcote Ave - Banbury,2023-08-07 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.8
771028,Heathcote Ave - Banbury,2023-08-07 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
771028,Heathcote Ave - Banbury,2023-08-07 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
771028,Heathcote Ave - Banbury,2023-08-07 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
771028,Heathcote Ave - Banbury,2023-08-07 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.74
771028,Heathcote Ave - Banbury,2023-08-07 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.77
771028,Heathcote Ave - Banbury,2023-08-07 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.81
771028,Heathcote Ave - Banbury,2023-08-07 00:10:00+00:00,feeder,2.0,N Current (RMS),A,0.7
771028,Heathcote Ave - Banbury,2023-08-07 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
771028,Heathcote Ave - Banbury,2023-08-07 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.0
771028,Heathcote Ave - Banbury,2023-08-07 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.8
771028,Heathcote Ave - Banbury,2023-08-07 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
771028,Heathcote Ave - Banbury,2023-08-07 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
771028,Heathcote Ave - Banbury,2023-08-07 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
771028,Heathcote Ave - Banbury,2023-08-07 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.51
771028,Heathcote Ave - Banbury,2023-08-07 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.62
771028,Heathcote Ave - Banbury,2023-08-07 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.47
771028,Heathcote Ave - Banbury,2023-08-07 00:10:00+00:00,feeder,1.0,N Current (RMS),A,1.3
771028,Heathcote Ave - Banbury,2023-08-07 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.1
771028,Heathcote Ave - Banbury,2023-08-07 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.9
771028,Heathcote Ave - Banbury,2023-08-07 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.4
771028,Heathcote Ave - Banbury,2023-08-07 00:10:00+00:00,transformer,,Temperature,C,13.1
771028,Heathcote Ave - Banbury,2023-08-07 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.07
771028,Heathcote Ave - Banbury,2023-08-07 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.47
771028,Heathcote Ave - Banbury,2023-08-07 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.52
771028,Heathcote Ave - Banbury,2023-08-07 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.78
771028,Heathcote Ave - Banbury,2023-08-07 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.62
771028,Heathcote Ave - Banbury,2023-08-07 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.94
771028,Heathcote Ave - Banbury,2023-08-07 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
771028,Heathcote Ave - Banbury,2023-08-07 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
771028,Heathcote Ave - Banbury,2023-08-07 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
771028,Heathcote Ave - Banbury,2023-08-07 00:10:00+00:00,busbar,,L3 Active Power,kW,11.57
771028,Heathcote Ave - Banbury,2023-08-07 00:10:00+00:00,busbar,,L2 Active Power,kW,11.3
771028,Heathcote Ave - Banbury,2023-08-07 00:10:00+00:00,busbar,,L1 Active Power,kW,12.02
771028,Heathcote Ave - Banbury,2023-08-07 00:10:00+00:00,busbar,,N Current (RMS),A,1.1
771028,Heathcote Ave - Banbury,2023-08-07 00:10:00+00:00,busbar,,L3 Current (RMS),A,54.8
771028,Heathcote Ave - Banbury,2023-08-07 00:10:00+00:00,busbar,,L2 Current (RMS),A,54.7
771028,Heathcote Ave - Banbury,2023-08-07 00:10:00+00:00,busbar,,L1 Current (RMS),A,57.9
771028,Heathcote Ave - Banbury,2023-08-07 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.76
771028,Heathcote Ave - Banbury,2023-08-07 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.24
